Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,7,45,20.0,19.0,1.3,8.0,21.0,32.95,6.4
2017,1,1,8,0,40.0,38.0,1.3,8.0,42.0,72.64,53.82
2017,1,1,8,15,65.0,56.0,1.3,8.0,66.0,109.59,88.35
2017,1,1,8,30,90.0,74.0,1.3,8.0,90.0,148.36,123.32
2017,1,1,8,45,107.0,91.5,1.35,8.5,116.0,183.12,154.05
2017,1,1,9,0,124.0,109.0,1.4,9.0,142.0,219.35,185.38
2017,1,1,9,15,135.0,125.5,1.45,9.0,166.0,250.98,212.43
2017,1,1,9,30,146.0,142.0,1.5,9.0,190.0,283.45,239.68
2017,1,1,9,45,164.5,152.0,1.55,9.5,211.5,313.99,264.76
2017,1,1,10,0,183.0,162.0,1.6,10.0,233.0,345.86,290.48
2017,1,1,10,15,114.0,169.0,1.7,10.0,214.5,295.68,247.22
2017,1,1,10,30,45.0,176.0,1.8,10.0,196.0,221.18,183.54
2017,1,1,10,45,277.5,164.0,1.9,10.0,293.0,469.77,392.78
2017,1,1,11,0,510.0,152.0,2.0,10.0,390.0,711.74,581.77
2017,1,1,11,15,261.5,165.5,2.05,10.0,288.0,465.05,385.28
2017,1,1,11,30,13.0,179.0,2.1,10.0,186.0,170.09,138.88
2017,1,1,11,45,94.5,202.5,2.15,10.5,250.5,300.99,250.56
2017,1,1,12,0,176.0,226.0,2.2,11.0,315.0,437.73,361.33
2017,1,1,12,15,234.5,219.0,2.2,11.0,337.0,488.17,402.11
2017,1,1,12,30,293.0,212.0,2.2,11.0,359.0,562.09,460.48
2017,1,1,12,45,317.5,204.0,2.25,11.0,361.0,574.74,470.85
2017,1,1,13,0,342.0,196.0,2.3,11.0,363.0,585.83,480.53
2017,1,1,13,15,563.0,149.0,2.25,11.0,412.5,764.81,619.51
2017,1,1,13,30,784.0,102.0,2.2,11.0,462.0,921.62,731.77
2017,1,1,13,45,780.5,96.5,2.2,11.0,440.5,893.6,710.92
2017,1,1,14,0,777.0,91.0,2.2,11.0,419.0,862.88,690.05
2017,1,1,14,15,755.5,88.5,2.15,10.5,389.0,817.41,659.01
2017,1,1,14,30,734.0,86.0,2.1,10.0,359.0,770.64,626.55
2017,1,1,14,45,712.0,80.5,2.1,10.0,324.5,718.79,588.83
2017,1,1,15,0,690.0,75.0,2.1,10.0,290.0,666.38,549.77
2017,1,1,15,15,646.5,70.0,2.0,9.5,251.0,598.32,497.74
2017,1,1,15,30,603.0,65.0,1.9,9.0,212.0,532.08,444.85
2017,1,1,15,45,546.5,57.5,1.8,9.0,171.5,456.89,381.29
2017,1,1,16,0,490.0,50.0,1.7,9.0,131.0,385.71,318.88
2017,1,1,16,15,383.0,40.5,1.6,8.0,92.0,289.31,234.23
2017,1,1,16,30,276.0,31.0,1.5,7.0,53.0,201.96,140.73
2017,1,1,16,45,138.0,15.5,1.45,6.5,26.5,73.67,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,15.0,0.85,6.5,15.0,11.43,0.0
2017,1,2,8,0,0.0,30.0,0.8,7.0,30.0,24.84,14.73
2017,1,2,8,15,2.0,47.5,0.8,7.0,48.0,43.17,31.46
2017,1,2,8,30,4.0,65.0,0.8,7.0,66.0,61.12,47.59
2017,1,2,8,45,12.0,82.0,0.8,7.5,85.0,82.45,66.56
2017,1,2,9,0,20.0,99.0,0.8,8.0,104.0,104.49,85.9
2017,1,2,9,15,26.0,114.5,0.85,8.0,122.5,137.03,114.04
2017,1,2,9,30,32.0,130.0,0.9,8.0,141.0,158.8,132.65
2017,1,2,9,45,40.0,143.0,1.0,8.0,158.0,179.58,150.37
2017,1,2,10,0,48.0,156.0,1.1,8.0,175.0,201.17,168.62
2017,1,2,10,15,24.0,150.5,1.15,8.0,160.0,154.35,128.16
2017,1,2,10,30,0.0,145.0,1.2,8.0,145.0,124.88,102.12
2017,1,2,10,45,3.0,154.0,1.3,8.5,155.5,135.95,111.41
2017,1,2,11,0,6.0,163.0,1.4,9.0,166.0,147.35,120.81
2017,1,2,11,15,155.5,184.5,1.4,9.0,261.0,360.51,301.82
2017,1,2,11,30,305.0,206.0,1.4,9.0,356.0,563.08,462.48
2017,1,2,11,45,288.0,217.5,1.45,9.0,360.5,563.06,459.91
2017,1,2,12,0,271.0,229.0,1.5,9.0,365.0,561.8,458.38
2017,1,2,12,15,152.5,215.5,1.5,9.0,292.0,399.89,329.68
2017,1,2,12,30,34.0,202.0,1.5,9.0,219.0,238.7,196.52
2017,1,2,12,45,33.5,198.5,1.5,9.0,215.0,234.12,193.51
2017,1,2,13,0,33.0,195.0,1.5,9.0,211.0,229.77,190.05
2017,1,2,13,15,40.0,193.0,1.5,9.0,211.5,234.96,194.81
2017,1,2,13,30,47.0,191.0,1.5,9.0,212.0,240.21,199.6
2017,1,2,13,45,58.0,185.0,1.5,9.0,210.0,244.07,203.46
2017,1,2,14,0,69.0,179.0,1.5,9.0,208.0,247.69,207.1
2017,1,2,14,15,93.0,168.5,1.45,9.0,205.0,256.55,215.53
2017,1,2,14,30,117.0,158.0,1.4,9.0,202.0,282.17,237.43
2017,1,2,14,45,105.5,145.5,1.35,9.0,182.5,255.21,214.78
2017,1,2,15,0,94.0,133.0,1.3,9.0,163.0,229.2,192.9
2017,1,2,15,15,84.5,116.5,1.2,8.5,140.5,185.49,156.25
2017,1,2,15,30,75.0,100.0,1.1,8.0,118.0,158.48,133.03
2017,1,2,15,45,59.5,82.0,1.05,8.0,94.5,126.2,104.48
2017,1,2,16,0,44.0,64.0,1.0,8.0,71.0,95.22,76.76
2017,1,2,16,15,22.5,46.0,1.0,7.5,50.0,61.99,46.94
2017,1,2,16,30,1.0,28.0,1.0,7.0,29.0,25.39,13.44
2017,1,2,16,45,0.5,14.0,1.05,7.0,14.5,10.91,0.0
2017,1,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,7,45,50.0,18.0,1.95,8.5,23.5,52.22,12.51
2017,1,3,8,0,100.0,36.0,2.0,9.0,47.0,110.77,84.57
2017,1,3,8,15,129.5,53.0,2.05,9.0,73.0,152.84,124.92
2017,1,3,8,30,159.0,70.0,2.1,9.0,99.0,197.35,165.28
2017,1,3,8,45,175.0,86.5,2.15,9.5,126.0,234.61,198.26
2017,1,3,9,0,191.0,103.0,2.2,10.0,153.0,273.09,231.41
2017,1,3,9,15,201.5,118.5,2.25,10.0,178.0,307.14,260.4
2017,1,3,9,30,212.0,134.0,2.3,10.0,203.0,341.73,289.23
2017,1,3,9,45,218.5,147.0,2.35,10.5,225.0,370.07,311.82
2017,1,3,10,0,225.0,160.0,2.4,11.0,247.0,398.46,334.01
2017,1,3,10,15,112.5,137.5,2.45,11.0,181.0,253.2,212.51
2017,1,3,10,30,0.0,115.0,2.5,11.0,115.0,94.14,75.07
2017,1,3,10,45,0.0,81.0,2.6,11.5,81.0,62.24,47.88
2017,1,3,11,0,0.0,47.0,2.7,12.0,47.0,35.97,25.3
2017,1,3,11,15,0.0,38.5,2.75,12.0,38.5,29.44,19.68
2017,1,3,11,30,0.0,30.0,2.8,12.0,30.0,22.93,14.07
2017,1,3,11,45,0.0,78.0,2.85,12.5,78.0,59.94,45.61
2017,1,3,12,0,0.0,126.0,2.9,13.0,126.0,102.44,81.32
2017,1,3,12,15,0.0,120.0,2.9,13.0,120.0,96.75,76.49
2017,1,3,12,30,0.0,114.0,2.9,13.0,114.0,91.21,71.85
2017,1,3,12,45,0.0,62.0,2.9,13.0,62.0,47.56,34.97
2017,1,3,13,0,0.0,10.0,2.9,13.0,10.0,7.62,0.88
2017,1,3,13,15,0.0,70.0,2.85,13.0,70.0,53.73,40.33
2017,1,3,13,30,0.0,130.0,2.8,13.0,130.0,107.72,86.02
2017,1,3,13,45,0.0,88.5,2.8,13.0,88.5,68.96,53.31
2017,1,3,14,0,0.0,47.0,2.8,13.0,47.0,35.95,25.26
2017,1,3,14,15,0.0,29.0,2.75,13.0,29.0,22.12,13.43
2017,1,3,14,30,0.0,11.0,2.7,13.0,11.0,8.37,1.58
2017,1,3,14,45,0.0,10.0,2.7,13.0,10.0,7.6,0.92
2017,1,3,15,0,0.0,9.0,2.7,13.0,9.0,6.83,0.26
2017,1,3,15,15,0.0,7.5,2.7,12.5,7.5,5.69,0.0
2017,1,3,15,30,0.0,6.0,2.7,12.0,6.0,4.55,0.0
2017,1,3,15,45,0.0,5.0,2.7,12.0,5.0,3.79,0.0
2017,1,3,16,0,0.0,4.0,2.7,12.0,4.0,3.03,0.0
2017,1,3,16,15,0.0,2.5,2.7,12.0,2.5,1.89,0.0
2017,1,3,16,30,0.0,1.0,2.7,12.0,1.0,0.75,0.0
2017,1,3,16,45,0.0,0.5,2.75,12.0,0.5,0.38,0.0
2017,1,3,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,16.0,1.65,13.0,16.0,12.2,0.0
2017,1,4,8,0,0.0,32.0,1.6,13.0,32.0,27.55,16.42
2017,1,4,8,15,7.5,49.5,1.65,13.0,50.5,48.94,35.54
2017,1,4,8,30,15.0,67.0,1.7,13.0,69.0,70.47,54.57
2017,1,4,8,45,22.5,83.0,1.8,13.5,88.0,100.37,80.44
2017,1,4,9,0,30.0,99.0,1.9,14.0,107.0,122.84,99.77
2017,1,4,9,15,35.5,114.5,1.9,14.0,125.5,143.9,117.78
2017,1,4,9,30,41.0,130.0,1.9,14.0,144.0,165.6,136.07
2017,1,4,9,45,44.0,143.5,1.95,14.0,159.5,183.15,150.63
2017,1,4,10,0,47.0,157.0,2.0,14.0,175.0,201.14,165.4
2017,1,4,10,15,23.5,108.0,1.95,14.0,117.0,120.0,97.09
2017,1,4,10,30,0.0,59.0,1.9,14.0,59.0,45.21,32.98
2017,1,4,10,45,0.0,51.0,1.9,14.0,51.0,39.05,27.75
2017,1,4,11,0,0.0,43.0,1.9,14.0,43.0,32.9,22.48
2017,1,4,11,15,0.0,46.0,1.85,14.0,46.0,35.21,24.43
2017,1,4,11,30,0.0,49.0,1.8,14.0,49.0,37.53,26.37
2017,1,4,11,45,0.0,63.5,1.75,14.0,63.5,48.72,35.84
2017,1,4,12,0,0.0,78.0,1.7,14.0,78.0,59.94,45.3
2017,1,4,12,15,0.0,62.0,1.6,14.0,62.0,47.56,34.83
2017,1,4,12,30,0.0,46.0,1.5,14.0,46.0,35.22,24.39
2017,1,4,12,45,0.0,51.0,1.45,14.0,51.0,39.07,27.68
2017,1,4,13,0,0.0,56.0,1.4,14.0,56.0,42.92,30.96
2017,1,4,13,15,0.0,66.5,1.3,13.5,66.5,51.02,37.94
2017,1,4,13,30,0.0,77.0,1.2,13.0,77.0,59.15,44.96
2017,1,4,13,45,0.0,73.5,1.2,13.0,73.5,56.43,42.7
2017,1,4,14,0,0.0,70.0,1.2,13.0,70.0,53.71,40.45
2017,1,4,14,15,0.0,47.5,1.15,12.5,47.5,36.33,25.71
2017,1,4,14,30,0.0,25.0,1.1,12.0,25.0,19.05,10.89
2017,1,4,14,45,0.0,22.5,1.05,12.0,22.5,17.13,9.25
2017,1,4,15,0,0.0,20.0,1.0,12.0,20.0,15.22,7.6
2017,1,4,15,15,0.0,17.5,0.9,11.5,17.5,13.3,5.95
2017,1,4,15,30,0.0,15.0,0.8,11.0,15.0,11.39,4.29
2017,1,4,15,45,0.0,12.0,0.7,11.0,12.0,9.1,2.25
2017,1,4,16,0,0.0,9.0,0.6,11.0,9.0,6.82,0.21
2017,1,4,16,15,0.0,6.0,0.55,11.0,6.0,4.54,0.0
2017,1,4,16,30,0.0,3.0,0.5,11.0,3.0,2.27,0.0
2017,1,4,16,45,0.0,1.5,0.45,11.0,1.5,1.13,0.0
2017,1,4,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,7,45,191.0,15.5,1.3,7.5,35.0,127.73,38.35
2017,1,5,8,0,382.0,31.0,1.4,8.0,70.0,265.54,207.73
2017,1,5,8,15,470.0,38.5,1.45,8.0,110.0,345.12,284.17
2017,1,5,8,30,558.0,46.0,1.5,8.0,150.0,433.18,361.53
2017,1,5,8,45,620.5,50.5,1.55,8.5,191.5,508.03,425.01
2017,1,5,9,0,683.0,55.0,1.6,9.0,233.0,582.46,484.96
2017,1,5,9,15,719.0,58.5,1.6,9.0,271.5,644.49,532.83
2017,1,5,9,30,755.0,62.0,1.6,9.0,310.0,707.37,579.85
2017,1,5,9,45,784.0,63.5,1.65,9.5,345.0,762.37,619.03
2017,1,5,10,0,813.0,65.0,1.7,10.0,380.0,816.87,656.9
2017,1,5,10,15,831.0,67.0,1.7,10.0,409.0,861.27,687.36
2017,1,5,10,30,849.0,69.0,1.7,10.0,438.0,903.88,716.18
2017,1,5,10,45,863.5,69.5,1.7,10.0,461.0,928.12,731.78
2017,1,5,11,0,878.0,70.0,1.7,10.0,484.0,960.35,753.11
2017,1,5,11,15,886.5,71.0,1.7,10.0,500.0,984.66,768.77
2017,1,5,11,30,895.0,72.0,1.7,10.0,516.0,1005.93,782.47
2017,1,5,11,45,901.5,72.0,1.75,10.5,524.0,1020.64,791.14
2017,1,5,12,0,908.0,72.0,1.8,11.0,532.0,1032.0,797.73
2017,1,5,12,15,909.5,71.5,1.8,11.0,532.5,1034.15,798.97
2017,1,5,12,30,911.0,71.0,1.8,11.0,533.0,1032.79,798.13
2017,1,5,12,45,912.5,69.5,1.8,11.0,526.0,1026.58,794.22
2017,1,5,13,0,914.0,68.0,1.8,11.0,519.0,1016.86,788.15
2017,1,5,13,15,908.0,67.5,1.8,10.5,503.5,997.63,777.18
2017,1,5,13,30,902.0,67.0,1.8,10.0,488.0,975.23,764.14
2017,1,5,13,45,891.5,65.5,1.8,10.0,465.5,944.18,743.68
2017,1,5,14,0,881.0,64.0,1.8,10.0,443.0,910.47,721.31
2017,1,5,14,15,865.0,62.5,1.75,9.5,413.5,869.4,694.15
2017,1,5,14,30,849.0,61.0,1.7,9.0,384.0,835.55,671.83
2017,1,5,14,45,828.0,58.0,1.7,9.0,349.5,784.13,635.43
2017,1,5,15,0,807.0,55.0,1.7,9.0,315.0,731.7,597.54
2017,1,5,15,15,773.0,52.0,1.6,8.5,275.0,668.84,550.76
2017,1,5,15,30,739.0,49.0,1.5,8.0,235.0,606.65,502.96
2017,1,5,15,45,682.0,45.0,1.4,7.5,192.5,529.17,440.37
2017,1,5,16,0,625.0,41.0,1.3,7.0,150.0,455.16,376.94
2017,1,5,16,15,535.5,34.0,1.25,6.5,109.0,364.05,296.98
2017,1,5,16,30,446.0,27.0,1.2,6.0,68.0,281.0,211.2
2017,1,5,16,45,223.0,13.5,1.2,5.5,34.0,131.41,0.0
2017,1,5,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,6,7,45,214.0,15.5,0.9,3.5,37.5,138.0,43.32
2017,1,6,8,0,428.0,31.0,0.8,4.0,75.0,288.55,227.89
2017,1,6,8,15,513.5,38.5,0.8,4.5,116.5,368.98,304.9
2017,1,6,8,30,599.0,46.0,0.8,5.0,158.0,457.58,381.55
2017,1,6,8,45,648.5,51.5,0.8,5.5,199.0,521.47,435.52
2017,1,6,9,0,698.0,57.0,0.8,6.0,240.0,594.32,492.98
2017,1,6,9,15,732.0,61.0,0.75,6.5,278.5,656.22,538.25
2017,1,6,9,30,766.0,65.0,0.7,7.0,317.0,718.76,582.1
2017,1,6,9,45,792.5,66.5,0.7,7.5,351.5,772.32,618.5
2017,1,6,10,0,819.0,68.0,0.7,8.0,386.0,825.11,653.37
2017,1,6,10,15,771.0,77.0,0.7,8.0,393.5,819.18,647.44
2017,1,6,10,30,723.0,86.0,0.7,8.0,401.0,813.59,642.68
2017,1,6,10,45,701.5,97.0,0.7,8.5,415.0,825.57,649.2
2017,1,6,11,0,680.0,108.0,0.7,9.0,429.0,833.6,652.71
2017,1,6,11,15,777.0,92.5,0.7,9.0,470.5,915.2,708.13
2017,1,6,11,30,874.0,77.0,0.7,9.0,512.0,1003.41,765.37
2017,1,6,11,45,628.0,139.0,0.75,9.5,453.5,845.75,656.68
2017,1,6,12,0,382.0,201.0,0.8,10.0,395.0,637.98,507.73
2017,1,6,12,15,633.0,137.5,0.75,10.0,459.5,854.09,666.63
2017,1,6,12,30,884.0,74.0,0.7,10.0,524.0,1009.58,767.12
2017,1,6,12,45,867.5,77.0,0.7,10.5,513.0,1003.72,759.47
2017,1,6,13,0,851.0,80.0,0.7,11.0,502.0,982.29,744.54
2017,1,6,13,15,617.5,130.0,0.65,11.0,431.5,807.72,626.29
2017,1,6,13,30,384.0,180.0,0.6,11.0,361.0,595.72,474.68
2017,1,6,13,45,366.5,173.5,0.6,11.0,339.5,563.23,453.47
2017,1,6,14,0,349.0,167.0,0.6,11.0,318.0,530.39,429.44
2017,1,6,14,15,234.0,165.0,0.55,10.5,263.5,416.11,340.42
2017,1,6,14,30,119.0,163.0,0.5,10.0,209.0,289.32,238.87
2017,1,6,14,45,109.0,149.5,0.5,10.0,188.5,262.13,217.83
2017,1,6,15,0,99.0,136.0,0.5,10.0,168.0,235.71,196.26
2017,1,6,15,15,91.5,119.5,0.55,9.5,146.5,207.87,173.63
2017,1,6,15,30,84.0,103.0,0.6,9.0,125.0,180.7,150.94
2017,1,6,15,45,72.0,85.5,0.65,9.0,101.5,149.79,124.15
2017,1,6,16,0,60.0,68.0,0.7,9.0,78.0,119.93,97.72
2017,1,6,16,15,40.0,50.5,0.75,9.0,56.5,76.5,59.42
2017,1,6,16,30,20.0,33.0,0.8,9.0,35.0,45.43,30.45
2017,1,6,16,45,10.0,16.5,0.85,9.0,17.5,19.22,0.0
2017,1,6,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.0,3.3,13.5,9.0,6.83,0.0
2017,1,7,8,0,0.0,18.0,3.3,14.0,18.0,13.7,5.29
2017,1,7,8,15,0.0,29.0,3.25,14.0,29.0,22.13,12.88
2017,1,7,8,30,0.0,40.0,3.2,14.0,40.0,30.59,20.35
2017,1,7,8,45,0.0,52.0,3.2,14.0,52.0,40.42,28.95
2017,1,7,9,0,0.0,64.0,3.2,14.0,64.0,50.77,37.92
2017,1,7,9,15,0.0,75.0,3.05,14.0,75.0,60.17,46.0
2017,1,7,9,30,0.0,86.0,2.9,14.0,86.0,69.67,54.07
2017,1,7,9,45,0.0,95.5,2.8,14.5,95.5,77.77,60.77
2017,1,7,10,0,0.0,105.0,2.7,15.0,105.0,85.98,67.48
2017,1,7,10,15,0.0,57.0,2.55,15.0,57.0,43.66,31.59
2017,1,7,10,30,0.0,9.0,2.4,15.0,9.0,6.85,0.2
2017,1,7,10,45,0.0,36.5,2.25,15.0,36.5,27.9,18.16
2017,1,7,11,0,0.0,64.0,2.1,15.0,64.0,49.09,36.08
2017,1,7,11,15,0.0,83.0,2.0,15.0,83.0,63.81,48.43
2017,1,7,11,30,0.0,102.0,1.9,15.0,102.0,80.3,62.2
2017,1,7,11,45,0.0,121.5,1.85,15.0,121.5,98.07,76.96
2017,1,7,12,0,0.0,141.0,1.8,15.0,141.0,116.6,92.27
2017,1,7,12,15,0.0,133.5,1.75,15.0,133.5,109.3,86.18
2017,1,7,12,30,0.0,126.0,1.7,15.0,126.0,102.21,80.31
2017,1,7,12,45,0.0,132.5,1.7,15.0,132.5,108.54,85.62
2017,1,7,13,0,0.0,139.0,1.7,15.0,139.0,115.14,91.12
2017,1,7,13,15,0.0,138.5,1.6,15.0,138.5,115.08,91.13
2017,1,7,13,30,0.0,138.0,1.5,15.0,138.0,115.2,91.31
2017,1,7,13,45,0.0,74.0,1.45,15.0,74.0,56.82,42.59
2017,1,7,14,0,0.0,10.0,1.4,15.0,10.0,7.61,0.86
2017,1,7,14,15,0.0,24.5,1.25,14.5,24.5,18.68,10.4
2017,1,7,14,30,0.0,39.0,1.1,14.0,39.0,29.79,19.99
2017,1,7,14,45,0.0,35.5,1.0,14.0,35.5,27.09,17.71
2017,1,7,15,0,0.0,32.0,0.9,14.0,32.0,24.4,15.42
2017,1,7,15,15,0.0,28.0,0.8,13.5,28.0,21.33,12.81
2017,1,7,15,30,0.0,24.0,0.7,13.0,24.0,18.26,10.17
2017,1,7,15,45,0.0,19.5,0.6,13.0,19.5,14.82,7.15
2017,1,7,16,0,0.0,15.0,0.5,13.0,15.0,11.39,4.1
2017,1,7,16,15,0.0,11.0,0.55,12.5,11.0,8.34,1.38
2017,1,7,16,30,0.0,7.0,0.6,12.0,7.0,5.3,0.0
2017,1,7,16,45,0.0,3.5,0.65,12.0,3.5,2.64,0.0
2017,1,7,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.5,3.05,15.0,2.5,1.89,0.0
2017,1,8,8,0,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2017,1,8,8,15,0.0,8.0,3.1,15.0,8.0,6.06,0.0
2017,1,8,8,30,0.0,11.0,3.1,15.0,11.0,8.34,1.42
2017,1,8,8,45,0.0,14.0,3.15,15.0,14.0,10.63,3.43
2017,1,8,9,0,0.0,17.0,3.2,15.0,17.0,12.92,5.43
2017,1,8,9,15,0.0,20.0,3.3,15.0,20.0,15.21,7.42
2017,1,8,9,30,0.0,23.0,3.4,15.0,23.0,17.51,9.39
2017,1,8,9,45,0.0,15.0,3.5,15.5,15.0,11.41,4.12
2017,1,8,10,0,0.0,7.0,3.6,16.0,7.0,5.32,0.0
2017,1,8,10,15,0.0,13.5,3.6,16.0,13.5,10.28,3.11
2017,1,8,10,30,0.0,20.0,3.6,16.0,20.0,15.25,7.33
2017,1,8,10,45,0.0,24.5,3.65,16.0,24.5,18.7,10.24
2017,1,8,11,0,0.0,29.0,3.7,16.0,29.0,22.15,13.15
2017,1,8,11,15,0.0,23.0,3.7,15.5,23.0,17.56,9.27
2017,1,8,11,30,0.0,17.0,3.7,15.0,17.0,12.97,5.39
2017,1,8,11,45,0.0,24.0,3.7,15.0,24.0,18.33,9.93
2017,1,8,12,0,0.0,31.0,3.7,15.0,31.0,23.7,14.48
2017,1,8,12,15,0.0,20.5,3.65,15.0,20.5,15.66,7.65
2017,1,8,12,30,0.0,10.0,3.6,15.0,10.0,7.63,0.83
2017,1,8,12,45,0.0,39.5,3.55,15.0,39.5,30.23,20.03
2017,1,8,13,0,0.0,69.0,3.5,15.0,69.0,52.97,39.26
2017,1,8,13,15,0.0,49.5,3.4,15.0,49.5,37.91,26.56
2017,1,8,13,30,0.0,30.0,3.3,15.0,30.0,22.92,13.87
2017,1,8,13,45,0.0,19.0,3.2,15.0,19.0,14.49,6.71
2017,1,8,14,0,0.0,8.0,3.1,15.0,8.0,6.09,0.0
2017,1,8,14,15,0.0,7.0,3.0,15.0,7.0,5.32,0.0
2017,1,8,14,30,0.0,6.0,2.9,15.0,6.0,4.56,0.0
2017,1,8,14,45,0.0,5.5,2.8,15.0,5.5,4.18,0.0
2017,1,8,15,0,0.0,5.0,2.7,15.0,5.0,3.79,0.0
2017,1,8,15,15,0.0,4.5,2.55,15.0,4.5,3.41,0.0
2017,1,8,15,30,0.0,4.0,2.4,15.0,4.0,3.03,0.0
2017,1,8,15,45,0.0,3.0,2.3,15.0,3.0,2.27,0.0
2017,1,8,16,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2017,1,8,16,15,0.0,1.5,2.15,15.0,1.5,1.13,0.0
2017,1,8,16,30,0.0,1.0,2.1,15.0,1.0,0.75,0.0
2017,1,8,16,45,0.0,0.5,2.1,15.0,0.5,0.38,0.0
2017,1,8,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,50.0,19.0,1.25,12.5,24.0,53.01,14.26
2017,1,9,8,0,100.0,38.0,1.3,13.0,48.0,112.12,84.47
2017,1,9,8,15,132.0,55.0,1.25,13.0,75.5,154.89,124.52
2017,1,9,8,30,164.0,72.0,1.2,13.0,103.0,200.57,164.99
2017,1,9,8,45,181.0,89.0,1.2,13.0,130.5,239.19,198.66
2017,1,9,9,0,198.0,106.0,1.2,13.0,158.0,279.15,232.59
2017,1,9,9,15,218.0,119.0,1.2,13.0,184.5,317.21,264.28
2017,1,9,9,30,238.0,132.0,1.2,13.0,211.0,356.7,296.4
2017,1,9,9,45,366.0,127.0,1.2,13.0,263.5,484.18,398.96
2017,1,9,10,0,494.0,122.0,1.2,13.0,316.0,602.48,490.23
2017,1,9,10,15,255.5,143.5,1.2,13.0,244.5,407.73,334.89
2017,1,9,10,30,17.0,165.0,1.2,13.0,173.0,161.28,130.29
2017,1,9,10,45,49.5,186.5,1.25,13.0,210.5,235.25,192.83
2017,1,9,11,0,82.0,208.0,1.3,13.0,248.0,293.45,240.38
2017,1,9,11,15,56.0,204.0,1.3,13.0,231.5,262.22,213.84
2017,1,9,11,30,30.0,200.0,1.3,13.0,215.0,230.67,187.3
2017,1,9,11,45,16.0,184.0,1.3,13.0,192.0,176.64,142.84
2017,1,9,12,0,2.0,168.0,1.3,13.0,169.0,145.44,116.66
2017,1,9,12,15,28.0,193.5,1.3,13.0,208.0,219.81,178.79
2017,1,9,12,30,54.0,219.0,1.3,13.0,247.0,278.19,226.5
2017,1,9,12,45,71.5,221.0,1.35,13.0,257.0,298.72,243.45
2017,1,9,13,0,89.0,223.0,1.4,13.0,267.0,319.18,260.5
2017,1,9,13,15,44.5,177.0,1.4,13.0,199.0,217.36,177.32
2017,1,9,13,30,0.0,131.0,1.4,13.0,131.0,108.01,85.75
2017,1,9,13,45,0.0,123.0,1.45,13.0,123.0,100.83,80.08
2017,1,9,14,0,0.0,115.0,1.5,13.0,115.0,93.77,74.28
2017,1,9,14,15,0.0,104.5,1.45,13.0,104.5,84.42,66.5
2017,1,9,14,30,0.0,94.0,1.4,13.0,94.0,75.18,58.8
2017,1,9,14,45,0.0,85.0,1.4,13.0,85.0,67.48,52.35
2017,1,9,15,0,0.0,76.0,1.4,13.0,76.0,59.87,45.91
2017,1,9,15,15,0.0,66.5,1.4,12.5,66.5,51.86,39.15
2017,1,9,15,30,0.0,57.0,1.4,12.0,57.0,43.91,32.35
2017,1,9,15,45,0.0,46.5,1.4,12.0,46.5,35.58,25.06
2017,1,9,16,0,0.0,36.0,1.4,12.0,36.0,27.49,17.93
2017,1,9,16,15,0.0,26.0,1.35,12.0,26.0,19.82,11.1
2017,1,9,16,30,0.0,16.0,1.3,12.0,16.0,12.16,4.16
2017,1,9,16,45,0.0,8.0,1.3,12.0,8.0,6.06,0.0
2017,1,9,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,10.5,1.85,12.5,10.5,7.97,0.0
2017,1,10,8,0,0.0,21.0,1.9,13.0,21.0,16.0,7.24
2017,1,10,8,15,0.0,32.5,1.9,13.0,32.5,24.83,15.26
2017,1,10,8,30,0.0,44.0,1.9,13.0,44.0,34.02,23.4
2017,1,10,8,45,0.0,56.5,1.9,13.0,56.5,44.82,32.87
2017,1,10,9,0,0.0,69.0,1.9,13.0,69.0,55.65,42.27
2017,1,10,9,15,0.0,80.5,1.95,13.0,80.5,65.52,50.76
2017,1,10,9,30,0.0,92.0,2.0,13.0,92.0,75.48,59.24
2017,1,10,9,45,0.0,86.5,2.05,13.5,86.5,68.85,53.4
2017,1,10,10,0,0.0,81.0,2.1,14.0,81.0,63.05,48.3
2017,1,10,10,15,19.0,129.5,2.1,14.0,138.0,126.23,102.28
2017,1,10,10,30,38.0,178.0,2.1,14.0,195.0,214.55,175.72
2017,1,10,10,45,19.0,157.0,2.15,14.0,165.5,153.2,124.09
2017,1,10,11,0,0.0,136.0,2.2,14.0,136.0,112.81,89.65
2017,1,10,11,15,0.0,134.0,2.2,14.0,134.0,110.32,87.54
2017,1,10,11,30,0.0,132.0,2.2,14.0,132.0,108.03,85.56
2017,1,10,11,45,0.0,143.0,2.2,14.0,143.0,118.41,94.15
2017,1,10,12,0,0.0,154.0,2.2,14.0,154.0,129.08,102.94
2017,1,10,12,15,0.0,132.5,2.2,14.0,132.5,108.08,85.48
2017,1,10,12,30,0.0,111.0,2.2,14.0,111.0,88.13,68.87
2017,1,10,12,45,0.0,109.0,2.2,14.0,109.0,86.39,67.46
2017,1,10,13,0,0.0,107.0,2.2,14.0,107.0,84.7,66.09
2017,1,10,13,15,0.0,76.5,2.2,14.0,76.5,58.77,44.32
2017,1,10,13,30,0.0,46.0,2.2,14.0,46.0,35.21,24.41
2017,1,10,13,45,0.0,44.5,2.25,14.0,44.5,34.05,23.47
2017,1,10,14,0,0.0,43.0,2.3,14.0,43.0,32.88,22.51
2017,1,10,14,15,0.0,49.0,2.35,14.0,49.0,37.49,26.49
2017,1,10,14,30,0.0,55.0,2.4,14.0,55.0,42.11,30.48
2017,1,10,14,45,0.0,50.0,2.45,14.0,50.0,38.24,27.22
2017,1,10,15,0,0.0,45.0,2.5,14.0,45.0,34.39,23.95
2017,1,10,15,15,0.0,39.5,2.55,14.0,39.5,30.15,20.32
2017,1,10,15,30,0.0,34.0,2.6,14.0,34.0,25.93,16.67
2017,1,10,15,45,0.0,28.0,2.7,14.0,28.0,21.33,12.65
2017,1,10,16,0,0.0,22.0,2.8,14.0,22.0,16.73,8.6
2017,1,10,16,15,0.0,16.0,2.85,14.0,16.0,12.15,4.55
2017,1,10,16,30,0.0,10.0,2.9,14.0,10.0,7.58,0.44
2017,1,10,16,45,0.0,5.0,2.95,14.0,5.0,3.78,0.0
2017,1,10,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,7,45,181.0,17.5,1.4,10.5,36.5,123.77,45.38
2017,1,11,8,0,362.0,35.0,1.4,11.0,73.0,253.95,197.38
2017,1,11,8,15,454.0,43.0,1.45,11.0,113.5,335.38,273.31
2017,1,11,8,30,546.0,51.0,1.5,11.0,154.0,425.46,351.35
2017,1,11,8,45,597.5,57.0,1.55,11.5,195.0,494.52,409.46
2017,1,11,9,0,649.0,63.0,1.6,12.0,236.0,567.01,468.02
2017,1,11,9,15,368.0,100.5,1.6,12.0,202.0,422.78,352.06
2017,1,11,9,30,87.0,138.0,1.6,12.0,168.0,210.55,174.9
2017,1,11,9,45,140.5,152.5,1.65,12.0,206.0,290.21,242.66
2017,1,11,10,0,194.0,167.0,1.7,12.0,244.0,357.46,298.03
2017,1,11,10,15,250.0,173.5,1.7,12.0,280.0,440.1,364.21
2017,1,11,10,30,306.0,180.0,1.7,12.0,316.0,506.3,416.26
2017,1,11,10,45,441.5,160.0,1.75,12.5,367.0,640.84,520.23
2017,1,11,11,0,577.0,140.0,1.8,13.0,418.0,767.85,612.86
2017,1,11,11,15,536.5,156.5,1.75,13.0,421.5,749.0,596.77
2017,1,11,11,30,496.0,173.0,1.7,13.0,425.0,735.89,585.98
2017,1,11,11,45,473.0,182.0,1.7,13.0,425.0,728.45,579.74
2017,1,11,12,0,450.0,191.0,1.7,13.0,425.0,718.53,571.71
2017,1,11,12,15,529.0,168.5,1.6,12.5,443.5,773.85,613.87
2017,1,11,12,30,608.0,146.0,1.5,12.0,462.0,836.9,658.37
2017,1,11,12,45,550.5,160.5,1.45,12.0,443.5,781.75,618.0
2017,1,11,13,0,493.0,175.0,1.4,12.0,425.0,735.67,584.59
2017,1,11,13,15,494.5,168.5,1.3,12.0,413.5,722.35,575.02
2017,1,11,13,30,496.0,162.0,1.2,12.0,402.0,706.98,563.62
2017,1,11,13,45,516.5,149.0,1.2,12.0,389.0,699.94,559.66
2017,1,11,14,0,537.0,136.0,1.2,12.0,376.0,689.9,553.14
2017,1,11,14,15,319.5,153.0,1.15,11.5,293.0,476.84,390.69
2017,1,11,14,30,102.0,170.0,1.1,11.0,210.0,263.3,217.91
2017,1,11,14,45,97.0,156.0,1.1,11.0,192.0,241.26,201.13
2017,1,11,15,0,92.0,142.0,1.1,11.0,174.0,219.7,183.44
2017,1,11,15,15,87.0,125.5,1.0,10.5,152.5,195.24,163.25
2017,1,11,15,30,82.0,109.0,0.9,10.0,131.0,185.13,154.58
2017,1,11,15,45,73.0,91.5,0.8,10.0,108.5,143.73,119.05
2017,1,11,16,0,64.0,74.0,0.7,10.0,86.0,128.38,104.96
2017,1,11,16,15,49.0,56.0,0.7,9.5,64.0,86.77,68.56
2017,1,11,16,30,34.0,38.0,0.7,9.0,42.0,57.4,41.79
2017,1,11,16,45,17.0,22.5,0.75,9.0,24.5,29.98,9.9
2017,1,11,17,0,0.0,7.0,0.8,9.0,7.0,5.51,0.0
2017,1,11,17,15,0.0,3.5,0.8,9.0,3.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
