Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,7,45,160.5,18.5,1.65,8.0,35.5,115.51,45.04
2017,1,12,8,0,321.0,37.0,1.7,8.0,71.0,233.81,184.25
2017,1,12,8,15,409.5,46.5,1.7,8.0,111.0,312.85,258.52
2017,1,12,8,30,498.0,56.0,1.7,8.0,151.0,400.3,335.38
2017,1,12,8,45,553.5,63.0,1.7,8.0,192.0,471.2,396.45
2017,1,12,9,0,609.0,70.0,1.7,8.0,233.0,545.91,458.46
2017,1,12,9,15,647.5,75.0,1.65,8.0,272.0,608.96,508.04
2017,1,12,9,30,686.0,80.0,1.6,8.0,311.0,673.38,556.46
2017,1,12,9,45,699.5,87.0,1.55,8.0,343.5,720.45,590.32
2017,1,12,10,0,713.0,94.0,1.5,8.0,376.0,766.32,622.56
2017,1,12,10,15,732.0,96.5,1.5,8.0,405.0,810.22,653.22
2017,1,12,10,30,751.0,99.0,1.5,8.0,434.0,852.66,682.36
2017,1,12,10,45,553.5,145.5,1.5,8.5,399.5,729.5,590.1
2017,1,12,11,0,356.0,192.0,1.5,9.0,365.0,582.41,476.06
2017,1,12,11,15,342.0,206.5,1.45,9.0,376.5,592.76,483.87
2017,1,12,11,30,328.0,221.0,1.4,9.0,388.0,601.46,488.96
2017,1,12,11,45,560.5,165.5,1.4,9.0,456.0,797.34,638.26
2017,1,12,12,0,793.0,110.0,1.4,9.0,524.0,982.84,765.88
2017,1,12,12,15,793.0,110.0,1.4,9.0,524.5,984.66,764.38
2017,1,12,12,30,793.0,110.0,1.4,9.0,525.0,983.24,763.46
2017,1,12,12,45,565.5,160.0,1.4,9.0,454.0,796.35,632.81
2017,1,12,13,0,338.0,210.0,1.4,9.0,383.0,598.05,484.93
2017,1,12,13,15,579.0,150.0,1.35,9.0,435.5,783.93,628.83
2017,1,12,13,30,820.0,90.0,1.3,9.0,488.0,940.07,736.99
2017,1,12,13,45,624.5,125.5,1.3,9.0,420.5,785.33,626.35
2017,1,12,14,0,429.0,161.0,1.3,9.0,353.0,619.53,504.67
2017,1,12,14,15,214.5,133.0,1.25,9.0,229.0,356.99,298.44
2017,1,12,14,30,0.0,105.0,1.2,9.0,105.0,85.43,67.99
2017,1,12,14,45,0.0,96.0,1.2,9.0,96.0,77.73,61.97
2017,1,12,15,0,0.0,87.0,1.2,9.0,87.0,70.13,55.51
2017,1,12,15,15,329.5,75.5,1.1,8.5,165.5,363.05,310.46
2017,1,12,15,30,659.0,64.0,1.0,8.0,244.0,578.02,480.95
2017,1,12,15,45,603.0,58.5,0.95,8.0,202.5,502.54,416.63
2017,1,12,16,0,547.0,53.0,0.9,8.0,161.0,430.8,356.14
2017,1,12,16,15,463.5,45.0,0.95,7.5,120.0,345.03,283.07
2017,1,12,16,30,380.0,37.0,1.0,7.0,79.0,266.93,211.65
2017,1,12,16,45,190.0,25.5,1.05,7.0,46.5,138.67,73.79
2017,1,12,17,0,0.0,14.0,1.1,7.0,14.0,11.02,0.0
2017,1,12,17,15,0.0,7.0,1.1,7.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,7,45,230.0,15.5,1.0,5.5,40.0,142.5,60.61
2017,1,13,8,0,460.0,31.0,1.0,6.0,80.0,298.33,235.94
2017,1,13,8,15,543.5,38.0,1.0,6.5,122.5,372.3,306.48
2017,1,13,8,30,627.0,45.0,1.0,7.0,165.0,460.56,382.65
2017,1,13,8,45,684.0,48.5,1.05,7.5,208.5,534.5,444.65
2017,1,13,9,0,741.0,52.0,1.1,8.0,252.0,611.82,505.73
2017,1,13,9,15,773.5,55.5,1.1,8.5,292.0,673.87,551.42
2017,1,13,9,30,806.0,59.0,1.1,9.0,332.0,736.48,595.9
2017,1,13,9,45,833.5,60.0,1.15,9.5,367.5,791.89,634.3
2017,1,13,10,0,861.0,61.0,1.2,10.0,403.0,837.4,664.76
2017,1,13,10,15,875.5,62.5,1.2,10.5,432.5,879.55,691.59
2017,1,13,10,30,890.0,64.0,1.2,11.0,462.0,919.66,716.53
2017,1,13,10,45,900.5,65.0,1.2,11.5,485.0,953.01,736.45
2017,1,13,11,0,911.0,66.0,1.2,12.0,508.0,983.63,754.4
2017,1,13,11,15,917.0,66.5,1.2,12.0,523.5,1006.21,768.27
2017,1,13,11,30,923.0,67.0,1.2,12.0,539.0,1025.55,780.16
2017,1,13,11,45,926.0,67.5,1.25,12.5,547.0,1038.49,787.5
2017,1,13,12,0,929.0,68.0,1.3,13.0,555.0,1047.91,792.74
2017,1,13,12,15,929.0,68.0,1.3,13.0,555.0,1050.03,793.88
2017,1,13,12,30,929.0,68.0,1.3,13.0,555.0,1048.54,792.95
2017,1,13,12,45,926.5,67.5,1.3,13.0,547.5,1040.23,787.76
2017,1,13,13,0,924.0,67.0,1.3,13.0,540.0,1028.4,780.5
2017,1,13,13,15,918.0,66.0,1.3,13.0,525.5,1008.95,768.37
2017,1,13,13,30,912.0,65.0,1.3,13.0,511.0,986.25,754.22
2017,1,13,13,45,902.0,64.0,1.3,13.0,488.5,956.6,735.44
2017,1,13,14,0,892.0,63.0,1.3,13.0,466.0,924.18,714.75
2017,1,13,14,15,878.0,61.5,1.25,12.5,437.5,884.89,689.67
2017,1,13,14,30,864.0,60.0,1.2,12.0,409.0,843.5,662.81
2017,1,13,14,45,843.5,58.0,1.2,12.0,374.0,794.16,629.32
2017,1,13,15,0,823.0,56.0,1.2,12.0,339.0,751.68,600.1
2017,1,13,15,15,792.5,53.0,1.15,11.5,299.5,690.77,556.86
2017,1,13,15,30,762.0,50.0,1.1,11.0,260.0,630.18,512.54
2017,1,13,15,45,716.0,46.0,1.05,10.5,217.5,558.68,457.63
2017,1,13,16,0,670.0,42.0,1.0,10.0,175.0,489.69,400.73
2017,1,13,16,15,594.0,36.0,1.0,9.0,132.5,404.4,329.13
2017,1,13,16,30,518.0,30.0,1.0,8.0,90.0,325.63,257.61
2017,1,13,16,45,376.0,21.0,1.05,7.5,54.0,217.18,127.48
2017,1,13,17,0,234.0,12.0,1.1,7.0,18.0,104.32,0.0
2017,1,13,17,15,117.0,6.0,1.1,7.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,6.5,1.35,5.5,6.5,0.0,0.0
2017,1,14,7,30,0.0,13.0,1.2,6.0,13.0,10.23,0.0
2017,1,14,7,45,231.0,22.0,1.05,7.0,47.0,150.69,67.48
2017,1,14,8,0,462.0,31.0,0.9,8.0,81.0,291.52,229.22
2017,1,14,8,15,546.0,37.5,0.85,8.5,123.5,372.32,303.9
2017,1,14,8,30,630.0,44.0,0.8,9.0,166.0,460.38,378.69
2017,1,14,8,45,680.5,49.0,0.8,9.5,209.0,531.7,437.38
2017,1,14,9,0,731.0,54.0,0.8,10.0,252.0,606.08,494.98
2017,1,14,9,15,764.5,57.0,0.75,10.5,292.0,667.97,539.17
2017,1,14,9,30,798.0,60.0,0.7,11.0,332.0,730.48,581.97
2017,1,14,9,45,820.0,63.0,0.7,11.5,367.0,783.73,617.29
2017,1,14,10,0,842.0,66.0,0.7,12.0,402.0,836.03,651.01
2017,1,14,10,15,857.5,67.5,0.75,12.5,432.0,879.26,678.61
2017,1,14,10,30,873.0,69.0,0.8,13.0,462.0,910.08,697.53
2017,1,14,10,45,883.0,70.5,0.85,13.5,485.0,943.29,718.05
2017,1,14,11,0,893.0,72.0,0.9,14.0,508.0,973.82,736.59
2017,1,14,11,15,899.5,73.0,0.9,14.0,523.5,997.33,750.81
2017,1,14,11,30,906.0,74.0,0.9,14.0,539.0,1017.69,763.1
2017,1,14,11,45,909.0,74.5,0.9,14.0,547.0,1030.55,770.66
2017,1,14,12,0,912.0,75.0,0.9,14.0,555.0,1039.95,776.25
2017,1,14,12,15,912.0,75.0,0.9,14.0,555.5,1042.12,777.38
2017,1,14,12,30,912.0,75.0,0.9,14.0,556.0,1040.73,776.52
2017,1,14,12,45,911.0,74.0,0.9,14.0,549.0,1033.47,772.1
2017,1,14,13,0,910.0,73.0,0.9,14.0,542.0,1022.7,765.66
2017,1,14,13,15,903.5,72.0,0.9,14.0,527.0,1003.02,753.6
2017,1,14,13,30,897.0,71.0,0.9,14.0,512.0,980.14,739.63
2017,1,14,13,45,886.5,70.0,0.95,14.0,490.0,950.39,722.14
2017,1,14,14,0,876.0,69.0,1.0,14.0,468.0,917.92,702.71
2017,1,14,14,15,861.0,67.5,1.0,13.5,439.0,888.15,685.26
2017,1,14,14,30,846.0,66.0,1.0,13.0,410.0,845.78,658.74
2017,1,14,14,45,823.5,63.5,1.0,13.0,375.0,793.99,623.99
2017,1,14,15,0,801.0,61.0,1.0,13.0,340.0,741.2,587.78
2017,1,14,15,15,769.0,58.0,0.95,12.5,300.5,679.89,544.7
2017,1,14,15,30,737.0,55.0,0.9,12.0,261.0,619.01,500.51
2017,1,14,15,45,688.5,50.5,0.9,11.5,218.5,546.14,445.2
2017,1,14,16,0,640.0,46.0,0.9,11.0,176.0,475.97,388.25
2017,1,14,16,15,562.0,39.5,0.95,10.0,133.0,390.13,317.01
2017,1,14,16,30,484.0,33.0,1.0,9.0,90.0,310.85,246.35
2017,1,14,16,45,341.5,23.0,1.05,8.5,54.5,209.76,130.79
2017,1,14,17,0,199.0,13.0,1.1,8.0,19.0,91.04,0.0
2017,1,14,17,15,99.5,6.5,1.1,7.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,7,15,53.5,5.5,0.9,4.0,6.5,0.0,0.0
2017,1,15,7,30,107.0,11.0,0.9,4.0,13.0,50.69,0.0
2017,1,15,7,45,256.0,22.5,0.95,4.5,45.5,162.2,77.67
2017,1,15,8,0,405.0,34.0,1.0,5.0,78.0,271.73,216.55
2017,1,15,8,15,491.5,42.0,0.95,5.5,120.0,351.63,290.93
2017,1,15,8,30,578.0,50.0,0.9,6.0,162.0,439.83,366.88
2017,1,15,8,45,634.5,55.0,0.9,6.5,205.0,512.37,427.48
2017,1,15,9,0,691.0,60.0,0.9,7.0,248.0,583.57,484.34
2017,1,15,9,15,726.5,64.0,0.85,7.5,288.0,646.76,530.61
2017,1,15,9,30,762.0,68.0,0.8,8.0,328.0,710.79,575.57
2017,1,15,9,45,798.0,68.0,0.8,8.5,365.5,770.93,616.67
2017,1,15,10,0,834.0,68.0,0.8,9.0,403.0,830.91,656.42
2017,1,15,10,15,850.0,70.0,0.8,9.5,433.0,875.12,684.11
2017,1,15,10,30,866.0,72.0,0.8,10.0,463.0,917.37,710.11
2017,1,15,10,45,879.0,72.5,0.8,10.5,486.5,941.64,723.58
2017,1,15,11,0,892.0,73.0,0.8,11.0,510.0,973.76,742.45
2017,1,15,11,15,898.5,74.0,0.75,11.0,526.0,997.36,755.64
2017,1,15,11,30,905.0,75.0,0.7,11.0,542.0,1017.79,766.82
2017,1,15,11,45,909.5,74.5,0.65,11.5,550.5,1030.93,771.92
2017,1,15,12,0,914.0,74.0,0.6,12.0,559.0,1040.63,774.98
2017,1,15,12,15,914.0,74.0,0.55,12.0,559.0,1042.88,774.86
2017,1,15,12,30,914.0,74.0,0.5,12.0,559.0,1041.58,772.76
2017,1,15,12,45,912.5,73.0,0.45,12.5,552.0,1033.87,765.42
2017,1,15,13,0,911.0,72.0,0.4,13.0,545.0,1022.65,756.16
2017,1,15,13,15,904.0,71.5,0.4,13.0,529.5,1003.19,744.49
2017,1,15,13,30,897.0,71.0,0.4,13.0,514.0,980.54,730.97
2017,1,15,13,45,886.5,69.5,0.45,13.0,491.5,950.16,713.61
2017,1,15,14,0,876.0,68.0,0.5,13.0,469.0,917.05,694.38
2017,1,15,14,15,860.5,66.5,0.55,13.0,440.0,876.93,670.15
2017,1,15,14,30,845.0,65.0,0.6,13.0,411.0,844.14,650.54
2017,1,15,14,45,824.0,62.5,0.65,13.0,376.5,793.67,618.06
2017,1,15,15,0,803.0,60.0,0.7,13.0,342.0,742.09,584.06
2017,1,15,15,15,772.5,57.0,0.7,12.0,302.5,681.87,543.91
2017,1,15,15,30,742.0,54.0,0.7,11.0,263.0,621.96,502.31
2017,1,15,15,45,696.0,49.5,0.75,10.5,221.0,550.56,449.03
2017,1,15,16,0,650.0,45.0,0.8,10.0,179.0,481.69,393.69
2017,1,15,16,15,575.5,38.5,0.85,9.5,136.0,397.42,323.25
2017,1,15,16,30,501.0,32.0,0.9,9.0,93.0,319.54,253.72
2017,1,15,16,45,365.0,22.5,0.95,8.5,57.0,215.97,141.46
2017,1,15,17,0,229.0,13.0,1.0,8.0,21.0,103.34,0.0
2017,1,15,17,15,114.5,6.5,0.95,7.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,15,86.0,5.5,1.2,2.5,7.0,0.0,0.0
2017,1,16,7,30,172.0,11.0,1.2,3.0,14.0,75.9,0.0
2017,1,16,7,45,322.0,21.0,1.3,4.0,48.5,190.09,96.6
2017,1,16,8,0,472.0,31.0,1.4,5.0,83.0,294.98,235.93
2017,1,16,8,15,553.5,38.0,1.4,5.5,126.0,375.07,311.39
2017,1,16,8,30,635.0,45.0,1.4,6.0,169.0,462.38,387.55
2017,1,16,8,45,690.0,49.0,1.4,6.5,212.5,535.86,449.59
2017,1,16,9,0,745.0,53.0,1.4,7.0,256.0,612.68,510.73
2017,1,16,9,15,777.0,56.0,1.35,7.5,296.5,674.09,556.01
2017,1,16,9,30,809.0,59.0,1.3,8.0,337.0,736.0,599.91
2017,1,16,9,45,832.0,61.0,1.3,8.5,372.5,789.33,636.5
2017,1,16,10,0,855.0,63.0,1.3,9.0,408.0,832.55,664.9
2017,1,16,10,15,869.5,64.5,1.25,9.5,438.0,874.79,691.31
2017,1,16,10,30,884.0,66.0,1.2,10.0,468.0,915.02,715.67
2017,1,16,10,45,892.0,68.0,1.2,10.5,490.5,947.48,735.08
2017,1,16,11,0,900.0,70.0,1.2,11.0,513.0,977.13,752.47
2017,1,16,11,15,906.0,71.0,1.15,11.0,529.0,1000.47,765.98
2017,1,16,11,30,912.0,72.0,1.1,11.0,545.0,1020.61,777.39
2017,1,16,11,45,912.0,73.0,1.1,11.5,552.5,1031.34,782.27
2017,1,16,12,0,912.0,74.0,1.1,12.0,560.0,1038.55,785.12
2017,1,16,12,15,912.0,74.0,1.1,12.0,560.5,1040.88,786.41
2017,1,16,12,30,912.0,74.0,1.1,12.0,561.0,1039.66,785.63
2017,1,16,12,45,904.5,75.0,1.1,12.5,552.5,1028.59,777.2
2017,1,16,13,0,897.0,76.0,1.1,13.0,544.0,1014.13,766.86
2017,1,16,13,15,890.0,75.5,1.05,13.0,529.0,994.91,753.97
2017,1,16,13,30,883.0,75.0,1.0,13.0,514.0,972.53,739.15
2017,1,16,13,45,872.0,73.5,1.0,13.0,491.5,942.02,719.95
2017,1,16,14,0,861.0,72.0,1.0,13.0,469.0,919.4,706.12
2017,1,16,14,15,845.5,70.5,0.95,12.5,440.5,879.11,680.38
2017,1,16,14,30,830.0,69.0,0.9,12.0,412.0,836.77,653.1
2017,1,16,14,45,809.0,66.5,0.85,12.0,377.5,786.76,618.78
2017,1,16,15,0,788.0,64.0,0.8,12.0,343.0,735.65,583.11
2017,1,16,15,15,756.0,60.5,0.75,11.5,303.5,674.16,540.01
2017,1,16,15,30,724.0,57.0,0.7,11.0,264.0,613.14,495.89
2017,1,16,15,45,680.5,52.0,0.7,10.5,222.0,543.52,443.31
2017,1,16,16,0,637.0,47.0,0.7,10.0,180.0,476.22,388.96
2017,1,16,16,15,561.5,40.5,0.75,9.0,137.5,391.82,319.32
2017,1,16,16,30,486.0,34.0,0.8,8.0,95.0,320.01,255.44
2017,1,16,16,45,358.0,24.0,0.9,7.5,58.5,221.19,151.12
2017,1,16,17,0,230.0,14.0,1.0,7.0,22.0,104.65,0.0
2017,1,16,17,15,115.0,7.0,1.0,6.5,11.0,5.51,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.0,0.65,5.0,5.0,0.0,0.0
2017,1,17,7,30,0.0,10.0,0.6,5.0,10.0,7.87,0.0
2017,1,17,7,45,77.5,25.0,0.6,5.5,33.5,74.28,36.65
2017,1,17,8,0,155.0,40.0,0.6,6.0,57.0,138.41,109.53
2017,1,17,8,15,186.0,57.0,0.5,6.5,87.0,183.04,151.25
2017,1,17,8,30,217.0,74.0,0.4,7.0,117.0,230.48,193.16
2017,1,17,8,45,237.0,90.0,0.3,7.5,147.0,272.13,228.71
2017,1,17,9,0,257.0,106.0,0.2,8.0,177.0,315.38,264.15
2017,1,17,9,15,277.5,118.5,0.3,8.5,205.5,355.83,297.2
2017,1,17,9,30,298.0,131.0,0.4,9.0,234.0,397.61,330.52
2017,1,17,9,45,193.5,152.0,0.5,9.5,221.5,329.86,274.05
2017,1,17,10,0,89.0,173.0,0.6,10.0,209.0,252.81,209.18
2017,1,17,10,15,174.5,183.0,0.55,10.5,260.5,360.87,297.8
2017,1,17,10,30,260.0,193.0,0.5,11.0,312.0,476.75,386.98
2017,1,17,10,45,340.0,189.0,0.5,12.0,352.5,553.55,443.36
2017,1,17,11,0,420.0,185.0,0.5,13.0,393.0,656.54,516.42
2017,1,17,11,15,500.0,169.5,0.4,13.0,425.0,726.22,564.27
2017,1,17,11,30,580.0,154.0,0.3,13.0,457.0,795.53,609.39
2017,1,17,11,45,558.5,164.0,0.25,13.0,459.5,792.29,604.79
2017,1,17,12,0,537.0,174.0,0.2,13.0,462.0,786.23,599.66
2017,1,17,12,15,689.0,137.0,0.25,13.0,507.0,911.03,684.06
2017,1,17,12,30,841.0,100.0,0.3,13.0,552.0,1012.92,748.84
2017,1,17,12,45,853.0,94.5,0.35,13.0,547.5,1013.95,749.03
2017,1,17,13,0,865.0,89.0,0.4,13.0,543.0,1011.22,748.89
2017,1,17,13,15,858.0,88.0,0.4,13.0,528.5,991.48,736.83
2017,1,17,13,30,851.0,87.0,0.4,13.0,514.0,968.58,723.1
2017,1,17,13,45,839.5,86.0,0.4,13.0,491.5,938.36,704.62
2017,1,17,14,0,828.0,85.0,0.4,13.0,469.0,905.46,684.39
2017,1,17,14,15,812.0,82.5,0.4,12.5,440.5,864.23,659.61
2017,1,17,14,30,796.0,80.0,0.4,12.0,412.0,821.04,633.13
2017,1,17,14,45,629.5,96.5,0.45,12.0,345.5,678.51,535.48
2017,1,17,15,0,463.0,113.0,0.5,12.0,279.0,530.8,428.87
2017,1,17,15,15,429.5,106.5,0.6,11.5,247.0,478.17,391.59
2017,1,17,15,30,396.0,100.0,0.7,11.0,215.0,427.26,352.81
2017,1,17,15,45,363.0,87.5,0.8,11.0,180.5,371.7,308.18
2017,1,17,16,0,330.0,75.0,0.9,11.0,146.0,318.62,263.77
2017,1,17,16,15,286.0,60.0,0.95,10.5,111.5,259.04,212.65
2017,1,17,16,30,242.0,45.0,1.0,10.0,77.0,203.78,163.08
2017,1,17,16,45,121.0,31.5,1.05,10.0,47.5,108.47,74.32
2017,1,17,17,0,0.0,18.0,1.1,10.0,18.0,14.16,0.0
2017,1,17,17,15,0.0,9.0,1.1,10.0,9.0,7.08,0.0
2017,1,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,9.5,0.5,0.38,0.0
2017,1,18,8,0,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2017,1,18,8,15,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2017,1,18,8,30,0.0,3.0,1.4,10.0,3.0,2.27,0.0
2017,1,18,8,45,0.0,3.5,1.45,10.5,3.5,2.65,0.0
2017,1,18,9,0,0.0,4.0,1.5,11.0,4.0,3.03,0.0
2017,1,18,9,15,0.0,5.0,1.6,11.0,5.0,3.79,0.0
2017,1,18,9,30,0.0,6.0,1.7,11.0,6.0,4.56,0.0
2017,1,18,9,45,0.0,7.0,1.8,11.5,7.0,5.32,0.0
2017,1,18,10,0,0.0,8.0,1.9,12.0,8.0,6.09,0.0
2017,1,18,10,15,0.0,21.5,1.95,12.0,21.5,16.39,8.53
2017,1,18,10,30,0.0,35.0,2.0,12.0,35.0,26.75,17.42
2017,1,18,10,45,0.0,39.0,2.05,12.0,39.0,29.83,20.03
2017,1,18,11,0,0.0,43.0,2.1,12.0,43.0,32.91,22.64
2017,1,18,11,15,0.0,37.0,2.15,12.0,37.0,28.31,18.67
2017,1,18,11,30,0.0,31.0,2.2,12.0,31.0,23.71,14.71
2017,1,18,11,45,0.0,59.0,2.25,12.0,59.0,45.26,33.11
2017,1,18,12,0,0.0,87.0,2.3,12.0,87.0,66.95,51.48
2017,1,18,12,15,0.0,53.0,2.35,12.0,53.0,40.64,29.12
2017,1,18,12,30,0.0,19.0,2.4,12.0,19.0,14.52,6.8
2017,1,18,12,45,0.0,45.5,2.45,12.0,45.5,34.86,24.23
2017,1,18,13,0,0.0,72.0,2.5,12.0,72.0,55.31,41.66
2017,1,18,13,15,0.0,50.0,2.6,12.0,50.0,38.31,27.19
2017,1,18,13,30,0.0,28.0,2.7,12.0,28.0,21.4,12.74
2017,1,18,13,45,0.0,40.5,2.85,12.0,40.5,30.98,21.0
2017,1,18,14,0,0.0,53.0,3.0,12.0,53.0,40.59,29.27
2017,1,18,14,15,0.0,30.0,3.05,12.0,30.0,22.9,14.11
2017,1,18,14,30,0.0,7.0,3.1,12.0,7.0,5.33,0.0
2017,1,18,14,45,0.0,20.0,3.15,12.0,20.0,15.23,7.55
2017,1,18,15,0,0.0,33.0,3.2,12.0,33.0,25.17,16.18
2017,1,18,15,15,0.0,29.0,3.2,12.0,29.0,22.1,13.53
2017,1,18,15,30,0.0,25.0,3.2,12.0,25.0,19.03,10.87
2017,1,18,15,45,0.0,21.0,3.25,12.0,21.0,15.97,8.19
2017,1,18,16,0,0.0,17.0,3.3,12.0,17.0,12.91,5.49
2017,1,18,16,15,0.0,13.0,3.3,12.0,13.0,9.86,2.77
2017,1,18,16,30,0.0,9.0,3.3,12.0,9.0,6.82,0.05
2017,1,18,16,45,0.0,5.5,3.3,12.0,5.5,4.16,0.0
2017,1,18,17,0,0.0,2.0,3.3,12.0,2.0,1.51,0.0
2017,1,18,17,15,0.0,1.0,3.3,12.0,1.0,0.79,0.0
2017,1,18,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,2.0,1.1,9.5,2.0,0.0,0.0
2017,1,19,7,30,0.0,4.0,1.1,10.0,4.0,3.15,0.0
2017,1,19,7,45,0.0,13.5,1.15,10.5,13.5,10.27,0.61
2017,1,19,8,0,0.0,23.0,1.2,11.0,23.0,17.53,8.86
2017,1,19,8,15,0.0,36.0,1.2,11.0,36.0,27.52,17.83
2017,1,19,8,30,0.0,49.0,1.2,11.0,49.0,38.47,27.54
2017,1,19,8,45,0.0,62.0,1.2,11.0,62.0,49.64,37.38
2017,1,19,9,0,0.0,75.0,1.2,11.0,75.0,60.85,47.14
2017,1,19,9,15,0.0,87.5,1.2,11.0,87.5,71.62,56.41
2017,1,19,9,30,0.0,100.0,1.2,11.0,100.0,82.49,65.65
2017,1,19,9,45,23.5,133.5,1.25,11.5,143.0,148.26,121.92
2017,1,19,10,0,47.0,167.0,1.3,12.0,186.0,207.76,171.5
2017,1,19,10,15,23.5,116.5,1.3,12.0,126.0,127.04,103.37
2017,1,19,10,30,0.0,66.0,1.3,12.0,66.0,50.63,37.81
2017,1,19,10,45,224.5,123.5,1.3,12.0,236.0,362.07,303.05
2017,1,19,11,0,449.0,181.0,1.3,12.0,406.0,679.29,546.31
2017,1,19,11,15,378.0,203.0,1.3,12.0,396.5,620.39,497.5
2017,1,19,11,30,307.0,225.0,1.3,12.0,387.0,581.86,466.85
2017,1,19,11,45,304.5,232.5,1.3,12.0,395.5,591.79,474.14
2017,1,19,12,0,302.0,240.0,1.3,12.0,404.0,600.53,480.13
2017,1,19,12,15,558.0,173.0,1.25,12.0,476.0,807.7,635.74
2017,1,19,12,30,814.0,106.0,1.2,12.0,548.0,992.55,759.41
2017,1,19,12,45,837.5,96.5,1.2,12.5,546.0,1000.94,761.1
2017,1,19,13,0,861.0,87.0,1.2,13.0,544.0,1005.08,762.72
2017,1,19,13,15,854.5,86.0,1.15,13.0,529.5,986.01,749.62
2017,1,19,13,30,848.0,85.0,1.1,13.0,515.0,963.77,734.84
2017,1,19,13,45,836.5,84.0,1.1,13.0,493.5,933.71,715.82
2017,1,19,14,0,825.0,83.0,1.1,13.0,472.0,901.0,694.99
2017,1,19,14,15,545.5,129.0,1.05,12.5,380.0,674.59,536.85
2017,1,19,14,30,266.0,175.0,1.0,12.0,288.0,447.15,364.21
2017,1,19,14,45,506.0,124.0,1.0,12.0,316.5,598.27,487.23
2017,1,19,15,0,746.0,73.0,1.0,12.0,345.0,714.01,572.37
2017,1,19,15,15,713.0,69.5,0.95,11.5,306.0,658.18,530.89
2017,1,19,15,30,680.0,66.0,0.9,11.0,267.0,598.23,487.2
2017,1,19,15,45,632.0,60.5,0.85,11.0,225.0,526.85,431.08
2017,1,19,16,0,584.0,55.0,0.8,11.0,183.0,458.45,374.93
2017,1,19,16,15,507.0,48.0,0.8,10.5,141.0,375.15,305.66
2017,1,19,16,30,430.0,41.0,0.8,10.0,99.0,298.72,239.04
2017,1,19,16,45,215.0,33.5,0.8,9.5,62.5,165.29,120.27
2017,1,19,17,0,0.0,26.0,0.8,9.0,26.0,27.63,0.0
2017,1,19,17,15,0.0,13.0,0.8,9.0,13.0,10.23,0.0
2017,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,6.5,2.45,11.0,6.5,0.0,0.0
2017,1,20,7,30,0.0,13.0,2.4,11.0,13.0,10.23,0.0
2017,1,20,7,45,143.5,28.5,2.4,11.0,45.5,117.91,67.94
2017,1,20,8,0,287.0,44.0,2.4,11.0,78.0,218.98,173.42
2017,1,20,8,15,379.0,54.5,2.3,11.0,119.0,296.05,243.49
2017,1,20,8,30,471.0,65.0,2.2,11.0,160.0,385.59,321.22
2017,1,20,8,45,530.5,72.0,2.15,11.0,202.5,458.27,383.19
2017,1,20,9,0,590.0,79.0,2.1,11.0,245.0,535.04,446.35
2017,1,20,9,15,629.5,84.0,2.0,11.0,285.0,598.6,496.64
2017,1,20,9,30,669.0,89.0,1.9,11.0,325.0,663.62,545.07
2017,1,20,9,45,482.5,127.5,1.85,11.5,307.0,573.92,472.79
2017,1,20,10,0,296.0,166.0,1.8,12.0,289.0,457.57,377.85
2017,1,20,10,15,148.0,103.0,1.8,12.0,164.5,256.48,214.62
2017,1,20,10,30,0.0,40.0,1.8,12.0,40.0,30.59,20.6
2017,1,20,10,45,137.0,129.0,1.8,12.0,198.0,265.66,223.06
2017,1,20,11,0,274.0,218.0,1.8,12.0,356.0,530.98,433.96
2017,1,20,11,15,284.0,224.0,1.9,11.5,371.0,553.05,449.8
2017,1,20,11,30,294.0,230.0,2.0,11.0,386.0,574.47,467.09
2017,1,20,11,45,212.0,240.5,2.1,11.0,354.0,483.31,394.9
2017,1,20,12,0,130.0,251.0,2.2,11.0,322.0,414.07,338.54
2017,1,20,12,15,91.5,242.5,2.2,11.0,292.5,340.17,279.13
2017,1,20,12,30,53.0,234.0,2.2,11.0,263.0,290.14,237.75
2017,1,20,12,45,348.0,187.5,2.2,11.0,374.0,581.01,477.32
2017,1,20,13,0,643.0,141.0,2.2,11.0,485.0,857.83,684.34
2017,1,20,13,15,343.0,176.5,2.2,10.5,360.0,555.06,454.62
2017,1,20,13,30,43.0,212.0,2.2,10.0,235.0,254.31,208.89
2017,1,20,13,45,128.5,210.5,2.2,10.0,273.0,356.92,296.82
2017,1,20,14,0,214.0,209.0,2.2,10.0,311.0,433.29,360.49
2017,1,20,14,15,203.5,200.0,2.2,10.0,292.0,408.31,340.28
2017,1,20,14,30,193.0,191.0,2.2,10.0,273.0,383.62,320.72
2017,1,20,14,45,188.0,175.5,2.2,10.0,250.5,355.51,298.44
2017,1,20,15,0,183.0,160.0,2.2,10.0,228.0,327.49,275.9
2017,1,20,15,15,175.0,143.0,2.25,9.5,202.0,295.37,250.03
2017,1,20,15,30,167.0,126.0,2.3,9.0,176.0,263.73,223.93
2017,1,20,15,45,151.0,108.0,2.35,9.0,148.0,225.91,191.39
2017,1,20,16,0,135.0,90.0,2.4,9.0,120.0,189.47,159.33
2017,1,20,16,15,111.0,71.5,2.4,9.0,92.5,149.13,123.24
2017,1,20,16,30,87.0,53.0,2.4,9.0,65.0,110.97,88.55
2017,1,20,16,45,43.5,35.0,2.4,9.0,41.0,66.39,46.8
2017,1,20,17,0,0.0,17.0,2.4,9.0,17.0,13.57,0.0
2017,1,20,17,15,0.0,8.5,2.3,8.5,8.5,6.69,0.0
2017,1,20,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,1.4,9.0,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,1.3,9.0,4.0,3.15,0.0
2017,1,21,7,45,34.5,30.5,1.25,9.5,34.5,56.37,31.25
2017,1,21,8,0,69.0,57.0,1.2,10.0,65.0,112.39,87.43
2017,1,21,8,15,135.0,78.5,1.15,10.0,103.0,174.98,143.01
2017,1,21,8,30,201.0,100.0,1.1,10.0,141.0,254.43,211.53
2017,1,21,8,45,172.5,111.5,1.05,10.5,152.5,243.93,203.75
2017,1,21,9,0,144.0,123.0,1.0,11.0,164.0,241.93,202.17
2017,1,21,9,15,175.5,134.0,1.0,11.0,191.5,281.63,235.9
2017,1,21,9,30,207.0,145.0,1.0,11.0,219.0,341.27,284.55
2017,1,21,9,45,117.0,153.0,1.0,11.5,196.0,265.6,220.31
2017,1,21,10,0,27.0,161.0,1.0,12.0,173.0,181.97,148.72
2017,1,21,10,15,184.5,173.5,1.05,12.0,259.5,355.21,294.42
2017,1,21,10,30,342.0,186.0,1.1,12.0,346.0,540.95,440.43
2017,1,21,10,45,333.0,198.0,1.15,12.0,360.0,555.68,449.11
2017,1,21,11,0,324.0,210.0,1.2,12.0,374.0,568.87,458.3
2017,1,21,11,15,310.0,220.0,1.25,12.0,381.0,573.16,460.8
2017,1,21,11,30,296.0,230.0,1.3,12.0,388.0,575.89,462.24
2017,1,21,11,45,279.0,237.0,1.4,12.0,388.0,570.42,457.95
2017,1,21,12,0,262.0,244.0,1.5,12.0,388.0,563.6,452.73
2017,1,21,12,15,197.5,248.5,1.5,12.0,357.5,479.47,387.37
2017,1,21,12,30,133.0,253.0,1.5,12.0,327.0,419.12,339.24
2017,1,21,12,45,121.0,249.0,1.55,12.0,315.5,401.46,325.78
2017,1,21,13,0,109.0,245.0,1.6,12.0,304.0,360.32,293.75
2017,1,21,13,15,90.0,235.0,1.6,11.5,282.5,328.52,268.86
2017,1,21,13,30,71.0,225.0,1.6,11.0,261.0,297.34,244.08
2017,1,21,13,45,39.0,196.0,1.6,11.0,215.5,230.95,189.52
2017,1,21,14,0,7.0,167.0,1.6,11.0,170.0,150.21,122.04
2017,1,21,14,15,7.0,160.0,1.55,11.0,163.0,144.19,117.4
2017,1,21,14,30,7.0,153.0,1.5,11.0,156.0,138.39,112.75
2017,1,21,14,45,3.5,124.5,1.45,11.0,126.0,107.35,86.63
2017,1,21,15,0,0.0,96.0,1.4,11.0,96.0,77.51,61.29
2017,1,21,15,15,0.0,85.0,1.4,10.5,85.0,68.1,53.45
2017,1,21,15,30,0.0,74.0,1.4,10.0,74.0,58.77,45.54
2017,1,21,15,45,0.0,62.5,1.45,10.0,62.5,49.04,37.07
2017,1,21,16,0,0.0,51.0,1.5,10.0,51.0,39.36,28.56
2017,1,21,16,15,0.0,39.0,1.55,10.0,39.0,29.81,20.07
2017,1,21,16,30,0.0,27.0,1.6,10.0,27.0,20.59,11.84
2017,1,21,16,45,0.0,17.0,1.65,10.0,17.0,12.93,4.7
2017,1,21,17,0,0.0,7.0,1.7,10.0,7.0,5.3,0.0
2017,1,21,17,15,0.0,3.5,1.7,10.0,3.5,2.75,0.0
2017,1,21,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
