Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.5,1.7,12.0,2.5,0.0,0.0
2017,1,22,7,30,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2017,1,22,7,45,0.0,19.0,1.55,12.0,19.0,14.5,4.08
2017,1,22,8,0,0.0,33.0,1.5,12.0,33.0,26.43,16.26
2017,1,22,8,15,0.0,51.0,1.35,12.0,51.0,43.24,31.12
2017,1,22,8,30,0.0,69.0,1.2,12.0,69.0,59.75,45.63
2017,1,22,8,45,6.0,87.5,1.1,12.0,89.0,80.61,63.85
2017,1,22,9,0,12.0,106.0,1.0,12.0,109.0,102.04,82.37
2017,1,22,9,15,17.5,121.0,0.95,12.0,126.5,119.74,97.49
2017,1,22,9,30,23.0,136.0,0.9,12.0,144.0,138.07,112.95
2017,1,22,9,45,61.0,158.0,0.9,12.5,183.0,208.04,171.73
2017,1,22,10,0,99.0,180.0,0.9,13.0,222.0,267.15,220.0
2017,1,22,10,15,49.5,152.5,1.0,13.0,173.5,189.85,155.34
2017,1,22,10,30,0.0,125.0,1.1,13.0,125.0,102.02,80.79
2017,1,22,10,45,0.0,135.5,1.25,13.0,135.5,111.4,88.71
2017,1,22,11,0,0.0,146.0,1.4,13.0,146.0,120.93,96.52
2017,1,22,11,15,44.0,193.5,1.5,13.0,217.0,231.63,189.23
2017,1,22,11,30,88.0,241.0,1.6,13.0,288.0,333.42,271.67
2017,1,22,11,45,51.5,221.0,1.75,13.0,248.5,271.64,220.72
2017,1,22,12,0,15.0,201.0,1.9,13.0,209.0,189.65,153.16
2017,1,22,12,15,7.5,160.0,1.95,13.0,164.0,140.63,112.82
2017,1,22,12,30,0.0,119.0,2.0,13.0,119.0,94.66,74.35
2017,1,22,12,45,5.5,155.5,2.1,13.0,158.5,134.35,107.78
2017,1,22,13,0,11.0,192.0,2.2,13.0,198.0,176.66,142.93
2017,1,22,13,15,68.5,214.0,2.15,12.5,249.5,280.38,230.22
2017,1,22,13,30,126.0,236.0,2.1,12.0,301.0,386.86,317.29
2017,1,22,13,45,63.0,137.5,2.1,12.0,170.0,186.52,153.88
2017,1,22,14,0,0.0,39.0,2.1,12.0,39.0,29.83,19.96
2017,1,22,14,15,0.0,54.0,2.05,12.0,54.0,41.36,29.97
2017,1,22,14,30,0.0,69.0,2.0,12.0,69.0,52.94,39.94
2017,1,22,14,45,0.0,40.5,1.95,12.0,40.5,30.95,21.11
2017,1,22,15,0,0.0,12.0,1.9,12.0,12.0,9.13,2.27
2017,1,22,15,15,0.0,10.5,1.85,11.5,10.5,7.98,1.29
2017,1,22,15,30,0.0,9.0,1.8,11.0,9.0,6.83,0.31
2017,1,22,15,45,0.0,7.5,1.8,11.0,7.5,5.69,0.0
2017,1,22,16,0,0.0,6.0,1.8,11.0,6.0,4.55,0.0
2017,1,22,16,15,0.0,4.5,1.8,11.0,4.5,3.41,0.0
2017,1,22,16,30,0.0,3.0,1.8,11.0,3.0,2.27,0.0
2017,1,22,16,45,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2017,1,22,17,0,0.0,1.0,1.8,11.0,1.0,0.75,0.0
2017,1,22,17,15,0.0,0.5,1.8,11.0,0.5,0.39,0.0
2017,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,2.5,0.7,7.5,2.5,1.89,0.0
2017,1,23,8,0,0.0,5.0,0.7,8.0,5.0,3.78,0.0
2017,1,23,8,15,0.0,8.5,0.7,8.0,8.5,6.44,0.0
2017,1,23,8,30,0.0,12.0,0.7,8.0,12.0,9.1,2.34
2017,1,23,8,45,0.0,15.5,0.75,8.0,15.5,11.77,4.73
2017,1,23,9,0,0.0,19.0,0.8,8.0,19.0,14.45,7.12
2017,1,23,9,15,0.0,22.5,0.8,8.0,22.5,17.13,9.48
2017,1,23,9,30,0.0,26.0,0.8,8.0,26.0,19.81,11.83
2017,1,23,9,45,28.0,100.5,0.85,8.5,112.0,113.23,93.8
2017,1,23,10,0,56.0,175.0,0.9,9.0,198.0,223.21,186.18
2017,1,23,10,15,320.0,154.5,0.95,9.0,304.0,471.58,392.62
2017,1,23,10,30,584.0,134.0,1.0,9.0,410.0,732.63,590.26
2017,1,23,10,45,528.5,157.5,1.05,9.5,416.5,714.52,572.32
2017,1,23,11,0,473.0,181.0,1.1,10.0,423.0,700.74,559.92
2017,1,23,11,15,363.0,210.5,1.15,10.0,400.0,612.57,492.81
2017,1,23,11,30,253.0,240.0,1.2,10.0,377.0,543.91,438.82
2017,1,23,11,45,126.5,195.5,1.25,10.0,264.0,339.65,278.67
2017,1,23,12,0,0.0,151.0,1.3,10.0,151.0,124.22,99.45
2017,1,23,12,15,0.0,93.0,1.3,10.0,93.0,71.85,55.88
2017,1,23,12,30,0.0,35.0,1.3,10.0,35.0,26.8,17.46
2017,1,23,12,45,161.0,133.5,1.35,10.0,221.5,324.05,271.65
2017,1,23,13,0,322.0,232.0,1.4,10.0,408.0,605.33,491.15
2017,1,23,13,15,161.0,184.5,1.35,10.0,272.5,359.21,295.7
2017,1,23,13,30,0.0,137.0,1.3,10.0,137.0,111.84,89.32
2017,1,23,13,45,0.0,78.5,1.3,10.0,78.5,60.33,46.3
2017,1,23,14,0,0.0,20.0,1.3,10.0,20.0,15.26,7.6
2017,1,23,14,15,166.0,96.5,1.25,9.5,169.0,266.34,226.65
2017,1,23,14,30,332.0,173.0,1.2,9.0,318.0,500.87,416.17
2017,1,23,14,45,400.5,147.0,1.15,9.0,308.5,536.08,442.79
2017,1,23,15,0,469.0,121.0,1.1,9.0,299.0,545.04,450.97
2017,1,23,15,15,432.0,116.0,1.0,8.5,266.5,491.0,408.37
2017,1,23,15,30,395.0,111.0,0.9,8.0,234.0,438.86,366.81
2017,1,23,15,45,364.0,98.0,0.85,8.0,198.5,383.96,321.8
2017,1,23,16,0,333.0,85.0,0.8,8.0,163.0,331.3,277.28
2017,1,23,16,15,286.5,70.0,0.85,7.5,127.0,269.99,224.92
2017,1,23,16,30,240.0,55.0,0.9,7.0,91.0,213.28,174.69
2017,1,23,16,45,158.5,39.0,0.95,7.0,59.5,144.09,111.11
2017,1,23,17,0,77.0,23.0,1.0,7.0,28.0,66.63,18.32
2017,1,23,17,15,38.5,11.5,1.0,7.0,14.0,22.71,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.0,0.9,6.0,8.0,0.0,0.0
2017,1,24,7,30,0.0,16.0,0.9,6.0,16.0,12.59,0.0
2017,1,24,7,45,128.5,30.5,0.9,6.5,46.5,114.23,75.74
2017,1,24,8,0,257.0,45.0,0.9,7.0,77.0,201.94,162.55
2017,1,24,8,15,321.0,58.5,0.9,7.0,115.0,265.81,220.66
2017,1,24,8,30,385.0,72.0,0.9,7.0,153.0,336.41,282.51
2017,1,24,8,45,430.0,82.0,0.95,7.5,192.0,396.62,333.71
2017,1,24,9,0,475.0,92.0,1.0,8.0,231.0,460.5,386.11
2017,1,24,9,15,525.5,93.5,1.0,8.0,267.0,528.55,440.53
2017,1,24,9,30,576.0,95.0,1.0,8.0,303.0,594.48,491.57
2017,1,24,9,45,603.5,99.5,1.05,8.5,337.5,646.81,529.35
2017,1,24,10,0,631.0,104.0,1.1,9.0,372.0,699.2,566.41
2017,1,24,10,15,739.5,91.0,1.05,9.5,427.0,802.04,637.74
2017,1,24,10,30,848.0,78.0,1.0,10.0,482.0,903.23,704.15
2017,1,24,10,45,861.0,79.0,1.0,10.5,506.5,939.49,725.05
2017,1,24,11,0,874.0,80.0,1.0,11.0,531.0,973.16,744.9
2017,1,24,11,15,881.5,81.0,1.0,11.0,547.5,986.69,752.58
2017,1,24,11,30,889.0,82.0,1.0,11.0,564.0,1008.62,766.25
2017,1,24,11,45,892.0,83.0,1.0,11.5,573.5,1022.75,773.32
2017,1,24,12,0,895.0,84.0,1.0,12.0,583.0,1033.45,778.36
2017,1,24,12,15,895.5,84.0,1.0,12.0,584.0,1036.82,780.24
2017,1,24,12,30,896.0,84.0,1.0,12.0,585.0,1036.65,780.1
2017,1,24,12,45,675.5,144.0,1.0,12.0,519.0,900.61,689.82
2017,1,24,13,0,455.0,204.0,1.0,12.0,453.0,729.65,570.89
2017,1,24,13,15,672.0,141.0,1.0,12.0,499.0,877.98,679.67
2017,1,24,13,30,889.0,78.0,1.0,12.0,545.0,984.22,749.96
2017,1,24,13,45,881.0,76.5,1.05,12.0,523.5,956.7,731.79
2017,1,24,14,0,873.0,75.0,1.1,12.0,502.0,926.29,713.57
2017,1,24,14,15,859.5,73.0,1.1,11.5,473.5,897.68,696.83
2017,1,24,14,30,846.0,71.0,1.1,11.0,445.0,856.08,670.79
2017,1,24,14,45,828.5,68.5,1.1,11.0,410.5,808.46,638.96
2017,1,24,15,0,811.0,66.0,1.1,11.0,376.0,759.39,605.49
2017,1,24,15,15,782.5,62.5,1.05,10.5,336.5,699.51,563.71
2017,1,24,15,30,754.0,59.0,1.0,10.0,297.0,639.71,520.8
2017,1,24,15,45,713.0,55.0,1.0,10.0,254.0,571.32,468.83
2017,1,24,16,0,672.0,51.0,1.0,10.0,211.0,504.86,414.92
2017,1,24,16,15,606.0,45.0,1.0,9.0,166.5,424.23,348.71
2017,1,24,16,30,540.0,39.0,1.0,8.0,122.0,348.91,283.69
2017,1,24,16,45,428.5,30.0,1.05,7.5,81.5,261.42,203.52
2017,1,24,17,0,317.0,21.0,1.1,7.0,41.0,173.45,72.65
2017,1,24,17,15,158.5,10.5,1.1,7.0,20.5,64.48,0.0
2017,1,24,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,10.5,0.6,7.0,10.5,8.26,0.0
2017,1,25,7,30,0.0,21.0,0.5,7.0,21.0,16.52,0.0
2017,1,25,7,45,214.5,30.0,0.4,7.5,57.5,150.71,102.86
2017,1,25,8,0,429.0,39.0,0.3,8.0,94.0,279.96,223.07
2017,1,25,8,15,509.0,47.0,0.25,8.0,137.5,357.19,290.84
2017,1,25,8,30,589.0,55.0,0.2,8.0,181.0,442.02,361.82
2017,1,25,8,45,643.5,59.5,0.2,8.5,225.0,513.36,419.15
2017,1,25,9,0,698.0,64.0,0.2,9.0,269.0,588.38,476.75
2017,1,25,9,15,731.5,68.0,0.2,9.5,310.0,646.06,517.75
2017,1,25,9,30,765.0,72.0,0.2,10.0,351.0,709.27,561.0
2017,1,25,9,45,804.5,70.5,0.2,10.5,390.0,771.25,601.77
2017,1,25,10,0,844.0,69.0,0.2,11.0,429.0,833.24,641.26
2017,1,25,10,15,859.5,70.5,0.25,11.0,460.0,877.49,669.87
2017,1,25,10,30,875.0,72.0,0.3,11.0,491.0,909.36,690.26
2017,1,25,10,45,885.5,73.5,0.35,11.5,515.0,944.08,711.38
2017,1,25,11,0,896.0,75.0,0.4,12.0,539.0,976.1,730.56
2017,1,25,11,15,902.5,75.5,0.45,12.0,556.0,999.98,745.83
2017,1,25,11,30,909.0,76.0,0.5,12.0,573.0,1020.66,759.27
2017,1,25,11,45,909.0,78.0,0.6,12.5,581.5,1033.35,767.65
2017,1,25,12,0,909.0,80.0,0.7,13.0,590.0,1042.47,774.02
2017,1,25,12,15,909.5,80.0,0.75,13.0,591.0,1045.94,777.16
2017,1,25,12,30,910.0,80.0,0.8,13.0,592.0,1045.81,778.25
2017,1,25,12,45,909.0,79.0,0.9,13.0,585.5,1039.26,776.58
2017,1,25,13,0,908.0,78.0,1.0,13.0,579.0,1029.15,772.73
2017,1,25,13,15,902.5,77.0,1.0,13.0,565.0,1011.02,761.61
2017,1,25,13,30,897.0,76.0,1.0,13.0,551.0,989.59,748.52
2017,1,25,13,45,891.5,73.5,1.0,13.0,529.5,963.02,732.1
2017,1,25,14,0,886.0,71.0,1.0,13.0,508.0,933.41,713.67
2017,1,25,14,15,873.0,69.5,1.0,12.5,479.5,895.39,690.71
2017,1,25,14,30,860.0,68.0,1.0,12.0,451.0,855.11,665.93
2017,1,25,14,45,841.5,65.5,1.05,12.0,416.5,815.74,640.91
2017,1,25,15,0,823.0,63.0,1.1,12.0,382.0,765.42,607.42
2017,1,25,15,15,795.5,60.0,1.1,11.5,342.0,706.48,567.22
2017,1,25,15,30,768.0,57.0,1.1,11.0,302.0,647.51,525.69
2017,1,25,15,45,725.5,53.5,1.1,10.5,258.5,578.12,474.12
2017,1,25,16,0,683.0,50.0,1.1,10.0,215.0,510.77,420.37
2017,1,25,16,15,618.5,44.5,1.1,9.5,170.0,431.02,354.22
2017,1,25,16,30,554.0,39.0,1.1,9.0,125.0,356.4,289.35
2017,1,25,16,45,439.5,30.5,1.15,8.5,84.0,266.9,208.42
2017,1,25,17,0,325.0,22.0,1.2,8.0,43.0,178.73,88.49
2017,1,25,17,15,162.5,11.0,1.2,7.5,21.5,66.25,0.0
2017,1,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,6.0,11.0,8.65,0.0
2017,1,26,7,30,0.0,22.0,0.7,6.0,22.0,17.31,0.0
2017,1,26,7,45,216.0,30.0,0.6,6.5,58.0,151.28,105.86
2017,1,26,8,0,432.0,38.0,0.5,7.0,94.0,279.67,224.62
2017,1,26,8,15,511.0,46.0,0.45,7.5,137.5,356.28,291.92
2017,1,26,8,30,590.0,54.0,0.4,8.0,181.0,440.5,362.32
2017,1,26,8,45,644.5,58.5,0.4,8.5,225.5,511.78,419.99
2017,1,26,9,0,699.0,63.0,0.4,9.0,270.0,582.36,474.76
2017,1,26,9,15,732.5,66.5,0.4,9.5,311.0,644.28,519.19
2017,1,26,9,30,766.0,70.0,0.4,10.0,352.0,706.94,562.3
2017,1,26,9,45,802.0,69.5,0.4,10.5,390.5,767.2,602.22
2017,1,26,10,0,838.0,69.0,0.4,11.0,429.0,827.37,640.86
2017,1,26,10,15,733.5,96.5,0.4,11.0,428.0,802.3,621.45
2017,1,26,10,30,629.0,124.0,0.4,11.0,427.0,761.87,592.72
2017,1,26,10,45,765.0,98.0,0.4,11.5,484.5,870.74,666.04
2017,1,26,11,0,901.0,72.0,0.4,12.0,542.0,976.61,732.04
2017,1,26,11,15,908.0,73.0,0.45,12.0,559.5,1001.81,746.81
2017,1,26,11,30,915.0,74.0,0.5,12.0,577.0,1023.79,761.06
2017,1,26,11,45,920.0,74.0,0.55,12.5,587.0,1039.08,769.81
2017,1,26,12,0,925.0,74.0,0.6,13.0,597.0,1050.87,776.57
2017,1,26,12,15,926.5,74.0,0.6,13.0,598.5,1055.47,779.13
2017,1,26,12,30,928.0,74.0,0.6,13.0,600.0,1056.4,779.66
2017,1,26,12,45,926.5,73.5,0.65,13.0,594.0,1049.95,777.03
2017,1,26,13,0,925.0,73.0,0.7,13.0,588.0,1039.85,772.33
2017,1,26,13,15,920.5,72.5,0.7,13.0,574.0,1023.19,762.35
2017,1,26,13,30,916.0,72.0,0.7,13.0,560.0,1003.11,750.38
2017,1,26,13,45,907.0,71.0,0.75,13.0,538.5,974.76,734.22
2017,1,26,14,0,898.0,70.0,0.8,13.0,517.0,943.46,716.07
2017,1,26,14,15,885.0,68.5,0.8,13.0,488.0,905.1,691.98
2017,1,26,14,30,872.0,67.0,0.8,13.0,459.0,864.44,666.13
2017,1,26,14,45,852.0,65.5,0.8,13.0,424.0,824.7,640.54
2017,1,26,15,0,832.0,64.0,0.8,13.0,389.0,774.05,606.78
2017,1,26,15,15,805.0,61.0,0.8,12.5,349.0,715.08,567.38
2017,1,26,15,30,778.0,58.0,0.8,12.0,309.0,656.01,526.62
2017,1,26,15,45,736.0,54.5,0.8,11.5,265.0,586.43,475.88
2017,1,26,16,0,694.0,51.0,0.8,11.0,221.0,518.81,422.86
2017,1,26,16,15,631.5,45.5,0.85,10.0,176.0,439.58,359.1
2017,1,26,16,30,569.0,40.0,0.9,9.0,131.0,365.22,295.91
2017,1,26,16,45,460.0,31.5,0.95,8.5,89.0,277.37,217.17
2017,1,26,17,0,351.0,23.0,1.0,8.0,47.0,191.43,106.35
2017,1,26,17,15,175.5,11.5,1.0,7.5,23.5,71.2,0.0
2017,1,26,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,4.5,13.0,10.23,0.0
2017,1,27,7,30,0.0,26.0,1.0,5.0,26.0,20.46,0.0
2017,1,27,7,45,260.0,31.5,1.05,5.5,65.5,171.56,123.14
2017,1,27,8,0,520.0,37.0,1.1,6.0,105.0,320.46,259.42
2017,1,27,8,15,595.0,43.5,1.1,6.5,151.0,392.81,324.94
2017,1,27,8,30,670.0,50.0,1.1,7.0,197.0,477.62,397.53
2017,1,27,8,45,722.0,53.5,1.1,7.5,243.0,550.54,457.67
2017,1,27,9,0,774.0,57.0,1.1,8.0,289.0,626.5,517.25
2017,1,27,9,15,803.5,60.5,1.1,8.5,331.0,688.63,562.12
2017,1,27,9,30,833.0,64.0,1.1,9.0,373.0,751.06,605.71
2017,1,27,9,45,857.5,65.0,1.1,10.0,410.5,806.18,641.45
2017,1,27,10,0,882.0,66.0,1.1,11.0,448.0,851.27,669.06
2017,1,27,10,15,896.0,67.5,1.1,11.0,479.5,894.92,697.57
2017,1,27,10,30,910.0,69.0,1.1,11.0,511.0,936.43,724.22
2017,1,27,10,45,918.5,70.5,1.15,11.5,535.0,970.34,745.02
2017,1,27,11,0,927.0,72.0,1.2,12.0,559.0,1001.34,763.82
2017,1,27,11,15,932.5,73.0,1.15,12.0,575.5,1025.62,777.63
2017,1,27,11,30,938.0,74.0,1.1,12.0,592.0,1046.54,789.26
2017,1,27,11,45,940.0,74.5,1.1,12.5,601.0,1059.77,795.58
2017,1,27,12,0,942.0,75.0,1.1,13.0,610.0,1069.36,799.76
2017,1,27,12,15,942.0,75.0,1.0,13.0,611.0,1072.53,799.27
2017,1,27,12,30,942.0,75.0,0.9,13.0,612.0,1071.97,796.55
2017,1,27,12,45,938.0,75.0,0.8,13.5,605.0,1063.59,787.55
2017,1,27,13,0,934.0,75.0,0.7,14.0,598.0,1051.56,776.51
2017,1,27,13,15,928.0,74.5,0.65,14.0,583.5,1033.32,764.41
2017,1,27,13,30,922.0,74.0,0.6,14.0,569.0,1011.66,750.37
2017,1,27,13,45,911.5,73.0,0.55,14.0,546.5,981.76,731.14
2017,1,27,14,0,901.0,72.0,0.5,14.0,524.0,948.95,710.16
2017,1,27,14,15,887.5,70.5,0.45,14.0,494.5,910.06,685.16
2017,1,27,14,30,874.0,69.0,0.4,14.0,465.0,868.87,658.54
2017,1,27,14,45,853.5,67.5,0.35,14.0,429.5,828.61,632.29
2017,1,27,15,0,833.0,66.0,0.3,14.0,394.0,777.43,598.17
2017,1,27,15,15,805.5,63.0,0.35,13.5,353.5,717.98,560.33
2017,1,27,15,30,778.0,60.0,0.4,13.0,313.0,658.44,521.0
2017,1,27,15,45,736.0,56.0,0.5,12.5,269.0,588.18,472.05
2017,1,27,16,0,694.0,52.0,0.6,12.0,225.0,519.91,420.47
2017,1,27,16,15,631.0,46.5,0.7,11.5,179.5,440.32,356.99
2017,1,27,16,30,568.0,41.0,0.8,11.0,134.0,365.65,294.07
2017,1,27,16,45,457.0,32.5,0.95,10.5,91.5,276.81,216.12
2017,1,27,17,0,346.0,24.0,1.1,10.0,49.0,191.34,114.5
2017,1,27,17,15,173.0,12.0,1.1,9.5,24.5,70.63,0.0
2017,1,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,13.0,1.4,4.5,13.0,10.23,0.0
2017,1,28,7,30,0.0,26.0,1.4,5.0,26.0,27.5,0.0
2017,1,28,7,45,248.5,32.5,1.4,6.0,66.0,167.15,121.66
2017,1,28,8,0,497.0,39.0,1.4,7.0,106.0,310.42,251.47
2017,1,28,8,15,576.0,46.0,1.35,7.5,152.0,389.37,321.96
2017,1,28,8,30,655.0,53.0,1.3,8.0,198.0,475.74,395.53
2017,1,28,8,45,705.5,57.5,1.3,8.5,244.0,543.3,451.6
2017,1,28,9,0,756.0,62.0,1.3,9.0,290.0,618.82,511.24
2017,1,28,9,15,788.0,65.5,1.25,9.5,333.0,682.23,556.92
2017,1,28,9,30,820.0,69.0,1.2,10.0,376.0,746.13,601.14
2017,1,28,9,45,846.5,70.5,1.2,11.0,414.5,803.25,638.35
2017,1,28,10,0,873.0,72.0,1.2,12.0,453.0,859.61,673.86
2017,1,28,10,15,685.0,117.5,1.1,12.5,429.0,782.68,615.17
2017,1,28,10,30,497.0,163.0,1.0,13.0,405.0,674.19,534.12
2017,1,28,10,45,710.5,121.0,0.95,13.5,486.0,852.52,659.87
2017,1,28,11,0,924.0,79.0,0.9,14.0,567.0,1007.0,757.63
2017,1,28,11,15,930.5,80.0,0.8,14.0,584.5,1032.28,768.43
2017,1,28,11,30,937.0,81.0,0.7,14.0,602.0,1054.23,778.93
2017,1,28,11,45,939.0,81.5,0.65,14.5,611.5,1067.51,783.73
2017,1,28,12,0,941.0,82.0,0.6,15.0,621.0,1077.14,786.45
2017,1,28,12,15,941.5,82.0,0.55,15.0,622.0,1080.88,787.13
2017,1,28,12,30,942.0,82.0,0.5,15.0,623.0,1080.87,785.75
2017,1,28,12,45,941.0,81.0,0.5,15.5,617.0,1074.31,780.43
2017,1,28,13,0,940.0,80.0,0.5,16.0,611.0,1064.04,773.09
2017,1,28,13,15,934.5,79.5,0.45,16.0,596.0,1046.24,761.44
2017,1,28,13,30,929.0,79.0,0.4,16.0,581.0,1024.98,747.89
2017,1,28,13,45,919.5,77.5,0.35,16.0,558.5,995.28,729.18
2017,1,28,14,0,910.0,76.0,0.3,16.0,536.0,962.57,708.73
2017,1,28,14,15,896.0,74.5,0.25,16.0,506.0,922.97,683.85
2017,1,28,14,30,882.0,73.0,0.2,16.0,476.0,890.65,663.69
2017,1,28,14,45,864.5,70.0,0.2,16.0,440.5,841.1,632.72
2017,1,28,15,0,847.0,67.0,0.2,16.0,405.0,789.98,600.3
2017,1,28,15,15,819.5,64.0,0.2,15.5,364.0,729.92,561.92
2017,1,28,15,30,792.0,61.0,0.2,15.0,323.0,669.72,522.19
2017,1,28,15,45,753.5,57.0,0.25,15.0,278.5,601.11,474.01
2017,1,28,16,0,715.0,53.0,0.3,15.0,234.0,534.12,423.37
2017,1,28,16,15,652.5,47.5,0.4,14.5,187.5,453.67,361.05
2017,1,28,16,30,590.0,42.0,0.5,14.0,141.0,378.05,299.07
2017,1,28,16,45,483.0,33.5,0.6,13.5,97.5,289.77,223.37
2017,1,28,17,0,376.0,25.0,0.7,13.0,54.0,205.65,128.75
2017,1,28,17,15,188.0,12.5,0.8,12.5,27.0,76.24,0.0
2017,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.0,1.4,5.5,15.0,11.8,0.0
2017,1,29,7,30,0.0,30.0,1.4,6.0,30.0,34.0,0.0
2017,1,29,7,45,285.5,33.0,1.4,7.0,72.0,182.51,134.34
2017,1,29,8,0,571.0,36.0,1.4,8.0,114.0,336.83,271.79
2017,1,29,8,15,644.0,42.0,1.35,8.5,161.5,415.99,342.15
2017,1,29,8,30,717.0,48.0,1.3,9.0,209.0,501.39,414.49
2017,1,29,8,45,761.5,52.0,1.3,9.5,255.5,572.19,472.49
2017,1,29,9,0,806.0,56.0,1.3,10.0,302.0,645.41,529.4
2017,1,29,9,15,835.5,59.0,1.25,10.5,345.5,708.43,574.02
2017,1,29,9,30,865.0,62.0,1.2,11.0,389.0,771.67,617.09
2017,1,29,9,45,848.0,63.0,1.2,12.0,409.0,785.81,623.13
2017,1,29,10,0,831.0,64.0,1.2,13.0,429.0,803.62,632.16
2017,1,29,10,15,876.5,69.0,1.1,13.5,478.5,878.23,680.13
2017,1,29,10,30,922.0,74.0,1.0,14.0,528.0,952.72,725.32
2017,1,29,10,45,932.0,75.5,0.95,14.5,553.0,988.51,744.4
2017,1,29,11,0,942.0,77.0,0.9,15.0,578.0,1021.4,761.81
2017,1,29,11,15,948.0,77.5,0.85,15.0,595.5,1045.96,775.07
2017,1,29,11,30,954.0,78.0,0.8,15.0,613.0,1067.1,786.23
2017,1,29,11,45,956.5,79.0,0.8,15.5,622.5,1081.79,793.15
2017,1,29,12,0,959.0,80.0,0.8,16.0,632.0,1092.75,797.95
2017,1,29,12,15,838.5,105.5,0.8,16.0,589.5,1017.26,749.89
2017,1,29,12,30,718.0,131.0,0.8,16.0,547.0,931.79,695.76
2017,1,29,12,45,825.0,109.0,0.8,16.0,581.5,1003.19,743.66
2017,1,29,13,0,932.0,87.0,0.8,16.0,616.0,1064.72,782.1
2017,1,29,13,15,808.5,108.0,0.8,16.0,559.5,967.51,719.39
2017,1,29,13,30,685.0,129.0,0.8,16.0,503.0,864.92,653.79
2017,1,29,13,45,639.0,136.5,0.8,16.0,474.5,814.22,621.7
2017,1,29,14,0,593.0,144.0,0.8,16.0,446.0,762.11,587.37
2017,1,29,14,15,585.5,137.5,0.8,16.0,421.5,730.1,566.61
2017,1,29,14,30,578.0,131.0,0.8,16.0,397.0,696.26,544.08
2017,1,29,14,45,638.5,106.0,0.8,16.0,379.5,698.4,547.06
2017,1,29,15,0,699.0,81.0,0.8,16.0,362.0,691.88,543.38
2017,1,29,15,15,659.5,82.0,0.75,15.0,326.0,633.28,503.29
2017,1,29,15,30,620.0,83.0,0.7,14.0,290.0,575.5,462.54
2017,1,29,15,45,587.5,75.5,0.7,13.5,250.0,514.4,416.67
2017,1,29,16,0,555.0,68.0,0.7,13.0,210.0,454.89,370.06
2017,1,29,16,15,490.0,61.5,0.75,12.0,168.5,379.56,309.58
2017,1,29,16,30,425.0,55.0,0.8,11.0,127.0,309.47,250.66
2017,1,29,16,45,342.5,42.0,0.85,10.5,88.5,231.83,182.65
2017,1,29,17,0,260.0,29.0,0.9,10.0,50.0,162.28,107.55
2017,1,29,17,15,130.0,14.5,0.95,9.5,25.0,57.26,0.0
2017,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,6.5,16.0,12.59,0.0
2017,1,30,7,30,0.0,32.0,1.2,7.0,32.0,36.97,0.0
2017,1,30,7,45,281.0,35.0,1.2,8.0,74.5,181.35,134.5
2017,1,30,8,0,562.0,38.0,1.2,9.0,117.0,333.23,267.92
2017,1,30,8,15,636.0,44.5,1.15,9.5,164.5,413.16,338.11
2017,1,30,8,30,710.0,51.0,1.1,10.0,212.0,499.41,410.37
2017,1,30,8,45,755.0,55.5,1.1,10.5,259.0,570.97,468.3
2017,1,30,9,0,800.0,60.0,1.1,11.0,306.0,644.99,525.39
2017,1,30,9,15,830.0,63.5,1.05,11.5,350.0,708.91,570.06
2017,1,30,9,30,860.0,67.0,1.0,12.0,394.0,773.09,613.17
2017,1,30,9,45,880.5,69.0,0.95,12.5,432.5,827.56,647.81
2017,1,30,10,0,901.0,71.0,0.9,13.0,471.0,871.7,674.32
2017,1,30,10,15,915.0,73.0,0.8,13.5,503.0,916.86,699.92
2017,1,30,10,30,929.0,75.0,0.7,14.0,535.0,959.81,723.13
2017,1,30,10,45,940.0,75.5,0.65,14.5,560.5,995.53,742.09
2017,1,30,11,0,951.0,76.0,0.6,15.0,586.0,1028.36,758.95
2017,1,30,11,15,956.5,77.0,0.55,15.5,603.0,1053.3,770.61
2017,1,30,11,30,962.0,78.0,0.5,16.0,620.0,1074.78,780.14
2017,1,30,11,45,706.5,149.0,0.45,16.5,550.5,932.41,686.63
2017,1,30,12,0,451.0,220.0,0.4,17.0,481.0,746.84,561.03
2017,1,30,12,15,709.0,149.0,0.35,17.0,561.5,943.54,695.41
2017,1,30,12,30,967.0,78.0,0.3,17.0,642.0,1101.09,789.16
2017,1,30,12,45,948.0,84.0,0.3,17.5,631.5,1085.03,775.17
2017,1,30,13,0,929.0,90.0,0.3,18.0,621.0,1065.3,762.34
2017,1,30,13,15,922.5,89.0,0.3,18.0,606.0,1046.06,751.43
2017,1,30,13,30,916.0,88.0,0.3,18.0,591.0,1035.44,745.94
2017,1,30,13,45,907.5,86.0,0.3,18.0,568.0,1005.86,728.6
2017,1,30,14,0,899.0,84.0,0.3,18.0,545.0,973.18,709.58
2017,1,30,14,15,687.0,121.0,0.25,17.5,462.0,804.6,601.91
2017,1,30,14,30,475.0,158.0,0.2,17.0,379.0,627.56,482.75
2017,1,30,14,45,654.5,116.5,0.2,17.0,396.5,723.36,554.61
2017,1,30,15,0,834.0,75.0,0.2,17.0,414.0,789.04,599.09
2017,1,30,15,15,806.0,71.5,0.25,16.5,372.5,728.31,559.31
2017,1,30,15,30,778.0,68.0,0.3,16.0,331.0,667.46,520.0
2017,1,30,15,45,738.0,63.5,0.4,16.0,286.0,597.62,471.41
2017,1,30,16,0,698.0,59.0,0.5,16.0,241.0,529.51,420.56
2017,1,30,16,15,634.0,53.0,0.55,15.5,194.0,453.14,360.76
2017,1,30,16,30,570.0,47.0,0.6,15.0,147.0,377.51,298.68
2017,1,30,16,45,459.0,38.0,0.7,14.5,102.5,282.64,218.86
2017,1,30,17,0,348.0,29.0,0.8,14.0,58.0,199.71,134.93
2017,1,30,17,15,174.0,14.5,0.8,13.5,29.0,72.68,0.0
2017,1,30,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,7,15,128.0,9.5,0.95,8.0,16.0,47.02,0.0
2017,1,31,7,30,256.0,19.0,0.9,9.0,32.0,128.54,0.0
2017,1,31,7,45,395.5,29.0,0.85,10.0,73.5,224.66,166.5
2017,1,31,8,0,535.0,39.0,0.8,11.0,115.0,325.86,259.22
2017,1,31,8,15,609.5,45.5,0.75,11.5,162.5,399.05,323.11
2017,1,31,8,30,684.0,52.0,0.7,12.0,210.0,484.21,393.25
2017,1,31,8,45,732.5,56.5,0.7,12.5,257.0,556.75,450.83
2017,1,31,9,0,781.0,61.0,0.7,13.0,304.0,632.14,507.91
2017,1,31,9,15,812.0,64.0,0.65,13.5,347.5,695.4,551.19
2017,1,31,9,30,843.0,67.0,0.6,14.0,391.0,759.04,592.92
2017,1,31,9,45,869.0,68.5,0.55,14.5,430.0,816.74,628.91
2017,1,31,10,0,895.0,70.0,0.5,15.0,469.0,864.55,657.06
2017,1,31,10,15,909.0,71.5,0.45,15.5,501.5,908.94,682.27
2017,1,31,10,30,923.0,73.0,0.4,16.0,534.0,951.14,705.43
2017,1,31,10,45,933.5,74.0,0.4,16.5,559.5,986.93,725.19
2017,1,31,11,0,944.0,75.0,0.4,17.0,585.0,1019.83,742.98
2017,1,31,11,15,949.5,76.0,0.4,17.5,602.5,1044.71,755.67
2017,1,31,11,30,955.0,77.0,0.4,18.0,620.0,1066.13,766.33
2017,1,31,11,45,958.0,77.5,0.4,18.5,629.5,1080.81,772.97
2017,1,31,12,0,961.0,78.0,0.4,19.0,639.0,1091.75,777.55
2017,1,31,12,15,960.5,78.0,0.4,19.0,640.0,1094.67,778.96
2017,1,31,12,30,960.0,78.0,0.4,19.0,641.0,1093.75,778.37
2017,1,31,12,45,959.0,77.0,0.45,19.0,634.5,1087.2,775.93
2017,1,31,13,0,958.0,76.0,0.5,19.0,628.0,1076.85,771.42
2017,1,31,13,15,952.5,75.0,0.5,19.0,613.0,1058.24,760.73
2017,1,31,13,30,947.0,74.0,0.5,19.0,598.0,1036.09,748.06
2017,1,31,13,45,786.0,106.0,0.5,19.0,529.5,912.53,671.03
2017,1,31,14,0,625.0,138.0,0.5,19.0,461.0,785.63,590.18
2017,1,31,14,15,549.5,149.0,0.5,18.5,421.5,700.6,535.85
2017,1,31,14,30,474.0,160.0,0.5,18.0,382.0,628.61,486.85
2017,1,31,14,45,399.5,159.5,0.5,18.0,337.5,547.24,428.59
2017,1,31,15,0,325.0,159.0,0.5,18.0,293.0,451.77,358.49
2017,1,31,15,15,319.0,144.0,0.5,17.5,264.5,416.66,333.89
2017,1,31,15,30,313.0,129.0,0.5,17.0,236.0,381.33,307.73
2017,1,31,15,45,301.0,112.5,0.55,16.5,204.5,339.99,276.18
2017,1,31,16,0,289.0,96.0,0.6,16.0,173.0,299.24,243.87
2017,1,31,16,15,263.5,80.0,0.6,15.5,140.0,252.09,204.82
2017,1,31,16,30,238.0,64.0,0.6,15.0,107.0,219.2,175.8
2017,1,31,16,45,196.0,47.5,0.6,14.5,75.5,167.56,130.52
2017,1,31,17,0,154.0,31.0,0.6,14.0,44.0,120.74,83.06
2017,1,31,17,15,77.0,15.5,0.55,14.0,22.0,54.2,0.0
2017,1,31,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,1.25,9.5,3.5,2.75,0.0
2017,2,1,7,30,0.0,7.0,1.2,10.0,7.0,5.3,0.0
2017,2,1,7,45,0.0,16.5,1.15,10.5,16.5,12.55,4.43
2017,2,1,8,0,0.0,26.0,1.1,11.0,26.0,19.82,11.17
2017,2,1,8,15,0.0,37.0,1.1,11.5,37.0,28.26,18.67
2017,2,1,8,30,0.0,48.0,1.1,12.0,48.0,36.73,26.11
2017,2,1,8,45,0.0,58.5,1.15,12.5,58.5,44.98,33.24
2017,2,1,9,0,0.0,69.0,1.2,13.0,69.0,53.64,40.62
2017,2,1,9,15,0.0,79.0,1.2,13.0,79.0,61.91,47.64
2017,2,1,9,30,0.0,89.0,1.2,13.0,89.0,70.24,54.64
2017,2,1,9,45,153.5,135.5,1.3,13.5,204.5,267.67,223.19
2017,2,1,10,0,307.0,182.0,1.4,14.0,320.0,477.45,390.12
2017,2,1,10,15,216.0,204.0,1.45,14.0,304.5,412.89,336.1
2017,2,1,10,30,125.0,226.0,1.5,14.0,289.0,361.44,293.07
2017,2,1,10,45,287.5,214.0,1.55,14.5,367.5,524.5,422.86
2017,2,1,11,0,450.0,202.0,1.6,15.0,446.0,697.34,551.73
2017,2,1,11,15,401.5,221.0,1.6,15.0,444.0,657.46,519.67
2017,2,1,11,30,353.0,240.0,1.6,15.0,442.0,637.92,503.85
2017,2,1,11,45,372.0,240.0,1.65,15.5,456.0,661.31,520.65
2017,2,1,12,0,391.0,240.0,1.7,16.0,470.0,683.58,536.17
2017,2,1,12,15,415.0,234.5,1.65,16.0,479.0,726.73,566.51
2017,2,1,12,30,439.0,229.0,1.6,16.0,488.0,745.19,579.39
2017,2,1,12,45,381.5,239.5,1.6,16.0,463.5,672.81,526.67
2017,2,1,13,0,324.0,250.0,1.6,16.0,439.0,623.99,490.52
2017,2,1,13,15,373.5,232.5,1.6,16.0,445.0,648.39,510.63
2017,2,1,13,30,423.0,215.0,1.6,16.0,451.0,693.11,544.1
2017,2,1,13,45,409.5,209.0,1.6,16.0,430.0,663.74,522.79
