Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,14,0,396.0,203.0,1.6,16.0,409.0,611.65,485.87
2017,2,1,14,15,484.0,170.5,1.55,15.5,408.5,665.27,528.81
2017,2,1,14,30,572.0,138.0,1.5,15.0,408.0,697.78,554.97
2017,2,1,14,45,286.0,136.0,1.45,15.0,271.0,402.22,328.28
2017,2,1,15,0,0.0,134.0,1.4,15.0,134.0,112.51,88.83
2017,2,1,15,15,0.0,120.5,1.35,14.5,120.5,100.72,79.91
2017,2,1,15,30,0.0,107.0,1.3,14.0,107.0,89.05,70.38
2017,2,1,15,45,0.0,92.5,1.3,13.5,92.5,76.5,59.95
2017,2,1,16,0,0.0,78.0,1.3,13.0,78.0,64.04,49.42
2017,2,1,16,15,0.0,63.0,1.4,13.0,63.0,51.13,38.23
2017,2,1,16,30,0.0,48.0,1.5,13.0,48.0,38.22,26.91
2017,2,1,16,45,0.0,34.0,1.6,13.0,34.0,26.25,16.33
2017,2,1,17,0,0.0,20.0,1.7,13.0,20.0,15.25,6.12
2017,2,1,17,15,0.0,10.0,1.8,12.5,10.0,7.6,0.0
2017,2,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,2.15,12.0,1.5,1.18,0.0
2017,2,2,7,30,0.0,3.0,2.1,12.0,3.0,2.27,0.0
2017,2,2,7,45,0.0,7.5,2.05,12.5,7.5,5.68,0.0
2017,2,2,8,0,0.0,12.0,2.0,13.0,12.0,9.1,2.02
2017,2,2,8,15,0.0,17.0,1.95,13.0,17.0,12.91,5.41
2017,2,2,8,30,0.0,22.0,1.9,13.0,22.0,16.73,8.79
2017,2,2,8,45,0.0,26.5,1.9,13.5,26.5,20.18,11.78
2017,2,2,9,0,0.0,31.0,1.9,14.0,31.0,23.63,14.73
2017,2,2,9,15,0.0,36.0,1.8,14.0,36.0,27.47,18.02
2017,2,2,9,30,0.0,41.0,1.7,14.0,41.0,31.32,21.28
2017,2,2,9,45,0.0,50.5,1.65,14.5,50.5,38.65,27.43
2017,2,2,10,0,0.0,60.0,1.6,15.0,60.0,45.99,33.52
2017,2,2,10,15,0.0,70.0,1.55,15.0,70.0,53.73,39.98
2017,2,2,10,30,0.0,80.0,1.5,15.0,80.0,61.49,46.41
2017,2,2,10,45,0.0,96.5,1.5,15.0,96.5,74.97,57.6
2017,2,2,11,0,0.0,113.0,1.5,15.0,113.0,89.17,69.31
2017,2,2,11,15,1.0,145.5,1.45,15.0,146.5,119.28,94.13
2017,2,2,11,30,2.0,178.0,1.4,15.0,180.0,150.76,119.75
2017,2,2,11,45,2.5,181.0,1.4,15.5,183.0,153.86,121.89
2017,2,2,12,0,3.0,184.0,1.4,16.0,186.0,157.08,124.22
2017,2,2,12,15,13.0,206.5,1.35,16.0,214.5,189.39,150.66
2017,2,2,12,30,23.0,229.0,1.3,16.0,243.0,222.52,177.4
2017,2,2,12,45,11.5,159.5,1.3,16.0,166.5,142.43,112.59
2017,2,2,13,0,0.0,90.0,1.3,16.0,90.0,69.31,52.31
2017,2,2,13,15,8.0,148.5,1.3,16.0,153.0,128.83,101.87
2017,2,2,13,30,16.0,207.0,1.3,16.0,216.0,194.04,154.97
2017,2,2,13,45,8.0,185.5,1.3,16.0,190.0,165.12,131.25
2017,2,2,14,0,0.0,164.0,1.3,16.0,164.0,137.01,108.29
2017,2,2,14,15,2.5,164.0,1.25,16.0,165.0,140.25,111.3
2017,2,2,14,30,5.0,164.0,1.2,16.0,166.0,143.66,114.38
2017,2,2,14,45,19.5,165.0,1.2,16.0,173.0,158.52,127.34
2017,2,2,15,0,34.0,166.0,1.2,16.0,180.0,188.84,152.75
2017,2,2,15,15,29.5,150.5,1.2,15.5,162.0,168.62,136.5
2017,2,2,15,30,25.0,135.0,1.2,15.0,144.0,136.2,110.06
2017,2,2,15,45,19.5,117.5,1.2,15.0,124.0,115.74,92.97
2017,2,2,16,0,14.0,100.0,1.2,15.0,104.0,95.91,76.14
2017,2,2,16,15,7.0,82.0,1.2,15.0,84.0,75.27,58.38
2017,2,2,16,30,0.0,64.0,1.2,15.0,64.0,55.34,41.1
2017,2,2,16,45,0.0,45.5,1.25,15.0,45.5,38.68,26.54
2017,2,2,17,0,0.0,27.0,1.3,15.0,27.0,21.51,11.09
2017,2,2,17,15,0.0,13.5,1.3,14.5,13.5,10.29,0.0
2017,2,2,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,3,7,15,10.0,10.5,1.8,14.0,11.0,11.29,0.0
2017,2,3,7,30,20.0,21.0,1.7,14.0,22.0,26.9,2.75
2017,2,3,7,45,75.5,38.5,1.65,14.0,49.0,78.37,56.69
2017,2,3,8,0,131.0,56.0,1.6,14.0,76.0,136.33,107.89
2017,2,3,8,15,154.5,75.0,1.6,14.0,106.5,176.99,144.05
2017,2,3,8,30,178.0,94.0,1.6,14.0,137.0,219.94,181.47
2017,2,3,8,45,197.0,112.0,1.6,14.5,168.0,260.99,216.07
2017,2,3,9,0,216.0,130.0,1.6,15.0,199.0,303.69,251.04
2017,2,3,9,15,227.5,146.0,1.6,15.0,227.5,339.95,280.33
2017,2,3,9,30,239.0,162.0,1.6,15.0,256.0,376.85,309.51
2017,2,3,9,45,519.5,122.0,1.65,15.5,352.0,587.37,476.79
2017,2,3,10,0,800.0,82.0,1.7,16.0,448.0,805.25,633.51
2017,2,3,10,15,816.0,84.0,1.7,16.0,479.0,849.89,661.31
2017,2,3,10,30,832.0,86.0,1.7,16.0,510.0,892.65,689.3
2017,2,3,10,45,841.5,87.5,1.7,16.0,534.5,926.53,710.93
2017,2,3,11,0,851.0,89.0,1.7,16.0,559.0,957.69,730.68
2017,2,3,11,15,610.5,164.5,1.7,16.0,507.0,831.52,642.92
2017,2,3,11,30,370.0,240.0,1.7,16.0,455.0,653.48,512.5
2017,2,3,11,45,340.5,251.0,1.7,16.0,451.5,641.1,503.89
2017,2,3,12,0,311.0,262.0,1.7,16.0,448.0,626.78,492.39
2017,2,3,12,15,331.5,258.5,1.65,16.0,457.0,644.78,505.81
2017,2,3,12,30,352.0,255.0,1.6,16.0,466.0,661.48,517.96
2017,2,3,12,45,385.0,244.0,1.6,16.0,472.5,680.45,532.63
2017,2,3,13,0,418.0,233.0,1.6,16.0,479.0,720.83,562.02
2017,2,3,13,15,271.0,247.0,1.55,15.5,405.0,561.98,443.85
2017,2,3,13,30,124.0,261.0,1.5,15.0,331.0,406.52,324.35
2017,2,3,13,45,76.0,235.0,1.5,15.0,277.5,304.93,245.38
2017,2,3,14,0,28.0,209.0,1.5,15.0,224.0,208.52,167.6
2017,2,3,14,15,47.0,207.5,1.45,15.0,231.0,245.37,198.53
2017,2,3,14,30,66.0,206.0,1.4,15.0,238.0,261.19,211.99
2017,2,3,14,45,53.5,188.0,1.4,15.0,212.5,229.35,186.29
2017,2,3,15,0,41.0,170.0,1.4,15.0,187.0,198.58,161.35
2017,2,3,15,15,37.0,154.5,1.3,14.5,169.0,178.5,145.36
2017,2,3,15,30,33.0,139.0,1.2,14.0,151.0,158.94,129.54
2017,2,3,15,45,28.5,121.5,1.2,14.0,131.0,137.15,111.4
2017,2,3,16,0,24.0,104.0,1.2,14.0,111.0,115.96,93.47
2017,2,3,16,15,16.0,85.5,1.15,13.5,90.0,83.88,66.16
2017,2,3,16,30,8.0,67.0,1.1,13.0,69.0,62.47,47.58
2017,2,3,16,45,4.0,48.5,1.05,13.0,49.5,43.62,30.98
2017,2,3,17,0,0.0,30.0,1.0,13.0,30.0,24.71,13.97
2017,2,3,17,15,0.0,15.0,1.0,12.5,15.0,11.44,0.0
2017,2,3,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,6.5,1.1,12.0,6.5,5.11,0.0
2017,2,4,7,30,0.0,13.0,1.1,12.0,13.0,9.89,0.0
2017,2,4,7,45,0.0,27.0,1.1,12.5,27.0,20.63,11.16
2017,2,4,8,0,0.0,41.0,1.1,13.0,41.0,32.54,21.85
2017,2,4,8,15,0.0,57.0,1.1,13.0,57.0,46.43,34.08
2017,2,4,8,30,0.0,73.0,1.1,13.0,73.0,60.27,46.14
2017,2,4,8,45,0.0,88.5,1.1,13.5,88.5,73.61,57.52
2017,2,4,9,0,0.0,104.0,1.1,14.0,104.0,87.02,68.74
2017,2,4,9,15,0.0,118.5,1.1,14.0,118.5,99.53,79.16
2017,2,4,9,30,0.0,133.0,1.1,14.0,133.0,112.17,89.57
2017,2,4,9,45,0.0,142.5,1.1,14.5,143.0,119.91,95.6
2017,2,4,10,0,0.0,152.0,1.1,15.0,153.0,127.83,101.74
2017,2,4,10,15,7.5,170.5,1.05,15.0,175.0,151.59,121.3
2017,2,4,10,30,15.0,189.0,1.0,15.0,197.0,176.08,141.2
2017,2,4,10,45,73.0,222.0,0.95,15.5,262.5,285.79,230.24
2017,2,4,11,0,131.0,255.0,0.9,16.0,328.0,403.84,321.32
2017,2,4,11,15,96.5,255.5,0.85,16.0,310.5,349.18,277.23
2017,2,4,11,30,62.0,256.0,0.8,16.0,293.0,315.6,250.1
2017,2,4,11,45,101.0,269.0,0.8,16.0,329.5,370.69,293.79
2017,2,4,12,0,140.0,282.0,0.8,16.0,366.0,450.76,354.46
2017,2,4,12,15,140.0,282.5,0.8,16.0,367.0,451.74,354.39
2017,2,4,12,30,140.0,283.0,0.8,16.0,368.0,452.31,354.79
2017,2,4,12,45,135.0,280.0,0.8,16.0,361.0,443.1,347.88
2017,2,4,13,0,130.0,277.0,0.8,16.0,354.0,433.58,340.85
2017,2,4,13,15,78.0,250.0,0.75,16.0,296.0,324.37,256.8
2017,2,4,13,30,26.0,223.0,0.7,16.0,238.0,219.48,173.98
2017,2,4,13,45,112.0,232.5,0.7,16.0,293.0,357.99,285.76
2017,2,4,14,0,198.0,242.0,0.7,16.0,348.0,448.48,356.02
2017,2,4,14,15,145.5,228.0,0.7,15.5,303.5,379.47,302.61
2017,2,4,14,30,93.0,214.0,0.7,15.0,259.0,293.84,236.4
2017,2,4,14,45,100.0,199.0,0.7,15.0,244.5,281.22,227.72
2017,2,4,15,0,107.0,184.0,0.7,15.0,230.0,285.3,231.5
2017,2,4,15,15,98.5,168.0,0.65,14.5,207.5,241.37,196.93
2017,2,4,15,30,90.0,152.0,0.6,14.0,185.0,215.41,176.4
2017,2,4,15,45,334.5,113.5,0.55,14.0,211.0,376.98,309.46
2017,2,4,16,0,579.0,75.0,0.5,14.0,237.0,475.43,384.7
2017,2,4,16,15,516.5,67.5,0.55,13.5,192.5,399.08,322.62
2017,2,4,16,30,454.0,60.0,0.6,13.0,148.0,327.96,263.94
2017,2,4,16,45,364.0,48.5,0.65,12.5,106.5,246.3,194.71
2017,2,4,17,0,274.0,37.0,0.7,12.0,65.0,174.5,129.42
2017,2,4,17,15,137.0,18.5,0.7,11.5,32.5,80.43,10.18
2017,2,4,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,6.5,0.9,10.0,6.5,5.11,0.0
2017,2,5,7,30,0.0,13.0,0.9,10.0,13.0,9.89,0.0
2017,2,5,7,45,0.0,27.0,0.95,10.5,27.0,20.63,11.37
2017,2,5,8,0,0.0,41.0,1.0,11.0,41.0,32.33,21.92
2017,2,5,8,15,0.0,57.0,1.0,11.0,57.0,46.19,34.19
2017,2,5,8,30,0.0,73.0,1.0,11.0,73.0,60.0,46.31
2017,2,5,8,45,0.0,89.5,1.05,11.5,89.5,74.34,58.61
2017,2,5,9,0,0.0,106.0,1.1,12.0,106.0,88.76,70.76
2017,2,5,9,15,0.0,121.0,1.15,12.5,121.0,101.75,81.49
2017,2,5,9,30,0.0,136.0,1.2,13.0,136.0,114.88,92.18
2017,2,5,9,45,155.0,163.0,1.25,13.5,235.0,298.74,247.4
2017,2,5,10,0,310.0,190.0,1.3,14.0,334.0,486.22,395.64
2017,2,5,10,15,163.0,190.5,1.35,14.0,267.0,346.62,282.35
2017,2,5,10,30,16.0,191.0,1.4,14.0,200.0,178.63,143.42
2017,2,5,10,45,79.5,224.5,1.45,14.5,269.5,294.12,238.69
2017,2,5,11,0,143.0,258.0,1.5,15.0,339.0,418.16,335.82
2017,2,5,11,15,90.0,250.0,1.55,15.0,301.5,335.3,269.2
2017,2,5,11,30,37.0,242.0,1.6,15.0,264.0,273.2,218.62
2017,2,5,11,45,85.0,263.0,1.65,15.0,314.5,346.39,278.16
2017,2,5,12,0,133.0,284.0,1.7,15.0,365.0,445.12,355.13
2017,2,5,12,15,82.0,264.0,1.75,15.0,314.0,344.72,275.87
2017,2,5,12,30,31.0,244.0,1.8,15.0,263.0,268.96,214.95
2017,2,5,12,45,29.5,241.5,1.85,15.0,259.5,264.61,211.85
2017,2,5,13,0,28.0,239.0,1.9,15.0,256.0,236.87,189.92
2017,2,5,13,15,250.5,225.0,1.95,14.5,369.0,513.99,414.77
2017,2,5,13,30,473.0,211.0,2.0,14.0,482.0,736.19,584.14
2017,2,5,13,45,285.0,226.5,2.05,14.0,388.5,539.64,433.29
2017,2,5,14,0,97.0,242.0,2.1,14.0,295.0,331.4,268.46
2017,2,5,14,15,48.5,156.0,2.1,13.5,182.5,187.49,152.93
2017,2,5,14,30,0.0,70.0,2.1,13.0,70.0,53.74,40.16
2017,2,5,14,45,60.0,128.5,2.1,13.0,154.5,166.64,137.66
2017,2,5,15,0,120.0,187.0,2.1,13.0,239.0,298.61,247.22
2017,2,5,15,15,60.0,136.5,2.1,13.0,162.5,173.76,143.16
2017,2,5,15,30,0.0,86.0,2.1,13.0,86.0,68.0,52.69
2017,2,5,15,45,0.0,74.5,2.15,13.0,74.5,58.39,44.65
2017,2,5,16,0,0.0,63.0,2.2,13.0,63.0,48.85,36.47
2017,2,5,16,15,0.0,51.5,2.25,12.5,51.5,39.43,28.36
2017,2,5,16,30,0.0,40.0,2.3,12.0,40.0,30.57,20.61
2017,2,5,16,45,0.0,29.0,2.4,12.0,29.0,22.12,13.09
2017,2,5,17,0,0.0,18.0,2.5,12.0,18.0,13.7,5.46
2017,2,5,17,15,0.0,9.0,2.6,12.0,9.0,6.83,0.0
2017,2,5,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,1.2,13.0,4.5,3.54,0.0
2017,2,6,7,30,0.0,9.0,1.2,13.0,9.0,6.82,0.0
2017,2,6,7,45,0.0,18.0,1.25,13.5,18.0,13.69,5.58
2017,2,6,8,0,0.0,27.0,1.3,14.0,27.0,20.58,11.75
2017,2,6,8,15,0.0,37.0,1.35,14.0,37.0,28.25,18.52
2017,2,6,8,30,0.0,47.0,1.4,14.0,47.0,35.95,25.25
2017,2,6,8,45,0.0,57.0,1.45,14.0,57.0,43.66,31.92
2017,2,6,9,0,0.0,67.0,1.5,14.0,67.0,51.48,38.59
2017,2,6,9,15,0.0,76.0,1.5,14.0,76.0,58.83,44.79
2017,2,6,9,30,0.0,85.0,1.5,14.0,85.0,66.23,50.97
2017,2,6,9,45,10.0,131.0,1.5,14.0,136.0,116.14,93.17
2017,2,6,10,0,20.0,177.0,1.5,14.0,187.0,169.53,137.4
2017,2,6,10,15,36.0,199.0,1.5,14.0,217.5,224.12,182.02
2017,2,6,10,30,52.0,221.0,1.5,14.0,248.0,263.73,213.89
2017,2,6,10,45,78.5,239.0,1.5,14.5,282.5,309.64,250.36
2017,2,6,11,0,105.0,257.0,1.5,15.0,317.0,357.01,287.24
2017,2,6,11,15,84.5,259.5,1.55,15.0,308.5,340.41,273.11
2017,2,6,11,30,64.0,262.0,1.6,15.0,300.0,323.11,258.76
2017,2,6,11,45,81.5,272.0,1.65,15.5,321.0,352.77,282.0
2017,2,6,12,0,99.0,282.0,1.7,16.0,342.0,382.79,305.05
2017,2,6,12,15,123.5,285.5,1.7,16.0,361.0,436.63,346.59
2017,2,6,12,30,148.0,289.0,1.7,16.0,380.0,465.93,369.23
2017,2,6,12,45,92.5,268.5,1.7,16.0,325.0,359.86,286.67
2017,2,6,13,0,37.0,248.0,1.7,16.0,270.0,279.24,222.36
2017,2,6,13,15,23.5,223.5,1.7,15.5,237.5,216.22,172.76
2017,2,6,13,30,10.0,199.0,1.7,15.0,205.0,178.6,142.55
2017,2,6,13,45,19.0,206.5,1.7,15.0,217.0,195.38,156.81
2017,2,6,14,0,28.0,214.0,1.7,15.0,229.0,212.24,170.96
2017,2,6,14,15,24.0,200.5,1.65,14.5,213.5,195.32,157.59
2017,2,6,14,30,20.0,187.0,1.6,14.0,198.0,178.76,144.53
2017,2,6,14,45,10.0,159.0,1.55,14.0,164.5,142.78,114.85
2017,2,6,15,0,0.0,131.0,1.5,14.0,131.0,108.14,85.96
2017,2,6,15,15,0.0,93.0,1.5,14.0,93.0,73.46,57.03
2017,2,6,15,30,0.0,55.0,1.5,14.0,55.0,42.1,30.51
2017,2,6,15,45,0.0,48.0,1.5,14.0,48.0,36.7,25.95
2017,2,6,16,0,0.0,41.0,1.5,14.0,41.0,31.31,21.33
2017,2,6,16,15,0.0,33.5,1.55,13.5,33.5,25.55,16.36
2017,2,6,16,30,0.0,26.0,1.6,13.0,26.0,19.8,11.34
2017,2,6,16,45,0.0,19.0,1.65,13.0,19.0,14.44,6.58
2017,2,6,17,0,0.0,12.0,1.7,13.0,12.0,9.1,1.77
2017,2,6,17,15,0.0,6.0,1.7,13.0,6.0,4.54,0.0
2017,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.5,2.6,15.0,0.5,0.39,0.0
2017,2,7,7,30,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2017,2,7,7,45,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2017,2,7,8,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2017,2,7,8,15,0.0,4.5,2.55,15.0,4.5,3.41,0.0
2017,2,7,8,30,0.0,6.0,2.5,15.0,6.0,4.55,0.0
2017,2,7,8,45,0.0,7.0,2.5,15.0,7.0,5.31,0.0
2017,2,7,9,0,0.0,8.0,2.5,15.0,8.0,6.08,0.0
2017,2,7,9,15,0.0,29.0,2.3,15.0,29.0,22.11,13.32
2017,2,7,9,30,0.0,50.0,2.1,15.0,50.0,38.26,27.06
2017,2,7,9,45,0.0,33.5,1.95,15.5,33.5,25.59,16.17
2017,2,7,10,0,0.0,17.0,1.8,16.0,17.0,12.97,5.37
2017,2,7,10,15,0.0,51.5,1.75,16.0,51.5,39.46,27.76
2017,2,7,10,30,0.0,86.0,1.7,16.0,86.0,66.16,50.06
2017,2,7,10,45,0.0,80.5,1.65,16.0,80.5,61.91,46.4
2017,2,7,11,0,0.0,75.0,1.6,16.0,75.0,57.66,42.79
2017,2,7,11,15,0.0,77.5,1.55,16.0,77.5,59.62,44.36
2017,2,7,11,30,0.0,80.0,1.5,16.0,80.0,61.57,45.94
2017,2,7,11,45,0.0,115.5,1.5,16.0,115.5,90.78,70.07
2017,2,7,12,0,0.0,151.0,1.5,16.0,151.0,122.16,95.71
2017,2,7,12,15,0.0,151.5,1.4,16.0,151.5,122.56,95.93
2017,2,7,12,30,0.0,152.0,1.3,16.0,152.0,123.02,96.28
2017,2,7,12,45,0.0,111.0,1.25,16.0,111.0,86.88,66.71
2017,2,7,13,0,0.0,70.0,1.2,16.0,70.0,53.83,39.45
2017,2,7,13,15,0.0,73.5,1.1,16.0,73.5,56.53,41.76
2017,2,7,13,30,0.0,77.0,1.0,16.0,77.0,59.23,44.05
2017,2,7,13,45,20.5,151.5,0.95,16.0,162.5,156.56,125.04
2017,2,7,14,0,41.0,226.0,0.9,16.0,248.0,258.08,206.54
2017,2,7,14,15,20.5,145.0,0.85,16.0,156.0,149.72,119.08
2017,2,7,14,30,0.0,64.0,0.8,16.0,64.0,49.1,35.75
2017,2,7,14,45,0.0,56.0,0.8,16.0,56.0,42.91,30.75
2017,2,7,15,0,0.0,48.0,0.8,16.0,48.0,36.73,25.61
2017,2,7,15,15,21.5,97.5,0.7,15.5,106.0,101.76,81.25
2017,2,7,15,30,43.0,147.0,0.6,15.0,164.0,172.87,140.56
2017,2,7,15,45,37.5,129.5,0.5,15.0,143.0,150.06,121.34
2017,2,7,16,0,32.0,112.0,0.4,15.0,122.0,127.95,102.88
2017,2,7,16,15,24.0,93.5,0.4,14.5,100.0,103.85,82.67
2017,2,7,16,30,16.0,75.0,0.4,14.0,78.0,73.66,56.97
2017,2,7,16,45,8.0,55.5,0.45,14.0,57.0,51.67,37.83
2017,2,7,17,0,0.0,36.0,0.5,14.0,36.0,30.18,18.99
2017,2,7,17,15,0.0,18.0,0.5,13.5,18.0,13.74,1.68
2017,2,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,6.5,1.25,14.0,6.5,5.11,0.0
2017,2,8,7,30,0.0,13.0,1.2,14.0,13.0,9.88,0.81
2017,2,8,7,45,0.0,25.5,1.2,14.5,25.5,19.45,10.38
2017,2,8,8,0,0.0,38.0,1.2,15.0,38.0,29.06,18.87
2017,2,8,8,15,0.0,52.0,1.15,15.0,52.0,40.66,29.0
2017,2,8,8,30,0.0,66.0,1.1,15.0,66.0,52.42,39.18
2017,2,8,8,45,0.0,79.5,1.1,15.0,79.5,63.75,48.86
2017,2,8,9,0,0.0,93.0,1.1,15.0,93.0,75.15,58.46
2017,2,8,9,15,0.0,65.0,1.05,15.0,65.0,49.83,36.94
2017,2,8,9,30,0.0,37.0,1.0,15.0,37.0,28.26,18.54
2017,2,8,9,45,0.0,85.5,1.0,15.5,85.5,66.15,50.49
2017,2,8,10,0,0.0,134.0,1.0,16.0,134.0,109.39,86.15
2017,2,8,10,15,0.0,114.0,1.0,16.0,114.0,90.44,70.22
2017,2,8,10,30,0.0,94.0,1.0,16.0,94.0,72.79,55.48
2017,2,8,10,45,0.0,74.5,1.0,16.0,74.5,57.26,42.5
2017,2,8,11,0,0.0,55.0,1.0,16.0,55.0,42.21,29.88
2017,2,8,11,15,7.5,136.5,0.95,16.0,141.0,116.77,91.89
2017,2,8,11,30,15.0,218.0,0.9,16.0,227.0,201.33,160.02
2017,2,8,11,45,7.5,195.5,0.9,16.0,200.0,171.41,135.34
2017,2,8,12,0,0.0,173.0,0.9,16.0,173.0,142.27,111.6
2017,2,8,12,15,0.0,144.5,0.85,16.0,144.5,116.14,90.48
2017,2,8,12,30,0.0,116.0,0.8,16.0,116.0,91.12,70.11
2017,2,8,12,45,0.0,116.0,0.8,16.5,116.0,91.14,70.06
2017,2,8,13,0,0.0,116.0,0.8,17.0,116.0,91.18,69.98
2017,2,8,13,15,0.0,124.5,0.75,17.0,124.5,98.63,76.12
2017,2,8,13,30,0.0,133.0,0.7,17.0,133.0,106.27,82.41
2017,2,8,13,45,0.0,71.5,0.7,17.0,71.5,54.96,40.3
2017,2,8,14,0,0.0,10.0,0.7,17.0,10.0,7.64,0.79
2017,2,8,14,15,0.0,68.5,0.65,17.0,68.5,52.6,38.63
2017,2,8,14,30,0.0,127.0,0.6,17.0,127.0,102.23,79.74
2017,2,8,14,45,0.0,135.5,0.6,17.0,135.5,110.88,86.87
2017,2,8,15,0,0.0,144.0,0.6,17.0,144.0,120.3,94.76
2017,2,8,15,15,0.0,129.0,0.55,16.5,129.0,107.1,84.24
2017,2,8,15,30,0.0,114.0,0.5,16.0,114.0,94.04,73.77
2017,2,8,15,45,0.0,100.0,0.5,16.0,100.0,82.07,63.93
2017,2,8,16,0,0.0,86.0,0.5,16.0,86.0,70.21,54.04
2017,2,8,16,15,0.0,71.0,0.5,15.5,71.0,57.45,43.31
2017,2,8,16,30,0.0,56.0,0.5,15.0,56.0,44.72,32.41
2017,2,8,16,45,0.0,41.0,0.5,15.0,41.0,31.98,21.3
2017,2,8,17,0,0.0,26.0,0.5,15.0,26.0,19.85,10.6
2017,2,8,17,15,0.0,15.0,0.5,15.0,15.0,11.42,1.13
2017,2,8,17,30,0.0,4.0,0.5,15.0,4.0,3.15,0.0
2017,2,8,17,45,0.0,2.0,0.5,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,1.8,14.0,10.5,8.26,0.0
2017,2,9,7,30,0.0,21.0,1.8,14.0,21.0,16.04,5.39
2017,2,9,7,45,0.0,39.5,1.85,14.5,39.5,33.0,21.57
2017,2,9,8,0,0.0,58.0,1.9,15.0,58.0,49.43,35.99
2017,2,9,8,15,5.5,76.5,1.9,15.0,78.0,68.52,52.6
2017,2,9,8,30,11.0,95.0,1.9,15.0,98.0,88.15,69.57
2017,2,9,8,45,17.0,112.5,1.9,15.0,118.0,107.64,86.23
2017,2,9,9,0,23.0,130.0,1.9,15.0,138.0,127.83,103.27
2017,2,9,9,15,13.0,137.0,1.85,15.0,141.5,126.1,101.4
2017,2,9,9,30,3.0,144.0,1.8,15.0,145.0,123.88,99.01
2017,2,9,9,45,30.0,173.5,1.8,15.0,187.5,189.57,153.88
2017,2,9,10,0,57.0,203.0,1.8,15.0,230.0,245.52,199.64
2017,2,9,10,15,45.5,209.0,1.8,15.0,232.0,242.01,195.84
2017,2,9,10,30,34.0,215.0,1.8,15.0,234.0,237.98,191.84
2017,2,9,10,45,17.0,185.0,1.8,15.5,194.5,171.46,137.03
2017,2,9,11,0,0.0,155.0,1.8,16.0,155.0,126.36,99.3
2017,2,9,11,15,0.0,98.5,1.8,16.0,98.5,76.33,58.13
2017,2,9,11,30,0.0,42.0,1.8,16.0,42.0,32.21,21.41
2017,2,9,11,45,0.0,43.0,1.8,16.0,43.0,32.99,22.07
2017,2,9,12,0,0.0,44.0,1.8,16.0,44.0,33.77,22.7
2017,2,9,12,15,0.0,31.5,1.75,16.0,31.5,24.15,14.64
2017,2,9,12,30,0.0,19.0,1.7,16.0,19.0,14.55,6.59
2017,2,9,12,45,0.0,81.5,1.7,16.0,81.5,62.76,46.88
2017,2,9,13,0,0.0,144.0,1.7,16.0,144.0,115.72,90.52
2017,2,9,13,15,0.0,105.5,1.7,15.5,105.5,82.21,63.06
2017,2,9,13,30,0.0,67.0,1.7,15.0,67.0,51.49,37.71
2017,2,9,13,45,0.0,72.5,1.7,15.0,72.5,55.73,41.34
2017,2,9,14,0,0.0,78.0,1.7,15.0,78.0,59.98,44.96
2017,2,9,14,15,0.0,52.0,1.7,15.0,52.0,39.86,28.12
2017,2,9,14,30,0.0,26.0,1.7,15.0,26.0,19.87,11.25
2017,2,9,14,45,0.0,36.0,1.7,15.0,36.0,27.52,17.81
2017,2,9,15,0,0.0,46.0,1.7,15.0,46.0,35.19,24.38
2017,2,9,15,15,0.0,35.5,1.65,15.0,35.5,27.11,17.55
2017,2,9,15,30,0.0,25.0,1.6,15.0,25.0,19.05,10.7
2017,2,9,15,45,0.0,22.0,1.6,15.0,22.0,16.75,8.75
2017,2,9,16,0,0.0,19.0,1.6,15.0,19.0,14.45,6.78
2017,2,9,16,15,0.0,15.5,1.55,14.5,15.5,11.77,4.48
2017,2,9,16,30,0.0,12.0,1.5,14.0,12.0,9.1,2.15
2017,2,9,16,45,0.0,8.5,1.45,14.0,8.5,6.44,0.0
2017,2,9,17,0,0.0,5.0,1.4,14.0,5.0,3.78,0.0
2017,2,9,17,15,0.0,3.0,1.3,14.0,3.0,2.27,0.0
2017,2,9,17,30,0.0,1.0,1.2,14.0,1.0,0.79,0.0
2017,2,9,17,45,0.0,0.5,1.2,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,5.5,0.8,13.0,5.5,4.33,0.0
2017,2,10,7,30,0.0,11.0,0.8,13.0,11.0,8.35,0.37
2017,2,10,7,45,0.0,20.0,0.8,13.0,20.0,15.22,7.06
2017,2,10,8,0,0.0,29.0,0.8,13.0,29.0,22.11,13.22
2017,2,10,8,15,0.0,39.5,0.8,13.0,39.5,30.17,20.34
2017,2,10,8,30,0.0,50.0,0.8,13.0,50.0,38.26,27.41
2017,2,10,8,45,0.0,60.5,0.8,13.5,60.5,46.36,34.33
2017,2,10,9,0,0.0,71.0,0.8,14.0,71.0,54.75,41.38
2017,2,10,9,15,0.0,86.0,0.8,14.0,86.0,67.4,52.03
2017,2,10,9,30,0.0,101.0,0.8,14.0,101.0,80.19,62.68
2017,2,10,9,45,0.0,120.5,0.85,14.0,120.5,97.28,76.81
2017,2,10,10,0,0.0,140.0,0.9,14.0,140.0,114.64,91.04
2017,2,10,10,15,13.5,175.5,0.9,14.0,182.5,159.78,128.46
2017,2,10,10,30,27.0,211.0,0.9,14.0,225.0,206.9,166.74
2017,2,10,10,45,67.0,239.0,0.9,14.0,277.0,295.44,238.03
2017,2,10,11,0,107.0,267.0,0.9,14.0,329.0,367.14,294.14
2017,2,10,11,15,105.0,275.0,0.9,14.0,337.0,375.45,299.54
2017,2,10,11,30,103.0,283.0,0.9,14.0,345.0,383.58,305.31
2017,2,10,11,45,51.5,223.5,0.9,14.5,254.5,263.6,210.3
2017,2,10,12,0,0.0,164.0,0.9,15.0,164.0,133.61,104.66
2017,2,10,12,15,0.0,163.5,0.9,15.0,163.5,133.1,104.62
2017,2,10,12,30,0.0,163.0,0.9,15.0,163.0,132.64,104.25
2017,2,10,12,45,131.0,223.0,0.95,15.0,304.5,367.5,295.31
2017,2,10,13,0,262.0,283.0,1.0,15.0,446.0,593.12,464.85
2017,2,10,13,15,235.5,279.5,1.0,15.0,423.5,535.16,420.22
2017,2,10,13,30,209.0,276.0,1.0,15.0,401.0,501.6,395.58
2017,2,10,13,45,224.0,264.0,1.0,15.0,393.5,498.18,394.33
2017,2,10,14,0,239.0,252.0,1.0,15.0,386.0,493.42,391.83
2017,2,10,14,15,227.5,239.5,0.95,14.5,362.0,462.49,369.38
2017,2,10,14,30,216.0,227.0,0.9,14.0,338.0,431.65,346.95
2017,2,10,14,45,292.5,199.5,0.9,14.0,338.5,476.77,383.95
2017,2,10,15,0,369.0,172.0,0.9,14.0,339.0,495.37,400.05
2017,2,10,15,15,383.5,152.5,0.85,13.5,312.5,486.76,394.17
2017,2,10,15,30,398.0,133.0,0.8,13.0,286.0,457.38,372.66
2017,2,10,15,45,371.5,121.5,0.75,13.0,250.5,406.7,332.71
2017,2,10,16,0,345.0,110.0,0.7,13.0,215.0,357.75,293.26
2017,2,10,16,15,316.5,94.5,0.65,12.5,178.5,305.4,250.46
2017,2,10,16,30,288.0,79.0,0.6,12.0,142.0,255.61,208.32
2017,2,10,16,45,245.5,62.0,0.6,12.0,106.0,200.58,160.43
2017,2,10,17,0,203.0,45.0,0.6,12.0,70.0,150.29,115.21
2017,2,10,17,15,101.5,29.0,0.6,11.5,41.5,75.88,44.73
2017,2,10,17,30,0.0,13.0,0.6,11.0,13.0,10.23,0.0
2017,2,10,17,45,0.0,6.5,0.65,11.0,6.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,205.5,12.5,1.5,8.0,30.0,69.41,0.0
2017,2,11,7,30,411.0,25.0,1.5,8.0,60.0,187.96,127.72
2017,2,11,7,45,513.0,33.0,1.5,8.5,106.0,264.25,207.94
2017,2,11,8,0,615.0,41.0,1.5,9.0,152.0,351.77,286.06
2017,2,11,8,15,674.0,46.0,1.5,9.5,200.5,424.23,349.79
2017,2,11,8,30,733.0,51.0,1.5,10.0,249.0,501.67,414.88
2017,2,11,8,45,768.5,55.5,1.55,10.5,296.0,568.32,469.05
2017,2,11,9,0,804.0,60.0,1.6,11.0,343.0,636.69,522.35
2017,2,11,9,15,829.5,62.5,1.6,11.0,386.5,696.67,566.48
2017,2,11,9,30,855.0,65.0,1.6,11.0,430.0,749.02,603.4
2017,2,11,9,45,865.0,70.0,1.6,11.5,467.0,798.31,636.19
2017,2,11,10,0,875.0,75.0,1.6,12.0,504.0,845.61,666.85
2017,2,11,10,15,887.5,77.0,1.6,12.0,536.0,889.23,695.6
2017,2,11,10,30,900.0,79.0,1.6,12.0,568.0,930.58,722.45
2017,2,11,10,45,908.0,80.5,1.65,12.5,593.0,964.56,743.38
2017,2,11,11,0,916.0,82.0,1.7,13.0,618.0,995.57,762.25
2017,2,11,11,15,921.0,83.0,1.7,13.0,635.0,1019.85,777.27
2017,2,11,11,30,926.0,84.0,1.7,13.0,652.0,1040.71,790.14
2017,2,11,11,45,929.0,84.0,1.7,13.5,662.0,1054.78,797.17
2017,2,11,12,0,932.0,84.0,1.7,14.0,672.0,1065.17,801.98
2017,2,11,12,15,932.0,84.0,1.7,14.0,673.0,1068.73,804.0
2017,2,11,12,30,932.0,84.0,1.7,14.0,674.0,1068.5,803.81
2017,2,11,12,45,926.0,85.0,1.75,14.0,666.5,1059.58,798.96
2017,2,11,13,0,920.0,86.0,1.8,14.0,659.0,1046.98,791.9
2017,2,11,13,15,914.5,85.0,1.75,14.0,644.5,1028.85,779.83
2017,2,11,13,30,909.0,84.0,1.7,14.0,630.0,1007.25,765.64
2017,2,11,13,45,901.5,82.5,1.7,14.0,608.0,979.76,748.35
2017,2,11,14,0,894.0,81.0,1.7,14.0,586.0,949.17,729.0
2017,2,11,14,15,882.5,79.5,1.65,14.0,556.5,912.0,704.44
2017,2,11,14,30,871.0,78.0,1.6,14.0,527.0,872.35,678.08
2017,2,11,14,45,854.5,75.5,1.6,14.0,491.5,833.96,653.01
2017,2,11,15,0,838.0,73.0,1.6,14.0,456.0,784.21,619.47
2017,2,11,15,15,815.0,70.5,1.5,13.5,415.0,728.11,580.88
2017,2,11,15,30,792.0,68.0,1.4,13.0,374.0,671.45,541.07
2017,2,11,15,45,761.5,63.5,1.35,13.0,329.0,607.23,492.96
2017,2,11,16,0,731.0,59.0,1.3,13.0,284.0,543.93,443.04
2017,2,11,16,15,681.5,54.0,1.25,12.5,236.5,470.51,384.03
2017,2,11,16,30,632.0,49.0,1.2,12.0,189.0,400.72,325.46
2017,2,11,16,45,557.0,42.0,1.15,11.5,143.0,324.66,259.64
2017,2,11,17,0,482.0,35.0,1.1,11.0,97.0,253.32,195.29
2017,2,11,17,15,336.0,24.0,1.1,10.5,58.0,160.89,102.97
2017,2,11,17,30,190.0,13.0,1.1,10.0,19.0,63.89,0.0
2017,2,11,17,45,95.0,6.5,1.15,10.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
