Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,180.0,14.5,0.6,7.5,30.5,77.17,0.0
2017,2,12,7,30,360.0,29.0,0.5,8.0,61.0,177.42,123.34
2017,2,12,7,45,468.0,38.0,0.45,8.5,107.0,253.78,198.74
2017,2,12,8,0,576.0,47.0,0.4,9.0,153.0,342.47,275.45
2017,2,12,8,15,637.5,53.5,0.4,9.5,202.0,415.61,337.67
2017,2,12,8,30,699.0,60.0,0.4,10.0,251.0,490.88,399.02
2017,2,12,8,45,743.5,63.5,0.4,11.0,299.0,560.77,452.67
2017,2,12,9,0,788.0,67.0,0.4,12.0,347.0,633.12,505.49
2017,2,12,9,15,815.0,70.0,0.45,12.5,391.0,694.28,548.4
2017,2,12,9,30,842.0,73.0,0.5,13.0,435.0,755.49,589.41
2017,2,12,9,45,861.0,75.0,0.55,14.0,473.5,808.71,622.69
2017,2,12,10,0,880.0,77.0,0.6,15.0,512.0,860.6,654.33
2017,2,12,10,15,893.0,79.0,0.6,15.0,544.5,895.8,675.69
2017,2,12,10,30,906.0,81.0,0.6,15.0,577.0,937.8,701.55
2017,2,12,10,45,915.5,82.5,0.65,15.5,602.5,973.39,722.63
2017,2,12,11,0,925.0,84.0,0.7,16.0,628.0,1006.04,741.79
2017,2,12,11,15,930.0,84.5,0.7,16.0,646.0,1029.92,755.58
2017,2,12,11,30,935.0,85.0,0.7,16.0,664.0,1050.32,767.36
2017,2,12,11,45,937.0,86.0,0.75,16.0,673.5,1064.72,776.76
2017,2,12,12,0,939.0,87.0,0.8,16.0,683.0,1075.38,784.07
2017,2,12,12,15,938.5,87.0,0.85,16.0,684.5,1078.46,786.87
2017,2,12,12,30,938.0,87.0,0.9,16.0,686.0,1077.71,787.55
2017,2,12,12,45,806.5,125.5,0.95,16.5,636.5,998.1,736.83
2017,2,12,13,0,675.0,164.0,1.0,17.0,587.0,910.14,680.63
2017,2,12,13,15,798.0,125.0,1.0,16.5,614.5,971.32,723.85
2017,2,12,13,30,921.0,86.0,1.0,16.0,642.0,1020.79,757.06
2017,2,12,13,45,676.0,151.5,1.0,16.0,552.5,860.96,651.85
2017,2,12,14,0,431.0,217.0,1.0,16.0,463.0,674.95,522.38
2017,2,12,14,15,656.0,148.5,0.95,16.0,500.5,800.77,616.61
2017,2,12,14,30,881.0,80.0,0.9,16.0,538.0,892.48,677.7
2017,2,12,14,45,865.0,78.0,0.9,16.0,502.0,845.04,645.67
2017,2,12,15,0,849.0,76.0,0.9,16.0,466.0,795.82,613.9
2017,2,12,15,15,825.5,73.0,0.85,15.5,424.5,738.19,575.94
2017,2,12,15,30,802.0,70.0,0.8,15.0,383.0,680.04,536.72
2017,2,12,15,45,766.5,66.5,0.8,14.5,337.0,613.06,489.24
2017,2,12,16,0,731.0,63.0,0.8,14.0,291.0,547.38,439.94
2017,2,12,16,15,680.5,58.0,0.8,13.5,243.0,473.23,381.86
2017,2,12,16,30,630.0,53.0,0.8,13.0,195.0,406.37,326.77
2017,2,12,16,45,546.5,45.5,0.8,12.5,147.0,322.76,256.27
2017,2,12,17,0,463.0,38.0,0.8,12.0,99.0,247.84,190.37
2017,2,12,17,15,319.5,26.5,0.85,11.5,60.0,158.03,104.13
2017,2,12,17,30,176.0,15.0,0.9,11.0,21.0,61.21,0.0
2017,2,12,17,45,88.0,7.5,0.95,11.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,181.5,14.5,0.75,8.5,31.5,77.82,0.0
2017,2,13,7,30,363.0,29.0,0.8,9.0,63.0,177.77,125.72
2017,2,13,7,45,456.5,39.0,0.85,9.5,107.5,249.3,195.77
2017,2,13,8,0,550.0,49.0,0.9,10.0,152.0,331.62,268.11
2017,2,13,8,15,612.0,55.5,0.9,10.5,200.5,403.64,330.09
2017,2,13,8,30,674.0,62.0,0.9,11.0,249.0,481.29,394.0
2017,2,13,8,45,711.0,67.5,0.95,11.5,295.5,543.82,444.04
2017,2,13,9,0,748.0,73.0,1.0,12.0,342.0,611.81,496.2
2017,2,13,9,15,663.5,96.0,1.0,12.0,356.5,617.33,499.02
2017,2,13,9,30,579.0,119.0,1.0,12.0,371.0,608.5,491.09
2017,2,13,9,45,625.5,117.5,1.0,12.5,411.0,670.83,536.32
2017,2,13,10,0,672.0,116.0,1.0,13.0,451.0,734.19,579.18
2017,2,13,10,15,569.0,158.0,0.95,13.0,454.5,704.66,555.26
2017,2,13,10,30,466.0,200.0,0.9,13.0,458.0,676.14,531.16
2017,2,13,10,45,482.5,205.5,0.9,13.5,482.5,712.05,555.67
2017,2,13,11,0,499.0,211.0,0.9,14.0,507.0,746.83,578.23
2017,2,13,11,15,567.0,193.0,0.85,14.0,539.0,804.94,618.46
2017,2,13,11,30,635.0,175.0,0.8,14.0,571.0,873.1,662.84
2017,2,13,11,45,569.0,202.5,0.75,14.0,561.5,834.99,634.45
2017,2,13,12,0,503.0,230.0,0.7,14.0,552.0,803.06,610.35
2017,2,13,12,15,553.0,212.5,0.65,14.5,567.0,837.17,633.12
2017,2,13,12,30,603.0,195.0,0.6,15.0,582.0,877.45,658.18
2017,2,13,12,45,462.0,237.0,0.6,15.5,532.5,768.38,580.32
2017,2,13,13,0,321.0,279.0,0.6,16.0,483.0,645.26,492.62
2017,2,13,13,15,389.0,255.5,0.55,16.0,496.5,681.68,521.33
2017,2,13,13,30,457.0,232.0,0.5,16.0,510.0,738.03,560.74
2017,2,13,13,45,410.0,234.0,0.5,16.0,477.0,662.13,507.54
2017,2,13,14,0,363.0,236.0,0.5,16.0,444.0,610.2,471.41
2017,2,13,14,15,478.5,192.5,0.45,16.0,452.0,677.36,522.07
2017,2,13,14,30,594.0,149.0,0.4,16.0,460.0,723.11,555.4
2017,2,13,14,45,508.0,158.0,0.4,16.0,412.0,629.28,488.42
2017,2,13,15,0,422.0,167.0,0.4,16.0,364.0,548.72,430.59
2017,2,13,15,15,311.0,166.0,0.4,15.5,304.0,426.46,340.37
2017,2,13,15,30,200.0,165.0,0.4,15.0,244.0,316.92,256.14
2017,2,13,15,45,184.0,148.5,0.4,14.5,214.5,279.78,227.94
2017,2,13,16,0,168.0,132.0,0.4,14.0,185.0,244.03,199.45
2017,2,13,16,15,354.5,98.0,0.45,13.5,186.5,328.29,268.06
2017,2,13,16,30,541.0,64.0,0.5,13.0,188.0,371.24,299.13
2017,2,13,16,45,460.0,54.5,0.6,12.5,142.0,291.25,231.52
2017,2,13,17,0,379.0,45.0,0.7,12.0,96.0,219.64,169.38
2017,2,13,17,15,189.5,33.0,0.7,12.0,58.5,118.53,79.85
2017,2,13,17,30,0.0,21.0,0.7,12.0,21.0,16.52,0.0
2017,2,13,17,45,0.0,10.5,0.7,12.0,10.5,8.26,0.0
2017,2,13,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,7,15,190.0,15.0,0.9,9.5,33.0,81.02,0.0
2017,2,14,7,30,380.0,30.0,0.8,10.0,66.0,183.88,131.56
2017,2,14,7,45,480.0,38.0,0.7,10.5,112.0,256.98,200.98
2017,2,14,8,0,580.0,46.0,0.6,11.0,158.0,341.37,273.83
2017,2,14,8,15,590.0,56.5,0.55,11.5,197.0,392.4,318.3
2017,2,14,8,30,600.0,67.0,0.5,12.0,236.0,443.54,360.53
2017,2,14,8,45,649.0,68.5,0.5,12.5,280.0,508.66,411.94
2017,2,14,9,0,698.0,70.0,0.5,13.0,324.0,573.96,461.3
2017,2,14,9,15,638.0,95.5,0.5,13.5,349.5,597.54,476.47
2017,2,14,9,30,578.0,121.0,0.5,14.0,375.0,609.09,482.57
2017,2,14,9,45,728.5,97.0,0.5,15.0,445.5,730.01,566.95
2017,2,14,10,0,879.0,73.0,0.5,16.0,516.0,844.25,639.88
2017,2,14,10,15,892.5,75.0,0.5,16.5,548.5,888.98,665.24
2017,2,14,10,30,906.0,77.0,0.5,17.0,581.0,931.48,689.76
2017,2,14,10,45,915.0,78.0,0.5,17.5,606.5,966.03,708.82
2017,2,14,11,0,924.0,79.0,0.5,18.0,632.0,997.61,725.92
2017,2,14,11,15,930.0,80.0,0.5,18.0,650.5,1023.09,740.51
2017,2,14,11,30,936.0,81.0,0.5,18.0,669.0,1045.12,753.09
2017,2,14,11,45,938.5,81.5,0.5,18.5,679.0,1059.44,759.6
2017,2,14,12,0,941.0,82.0,0.5,19.0,689.0,1070.01,764.05
2017,2,14,12,15,780.0,136.5,0.45,19.0,640.5,994.51,715.87
2017,2,14,12,30,619.0,191.0,0.4,19.0,592.0,889.3,649.41
2017,2,14,12,45,778.0,137.0,0.4,19.0,636.0,989.21,714.64
2017,2,14,13,0,937.0,83.0,0.4,19.0,680.0,1058.47,756.06
2017,2,14,13,15,932.5,82.5,0.35,19.0,665.5,1041.68,743.84
2017,2,14,13,30,928.0,82.0,0.3,19.0,651.0,1021.29,731.09
2017,2,14,13,45,919.5,81.0,0.3,19.5,628.5,992.99,713.41
2017,2,14,14,0,911.0,80.0,0.3,20.0,606.0,961.53,693.92
2017,2,14,14,15,900.0,78.5,0.3,20.0,576.5,924.24,672.03
2017,2,14,14,30,889.0,77.0,0.3,20.0,547.0,884.35,648.34
2017,2,14,14,45,874.0,75.0,0.3,20.0,511.5,838.12,620.23
2017,2,14,15,0,859.0,73.0,0.3,20.0,476.0,798.25,595.97
2017,2,14,15,15,837.0,70.0,0.3,19.5,434.5,741.35,560.69
2017,2,14,15,30,815.0,67.0,0.3,19.0,393.0,683.78,524.11
2017,2,14,15,45,784.5,63.5,0.35,19.0,347.0,619.59,480.25
2017,2,14,16,0,754.0,60.0,0.4,19.0,301.0,556.24,434.21
2017,2,14,16,15,706.5,55.5,0.4,18.5,252.5,483.33,379.1
2017,2,14,16,30,659.0,51.0,0.4,18.0,204.0,413.76,323.95
2017,2,14,16,45,580.5,44.0,0.45,18.0,156.0,331.31,256.32
2017,2,14,17,0,502.0,37.0,0.5,18.0,108.0,260.4,195.27
2017,2,14,17,15,251.0,31.5,0.5,17.5,67.0,137.68,92.45
2017,2,14,17,30,0.0,26.0,0.5,17.0,26.0,25.14,0.0
2017,2,14,17,45,0.0,13.0,0.55,16.5,13.0,10.23,0.0
2017,2,14,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.0,0.65,11.5,14.0,10.67,0.0
2017,2,15,7,30,0.0,28.0,0.6,12.0,28.0,22.05,12.04
2017,2,15,7,45,0.0,46.5,0.55,13.0,46.5,38.42,26.75
2017,2,15,8,0,0.0,65.0,0.5,14.0,65.0,54.48,40.72
2017,2,15,8,15,4.0,84.0,0.5,14.5,85.0,73.04,56.68
2017,2,15,8,30,8.0,103.0,0.5,15.0,105.0,92.04,72.75
2017,2,15,8,45,13.0,120.0,0.5,15.5,124.5,110.09,87.75
2017,2,15,9,0,18.0,137.0,0.5,16.0,144.0,128.77,102.99
2017,2,15,9,15,32.0,158.5,0.5,16.0,172.0,172.5,138.85
2017,2,15,9,30,46.0,180.0,0.5,16.0,200.0,206.39,166.04
2017,2,15,9,45,23.0,141.0,0.55,16.5,151.0,145.36,115.62
2017,2,15,10,0,0.0,102.0,0.6,17.0,102.0,79.73,60.95
2017,2,15,10,15,0.0,99.0,0.6,17.0,99.0,76.96,58.68
2017,2,15,10,30,0.0,96.0,0.6,17.0,96.0,74.3,56.38
2017,2,15,10,45,199.0,170.0,0.65,17.5,290.5,380.22,304.94
2017,2,15,11,0,398.0,244.0,0.7,18.0,485.0,661.54,509.63
2017,2,15,11,15,228.0,261.0,0.7,18.0,400.0,498.53,385.78
2017,2,15,11,30,58.0,278.0,0.7,18.0,315.0,328.04,255.07
2017,2,15,11,45,211.0,278.5,0.7,18.0,415.0,507.43,394.38
2017,2,15,12,0,364.0,279.0,0.7,18.0,515.0,690.35,525.25
2017,2,15,12,15,226.5,290.5,0.7,18.0,437.5,539.46,413.68
2017,2,15,12,30,89.0,302.0,0.7,18.0,360.0,387.7,300.09
2017,2,15,12,45,190.0,296.5,0.7,18.0,419.0,508.28,393.27
2017,2,15,13,0,291.0,291.0,0.7,18.0,478.0,626.81,479.12
2017,2,15,13,15,294.5,282.0,0.7,18.0,468.0,616.02,470.67
2017,2,15,13,30,298.0,273.0,0.7,18.0,458.0,603.91,462.86
2017,2,15,13,45,591.5,175.5,0.7,18.0,525.0,802.51,608.02
2017,2,15,14,0,885.0,78.0,0.7,18.0,592.0,933.88,693.08
2017,2,15,14,15,874.0,76.5,0.7,17.5,563.0,897.27,669.52
2017,2,15,14,30,863.0,75.0,0.7,17.0,534.0,858.17,646.59
2017,2,15,14,45,710.5,107.5,0.7,17.0,469.0,751.45,575.89
2017,2,15,15,0,558.0,140.0,0.7,17.0,404.0,626.46,489.29
2017,2,15,15,15,460.5,144.0,0.65,16.5,349.5,532.02,421.22
2017,2,15,15,30,363.0,148.0,0.6,16.0,295.0,427.57,343.13
2017,2,15,15,45,350.5,132.0,0.6,16.0,260.5,399.61,322.15
2017,2,15,16,0,338.0,116.0,0.6,16.0,226.0,355.57,287.55
2017,2,15,16,15,317.5,99.5,0.6,15.5,190.0,307.1,248.84
2017,2,15,16,30,297.0,83.0,0.6,15.0,154.0,260.31,210.06
2017,2,15,16,45,265.5,65.5,0.6,14.5,118.0,209.33,166.52
2017,2,15,17,0,234.0,48.0,0.6,14.0,82.0,161.69,124.46
2017,2,15,17,15,117.0,34.5,0.6,13.5,51.5,85.68,58.68
2017,2,15,17,30,0.0,21.0,0.6,13.0,21.0,18.08,0.0
2017,2,15,17,45,0.0,10.5,0.65,13.0,10.5,8.26,0.0
2017,2,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,16,7,15,97.5,18.0,1.4,14.0,28.0,56.02,5.36
2017,2,16,7,30,195.0,36.0,1.4,14.0,56.0,122.69,88.51
2017,2,16,7,45,243.5,53.0,1.4,14.0,92.0,172.62,134.89
2017,2,16,8,0,292.0,70.0,1.4,14.0,128.0,228.22,184.08
2017,2,16,8,15,324.0,85.5,1.3,14.0,166.0,278.93,228.27
2017,2,16,8,30,356.0,101.0,1.2,14.0,204.0,332.78,273.6
2017,2,16,8,45,380.0,114.5,1.1,14.5,241.5,382.32,313.35
2017,2,16,9,0,404.0,128.0,1.0,15.0,279.0,433.53,352.86
2017,2,16,9,15,283.0,161.5,0.95,15.0,273.5,386.9,314.33
2017,2,16,9,30,162.0,195.0,0.9,15.0,268.0,327.94,265.62
2017,2,16,9,45,94.5,197.5,0.85,15.5,241.0,264.07,213.19
2017,2,16,10,0,27.0,200.0,0.8,16.0,214.0,194.16,154.93
2017,2,16,10,15,72.0,229.5,0.8,16.0,270.0,283.41,227.1
2017,2,16,10,30,117.0,259.0,0.8,16.0,326.0,379.52,301.41
2017,2,16,10,45,205.0,265.0,0.8,16.5,387.5,471.54,371.34
2017,2,16,11,0,293.0,271.0,0.8,17.0,449.0,590.41,457.73
2017,2,16,11,15,154.0,249.5,0.75,17.0,343.5,411.84,322.26
2017,2,16,11,30,15.0,228.0,0.7,17.0,238.0,208.13,162.64
2017,2,16,11,45,15.0,231.0,0.7,17.0,241.0,210.86,165.69
2017,2,16,12,0,15.0,234.0,0.7,17.0,244.0,213.67,167.8
2017,2,16,12,15,213.0,252.5,0.7,17.0,392.0,506.13,396.02
2017,2,16,12,30,411.0,271.0,0.7,17.0,540.0,729.56,555.31
2017,2,16,12,45,392.5,273.0,0.7,17.0,528.5,711.1,539.3
2017,2,16,13,0,374.0,275.0,0.7,17.0,517.0,691.17,525.52
2017,2,16,13,15,305.0,282.0,0.7,17.0,476.5,625.45,478.43
2017,2,16,13,30,236.0,289.0,0.7,17.0,436.0,537.12,415.07
2017,2,16,13,45,313.5,263.0,0.75,17.0,451.0,599.8,463.93
2017,2,16,14,0,391.0,237.0,0.8,17.0,466.0,634.53,491.2
2017,2,16,14,15,611.0,166.5,0.8,16.5,504.0,774.94,595.28
2017,2,16,14,30,831.0,96.0,0.8,16.0,542.0,863.86,656.25
2017,2,16,14,45,812.5,93.5,0.8,16.0,506.0,815.12,623.22
2017,2,16,15,0,794.0,91.0,0.8,16.0,470.0,764.9,590.62
2017,2,16,15,15,770.0,87.5,0.75,15.5,429.0,708.24,553.14
2017,2,16,15,30,746.0,84.0,0.7,15.0,388.0,655.11,517.05
2017,2,16,15,45,712.5,79.5,0.65,15.0,342.5,590.62,469.2
2017,2,16,16,0,679.0,75.0,0.6,15.0,297.0,527.47,420.89
2017,2,16,16,15,628.0,69.0,0.6,14.5,249.5,454.52,364.41
2017,2,16,16,30,577.0,63.0,0.6,14.0,202.0,385.56,308.64
2017,2,16,16,45,495.0,55.0,0.65,13.5,154.5,304.93,241.71
2017,2,16,17,0,413.0,47.0,0.7,13.0,107.0,232.65,179.4
2017,2,16,17,15,206.5,37.5,0.7,13.0,67.5,126.6,89.34
2017,2,16,17,30,0.0,28.0,0.7,13.0,28.0,26.78,0.0
2017,2,16,17,45,0.0,14.0,0.7,13.0,14.0,11.02,0.0
2017,2,16,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,4.05,12.0,0.5,0.38,0.0
2017,2,17,7,30,0.0,1.0,4.1,12.0,1.0,0.75,0.0
2017,2,17,7,45,0.0,1.5,4.2,12.5,1.5,1.13,0.0
2017,2,17,8,0,0.0,2.0,4.3,13.0,2.0,1.51,0.0
2017,2,17,8,15,0.0,3.0,4.35,13.0,3.0,2.27,0.0
2017,2,17,8,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2017,2,17,8,45,0.0,5.0,4.45,13.5,5.0,3.8,0.0
2017,2,17,9,0,0.0,6.0,4.5,14.0,6.0,4.56,0.0
2017,2,17,9,15,0.0,16.5,4.45,14.0,16.5,12.57,5.14
2017,2,17,9,30,0.0,27.0,4.4,14.0,27.0,20.61,11.99
2017,2,17,9,45,0.0,49.0,4.35,14.0,49.0,37.52,26.36
2017,2,17,10,0,0.0,71.0,4.3,14.0,71.0,54.53,40.68
2017,2,17,10,15,0.0,107.5,4.2,14.0,107.5,84.13,65.46
2017,2,17,10,30,0.0,144.0,4.1,14.0,144.0,115.91,91.8
2017,2,17,10,45,0.0,113.0,4.1,14.0,113.0,88.54,68.85
2017,2,17,11,0,0.0,82.0,4.1,14.0,82.0,63.13,47.55
2017,2,17,11,15,1.5,131.5,3.9,14.0,133.0,105.72,83.05
2017,2,17,11,30,3.0,181.0,3.7,14.0,184.0,151.33,120.57
2017,2,17,11,45,1.5,149.5,3.5,14.0,151.0,121.34,95.69
2017,2,17,12,0,0.0,118.0,3.3,14.0,118.0,92.54,71.81
2017,2,17,12,15,0.0,95.5,3.05,14.0,95.5,73.75,56.21
2017,2,17,12,30,0.0,73.0,2.8,14.0,73.0,56.21,41.6
2017,2,17,12,45,0.0,100.5,2.6,14.0,100.5,77.88,59.69
2017,2,17,13,0,0.0,128.0,2.4,14.0,128.0,101.1,78.95
2017,2,17,13,15,0.0,72.5,2.3,14.0,72.5,55.8,41.3
2017,2,17,13,30,0.0,17.0,2.2,14.0,17.0,13.02,5.37
2017,2,17,13,45,0.0,29.5,2.1,14.0,29.5,22.6,13.51
2017,2,17,14,0,0.0,42.0,2.0,14.0,42.0,32.2,21.66
2017,2,17,14,15,0.0,36.5,1.95,14.0,36.5,27.96,18.1
2017,2,17,14,30,0.0,31.0,1.9,14.0,31.0,23.72,14.55
2017,2,17,14,45,0.0,28.0,1.9,14.0,28.0,21.4,12.62
2017,2,17,15,0,0.0,25.0,1.9,14.0,25.0,19.09,10.69
2017,2,17,15,15,0.0,34.5,1.85,13.5,34.5,26.36,16.99
2017,2,17,15,30,0.0,44.0,1.8,13.0,44.0,33.64,23.33
2017,2,17,15,45,0.0,39.0,1.75,13.0,39.0,29.78,20.07
2017,2,17,16,0,0.0,34.0,1.7,13.0,34.0,25.93,16.79
2017,2,17,16,15,0.0,28.5,1.65,12.5,28.5,21.71,13.18
2017,2,17,16,30,0.0,23.0,1.6,12.0,23.0,17.5,9.52
2017,2,17,16,45,0.0,17.5,1.55,12.0,17.5,13.29,5.8
2017,2,17,17,0,0.0,12.0,1.5,12.0,12.0,9.1,2.06
2017,2,17,17,15,0.0,7.5,1.45,11.5,7.5,5.68,0.0
2017,2,17,17,30,0.0,3.0,1.4,11.0,3.0,2.27,0.0
2017,2,17,17,45,0.0,1.5,1.4,11.0,1.5,1.18,0.0
2017,2,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,18.5,1.5,11.0,18.5,14.13,1.15
2017,2,18,7,30,0.0,37.0,1.6,11.0,37.0,30.87,19.77
2017,2,18,7,45,16.5,58.0,1.75,11.0,61.5,61.15,46.22
2017,2,18,8,0,33.0,79.0,1.9,11.0,86.0,89.77,71.42
2017,2,18,8,15,44.0,100.0,1.95,11.0,112.0,117.33,95.64
2017,2,18,8,30,55.0,121.0,2.0,11.0,138.0,146.14,120.62
2017,2,18,8,45,65.0,139.5,2.15,11.5,162.5,172.63,143.06
2017,2,18,9,0,75.0,158.0,2.3,12.0,187.0,200.27,166.07
2017,2,18,9,15,37.5,150.5,2.3,12.0,165.0,165.59,136.05
2017,2,18,9,30,0.0,143.0,2.3,12.0,143.0,117.7,94.58
2017,2,18,9,45,133.0,184.5,2.3,12.0,254.0,296.21,246.02
2017,2,18,10,0,266.0,226.0,2.3,12.0,365.0,478.73,392.76
2017,2,18,10,15,153.5,232.5,2.3,12.0,314.0,376.4,308.07
2017,2,18,10,30,41.0,239.0,2.3,12.0,263.0,264.91,215.27
2017,2,18,10,45,26.5,226.5,2.35,12.0,242.5,217.75,176.72
2017,2,18,11,0,12.0,214.0,2.4,12.0,222.0,191.46,154.6
2017,2,18,11,15,9.5,208.5,2.4,12.0,215.0,183.45,147.85
2017,2,18,11,30,7.0,203.0,2.4,12.0,208.0,175.55,141.16
2017,2,18,11,45,16.5,231.5,2.45,12.0,243.0,212.12,171.32
2017,2,18,12,0,26.0,260.0,2.5,12.0,278.0,249.62,201.84
2017,2,18,12,15,111.0,290.0,2.5,12.0,364.5,418.01,338.2
2017,2,18,12,30,196.0,320.0,2.5,12.0,451.0,539.32,433.14
2017,2,18,12,45,134.5,309.5,2.5,12.0,399.0,463.81,372.8
2017,2,18,13,0,73.0,299.0,2.5,12.0,347.0,364.62,294.15
2017,2,18,13,15,147.5,297.5,2.5,12.0,392.0,460.32,372.05
2017,2,18,13,30,222.0,296.0,2.5,12.0,437.0,529.29,427.2
2017,2,18,13,45,292.0,272.5,2.5,12.0,451.0,587.86,473.67
2017,2,18,14,0,362.0,249.0,2.5,12.0,465.0,618.93,499.4
2017,2,18,14,15,408.0,225.0,2.5,11.5,457.0,622.73,505.06
2017,2,18,14,30,454.0,201.0,2.5,11.0,449.0,643.25,523.03
2017,2,18,14,45,228.5,181.0,2.5,11.0,305.5,394.57,326.3
2017,2,18,15,0,3.0,161.0,2.5,11.0,162.0,136.17,109.97
2017,2,18,15,15,18.0,162.0,2.4,10.5,169.5,149.89,122.96
2017,2,18,15,30,33.0,163.0,2.3,10.0,177.0,176.19,145.94
2017,2,18,15,45,28.5,146.0,2.25,10.0,157.0,155.38,128.43
2017,2,18,16,0,24.0,129.0,2.2,10.0,137.0,124.89,102.59
2017,2,18,16,15,17.5,109.5,2.1,9.5,115.0,103.0,83.91
2017,2,18,16,30,11.0,90.0,2.0,9.0,93.0,81.87,65.58
2017,2,18,16,45,5.5,70.5,1.9,9.0,72.0,61.93,47.95
2017,2,18,17,0,0.0,51.0,1.8,9.0,51.0,42.54,30.73
2017,2,18,17,15,0.0,32.5,1.75,9.0,32.5,26.42,16.01
2017,2,18,17,30,0.0,14.0,1.7,9.0,14.0,10.66,0.0
2017,2,18,17,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2017,2,18,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,19,7,15,19.5,20.5,1.2,9.0,22.5,23.03,7.18
2017,2,19,7,30,39.0,41.0,1.2,9.0,45.0,51.83,36.83
2017,2,19,7,45,56.5,61.5,1.3,9.5,71.5,87.94,68.92
2017,2,19,8,0,74.0,82.0,1.4,10.0,98.0,119.85,97.23
2017,2,19,8,15,85.0,103.0,1.5,10.0,125.5,150.92,124.68
2017,2,19,8,30,96.0,124.0,1.6,10.0,153.0,183.19,152.66
2017,2,19,8,45,104.0,143.5,1.7,10.5,180.0,213.03,177.74
2017,2,19,9,0,112.0,163.0,1.8,11.0,207.0,243.68,202.96
2017,2,19,9,15,128.0,183.0,1.85,11.0,238.0,281.41,234.0
2017,2,19,9,30,144.0,203.0,1.9,11.0,269.0,320.5,265.65
2017,2,19,9,45,159.0,220.5,1.95,11.5,299.5,357.1,294.33
2017,2,19,10,0,174.0,238.0,2.0,12.0,330.0,394.65,323.27
2017,2,19,10,15,87.0,196.0,2.05,12.0,242.0,257.39,211.17
2017,2,19,10,30,0.0,154.0,2.1,12.0,154.0,124.63,99.27
2017,2,19,10,45,25.5,211.0,2.15,12.0,227.0,219.19,178.14
2017,2,19,11,0,51.0,268.0,2.2,12.0,300.0,306.08,248.34
2017,2,19,11,15,25.5,197.5,2.15,12.0,213.5,205.24,165.91
2017,2,19,11,30,0.0,127.0,2.1,12.0,127.0,100.19,78.59
2017,2,19,11,45,31.5,213.5,2.1,12.5,234.5,228.21,184.78
2017,2,19,12,0,63.0,300.0,2.1,13.0,342.0,354.93,285.33
2017,2,19,12,15,70.5,304.5,2.05,12.5,352.0,367.79,295.42
2017,2,19,12,30,78.0,309.0,2.0,12.0,362.0,380.59,306.06
2017,2,19,12,45,44.0,263.5,2.0,12.0,293.5,294.61,237.41
2017,2,19,13,0,10.0,218.0,2.0,12.0,225.0,192.31,154.36
2017,2,19,13,15,5.0,167.5,2.05,12.0,171.0,140.72,112.38
2017,2,19,13,30,0.0,117.0,2.1,12.0,117.0,91.72,71.72
2017,2,19,13,45,0.0,113.0,2.15,12.0,113.0,88.39,69.09
2017,2,19,14,0,0.0,109.0,2.2,12.0,109.0,85.08,66.43
2017,2,19,14,15,0.0,107.5,2.2,12.0,107.5,83.91,65.57
2017,2,19,14,30,0.0,106.0,2.2,12.0,106.0,82.77,64.75
2017,2,19,14,45,0.0,57.0,2.2,12.0,57.0,43.71,31.78
2017,2,19,15,0,0.0,8.0,2.2,12.0,8.0,6.1,0.0
2017,2,19,15,15,0.0,7.0,2.2,11.5,7.0,5.33,0.0
2017,2,19,15,30,0.0,6.0,2.2,11.0,6.0,4.56,0.0
2017,2,19,15,45,0.0,5.0,2.25,11.0,5.0,3.8,0.0
2017,2,19,16,0,0.0,4.0,2.3,11.0,4.0,3.04,0.0
2017,2,19,16,15,0.0,3.5,2.3,11.0,3.5,2.65,0.0
2017,2,19,16,30,0.0,3.0,2.3,11.0,3.0,2.27,0.0
2017,2,19,16,45,0.0,2.0,2.35,11.0,2.0,1.51,0.0
2017,2,19,17,0,0.0,1.0,2.4,11.0,1.0,0.76,0.0
2017,2,19,17,15,0.0,0.5,2.35,11.0,0.5,0.38,0.0
2017,2,19,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.0,2.0,14.0,1.0,0.0,0.0
2017,2,20,7,0,0.0,2.0,2.0,14.0,2.0,1.57,0.0
2017,2,20,7,15,0.0,8.5,1.95,14.0,8.5,6.44,0.0
2017,2,20,7,30,0.0,15.0,1.9,14.0,15.0,11.39,3.74
2017,2,20,7,45,0.0,23.5,1.9,14.0,23.5,17.89,9.51
2017,2,20,8,0,0.0,32.0,1.9,14.0,32.0,24.4,15.26
2017,2,20,8,15,0.0,41.0,1.9,14.0,41.0,31.31,21.3
2017,2,20,8,30,0.0,50.0,1.9,14.0,50.0,38.24,27.28
2017,2,20,8,45,0.0,59.0,1.95,14.5,59.0,45.19,33.12
2017,2,20,9,0,0.0,68.0,2.0,15.0,68.0,52.16,38.9
2017,2,20,9,15,0.0,56.0,2.0,15.0,56.0,42.89,30.94
2017,2,20,9,30,0.0,44.0,2.0,15.0,44.0,33.66,23.03
2017,2,20,9,45,0.0,47.5,2.05,15.0,47.5,36.38,25.26
2017,2,20,10,0,0.0,51.0,2.1,15.0,51.0,39.09,27.48
2017,2,20,10,15,0.0,54.5,2.1,15.0,54.5,41.81,29.7
2017,2,20,10,30,0.0,58.0,2.1,15.0,58.0,44.53,31.92
2017,2,20,10,45,0.0,35.5,2.15,15.5,35.5,27.21,17.27
2017,2,20,11,0,0.0,13.0,2.2,16.0,13.0,9.95,2.71
2017,2,20,11,15,0.0,36.0,2.2,16.0,36.0,27.62,17.53
2017,2,20,11,30,0.0,59.0,2.2,16.0,59.0,45.37,32.31
2017,2,20,11,45,0.0,48.5,2.2,16.0,48.5,37.27,25.53
2017,2,20,12,0,0.0,38.0,2.2,16.0,38.0,29.18,18.77
2017,2,20,12,15,0.0,34.0,2.25,16.0,34.0,26.11,16.2
2017,2,20,12,30,0.0,30.0,2.3,16.0,30.0,23.03,13.63
2017,2,20,12,45,0.0,30.0,2.35,16.0,30.0,23.02,13.63
2017,2,20,13,0,0.0,30.0,2.4,16.0,30.0,23.02,13.64
2017,2,20,13,15,0.0,29.0,2.45,16.0,29.0,22.24,13.0
2017,2,20,13,30,0.0,28.0,2.5,16.0,28.0,21.47,12.37
2017,2,20,13,45,0.0,27.0,2.55,16.0,27.0,20.69,11.74
2017,2,20,14,0,0.0,26.0,2.6,16.0,26.0,19.91,11.11
2017,2,20,14,15,0.0,24.5,2.65,15.5,24.5,18.75,10.18
2017,2,20,14,30,0.0,23.0,2.7,15.0,23.0,17.59,9.26
2017,2,20,14,45,0.0,21.0,2.8,15.0,21.0,16.04,7.98
2017,2,20,15,0,0.0,19.0,2.9,15.0,19.0,14.5,6.7
2017,2,20,15,15,0.0,12.5,2.95,14.5,12.5,9.53,2.49
2017,2,20,15,30,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,14.0,5.5,4.18,0.0
2017,2,20,16,0,0.0,5.0,3.3,14.0,5.0,3.8,0.0
2017,2,20,16,15,0.0,4.0,3.35,14.0,4.0,3.03,0.0
2017,2,20,16,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2017,2,20,16,45,0.0,2.0,3.5,14.0,2.0,1.51,0.0
2017,2,20,17,0,0.0,1.0,3.6,14.0,1.0,0.76,0.0
2017,2,20,17,15,0.0,0.5,3.65,14.0,0.5,0.38,0.0
2017,2,20,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.0,0.95,12.0,4.0,0.0,0.0
2017,2,21,7,0,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2017,2,21,7,15,21.0,27.0,0.9,12.0,29.5,30.75,14.8
2017,2,21,7,30,42.0,46.0,0.9,12.0,51.0,57.67,41.51
2017,2,21,7,45,67.0,67.0,0.95,12.5,79.5,97.23,75.96
2017,2,21,8,0,92.0,88.0,1.0,13.0,108.0,133.55,107.56
2017,2,21,8,15,106.0,109.0,1.0,13.0,138.0,167.02,136.59
2017,2,21,8,30,120.0,130.0,1.0,13.0,168.0,202.02,166.3
2017,2,21,8,45,134.5,148.5,1.05,13.5,197.0,235.92,194.23
2017,2,21,9,0,149.0,167.0,1.1,14.0,226.0,271.26,222.69
2017,2,21,9,15,158.5,186.5,1.1,14.0,255.5,305.43,249.84
2017,2,21,9,30,168.0,206.0,1.1,14.0,285.0,340.27,277.02
2017,2,21,9,45,283.5,206.5,1.15,14.5,353.0,457.58,369.4
2017,2,21,10,0,399.0,207.0,1.2,15.0,421.0,566.57,451.79
2017,2,21,10,15,215.5,221.5,1.2,15.0,338.0,415.86,333.12
2017,2,21,10,30,32.0,236.0,1.2,15.0,255.0,251.12,199.87
2017,2,21,10,45,123.5,265.5,1.25,15.0,343.0,390.86,312.33
2017,2,21,11,0,215.0,295.0,1.3,15.0,431.0,514.78,407.1
2017,2,21,11,15,155.0,301.5,1.3,15.0,401.5,467.4,368.48
2017,2,21,11,30,95.0,308.0,1.3,15.0,372.0,393.71,311.07
2017,2,21,11,45,50.5,256.0,1.35,15.0,290.5,291.55,231.57
2017,2,21,12,0,6.0,204.0,1.4,15.0,209.0,174.52,137.67
2017,2,21,12,15,3.0,138.5,1.4,15.0,141.0,112.94,88.05
2017,2,21,12,30,0.0,73.0,1.4,15.0,73.0,56.24,41.35
2017,2,21,12,45,22.0,179.0,1.45,15.0,194.0,182.8,145.95
2017,2,21,13,0,44.0,285.0,1.5,15.0,315.0,316.84,252.16
2017,2,21,13,15,22.0,168.0,1.5,15.0,183.0,171.51,136.25
2017,2,21,13,30,0.0,51.0,1.5,15.0,51.0,39.18,27.21
2017,2,21,13,45,158.5,158.0,1.55,15.0,254.5,328.44,268.03
2017,2,21,14,0,317.0,265.0,1.6,15.0,458.0,591.55,469.5
2017,2,21,14,15,228.5,260.5,1.55,14.5,396.5,476.14,380.25
2017,2,21,14,30,140.0,256.0,1.5,14.0,335.0,387.41,311.5
2017,2,21,14,45,192.0,235.5,1.5,14.0,336.0,403.43,326.63
2017,2,21,15,0,244.0,215.0,1.5,14.0,337.0,432.96,351.07
2017,2,21,15,15,233.0,200.0,1.4,13.5,308.5,380.96,311.13
2017,2,21,15,30,222.0,185.0,1.3,13.0,280.0,347.25,285.17
2017,2,21,15,45,215.5,164.5,1.25,13.0,248.5,310.94,256.26
2017,2,21,16,0,209.0,144.0,1.2,13.0,217.0,287.66,237.13
2017,2,21,16,15,194.0,124.0,1.1,12.5,184.0,246.63,203.27
2017,2,21,16,30,179.0,104.0,1.0,12.0,151.0,207.03,169.77
2017,2,21,16,45,159.0,83.0,0.95,12.0,118.0,165.59,133.66
2017,2,21,17,0,139.0,62.0,0.9,12.0,85.0,126.3,98.72
2017,2,21,17,15,90.5,43.0,0.9,11.5,56.0,82.34,60.04
2017,2,21,17,30,42.0,24.0,0.9,11.0,27.0,36.61,14.07
2017,2,21,17,45,21.0,12.0,0.95,11.0,13.5,13.73,0.0
2017,2,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,22,6,45,88.0,7.0,1.45,7.5,9.5,0.0,0.0
2017,2,22,7,0,176.0,14.0,1.5,8.0,19.0,49.03,0.0
2017,2,22,7,15,334.5,25.0,1.5,8.0,59.5,134.49,82.84
2017,2,22,7,30,493.0,36.0,1.5,8.0,100.0,222.27,168.99
2017,2,22,7,45,582.0,43.0,1.55,8.5,151.0,293.75,234.37
2017,2,22,8,0,671.0,50.0,1.6,9.0,202.0,377.83,308.43
2017,2,22,8,15,721.5,55.0,1.65,9.0,253.0,449.01,370.83
2017,2,22,8,30,772.0,60.0,1.7,9.0,304.0,524.19,434.21
2017,2,22,8,45,807.5,63.0,1.75,9.5,353.5,591.42,488.29
2017,2,22,9,0,843.0,66.0,1.8,10.0,403.0,660.17,541.48
2017,2,22,9,15,865.5,68.5,1.8,10.0,448.0,720.11,585.78
2017,2,22,9,30,888.0,71.0,1.8,10.0,493.0,772.19,622.21
2017,2,22,9,45,898.5,75.0,1.85,10.5,531.5,822.22,655.83
2017,2,22,10,0,909.0,79.0,1.9,11.0,570.0,870.17,687.37
2017,2,22,10,15,709.5,142.0,1.9,11.0,539.0,813.64,645.08
2017,2,22,10,30,510.0,205.0,1.9,11.0,508.0,714.18,570.0
2017,2,22,10,45,450.5,234.0,1.95,11.5,510.0,704.83,561.02
2017,2,22,11,0,391.0,263.0,2.0,12.0,512.0,669.39,532.49
2017,2,22,11,15,463.5,245.0,2.0,12.0,548.0,752.08,594.08
2017,2,22,11,30,536.0,227.0,2.0,12.0,584.0,813.77,638.9
2017,2,22,11,45,430.5,266.5,2.05,12.0,555.5,756.33,594.23
2017,2,22,12,0,325.0,306.0,2.1,12.0,527.0,673.95,532.26
