Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,12,15,458.5,261.0,2.1,12.0,574.0,785.11,617.05
2017,2,22,12,30,592.0,216.0,2.1,12.0,621.0,872.57,681.68
2017,2,22,12,45,457.5,258.5,2.15,12.0,570.0,778.7,611.1
2017,2,22,13,0,323.0,301.0,2.2,12.0,519.0,662.63,524.65
2017,2,22,13,15,293.5,300.0,2.2,11.5,495.0,627.68,500.21
2017,2,22,13,30,264.0,299.0,2.2,11.0,471.0,592.32,474.5
2017,2,22,13,45,363.0,265.0,2.25,11.0,492.5,642.65,516.38
2017,2,22,14,0,462.0,231.0,2.3,11.0,514.0,709.13,568.56
2017,2,22,14,15,667.5,162.0,2.3,11.0,549.5,815.4,650.54
2017,2,22,14,30,873.0,93.0,2.3,11.0,585.0,889.54,704.05
2017,2,22,14,45,860.0,89.5,2.3,11.0,548.5,842.62,671.07
2017,2,22,15,0,847.0,86.0,2.3,11.0,512.0,793.72,637.46
2017,2,22,15,15,825.0,83.0,2.25,10.5,469.5,736.88,598.13
2017,2,22,15,30,803.0,80.0,2.2,10.0,427.0,679.37,557.3
2017,2,22,15,45,775.0,75.5,2.2,10.0,380.5,615.93,508.26
2017,2,22,16,0,747.0,71.0,2.2,10.0,334.0,553.11,458.09
2017,2,22,16,15,702.0,66.0,2.1,9.5,284.5,483.96,401.35
2017,2,22,16,30,657.0,61.0,2.0,9.0,235.0,415.52,343.16
2017,2,22,16,45,592.5,53.5,1.95,9.0,185.5,339.46,276.37
2017,2,22,17,0,528.0,46.0,1.9,9.0,136.0,269.88,213.27
2017,2,22,17,15,405.5,36.0,1.85,8.5,91.0,186.04,138.64
2017,2,22,17,30,283.0,26.0,1.8,8.0,46.0,113.76,58.3
2017,2,22,17,45,141.5,13.0,1.8,8.0,23.0,38.79,0.0
2017,2,22,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,10.5,1.6,6.5,10.5,0.0,0.0
2017,2,23,7,0,0.0,21.0,1.6,7.0,21.0,16.52,0.0
2017,2,23,7,15,227.0,30.5,1.65,7.0,61.0,108.82,70.4
2017,2,23,7,30,454.0,40.0,1.7,7.0,101.0,212.16,162.83
2017,2,23,7,45,540.0,48.0,1.75,7.5,151.0,284.01,228.23
2017,2,23,8,0,626.0,56.0,1.8,8.0,201.0,365.24,300.11
2017,2,23,8,15,678.0,61.5,1.8,8.0,251.5,435.14,361.52
2017,2,23,8,30,730.0,67.0,1.8,8.0,302.0,506.92,422.36
2017,2,23,8,45,764.0,71.5,1.8,8.5,350.5,572.93,475.56
2017,2,23,9,0,798.0,76.0,1.8,9.0,399.0,640.41,527.81
2017,2,23,9,15,822.5,79.0,1.75,9.0,444.0,700.5,572.81
2017,2,23,9,30,847.0,82.0,1.7,9.0,489.0,760.36,614.83
2017,2,23,9,45,864.5,84.5,1.7,9.5,528.0,813.44,650.23
2017,2,23,10,0,882.0,87.0,1.7,10.0,567.0,865.02,683.84
2017,2,23,10,15,894.5,88.5,1.65,10.0,600.0,899.36,705.39
2017,2,23,10,30,907.0,90.0,1.6,10.0,633.0,940.47,731.54
2017,2,23,10,45,918.0,90.5,1.6,10.0,659.5,976.4,754.47
2017,2,23,11,0,929.0,91.0,1.6,10.0,686.0,1009.39,775.33
2017,2,23,11,15,934.5,91.5,1.6,10.0,704.0,1033.85,790.44
2017,2,23,11,30,940.0,92.0,1.6,10.0,722.0,1054.77,803.35
2017,2,23,11,45,944.0,92.0,1.6,10.0,732.0,1069.94,812.59
2017,2,23,12,0,948.0,92.0,1.6,10.0,742.0,1081.32,819.54
2017,2,23,12,15,948.0,92.0,1.6,10.0,743.5,1084.75,821.48
2017,2,23,12,30,948.0,92.0,1.6,10.0,745.0,1084.26,821.12
2017,2,23,12,45,597.0,205.5,1.6,10.0,615.5,870.99,676.61
2017,2,23,13,0,246.0,319.0,1.6,10.0,486.0,580.12,460.6
2017,2,23,13,15,364.5,281.0,1.6,10.0,522.5,675.59,537.45
2017,2,23,13,30,483.0,243.0,1.6,10.0,559.0,765.5,604.95
2017,2,23,13,45,487.0,232.5,1.65,10.0,542.0,746.67,591.72
2017,2,23,14,0,491.0,222.0,1.7,10.0,525.0,725.55,577.95
2017,2,23,14,15,376.0,236.5,1.7,10.0,462.5,600.84,484.38
2017,2,23,14,30,261.0,251.0,1.7,10.0,400.0,504.47,409.77
2017,2,23,14,45,374.0,211.0,1.75,10.0,409.5,544.28,445.09
2017,2,23,15,0,487.0,171.0,1.8,10.0,419.0,594.17,485.99
2017,2,23,15,15,608.5,126.0,1.75,9.5,409.0,623.48,511.2
2017,2,23,15,30,730.0,81.0,1.7,9.0,399.0,627.39,516.79
2017,2,23,15,45,687.5,82.0,1.65,9.0,355.5,566.9,468.64
2017,2,23,16,0,645.0,83.0,1.6,9.0,312.0,505.62,419.18
2017,2,23,16,15,661.0,71.0,1.55,8.5,276.0,465.18,385.83
2017,2,23,16,30,677.0,59.0,1.5,8.0,240.0,421.61,347.78
2017,2,23,16,45,611.5,52.0,1.45,7.5,190.0,344.67,280.88
2017,2,23,17,0,546.0,45.0,1.4,7.0,140.0,274.32,217.59
2017,2,23,17,15,428.5,35.0,1.4,6.5,94.0,191.31,143.52
2017,2,23,17,30,311.0,25.0,1.4,6.0,48.0,120.23,66.76
2017,2,23,17,45,155.5,12.5,1.4,6.0,24.0,40.83,0.0
2017,2,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,11.0,0.55,5.5,11.0,8.65,0.0
2017,2,24,7,0,0.0,22.0,0.5,6.0,22.0,17.31,0.0
2017,2,24,7,15,215.0,32.0,0.45,6.5,62.0,106.29,71.03
2017,2,24,7,30,430.0,42.0,0.4,7.0,102.0,205.23,156.95
2017,2,24,7,45,514.5,50.5,0.35,7.5,151.5,275.61,219.18
2017,2,24,8,0,599.0,59.0,0.3,8.0,201.0,355.22,287.27
2017,2,24,8,15,652.0,65.0,0.35,8.5,251.0,424.76,345.78
2017,2,24,8,30,705.0,71.0,0.4,9.0,301.0,498.84,405.57
2017,2,24,8,45,742.0,75.0,0.45,9.5,350.0,562.15,454.93
2017,2,24,9,0,779.0,79.0,0.5,10.0,399.0,630.07,505.87
2017,2,24,9,15,803.5,82.5,0.55,10.0,443.0,689.88,549.89
2017,2,24,9,30,828.0,86.0,0.6,10.0,487.0,749.51,591.11
2017,2,24,9,45,846.0,88.5,0.65,10.5,526.5,802.26,625.6
2017,2,24,10,0,864.0,91.0,0.7,11.0,566.0,853.6,658.54
2017,2,24,10,15,876.5,93.0,0.75,11.0,598.5,897.84,687.39
2017,2,24,10,30,889.0,95.0,0.8,11.0,631.0,939.69,714.51
2017,2,24,10,45,896.0,96.5,0.85,11.0,656.0,961.78,728.41
2017,2,24,11,0,903.0,98.0,0.9,11.0,681.0,991.55,747.77
2017,2,24,11,15,908.5,99.0,0.95,11.0,699.0,1016.05,763.59
2017,2,24,11,30,914.0,100.0,1.0,11.0,717.0,1037.12,777.33
2017,2,24,11,45,917.0,100.5,1.05,11.5,726.5,1051.53,785.5
2017,2,24,12,0,920.0,101.0,1.1,12.0,736.0,1062.24,791.49
2017,2,24,12,15,920.0,101.0,1.15,12.0,737.5,1065.54,794.36
2017,2,24,12,30,920.0,101.0,1.2,12.0,739.0,1065.02,795.03
2017,2,24,12,45,922.0,98.5,1.25,12.0,733.0,1059.83,792.9
2017,2,24,13,0,924.0,96.0,1.3,12.0,727.0,1050.8,788.45
2017,2,24,13,15,919.5,95.5,1.3,11.5,712.0,1033.79,779.43
2017,2,24,13,30,915.0,95.0,1.3,11.0,697.0,1013.2,768.22
2017,2,24,13,45,906.5,94.0,1.35,11.0,674.0,984.76,751.33
2017,2,24,14,0,898.0,93.0,1.4,11.0,651.0,953.17,732.29
2017,2,24,14,15,887.0,91.0,1.4,11.0,620.5,915.24,708.0
2017,2,24,14,30,876.0,89.0,1.4,11.0,590.0,884.42,688.52
2017,2,24,14,45,861.0,87.0,1.4,11.0,553.5,837.44,657.45
2017,2,24,15,0,846.0,85.0,1.4,11.0,517.0,788.59,624.78
2017,2,24,15,15,824.5,82.0,1.3,10.5,474.5,732.15,585.99
2017,2,24,15,30,803.0,79.0,1.2,10.0,432.0,675.0,545.69
2017,2,24,15,45,773.0,75.0,1.2,10.0,385.0,610.82,497.32
2017,2,24,16,0,743.0,71.0,1.2,10.0,338.0,547.45,447.91
2017,2,24,16,15,699.5,66.0,1.15,9.5,288.5,476.77,391.3
2017,2,24,16,30,656.0,61.0,1.1,9.0,239.0,411.68,336.87
2017,2,24,16,45,588.0,54.0,1.05,8.5,189.0,334.86,271.04
2017,2,24,17,0,520.0,47.0,1.0,8.0,139.0,264.94,208.96
2017,2,24,17,15,405.0,37.0,1.0,7.5,94.0,184.42,137.96
2017,2,24,17,30,290.0,27.0,1.0,7.0,49.0,116.27,67.89
2017,2,24,17,45,145.0,13.5,1.05,6.5,24.5,39.14,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.0,0.7,6.5,9.0,7.08,0.0
2017,2,25,7,0,0.0,18.0,0.7,7.0,18.0,14.45,0.0
2017,2,25,7,15,92.5,35.0,0.6,7.0,48.5,68.6,46.36
2017,2,25,7,30,185.0,52.0,0.5,7.0,79.0,122.42,94.48
2017,2,25,7,45,222.0,71.0,0.45,7.5,115.5,167.82,135.25
2017,2,25,8,0,259.0,90.0,0.4,8.0,152.0,217.44,178.77
2017,2,25,8,15,280.5,108.5,0.4,8.0,189.5,262.6,217.93
2017,2,25,8,30,302.0,127.0,0.4,8.0,227.0,309.84,257.62
2017,2,25,8,45,326.5,141.0,0.4,8.5,264.0,355.84,294.71
2017,2,25,9,0,351.0,155.0,0.4,9.0,301.0,403.8,332.17
2017,2,25,9,15,359.5,172.0,0.35,9.5,335.5,445.25,362.8
2017,2,25,9,30,368.0,189.0,0.3,10.0,370.0,486.63,392.41
2017,2,25,9,45,411.5,196.0,0.3,10.5,412.5,563.33,448.11
2017,2,25,10,0,455.0,203.0,0.3,11.0,455.0,625.23,491.26
2017,2,25,10,15,548.0,184.0,0.3,11.0,505.0,704.52,548.08
2017,2,25,10,30,641.0,165.0,0.3,11.0,555.0,797.08,611.42
2017,2,25,10,45,780.5,127.5,0.35,11.5,621.5,898.88,677.07
2017,2,25,11,0,920.0,90.0,0.4,12.0,688.0,997.63,738.38
2017,2,25,11,15,925.5,90.5,0.4,12.0,706.0,1021.86,751.2
2017,2,25,11,30,931.0,91.0,0.4,12.0,724.0,1042.58,763.19
2017,2,25,11,45,938.5,89.5,0.45,12.5,735.0,1059.35,772.72
2017,2,25,12,0,946.0,88.0,0.5,13.0,746.0,1072.4,780.12
2017,2,25,12,15,946.5,88.0,0.45,13.0,747.5,1076.26,780.82
2017,2,25,12,30,947.0,88.0,0.4,13.0,749.0,1076.19,779.41
2017,2,25,12,45,946.0,87.0,0.4,13.0,742.0,1069.49,775.45
2017,2,25,13,0,945.0,86.0,0.4,13.0,735.0,1058.89,769.35
2017,2,25,13,15,940.0,85.5,0.45,13.0,719.5,1041.08,760.21
2017,2,25,13,30,935.0,85.0,0.5,13.0,704.0,1019.62,748.93
2017,2,25,13,45,928.0,83.5,0.55,13.0,681.0,991.55,733.47
2017,2,25,14,0,921.0,82.0,0.6,13.0,658.0,960.19,715.86
2017,2,25,14,15,910.0,80.5,0.65,12.5,627.5,922.13,694.94
2017,2,25,14,30,899.0,79.0,0.7,12.0,597.0,881.41,671.89
2017,2,25,14,45,882.0,78.0,0.8,12.0,559.5,833.87,643.37
2017,2,25,15,0,865.0,77.0,0.9,12.0,522.0,784.61,612.87
2017,2,25,15,15,649.0,115.5,0.9,11.5,434.0,640.0,510.87
2017,2,25,15,30,433.0,154.0,0.9,11.0,346.0,488.73,396.75
2017,2,25,15,45,372.5,145.0,0.9,11.0,297.5,416.73,341.57
2017,2,25,16,0,312.0,136.0,0.9,11.0,249.0,336.49,277.67
2017,2,25,16,15,293.0,119.0,0.9,10.5,213.0,291.18,240.99
2017,2,25,16,30,274.0,102.0,0.9,10.0,177.0,247.54,204.19
2017,2,25,16,45,249.5,83.0,0.9,9.5,141.0,201.12,163.89
2017,2,25,17,0,225.0,64.0,0.9,9.0,105.0,157.31,124.73
2017,2,25,17,15,179.0,46.0,0.9,8.5,72.0,118.02,88.96
2017,2,25,17,30,133.0,28.0,0.9,8.0,39.0,75.1,45.34
2017,2,25,17,45,66.5,14.0,0.95,8.0,19.5,23.92,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,14.5,0.7,5.5,14.5,11.41,0.0
2017,2,26,7,0,0.0,29.0,0.6,6.0,29.0,26.56,0.0
2017,2,26,7,15,247.0,35.0,0.55,6.5,72.0,116.67,81.15
2017,2,26,7,30,494.0,41.0,0.5,7.0,115.0,224.41,171.94
2017,2,26,7,45,571.5,48.5,0.45,7.5,165.0,294.51,234.19
2017,2,26,8,0,649.0,56.0,0.4,8.0,215.0,372.97,301.5
2017,2,26,8,15,697.5,61.5,0.35,8.5,266.0,440.15,357.5
2017,2,26,8,30,746.0,67.0,0.3,9.0,317.0,513.49,415.56
2017,2,26,8,45,779.0,70.5,0.3,10.0,366.0,578.54,464.36
2017,2,26,9,0,812.0,74.0,0.3,11.0,415.0,644.89,511.88
2017,2,26,9,15,835.0,77.0,0.3,11.0,460.0,704.45,554.03
2017,2,26,9,30,858.0,80.0,0.3,11.0,505.0,763.63,593.28
2017,2,26,9,45,874.0,82.5,0.3,11.5,544.0,815.89,625.73
2017,2,26,10,0,890.0,85.0,0.3,12.0,583.0,857.47,650.35
2017,2,26,10,15,902.0,87.0,0.35,12.0,616.0,901.33,678.46
2017,2,26,10,30,914.0,89.0,0.4,12.0,649.0,942.75,704.72
2017,2,26,10,45,921.5,90.5,0.45,12.5,674.5,976.71,724.72
2017,2,26,11,0,929.0,92.0,0.5,13.0,700.0,1007.52,742.75
2017,2,26,11,15,934.0,92.5,0.55,13.0,718.0,1031.41,757.8
2017,2,26,11,30,939.0,93.0,0.6,13.0,736.0,1051.75,770.83
2017,2,26,11,45,940.5,94.0,0.65,13.5,745.0,1065.46,778.46
2017,2,26,12,0,942.0,95.0,0.7,14.0,754.0,1075.32,783.91
2017,2,26,12,15,942.0,95.0,0.75,14.0,755.5,1078.62,786.92
2017,2,26,12,30,942.0,95.0,0.8,14.0,757.0,1078.0,787.75
2017,2,26,12,45,932.0,98.0,0.9,14.0,748.0,1066.8,783.3
2017,2,26,13,0,922.0,101.0,1.0,14.0,739.0,1051.84,776.61
2017,2,26,13,15,917.0,100.5,1.05,14.0,723.5,1034.28,767.19
2017,2,26,13,30,912.0,100.0,1.1,14.0,708.0,1013.13,755.51
2017,2,26,13,45,903.0,99.0,1.15,14.0,684.5,984.18,738.73
2017,2,26,14,0,894.0,98.0,1.2,14.0,661.0,952.11,719.85
2017,2,26,14,15,882.5,96.5,1.2,13.5,630.5,924.89,704.55
2017,2,26,14,30,871.0,95.0,1.2,13.0,600.0,883.79,679.59
2017,2,26,14,45,853.0,93.0,1.25,13.0,562.5,834.35,648.13
2017,2,26,15,0,835.0,91.0,1.3,13.0,525.0,783.28,614.94
2017,2,26,15,15,813.0,88.0,1.3,12.5,482.0,726.78,577.59
2017,2,26,15,30,791.0,85.0,1.3,12.0,439.0,669.64,538.11
2017,2,26,15,45,758.5,81.0,1.3,11.5,391.5,604.28,489.9
2017,2,26,16,0,726.0,77.0,1.3,11.0,344.0,542.73,442.75
2017,2,26,16,15,682.0,71.5,1.25,10.5,294.0,472.09,386.31
2017,2,26,16,30,638.0,66.0,1.2,10.0,244.0,404.7,330.32
2017,2,26,16,45,571.0,58.5,1.15,9.5,194.0,328.87,265.57
2017,2,26,17,0,504.0,51.0,1.1,9.0,144.0,259.84,204.57
2017,2,26,17,15,394.0,40.0,1.1,8.5,98.5,181.23,135.65
2017,2,26,17,30,284.0,29.0,1.1,8.0,53.0,115.99,72.54
2017,2,26,17,45,142.0,14.5,1.15,7.5,26.5,38.58,0.0
2017,2,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,6,45,84.5,10.5,0.9,6.5,15.0,21.01,0.0
2017,2,27,7,0,169.0,21.0,0.8,7.0,30.0,63.43,0.0
2017,2,27,7,15,303.0,34.0,0.8,7.0,72.0,131.77,92.4
2017,2,27,7,30,437.0,47.0,0.8,7.0,114.0,210.2,162.15
2017,2,27,7,45,528.0,54.0,0.8,7.5,164.5,282.13,225.96
2017,2,27,8,0,619.0,61.0,0.8,8.0,215.0,363.81,296.42
2017,2,27,8,15,670.0,66.5,0.8,8.0,266.0,432.84,355.41
2017,2,27,8,30,721.0,72.0,0.8,8.0,317.0,506.15,415.61
2017,2,27,8,45,763.5,74.0,0.8,8.5,367.5,571.85,467.01
2017,2,27,9,0,806.0,76.0,0.8,9.0,418.0,642.19,519.79
2017,2,27,9,15,830.0,79.0,0.8,9.5,463.0,702.21,562.59
2017,2,27,9,30,854.0,82.0,0.8,10.0,508.0,761.94,602.25
2017,2,27,9,45,878.0,82.0,0.85,10.5,549.5,817.52,638.75
2017,2,27,10,0,902.0,82.0,0.9,11.0,591.0,863.1,667.7
2017,2,27,10,15,913.5,83.5,0.9,11.0,624.0,906.34,695.13
2017,2,27,10,30,925.0,85.0,0.9,11.0,657.0,947.07,720.57
2017,2,27,10,45,932.5,87.0,0.9,11.5,683.0,981.88,740.54
2017,2,27,11,0,940.0,89.0,0.9,12.0,709.0,1013.5,758.32
2017,2,27,11,15,676.5,187.5,0.9,12.0,640.0,903.8,684.67
2017,2,27,11,30,413.0,286.0,0.9,12.0,571.0,726.25,558.99
2017,2,27,11,45,682.5,189.5,0.95,12.0,667.5,932.74,708.21
2017,2,27,12,0,952.0,93.0,1.0,12.0,764.0,1081.91,803.08
2017,2,27,12,15,952.5,93.0,1.05,12.0,765.0,1085.7,804.07
2017,2,27,12,30,953.0,93.0,1.1,12.0,766.0,1085.53,805.04
2017,2,27,12,45,956.0,90.0,1.15,12.0,760.5,1080.44,803.08
2017,2,27,13,0,959.0,87.0,1.2,12.0,755.0,1071.33,798.74
2017,2,27,13,15,954.5,86.5,1.2,12.0,739.5,1053.72,788.04
2017,2,27,13,30,950.0,86.0,1.2,12.0,724.0,1032.39,775.14
2017,2,27,13,45,944.0,84.5,1.3,12.0,700.5,1004.85,760.12
2017,2,27,14,0,938.0,83.0,1.4,12.0,677.0,973.91,742.66
2017,2,27,14,15,927.5,81.5,1.45,11.5,646.5,935.72,720.54
2017,2,27,14,30,917.0,80.0,1.5,11.0,616.0,894.75,696.2
2017,2,27,14,45,901.0,78.5,1.55,11.0,578.0,846.72,665.17
2017,2,27,15,0,885.0,77.0,1.6,11.0,540.0,796.83,632.28
2017,2,27,15,15,865.0,74.5,1.6,10.5,496.5,748.3,600.3
2017,2,27,15,30,845.0,72.0,1.6,10.0,453.0,691.04,560.91
2017,2,27,15,45,813.5,69.5,1.65,10.0,405.0,625.69,511.57
2017,2,27,16,0,782.0,67.0,1.7,10.0,357.0,561.21,461.08
2017,2,27,16,15,741.0,62.5,1.65,9.5,306.5,490.62,404.11
2017,2,27,16,30,700.0,58.0,1.6,9.0,256.0,422.75,347.06
2017,2,27,16,45,634.0,52.0,1.55,8.5,204.5,345.65,280.48
2017,2,27,17,0,568.0,46.0,1.5,8.0,153.0,277.19,219.06
2017,2,27,17,15,460.0,37.0,1.5,7.5,106.0,197.73,148.45
2017,2,27,17,30,352.0,28.0,1.5,7.0,59.0,131.26,84.05
2017,2,27,17,45,176.0,14.0,1.5,7.0,29.5,44.21,0.0
2017,2,27,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,6,45,136.0,10.0,1.3,6.0,17.5,28.18,0.0
2017,2,28,7,0,272.0,20.0,1.3,7.0,35.0,85.71,16.89
2017,2,28,7,15,401.5,30.0,1.3,7.5,79.5,154.37,108.43
2017,2,28,7,30,531.0,40.0,1.3,8.0,124.0,234.18,179.83
2017,2,28,7,45,605.0,46.5,1.35,8.5,174.5,302.06,241.46
2017,2,28,8,0,679.0,53.0,1.4,9.0,225.0,379.76,309.69
2017,2,28,8,15,724.0,57.5,1.35,9.0,276.5,447.85,368.49
2017,2,28,8,30,769.0,62.0,1.3,9.0,328.0,519.36,427.67
2017,2,28,8,45,800.0,65.5,1.3,9.5,376.5,584.13,478.77
2017,2,28,9,0,831.0,69.0,1.3,10.0,425.0,650.02,528.68
2017,2,28,9,15,852.5,71.5,1.3,10.0,470.0,708.68,571.79
2017,2,28,9,30,874.0,74.0,1.3,10.0,515.0,759.52,606.75
2017,2,28,9,45,889.0,76.5,1.3,10.5,554.0,810.78,640.26
2017,2,28,10,0,904.0,79.0,1.3,11.0,593.0,860.3,671.82
2017,2,28,10,15,915.0,80.5,1.3,11.0,625.5,903.15,699.45
2017,2,28,10,30,926.0,82.0,1.3,11.0,658.0,943.44,725.11
2017,2,28,10,45,932.5,83.5,1.3,11.5,683.5,976.74,744.51
2017,2,28,11,0,939.0,85.0,1.3,12.0,709.0,1006.8,761.67
2017,2,28,11,15,943.5,86.0,1.3,12.0,727.0,1030.91,776.3
2017,2,28,11,30,948.0,87.0,1.3,12.0,745.0,1051.4,788.68
2017,2,28,11,45,949.0,88.0,1.35,12.5,754.0,1064.64,796.0
2017,2,28,12,0,950.0,89.0,1.4,13.0,763.0,1073.99,801.03
2017,2,28,12,15,950.0,89.5,1.4,13.0,764.5,1077.8,803.21
2017,2,28,12,30,950.0,90.0,1.4,13.0,766.0,1077.66,803.09
2017,2,28,12,45,945.5,90.5,1.45,13.0,758.5,1069.02,798.64
2017,2,28,13,0,941.0,91.0,1.5,13.0,751.0,1056.52,791.91
2017,2,28,13,15,937.0,90.5,1.5,13.0,735.5,1039.59,781.55
2017,2,28,13,30,933.0,90.0,1.5,13.0,720.0,1018.98,768.93
2017,2,28,13,45,925.5,89.0,1.55,13.0,697.0,990.92,752.25
2017,2,28,14,0,918.0,88.0,1.6,13.0,674.0,959.58,733.36
2017,2,28,14,15,908.0,86.0,1.6,13.0,643.5,921.78,709.22
2017,2,28,14,30,898.0,84.0,1.6,13.0,613.0,881.25,683.08
2017,2,28,14,45,884.0,82.0,1.6,13.0,576.0,834.92,652.6
2017,2,28,15,0,870.0,80.0,1.6,13.0,539.0,786.64,620.35
2017,2,28,15,15,850.0,77.5,1.55,12.5,496.0,738.72,588.44
2017,2,28,15,30,830.0,75.0,1.5,12.0,453.0,682.06,549.02
2017,2,28,15,45,804.0,71.0,1.5,12.0,406.0,619.25,501.7
2017,2,28,16,0,778.0,67.0,1.5,12.0,359.0,556.86,453.08
2017,2,28,16,15,738.0,62.5,1.4,11.0,308.5,487.07,397.81
2017,2,28,16,30,698.0,58.0,1.3,10.0,258.0,419.92,342.33
2017,2,28,16,45,640.0,51.5,1.25,9.5,207.5,346.02,278.85
2017,2,28,17,0,582.0,45.0,1.2,9.0,157.0,279.57,219.44
2017,2,28,17,15,478.0,36.5,1.2,8.5,109.5,201.29,150.24
2017,2,28,17,30,374.0,28.0,1.2,8.0,62.0,135.48,87.68
2017,2,28,17,45,187.0,14.0,1.2,7.5,31.0,54.87,0.0
2017,2,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,6,45,155.5,10.5,1.0,5.5,20.0,31.25,0.0
2017,3,1,7,0,311.0,21.0,1.0,6.0,40.0,95.06,31.26
2017,3,1,7,15,437.0,31.0,0.95,6.5,86.0,164.26,116.44
2017,3,1,7,30,563.0,41.0,0.9,7.0,132.0,242.94,186.72
2017,3,1,7,45,636.0,47.0,0.9,7.5,184.5,314.01,250.72
2017,3,1,8,0,709.0,53.0,0.9,8.0,237.0,392.5,319.01
2017,3,1,8,15,753.0,57.5,0.9,9.0,289.0,461.73,376.94
2017,3,1,8,30,797.0,62.0,0.9,10.0,341.0,534.21,434.67
2017,3,1,8,45,828.0,65.0,0.95,11.0,391.0,599.86,484.98
2017,3,1,9,0,859.0,68.0,1.0,12.0,441.0,666.53,533.94
2017,3,1,9,15,879.5,70.5,1.0,12.5,486.0,719.33,570.66
2017,3,1,9,30,900.0,73.0,1.0,13.0,531.0,777.09,608.59
2017,3,1,9,45,913.0,75.5,1.05,13.5,570.0,827.81,641.33
2017,3,1,10,0,926.0,78.0,1.1,14.0,609.0,876.56,672.22
2017,3,1,10,15,936.0,79.5,1.05,14.0,642.0,919.27,698.2
2017,3,1,10,30,946.0,81.0,1.0,14.0,675.0,959.29,722.01
2017,3,1,10,45,952.5,82.5,0.95,14.5,700.5,993.1,740.08
2017,3,1,11,0,959.0,84.0,0.9,15.0,726.0,1023.6,755.81
2017,3,1,11,15,963.5,85.0,0.85,15.0,744.0,1048.07,768.96
2017,3,1,11,30,968.0,86.0,0.8,15.0,762.0,1068.83,779.81
2017,3,1,11,45,969.0,86.5,0.75,15.5,771.0,1081.68,784.33
2017,3,1,12,0,970.0,87.0,0.7,16.0,780.0,1090.55,786.56
2017,3,1,12,15,970.0,87.0,0.65,16.0,781.0,1093.8,786.98
2017,3,1,12,30,970.0,87.0,0.6,16.0,782.0,1093.0,785.15
2017,3,1,12,45,968.0,87.0,0.6,16.0,774.5,1086.16,781.16
2017,3,1,13,0,966.0,87.0,0.6,16.0,767.0,1075.32,774.97
2017,3,1,13,15,961.0,86.0,0.6,16.0,751.5,1056.44,764.0
2017,3,1,13,30,956.0,85.0,0.6,16.0,736.0,1033.81,750.9
2017,3,1,13,45,947.5,84.5,0.6,16.0,712.0,1004.84,733.9
2017,3,1,14,0,939.0,84.0,0.6,16.0,688.0,972.56,714.85
2017,3,1,14,15,929.0,82.5,0.6,16.0,657.0,934.68,692.13
2017,3,1,14,30,919.0,81.0,0.6,16.0,626.0,893.99,667.43
2017,3,1,14,45,903.0,79.5,0.65,16.0,588.0,845.8,638.4
2017,3,1,15,0,887.0,78.0,0.7,16.0,550.0,795.74,607.54
2017,3,1,15,15,867.5,75.5,0.7,15.5,506.5,740.38,572.55
2017,3,1,15,30,848.0,73.0,0.7,15.0,463.0,690.26,540.06
2017,3,1,15,45,817.0,70.5,0.7,15.0,414.5,625.07,492.77
2017,3,1,16,0,786.0,68.0,0.7,15.0,366.0,560.71,444.51
2017,3,1,16,15,746.0,63.5,0.7,14.0,315.0,490.51,391.38
2017,3,1,16,30,706.0,59.0,0.7,13.0,264.0,422.94,337.69
2017,3,1,16,45,639.5,53.5,0.75,12.5,212.0,347.72,275.25
2017,3,1,17,0,573.0,48.0,0.8,12.0,160.0,277.58,214.64
2017,3,1,17,15,470.0,39.0,0.85,11.5,112.5,199.75,147.25
2017,3,1,17,30,367.0,30.0,0.9,11.0,65.0,134.22,87.02
2017,3,1,17,45,183.5,15.0,0.95,10.5,32.5,54.85,0.0
2017,3,1,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,6,45,151.5,11.0,1.2,6.5,21.0,30.83,0.0
2017,3,2,7,0,303.0,22.0,1.1,7.0,42.0,94.54,39.52
2017,3,2,7,15,425.5,32.5,1.1,7.5,88.0,161.88,115.2
2017,3,2,7,30,548.0,43.0,1.1,8.0,134.0,241.26,185.48
2017,3,2,7,45,618.0,49.5,1.1,9.0,186.0,310.36,247.23
2017,3,2,8,0,688.0,56.0,1.1,10.0,238.0,385.26,311.87
2017,3,2,8,15,732.5,61.0,1.05,10.5,290.0,454.16,369.79
2017,3,2,8,30,777.0,66.0,1.0,11.0,342.0,526.41,427.69
2017,3,2,8,45,808.5,69.5,1.0,12.0,391.5,591.97,477.47
2017,3,2,9,0,840.0,73.0,1.0,13.0,441.0,658.64,525.85
2017,3,2,9,15,861.5,75.5,0.95,13.5,486.5,717.77,566.75
2017,3,2,9,30,883.0,78.0,0.9,14.0,532.0,768.99,599.08
2017,3,2,9,45,899.5,80.0,0.85,14.5,572.0,821.21,631.25
2017,3,2,10,0,916.0,82.0,0.8,15.0,612.0,871.77,661.34
2017,3,2,10,15,927.0,83.5,0.75,15.5,645.0,915.0,685.8
2017,3,2,10,30,938.0,85.0,0.7,16.0,678.0,955.6,708.09
2017,3,2,10,45,945.5,86.0,0.7,16.5,704.0,989.52,726.79
2017,3,2,11,0,953.0,87.0,0.7,17.0,730.0,1020.18,743.36
2017,3,2,11,15,957.5,88.0,0.65,17.0,747.5,1044.49,756.09
2017,3,2,11,30,962.0,89.0,0.6,17.0,765.0,1065.1,766.59
2017,3,2,11,45,964.5,89.0,0.6,17.5,774.5,1078.76,772.72
2017,3,2,12,0,967.0,89.0,0.6,18.0,784.0,1088.48,776.67
2017,3,2,12,15,966.5,89.0,0.6,18.0,785.0,1091.16,778.0
2017,3,2,12,30,966.0,89.0,0.6,18.0,786.0,1089.81,777.17
2017,3,2,12,45,963.0,89.0,0.6,18.5,778.5,1081.92,771.12
2017,3,2,13,0,960.0,89.0,0.6,19.0,771.0,1070.07,762.94
2017,3,2,13,15,955.5,88.5,0.6,19.0,755.0,1052.28,752.77
2017,3,2,13,30,951.0,88.0,0.6,19.0,739.0,1030.76,740.47
2017,3,2,13,45,943.0,87.0,0.6,19.0,715.0,1001.73,723.6
2017,3,2,14,0,935.0,86.0,0.6,19.0,691.0,969.38,704.71
2017,3,2,14,15,924.5,84.5,0.6,19.0,660.0,931.12,681.98
2017,3,2,14,30,914.0,83.0,0.6,19.0,629.0,890.1,657.32
2017,3,2,14,45,898.5,81.5,0.6,19.0,591.0,842.44,628.02
2017,3,2,15,0,883.0,80.0,0.6,19.0,553.0,792.9,597.05
2017,3,2,15,15,863.0,77.5,0.6,18.5,509.0,744.28,567.23
2017,3,2,15,30,843.0,75.0,0.6,18.0,465.0,686.98,530.01
2017,3,2,15,45,814.0,71.5,0.6,17.5,417.0,622.17,484.7
2017,3,2,16,0,785.0,68.0,0.6,17.0,369.0,558.04,438.06
2017,3,2,16,15,745.0,64.0,0.6,16.0,318.0,488.48,385.96
2017,3,2,16,30,705.0,60.0,0.6,15.0,267.0,421.51,333.3
2017,3,2,16,45,642.5,54.0,0.65,14.5,215.0,345.93,271.25
2017,3,2,17,0,580.0,48.0,0.7,14.0,163.0,278.31,213.2
2017,3,2,17,15,478.0,39.0,0.7,13.5,115.0,200.6,146.48
2017,3,2,17,30,376.0,30.0,0.7,13.0,67.0,135.09,87.57
2017,3,2,17,45,188.0,15.0,0.75,12.5,33.5,55.3,0.0
2017,3,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,3,6,45,147.5,12.0,0.9,8.5,23.0,30.82,0.0
2017,3,3,7,0,295.0,24.0,0.8,9.0,46.0,94.95,45.7
2017,3,3,7,15,416.0,35.0,0.7,9.5,92.0,161.03,114.31
2017,3,3,7,30,537.0,46.0,0.6,10.0,138.0,239.81,182.66
2017,3,3,7,45,606.5,53.0,0.55,10.5,190.0,308.68,243.26
2017,3,3,8,0,676.0,60.0,0.5,11.0,242.0,384.87,307.8
2017,3,3,8,15,721.0,65.0,0.45,11.5,294.5,451.6,362.56
2017,3,3,8,30,766.0,70.0,0.4,12.0,347.0,523.58,418.72
2017,3,3,8,45,596.0,112.5,0.4,13.0,345.5,507.9,405.26
2017,3,3,9,0,426.0,155.0,0.4,14.0,344.0,463.74,369.78
2017,3,3,9,15,433.0,171.5,0.3,14.5,380.0,508.06,401.68
2017,3,3,9,30,440.0,188.0,0.2,15.0,416.0,551.83,430.98
2017,3,3,9,45,666.0,140.0,0.1,16.0,514.5,712.04,543.88
2017,3,3,10,0,892.0,92.0,0.0,17.0,613.0,871.1,643.73
2017,3,3,10,15,809.5,119.0,0.05,17.0,611.5,860.98,633.43
2017,3,3,10,30,727.0,146.0,0.1,17.0,610.0,848.71,625.09
2017,3,3,10,45,676.0,173.5,0.15,17.5,617.5,852.05,626.05
2017,3,3,11,0,625.0,201.0,0.2,18.0,625.0,848.62,622.31
2017,3,3,11,15,647.0,199.5,0.2,18.0,648.5,882.64,643.94
2017,3,3,11,30,669.0,198.0,0.2,18.0,672.0,914.39,663.07
2017,3,3,11,45,794.0,156.0,0.25,18.0,725.5,1003.32,718.77
2017,3,3,12,0,919.0,114.0,0.3,18.0,779.0,1066.69,756.82
2017,3,3,12,15,775.5,167.5,0.35,17.5,729.5,1006.51,721.29
2017,3,3,12,30,632.0,221.0,0.4,17.0,680.0,915.69,667.33
2017,3,3,12,45,630.5,218.5,0.45,17.0,673.0,908.04,665.16
2017,3,3,13,0,629.0,216.0,0.5,17.0,666.0,897.38,659.74
2017,3,3,13,15,612.0,216.0,0.55,16.5,646.0,870.91,645.04
2017,3,3,13,30,595.0,216.0,0.6,16.0,626.0,834.68,624.08
2017,3,3,13,45,568.5,216.5,0.65,16.0,598.0,796.07,599.75
2017,3,3,14,0,542.0,217.0,0.7,16.0,570.0,756.21,574.15
2017,3,3,14,15,542.0,206.0,0.7,15.5,545.5,727.04,556.52
2017,3,3,14,30,542.0,195.0,0.7,15.0,521.0,695.79,536.96
2017,3,3,14,45,407.0,214.0,0.75,15.0,450.5,582.56,455.22
2017,3,3,15,0,272.0,233.0,0.8,15.0,380.0,461.88,365.81
2017,3,3,15,15,241.0,217.0,0.85,14.5,339.5,409.52,328.13
2017,3,3,15,30,210.0,201.0,0.9,14.0,299.0,344.54,279.04
2017,3,3,15,45,332.5,162.0,0.95,14.0,299.0,385.78,313.89
2017,3,3,16,0,455.0,123.0,1.0,14.0,299.0,413.62,336.03
2017,3,3,16,15,408.0,115.5,1.0,13.5,257.0,354.21,288.02
2017,3,3,16,30,361.0,108.0,1.0,13.0,215.0,299.05,242.68
2017,3,3,16,45,324.0,91.0,1.05,12.5,173.5,243.53,195.82
2017,3,3,17,0,287.0,74.0,1.1,12.0,132.0,192.04,150.98
2017,3,3,17,15,225.0,55.5,1.1,11.5,93.0,135.82,102.06
2017,3,3,17,30,163.0,37.0,1.1,11.0,54.0,87.28,58.76
2017,3,3,17,45,81.5,18.5,1.15,10.5,27.0,37.7,0.0
2017,3,3,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,120.5,14.0,0.85,9.5,23.0,28.32,0.0
2017,3,4,7,0,241.0,28.0,0.8,10.0,46.0,87.45,46.54
2017,3,4,7,15,360.0,39.5,0.8,10.0,91.0,149.43,106.95
2017,3,4,7,30,479.0,51.0,0.8,10.0,136.0,224.67,172.22
2017,3,4,7,45,559.5,57.5,0.8,10.5,187.5,294.1,233.11
2017,3,4,8,0,640.0,64.0,0.8,11.0,239.0,372.05,299.47
2017,3,4,8,15,685.0,69.0,0.8,11.0,290.0,438.54,355.47
2017,3,4,8,30,730.0,74.0,0.8,11.0,341.0,506.65,410.76
2017,3,4,8,45,530.0,124.5,0.8,11.5,332.0,471.93,383.07
2017,3,4,9,0,330.0,175.0,0.8,12.0,323.0,404.73,329.08
2017,3,4,9,15,260.5,204.5,0.8,12.5,328.5,402.87,326.2
2017,3,4,9,30,191.0,234.0,0.8,13.0,334.0,377.58,304.33
2017,3,4,9,45,343.0,220.5,0.85,13.5,416.0,509.56,407.36
2017,3,4,10,0,495.0,207.0,0.9,14.0,498.0,656.08,514.97
2017,3,4,10,15,563.5,194.5,0.95,14.0,543.0,722.05,561.51
2017,3,4,10,30,632.0,182.0,1.0,14.0,588.0,799.14,615.6
2017,3,4,10,45,528.0,232.0,1.05,14.5,580.0,764.94,587.26
2017,3,4,11,0,424.0,282.0,1.1,15.0,572.0,730.64,559.8
2017,3,4,11,15,685.5,183.5,1.1,15.0,666.0,902.8,682.9
2017,3,4,11,30,947.0,85.0,1.1,15.0,760.0,1043.03,771.67
2017,3,4,11,45,949.0,85.5,1.15,15.0,769.0,1056.48,778.7
2017,3,4,12,0,951.0,86.0,1.2,15.0,778.0,1066.05,785.32
2017,3,4,12,15,951.0,86.0,1.2,15.0,779.0,1069.07,786.97
2017,3,4,12,30,951.0,86.0,1.2,15.0,780.0,1068.12,786.36
2017,3,4,12,45,945.0,87.0,1.25,15.0,771.5,1058.34,781.33
2017,3,4,13,0,939.0,88.0,1.3,15.0,763.0,1044.71,774.05
2017,3,4,13,15,762.5,154.5,1.3,15.0,695.5,953.65,715.33
2017,3,4,13,30,586.0,221.0,1.3,15.0,628.0,829.74,632.58
2017,3,4,13,45,563.5,220.0,1.3,15.0,601.0,793.45,609.27
2017,3,4,14,0,541.0,219.0,1.3,15.0,574.0,755.77,583.66
2017,3,4,14,15,720.0,150.0,1.3,14.5,599.5,834.33,643.12
2017,3,4,14,30,899.0,81.0,1.3,14.0,625.0,871.0,669.82
2017,3,4,14,45,781.5,106.5,1.3,14.0,558.5,779.27,606.93
2017,3,4,15,0,664.0,132.0,1.3,14.0,492.0,687.09,542.67
2017,3,4,15,15,392.0,169.0,1.3,13.5,377.5,485.92,391.29
2017,3,4,15,30,120.0,206.0,1.3,13.0,263.0,286.68,233.05
2017,3,4,15,45,159.5,183.5,1.3,13.0,251.0,282.95,232.1
2017,3,4,16,0,199.0,161.0,1.3,13.0,239.0,275.11,226.23
2017,3,4,16,15,189.0,140.5,1.25,12.5,206.5,238.57,196.2
2017,3,4,16,30,179.0,120.0,1.2,12.0,174.0,202.96,166.26
2017,3,4,16,45,162.5,99.0,1.15,12.0,141.0,165.11,133.4
2017,3,4,17,0,146.0,78.0,1.1,12.0,108.0,136.15,107.35
2017,3,4,17,15,118.5,57.0,1.1,11.5,77.0,97.53,73.35
2017,3,4,17,30,91.0,36.0,1.1,11.0,46.0,62.15,41.57
2017,3,4,17,45,45.5,18.0,1.15,11.0,23.0,27.26,0.0
2017,3,4,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
