Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,5,6,45,56.5,17.5,2.1,8.0,22.0,21.81,0.0
2017,3,5,7,0,113.0,35.0,2.1,8.0,44.0,63.31,36.8
2017,3,5,7,15,222.5,52.0,2.1,8.0,87.0,122.15,90.17
2017,3,5,7,30,332.0,69.0,2.1,8.0,130.0,190.12,149.22
2017,3,5,7,45,423.5,78.5,2.15,8.0,180.5,256.94,208.52
2017,3,5,8,0,515.0,88.0,2.2,8.0,231.0,337.97,279.25
2017,3,5,8,15,567.5,95.5,2.25,8.0,282.0,404.71,337.2
2017,3,5,8,30,620.0,103.0,2.3,8.0,333.0,475.92,397.24
2017,3,5,8,45,664.5,106.5,2.35,8.5,382.5,542.38,451.08
2017,3,5,9,0,709.0,110.0,2.4,9.0,432.0,611.42,505.25
2017,3,5,9,15,735.5,114.5,2.35,9.0,477.0,670.92,550.82
2017,3,5,9,30,762.0,119.0,2.3,9.0,522.0,730.59,595.26
2017,3,5,9,45,779.5,123.0,2.3,9.0,561.0,782.35,632.01
2017,3,5,10,0,797.0,127.0,2.3,9.0,600.0,832.82,667.04
2017,3,5,10,15,811.0,129.5,2.3,9.0,633.0,870.88,692.66
2017,3,5,10,30,825.0,132.0,2.3,9.0,666.0,912.65,720.84
2017,3,5,10,45,437.5,216.0,2.3,9.5,500.0,663.19,532.96
2017,3,5,11,0,50.0,300.0,2.3,10.0,334.0,328.26,264.62
2017,3,5,11,15,302.5,272.0,2.3,10.0,488.0,589.38,476.59
2017,3,5,11,30,555.0,244.0,2.3,10.0,642.0,838.22,662.78
2017,3,5,11,45,709.5,191.5,2.3,10.0,707.0,954.29,743.94
2017,3,5,12,0,864.0,139.0,2.3,10.0,772.0,1050.05,808.09
2017,3,5,12,15,713.5,194.5,2.25,10.0,718.0,969.63,751.25
2017,3,5,12,30,563.0,250.0,2.2,10.0,664.0,865.73,677.0
2017,3,5,12,45,490.0,277.0,2.2,10.0,635.0,817.01,641.54
2017,3,5,13,0,417.0,304.0,2.2,10.0,606.0,745.05,588.81
2017,3,5,13,15,477.5,272.0,2.15,10.0,611.0,786.33,620.77
2017,3,5,13,30,538.0,240.0,2.1,10.0,616.0,801.9,633.51
2017,3,5,13,45,715.0,174.0,2.1,10.0,656.0,895.9,703.57
2017,3,5,14,0,892.0,108.0,2.1,10.0,696.0,960.2,748.48
2017,3,5,14,15,881.0,106.0,2.05,9.5,665.0,921.25,722.53
2017,3,5,14,30,870.0,104.0,2.0,9.0,634.0,879.65,695.65
2017,3,5,14,45,853.0,102.5,1.95,9.0,596.0,831.28,662.39
2017,3,5,15,0,836.0,101.0,1.9,9.0,558.0,781.17,627.54
2017,3,5,15,15,616.0,138.5,1.85,9.0,461.0,625.39,510.13
2017,3,5,15,30,396.0,176.0,1.8,9.0,364.0,473.49,390.56
2017,3,5,15,45,198.0,95.0,1.75,9.0,189.0,226.52,190.26
2017,3,5,16,0,0.0,14.0,1.7,9.0,14.0,10.66,3.65
2017,3,5,16,15,318.0,45.5,1.6,8.5,142.5,233.55,197.81
2017,3,5,16,30,636.0,77.0,1.5,8.0,271.0,401.64,331.59
2017,3,5,16,45,574.0,69.0,1.4,7.5,219.5,328.13,266.56
2017,3,5,17,0,512.0,61.0,1.3,7.0,168.0,260.83,206.68
2017,3,5,17,15,406.0,50.0,1.25,6.5,120.0,184.42,139.6
2017,3,5,17,30,300.0,39.0,1.2,6.0,72.0,120.58,82.96
2017,3,5,17,45,150.0,19.5,1.2,6.0,36.0,50.22,8.03
2017,3,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,3.0,0.9,6.5,3.0,2.36,0.0
2017,3,6,7,0,0.0,6.0,0.9,7.0,6.0,4.54,0.0
2017,3,6,7,15,0.0,11.5,0.9,7.0,11.5,8.72,1.83
2017,3,6,7,30,0.0,17.0,0.9,7.0,17.0,12.91,5.66
2017,3,6,7,45,0.0,23.0,0.9,7.5,23.0,17.5,9.78
2017,3,6,8,0,0.0,29.0,0.9,8.0,29.0,22.09,13.85
2017,3,6,8,15,0.0,35.0,0.9,8.0,35.0,26.7,17.9
2017,3,6,8,30,0.0,41.0,0.9,8.0,41.0,31.32,21.92
2017,3,6,8,45,38.0,117.5,0.9,8.5,135.0,124.22,102.57
2017,3,6,9,0,76.0,194.0,0.9,9.0,229.0,227.13,188.33
2017,3,6,9,15,419.0,154.0,0.9,9.0,375.0,477.59,393.66
2017,3,6,9,30,762.0,114.0,0.9,9.0,521.0,724.06,580.01
2017,3,6,9,45,607.5,169.0,0.9,9.5,508.0,690.9,548.42
2017,3,6,10,0,453.0,224.0,0.9,10.0,495.0,636.03,504.23
2017,3,6,10,15,656.5,166.0,0.9,10.0,582.5,780.4,612.14
2017,3,6,10,30,860.0,108.0,0.9,10.0,670.0,917.34,703.46
2017,3,6,10,45,450.5,200.5,0.9,10.5,495.5,657.72,515.57
2017,3,6,11,0,41.0,293.0,0.9,11.0,321.0,311.41,246.63
2017,3,6,11,15,204.5,304.5,0.9,11.0,451.5,505.24,401.96
2017,3,6,11,30,368.0,316.0,0.9,11.0,582.0,705.57,548.61
2017,3,6,11,45,635.5,212.5,0.9,11.5,678.5,900.14,685.48
2017,3,6,12,0,903.0,109.0,0.9,12.0,775.0,1040.62,773.29
2017,3,6,12,15,903.5,109.0,0.9,12.0,776.0,1043.89,772.98
2017,3,6,12,30,904.0,109.0,0.9,12.0,777.0,1043.37,772.63
2017,3,6,12,45,907.0,106.0,0.95,12.5,771.0,1038.27,769.29
2017,3,6,13,0,910.0,103.0,1.0,13.0,765.0,1029.33,763.67
2017,3,6,13,15,905.5,102.0,1.0,13.0,749.5,1011.43,752.78
2017,3,6,13,30,901.0,101.0,1.0,13.0,734.0,989.97,739.79
2017,3,6,13,45,678.0,179.0,1.05,13.0,646.5,864.49,658.33
2017,3,6,14,0,455.0,257.0,1.1,13.0,559.0,712.5,551.51
2017,3,6,14,15,491.0,231.0,1.1,12.5,543.5,702.59,549.05
2017,3,6,14,30,527.0,205.0,1.1,12.0,528.0,688.24,541.63
2017,3,6,14,45,363.5,226.5,1.1,12.0,443.0,536.97,428.6
2017,3,6,15,0,200.0,248.0,1.1,12.0,358.0,400.78,323.29
2017,3,6,15,15,318.0,208.0,1.05,12.0,367.5,452.19,366.71
2017,3,6,15,30,436.0,168.0,1.0,12.0,377.0,491.41,398.06
2017,3,6,15,45,287.5,167.5,1.0,12.0,299.5,358.62,292.89
2017,3,6,16,0,139.0,167.0,1.0,12.0,222.0,244.06,200.02
2017,3,6,16,15,413.5,114.5,0.95,11.5,248.0,351.4,288.56
2017,3,6,16,30,688.0,62.0,0.9,11.0,274.0,407.2,329.16
2017,3,6,16,45,634.5,56.0,0.9,10.5,223.5,338.09,269.52
2017,3,6,17,0,581.0,50.0,0.9,10.0,173.0,272.99,212.19
2017,3,6,17,15,486.5,41.5,1.0,9.5,125.0,198.86,147.46
2017,3,6,17,30,392.0,33.0,1.1,9.0,77.0,135.95,91.46
2017,3,6,17,45,196.0,16.5,1.2,8.5,38.5,56.42,14.0
2017,3,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,6,45,157.5,14.5,0.7,7.5,29.0,40.34,0.0
2017,3,7,7,0,315.0,29.0,0.6,8.0,58.0,103.6,63.43
2017,3,7,7,15,420.5,39.0,0.55,8.5,104.0,163.39,117.88
2017,3,7,7,30,526.0,49.0,0.5,9.0,150.0,236.1,181.04
2017,3,7,7,45,584.5,56.5,0.45,9.5,200.0,300.38,237.69
2017,3,7,8,0,643.0,64.0,0.4,10.0,250.0,370.73,297.4
2017,3,7,8,15,685.0,69.0,0.4,10.5,300.0,435.71,350.98
2017,3,7,8,30,727.0,74.0,0.4,11.0,350.0,502.4,403.7
2017,3,7,8,45,756.0,77.5,0.4,11.5,398.0,563.8,450.28
2017,3,7,9,0,785.0,81.0,0.4,12.0,446.0,626.15,495.71
2017,3,7,9,15,806.0,84.0,0.4,12.5,489.5,682.85,535.34
2017,3,7,9,30,827.0,87.0,0.4,13.0,533.0,739.03,572.01
2017,3,7,9,45,847.0,87.5,0.4,13.5,572.0,790.71,604.27
2017,3,7,10,0,867.0,88.0,0.4,14.0,611.0,832.18,629.0
2017,3,7,10,15,718.0,148.0,0.4,14.0,596.5,814.0,614.89
2017,3,7,10,30,569.0,208.0,0.4,14.0,582.0,757.08,573.98
2017,3,7,10,45,580.0,214.0,0.45,14.5,607.5,790.8,596.94
2017,3,7,11,0,591.0,220.0,0.5,15.0,633.0,822.68,617.05
2017,3,7,11,15,753.5,156.5,0.45,15.0,696.0,935.94,690.3
2017,3,7,11,30,916.0,93.0,0.4,15.0,759.0,1017.4,738.33
2017,3,7,11,45,744.0,171.0,0.4,15.5,716.5,964.11,701.61
2017,3,7,12,0,572.0,249.0,0.4,16.0,674.0,869.54,638.55
2017,3,7,12,15,560.5,253.5,0.4,16.0,670.0,864.62,636.49
2017,3,7,12,30,549.0,258.0,0.4,16.0,666.0,856.97,631.31
2017,3,7,12,45,484.5,282.0,0.45,16.0,640.0,813.6,602.35
2017,3,7,13,0,420.0,306.0,0.5,16.0,614.0,767.92,571.93
2017,3,7,13,15,451.5,285.5,0.5,16.0,610.0,771.36,576.27
2017,3,7,13,30,483.0,265.0,0.5,16.0,606.0,771.41,577.7
2017,3,7,13,45,460.0,265.0,0.55,16.0,581.5,737.43,555.58
2017,3,7,14,0,437.0,265.0,0.6,16.0,557.0,702.37,532.86
2017,3,7,14,15,509.0,226.0,0.6,15.5,551.0,711.7,543.42
2017,3,7,14,30,581.0,187.0,0.6,15.0,545.0,713.57,548.15
2017,3,7,14,45,691.5,143.5,0.65,15.0,545.0,744.29,572.85
2017,3,7,15,0,802.0,100.0,0.7,15.0,545.0,749.43,578.2
2017,3,7,15,15,781.0,96.5,0.7,14.5,502.5,694.32,541.64
2017,3,7,15,30,760.0,93.0,0.7,14.0,460.0,638.61,502.97
2017,3,7,15,45,733.0,88.5,0.75,14.0,413.5,580.18,460.47
2017,3,7,16,0,706.0,84.0,0.8,14.0,367.0,519.93,415.03
2017,3,7,16,15,665.0,79.0,0.8,13.5,317.5,452.86,362.85
2017,3,7,16,30,624.0,74.0,0.8,13.0,268.0,388.76,310.94
2017,3,7,16,45,562.0,67.0,0.8,12.5,218.0,317.34,251.37
2017,3,7,17,0,500.0,60.0,0.8,12.0,168.0,252.16,195.11
2017,3,7,17,15,404.5,49.5,0.85,11.5,121.0,180.65,133.69
2017,3,7,17,30,309.0,39.0,0.9,11.0,74.0,120.49,81.57
2017,3,7,17,45,154.5,19.5,0.95,10.5,37.0,50.01,15.52
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,141.0,16.5,1.15,8.5,30.0,39.98,0.0
2017,3,8,7,0,282.0,33.0,1.2,9.0,60.0,99.75,62.83
2017,3,8,7,15,386.5,44.0,1.15,9.5,106.0,158.34,114.94
2017,3,8,7,30,491.0,55.0,1.1,10.0,152.0,229.68,176.93
2017,3,8,7,45,551.5,63.0,1.1,10.5,202.0,293.32,233.38
2017,3,8,8,0,612.0,71.0,1.1,11.0,252.0,363.27,293.52
2017,3,8,8,15,655.5,77.0,1.1,11.5,302.0,428.49,348.03
2017,3,8,8,30,699.0,83.0,1.1,12.0,352.0,497.17,403.15
2017,3,8,8,45,729.5,87.0,1.1,13.0,400.0,558.78,449.97
2017,3,8,9,0,760.0,91.0,1.1,14.0,448.0,619.22,494.06
2017,3,8,9,15,782.0,94.5,1.05,14.5,491.5,676.14,534.23
2017,3,8,9,30,804.0,98.0,1.0,15.0,535.0,732.66,571.9
2017,3,8,9,45,832.0,95.5,0.95,15.5,575.5,786.66,605.8
2017,3,8,10,0,860.0,93.0,0.9,16.0,616.0,839.78,638.17
2017,3,8,10,15,871.0,94.5,0.9,16.0,648.0,871.8,657.7
2017,3,8,10,30,882.0,96.0,0.9,16.0,680.0,910.41,681.75
2017,3,8,10,45,890.5,97.0,0.9,16.5,705.0,943.46,700.55
2017,3,8,11,0,899.0,98.0,0.9,17.0,730.0,973.48,717.28
2017,3,8,11,15,904.0,98.5,0.9,17.0,747.0,996.35,730.74
2017,3,8,11,30,909.0,99.0,0.9,17.0,764.0,1015.73,742.13
2017,3,8,11,45,911.5,99.5,0.9,17.5,773.5,1029.01,748.41
2017,3,8,12,0,914.0,100.0,0.9,18.0,783.0,1038.55,752.51
2017,3,8,12,15,914.5,100.0,0.9,18.0,783.5,1041.73,754.24
2017,3,8,12,30,915.0,100.0,0.9,18.0,784.0,1041.07,753.82
2017,3,8,12,45,918.5,97.0,0.95,18.0,778.0,1036.23,752.09
2017,3,8,13,0,922.0,94.0,1.0,18.0,772.0,1027.5,748.08
2017,3,8,13,15,918.0,93.0,1.0,18.0,756.5,1009.79,737.52
2017,3,8,13,30,914.0,92.0,1.0,18.0,741.0,988.47,724.86
2017,3,8,13,45,908.0,90.5,1.0,18.5,718.0,961.22,707.14
2017,3,8,14,0,902.0,89.0,1.0,19.0,695.0,930.7,687.42
2017,3,8,14,15,893.0,87.5,0.95,18.5,665.0,894.42,665.6
2017,3,8,14,30,884.0,86.0,0.9,18.0,635.0,855.41,641.84
2017,3,8,14,45,871.5,83.5,0.9,18.0,598.0,809.93,613.09
2017,3,8,15,0,859.0,81.0,0.9,18.0,561.0,762.42,582.61
2017,3,8,15,15,840.5,78.5,0.85,17.5,518.5,715.47,552.39
2017,3,8,15,30,822.0,76.0,0.8,17.0,476.0,660.13,514.28
2017,3,8,15,45,795.0,73.0,0.8,17.0,428.5,598.22,469.22
2017,3,8,16,0,768.0,70.0,0.8,17.0,381.0,536.87,423.01
2017,3,8,16,15,730.5,66.0,0.75,16.5,330.5,469.83,371.12
2017,3,8,16,30,693.0,62.0,0.7,16.0,280.0,405.21,319.06
2017,3,8,16,45,635.0,56.5,0.7,15.5,228.5,334.49,260.62
2017,3,8,17,0,577.0,51.0,0.7,15.0,177.0,268.52,204.07
2017,3,8,17,15,484.5,42.5,0.75,14.5,129.0,195.69,141.86
2017,3,8,17,30,392.0,34.0,0.8,14.0,81.0,133.83,88.44
2017,3,8,17,45,196.0,17.0,0.85,13.5,40.5,55.82,20.0
2017,3,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,6,45,176.0,15.0,0.7,11.5,33.0,43.56,0.0
2017,3,9,7,0,352.0,30.0,0.6,12.0,66.0,110.86,69.12
2017,3,9,7,15,453.5,39.5,0.55,12.5,113.5,171.27,121.9
2017,3,9,7,30,555.0,49.0,0.5,13.0,161.0,244.03,184.26
2017,3,9,7,45,615.0,55.0,0.5,13.5,212.0,308.92,240.7
2017,3,9,8,0,675.0,61.0,0.5,14.0,263.0,378.94,299.57
2017,3,9,8,15,715.0,65.5,0.45,14.5,314.0,444.05,352.22
2017,3,9,8,30,755.0,70.0,0.4,15.0,365.0,512.02,404.62
2017,3,9,8,45,781.5,74.0,0.35,16.0,413.0,573.7,449.15
2017,3,9,9,0,808.0,78.0,0.3,17.0,461.0,636.04,491.99
2017,3,9,9,15,827.5,80.5,0.3,17.5,505.0,692.06,530.11
2017,3,9,9,30,847.0,83.0,0.3,18.0,549.0,747.35,565.04
2017,3,9,9,45,862.0,85.0,0.35,18.5,587.0,789.45,590.89
2017,3,9,10,0,877.0,87.0,0.4,19.0,625.0,837.06,620.19
2017,3,9,10,15,887.5,88.5,0.4,19.5,657.0,878.22,643.8
2017,3,9,10,30,898.0,90.0,0.4,20.0,689.0,916.82,665.49
2017,3,9,10,45,903.5,92.0,0.45,20.5,713.5,948.59,683.72
2017,3,9,11,0,909.0,94.0,0.5,21.0,738.0,977.12,699.97
2017,3,9,11,15,913.5,95.0,0.5,21.0,755.0,1000.19,713.07
2017,3,9,11,30,918.0,96.0,0.5,21.0,772.0,1019.71,724.12
2017,3,9,11,45,918.0,97.5,0.55,21.5,780.0,1031.66,730.5
2017,3,9,12,0,918.0,99.0,0.6,22.0,788.0,1039.79,734.79
2017,3,9,12,15,704.5,191.5,0.65,22.0,721.0,951.14,681.02
2017,3,9,12,30,491.0,284.0,0.7,22.0,654.0,822.26,597.17
2017,3,9,12,45,700.0,192.0,0.75,22.0,713.5,941.8,680.69
2017,3,9,13,0,909.0,100.0,0.8,22.0,773.0,1019.41,728.8
2017,3,9,13,15,676.0,193.5,0.8,21.5,688.5,901.67,655.31
2017,3,9,13,30,443.0,287.0,0.8,21.0,604.0,751.71,555.23
2017,3,9,13,45,662.0,193.0,0.85,21.0,649.0,857.98,634.16
2017,3,9,14,0,881.0,99.0,0.9,21.0,694.0,920.55,675.15
2017,3,9,14,15,755.0,136.5,0.9,20.5,630.5,840.4,624.18
2017,3,9,14,30,629.0,174.0,0.9,20.0,567.0,745.81,562.84
2017,3,9,14,45,612.5,166.5,0.9,20.0,530.5,699.28,532.45
2017,3,9,15,0,596.0,159.0,0.9,20.0,494.0,651.81,500.14
2017,3,9,15,15,534.5,162.0,0.9,19.5,445.5,574.14,445.76
2017,3,9,15,30,473.0,165.0,0.9,19.0,397.0,508.36,398.49
2017,3,9,15,45,462.5,148.5,0.9,19.0,357.0,459.56,362.55
2017,3,9,16,0,452.0,132.0,0.9,19.0,317.0,410.71,325.3
2017,3,9,16,15,420.5,120.5,0.85,18.0,275.0,356.02,283.08
2017,3,9,16,30,389.0,109.0,0.8,17.0,233.0,304.01,241.52
2017,3,9,16,45,353.0,93.0,0.75,16.5,190.5,248.79,195.67
2017,3,9,17,0,317.0,77.0,0.7,16.0,148.0,197.46,151.79
2017,3,9,17,15,261.0,60.0,0.7,15.5,108.0,143.58,105.76
2017,3,9,17,30,205.0,43.0,0.7,15.0,68.0,96.63,65.42
2017,3,9,17,45,102.5,26.0,0.7,14.5,38.5,43.85,17.89
2017,3,9,18,0,0.0,9.0,0.7,14.0,9.0,7.08,0.0
2017,3,9,18,15,0.0,4.5,0.7,13.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,15.5,0.75,10.5,15.5,11.82,0.0
2017,3,10,7,0,0.0,31.0,0.7,11.0,31.0,24.22,14.12
2017,3,10,7,15,3.5,52.0,0.7,11.5,52.5,42.62,30.47
2017,3,10,7,30,7.0,73.0,0.7,12.0,74.0,61.45,46.93
2017,3,10,7,45,15.0,93.5,0.75,12.5,97.5,82.02,64.61
2017,3,10,8,0,23.0,114.0,0.8,13.0,121.0,110.12,88.42
2017,3,10,8,15,29.5,134.0,0.75,13.0,144.5,132.86,107.49
2017,3,10,8,30,36.0,154.0,0.7,13.0,168.0,156.49,127.0
2017,3,10,8,45,63.0,180.0,0.65,13.5,209.0,199.58,162.09
2017,3,10,9,0,90.0,206.0,0.6,14.0,250.0,245.63,198.69
2017,3,10,9,15,223.5,215.0,0.55,14.0,335.5,366.55,295.28
2017,3,10,9,30,357.0,224.0,0.5,14.0,421.0,502.24,398.05
2017,3,10,9,45,315.5,250.5,0.5,14.5,433.5,512.82,402.04
2017,3,10,10,0,274.0,277.0,0.5,15.0,446.0,519.24,404.16
2017,3,10,10,15,295.5,288.0,0.5,15.0,479.0,560.06,433.42
2017,3,10,10,30,317.0,299.0,0.5,15.0,512.0,601.24,462.09
2017,3,10,10,45,432.0,271.0,0.55,15.5,572.5,708.15,537.98
2017,3,10,11,0,547.0,243.0,0.6,16.0,633.0,800.9,601.33
2017,3,10,11,15,581.0,238.0,0.6,16.5,661.0,840.58,625.45
2017,3,10,11,30,615.0,233.0,0.6,17.0,689.0,885.66,653.29
2017,3,10,11,45,601.0,242.0,0.65,17.5,692.5,881.89,649.37
2017,3,10,12,0,587.0,251.0,0.7,18.0,696.0,882.04,648.63
2017,3,10,12,15,599.5,247.0,0.7,18.0,701.5,892.24,655.47
2017,3,10,12,30,612.0,243.0,0.7,18.0,707.0,905.93,664.32
2017,3,10,12,45,404.0,303.5,0.75,18.5,608.5,750.21,556.58
2017,3,10,13,0,196.0,364.0,0.8,19.0,510.0,560.3,422.34
2017,3,10,13,15,357.0,310.0,0.8,19.0,569.5,678.85,511.83
2017,3,10,13,30,518.0,256.0,0.8,19.0,629.0,790.69,590.4
2017,3,10,13,45,686.0,188.5,0.8,19.5,665.5,873.92,646.7
2017,3,10,14,0,854.0,121.0,0.8,20.0,702.0,929.11,680.97
2017,3,10,14,15,842.0,118.5,0.75,20.0,670.5,889.56,654.73
2017,3,10,14,30,830.0,116.0,0.7,20.0,639.0,847.55,628.1
2017,3,10,14,45,723.0,135.0,0.7,20.0,571.0,754.34,567.66
2017,3,10,15,0,616.0,154.0,0.7,20.0,503.0,660.33,503.25
2017,3,10,15,15,690.5,127.0,0.65,20.0,490.5,657.68,503.28
2017,3,10,15,30,765.0,100.0,0.6,20.0,478.0,645.17,494.7
2017,3,10,15,45,737.5,95.0,0.6,20.0,430.5,583.01,449.77
2017,3,10,16,0,710.0,90.0,0.6,20.0,383.0,521.65,404.45
2017,3,10,16,15,669.5,84.5,0.6,19.0,332.0,454.17,354.23
2017,3,10,16,30,629.0,79.0,0.6,18.0,281.0,389.63,303.99
2017,3,10,16,45,579.5,70.0,0.65,17.5,230.5,321.35,248.47
2017,3,10,17,0,530.0,61.0,0.7,17.0,180.0,257.98,194.83
2017,3,10,17,15,438.0,50.5,0.7,16.0,132.0,186.45,134.8
2017,3,10,17,30,346.0,40.0,0.7,15.0,84.0,125.89,83.73
2017,3,10,17,45,209.0,25.5,0.75,14.5,48.0,64.92,29.45
2017,3,10,18,0,72.0,11.0,0.8,14.0,12.0,15.53,0.0
2017,3,10,18,15,36.0,5.5,0.75,13.5,6.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,6,45,201.0,16.0,0.5,13.5,38.5,48.09,8.79
2017,3,11,7,0,402.0,32.0,0.4,14.0,77.0,121.55,76.52
2017,3,11,7,15,496.5,40.5,0.3,14.0,125.5,182.17,128.68
2017,3,11,7,30,591.0,49.0,0.2,14.0,174.0,254.13,190.11
2017,3,11,7,45,644.5,55.0,0.15,14.5,226.0,317.78,244.77
2017,3,11,8,0,698.0,61.0,0.1,15.0,278.0,387.54,302.3
2017,3,11,8,15,736.0,65.5,0.2,15.5,329.0,452.82,355.14
2017,3,11,8,30,774.0,70.0,0.3,16.0,380.0,520.7,408.08
2017,3,11,8,45,799.0,73.5,0.4,16.5,428.0,581.81,454.25
2017,3,11,9,0,824.0,77.0,0.5,17.0,476.0,643.37,499.28
2017,3,11,9,15,843.0,80.0,0.55,17.5,520.5,700.24,538.92
2017,3,11,9,30,862.0,83.0,0.6,18.0,565.0,749.17,570.53
2017,3,11,9,45,871.5,86.5,0.65,18.5,602.0,796.3,600.17
2017,3,11,10,0,881.0,90.0,0.7,19.0,639.0,841.24,627.89
2017,3,11,10,15,891.0,92.0,0.7,19.0,671.0,882.55,653.19
2017,3,11,10,30,901.0,94.0,0.7,19.0,703.0,921.25,676.56
2017,3,11,10,45,717.5,172.0,0.75,19.5,668.0,878.77,647.2
2017,3,11,11,0,534.0,250.0,0.8,20.0,633.0,794.38,588.34
2017,3,11,11,15,723.5,176.5,0.8,20.0,708.5,922.54,675.58
2017,3,11,11,30,913.0,103.0,0.8,20.0,784.0,1019.29,734.37
2017,3,11,11,45,908.5,106.5,0.8,20.5,791.0,1028.74,736.93
2017,3,11,12,0,904.0,110.0,0.8,21.0,798.0,1034.3,738.56
2017,3,11,12,15,904.0,110.0,0.8,20.5,798.5,1036.76,741.29
2017,3,11,12,30,904.0,110.0,0.8,20.0,799.0,1035.41,741.88
2017,3,11,12,45,902.0,109.5,0.8,20.0,791.0,1027.73,737.35
2017,3,11,13,0,900.0,109.0,0.8,20.0,783.0,1016.32,730.73
2017,3,11,13,15,896.0,108.0,0.8,19.5,767.5,998.75,721.81
2017,3,11,13,30,892.0,107.0,0.8,19.0,752.0,977.65,710.78
2017,3,11,13,45,709.0,171.5,0.8,19.0,674.0,875.93,646.4
2017,3,11,14,0,526.0,236.0,0.8,19.0,596.0,747.22,559.92
2017,3,11,14,15,487.0,240.0,0.85,18.5,562.0,699.23,530.18
2017,3,11,14,30,448.0,244.0,0.9,18.0,528.0,651.42,498.74
2017,3,11,14,45,381.5,242.5,0.95,18.0,474.5,560.14,434.4
2017,3,11,15,0,315.0,241.0,1.0,18.0,421.0,491.29,384.54
2017,3,11,15,15,560.0,163.5,1.0,17.5,454.0,590.06,463.04
2017,3,11,15,30,805.0,86.0,1.0,17.0,487.0,652.28,511.13
2017,3,11,15,45,769.0,79.5,1.0,17.0,432.0,581.76,458.09
2017,3,11,16,0,733.0,73.0,1.0,17.0,377.0,512.85,405.92
2017,3,11,16,15,710.5,70.5,0.95,16.5,334.5,457.13,362.12
2017,3,11,16,30,688.0,68.0,0.9,16.0,292.0,403.23,317.79
2017,3,11,16,45,637.0,61.5,0.85,15.5,240.5,333.81,259.88
2017,3,11,17,0,586.0,55.0,0.8,15.0,189.0,269.36,204.24
2017,3,11,17,15,498.5,46.5,0.85,14.5,140.0,198.02,143.18
2017,3,11,17,30,411.0,38.0,0.9,14.0,91.0,136.97,90.71
2017,3,11,17,45,260.5,25.0,0.95,13.5,53.0,71.98,34.27
2017,3,11,18,0,110.0,12.0,1.0,13.0,15.0,19.58,0.0
2017,3,11,18,15,55.0,6.0,1.0,12.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,6,45,200.0,17.5,0.75,11.0,41.0,49.5,14.6
2017,3,12,7,0,400.0,35.0,0.7,12.0,82.0,123.27,79.19
2017,3,12,7,15,496.5,44.0,0.65,12.5,132.0,184.85,132.13
2017,3,12,7,30,593.0,53.0,0.6,13.0,182.0,257.98,194.93
2017,3,12,7,45,651.0,59.0,0.6,13.5,235.5,324.33,252.51
2017,3,12,8,0,709.0,65.0,0.6,14.0,289.0,395.58,312.22
2017,3,12,8,15,748.0,70.0,0.55,14.5,341.5,462.55,366.15
2017,3,12,8,30,787.0,75.0,0.5,15.0,394.0,532.21,419.6
2017,3,12,8,45,814.0,78.5,0.5,16.0,443.5,595.28,465.5
2017,3,12,9,0,841.0,82.0,0.5,17.0,493.0,658.94,509.78
2017,3,12,9,15,860.5,85.0,0.55,17.5,538.5,716.99,550.01
2017,3,12,9,30,880.0,88.0,0.6,18.0,584.0,774.19,587.18
2017,3,12,9,45,883.0,94.5,0.7,18.5,621.0,821.09,617.09
2017,3,12,10,0,886.0,101.0,0.8,19.0,658.0,865.23,644.94
2017,3,12,10,15,896.5,102.5,0.8,19.5,690.5,897.3,662.85
2017,3,12,10,30,907.0,104.0,0.8,20.0,723.0,936.02,685.01
2017,3,12,10,45,914.5,105.5,0.8,20.5,748.0,969.13,703.22
2017,3,12,11,0,922.0,107.0,0.8,21.0,773.0,999.05,719.32
2017,3,12,11,15,926.0,108.0,0.8,21.0,790.0,1021.69,732.24
2017,3,12,11,30,930.0,109.0,0.8,21.0,807.0,1040.7,743.07
2017,3,12,11,45,932.0,109.0,0.8,21.5,815.5,1052.92,748.44
2017,3,12,12,0,934.0,109.0,0.8,22.0,824.0,1061.28,751.67
2017,3,12,12,15,933.5,109.0,0.8,22.0,823.5,1063.25,752.63
2017,3,12,12,30,933.0,109.0,0.8,22.0,823.0,1061.28,751.46
2017,3,12,12,45,942.5,102.5,0.85,22.0,818.0,1058.3,751.03
2017,3,12,13,0,952.0,96.0,0.9,22.0,813.0,1051.14,748.17
2017,3,12,13,15,947.0,95.0,0.9,21.5,796.5,1031.8,738.3
2017,3,12,13,30,942.0,94.0,0.9,21.0,780.0,1008.76,726.33
2017,3,12,13,45,935.0,93.0,0.95,21.0,755.5,980.29,710.6
2017,3,12,14,0,928.0,92.0,1.0,21.0,731.0,948.49,692.66
2017,3,12,14,15,918.0,90.5,1.0,20.5,699.5,910.38,670.88
2017,3,12,14,30,908.0,89.0,1.0,20.0,668.0,869.49,647.06
2017,3,12,14,45,894.5,87.0,1.0,20.0,629.5,822.73,617.75
2017,3,12,15,0,881.0,85.0,1.0,20.0,591.0,773.95,586.69
2017,3,12,15,15,863.0,82.5,1.0,19.5,547.0,726.18,556.87
2017,3,12,15,30,845.0,80.0,1.0,19.0,503.0,670.02,518.46
2017,3,12,15,45,820.0,76.5,1.0,19.0,454.5,607.69,473.2
2017,3,12,16,0,795.0,73.0,1.0,19.0,406.0,545.67,426.61
2017,3,12,16,15,759.5,69.0,0.95,18.0,354.5,478.38,375.41
2017,3,12,16,30,724.0,65.0,0.9,17.0,303.0,413.26,323.63
2017,3,12,16,45,672.0,59.0,0.85,16.5,250.0,342.1,264.61
2017,3,12,17,0,620.0,53.0,0.8,16.0,197.0,276.69,208.32
2017,3,12,17,15,533.0,45.0,0.8,15.0,146.5,204.23,146.67
2017,3,12,17,30,446.0,37.0,0.8,14.0,96.0,141.97,93.42
2017,3,12,17,45,291.0,25.0,0.8,13.5,56.0,75.89,37.36
2017,3,12,18,0,136.0,13.0,0.8,13.0,16.0,22.3,0.0
2017,3,12,18,15,68.0,6.5,0.75,12.5,8.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,6,15,46.5,4.5,1.15,10.5,5.5,0.0,0.0
2017,3,13,6,30,93.0,9.0,1.0,11.0,11.0,13.86,0.0
2017,3,13,6,45,257.5,22.0,0.9,12.0,48.5,61.71,23.58
2017,3,13,7,0,422.0,35.0,0.8,13.0,86.0,127.06,81.5
2017,3,13,7,15,513.5,43.5,0.75,13.5,136.0,188.11,133.95
2017,3,13,7,30,605.0,52.0,0.7,14.0,186.0,260.05,195.82
2017,3,13,7,45,659.5,58.0,0.65,14.5,239.0,325.66,252.63
2017,3,13,8,0,714.0,64.0,0.6,15.0,292.0,395.96,311.21
2017,3,13,8,15,751.0,68.0,0.55,15.5,344.0,461.09,363.54
2017,3,13,8,30,788.0,72.0,0.5,16.0,396.0,528.64,415.29
2017,3,13,8,45,813.0,75.5,0.5,17.0,444.5,590.41,460.15
2017,3,13,9,0,838.0,79.0,0.5,18.0,493.0,652.59,503.31
2017,3,13,9,15,856.5,81.5,0.5,18.5,537.0,709.12,541.72
2017,3,13,9,30,875.0,84.0,0.5,19.0,581.0,757.65,572.06
2017,3,13,9,45,897.5,82.0,0.55,20.0,622.0,809.42,603.31
2017,3,13,10,0,920.0,80.0,0.6,21.0,663.0,859.88,632.94
2017,3,13,10,15,929.5,81.5,0.6,21.0,695.0,901.41,657.79
2017,3,13,10,30,939.0,83.0,0.6,21.0,727.0,940.15,680.71
2017,3,13,10,45,944.0,84.5,0.6,21.5,751.5,971.76,697.66
2017,3,13,11,0,949.0,86.0,0.6,22.0,776.0,999.94,712.45
2017,3,13,11,15,953.0,86.5,0.6,22.5,793.0,1022.46,723.74
2017,3,13,11,30,957.0,87.0,0.6,23.0,810.0,1041.25,732.85
2017,3,13,11,45,958.0,88.0,0.6,23.5,818.5,1053.8,738.3
2017,3,13,12,0,959.0,89.0,0.6,24.0,827.0,1062.38,741.56
2017,3,13,12,15,958.5,89.0,0.55,24.0,827.5,1064.33,741.25
2017,3,13,12,30,958.0,89.0,0.5,24.0,828.0,1062.26,738.79
2017,3,13,12,45,957.5,88.0,0.5,24.5,820.0,1055.05,733.32
2017,3,13,13,0,957.0,87.0,0.5,25.0,812.0,1043.86,725.7
2017,3,13,13,15,953.0,86.5,0.45,25.0,796.0,1025.91,714.44
2017,3,13,13,30,949.0,86.0,0.4,25.0,780.0,1004.2,701.16
2017,3,13,13,45,941.5,85.5,0.4,25.0,755.5,975.62,684.99
2017,3,13,14,0,934.0,85.0,0.4,25.0,731.0,943.71,666.84
2017,3,13,14,15,925.0,83.5,0.35,25.0,699.5,906.24,644.14
2017,3,13,14,30,916.0,82.0,0.3,25.0,668.0,865.92,619.65
2017,3,13,14,45,902.0,80.5,0.3,25.0,630.0,819.0,591.68
2017,3,13,15,0,888.0,79.0,0.3,25.0,592.0,770.08,562.05
2017,3,13,15,15,870.5,76.5,0.3,25.0,548.5,715.85,528.37
2017,3,13,15,30,853.0,74.0,0.3,25.0,505.0,660.53,491.65
2017,3,13,15,45,829.0,71.0,0.3,25.5,456.5,604.56,451.8
2017,3,13,16,0,805.0,68.0,0.3,26.0,408.0,543.31,407.09
2017,3,13,16,15,771.0,64.5,0.35,25.0,356.5,476.97,359.76
2017,3,13,16,30,737.0,61.0,0.4,24.0,305.0,412.61,311.39
2017,3,13,16,45,686.5,55.5,0.5,23.5,252.5,342.05,255.72
2017,3,13,17,0,636.0,50.0,0.6,23.0,200.0,276.22,201.38
2017,3,13,17,15,555.0,42.5,0.65,22.5,149.5,205.71,142.66
2017,3,13,17,30,474.0,35.0,0.7,22.0,99.0,144.24,91.24
2017,3,13,17,45,327.5,24.0,0.8,21.5,58.5,79.51,38.47
2017,3,13,18,0,181.0,13.0,0.9,21.0,18.0,25.67,0.0
2017,3,13,18,15,90.5,6.5,0.95,20.5,9.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,6,15,47.0,5.5,0.95,13.5,6.5,0.0,0.0
2017,3,14,6,30,94.0,11.0,0.8,14.0,13.0,15.39,0.0
2017,3,14,6,45,239.5,25.0,0.65,15.0,50.5,62.04,27.13
2017,3,14,7,0,385.0,39.0,0.5,16.0,88.0,122.68,78.79
2017,3,14,7,15,474.5,48.5,0.45,16.5,137.0,181.96,128.6
2017,3,14,7,30,564.0,58.0,0.4,17.0,186.0,251.91,187.51
2017,3,14,7,45,615.5,65.5,0.4,17.5,238.0,315.57,241.63
2017,3,14,8,0,667.0,73.0,0.4,18.0,290.0,384.38,298.05
2017,3,14,8,15,705.0,78.5,0.35,18.5,341.5,449.11,348.98
2017,3,14,8,30,743.0,84.0,0.3,19.0,393.0,516.57,399.62
2017,3,14,8,45,765.0,89.5,0.25,20.0,440.5,574.89,440.62
2017,3,14,9,0,787.0,95.0,0.2,21.0,488.0,634.96,480.88
2017,3,14,9,15,807.0,98.0,0.25,21.0,532.0,690.92,519.82
2017,3,14,9,30,827.0,101.0,0.3,21.0,576.0,746.18,556.88
2017,3,14,9,45,859.5,96.0,0.35,21.5,618.0,801.59,591.18
2017,3,14,10,0,892.0,91.0,0.4,22.0,660.0,847.52,618.69
2017,3,14,10,15,901.5,92.5,0.4,22.0,692.0,888.05,642.74
2017,3,14,10,30,911.0,94.0,0.4,22.0,724.0,925.87,664.9
2017,3,14,10,45,917.0,95.5,0.45,22.5,748.5,957.56,682.89
2017,3,14,11,0,923.0,97.0,0.5,23.0,773.0,985.98,698.88
2017,3,14,11,15,927.0,98.0,0.5,23.0,789.5,1008.49,711.51
2017,3,14,11,30,931.0,99.0,0.5,23.0,806.0,1027.36,722.06
2017,3,14,11,45,932.5,99.5,0.55,23.5,814.5,1039.48,728.49
2017,3,14,12,0,934.0,100.0,0.6,24.0,823.0,1047.74,732.82
2017,3,14,12,15,933.5,100.0,0.55,24.0,823.5,1049.56,732.47
2017,3,14,12,30,933.0,100.0,0.5,24.0,824.0,1047.46,730.01
2017,3,14,12,45,926.5,102.0,0.5,24.0,814.5,1037.68,724.39
2017,3,14,13,0,920.0,104.0,0.5,24.0,805.0,1024.12,716.75
2017,3,14,13,15,915.5,103.5,0.45,24.0,789.0,1006.14,705.43
2017,3,14,13,30,911.0,103.0,0.4,24.0,773.0,984.56,692.11
2017,3,14,13,45,905.5,101.0,0.4,24.0,749.5,956.97,676.36
2017,3,14,14,0,900.0,99.0,0.4,24.0,726.0,926.09,658.63
2017,3,14,14,15,689.0,168.0,0.4,24.0,635.5,804.97,583.35
2017,3,14,14,30,478.0,237.0,0.4,24.0,545.0,664.05,488.72
2017,3,14,14,45,666.5,163.5,0.4,24.0,566.5,728.97,538.14
2017,3,14,15,0,855.0,90.0,0.4,24.0,588.0,761.9,561.65
2017,3,14,15,15,836.5,87.5,0.4,24.0,544.5,707.49,525.92
2017,3,14,15,30,818.0,85.0,0.4,24.0,501.0,652.15,488.44
2017,3,14,15,45,793.5,81.0,0.4,24.0,453.0,590.89,445.61
2017,3,14,16,0,769.0,77.0,0.4,24.0,405.0,529.97,401.5
2017,3,14,16,15,733.5,72.5,0.5,23.0,354.0,463.63,353.92
2017,3,14,16,30,698.0,68.0,0.6,22.0,303.0,399.53,305.34
2017,3,14,16,45,644.5,62.5,0.7,21.5,250.5,330.76,250.28
2017,3,14,17,0,591.0,57.0,0.8,21.0,198.0,266.4,196.59
2017,3,14,17,15,507.5,48.5,0.8,20.0,148.0,196.57,138.37
2017,3,14,17,30,424.0,40.0,0.8,19.0,98.0,136.54,88.24
2017,3,14,17,45,280.5,27.0,0.85,18.0,58.5,74.05,37.93
2017,3,14,18,0,137.0,14.0,0.9,17.0,19.0,22.24,0.0
2017,3,14,18,15,68.5,7.0,0.9,16.5,9.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
