Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,6,15,43.0,6.0,0.9,11.5,7.5,0.0,0.0
2017,3,15,6,30,86.0,12.0,0.8,12.0,15.0,15.5,0.0
2017,3,15,6,45,222.5,27.0,0.75,12.5,52.0,61.65,30.02
2017,3,15,7,0,359.0,42.0,0.7,13.0,89.0,119.59,78.61
2017,3,15,7,15,446.5,52.0,0.65,13.5,138.0,177.23,127.49
2017,3,15,7,30,534.0,62.0,0.6,14.0,187.0,245.29,185.56
2017,3,15,7,45,592.5,69.0,0.6,14.5,239.0,309.39,240.58
2017,3,15,8,0,651.0,76.0,0.6,15.0,291.0,379.44,298.73
2017,3,15,8,15,325.5,76.5,0.55,15.5,184.0,249.82,200.46
2017,3,15,8,30,0.0,77.0,0.5,16.0,77.0,59.13,44.17
2017,3,15,8,45,0.0,114.5,0.5,16.5,114.5,89.97,69.96
2017,3,15,9,0,0.0,152.0,0.5,17.0,152.0,121.76,95.55
2017,3,15,9,15,26.0,198.0,0.45,17.0,213.0,180.27,142.83
2017,3,15,9,30,52.0,244.0,0.4,17.0,274.0,257.89,203.61
2017,3,15,9,45,26.5,210.0,0.4,17.5,226.0,205.71,161.14
2017,3,15,10,0,1.0,176.0,0.4,18.0,178.0,141.92,109.76
2017,3,15,10,15,52.5,252.0,0.4,18.0,289.0,270.68,211.98
2017,3,15,10,30,104.0,328.0,0.4,18.0,400.0,395.35,305.33
2017,3,15,10,45,141.0,343.5,0.4,18.5,445.0,468.56,357.13
2017,3,15,11,0,178.0,359.0,0.4,19.0,490.0,523.29,395.1
2017,3,15,11,15,144.5,364.5,0.4,19.0,473.0,500.78,377.26
2017,3,15,11,30,111.0,370.0,0.4,19.0,456.0,453.87,343.03
2017,3,15,11,45,334.5,321.5,0.4,19.5,581.5,670.24,499.67
2017,3,15,12,0,558.0,273.0,0.4,20.0,707.0,867.4,629.97
2017,3,15,12,15,531.5,282.0,0.45,20.0,696.0,851.69,617.08
2017,3,15,12,30,505.0,291.0,0.5,20.0,685.0,833.25,605.75
2017,3,15,12,45,340.0,334.5,0.55,20.0,598.5,689.72,508.67
2017,3,15,13,0,175.0,378.0,0.6,20.0,512.0,547.54,409.17
2017,3,15,13,15,201.5,367.0,0.6,19.5,518.5,558.51,420.29
2017,3,15,13,30,228.0,356.0,0.6,19.0,525.0,567.76,428.61
2017,3,15,13,45,248.5,340.5,0.65,19.0,519.5,564.79,428.01
2017,3,15,14,0,269.0,325.0,0.7,19.0,514.0,580.12,440.1
2017,3,15,14,15,266.5,310.0,0.65,19.0,490.5,552.93,420.86
2017,3,15,14,30,264.0,295.0,0.6,19.0,467.0,524.93,401.37
2017,3,15,14,45,214.5,281.5,0.55,19.0,416.0,443.21,341.96
2017,3,15,15,0,165.0,268.0,0.5,19.0,365.0,383.11,297.49
2017,3,15,15,15,141.0,247.0,0.5,18.5,325.5,337.23,264.11
2017,3,15,15,30,117.0,226.0,0.5,18.0,286.0,293.35,231.38
2017,3,15,15,45,76.0,197.0,0.5,17.5,234.5,221.16,175.51
2017,3,15,16,0,35.0,168.0,0.5,17.0,183.0,166.71,132.45
2017,3,15,16,15,29.5,148.0,0.5,16.5,159.5,143.69,114.36
2017,3,15,16,30,24.0,128.0,0.5,16.0,136.0,114.77,90.89
2017,3,15,16,45,18.0,107.5,0.5,15.5,113.0,93.93,73.72
2017,3,15,17,0,12.0,87.0,0.5,15.0,90.0,73.91,56.9
2017,3,15,17,15,6.0,65.5,0.55,14.5,67.0,53.81,39.77
2017,3,15,17,30,0.0,44.0,0.6,14.0,44.0,34.56,23.25
2017,3,15,17,45,0.0,26.5,0.65,13.5,26.5,20.5,10.07
2017,3,15,18,0,0.0,9.0,0.7,13.0,9.0,7.08,0.0
2017,3,15,18,15,0.0,4.5,0.7,12.5,4.5,3.54,0.0
2017,3,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.5,0.85,10.5,4.5,0.0,0.0
2017,3,16,6,30,0.0,9.0,0.8,11.0,9.0,7.08,0.0
2017,3,16,6,45,15.0,28.5,0.8,12.0,30.5,25.54,12.9
2017,3,16,7,0,30.0,48.0,0.8,13.0,52.0,46.17,31.75
2017,3,16,7,15,48.0,70.0,0.8,13.5,80.0,71.94,53.82
2017,3,16,7,30,66.0,92.0,0.8,14.0,108.0,100.07,77.93
2017,3,16,7,45,76.5,115.0,0.8,14.5,137.5,128.64,102.34
2017,3,16,8,0,87.0,138.0,0.8,15.0,167.0,158.58,127.4
2017,3,16,8,15,97.0,159.0,0.75,15.0,196.5,187.59,151.41
2017,3,16,8,30,107.0,180.0,0.7,15.0,226.0,228.38,184.38
2017,3,16,8,45,151.0,201.5,0.7,15.5,274.5,281.91,226.77
2017,3,16,9,0,195.0,223.0,0.7,16.0,323.0,339.8,271.55
2017,3,16,9,15,257.0,235.0,0.7,16.5,378.0,419.55,331.94
2017,3,16,9,30,319.0,247.0,0.7,17.0,433.0,490.65,384.1
2017,3,16,9,45,370.5,252.0,0.7,17.5,481.5,550.74,426.87
2017,3,16,10,0,422.0,257.0,0.7,18.0,530.0,631.07,482.55
2017,3,16,10,15,506.5,238.5,0.7,18.0,582.0,703.0,532.87
2017,3,16,10,30,591.0,220.0,0.7,18.0,634.0,777.22,583.65
2017,3,16,10,45,587.0,231.5,0.75,18.5,654.5,802.96,598.72
2017,3,16,11,0,583.0,243.0,0.8,19.0,675.0,826.04,612.55
2017,3,16,11,15,570.5,255.0,0.8,19.0,685.5,838.76,619.75
2017,3,16,11,30,558.0,267.0,0.8,19.0,696.0,848.45,625.11
2017,3,16,11,45,554.0,273.0,0.85,19.5,703.0,857.48,630.09
2017,3,16,12,0,550.0,279.0,0.9,20.0,710.0,863.76,633.33
2017,3,16,12,15,370.5,333.0,0.9,19.5,623.5,719.96,534.8
2017,3,16,12,30,191.0,387.0,0.9,19.0,537.0,574.81,432.29
2017,3,16,12,45,154.0,381.0,0.95,19.0,501.0,530.73,402.05
2017,3,16,13,0,117.0,375.0,1.0,19.0,465.0,486.51,370.16
2017,3,16,13,15,239.5,352.0,1.0,19.0,531.5,577.79,439.94
2017,3,16,13,30,362.0,329.0,1.0,19.0,598.0,685.83,517.72
2017,3,16,13,45,388.5,309.5,1.0,19.0,590.0,680.63,514.22
2017,3,16,14,0,415.0,290.0,1.0,19.0,582.0,672.58,510.03
2017,3,16,14,15,477.0,252.5,1.0,18.5,574.5,693.15,527.29
2017,3,16,14,30,539.0,215.0,1.0,18.0,567.0,688.92,527.32
2017,3,16,14,45,514.5,210.5,1.05,18.0,530.5,642.46,495.28
2017,3,16,15,0,490.0,206.0,1.1,18.0,494.0,596.02,462.99
2017,3,16,15,15,482.5,190.5,1.05,17.5,457.0,551.33,431.7
2017,3,16,15,30,475.0,175.0,1.0,17.0,420.0,505.92,399.04
2017,3,16,15,45,314.0,179.5,1.0,17.0,335.0,372.39,296.68
2017,3,16,16,0,153.0,184.0,1.0,17.0,250.0,258.34,206.7
2017,3,16,16,15,136.5,164.5,0.95,16.5,218.0,222.54,178.61
2017,3,16,16,30,120.0,145.0,0.9,16.0,186.0,188.54,150.96
2017,3,16,16,45,111.0,121.5,0.9,15.5,154.5,155.42,123.45
2017,3,16,17,0,102.0,98.0,0.9,15.0,123.0,123.47,96.24
2017,3,16,17,15,79.5,75.5,0.95,14.0,92.0,90.13,67.95
2017,3,16,17,30,57.0,53.0,1.0,13.0,61.0,59.72,42.07
2017,3,16,17,45,28.5,33.0,1.05,12.5,37.0,31.45,17.69
2017,3,16,18,0,0.0,13.0,1.1,12.0,13.0,9.91,0.0
2017,3,16,18,15,0.0,6.5,1.1,11.5,6.5,5.11,0.0
2017,3,16,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,6,15,65.5,7.5,1.05,11.5,10.0,5.9,0.0
2017,3,17,6,30,131.0,15.0,0.9,12.0,20.0,20.74,0.0
2017,3,17,6,45,278.0,28.0,0.8,12.5,60.5,69.54,36.6
2017,3,17,7,0,425.0,41.0,0.7,13.0,101.0,130.67,85.45
2017,3,17,7,15,509.5,49.5,0.65,13.5,151.5,189.95,135.94
2017,3,17,7,30,594.0,58.0,0.6,14.0,202.0,259.18,195.24
2017,3,17,7,45,649.5,63.5,0.55,14.5,255.0,323.91,250.75
2017,3,17,8,0,705.0,69.0,0.5,15.0,308.0,393.51,308.27
2017,3,17,8,15,740.5,73.0,0.4,15.5,360.0,457.23,358.76
2017,3,17,8,30,776.0,77.0,0.3,16.0,412.0,523.19,408.44
2017,3,17,8,45,801.0,80.5,0.25,16.5,460.5,584.17,452.64
2017,3,17,9,0,826.0,84.0,0.2,17.0,509.0,645.55,495.23
2017,3,17,9,15,844.0,87.0,0.15,17.5,553.0,701.52,532.33
2017,3,17,9,30,862.0,90.0,0.1,18.0,597.0,756.55,566.61
2017,3,17,9,45,876.5,91.5,0.1,19.0,635.5,797.97,589.7
2017,3,17,10,0,891.0,93.0,0.1,20.0,674.0,844.66,615.86
2017,3,17,10,15,900.5,94.5,0.1,20.5,706.0,884.94,638.44
2017,3,17,10,30,910.0,96.0,0.1,21.0,738.0,922.5,659.08
2017,3,17,10,45,916.0,97.5,0.15,21.5,762.5,953.94,676.5
2017,3,17,11,0,922.0,99.0,0.2,22.0,787.0,982.09,692.03
2017,3,17,11,15,926.0,100.0,0.2,22.0,803.5,1004.35,704.4
2017,3,17,11,30,930.0,101.0,0.2,22.0,820.0,1022.96,714.71
2017,3,17,11,45,931.0,101.5,0.25,22.5,828.0,1034.35,720.53
2017,3,17,12,0,932.0,102.0,0.3,23.0,836.0,1041.87,724.35
2017,3,17,12,15,931.5,102.0,0.3,23.0,835.5,1043.47,725.09
2017,3,17,12,30,931.0,102.0,0.3,23.0,835.0,1041.14,723.74
2017,3,17,12,45,927.5,102.0,0.35,23.0,826.0,1031.96,719.69
2017,3,17,13,0,924.0,102.0,0.4,23.0,817.0,1018.97,713.57
2017,3,17,13,15,918.5,101.5,0.4,22.5,800.0,999.78,704.03
2017,3,17,13,30,913.0,101.0,0.4,22.0,783.0,977.03,692.42
2017,3,17,13,45,901.0,102.0,0.45,22.0,757.5,946.48,675.79
2017,3,17,14,0,889.0,103.0,0.5,22.0,732.0,912.96,657.24
2017,3,17,14,15,878.0,101.5,0.5,22.0,700.0,874.93,634.62
2017,3,17,14,30,867.0,100.0,0.5,22.0,668.0,834.34,610.18
2017,3,17,14,45,848.5,99.0,0.55,22.0,629.0,794.35,586.73
2017,3,17,15,0,830.0,98.0,0.6,22.0,590.0,743.74,555.67
2017,3,17,15,15,611.5,147.5,0.6,21.5,495.0,605.63,459.82
2017,3,17,15,30,393.0,197.0,0.6,21.0,400.0,456.9,352.77
2017,3,17,15,45,374.0,179.5,0.6,20.5,358.5,407.16,317.66
2017,3,17,16,0,355.0,162.0,0.6,20.0,317.0,358.57,281.34
2017,3,17,16,15,334.0,146.0,0.6,19.0,277.5,311.86,245.71
2017,3,17,16,30,313.0,130.0,0.6,18.0,238.0,266.97,210.21
2017,3,17,16,45,289.5,110.5,0.6,17.5,197.5,219.77,171.32
2017,3,17,17,0,266.0,91.0,0.6,17.0,157.0,175.13,133.49
2017,3,17,17,15,331.5,67.5,0.6,16.0,130.0,158.63,115.22
2017,3,17,17,30,397.0,44.0,0.6,15.0,103.0,129.51,85.08
2017,3,17,17,45,264.5,30.5,0.6,14.5,63.0,71.06,38.87
2017,3,17,18,0,132.0,17.0,0.6,14.0,23.0,25.88,0.0
2017,3,17,18,15,66.0,8.5,0.55,13.5,11.5,7.52,0.0
2017,3,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.5,0.7,12.0,7.5,5.9,0.0
2017,3,18,6,30,0.0,15.0,0.7,12.0,15.0,11.45,0.0
2017,3,18,6,45,46.5,34.5,0.7,12.5,41.5,36.94,21.55
2017,3,18,7,0,93.0,54.0,0.7,13.0,68.0,66.66,46.47
2017,3,18,7,15,119.5,76.5,0.65,13.0,101.5,100.06,75.24
2017,3,18,7,30,146.0,99.0,0.6,13.0,135.0,136.87,107.06
2017,3,18,7,45,171.5,118.0,0.55,13.0,170.0,173.22,138.3
2017,3,18,8,0,197.0,137.0,0.5,13.0,205.0,212.55,171.48
2017,3,18,8,15,209.5,159.0,0.5,13.0,241.5,251.18,203.48
2017,3,18,8,30,222.0,181.0,0.5,13.0,278.0,291.02,235.66
2017,3,18,8,45,127.5,193.0,0.5,13.5,250.0,257.68,207.82
2017,3,18,9,0,33.0,205.0,0.5,14.0,222.0,201.53,161.14
2017,3,18,9,15,32.5,220.0,0.45,14.0,238.0,216.73,173.1
2017,3,18,9,30,32.0,235.0,0.4,14.0,254.0,231.95,184.52
2017,3,18,9,45,21.5,228.0,0.35,14.5,241.5,203.61,160.99
2017,3,18,10,0,11.0,221.0,0.3,15.0,229.0,189.07,148.64
2017,3,18,10,15,10.5,223.5,0.3,15.5,231.0,190.91,149.61
2017,3,18,10,30,10.0,226.0,0.3,16.0,233.0,192.76,150.51
2017,3,18,10,45,9.5,225.5,0.3,16.5,232.5,191.96,149.36
2017,3,18,11,0,9.0,225.0,0.3,17.0,232.0,191.15,148.26
2017,3,18,11,15,78.0,304.5,0.25,17.0,365.0,350.3,271.41
2017,3,18,11,30,147.0,384.0,0.2,17.0,498.0,522.38,394.98
2017,3,18,11,45,74.5,275.5,0.2,17.5,333.5,320.09,245.03
2017,3,18,12,0,2.0,167.0,0.2,18.0,169.0,134.76,102.3
2017,3,18,12,15,16.0,243.0,0.2,18.0,256.0,214.21,165.54
2017,3,18,12,30,30.0,319.0,0.2,18.0,343.0,320.09,245.23
2017,3,18,12,45,474.5,214.0,0.2,18.0,583.5,715.29,536.91
2017,3,18,13,0,919.0,109.0,0.2,18.0,824.0,1019.13,728.4
2017,3,18,13,15,915.0,108.0,0.15,18.0,807.5,1000.86,711.2
2017,3,18,13,30,911.0,107.0,0.1,18.0,791.0,978.98,697.85
2017,3,18,13,45,678.5,194.0,0.1,18.5,695.0,854.99,619.75
2017,3,18,14,0,446.0,281.0,0.1,19.0,599.0,706.07,518.64
2017,3,18,14,15,669.5,187.5,0.2,19.0,641.0,798.0,588.56
2017,3,18,14,30,893.0,94.0,0.3,19.0,683.0,846.73,622.54
2017,3,18,14,45,884.5,90.5,0.4,19.0,646.0,802.67,595.98
2017,3,18,15,0,876.0,87.0,0.5,19.0,609.0,756.27,568.66
2017,3,18,15,15,715.5,121.0,0.5,19.0,527.0,649.62,494.81
2017,3,18,15,30,555.0,155.0,0.5,19.0,445.0,534.52,412.34
2017,3,18,15,45,514.0,148.0,0.55,19.0,397.0,472.84,368.18
2017,3,18,16,0,473.0,141.0,0.6,19.0,349.0,413.97,324.04
2017,3,18,16,15,451.0,128.0,0.6,18.5,306.5,362.07,284.12
2017,3,18,16,30,429.0,115.0,0.6,18.0,264.0,311.78,243.94
2017,3,18,16,45,398.5,99.0,0.6,18.0,220.0,257.31,198.8
2017,3,18,17,0,368.0,83.0,0.6,18.0,176.0,206.01,155.11
2017,3,18,17,15,320.5,67.0,0.7,17.0,134.0,153.74,111.06
2017,3,18,17,30,273.0,51.0,0.8,16.0,92.0,107.27,71.77
2017,3,18,17,45,136.5,36.5,0.9,15.5,57.0,53.23,30.55
2017,3,18,18,0,0.0,22.0,1.0,15.0,22.0,16.89,0.0
2017,3,18,18,15,0.0,11.0,1.0,14.5,11.0,8.65,0.0
2017,3,18,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.5,0.3,12.0,6.5,5.11,0.0
2017,3,19,6,30,0.0,13.0,0.3,12.0,13.0,9.9,0.0
2017,3,19,6,45,11.0,33.0,0.3,12.5,35.0,28.36,16.66
2017,3,19,7,0,22.0,53.0,0.3,13.0,57.0,48.19,34.12
2017,3,19,7,15,34.5,75.0,0.3,13.0,83.0,71.82,54.47
2017,3,19,7,30,47.0,97.0,0.3,13.0,109.0,97.2,76.26
2017,3,19,7,45,57.5,118.5,0.3,13.5,136.5,123.05,98.09
2017,3,19,8,0,68.0,140.0,0.3,14.0,164.0,150.28,120.64
2017,3,19,8,15,166.0,159.5,0.3,14.5,229.5,229.38,184.73
2017,3,19,8,30,264.0,179.0,0.3,15.0,295.0,322.28,257.79
2017,3,19,8,45,314.0,192.0,0.3,15.5,345.5,380.26,301.75
2017,3,19,9,0,364.0,205.0,0.3,16.0,396.0,442.66,348.16
2017,3,19,9,15,468.5,192.0,0.3,16.0,459.0,537.19,418.07
2017,3,19,9,30,573.0,179.0,0.3,16.0,522.0,625.17,481.07
2017,3,19,9,45,530.0,209.5,0.35,16.5,542.0,647.58,493.92
2017,3,19,10,0,487.0,240.0,0.4,17.0,562.0,664.52,503.52
2017,3,19,10,15,480.5,255.0,0.4,17.0,585.5,692.73,521.83
2017,3,19,10,30,474.0,270.0,0.4,17.0,609.0,718.62,538.18
2017,3,19,10,45,495.0,271.5,0.4,17.0,636.0,754.19,561.62
2017,3,19,11,0,516.0,273.0,0.4,17.0,663.0,788.53,583.84
2017,3,19,11,15,456.5,307.0,0.35,17.0,657.0,776.25,572.2
2017,3,19,11,30,397.0,341.0,0.3,17.0,651.0,740.76,546.33
2017,3,19,11,45,324.0,364.0,0.3,17.0,619.0,697.95,516.03
2017,3,19,12,0,251.0,387.0,0.3,17.0,587.0,652.31,483.52
2017,3,19,12,15,159.0,377.5,0.3,17.0,504.5,529.57,397.34
2017,3,19,12,30,67.0,368.0,0.3,17.0,422.0,405.83,307.75
2017,3,19,12,45,64.5,362.5,0.3,17.0,414.5,397.27,302.78
2017,3,19,13,0,62.0,357.0,0.3,17.0,407.0,388.5,296.55
2017,3,19,13,15,109.5,363.5,0.3,17.0,448.0,439.58,335.55
2017,3,19,13,30,157.0,370.0,0.3,17.0,489.0,509.83,386.7
2017,3,19,13,45,159.5,358.0,0.35,17.5,475.5,495.5,375.96
2017,3,19,14,0,162.0,346.0,0.4,18.0,462.0,480.44,365.67
2017,3,19,14,15,113.5,320.0,0.4,17.5,399.5,388.23,298.92
2017,3,19,14,30,65.0,294.0,0.4,17.0,337.0,318.57,247.43
2017,3,19,14,45,47.5,265.0,0.45,17.0,295.5,273.79,214.11
2017,3,19,15,0,30.0,236.0,0.5,17.0,254.0,230.69,181.19
2017,3,19,15,15,28.0,219.0,0.5,16.5,235.0,211.86,167.37
2017,3,19,15,30,26.0,202.0,0.5,16.0,216.0,181.93,144.34
2017,3,19,15,45,90.0,195.5,0.55,16.0,237.0,224.87,180.18
2017,3,19,16,0,154.0,189.0,0.6,16.0,258.0,260.35,208.71
2017,3,19,16,15,142.0,168.5,0.6,15.5,226.0,225.93,181.1
2017,3,19,16,30,130.0,148.0,0.6,15.0,194.0,192.8,154.32
2017,3,19,16,45,116.5,125.0,0.6,14.5,161.5,158.09,125.61
2017,3,19,17,0,103.0,102.0,0.6,14.0,129.0,125.08,97.69
2017,3,19,17,15,83.5,79.5,0.6,13.5,98.0,92.8,70.13
2017,3,19,17,30,64.0,57.0,0.6,13.0,67.0,63.11,44.75
2017,3,19,17,45,32.0,36.5,0.65,13.0,41.5,34.12,20.37
2017,3,19,18,0,0.0,16.0,0.7,13.0,16.0,12.22,0.0
2017,3,19,18,15,0.0,8.0,0.7,13.0,8.0,6.29,0.0
2017,3,19,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,1.05,12.0,7.0,5.51,0.0
2017,3,20,6,30,0.0,14.0,1.1,12.0,14.0,10.67,0.0
2017,3,20,6,45,0.0,33.0,1.15,12.5,33.0,25.58,15.08
2017,3,20,7,0,0.0,52.0,1.2,13.0,52.0,40.77,28.81
2017,3,20,7,15,9.5,73.5,1.2,13.0,76.0,60.67,45.91
2017,3,20,7,30,19.0,95.0,1.2,13.0,100.0,81.89,64.13
2017,3,20,7,45,26.0,115.5,1.25,13.5,123.5,107.8,86.07
2017,3,20,8,0,33.0,136.0,1.3,14.0,147.0,130.63,105.07
2017,3,20,8,15,126.5,161.5,1.3,14.0,216.0,211.09,171.6
2017,3,20,8,30,220.0,187.0,1.3,14.0,285.0,294.06,239.1
2017,3,20,8,45,181.5,211.5,1.3,14.5,298.5,306.63,248.01
2017,3,20,9,0,143.0,236.0,1.3,15.0,312.0,315.1,253.39
2017,3,20,9,15,74.0,213.0,1.3,15.0,253.0,237.69,190.8
2017,3,20,9,30,5.0,190.0,1.3,15.0,194.0,156.71,123.99
2017,3,20,9,45,2.5,122.0,1.35,15.5,124.0,97.2,75.23
2017,3,20,10,0,0.0,54.0,1.4,16.0,54.0,41.52,29.04
2017,3,20,10,15,7.5,152.0,1.35,16.0,158.0,126.45,99.02
2017,3,20,10,30,15.0,250.0,1.3,16.0,262.0,218.0,171.97
2017,3,20,10,45,26.5,284.5,1.3,16.0,305.0,278.87,219.29
2017,3,20,11,0,38.0,319.0,1.3,16.0,348.0,324.59,254.24
2017,3,20,11,15,142.0,350.5,1.3,16.0,462.0,477.9,372.23
2017,3,20,11,30,246.0,382.0,1.3,16.0,576.0,613.29,471.54
2017,3,20,11,45,187.0,388.5,1.3,16.0,537.0,565.37,434.03
2017,3,20,12,0,128.0,395.0,1.3,16.0,498.0,515.57,396.41
2017,3,20,12,15,90.0,376.0,1.3,16.0,448.5,435.9,337.43
2017,3,20,12,30,52.0,357.0,1.3,16.0,399.0,378.81,294.14
2017,3,20,12,45,55.5,353.5,1.3,16.5,397.5,378.28,293.8
2017,3,20,13,0,59.0,350.0,1.3,17.0,396.0,377.47,292.92
2017,3,20,13,15,29.5,199.5,1.3,17.0,222.5,201.49,157.63
2017,3,20,13,30,0.0,49.0,1.3,17.0,49.0,37.76,25.53
2017,3,20,13,45,0.0,77.5,1.3,17.0,77.5,59.82,43.84
2017,3,20,14,0,0.0,106.0,1.3,17.0,106.0,82.26,62.26
2017,3,20,14,15,4.0,157.5,1.3,17.0,160.5,128.06,99.69
2017,3,20,14,30,8.0,209.0,1.3,17.0,215.0,175.49,137.94
2017,3,20,14,45,4.0,134.5,1.35,17.0,137.5,108.68,84.15
2017,3,20,15,0,0.0,60.0,1.4,17.0,60.0,46.09,32.85
2017,3,20,15,15,0.0,35.0,1.4,16.5,35.0,26.8,16.92
2017,3,20,15,30,0.0,10.0,1.4,16.0,10.0,7.63,0.81
2017,3,20,15,45,0.0,56.5,1.4,16.0,56.5,43.3,31.05
2017,3,20,16,0,0.0,103.0,1.4,16.0,103.0,80.25,62.18
2017,3,20,16,15,0.0,90.5,1.45,15.5,90.5,70.21,53.99
2017,3,20,16,30,0.0,78.0,1.5,15.0,78.0,60.24,45.81
2017,3,20,16,45,0.0,65.0,1.55,15.0,65.0,49.94,37.11
2017,3,20,17,0,0.0,52.0,1.6,15.0,52.0,39.81,28.43
2017,3,20,17,15,0.0,39.5,1.6,14.5,39.5,30.18,20.11
2017,3,20,17,30,0.0,27.0,1.6,14.0,27.0,20.58,11.71
2017,3,20,17,45,0.0,17.0,1.65,14.0,17.0,12.93,4.77
2017,3,20,18,0,0.0,7.0,1.7,14.0,7.0,5.3,0.0
2017,3,20,18,15,0.0,3.5,1.75,14.0,3.5,2.75,0.0
2017,3,20,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2017,3,21,6,30,0.0,18.0,1.3,14.0,18.0,13.75,0.0
2017,3,21,6,45,18.0,38.0,1.35,14.5,41.0,33.22,20.54
2017,3,21,7,0,36.0,58.0,1.4,15.0,64.0,54.76,38.82
2017,3,21,7,15,50.5,80.0,1.4,15.0,91.5,79.69,60.19
2017,3,21,7,30,65.0,102.0,1.4,15.0,119.0,106.61,83.29
2017,3,21,7,45,75.0,124.0,1.45,15.5,148.0,133.76,106.32
2017,3,21,8,0,85.0,146.0,1.5,16.0,177.0,162.22,130.04
2017,3,21,8,15,87.5,169.5,1.55,16.0,205.5,189.67,152.75
2017,3,21,8,30,90.0,193.0,1.6,16.0,234.0,217.49,175.35
2017,3,21,8,45,56.0,197.0,1.65,16.0,223.5,204.85,164.57
2017,3,21,9,0,22.0,201.0,1.7,16.0,213.0,177.79,141.86
2017,3,21,9,15,11.0,156.0,1.65,16.0,162.0,131.5,103.78
2017,3,21,9,30,0.0,111.0,1.6,16.0,111.0,86.25,66.22
2017,3,21,9,45,25.5,200.0,1.6,16.0,217.0,192.88,153.53
2017,3,21,10,0,51.0,289.0,1.6,16.0,323.0,300.63,238.44
2017,3,21,10,15,46.5,298.0,1.55,16.0,330.0,307.27,242.45
2017,3,21,10,30,42.0,307.0,1.5,16.0,337.0,313.56,246.67
2017,3,21,10,45,447.5,218.5,1.5,16.0,559.0,655.15,512.28
2017,3,21,11,0,853.0,130.0,1.5,16.0,781.0,955.56,719.58
2017,3,21,11,15,859.0,131.0,1.45,16.0,798.0,978.71,729.55
2017,3,21,11,30,865.0,132.0,1.4,16.0,815.0,998.43,740.8
2017,3,21,11,45,872.5,130.0,1.4,16.0,825.5,998.23,740.04
2017,3,21,12,0,880.0,128.0,1.4,16.0,836.0,1008.94,746.78
2017,3,21,12,15,881.5,128.0,1.35,16.0,837.0,1012.09,747.75
2017,3,21,12,30,883.0,128.0,1.3,16.0,838.0,1011.53,746.55
2017,3,21,12,45,892.0,122.0,1.3,16.0,833.0,1008.51,744.83
2017,3,21,13,0,901.0,116.0,1.3,16.0,828.0,1001.53,740.73
2017,3,21,13,15,898.0,115.0,1.3,16.0,812.5,984.29,730.17
2017,3,21,13,30,895.0,114.0,1.3,16.0,797.0,963.49,717.48
2017,3,21,13,45,893.5,111.0,1.3,16.0,774.5,938.52,702.14
2017,3,21,14,0,892.0,108.0,1.3,16.0,752.0,910.11,684.54
2017,3,21,14,15,883.0,106.0,1.3,16.0,721.0,873.03,661.09
2017,3,21,14,30,874.0,104.0,1.3,16.0,690.0,833.26,635.7
2017,3,21,14,45,867.5,99.5,1.3,16.0,653.5,798.42,613.48
2017,3,21,15,0,861.0,95.0,1.3,16.0,617.0,752.12,582.94
2017,3,21,15,15,844.0,92.5,1.3,16.0,573.5,698.45,545.28
2017,3,21,15,30,827.0,90.0,1.3,16.0,530.0,643.7,505.47
2017,3,21,15,45,806.5,85.5,1.35,16.0,482.0,584.04,461.15
2017,3,21,16,0,786.0,81.0,1.4,16.0,434.0,524.34,415.13
2017,3,21,16,15,752.0,76.5,1.3,15.5,381.5,458.31,362.53
2017,3,21,16,30,718.0,72.0,1.2,15.0,329.0,394.38,309.74
2017,3,21,16,45,668.5,66.5,1.15,14.5,275.5,326.39,252.36
2017,3,21,17,0,619.0,61.0,1.1,14.0,222.0,262.83,197.08
2017,3,21,17,15,540.5,53.0,1.05,13.5,170.5,194.77,138.42
2017,3,21,17,30,462.0,45.0,1.0,13.0,119.0,135.86,88.3
2017,3,21,17,45,326.0,33.0,1.0,12.5,75.5,75.88,42.03
2017,3,21,18,0,190.0,21.0,1.0,12.0,32.0,31.7,1.34
2017,3,21,18,15,95.0,10.5,1.0,11.5,16.0,8.26,0.0
2017,3,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,22,6,15,55.0,13.0,1.0,12.0,16.5,10.38,0.0
2017,3,22,6,30,110.0,26.0,1.0,12.0,33.0,29.62,7.02
2017,3,22,6,45,242.0,40.5,1.05,12.0,75.5,71.5,42.74
2017,3,22,7,0,374.0,55.0,1.1,12.0,118.0,127.64,86.27
2017,3,22,7,15,452.0,65.5,1.1,12.0,168.0,186.27,136.28
2017,3,22,7,30,530.0,76.0,1.1,12.0,218.0,251.65,192.86
2017,3,22,7,45,324.5,113.0,1.15,12.0,206.0,238.64,190.3
2017,3,22,8,0,119.0,150.0,1.2,12.0,194.0,188.1,152.75
2017,3,22,8,15,117.0,173.0,1.2,12.0,221.5,215.99,176.37
2017,3,22,8,30,115.0,196.0,1.2,12.0,249.0,243.69,198.96
2017,3,22,8,45,390.5,161.0,1.2,12.0,367.0,406.62,331.53
2017,3,22,9,0,666.0,126.0,1.2,12.0,485.0,580.8,466.68
2017,3,22,9,15,588.5,166.5,1.2,12.0,502.5,599.58,477.98
2017,3,22,9,30,511.0,207.0,1.2,12.0,520.0,602.9,478.81
2017,3,22,9,45,693.5,155.0,1.3,12.5,607.5,725.85,571.03
2017,3,22,10,0,876.0,103.0,1.4,13.0,695.0,835.23,646.98
2017,3,22,10,15,456.0,201.5,1.45,13.0,510.5,614.82,484.25
2017,3,22,10,30,36.0,300.0,1.5,13.0,326.0,300.58,237.53
2017,3,22,10,45,472.0,205.0,1.55,13.5,566.5,662.04,523.16
2017,3,22,11,0,908.0,110.0,1.6,14.0,807.0,971.26,736.55
2017,3,22,11,15,912.5,110.5,1.6,14.0,823.5,992.79,746.2
2017,3,22,11,30,917.0,111.0,1.6,14.0,840.0,1010.73,757.23
2017,3,22,11,45,917.5,113.0,1.65,14.0,848.0,1022.64,765.22
2017,3,22,12,0,918.0,115.0,1.7,14.0,856.0,1030.71,770.91
2017,3,22,12,15,918.0,115.0,1.75,14.0,856.5,1032.39,772.59
2017,3,22,12,30,918.0,115.0,1.8,14.0,857.0,1030.2,771.96
2017,3,22,12,45,913.0,116.5,1.85,14.0,848.0,1020.82,766.76
2017,3,22,13,0,908.0,118.0,1.9,14.0,839.0,1007.71,759.27
2017,3,22,13,15,546.5,247.0,1.9,14.0,678.5,796.32,612.94
2017,3,22,13,30,185.0,376.0,1.9,14.0,518.0,537.62,419.37
2017,3,22,13,45,534.5,245.5,1.95,14.0,637.5,757.79,591.39
2017,3,22,14,0,884.0,115.0,2.0,14.0,757.0,907.42,698.68
2017,3,22,14,15,874.0,113.0,2.0,13.5,725.0,879.88,680.35
2017,3,22,14,30,864.0,111.0,2.0,13.0,693.0,838.69,654.26
2017,3,22,14,45,852.0,108.0,2.05,13.0,655.0,792.49,623.61
2017,3,22,15,0,840.0,105.0,2.1,13.0,617.0,744.29,590.82
2017,3,22,15,15,821.5,102.0,2.1,12.5,573.0,689.86,551.91
2017,3,22,15,30,803.0,99.0,2.1,12.0,529.0,634.56,511.16
2017,3,22,15,45,778.0,95.0,2.1,12.0,480.5,573.85,464.03
2017,3,22,16,0,753.0,91.0,2.1,12.0,432.0,514.7,416.63
2017,3,22,16,15,718.0,86.0,2.05,11.5,380.0,449.19,363.24
2017,3,22,16,30,683.0,81.0,2.0,11.0,328.0,386.0,309.9
2017,3,22,16,45,631.0,75.0,1.95,11.0,275.0,318.26,250.95
2017,3,22,17,0,579.0,69.0,1.9,11.0,222.0,255.57,195.11
2017,3,22,17,15,499.5,60.0,1.85,10.5,171.0,188.84,136.87
2017,3,22,17,30,420.0,51.0,1.8,10.0,120.0,131.43,87.61
2017,3,22,17,45,293.5,37.5,1.75,10.0,77.0,74.33,42.91
2017,3,22,18,0,167.0,24.0,1.7,10.0,34.0,30.91,4.1
2017,3,22,18,15,83.5,12.0,1.7,10.0,17.0,9.44,0.0
2017,3,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,6,15,103.5,13.5,1.1,9.0,20.5,10.79,0.0
2017,3,23,6,30,207.0,27.0,1.1,9.0,41.0,37.99,12.3
2017,3,23,6,45,329.5,40.0,1.1,9.5,86.0,83.73,49.78
2017,3,23,7,0,452.0,53.0,1.1,10.0,131.0,142.87,96.48
2017,3,23,7,15,527.0,61.5,1.05,10.5,183.0,201.2,146.81
2017,3,23,7,30,602.0,70.0,1.0,11.0,235.0,268.19,205.01
2017,3,23,7,45,648.5,77.0,1.0,11.5,288.5,331.32,260.09
2017,3,23,8,0,695.0,84.0,1.0,12.0,342.0,398.85,317.09
2017,3,23,8,15,729.5,89.0,0.95,12.0,394.5,462.5,369.6
2017,3,23,8,30,764.0,94.0,0.9,12.0,447.0,528.33,421.81
2017,3,23,8,45,403.5,158.0,0.85,12.5,346.0,410.55,330.13
2017,3,23,9,0,43.0,222.0,0.8,13.0,245.0,221.42,177.26
2017,3,23,9,15,276.5,215.5,0.85,13.0,384.5,406.55,327.77
2017,3,23,9,30,510.0,209.0,0.9,13.0,524.0,602.79,476.31
2017,3,23,9,45,552.0,208.0,0.95,13.5,568.0,657.88,513.87
2017,3,23,10,0,594.0,207.0,1.0,14.0,612.0,720.96,557.65
2017,3,23,10,15,752.0,158.0,1.05,14.0,694.0,830.32,635.3
2017,3,23,10,30,910.0,109.0,1.1,14.0,776.0,925.77,697.94
2017,3,23,10,45,919.0,108.5,1.15,14.5,800.5,957.36,716.09
2017,3,23,11,0,928.0,108.0,1.2,15.0,825.0,985.76,732.96
2017,3,23,11,15,932.0,109.5,1.2,15.0,842.0,1008.12,746.41
2017,3,23,11,30,936.0,111.0,1.2,15.0,859.0,1026.8,757.61
2017,3,23,11,45,918.5,122.5,1.2,15.5,862.0,1030.99,758.25
2017,3,23,12,0,901.0,134.0,1.2,16.0,865.0,1030.77,756.43
2017,3,23,12,15,900.0,134.0,1.2,15.5,864.5,1031.37,758.15
2017,3,23,12,30,899.0,134.0,1.2,15.0,864.0,1028.16,757.58
2017,3,23,12,45,898.0,132.5,1.3,15.0,855.0,1019.71,754.28
2017,3,23,13,0,897.0,131.0,1.4,15.0,846.0,1007.51,748.61
2017,3,23,13,15,891.5,129.5,1.4,15.0,828.5,987.37,736.16
2017,3,23,13,30,886.0,128.0,1.4,15.0,811.0,976.83,730.19
2017,3,23,13,45,890.5,120.0,1.4,15.0,788.0,939.38,706.38
2017,3,23,14,0,895.0,112.0,1.4,15.0,765.0,911.18,688.96
2017,3,23,14,15,884.5,110.0,1.3,15.0,732.5,872.68,662.99
2017,3,23,14,30,874.0,108.0,1.2,15.0,700.0,840.66,641.48
2017,3,23,14,45,874.5,99.5,1.2,15.0,664.0,790.0,608.28
2017,3,23,15,0,875.0,91.0,1.2,15.0,628.0,745.31,578.98
2017,3,23,15,15,856.5,88.5,1.15,14.5,583.0,696.81,545.27
2017,3,23,15,30,838.0,86.0,1.1,14.0,538.0,640.61,504.69
2017,3,23,15,45,815.0,82.5,1.05,14.0,488.5,580.1,458.79
2017,3,23,16,0,792.0,79.0,1.0,14.0,439.0,519.76,411.6
2017,3,23,16,15,630.5,94.0,0.95,13.5,360.0,412.26,327.65
2017,3,23,16,30,469.0,109.0,0.9,13.0,281.0,313.42,249.01
2017,3,23,16,45,429.0,97.5,0.85,12.5,236.0,257.93,202.44
2017,3,23,17,0,389.0,86.0,0.8,12.0,191.0,206.61,158.03
2017,3,23,17,15,342.0,70.5,0.8,11.5,147.5,154.46,112.84
2017,3,23,17,30,295.0,55.0,0.8,11.0,104.0,108.02,72.94
2017,3,23,17,45,210.0,39.0,0.85,10.5,67.0,62.61,37.04
2017,3,23,18,0,125.0,23.0,0.9,10.0,30.0,27.1,5.18
2017,3,23,18,15,62.5,11.5,0.9,10.0,15.0,9.05,0.0
2017,3,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,9.0,1.55,11.0,9.0,7.08,0.0
2017,3,24,6,30,0.0,18.0,1.6,11.0,18.0,13.73,3.52
2017,3,24,6,45,0.0,37.5,1.7,11.0,37.5,28.87,18.51
2017,3,24,7,0,0.0,57.0,1.8,11.0,57.0,44.33,32.32
2017,3,24,7,15,5.5,78.5,1.8,11.0,80.0,63.03,48.59
2017,3,24,7,30,11.0,100.0,1.8,11.0,103.0,82.6,65.5
2017,3,24,7,45,18.5,120.5,1.85,11.5,127.0,102.87,82.66
2017,3,24,8,0,26.0,141.0,1.9,12.0,151.0,130.35,105.68
2017,3,24,8,15,27.0,159.5,1.95,12.0,171.0,148.83,121.03
2017,3,24,8,30,28.0,178.0,2.0,12.0,191.0,167.56,136.39
2017,3,24,8,45,20.5,186.0,2.1,12.5,196.5,162.23,131.31
2017,3,24,9,0,13.0,194.0,2.2,13.0,202.0,164.84,132.79
2017,3,24,9,15,6.5,154.0,2.2,13.0,158.0,126.3,100.58
2017,3,24,9,30,0.0,114.0,2.2,13.0,114.0,88.62,68.96
2017,3,24,9,45,1.0,145.5,2.2,13.0,146.0,115.25,90.94
2017,3,24,10,0,2.0,177.0,2.2,13.0,178.0,142.45,113.08
2017,3,24,10,15,1.0,111.0,2.15,13.0,111.5,87.09,67.26
2017,3,24,10,30,0.0,45.0,2.1,13.0,45.0,34.64,23.5
2017,3,24,10,45,0.0,39.5,2.1,13.0,39.5,30.42,19.94
2017,3,24,11,0,0.0,34.0,2.1,13.0,34.0,26.19,16.37
2017,3,24,11,15,0.0,28.5,2.0,13.0,28.5,21.95,12.8
2017,3,24,11,30,0.0,23.0,1.9,13.0,23.0,17.72,9.24
2017,3,24,11,45,0.0,77.0,1.85,13.5,77.0,59.55,44.06
2017,3,24,12,0,0.0,131.0,1.8,14.0,131.0,102.78,79.43
2017,3,24,12,15,0.0,116.5,1.75,14.0,116.5,90.99,69.72
2017,3,24,12,30,0.0,102.0,1.7,14.0,102.0,79.3,60.15
2017,3,24,12,45,0.0,71.5,1.65,14.0,71.5,55.28,40.38
2017,3,24,13,0,0.0,41.0,1.6,14.0,41.0,31.62,20.79
2017,3,24,13,15,0.5,100.0,1.5,14.0,100.5,78.07,59.34
2017,3,24,13,30,1.0,159.0,1.4,14.0,160.0,126.63,99.06
2017,3,24,13,45,0.5,143.5,1.35,14.0,144.0,113.29,88.18
2017,3,24,14,0,0.0,128.0,1.3,14.0,128.0,100.09,77.51
2017,3,24,14,15,0.0,120.0,1.2,14.0,120.0,93.53,72.27
2017,3,24,14,30,0.0,112.0,1.1,14.0,112.0,87.01,67.04
2017,3,24,14,45,0.0,138.5,1.05,14.0,138.5,108.68,85.06
2017,3,24,15,0,0.0,165.0,1.0,14.0,165.0,130.92,103.44
2017,3,24,15,15,0.0,111.5,0.9,13.5,111.5,86.63,67.27
2017,3,24,15,30,0.0,58.0,0.8,13.0,58.0,44.5,32.27
2017,3,24,15,45,0.0,68.5,0.75,13.0,68.5,52.58,39.29
2017,3,24,16,0,0.0,79.0,0.7,13.0,79.0,60.69,46.31
2017,3,24,16,15,0.0,73.5,0.7,13.0,73.5,56.42,42.81
2017,3,24,16,30,0.0,68.0,0.7,13.0,68.0,52.16,39.29
2017,3,24,16,45,0.0,57.5,0.7,13.0,57.5,44.04,32.39
2017,3,24,17,0,0.0,47.0,0.7,13.0,47.0,35.94,25.42
2017,3,24,17,15,0.0,36.0,0.75,12.5,36.0,27.47,18.06
2017,3,24,17,30,0.0,25.0,0.8,12.0,25.0,19.04,10.63
2017,3,24,17,45,0.0,16.0,0.9,12.0,16.0,12.16,4.42
2017,3,24,18,0,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2017,3,24,18,15,0.0,3.5,0.95,11.5,3.5,2.75,0.0
2017,3,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
