Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,104.0,14.5,0.8,10.5,23.0,11.41,0.0
2017,3,25,6,30,208.0,29.0,0.8,11.0,46.0,39.45,16.66
2017,3,25,6,45,311.0,43.5,0.8,11.5,90.0,81.32,48.69
2017,3,25,7,0,414.0,58.0,0.8,12.0,134.0,138.71,94.02
2017,3,25,7,15,486.0,67.5,0.8,12.0,185.0,194.72,141.89
2017,3,25,7,30,558.0,77.0,0.8,12.0,236.0,259.08,197.51
2017,3,25,7,45,605.0,84.5,0.8,12.0,288.5,320.23,250.67
2017,3,25,8,0,652.0,92.0,0.8,12.0,341.0,385.88,306.16
2017,3,25,8,15,686.0,97.5,0.85,12.5,391.5,447.37,356.49
2017,3,25,8,30,720.0,103.0,0.9,13.0,442.0,511.05,406.79
2017,3,25,8,45,752.5,104.5,0.95,13.5,491.0,571.6,453.12
2017,3,25,9,0,785.0,106.0,1.0,14.0,540.0,631.43,497.5
2017,3,25,9,15,803.5,109.0,0.95,14.5,583.5,685.5,535.16
2017,3,25,9,30,822.0,112.0,0.9,15.0,627.0,738.67,570.84
2017,3,25,9,45,828.0,118.0,0.9,15.5,663.5,784.01,599.71
2017,3,25,10,0,834.0,124.0,0.9,16.0,700.0,826.94,625.99
2017,3,25,10,15,844.5,126.0,0.9,16.0,731.0,867.0,651.15
2017,3,25,10,30,855.0,128.0,0.9,16.0,762.0,904.48,674.4
2017,3,25,10,45,864.0,128.5,0.9,16.5,786.5,936.28,692.48
2017,3,25,11,0,873.0,129.0,0.9,17.0,811.0,964.99,708.48
2017,3,25,11,15,877.5,130.0,0.9,17.0,827.0,972.95,712.53
2017,3,25,11,30,882.0,131.0,0.9,17.0,843.0,990.63,723.21
2017,3,25,11,45,887.5,129.0,0.95,17.0,851.5,1002.78,731.34
2017,3,25,12,0,893.0,127.0,1.0,17.0,860.0,1011.28,737.37
2017,3,25,12,15,893.0,127.5,1.05,17.0,859.5,1013.18,739.4
2017,3,25,12,30,893.0,128.0,1.1,17.0,859.0,1011.31,739.25
2017,3,25,12,45,886.5,129.5,1.15,17.0,849.5,1000.41,733.49
2017,3,25,13,0,880.0,131.0,1.2,17.0,840.0,985.9,725.6
2017,3,25,13,15,875.5,130.0,1.2,16.5,823.0,967.34,715.65
2017,3,25,13,30,871.0,129.0,1.2,16.0,806.0,958.38,712.06
2017,3,25,13,45,731.5,182.0,1.25,16.0,739.0,873.21,657.34
2017,3,25,14,0,592.0,235.0,1.3,16.0,672.0,774.09,589.72
2017,3,25,14,15,508.5,254.5,1.35,16.0,618.0,702.38,540.09
2017,3,25,14,30,425.0,274.0,1.4,16.0,564.0,632.91,490.47
2017,3,25,14,45,614.5,195.5,1.45,16.0,590.0,691.41,537.76
2017,3,25,15,0,804.0,117.0,1.5,16.0,616.0,721.36,562.61
2017,3,25,15,15,785.0,113.5,1.5,15.5,572.0,667.6,524.16
2017,3,25,15,30,766.0,110.0,1.5,15.0,528.0,615.2,486.31
2017,3,25,15,45,746.5,104.0,1.55,15.0,481.0,557.21,442.51
2017,3,25,16,0,727.0,98.0,1.6,15.0,434.0,499.29,397.21
2017,3,25,16,15,692.0,92.5,1.55,14.5,382.5,434.86,345.57
2017,3,25,16,30,657.0,87.0,1.5,14.0,331.0,372.83,294.09
2017,3,25,16,45,613.5,79.0,1.5,13.5,279.0,308.15,239.11
2017,3,25,17,0,570.0,71.0,1.5,13.0,227.0,247.67,186.21
2017,3,25,17,15,494.5,62.0,1.4,12.5,176.0,183.24,130.65
2017,3,25,17,30,419.0,53.0,1.3,12.0,125.0,127.66,83.72
2017,3,25,17,45,301.5,39.5,1.25,11.5,82.0,72.91,41.93
2017,3,25,18,0,184.0,26.0,1.2,11.0,39.0,31.11,9.32
2017,3,25,18,15,92.0,13.0,1.15,10.5,19.5,10.23,0.0
2017,3,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.5,0.55,10.0,10.5,8.26,0.0
2017,3,26,6,30,0.0,21.0,0.5,10.0,21.0,16.03,6.43
2017,3,26,6,45,0.0,39.5,0.45,10.5,39.5,30.34,20.04
2017,3,26,7,0,0.0,58.0,0.4,11.0,58.0,44.91,33.0
2017,3,26,7,15,0.5,78.5,0.4,11.5,78.5,61.43,47.4
2017,3,26,7,30,1.0,99.0,0.4,12.0,99.0,78.18,61.71
2017,3,26,7,45,6.0,118.0,0.4,13.0,120.0,95.57,76.02
2017,3,26,8,0,11.0,137.0,0.4,14.0,141.0,113.65,90.61
2017,3,26,8,15,70.5,171.5,0.4,14.0,204.5,180.17,145.08
2017,3,26,8,30,130.0,206.0,0.4,14.0,268.0,258.21,207.48
2017,3,26,8,45,80.5,212.0,0.4,14.0,252.0,230.62,184.56
2017,3,26,9,0,31.0,218.0,0.4,14.0,236.0,208.11,165.75
2017,3,26,9,15,79.5,255.0,0.4,14.0,304.5,277.97,221.46
2017,3,26,9,30,128.0,292.0,0.4,14.0,373.0,367.52,290.05
2017,3,26,9,45,195.0,306.5,0.45,14.5,438.0,439.66,343.92
2017,3,26,10,0,262.0,321.0,0.5,15.0,503.0,533.69,412.15
2017,3,26,10,15,307.0,325.5,0.5,15.0,548.0,586.81,449.45
2017,3,26,10,30,352.0,330.0,0.5,15.0,593.0,641.53,487.66
2017,3,26,10,45,394.0,325.5,0.55,15.0,628.0,685.59,518.67
2017,3,26,11,0,436.0,321.0,0.6,15.0,663.0,748.53,561.93
2017,3,26,11,15,308.0,362.5,0.6,15.0,606.5,660.25,497.37
2017,3,26,11,30,180.0,404.0,0.6,15.0,550.0,563.82,427.29
2017,3,26,11,45,109.5,377.5,0.6,15.0,466.5,471.3,360.26
2017,3,26,12,0,39.0,351.0,0.6,15.0,383.0,355.09,273.55
2017,3,26,12,15,30.5,329.5,0.6,15.0,354.5,325.64,252.16
2017,3,26,12,30,22.0,308.0,0.6,15.0,326.0,275.66,214.27
2017,3,26,12,45,35.5,332.5,0.6,15.0,361.5,332.98,258.59
2017,3,26,13,0,49.0,357.0,0.6,15.0,397.0,369.6,286.07
2017,3,26,13,15,112.0,371.0,0.6,15.0,459.5,462.65,356.45
2017,3,26,13,30,175.0,385.0,0.6,15.0,522.0,531.47,407.14
2017,3,26,13,45,178.0,371.0,0.6,15.0,506.5,515.12,395.22
2017,3,26,14,0,181.0,357.0,0.6,15.0,491.0,497.93,383.58
2017,3,26,14,15,275.0,324.5,0.6,15.0,518.0,555.53,428.05
2017,3,26,14,30,369.0,292.0,0.6,15.0,545.0,587.41,452.85
2017,3,26,14,45,224.5,285.0,0.65,15.0,437.0,438.48,342.59
2017,3,26,15,0,80.0,278.0,0.7,15.0,329.0,302.71,238.73
2017,3,26,15,15,114.0,262.0,0.7,15.0,328.0,320.31,254.34
2017,3,26,15,30,148.0,246.0,0.7,15.0,327.0,320.04,254.87
2017,3,26,15,45,115.5,221.0,0.75,15.0,281.0,269.15,215.11
2017,3,26,16,0,83.0,196.0,0.8,15.0,235.0,211.81,169.77
2017,3,26,16,15,41.5,133.0,0.8,14.5,152.5,130.35,103.95
2017,3,26,16,30,0.0,70.0,0.8,14.0,70.0,53.71,40.32
2017,3,26,16,45,0.0,58.5,0.8,14.0,58.5,44.81,32.91
2017,3,26,17,0,0.0,47.0,0.8,14.0,47.0,35.93,25.3
2017,3,26,17,15,0.0,36.5,0.8,13.5,36.5,27.86,18.32
2017,3,26,17,30,0.0,26.0,0.8,13.0,26.0,19.8,11.25
2017,3,26,17,45,0.0,17.0,0.85,13.0,17.0,12.92,5.09
2017,3,26,18,0,0.0,8.0,0.9,13.0,8.0,6.06,0.0
2017,3,26,18,15,0.0,4.0,0.9,12.5,4.0,3.15,0.0
2017,3,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,27,6,15,106.5,17.0,1.7,10.0,26.5,13.38,0.0
2017,3,27,6,30,213.0,34.0,1.7,10.0,53.0,43.28,21.42
2017,3,27,6,45,331.5,46.0,1.75,10.5,99.5,84.94,51.4
2017,3,27,7,0,450.0,58.0,1.8,11.0,146.0,144.4,98.01
2017,3,27,7,15,522.0,67.0,1.8,11.5,198.0,201.96,147.51
2017,3,27,7,30,594.0,76.0,1.8,12.0,250.0,267.81,204.79
2017,3,27,7,45,645.5,81.0,1.8,12.5,304.0,330.19,259.3
2017,3,27,8,0,697.0,86.0,1.8,13.0,358.0,397.43,316.42
2017,3,27,8,15,730.5,91.0,1.8,13.0,410.5,460.36,369.25
2017,3,27,8,30,764.0,96.0,1.8,13.0,463.0,524.39,421.3
2017,3,27,8,45,793.5,97.5,1.8,13.5,512.5,584.93,468.27
2017,3,27,9,0,823.0,99.0,1.8,14.0,562.0,646.17,514.16
2017,3,27,9,15,840.0,102.0,1.8,14.0,606.0,700.66,554.54
2017,3,27,9,30,857.0,105.0,1.8,14.0,650.0,754.02,593.08
2017,3,27,9,45,873.5,105.5,1.85,14.5,688.5,802.97,625.6
2017,3,27,10,0,890.0,106.0,1.9,15.0,727.0,841.19,649.93
2017,3,27,10,15,898.5,107.5,1.95,15.0,758.0,879.74,675.6
2017,3,27,10,30,907.0,109.0,2.0,15.0,789.0,915.48,699.19
2017,3,27,10,45,686.5,208.5,2.05,15.0,732.5,859.8,659.58
2017,3,27,11,0,466.0,308.0,2.1,15.0,676.0,762.35,586.56
2017,3,27,11,15,693.0,212.0,2.1,15.0,771.0,899.95,688.61
2017,3,27,11,30,920.0,116.0,2.1,15.0,866.0,1007.41,759.3
2017,3,27,11,45,572.0,263.0,2.15,15.5,730.5,844.18,643.64
2017,3,27,12,0,224.0,410.0,2.2,16.0,595.0,614.56,472.56
2017,3,27,12,15,197.0,411.5,2.15,16.0,574.5,590.29,455.64
2017,3,27,12,30,170.0,413.0,2.1,16.0,554.0,565.01,436.43
2017,3,27,12,45,213.0,403.5,2.1,16.0,578.5,595.11,460.0
2017,3,27,13,0,256.0,394.0,2.1,16.0,603.0,644.48,496.57
2017,3,27,13,15,257.0,385.0,2.1,15.5,590.5,631.31,488.02
2017,3,27,13,30,258.0,376.0,2.1,15.0,578.0,616.83,479.0
2017,3,27,13,45,164.0,358.0,2.1,15.0,485.0,488.22,382.66
2017,3,27,14,0,70.0,340.0,2.1,15.0,392.0,365.25,288.0
2017,3,27,14,15,248.0,308.5,2.1,15.0,482.0,515.54,408.02
2017,3,27,14,30,426.0,277.0,2.1,15.0,572.0,632.13,497.4
2017,3,27,14,45,553.5,214.5,2.1,15.0,575.5,651.35,513.85
2017,3,27,15,0,681.0,152.0,2.1,15.0,579.0,665.18,526.34
2017,3,27,15,15,729.0,130.0,2.1,14.5,558.0,643.09,511.31
2017,3,27,15,30,777.0,108.0,2.1,14.0,537.0,612.3,489.28
2017,3,27,15,45,748.0,105.0,2.1,14.0,487.5,553.21,443.17
2017,3,27,16,0,719.0,102.0,2.1,14.0,438.0,493.3,395.31
2017,3,27,16,15,683.0,96.5,2.0,13.5,386.5,428.99,342.96
2017,3,27,16,30,647.0,91.0,1.9,13.0,335.0,367.19,291.02
2017,3,27,16,45,591.5,84.5,1.85,13.0,281.5,300.48,233.65
2017,3,27,17,0,536.0,78.0,1.8,13.0,228.0,239.32,180.08
2017,3,27,17,15,459.0,68.0,1.75,12.5,177.5,176.16,125.95
2017,3,27,17,30,382.0,58.0,1.7,12.0,127.0,119.49,78.6
2017,3,27,17,45,269.0,43.5,1.65,11.5,83.5,68.1,39.81
2017,3,27,18,0,156.0,29.0,1.6,11.0,40.0,30.69,11.98
2017,3,27,18,15,78.0,14.5,1.6,11.0,20.0,11.41,0.0
2017,3,27,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,102.5,17.5,1.15,9.5,27.5,13.29,0.0
2017,3,28,6,30,205.0,35.0,1.2,10.0,55.0,43.19,22.29
2017,3,28,6,45,314.0,48.5,1.25,11.0,100.5,84.33,51.71
2017,3,28,7,0,423.0,62.0,1.3,12.0,146.0,142.1,96.84
2017,3,28,7,15,493.5,71.0,1.35,12.5,197.5,197.6,144.11
2017,3,28,7,30,564.0,80.0,1.4,13.0,249.0,261.21,198.93
2017,3,28,7,45,647.0,73.5,1.45,13.5,302.0,322.58,251.57
2017,3,28,8,0,730.0,67.0,1.5,14.0,355.0,391.87,309.87
2017,3,28,8,15,735.5,83.0,1.5,14.5,407.0,453.36,360.69
2017,3,28,8,30,741.0,99.0,1.5,15.0,459.0,514.66,409.24
2017,3,28,8,45,768.5,102.0,1.55,15.5,507.5,573.21,454.4
2017,3,28,9,0,796.0,105.0,1.6,16.0,556.0,633.41,499.3
2017,3,28,9,15,814.0,108.0,1.55,16.0,599.5,687.31,538.47
2017,3,28,9,30,832.0,111.0,1.5,16.0,643.0,740.25,575.81
2017,3,28,9,45,844.5,113.5,1.5,16.5,681.0,787.16,606.44
2017,3,28,10,0,857.0,116.0,1.5,17.0,719.0,832.07,634.58
2017,3,28,10,15,867.0,118.0,1.45,17.0,750.0,872.09,659.58
2017,3,28,10,30,877.0,120.0,1.4,17.0,781.0,898.28,675.02
2017,3,28,10,45,882.0,122.0,1.4,17.0,804.5,927.48,693.24
2017,3,28,11,0,887.0,124.0,1.4,17.0,828.0,953.42,709.23
2017,3,28,11,15,891.5,125.0,1.4,17.0,844.0,974.53,722.09
2017,3,28,11,30,896.0,126.0,1.4,17.0,860.0,992.13,732.77
2017,3,28,11,45,899.0,125.5,1.4,17.5,868.0,1003.2,737.99
2017,3,28,12,0,902.0,125.0,1.4,18.0,876.0,1010.56,740.99
2017,3,28,12,15,902.0,125.0,1.4,18.0,875.0,1011.75,741.61
2017,3,28,12,30,902.0,125.0,1.4,18.0,874.0,1009.14,740.01
2017,3,28,12,45,909.5,119.0,1.4,18.0,868.0,1004.0,736.98
2017,3,28,13,0,917.0,113.0,1.4,18.0,862.0,994.86,731.55
2017,3,28,13,15,912.5,112.0,1.4,18.0,844.5,975.58,719.71
2017,3,28,13,30,908.0,111.0,1.4,18.0,827.0,952.75,705.75
2017,3,28,13,45,899.0,111.0,1.45,18.0,801.5,923.48,688.32
2017,3,28,14,0,890.0,111.0,1.5,18.0,776.0,891.15,668.76
2017,3,28,14,15,880.0,109.0,1.45,18.0,743.5,853.11,643.95
2017,3,28,14,30,870.0,107.0,1.4,18.0,711.0,812.48,617.29
2017,3,28,14,45,850.5,107.0,1.4,18.0,670.5,772.14,591.18
2017,3,28,15,0,831.0,107.0,1.4,18.0,630.0,721.71,556.54
2017,3,28,15,15,812.5,104.0,1.35,17.5,585.5,667.82,518.7
2017,3,28,15,30,794.0,101.0,1.3,17.0,541.0,613.11,479.15
2017,3,28,15,45,766.0,98.0,1.3,17.0,492.0,552.44,433.39
2017,3,28,16,0,738.0,95.0,1.3,17.0,443.0,493.33,387.35
2017,3,28,16,15,703.5,90.0,1.2,16.5,391.0,429.42,336.38
2017,3,28,16,30,669.0,85.0,1.1,16.0,339.0,367.83,285.6
2017,3,28,16,45,619.0,79.0,1.05,16.0,286.5,302.56,230.4
2017,3,28,17,0,569.0,73.0,1.0,16.0,234.0,242.17,178.22
2017,3,28,17,15,496.0,64.0,0.95,15.0,183.0,179.16,125.19
2017,3,28,17,30,423.0,55.0,0.9,14.0,132.0,124.7,80.33
2017,3,28,17,45,308.0,41.5,0.9,13.5,88.0,71.17,40.61
2017,3,28,18,0,193.0,28.0,0.9,13.0,44.0,30.54,12.0
2017,3,28,18,15,96.5,14.0,0.9,12.5,22.0,11.02,0.0
2017,3,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,6,15,118.5,17.5,0.9,10.5,29.5,13.34,0.0
2017,3,29,6,30,237.0,35.0,0.9,11.0,59.0,44.73,22.98
2017,3,29,6,45,341.0,47.0,0.9,12.0,104.5,88.25,53.75
2017,3,29,7,0,445.0,59.0,0.9,13.0,150.0,143.1,96.33
2017,3,29,7,15,511.5,67.5,0.85,13.5,201.0,198.31,143.14
2017,3,29,7,30,578.0,76.0,0.8,14.0,252.0,261.11,196.8
2017,3,29,7,45,625.0,82.0,0.8,14.5,304.5,321.58,248.5
2017,3,29,8,0,672.0,88.0,0.8,15.0,357.0,386.45,302.29
2017,3,29,8,15,704.0,92.5,0.8,15.5,407.5,446.6,350.81
2017,3,29,8,30,736.0,97.0,0.8,16.0,458.0,508.66,398.99
2017,3,29,8,45,754.5,102.5,0.85,16.5,504.5,564.12,440.94
2017,3,29,9,0,773.0,108.0,0.9,17.0,551.0,620.21,481.97
2017,3,29,9,15,791.0,111.5,0.9,17.5,593.5,673.48,519.21
2017,3,29,9,30,809.0,115.0,0.9,18.0,636.0,725.86,554.65
2017,3,29,9,45,825.5,116.0,0.95,18.5,674.0,773.35,585.9
2017,3,29,10,0,842.0,117.0,1.0,19.0,712.0,819.16,614.69
2017,3,29,10,15,851.5,119.0,1.0,19.0,743.0,858.17,639.04
2017,3,29,10,30,861.0,121.0,1.0,19.0,774.0,894.53,661.49
2017,3,29,10,45,861.5,126.0,1.05,19.0,796.5,923.12,679.61
2017,3,29,11,0,862.0,131.0,1.1,19.0,819.0,948.25,695.61
2017,3,29,11,15,866.5,132.0,1.1,19.0,834.5,955.64,699.44
2017,3,29,11,30,871.0,133.0,1.1,19.0,850.0,972.8,709.88
2017,3,29,11,45,866.0,138.0,1.1,19.0,856.0,996.14,724.19
2017,3,29,12,0,861.0,143.0,1.1,19.0,862.0,1001.35,726.98
2017,3,29,12,15,705.0,224.0,1.1,18.5,813.0,942.09,690.32
2017,3,29,12,30,549.0,305.0,1.1,18.0,764.0,861.38,635.75
2017,3,29,12,45,703.0,223.5,1.15,18.0,804.0,931.67,687.87
2017,3,29,13,0,857.0,142.0,1.2,18.0,844.0,978.42,718.43
2017,3,29,13,15,853.0,140.5,1.2,17.5,827.5,959.41,707.36
2017,3,29,13,30,849.0,139.0,1.2,17.0,811.0,936.94,694.94
2017,3,29,13,45,715.0,192.0,1.25,17.0,746.0,857.36,643.99
2017,3,29,14,0,581.0,245.0,1.3,17.0,681.0,764.35,579.91
2017,3,29,14,15,702.0,186.0,1.3,17.0,690.5,794.92,605.05
2017,3,29,14,30,823.0,127.0,1.3,17.0,700.0,801.23,611.23
2017,3,29,14,45,816.5,120.5,1.3,17.0,663.5,757.11,581.64
2017,3,29,15,0,810.0,114.0,1.3,17.0,627.0,710.71,549.44
2017,3,29,15,15,791.0,111.0,1.2,16.5,582.5,657.36,511.33
2017,3,29,15,30,772.0,108.0,1.1,16.0,538.0,603.29,471.72
2017,3,29,15,45,743.5,105.0,1.05,16.0,489.5,544.69,427.12
2017,3,29,16,0,715.0,102.0,1.0,16.0,441.0,485.45,380.81
2017,3,29,16,15,679.5,96.5,0.95,15.5,389.5,421.83,330.43
2017,3,29,16,30,644.0,91.0,0.9,15.0,338.0,360.69,280.32
2017,3,29,16,45,592.0,84.5,0.9,15.0,285.0,295.76,225.71
2017,3,29,17,0,540.0,78.0,0.9,15.0,232.0,236.01,174.34
2017,3,29,17,15,467.0,68.0,0.9,14.0,181.5,174.07,122.4
2017,3,29,17,30,394.0,58.0,0.9,13.0,131.0,120.76,78.67
2017,3,29,17,45,289.0,44.0,0.95,12.5,88.0,67.88,39.09
2017,3,29,18,0,184.0,30.0,1.0,12.0,45.0,30.9,13.37
2017,3,29,18,15,92.0,15.0,0.95,11.5,22.5,11.8,0.0
2017,3,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,6,15,126.5,20.0,1.95,11.0,33.0,15.2,0.0
2017,3,30,6,30,253.0,40.0,2.0,11.0,66.0,49.24,26.53
2017,3,30,6,45,384.0,50.5,2.05,11.0,117.0,95.99,58.73
2017,3,30,7,0,515.0,61.0,2.1,11.0,168.0,157.23,106.22
2017,3,30,7,15,581.0,68.5,2.15,11.0,222.0,215.72,157.19
2017,3,30,7,30,647.0,76.0,2.2,11.0,276.0,281.6,215.46
2017,3,30,7,45,701.0,79.5,2.25,11.5,332.5,346.3,272.37
2017,3,30,8,0,755.0,83.0,2.3,12.0,389.0,415.96,332.05
2017,3,30,8,15,784.5,87.0,2.35,12.5,441.5,478.66,384.75
2017,3,30,8,30,814.0,91.0,2.4,13.0,494.0,542.76,436.76
2017,3,30,8,45,835.0,94.5,2.45,13.5,542.5,602.4,483.64
2017,3,30,9,0,856.0,98.0,2.5,14.0,591.0,661.86,528.83
2017,3,30,9,15,872.0,100.5,2.45,14.0,635.5,716.35,569.49
2017,3,30,9,30,888.0,103.0,2.4,14.0,680.0,769.52,608.05
2017,3,30,9,45,905.5,102.5,2.35,14.5,719.5,811.26,634.94
2017,3,30,10,0,923.0,102.0,2.3,15.0,759.0,858.25,664.86
2017,3,30,10,15,931.5,103.5,2.25,15.0,790.5,897.59,690.15
2017,3,30,10,30,940.0,105.0,2.2,15.0,822.0,933.98,713.21
2017,3,30,10,45,944.0,107.0,2.15,15.5,845.5,963.72,730.19
2017,3,30,11,0,948.0,109.0,2.1,16.0,869.0,989.92,744.7
2017,3,30,11,15,951.5,110.0,2.05,16.0,885.0,1010.99,757.14
2017,3,30,11,30,955.0,111.0,2.0,16.0,901.0,1028.28,767.16
2017,3,30,11,45,957.0,111.0,2.0,16.0,908.5,1039.26,773.81
2017,3,30,12,0,959.0,111.0,2.0,16.0,916.0,1046.28,778.08
2017,3,30,12,15,958.5,111.0,2.0,16.0,914.5,1046.89,778.35
2017,3,30,12,30,958.0,111.0,2.0,16.0,913.0,1043.49,776.23
2017,3,30,12,45,955.5,110.5,2.0,16.0,903.5,1033.69,770.11
2017,3,30,13,0,953.0,110.0,2.0,16.0,894.0,1019.95,761.6
2017,3,30,13,15,947.5,109.0,2.0,16.0,875.5,999.09,748.53
2017,3,30,13,30,942.0,108.0,2.0,16.0,857.0,974.57,733.16
2017,3,30,13,45,931.5,108.0,2.05,16.0,829.5,943.12,713.74
2017,3,30,14,0,921.0,108.0,2.1,16.0,802.0,908.57,692.13
2017,3,30,14,15,910.5,106.5,2.15,15.5,768.5,869.63,668.54
2017,3,30,14,30,900.0,105.0,2.2,15.0,735.0,828.03,642.72
2017,3,30,14,45,878.5,106.0,2.3,15.0,693.0,785.86,615.27
2017,3,30,15,0,857.0,107.0,2.4,15.0,651.0,733.94,578.9
2017,3,30,15,15,838.0,104.0,2.45,14.5,605.5,678.62,539.37
2017,3,30,15,30,819.0,101.0,2.5,14.0,560.0,622.48,497.87
2017,3,30,15,45,781.0,101.5,2.55,14.0,508.0,558.42,447.9
2017,3,30,16,0,743.0,102.0,2.6,14.0,456.0,496.93,398.45
2017,3,30,16,15,707.5,96.5,2.6,13.5,403.5,431.89,345.32
2017,3,30,16,30,672.0,91.0,2.6,13.0,351.0,369.29,292.41
2017,3,30,16,45,607.5,87.0,2.6,13.0,295.5,300.89,233.43
2017,3,30,17,0,543.0,83.0,2.6,13.0,240.0,238.95,179.24
2017,3,30,17,15,467.5,73.0,2.55,12.5,188.5,176.45,125.63
2017,3,30,17,30,392.0,63.0,2.5,12.0,137.0,120.19,78.87
2017,3,30,17,45,268.0,48.5,2.45,11.5,91.5,68.22,40.65
2017,3,30,18,0,144.0,34.0,2.4,11.0,46.0,31.86,15.6
2017,3,30,18,15,72.0,17.0,2.35,10.5,23.0,13.38,0.0
2017,3,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,6,15,184.5,17.5,2.15,9.5,38.0,14.2,0.0
2017,3,31,6,30,369.0,35.0,2.2,10.0,76.0,53.51,26.96
2017,3,31,6,45,471.0,44.5,2.25,10.5,126.5,101.03,59.44
2017,3,31,7,0,573.0,54.0,2.3,11.0,177.0,161.2,107.16
2017,3,31,7,15,634.5,61.0,2.35,11.0,232.0,221.37,160.03
2017,3,31,7,30,696.0,68.0,2.4,11.0,287.0,288.34,219.73
2017,3,31,7,45,736.0,73.0,2.5,11.5,341.5,352.36,276.78
2017,3,31,8,0,776.0,78.0,2.6,12.0,396.0,419.09,334.66
2017,3,31,8,15,804.0,82.0,2.6,12.5,449.0,482.02,387.71
2017,3,31,8,30,832.0,86.0,2.6,13.0,502.0,546.16,439.81
2017,3,31,8,45,851.0,89.5,2.6,13.5,550.5,605.37,486.32
2017,3,31,9,0,870.0,93.0,2.6,14.0,599.0,664.15,530.9
2017,3,31,9,15,884.5,95.5,2.6,14.0,642.5,712.19,567.34
2017,3,31,9,30,899.0,98.0,2.6,14.0,686.0,763.77,605.27
2017,3,31,9,45,907.0,101.5,2.6,14.5,723.0,809.6,635.42
2017,3,31,10,0,915.0,105.0,2.6,15.0,760.0,852.89,663.33
2017,3,31,10,15,922.5,106.5,2.55,15.0,790.5,891.04,688.13
2017,3,31,10,30,930.0,108.0,2.5,15.0,821.0,926.19,710.66
2017,3,31,10,45,933.0,110.0,2.45,15.5,843.5,954.68,727.1
2017,3,31,11,0,936.0,112.0,2.4,16.0,866.0,979.62,741.05
2017,3,31,11,15,939.0,113.0,2.35,16.0,881.0,999.91,753.25
2017,3,31,11,30,942.0,114.0,2.3,16.0,896.0,1016.46,763.02
2017,3,31,11,45,941.5,115.0,2.25,16.5,902.5,1025.84,766.7
2017,3,31,12,0,941.0,116.0,2.2,17.0,909.0,1031.29,767.95
2017,3,31,12,15,940.5,115.5,2.15,17.0,907.5,1031.31,767.24
2017,3,31,12,30,940.0,115.0,2.1,17.0,906.0,1027.39,764.15
2017,3,31,12,45,936.5,115.0,2.05,17.0,896.0,1017.2,757.12
2017,3,31,13,0,933.0,115.0,2.0,17.0,886.0,1003.18,747.78
2017,3,31,13,15,928.5,114.5,1.95,17.0,868.5,984.0,735.19
2017,3,31,13,30,924.0,114.0,1.9,17.0,851.0,961.21,720.34
2017,3,31,13,45,919.5,111.5,1.9,17.0,826.0,932.94,702.52
2017,3,31,14,0,915.0,109.0,1.9,17.0,801.0,901.31,682.44
2017,3,31,14,15,905.0,107.0,1.85,17.0,768.0,862.45,656.83
2017,3,31,14,30,895.0,105.0,1.8,17.0,735.0,820.92,629.28
2017,3,31,14,45,885.5,101.5,1.75,17.0,696.0,775.84,599.03
2017,3,31,15,0,876.0,98.0,1.7,17.0,657.0,728.51,565.97
2017,3,31,15,15,859.0,95.5,1.65,17.0,612.0,680.72,530.85
2017,3,31,15,30,842.0,93.0,1.6,17.0,567.0,625.47,489.54
2017,3,31,15,45,821.0,89.0,1.55,17.0,518.0,565.72,443.78
2017,3,31,16,0,800.0,85.0,1.5,17.0,469.0,505.97,396.61
2017,3,31,16,15,769.0,80.5,1.4,16.5,416.0,441.51,344.8
2017,3,31,16,30,738.0,76.0,1.3,16.0,363.0,378.83,292.66
2017,3,31,16,45,695.5,70.0,1.25,15.5,309.0,312.38,236.29
2017,3,31,17,0,653.0,64.0,1.2,15.0,255.0,250.29,182.23
2017,3,31,17,15,585.0,57.0,1.15,14.5,202.0,186.01,127.18
2017,3,31,17,30,517.0,50.0,1.1,14.0,149.0,129.53,80.3
2017,3,31,17,45,400.0,39.5,1.05,13.5,101.5,73.7,39.86
2017,3,31,18,0,283.0,29.0,1.0,13.0,54.0,32.57,14.56
2017,3,31,18,15,141.5,14.5,1.0,12.5,27.0,11.41,0.0
2017,3,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,6,15,146.0,20.0,0.7,12.5,37.0,15.29,2.03
2017,4,1,6,30,292.0,40.0,0.5,13.0,74.0,50.7,27.06
2017,4,1,6,45,388.5,52.0,0.35,14.0,122.0,96.74,58.66
2017,4,1,7,0,485.0,64.0,0.2,15.0,170.0,152.87,101.62
2017,4,1,7,15,549.0,72.5,0.2,15.0,223.5,209.71,149.15
2017,4,1,7,30,613.0,81.0,0.2,15.0,277.0,273.77,203.19
2017,4,1,7,45,653.0,88.5,0.2,15.5,330.0,334.94,254.43
2017,4,1,8,0,693.0,96.0,0.2,16.0,383.0,399.67,306.86
2017,4,1,8,15,724.0,101.0,0.2,16.5,434.5,460.87,354.85
2017,4,1,8,30,755.0,106.0,0.2,17.0,486.0,523.81,402.25
2017,4,1,8,45,776.5,110.5,0.25,17.5,534.0,582.05,444.98
2017,4,1,9,0,798.0,115.0,0.3,18.0,582.0,638.5,485.1
2017,4,1,9,15,814.5,118.0,0.3,18.5,625.0,691.19,520.66
2017,4,1,9,30,831.0,121.0,0.3,19.0,668.0,742.73,554.3
2017,4,1,9,45,854.5,118.0,0.3,19.5,707.5,792.22,585.31
2017,4,1,10,0,878.0,115.0,0.3,20.0,747.0,840.29,613.62
2017,4,1,10,15,886.0,116.5,0.3,20.0,777.0,868.36,629.84
2017,4,1,10,30,894.0,118.0,0.3,20.0,807.0,902.79,650.33
2017,4,1,10,45,907.5,114.5,0.3,20.5,831.5,934.2,667.4
2017,4,1,11,0,921.0,111.0,0.3,21.0,856.0,962.6,682.49
2017,4,1,11,15,923.5,111.5,0.35,21.0,870.5,981.57,694.2
2017,4,1,11,30,926.0,112.0,0.4,21.0,885.0,996.85,703.92
2017,4,1,11,45,926.0,112.5,0.45,21.5,891.0,1005.97,708.75
2017,4,1,12,0,926.0,113.0,0.5,22.0,897.0,1011.24,711.45
2017,4,1,12,15,925.0,113.0,0.5,22.0,895.5,1011.19,711.3
2017,4,1,12,30,924.0,113.0,0.5,22.0,894.0,1007.27,709.02
2017,4,1,12,45,920.5,112.5,0.55,22.0,883.5,996.63,703.99
2017,4,1,13,0,917.0,112.0,0.6,22.0,873.0,982.25,696.82
2017,4,1,13,15,912.5,111.5,0.6,22.0,855.5,963.27,685.81
2017,4,1,13,30,908.0,111.0,0.6,22.0,838.0,940.75,672.71
2017,4,1,13,45,900.0,110.0,0.65,22.0,812.0,911.24,656.26
2017,4,1,14,0,892.0,109.0,0.7,22.0,786.0,878.63,637.74
2017,4,1,14,15,882.0,107.5,0.7,21.5,754.0,840.98,616.05
2017,4,1,14,30,872.0,106.0,0.7,21.0,722.0,800.74,592.39
2017,4,1,14,45,858.0,104.0,0.75,21.0,682.5,762.04,569.08
2017,4,1,15,0,844.0,102.0,0.8,21.0,643.0,713.29,536.98
2017,4,1,15,15,827.0,99.0,0.8,20.5,599.0,660.01,501.01
2017,4,1,15,30,810.0,96.0,0.8,20.0,555.0,605.77,463.11
2017,4,1,15,45,784.5,93.0,0.8,20.0,506.0,546.12,419.07
2017,4,1,16,0,759.0,90.0,0.8,20.0,457.0,486.98,373.94
2017,4,1,16,15,727.0,85.5,0.8,19.5,405.5,424.26,325.2
2017,4,1,16,30,695.0,81.0,0.8,19.0,354.0,363.39,276.04
2017,4,1,16,45,642.5,76.5,0.8,18.5,300.0,297.98,222.1
2017,4,1,17,0,590.0,72.0,0.8,18.0,246.0,237.68,171.16
2017,4,1,17,15,521.5,64.0,0.75,17.0,195.0,176.33,120.09
2017,4,1,17,30,453.0,56.0,0.7,16.0,144.0,122.93,76.94
2017,4,1,17,45,331.5,44.5,0.7,15.5,98.0,70.23,39.63
2017,4,1,18,0,210.0,33.0,0.7,15.0,52.0,31.07,15.14
2017,4,1,18,15,105.0,16.5,0.7,14.5,26.0,12.98,0.0
2017,4,1,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,6,15,134.5,21.5,0.6,11.0,37.5,16.36,4.35
2017,4,2,6,30,269.0,43.0,0.6,11.0,75.0,51.28,28.77
2017,4,2,6,45,361.5,56.0,0.65,11.5,122.5,93.67,58.0
2017,4,2,7,0,454.0,69.0,0.7,12.0,170.0,150.71,102.73
2017,4,2,7,15,227.0,71.5,0.65,12.5,122.0,124.89,92.62
2017,4,2,7,30,0.0,74.0,0.6,13.0,74.0,56.94,43.31
2017,4,2,7,45,0.0,88.0,0.6,13.5,88.0,67.95,52.63
2017,4,2,8,0,0.0,102.0,0.6,14.0,102.0,79.06,61.72
2017,4,2,8,15,0.0,124.0,0.5,14.5,124.0,96.75,76.11
2017,4,2,8,30,0.0,146.0,0.4,15.0,146.0,114.66,90.36
2017,4,2,8,45,12.5,185.0,0.3,15.5,192.5,154.34,122.1
2017,4,2,9,0,25.0,224.0,0.2,16.0,239.0,195.87,154.37
2017,4,2,9,15,190.5,252.0,0.15,16.5,377.5,359.05,281.6
2017,4,2,9,30,356.0,280.0,0.1,17.0,516.0,528.89,404.8
2017,4,2,9,45,615.0,197.5,0.1,18.0,632.0,688.25,515.67
2017,4,2,10,0,874.0,115.0,0.1,19.0,748.0,825.95,605.0
2017,4,2,10,15,882.5,116.5,0.1,19.5,778.5,863.39,624.58
2017,4,2,10,30,891.0,118.0,0.1,20.0,809.0,898.04,643.76
2017,4,2,10,45,895.5,120.0,0.1,20.5,831.5,926.65,659.0
2017,4,2,11,0,900.0,122.0,0.1,21.0,854.0,951.93,672.16
2017,4,2,11,15,903.0,123.0,0.15,21.0,869.0,971.4,683.89
2017,4,2,11,30,906.0,124.0,0.2,21.0,884.0,987.26,693.73
2017,4,2,11,45,909.0,123.0,0.3,21.5,891.0,997.51,700.17
2017,4,2,12,0,912.0,122.0,0.4,22.0,898.0,1004.01,704.72
2017,4,2,12,15,911.5,122.0,0.45,22.0,896.0,1004.35,705.95
2017,4,2,12,30,911.0,122.0,0.5,22.0,894.0,1000.87,705.1
2017,4,2,12,45,912.0,119.0,0.55,22.5,885.5,992.09,699.83
2017,4,2,13,0,913.0,116.0,0.6,23.0,877.0,979.49,692.4
2017,4,2,13,15,908.0,115.0,0.65,22.5,859.0,959.58,683.19
2017,4,2,13,30,903.0,114.0,0.7,22.0,841.0,936.16,671.82
2017,4,2,13,45,896.5,112.5,0.8,22.0,815.5,907.56,656.75
2017,4,2,14,0,890.0,111.0,0.9,22.0,790.0,875.8,639.38
2017,4,2,14,15,880.0,109.5,0.95,21.5,757.5,838.19,618.25
2017,4,2,14,30,870.0,108.0,1.0,21.0,725.0,798.01,595.03
2017,4,2,14,45,621.5,186.5,1.05,21.0,615.5,667.56,504.34
2017,4,2,15,0,373.0,265.0,1.1,21.0,506.0,516.6,395.34
2017,4,2,15,15,366.5,248.0,1.1,20.5,471.0,477.52,368.97
2017,4,2,15,30,360.0,231.0,1.1,20.0,436.0,438.08,340.63
2017,4,2,15,45,308.0,216.5,1.1,20.0,381.0,375.41,293.12
2017,4,2,16,0,256.0,202.0,1.1,20.0,326.0,317.43,248.46
2017,4,2,16,15,469.5,143.5,1.0,19.5,340.0,353.55,274.8
2017,4,2,16,30,683.0,85.0,0.9,19.0,354.0,359.73,273.87
2017,4,2,16,45,636.0,79.0,0.85,18.5,301.0,295.55,220.11
2017,4,2,17,0,589.0,73.0,0.8,18.0,248.0,235.9,169.48
2017,4,2,17,15,522.0,64.5,0.75,17.0,197.0,174.73,118.6
2017,4,2,17,30,455.0,56.0,0.7,16.0,146.0,121.34,75.59
2017,4,2,17,45,349.0,44.0,0.7,15.5,100.5,69.84,38.95
2017,4,2,18,0,243.0,32.0,0.7,15.0,55.0,30.02,14.65
2017,4,2,18,15,121.5,16.0,0.65,14.5,27.5,12.22,0.0
2017,4,2,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,4.0,1.1,9.0,4.0,0.0,0.0
2017,4,3,6,0,0.0,8.0,1.1,9.0,8.0,6.29,0.0
2017,4,3,6,15,41.0,26.5,1.1,9.5,32.0,19.91,8.03
2017,4,3,6,30,82.0,45.0,1.1,10.0,56.0,39.83,25.24
2017,4,3,6,45,114.5,66.5,1.15,11.0,89.0,67.47,46.95
2017,4,3,7,0,147.0,88.0,1.2,12.0,122.0,99.63,73.28
2017,4,3,7,15,163.5,111.0,1.15,12.5,157.5,133.41,102.29
2017,4,3,7,30,180.0,134.0,1.1,13.0,193.0,169.38,133.06
2017,4,3,7,45,197.5,154.0,1.05,13.5,229.0,205.15,163.21
2017,4,3,8,0,215.0,174.0,1.0,14.0,265.0,242.86,194.31
2017,4,3,8,15,240.5,194.5,0.9,14.5,308.5,295.53,236.33
2017,4,3,8,30,266.0,215.0,0.8,15.0,352.0,342.94,272.99
2017,4,3,8,45,370.0,212.5,0.75,15.5,422.5,417.28,330.04
2017,4,3,9,0,474.0,210.0,0.7,16.0,493.0,514.17,401.76
2017,4,3,9,15,703.5,151.5,0.7,16.0,604.0,647.69,500.14
2017,4,3,9,30,933.0,93.0,0.7,16.0,715.0,778.04,592.5
2017,4,3,9,45,941.5,95.5,0.7,16.5,752.5,824.28,619.48
2017,4,3,10,0,950.0,98.0,0.7,17.0,790.0,867.91,645.4
2017,4,3,10,15,957.0,99.5,0.7,17.0,821.0,906.45,668.85
2017,4,3,10,30,964.0,101.0,0.7,17.0,852.0,941.86,690.13
2017,4,3,10,45,967.5,102.5,0.75,17.5,875.0,970.84,706.97
2017,4,3,11,0,971.0,104.0,0.8,18.0,898.0,996.18,721.54
2017,4,3,11,15,973.5,104.5,0.8,18.0,912.5,1015.83,732.89
2017,4,3,11,30,976.0,105.0,0.8,18.0,927.0,1031.59,741.96
2017,4,3,11,45,975.5,106.0,0.8,18.5,933.0,1041.04,745.87
2017,4,3,12,0,975.0,107.0,0.8,19.0,939.0,1046.42,747.47
2017,4,3,12,15,974.0,106.5,0.8,19.0,937.0,1045.76,746.94
2017,4,3,12,30,973.0,106.0,0.8,19.0,935.0,1041.03,744.14
2017,4,3,12,45,971.0,105.0,0.85,19.0,925.0,1030.82,739.27
2017,4,3,13,0,969.0,104.0,0.9,19.0,915.0,1016.62,732.05
2017,4,3,13,15,964.5,103.5,0.9,19.0,896.5,996.73,720.32
2017,4,3,13,30,960.0,103.0,0.9,19.0,878.0,973.1,706.34
2017,4,3,13,45,952.5,102.0,0.95,19.0,851.5,942.75,689.06
2017,4,3,14,0,945.0,101.0,1.0,19.0,825.0,909.08,669.53
2017,4,3,14,15,935.5,99.5,1.0,18.5,791.5,870.16,646.75
2017,4,3,14,30,926.0,98.0,1.0,18.0,758.0,828.45,621.82
2017,4,3,14,45,913.0,96.5,1.05,18.0,717.5,781.59,592.56
2017,4,3,15,0,900.0,95.0,1.1,18.0,677.0,732.69,560.09
2017,4,3,15,15,884.0,92.0,1.05,17.5,632.0,678.58,522.25
2017,4,3,15,30,868.0,89.0,1.0,17.0,587.0,627.51,485.32
2017,4,3,15,45,847.5,86.0,1.0,17.0,537.0,567.97,440.58
2017,4,3,16,0,827.0,83.0,1.0,17.0,487.0,508.31,394.22
2017,4,3,16,15,797.0,79.0,1.0,16.5,433.5,443.65,343.1
2017,4,3,16,30,767.0,75.0,1.0,16.0,380.0,380.62,291.25
2017,4,3,16,45,724.0,70.0,1.0,15.5,325.0,314.35,235.34
2017,4,3,17,0,681.0,65.0,1.0,15.0,270.0,250.94,180.51
2017,4,3,17,15,616.5,58.0,1.0,14.0,216.0,186.4,125.75
2017,4,3,17,30,552.0,51.0,1.0,13.0,162.0,129.19,78.85
2017,4,3,17,45,437.5,41.5,1.0,12.5,112.5,73.43,39.44
2017,4,3,18,0,323.0,32.0,1.0,12.0,63.0,32.01,16.44
2017,4,3,18,15,161.5,16.0,1.0,11.5,31.5,13.02,0.0
2017,4,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
