Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,0.5,9.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,0.4,10.0,13.0,10.23,0.0
2017,4,4,6,15,168.0,28.0,0.35,10.5,49.5,21.22,10.02
2017,4,4,6,30,336.0,43.0,0.3,11.0,86.0,56.38,31.53
2017,4,4,6,45,433.5,52.5,0.25,11.5,136.0,100.89,61.11
2017,4,4,7,0,531.0,62.0,0.2,12.0,186.0,157.5,104.73
2017,4,4,7,15,589.0,69.5,0.25,12.5,239.0,214.41,152.85
2017,4,4,7,30,647.0,77.0,0.3,13.0,292.0,277.7,206.84
2017,4,4,7,45,686.0,82.5,0.35,13.5,345.0,338.22,258.45
2017,4,4,8,0,725.0,88.0,0.4,14.0,398.0,402.06,311.27
2017,4,4,8,15,752.5,92.0,0.4,14.5,449.0,461.88,359.05
2017,4,4,8,30,780.0,96.0,0.4,15.0,500.0,522.69,405.74
2017,4,4,8,45,802.0,99.0,0.4,15.5,547.5,580.21,448.23
2017,4,4,9,0,824.0,102.0,0.4,16.0,595.0,637.67,489.11
2017,4,4,9,15,838.5,104.5,0.4,16.5,637.0,689.18,524.37
2017,4,4,9,30,853.0,107.0,0.4,17.0,679.0,739.31,557.57
2017,4,4,9,45,685.0,182.0,0.45,17.5,658.0,723.9,543.12
2017,4,4,10,0,517.0,257.0,0.5,18.0,637.0,680.62,510.2
2017,4,4,10,15,706.0,184.5,0.5,18.5,724.5,795.51,590.54
2017,4,4,10,30,895.0,112.0,0.5,19.0,812.0,891.26,650.17
2017,4,4,10,45,898.5,113.5,0.5,19.5,834.0,918.4,663.93
2017,4,4,11,0,902.0,115.0,0.5,20.0,856.0,942.16,676.53
2017,4,4,11,15,905.5,116.0,0.55,20.0,871.0,961.93,689.05
2017,4,4,11,30,909.0,117.0,0.6,20.0,886.0,978.11,699.5
2017,4,4,11,45,902.0,122.0,0.65,20.0,890.5,984.58,704.09
2017,4,4,12,0,895.0,127.0,0.7,20.0,895.0,987.16,706.53
2017,4,4,12,15,725.5,221.0,0.7,20.0,843.0,943.2,678.94
2017,4,4,12,30,556.0,315.0,0.7,20.0,791.0,863.31,624.57
2017,4,4,12,45,726.5,218.0,0.75,20.0,832.5,932.3,675.23
2017,4,4,13,0,897.0,121.0,0.8,20.0,874.0,963.48,695.29
2017,4,4,13,15,710.5,209.5,0.8,19.5,798.5,887.31,647.84
2017,4,4,13,30,524.0,298.0,0.8,19.0,723.0,782.43,577.2
2017,4,4,13,45,455.0,316.5,0.8,19.0,677.5,724.56,538.62
2017,4,4,14,0,386.0,335.0,0.8,19.0,632.0,652.96,489.58
2017,4,4,14,15,396.5,314.5,0.8,18.5,609.0,627.69,474.63
2017,4,4,14,30,407.0,294.0,0.8,18.0,586.0,600.34,457.37
2017,4,4,14,45,604.5,206.0,0.85,18.0,613.0,666.96,508.74
2017,4,4,15,0,802.0,118.0,0.9,18.0,640.0,690.51,528.23
2017,4,4,15,15,582.0,174.0,0.9,17.5,539.0,565.2,436.63
2017,4,4,15,30,362.0,230.0,0.9,17.0,438.0,434.48,339.73
2017,4,4,15,45,270.5,221.0,0.9,17.0,369.5,355.38,279.87
2017,4,4,16,0,179.0,212.0,0.9,17.0,301.0,275.77,218.06
2017,4,4,16,15,248.0,180.5,0.85,16.5,288.5,275.06,217.33
2017,4,4,16,30,317.0,149.0,0.8,16.0,276.0,257.28,201.25
2017,4,4,16,45,282.5,133.5,0.75,15.5,235.0,211.6,163.4
2017,4,4,17,0,248.0,118.0,0.7,15.0,194.0,169.72,128.4
2017,4,4,17,15,217.0,97.5,0.65,14.5,154.5,128.39,93.77
2017,4,4,17,30,186.0,77.0,0.6,14.0,115.0,91.0,62.99
2017,4,4,17,45,134.0,56.5,0.6,13.5,79.5,56.08,36.42
2017,4,4,18,0,82.0,36.0,0.6,13.0,44.0,28.18,16.13
2017,4,4,18,15,41.0,18.0,0.6,13.0,22.0,13.75,0.0
2017,4,4,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,7.5,0.85,13.0,7.5,0.0,0.0
2017,4,5,6,0,0.0,15.0,0.9,13.0,15.0,11.8,0.0
2017,4,5,6,15,158.0,30.5,0.8,13.0,52.0,22.99,11.98
2017,4,5,6,30,316.0,46.0,0.7,13.0,89.0,54.98,30.89
2017,4,5,6,45,403.0,58.0,0.6,13.0,137.5,101.28,62.55
2017,4,5,7,0,490.0,70.0,0.5,13.0,186.0,156.13,105.21
2017,4,5,7,15,584.5,66.0,0.45,13.5,238.5,209.3,148.61
2017,4,5,7,30,679.0,62.0,0.4,14.0,291.0,273.55,202.18
2017,4,5,7,45,566.5,101.0,0.35,14.5,313.5,310.54,237.87
2017,4,5,8,0,454.0,140.0,0.3,15.0,336.0,328.29,255.66
2017,4,5,8,15,607.0,122.0,0.3,15.5,418.5,419.45,326.26
2017,4,5,8,30,760.0,104.0,0.3,16.0,501.0,518.85,400.64
2017,4,5,8,45,782.0,107.5,0.3,16.5,548.5,575.24,441.51
2017,4,5,9,0,804.0,111.0,0.3,17.0,596.0,632.23,481.75
2017,4,5,9,15,820.0,114.0,0.35,17.5,639.0,684.33,517.87
2017,4,5,9,30,836.0,117.0,0.4,18.0,682.0,735.24,552.2
2017,4,5,9,45,688.5,184.0,0.45,19.0,666.0,726.58,541.72
2017,4,5,10,0,541.0,251.0,0.5,20.0,650.0,692.42,514.58
2017,4,5,10,15,456.0,299.0,0.55,20.0,644.5,686.57,509.39
2017,4,5,10,30,371.0,347.0,0.6,20.0,639.0,658.41,488.74
2017,4,5,10,45,428.0,332.5,0.65,20.5,678.5,722.41,532.6
2017,4,5,11,0,485.0,318.0,0.7,21.0,718.0,772.15,565.39
2017,4,5,11,15,417.5,354.5,0.7,21.0,703.5,753.5,550.31
2017,4,5,11,30,350.0,391.0,0.7,21.0,689.0,715.7,523.62
2017,4,5,11,45,370.0,386.0,0.75,21.0,703.0,733.6,537.03
2017,4,5,12,0,390.0,381.0,0.8,21.0,717.0,749.85,548.68
2017,4,5,12,15,461.0,353.5,0.8,21.0,749.5,808.82,588.73
2017,4,5,12,30,532.0,326.0,0.8,21.0,782.0,848.47,615.5
2017,4,5,12,45,499.5,330.5,0.8,21.0,755.5,817.23,594.23
2017,4,5,13,0,467.0,335.0,0.8,21.0,729.0,784.02,572.47
2017,4,5,13,15,517.5,310.0,0.8,21.0,738.5,797.66,583.43
2017,4,5,13,30,568.0,285.0,0.8,21.0,748.0,806.86,590.85
2017,4,5,13,45,712.0,210.0,0.8,21.0,772.0,851.66,623.7
2017,4,5,14,0,856.0,135.0,0.8,21.0,796.0,871.93,638.02
2017,4,5,14,15,846.0,133.0,0.75,20.5,763.5,833.9,614.25
2017,4,5,14,30,836.0,131.0,0.7,20.0,731.0,793.37,589.38
2017,4,5,14,45,825.5,127.0,0.7,20.0,693.0,748.26,559.65
2017,4,5,15,0,815.0,123.0,0.7,20.0,655.0,701.17,527.78
2017,4,5,15,15,797.5,119.5,0.65,19.5,611.0,648.31,491.31
2017,4,5,15,30,780.0,116.0,0.6,19.0,567.0,594.61,453.18
2017,4,5,15,45,572.5,151.5,0.6,19.0,467.0,473.52,363.97
2017,4,5,16,0,365.0,187.0,0.6,19.0,367.0,353.12,273.71
2017,4,5,16,15,338.0,174.0,0.55,18.0,326.5,307.31,238.96
2017,4,5,16,30,311.0,161.0,0.5,17.0,286.0,263.89,204.55
2017,4,5,16,45,295.5,139.0,0.5,16.5,244.5,219.07,167.76
2017,4,5,17,0,280.0,117.0,0.5,16.0,203.0,175.96,131.53
2017,4,5,17,15,247.0,97.0,0.55,15.5,162.0,132.85,95.72
2017,4,5,17,30,214.0,77.0,0.6,15.0,121.0,93.88,63.94
2017,4,5,17,45,163.0,57.0,0.65,14.5,85.0,57.9,36.91
2017,4,5,18,0,112.0,37.0,0.7,14.0,49.0,28.77,18.32
2017,4,5,18,15,56.0,18.5,0.7,14.0,24.5,14.03,0.0
2017,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,0.85,11.5,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2017,4,6,6,15,0.0,26.5,0.9,12.0,26.5,20.0,10.28
2017,4,6,6,30,0.0,45.0,0.9,12.0,45.0,33.89,22.89
2017,4,6,6,45,11.5,67.0,0.9,12.5,69.5,52.21,38.48
2017,4,6,7,0,23.0,89.0,0.9,13.0,94.0,74.21,56.97
2017,4,6,7,15,34.0,110.5,0.9,13.5,120.5,96.41,75.54
2017,4,6,7,30,45.0,132.0,0.9,14.0,147.0,120.22,95.27
2017,4,6,7,45,122.0,157.0,0.9,14.5,208.5,178.47,141.97
2017,4,6,8,0,199.0,182.0,0.9,15.0,270.0,240.97,191.86
2017,4,6,8,15,176.0,207.5,0.9,15.0,291.5,265.02,211.52
2017,4,6,8,30,153.0,233.0,0.9,15.0,313.0,286.5,228.56
2017,4,6,8,45,111.0,248.5,0.95,15.5,309.5,285.45,226.94
2017,4,6,9,0,69.0,264.0,1.0,16.0,306.0,268.3,212.43
2017,4,6,9,15,63.0,279.5,1.05,16.0,320.0,281.98,222.8
2017,4,6,9,30,57.0,295.0,1.1,16.0,334.0,295.06,232.43
2017,4,6,9,45,44.5,296.0,1.2,16.5,327.5,289.18,226.91
2017,4,6,10,0,32.0,297.0,1.3,17.0,321.0,282.22,220.62
2017,4,6,10,15,29.5,302.5,1.35,17.0,325.0,286.73,223.81
2017,4,6,10,30,27.0,308.0,1.4,17.0,329.0,291.0,226.77
2017,4,6,10,45,16.0,244.5,1.5,17.0,257.5,210.47,164.03
2017,4,6,11,0,5.0,181.0,1.6,17.0,186.0,147.82,114.4
2017,4,6,11,15,15.0,254.5,1.65,16.5,267.5,218.82,171.17
2017,4,6,11,30,25.0,328.0,1.7,16.0,349.0,292.01,228.32
2017,4,6,11,45,25.5,330.0,1.75,16.0,352.0,314.17,244.98
2017,4,6,12,0,26.0,332.0,1.8,16.0,355.0,316.77,246.9
2017,4,6,12,15,13.0,230.5,1.75,16.0,242.0,197.13,153.73
2017,4,6,12,30,0.0,129.0,1.7,16.0,129.0,101.07,76.98
2017,4,6,12,45,3.5,162.5,1.7,16.0,165.5,131.53,101.85
2017,4,6,13,0,7.0,196.0,1.7,16.0,202.0,162.28,126.56
2017,4,6,13,15,7.5,207.5,1.65,15.5,214.0,172.13,134.65
2017,4,6,13,30,8.0,219.0,1.6,15.0,226.0,181.96,142.83
2017,4,6,13,45,34.5,284.5,1.55,15.0,312.0,275.88,217.73
2017,4,6,14,0,61.0,350.0,1.5,15.0,398.0,357.96,281.3
2017,4,6,14,15,40.5,306.5,1.5,15.0,337.5,298.2,234.8
2017,4,6,14,30,20.0,263.0,1.5,15.0,277.0,227.35,179.5
2017,4,6,14,45,182.5,270.5,1.55,15.0,391.0,378.56,301.96
2017,4,6,15,0,345.0,278.0,1.6,15.0,505.0,501.3,396.78
2017,4,6,15,15,172.5,211.0,1.6,15.0,324.5,299.36,239.54
2017,4,6,15,30,0.0,144.0,1.6,15.0,144.0,112.56,88.02
2017,4,6,15,45,43.5,178.0,1.65,15.0,200.0,171.11,137.11
2017,4,6,16,0,87.0,212.0,1.7,15.0,256.0,219.63,176.52
2017,4,6,16,15,43.5,116.0,1.65,14.5,138.0,112.9,89.32
2017,4,6,16,30,0.0,20.0,1.6,14.0,20.0,15.24,7.44
2017,4,6,16,45,0.0,17.0,1.6,14.0,17.0,12.94,5.51
2017,4,6,17,0,0.0,14.0,1.6,14.0,14.0,10.64,3.54
2017,4,6,17,15,0.0,11.0,1.65,13.5,11.0,8.35,1.56
2017,4,6,17,30,0.0,8.0,1.7,13.0,8.0,6.06,0.0
2017,4,6,17,45,0.0,5.5,1.75,13.0,5.5,4.16,0.0
2017,4,6,18,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2017,4,6,18,15,0.0,1.5,1.85,12.5,1.5,1.13,0.0
2017,4,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,13.0,1.5,1.18,0.0
2017,4,7,6,0,0.0,3.0,0.8,13.0,3.0,2.27,0.0
2017,4,7,6,15,0.0,10.5,0.8,13.0,10.5,7.96,0.83
2017,4,7,6,30,0.0,18.0,0.8,13.0,18.0,13.68,5.89
2017,4,7,6,45,0.0,28.0,0.8,13.5,28.0,21.33,12.63
2017,4,7,7,0,0.0,38.0,0.8,14.0,38.0,29.01,19.33
2017,4,7,7,15,0.0,49.0,0.8,14.0,49.0,37.47,26.66
2017,4,7,7,30,0.0,60.0,0.8,14.0,60.0,45.96,33.9
2017,4,7,7,45,0.0,80.5,0.8,14.0,80.5,61.9,47.35
2017,4,7,8,0,0.0,101.0,0.8,14.0,101.0,78.05,60.79
2017,4,7,8,15,10.5,149.0,0.85,14.0,154.5,121.61,96.83
2017,4,7,8,30,21.0,197.0,0.9,14.0,208.0,167.27,133.91
2017,4,7,8,45,11.5,185.5,0.95,14.5,192.0,153.23,121.72
2017,4,7,9,0,2.0,174.0,1.0,15.0,176.0,138.29,108.98
2017,4,7,9,15,2.5,178.0,1.0,15.0,180.0,142.02,111.77
2017,4,7,9,30,3.0,182.0,1.0,15.0,184.0,145.8,114.56
2017,4,7,9,45,7.0,207.5,1.05,15.5,212.5,170.15,133.73
2017,4,7,10,0,11.0,233.0,1.1,16.0,241.0,195.02,153.01
2017,4,7,10,15,30.5,291.0,1.1,16.0,315.0,276.34,216.69
2017,4,7,10,30,50.0,349.0,1.1,16.0,389.0,348.52,271.5
2017,4,7,10,45,30.5,296.0,1.15,16.0,321.0,283.46,220.96
2017,4,7,11,0,11.0,243.0,1.2,16.0,253.0,204.94,159.69
2017,4,7,11,15,62.5,333.5,1.2,16.0,387.0,349.68,273.0
2017,4,7,11,30,114.0,424.0,1.2,16.0,521.0,505.29,388.02
2017,4,7,11,45,78.5,401.0,1.25,16.0,468.5,431.06,331.79
2017,4,7,12,0,43.0,378.0,1.3,16.0,416.0,375.95,290.35
2017,4,7,12,15,36.0,362.0,1.3,16.0,393.5,354.07,274.09
2017,4,7,12,30,29.0,346.0,1.3,16.0,371.0,332.06,257.44
2017,4,7,12,45,25.0,329.0,1.35,16.0,350.5,311.86,242.32
2017,4,7,13,0,21.0,312.0,1.4,16.0,330.0,273.7,213.3
2017,4,7,13,15,25.0,319.0,1.4,16.0,340.0,301.14,234.83
2017,4,7,13,30,29.0,326.0,1.4,16.0,350.0,310.32,242.03
2017,4,7,13,45,80.0,352.5,1.4,16.0,415.5,377.92,295.18
2017,4,7,14,0,131.0,379.0,1.4,16.0,481.0,459.57,357.22
2017,4,7,14,15,101.0,353.5,1.4,15.5,430.5,389.91,305.02
2017,4,7,14,30,71.0,328.0,1.4,15.0,380.0,338.95,266.87
2017,4,7,14,45,168.5,312.5,1.4,15.0,426.0,405.97,320.97
2017,4,7,15,0,266.0,297.0,1.4,15.0,472.0,462.84,365.35
2017,4,7,15,15,207.0,281.0,1.4,15.0,411.5,383.78,304.42
2017,4,7,15,30,148.0,265.0,1.4,15.0,351.0,322.89,257.21
2017,4,7,15,45,164.0,241.0,1.4,15.0,329.0,300.86,240.47
2017,4,7,16,0,180.0,217.0,1.4,15.0,307.0,277.04,221.56
2017,4,7,16,15,99.0,182.5,1.35,14.5,231.5,193.03,154.41
2017,4,7,16,30,18.0,148.0,1.3,14.0,156.0,122.49,97.64
2017,4,7,16,45,11.0,128.0,1.3,14.0,133.0,102.97,81.72
2017,4,7,17,0,4.0,108.0,1.3,14.0,110.0,84.42,66.35
2017,4,7,17,15,2.0,86.5,1.3,13.5,87.5,66.7,51.45
2017,4,7,17,30,0.0,65.0,1.3,13.0,65.0,49.5,36.72
2017,4,7,17,45,0.0,45.5,1.3,13.0,45.5,34.51,23.54
2017,4,7,18,0,0.0,26.0,1.3,13.0,26.0,19.86,11.18
2017,4,7,18,15,0.0,13.0,1.3,12.5,13.0,9.89,0.0
2017,4,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,5,45,53.0,9.0,1.2,8.5,11.5,7.08,0.0
2017,4,8,6,0,106.0,18.0,1.2,9.0,23.0,13.67,0.0
2017,4,8,6,15,237.5,33.0,1.2,9.0,63.0,25.16,15.46
2017,4,8,6,30,369.0,48.0,1.2,9.0,103.0,60.35,35.08
2017,4,8,6,45,457.0,57.5,1.3,9.5,154.0,105.4,64.93
2017,4,8,7,0,545.0,67.0,1.4,10.0,205.0,161.28,108.75
2017,4,8,7,15,599.0,74.5,1.45,10.0,258.5,217.71,157.72
2017,4,8,7,30,653.0,82.0,1.5,10.0,312.0,279.99,212.66
2017,4,8,7,45,684.5,89.5,1.55,10.5,364.0,339.65,265.28
2017,4,8,8,0,716.0,97.0,1.6,11.0,416.0,401.8,318.59
2017,4,8,8,15,358.0,79.5,1.6,11.0,239.0,257.39,208.91
2017,4,8,8,30,0.0,62.0,1.6,11.0,62.0,47.58,35.03
2017,4,8,8,45,0.0,94.5,1.65,11.0,94.5,72.85,56.52
2017,4,8,9,0,0.0,127.0,1.7,11.0,127.0,98.75,78.07
2017,4,8,9,15,68.5,225.5,1.7,11.0,272.5,235.7,191.77
2017,4,8,9,30,137.0,324.0,1.7,11.0,418.0,391.22,314.99
2017,4,8,9,45,101.5,331.0,1.7,11.0,403.0,363.3,291.28
2017,4,8,10,0,66.0,338.0,1.7,11.0,388.0,346.0,276.63
2017,4,8,10,15,306.0,310.0,1.7,11.0,553.0,552.32,440.06
2017,4,8,10,30,546.0,282.0,1.7,11.0,718.0,758.17,592.62
2017,4,8,10,45,582.5,278.0,1.75,11.5,754.5,802.2,621.26
2017,4,8,11,0,619.0,274.0,1.8,12.0,791.0,848.71,652.81
2017,4,8,11,15,371.5,351.0,1.8,12.0,662.5,685.53,531.68
2017,4,8,11,30,124.0,428.0,1.8,12.0,534.0,517.13,402.95
2017,4,8,11,45,103.5,423.5,1.8,12.0,513.0,475.28,372.43
2017,4,8,12,0,83.0,419.0,1.8,12.0,492.0,452.26,354.73
2017,4,8,12,15,48.5,348.5,1.8,12.0,391.5,352.3,278.08
2017,4,8,12,30,14.0,278.0,1.8,12.0,291.0,238.03,188.39
2017,4,8,12,45,448.5,212.0,1.8,12.0,594.5,657.3,520.81
2017,4,8,13,0,883.0,146.0,1.8,12.0,898.0,976.21,744.44
2017,4,8,13,15,878.5,145.0,1.8,12.0,880.5,956.4,727.67
2017,4,8,13,30,874.0,144.0,1.8,12.0,863.0,933.08,712.77
2017,4,8,13,45,874.0,138.5,1.8,12.0,839.0,905.84,695.23
2017,4,8,14,0,874.0,133.0,1.8,12.0,815.0,875.14,675.29
2017,4,8,14,15,864.0,131.0,1.8,12.0,782.5,836.57,649.78
2017,4,8,14,30,854.0,129.0,1.8,12.0,750.0,795.45,622.19
2017,4,8,14,45,655.5,188.0,1.85,12.0,649.5,677.06,534.42
2017,4,8,15,0,457.0,247.0,1.9,12.0,549.0,558.46,444.66
2017,4,8,15,15,627.0,181.0,1.85,12.0,565.5,589.52,470.53
2017,4,8,15,30,797.0,115.0,1.8,12.0,582.0,594.5,474.28
2017,4,8,15,45,771.0,111.5,1.8,12.0,532.5,535.81,427.59
2017,4,8,16,0,745.0,108.0,1.8,12.0,483.0,476.66,379.66
2017,4,8,16,15,712.5,103.0,1.75,11.5,430.5,414.33,328.27
2017,4,8,16,30,680.0,98.0,1.7,11.0,378.0,354.1,276.99
2017,4,8,16,45,628.5,92.5,1.7,11.0,323.5,289.92,221.34
2017,4,8,17,0,577.0,87.0,1.7,11.0,269.0,230.79,169.45
2017,4,8,17,15,509.5,77.5,1.6,10.5,216.0,170.7,118.33
2017,4,8,17,30,442.0,68.0,1.5,10.0,163.0,118.52,76.21
2017,4,8,17,45,336.5,55.0,1.4,9.5,115.5,66.6,39.86
2017,4,8,18,0,231.0,42.0,1.3,9.0,68.0,31.59,21.6
2017,4,8,18,15,115.5,21.0,1.25,8.5,34.0,15.92,0.47
2017,4,8,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,7.5,1.0,7.0,7.5,5.9,0.0
2017,4,9,6,0,0.0,15.0,1.0,7.0,15.0,11.44,0.0
2017,4,9,6,15,56.0,41.5,0.9,7.5,50.5,30.24,20.21
2017,4,9,6,30,112.0,68.0,0.8,8.0,86.0,56.6,39.67
2017,4,9,6,45,180.5,93.5,0.75,8.5,134.5,95.73,69.11
2017,4,9,7,0,249.0,119.0,0.7,9.0,183.0,142.85,106.33
2017,4,9,7,15,286.5,123.0,0.7,9.5,212.5,173.83,132.39
2017,4,9,7,30,324.0,127.0,0.7,10.0,242.0,208.4,162.08
2017,4,9,7,45,427.0,142.5,0.75,10.5,319.5,287.12,226.29
2017,4,9,8,0,530.0,158.0,0.8,11.0,397.0,371.39,293.93
2017,4,9,8,15,562.5,166.5,0.75,11.5,446.5,427.05,338.23
2017,4,9,8,30,595.0,175.0,0.7,12.0,496.0,484.94,382.87
2017,4,9,8,45,642.0,173.0,0.65,12.5,547.0,549.43,430.84
2017,4,9,9,0,689.0,171.0,0.6,13.0,598.0,611.52,475.4
2017,4,9,9,15,708.0,175.5,0.55,13.5,640.5,662.68,510.4
2017,4,9,9,30,727.0,180.0,0.5,14.0,683.0,713.16,543.8
2017,4,9,9,45,761.5,173.5,0.45,14.5,724.0,764.04,576.72
2017,4,9,10,0,796.0,167.0,0.4,15.0,765.0,814.31,608.2
2017,4,9,10,15,806.0,169.0,0.35,15.0,795.5,845.52,626.98
2017,4,9,10,30,816.0,171.0,0.3,15.0,826.0,880.13,647.2
2017,4,9,10,45,826.5,170.5,0.25,15.5,849.5,910.14,662.96
2017,4,9,11,0,837.0,170.0,0.2,16.0,873.0,937.19,676.75
2017,4,9,11,15,841.5,171.0,0.25,16.0,887.5,957.02,689.19
2017,4,9,11,30,846.0,172.0,0.3,16.0,902.0,973.39,699.75
2017,4,9,11,45,855.5,168.0,0.4,16.5,911.0,986.18,708.1
2017,4,9,12,0,865.0,164.0,0.5,17.0,920.0,995.31,714.42
2017,4,9,12,15,864.5,163.5,0.55,17.0,918.0,994.66,715.02
2017,4,9,12,30,864.0,163.0,0.6,17.0,916.0,990.26,713.55
2017,4,9,12,45,860.5,162.5,0.65,17.0,905.5,979.33,708.14
2017,4,9,13,0,857.0,162.0,0.7,17.0,895.0,964.76,700.58
2017,4,9,13,15,852.0,161.0,0.7,16.5,877.0,944.83,689.92
2017,4,9,13,30,847.0,160.0,0.7,16.0,859.0,921.5,677.13
2017,4,9,13,45,843.5,155.5,0.75,16.0,834.0,892.9,660.64
2017,4,9,14,0,840.0,151.0,0.8,16.0,809.0,861.12,641.94
2017,4,9,14,15,829.0,148.5,0.85,16.0,776.0,822.24,618.27
2017,4,9,14,30,818.0,146.0,0.9,16.0,743.0,780.98,591.76
2017,4,9,14,45,808.0,141.0,0.95,16.0,704.5,736.0,561.84
2017,4,9,15,0,798.0,136.0,1.0,16.0,666.0,689.07,529.68
2017,4,9,15,15,779.0,132.0,1.05,15.5,621.0,637.89,494.26
2017,4,9,15,30,760.0,128.0,1.1,15.0,576.0,583.37,455.14
2017,4,9,15,45,739.5,122.0,1.2,14.5,527.5,525.89,412.62
2017,4,9,16,0,719.0,116.0,1.3,14.0,479.0,468.63,368.38
2017,4,9,16,15,686.5,110.0,1.3,13.5,427.0,406.8,318.43
2017,4,9,16,30,654.0,104.0,1.3,13.0,375.0,347.15,268.58
2017,4,9,16,45,604.0,97.5,1.35,13.0,320.5,284.16,214.83
2017,4,9,17,0,554.0,91.0,1.4,13.0,266.0,226.12,164.64
2017,4,9,17,15,489.5,80.5,1.35,12.0,214.0,167.38,115.52
2017,4,9,17,30,425.0,70.0,1.3,11.0,162.0,113.16,72.22
2017,4,9,17,45,327.5,55.5,1.3,10.5,115.0,65.02,39.07
2017,4,9,18,0,230.0,41.0,1.3,10.0,68.0,30.89,21.02
2017,4,9,18,15,115.0,20.5,1.3,9.5,34.0,15.56,1.7
2017,4,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,5,45,54.5,10.5,1.0,7.5,13.5,8.26,0.0
2017,4,10,6,0,109.0,21.0,0.9,8.0,27.0,15.9,0.0
2017,4,10,6,15,227.5,36.5,0.85,8.5,67.0,27.66,18.17
2017,4,10,6,30,346.0,52.0,0.8,9.0,107.0,58.89,34.97
2017,4,10,6,45,427.5,63.0,0.8,10.0,157.0,105.3,66.17
2017,4,10,7,0,509.0,74.0,0.8,11.0,207.0,159.24,107.96
2017,4,10,7,15,563.0,82.0,0.8,11.5,259.5,213.78,154.16
2017,4,10,7,30,617.0,90.0,0.8,12.0,312.0,274.21,205.98
2017,4,10,7,45,515.5,123.5,0.85,12.5,329.0,301.72,234.32
2017,4,10,8,0,414.0,157.0,0.9,13.0,346.0,321.24,253.9
2017,4,10,8,15,407.0,180.0,0.85,13.5,383.5,364.2,288.8
2017,4,10,8,30,400.0,203.0,0.8,14.0,421.0,405.66,320.97
2017,4,10,8,45,589.0,163.5,0.75,14.5,515.0,509.33,399.75
2017,4,10,9,0,778.0,124.0,0.7,15.0,609.0,619.9,480.63
2017,4,10,9,15,794.0,127.0,0.65,15.5,651.0,670.4,514.66
2017,4,10,9,30,810.0,130.0,0.6,16.0,693.0,719.73,547.31
2017,4,10,9,45,817.0,135.0,0.6,16.5,728.0,762.77,575.24
2017,4,10,10,0,824.0,140.0,0.6,17.0,763.0,803.45,600.73
2017,4,10,10,15,833.0,142.0,0.6,17.0,792.5,840.34,623.64
2017,4,10,10,30,842.0,144.0,0.6,17.0,822.0,874.57,644.64
2017,4,10,10,45,851.5,143.5,0.6,17.5,845.0,903.95,661.16
2017,4,10,11,0,861.0,143.0,0.6,18.0,868.0,930.27,675.65
2017,4,10,11,15,865.0,143.5,0.6,18.0,882.5,949.35,686.83
2017,4,10,11,30,869.0,144.0,0.6,18.0,897.0,950.24,686.7
2017,4,10,11,45,874.0,142.5,0.65,18.5,904.5,960.95,692.95
2017,4,10,12,0,879.0,141.0,0.7,19.0,912.0,968.11,696.91
2017,4,10,12,15,878.5,140.5,0.7,19.0,910.0,967.42,696.35
2017,4,10,12,30,878.0,140.0,0.7,19.0,908.0,963.08,693.75
2017,4,10,12,45,890.5,130.5,0.75,19.0,902.0,958.83,692.43
2017,4,10,13,0,903.0,121.0,0.8,19.0,896.0,950.51,688.61
2017,4,10,13,15,898.5,120.0,0.8,19.0,878.0,930.91,676.76
2017,4,10,13,30,894.0,119.0,0.8,19.0,860.0,907.87,662.89
2017,4,10,13,45,882.5,120.5,0.85,19.0,833.5,877.92,645.46
2017,4,10,14,0,871.0,122.0,0.9,19.0,807.0,845.12,626.05
2017,4,10,14,15,861.5,120.0,0.9,18.5,774.5,808.02,603.92
2017,4,10,14,30,852.0,118.0,0.9,18.0,742.0,776.6,585.36
2017,4,10,14,45,836.5,116.5,0.95,17.5,702.5,729.95,555.17
2017,4,10,15,0,821.0,115.0,1.0,17.0,663.0,681.68,522.97
2017,4,10,15,15,804.0,112.0,1.05,16.5,619.0,629.72,486.96
2017,4,10,15,30,787.0,109.0,1.1,16.0,575.0,576.89,448.94
2017,4,10,15,45,725.5,110.5,1.15,15.5,512.0,504.55,394.86
2017,4,10,16,0,664.0,112.0,1.2,15.0,449.0,435.76,341.76
2017,4,10,16,15,680.5,99.5,1.15,14.5,413.0,391.87,305.2
2017,4,10,16,30,697.0,87.0,1.1,14.0,377.0,344.84,264.25
2017,4,10,16,45,659.0,80.5,1.1,14.0,325.0,283.56,211.34
2017,4,10,17,0,621.0,74.0,1.1,14.0,273.0,225.76,160.79
2017,4,10,17,15,561.0,66.5,1.05,13.5,221.0,166.82,111.08
2017,4,10,17,30,501.0,59.0,1.0,13.0,169.0,114.72,69.73
2017,4,10,17,45,408.5,48.0,0.95,13.0,121.5,64.95,36.51
2017,4,10,18,0,316.0,37.0,0.9,13.0,74.0,30.27,20.32
2017,4,10,18,15,158.0,18.5,0.85,12.5,37.0,14.9,2.37
2017,4,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,5,45,29.0,11.0,0.95,10.5,13.0,8.65,0.0
2017,4,11,6,0,58.0,22.0,1.0,11.0,26.0,16.58,1.38
2017,4,11,6,15,139.5,40.5,1.0,11.5,60.5,30.13,20.2
2017,4,11,6,30,221.0,59.0,1.0,12.0,95.0,57.29,36.84
2017,4,11,6,45,268.0,77.0,1.05,12.5,137.0,94.59,63.49
2017,4,11,7,0,315.0,95.0,1.1,13.0,179.0,137.83,97.85
2017,4,11,7,15,370.0,105.0,1.05,13.5,224.5,182.24,134.45
2017,4,11,7,30,425.0,115.0,1.0,14.0,270.0,232.83,176.81
2017,4,11,7,45,212.5,120.0,1.0,14.5,197.5,182.4,142.89
2017,4,11,8,0,0.0,125.0,1.0,15.0,125.0,96.93,75.98
2017,4,11,8,15,55.5,183.5,1.0,15.5,214.0,176.32,140.74
2017,4,11,8,30,111.0,242.0,1.0,16.0,303.0,259.48,206.49
2017,4,11,8,45,68.5,241.0,1.05,16.5,280.0,240.54,190.44
2017,4,11,9,0,26.0,240.0,1.1,17.0,257.0,207.42,163.27
2017,4,11,9,15,16.5,223.0,1.1,17.0,234.0,188.11,147.65
2017,4,11,9,30,7.0,206.0,1.1,17.0,211.0,168.03,131.27
2017,4,11,9,45,43.5,279.0,1.15,17.5,312.0,269.98,211.56
2017,4,11,10,0,80.0,352.0,1.2,18.0,413.0,367.65,285.33
2017,4,11,10,15,92.0,371.5,1.2,18.0,444.0,398.86,307.87
2017,4,11,10,30,104.0,391.0,1.2,18.0,475.0,430.6,331.02
2017,4,11,10,45,191.0,399.0,1.3,18.0,559.0,534.5,408.7
2017,4,11,11,0,278.0,407.0,1.4,18.0,643.0,642.55,486.67
2017,4,11,11,15,322.0,402.0,1.4,18.0,679.5,683.81,515.26
2017,4,11,11,30,366.0,397.0,1.4,18.0,716.0,724.66,543.88
2017,4,11,11,45,198.5,377.0,1.45,18.5,550.0,535.28,406.81
2017,4,11,12,0,31.0,357.0,1.5,19.0,384.0,341.93,261.21
2017,4,11,12,15,32.0,359.0,1.5,18.5,387.0,344.75,264.87
2017,4,11,12,30,33.0,361.0,1.5,18.0,390.0,347.3,267.35
2017,4,11,12,45,76.0,394.0,1.5,18.0,459.5,417.5,321.06
2017,4,11,13,0,119.0,427.0,1.5,18.0,529.0,505.54,386.08
2017,4,11,13,15,91.0,404.0,1.5,18.0,481.5,437.36,335.38
2017,4,11,13,30,63.0,381.0,1.5,18.0,434.0,388.8,299.36
2017,4,11,13,45,42.5,338.0,1.5,18.0,373.5,329.11,254.65
2017,4,11,14,0,22.0,295.0,1.5,18.0,313.0,256.31,199.07
2017,4,11,14,15,87.5,324.0,1.45,17.5,389.5,347.82,271.91
2017,4,11,14,30,153.0,353.0,1.4,17.0,466.0,434.38,338.47
2017,4,11,14,45,167.5,333.0,1.4,17.0,450.5,418.64,326.85
2017,4,11,15,0,182.0,313.0,1.4,17.0,435.0,401.32,314.54
2017,4,11,15,15,116.5,280.5,1.35,16.5,357.0,321.14,253.24
2017,4,11,15,30,51.0,248.0,1.3,16.0,279.0,236.85,187.68
2017,4,11,15,45,56.0,230.0,1.3,16.0,261.5,220.45,175.35
2017,4,11,16,0,61.0,212.0,1.3,16.0,244.0,203.55,162.08
2017,4,11,16,15,30.5,168.0,1.25,15.5,184.0,149.3,118.68
2017,4,11,16,30,0.0,124.0,1.2,15.0,124.0,96.02,75.54
2017,4,11,16,45,0.0,106.5,1.2,14.5,106.5,82.1,64.3
2017,4,11,17,0,0.0,89.0,1.2,14.0,89.0,68.31,52.88
2017,4,11,17,15,0.0,71.5,1.2,13.5,71.5,54.68,41.36
2017,4,11,17,30,0.0,54.0,1.2,13.0,54.0,41.23,29.77
2017,4,11,17,45,0.0,38.5,1.2,13.0,38.5,29.44,19.38
2017,4,11,18,0,0.0,23.0,1.2,13.0,23.0,17.53,9.47
2017,4,11,18,15,0.0,11.5,1.2,13.0,11.5,8.74,0.0
2017,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,1.0,1.1,13.5,1.0,0.79,0.0
2017,4,12,6,0,0.0,2.0,1.1,14.0,2.0,1.51,0.0
2017,4,12,6,15,0.0,4.5,1.1,14.0,4.5,3.4,0.0
2017,4,12,6,30,0.0,7.0,1.1,14.0,7.0,5.3,0.0
2017,4,12,6,45,0.0,10.0,1.15,14.0,10.0,7.58,0.86
2017,4,12,7,0,0.0,13.0,1.2,14.0,13.0,9.87,2.87
2017,4,12,7,15,0.0,16.5,1.2,14.0,16.5,12.55,5.19
2017,4,12,7,30,0.0,20.0,1.2,14.0,20.0,15.23,7.49
2017,4,12,7,45,0.0,32.5,1.2,14.5,32.5,24.81,15.64
2017,4,12,8,0,0.0,45.0,1.2,15.0,45.0,34.43,23.72
2017,4,12,8,15,1.0,107.0,1.2,15.0,108.0,83.13,64.54
2017,4,12,8,30,2.0,169.0,1.2,15.0,171.0,133.38,105.7
2017,4,12,8,45,1.0,166.0,1.2,15.0,167.0,130.55,102.92
2017,4,12,9,0,0.0,163.0,1.2,15.0,163.0,127.61,100.22
2017,4,12,9,15,2.0,175.5,1.2,15.0,177.0,139.17,109.39
2017,4,12,9,30,4.0,188.0,1.2,15.0,191.0,150.96,118.68
2017,4,12,9,45,3.5,182.0,1.3,15.0,185.0,145.93,114.38
2017,4,12,10,0,3.0,176.0,1.4,15.0,179.0,140.86,110.13
2017,4,12,10,15,1.5,162.5,1.4,15.0,164.0,128.85,100.24
2017,4,12,10,30,0.0,149.0,1.4,15.0,149.0,116.79,90.33
2017,4,12,10,45,5.5,195.5,1.45,15.5,200.5,159.59,124.63
2017,4,12,11,0,11.0,242.0,1.5,16.0,252.0,203.33,158.95
2017,4,12,11,15,14.5,272.0,1.5,15.5,285.0,232.08,181.63
2017,4,12,11,30,18.0,302.0,1.5,15.0,318.0,261.15,204.5
2017,4,12,11,45,25.0,331.0,1.55,15.0,353.5,311.27,243.2
2017,4,12,12,0,32.0,360.0,1.6,15.0,389.0,345.03,268.92
2017,4,12,12,15,259.5,355.0,1.6,15.0,584.0,589.61,457.06
2017,4,12,12,30,487.0,350.0,1.6,15.0,779.0,811.36,615.48
2017,4,12,12,45,467.5,351.0,1.65,15.0,759.0,789.39,598.22
2017,4,12,13,0,448.0,352.0,1.7,15.0,739.0,765.37,582.12
2017,4,12,13,15,291.0,382.5,1.7,15.0,632.0,629.59,483.48
2017,4,12,13,30,134.0,413.0,1.7,15.0,525.0,497.16,384.54
2017,4,12,13,45,288.5,364.5,1.7,15.0,596.0,593.92,460.76
2017,4,12,14,0,443.0,316.0,1.7,15.0,667.0,679.46,525.12
2017,4,12,14,15,633.0,225.0,1.7,15.0,704.0,734.86,568.13
2017,4,12,14,30,823.0,134.0,1.7,15.0,741.0,763.89,592.03
2017,4,12,14,45,814.5,129.5,1.75,15.0,703.5,720.4,560.95
2017,4,12,15,0,806.0,125.0,1.8,15.0,666.0,674.85,528.28
2017,4,12,15,15,788.5,121.5,1.8,15.0,622.0,622.79,489.53
2017,4,12,15,30,771.0,118.0,1.8,15.0,578.0,569.96,449.15
2017,4,12,15,45,750.0,113.0,1.8,15.0,530.0,513.94,405.17
2017,4,12,16,0,729.0,108.0,1.8,15.0,482.0,457.24,359.32
2017,4,12,16,15,697.5,102.5,1.75,14.5,430.0,396.28,309.29
2017,4,12,16,30,666.0,97.0,1.7,14.0,378.0,337.38,259.45
2017,4,12,16,45,626.0,90.0,1.7,14.0,326.0,277.0,207.17
2017,4,12,17,0,586.0,83.0,1.7,14.0,274.0,220.4,157.66
2017,4,12,17,15,522.5,74.5,1.65,13.5,221.5,162.42,109.13
2017,4,12,17,30,459.0,66.0,1.6,13.0,169.0,111.81,69.52
2017,4,12,17,45,366.0,54.0,1.6,13.0,122.0,61.95,36.29
2017,4,12,18,0,273.0,42.0,1.6,13.0,75.0,31.85,21.82
2017,4,12,18,15,148.0,25.5,1.6,12.5,42.0,19.32,6.77
2017,4,12,18,30,23.0,9.0,1.6,12.0,9.0,7.08,0.0
2017,4,12,18,45,11.5,4.5,1.6,12.0,4.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,19.5,12.0,1.15,10.5,13.5,9.44,0.0
2017,4,13,6,0,39.0,24.0,1.2,11.0,27.0,18.19,5.86
2017,4,13,6,15,87.5,43.5,1.2,11.5,57.0,32.23,22.31
2017,4,13,6,30,136.0,63.0,1.2,12.0,87.0,54.48,37.07
2017,4,13,6,45,161.5,84.5,1.25,12.5,122.0,85.32,60.4
2017,4,13,7,0,187.0,106.0,1.3,13.0,157.0,119.7,88.31
2017,4,13,7,15,206.5,126.5,1.35,13.0,194.0,155.19,118.42
2017,4,13,7,30,226.0,147.0,1.4,13.0,231.0,193.07,150.77
2017,4,13,7,45,113.0,118.0,1.5,13.0,160.0,139.38,110.27
2017,4,13,8,0,0.0,89.0,1.6,13.0,89.0,68.49,52.76
2017,4,13,8,15,156.5,158.5,1.65,13.0,246.0,208.98,169.0
2017,4,13,8,30,313.0,228.0,1.7,13.0,403.0,368.95,296.87
2017,4,13,8,45,354.5,240.0,1.75,13.5,453.5,421.61,337.36
2017,4,13,9,0,396.0,252.0,1.8,14.0,504.0,477.43,380.08
2017,4,13,9,15,605.5,194.5,1.8,14.0,608.0,604.16,477.58
2017,4,13,9,30,815.0,137.0,1.8,14.0,712.0,723.86,567.05
2017,4,13,9,45,433.0,235.5,1.85,14.5,543.0,561.64,441.78
2017,4,13,10,0,51.0,334.0,1.9,15.0,374.0,326.85,256.5
2017,4,13,10,15,441.5,247.5,1.9,15.0,607.0,613.8,482.5
2017,4,13,10,30,832.0,161.0,1.9,15.0,840.0,874.89,670.61
2017,4,13,10,45,838.0,163.0,1.95,15.0,862.5,903.17,686.84
2017,4,13,11,0,844.0,165.0,2.0,15.0,885.0,928.29,703.48
2017,4,13,11,15,848.5,166.0,2.0,14.5,899.5,947.83,717.19
2017,4,13,11,30,853.0,167.0,2.0,14.0,914.0,963.91,728.73
2017,4,13,11,45,860.5,164.0,2.05,14.0,922.0,975.42,736.6
2017,4,13,12,0,868.0,161.0,2.1,14.0,930.0,983.28,742.19
2017,4,13,12,15,867.5,160.5,2.1,14.0,928.0,982.38,741.5
2017,4,13,12,30,867.0,160.0,2.1,14.0,926.0,977.73,738.52
2017,4,13,12,45,883.0,148.5,2.1,14.0,920.5,958.87,726.15
2017,4,13,13,0,899.0,137.0,2.1,14.0,915.0,952.15,722.21
2017,4,13,13,15,894.5,135.5,2.1,14.0,897.0,932.1,709.21
2017,4,13,13,30,890.0,134.0,2.1,14.0,879.0,908.63,694.05
2017,4,13,13,45,718.0,206.0,2.1,14.0,796.0,828.87,638.52
2017,4,13,14,0,546.0,278.0,2.1,14.0,713.0,726.85,563.77
2017,4,13,14,15,706.5,200.0,2.1,13.5,738.0,767.11,598.11
2017,4,13,14,30,867.0,122.0,2.1,13.0,763.0,781.92,612.71
2017,4,13,14,45,854.0,119.5,2.1,13.0,723.5,735.56,578.78
2017,4,13,15,0,841.0,117.0,2.1,13.0,684.0,687.38,543.3
2017,4,13,15,15,824.0,114.0,2.1,13.0,639.5,634.68,503.55
2017,4,13,15,30,807.0,111.0,2.1,13.0,595.0,581.07,462.02
2017,4,13,15,45,781.5,108.0,2.1,13.0,545.0,522.42,415.4
2017,4,13,16,0,756.0,105.0,2.1,13.0,495.0,464.18,367.71
2017,4,13,16,15,725.0,100.5,2.05,12.5,443.0,403.05,316.86
2017,4,13,16,30,694.0,96.0,2.0,12.0,391.0,343.83,266.08
2017,4,13,16,45,645.5,91.0,2.0,11.5,336.5,281.23,211.94
2017,4,13,17,0,597.0,86.0,2.0,11.0,282.0,223.3,161.34
2017,4,13,17,15,533.5,77.5,1.9,10.5,229.0,164.85,111.91
2017,4,13,17,30,470.0,69.0,1.8,10.0,176.0,113.75,71.69
2017,4,13,17,45,374.5,57.0,1.75,10.0,128.0,63.2,38.09
2017,4,13,18,0,279.0,45.0,1.7,10.0,80.0,34.01,24.08
2017,4,13,18,15,151.5,27.5,1.65,9.5,45.5,20.78,8.67
2017,4,13,18,30,24.0,10.0,1.6,9.0,11.0,7.87,0.0
2017,4,13,18,45,12.0,5.0,1.55,9.0,5.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,81.5,14.5,1.55,7.5,20.5,11.41,0.0
2017,4,14,6,0,163.0,29.0,1.6,8.0,41.0,21.91,9.73
2017,4,14,6,15,281.0,43.5,1.7,8.5,84.5,32.97,23.37
2017,4,14,6,30,399.0,58.0,1.8,9.0,128.0,66.8,41.16
2017,4,14,6,45,476.5,67.5,1.9,9.5,180.0,111.86,70.23
2017,4,14,7,0,554.0,77.0,2.0,10.0,232.0,166.39,112.7
2017,4,14,7,15,606.0,84.5,2.0,10.5,286.0,222.33,160.62
2017,4,14,7,30,658.0,92.0,2.0,11.0,340.0,283.81,214.24
2017,4,14,7,45,683.0,101.0,2.05,11.5,392.0,342.25,265.8
2017,4,14,8,0,708.0,110.0,2.1,12.0,444.0,402.4,317.51
2017,4,14,8,15,735.5,114.5,2.1,12.0,495.0,461.03,367.06
2017,4,14,8,30,763.0,119.0,2.1,12.0,546.0,520.88,416.14
2017,4,14,8,45,774.5,127.0,2.1,12.5,591.5,575.82,459.15
2017,4,14,9,0,786.0,135.0,2.1,13.0,637.0,629.81,499.99
