Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,9,15,801.5,138.0,2.05,13.0,679.0,678.0,536.13
2017,4,14,9,30,817.0,141.0,2.0,13.0,721.0,726.9,571.78
2017,4,14,9,45,840.0,137.5,2.0,13.5,760.0,773.79,604.58
2017,4,14,10,0,863.0,134.0,2.0,14.0,799.0,819.2,635.26
2017,4,14,10,15,871.0,136.0,1.95,14.0,828.5,856.03,659.05
2017,4,14,10,30,879.0,138.0,1.9,14.0,858.0,890.01,680.69
2017,4,14,10,45,882.0,140.5,1.9,14.5,879.5,904.56,688.22
2017,4,14,11,0,885.0,143.0,1.9,15.0,901.0,927.41,701.62
2017,4,14,11,15,888.5,144.0,1.85,15.0,915.0,945.93,712.69
2017,4,14,11,30,892.0,145.0,1.8,15.0,929.0,960.94,721.48
2017,4,14,11,45,890.0,147.5,1.75,15.5,934.5,968.63,724.15
2017,4,14,12,0,888.0,150.0,1.7,16.0,940.0,972.63,724.54
2017,4,14,12,15,887.0,150.0,1.65,16.0,937.5,971.69,723.18
2017,4,14,12,30,886.0,150.0,1.6,16.0,935.0,967.09,719.58
2017,4,14,12,45,882.0,150.5,1.6,16.0,924.5,971.64,722.89
2017,4,14,13,0,878.0,151.0,1.6,16.0,914.0,957.18,713.7
2017,4,14,13,15,873.0,150.0,1.6,16.0,895.5,936.81,700.91
2017,4,14,13,30,868.0,149.0,1.6,16.0,877.0,913.02,685.93
2017,4,14,13,45,855.0,150.0,1.6,16.0,850.0,881.13,665.52
2017,4,14,14,0,842.0,151.0,1.6,16.0,823.0,846.48,643.21
2017,4,14,14,15,831.5,149.0,1.6,15.5,789.5,808.49,619.26
2017,4,14,14,30,821.0,147.0,1.6,15.0,756.0,768.11,592.45
2017,4,14,14,45,806.0,144.0,1.65,15.0,716.5,721.49,559.92
2017,4,14,15,0,791.0,141.0,1.7,15.0,677.0,673.32,525.45
2017,4,14,15,15,772.0,137.0,1.7,15.0,632.0,622.61,487.76
2017,4,14,15,30,753.0,133.0,1.7,15.0,587.0,568.73,446.73
2017,4,14,15,45,735.5,126.0,1.7,15.0,539.0,512.62,402.86
2017,4,14,16,0,718.0,119.0,1.7,15.0,491.0,456.48,357.57
2017,4,14,16,15,685.5,113.0,1.7,14.5,438.5,395.35,307.7
2017,4,14,16,30,653.0,107.0,1.7,14.0,386.0,336.41,258.1
2017,4,14,16,45,612.0,99.0,1.7,13.5,333.0,275.81,206.26
2017,4,14,17,0,571.0,91.0,1.7,13.0,280.0,219.14,157.24
2017,4,14,17,15,507.5,82.0,1.65,12.5,227.5,162.04,109.7
2017,4,14,17,30,444.0,73.0,1.6,12.0,175.0,109.18,68.55
2017,4,14,17,45,347.5,60.0,1.55,11.5,127.0,62.7,38.68
2017,4,14,18,0,251.0,47.0,1.5,11.0,79.0,35.28,25.15
2017,4,14,18,15,125.5,29.0,1.5,10.5,45.0,21.79,10.0
2017,4,14,18,30,0.0,11.0,1.5,10.0,11.0,8.65,0.0
2017,4,14,18,45,0.0,5.5,1.5,10.0,5.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,15,5,45,41.0,15.0,0.7,8.5,18.0,11.8,0.0
2017,4,15,6,0,82.0,30.0,0.7,9.0,36.0,22.34,11.02
2017,4,15,6,15,159.0,49.0,0.75,9.5,73.5,36.13,26.19
2017,4,15,6,30,236.0,68.0,0.8,10.0,111.0,62.25,41.64
2017,4,15,6,45,287.5,86.0,0.85,10.5,155.5,101.55,69.34
2017,4,15,7,0,339.0,104.0,0.9,11.0,200.0,146.47,104.7
2017,4,15,7,15,403.5,109.0,0.9,11.5,246.5,190.32,140.43
2017,4,15,7,30,468.0,114.0,0.9,12.0,293.0,241.12,182.94
2017,4,15,7,45,489.5,129.0,0.95,12.5,340.5,292.03,226.64
2017,4,15,8,0,511.0,144.0,1.0,13.0,388.0,344.72,270.75
2017,4,15,8,15,635.0,132.5,0.95,13.5,468.5,429.05,337.05
2017,4,15,8,30,759.0,121.0,0.9,14.0,549.0,519.03,405.77
2017,4,15,8,45,730.5,134.0,0.85,14.5,574.0,555.66,433.0
2017,4,15,9,0,702.0,147.0,0.8,15.0,599.0,587.57,455.9
2017,4,15,9,15,770.5,138.5,0.75,15.5,664.0,656.08,504.67
2017,4,15,9,30,839.0,130.0,0.7,16.0,729.0,730.09,555.06
2017,4,15,9,45,697.5,196.5,0.65,16.5,711.0,725.07,546.66
2017,4,15,10,0,556.0,263.0,0.6,17.0,693.0,696.69,523.0
2017,4,15,10,15,572.5,270.5,0.55,17.5,728.0,737.08,548.96
2017,4,15,10,30,589.0,278.0,0.5,18.0,763.0,776.16,572.49
2017,4,15,10,45,607.0,280.0,0.5,18.5,791.0,812.53,594.64
2017,4,15,11,0,625.0,282.0,0.5,19.0,819.0,844.51,613.67
2017,4,15,11,15,779.0,201.0,0.45,19.0,881.0,921.51,664.32
2017,4,15,11,30,933.0,120.0,0.4,19.0,943.0,972.58,693.53
2017,4,15,11,45,926.0,125.0,0.4,19.5,946.5,978.38,694.71
2017,4,15,12,0,919.0,130.0,0.4,20.0,950.0,980.26,694.32
2017,4,15,12,15,917.5,130.0,0.35,20.0,947.0,978.79,692.27
2017,4,15,12,30,916.0,130.0,0.3,20.0,944.0,973.56,688.11
2017,4,15,12,45,910.0,131.0,0.3,20.0,932.0,961.42,680.98
2017,4,15,13,0,904.0,132.0,0.3,20.0,920.0,945.69,671.83
2017,4,15,13,15,899.5,131.0,0.35,20.0,901.5,925.97,661.36
2017,4,15,13,30,895.0,130.0,0.4,20.0,883.0,902.81,648.78
2017,4,15,13,45,885.5,129.5,0.45,20.0,856.5,872.63,631.7
2017,4,15,14,0,876.0,129.0,0.5,20.0,830.0,839.52,612.64
2017,4,15,14,15,866.5,127.0,0.5,19.5,797.0,811.5,596.94
2017,4,15,14,30,857.0,125.0,0.5,19.0,764.0,770.84,571.74
2017,4,15,14,45,844.5,122.5,0.55,19.0,724.5,725.28,542.04
2017,4,15,15,0,832.0,120.0,0.6,19.0,685.0,677.89,510.19
2017,4,15,15,15,737.0,136.5,0.6,19.0,613.5,597.62,453.02
2017,4,15,15,30,642.0,153.0,0.6,19.0,542.0,521.23,397.54
2017,4,15,15,45,707.5,126.0,0.65,19.0,522.0,495.3,378.17
2017,4,15,16,0,773.0,99.0,0.7,19.0,502.0,461.05,350.43
2017,4,15,16,15,585.5,123.5,0.7,18.5,410.5,361.21,274.5
2017,4,15,16,30,398.0,148.0,0.7,18.0,319.0,274.44,208.52
2017,4,15,16,45,376.0,133.0,0.7,17.5,277.5,228.52,170.83
2017,4,15,17,0,354.0,118.0,0.7,17.0,236.0,184.76,134.21
2017,4,15,17,15,324.5,100.0,0.7,16.0,193.0,139.77,97.41
2017,4,15,17,30,295.0,82.0,0.7,15.0,150.0,98.32,65.01
2017,4,15,17,45,243.0,63.5,0.7,14.0,110.5,59.23,38.46
2017,4,15,18,0,191.0,45.0,0.7,13.0,71.0,33.54,23.52
2017,4,15,18,15,95.5,28.5,0.7,12.5,41.5,21.39,10.17
2017,4,15,18,30,0.0,12.0,0.7,12.0,12.0,9.44,0.0
2017,4,15,18,45,0.0,6.0,0.75,12.0,6.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.0,1.0,10.5,13.0,10.23,0.0
2017,4,16,6,0,0.0,26.0,1.0,11.0,26.0,19.57,9.48
2017,4,16,6,15,18.5,46.5,1.0,11.5,50.0,34.24,24.4
2017,4,16,6,30,37.0,67.0,1.0,12.0,74.0,51.31,37.28
2017,4,16,6,45,51.0,90.0,1.05,13.0,103.0,73.5,55.15
2017,4,16,7,0,65.0,113.0,1.1,14.0,132.0,97.95,75.05
2017,4,16,7,15,76.5,135.0,1.15,14.0,161.5,123.12,96.05
2017,4,16,7,30,88.0,157.0,1.2,14.0,191.0,149.86,118.36
2017,4,16,7,45,147.0,180.0,1.25,14.5,246.5,200.96,159.22
2017,4,16,8,0,206.0,203.0,1.3,15.0,302.0,254.53,201.92
2017,4,16,8,15,218.5,225.5,1.3,15.0,340.5,292.63,232.68
2017,4,16,8,30,231.0,248.0,1.3,15.0,379.0,331.83,263.79
2017,4,16,8,45,212.5,273.0,1.3,15.5,401.0,356.63,282.44
2017,4,16,9,0,194.0,298.0,1.3,16.0,423.0,379.32,298.92
2017,4,16,9,15,146.0,315.5,1.3,15.5,413.5,373.96,294.38
2017,4,16,9,30,98.0,333.0,1.3,15.0,404.0,351.4,276.56
2017,4,16,9,45,79.0,340.5,1.3,15.0,399.0,348.79,273.94
2017,4,16,10,0,60.0,348.0,1.3,15.0,394.0,344.51,269.85
2017,4,16,10,15,41.0,327.0,1.3,14.5,359.0,312.77,245.32
2017,4,16,10,30,22.0,306.0,1.3,14.0,324.0,264.97,208.19
2017,4,16,10,45,14.5,252.0,1.3,14.0,264.0,213.73,167.96
2017,4,16,11,0,7.0,198.0,1.3,14.0,204.0,162.89,127.48
2017,4,16,11,15,6.5,191.0,1.25,13.5,196.5,156.93,122.99
2017,4,16,11,30,6.0,184.0,1.2,13.0,189.0,150.91,118.31
2017,4,16,11,45,8.5,214.5,1.2,13.0,222.5,178.36,140.32
2017,4,16,12,0,11.0,245.0,1.2,13.0,256.0,206.05,162.24
2017,4,16,12,15,5.5,183.5,1.2,13.0,189.0,150.21,117.51
2017,4,16,12,30,0.0,122.0,1.2,13.0,122.0,95.42,73.17
2017,4,16,12,45,8.5,209.0,1.3,13.0,216.5,173.68,136.88
2017,4,16,13,0,17.0,296.0,1.4,13.0,311.0,253.79,200.35
2017,4,16,13,15,19.0,302.0,1.4,13.0,318.5,260.21,205.21
2017,4,16,13,30,21.0,308.0,1.4,13.0,326.0,266.46,210.29
2017,4,16,13,45,26.5,315.5,1.45,13.0,337.5,291.93,230.55
2017,4,16,14,0,32.0,323.0,1.5,13.0,349.0,301.72,238.52
2017,4,16,14,15,16.0,239.5,1.5,13.0,253.0,202.72,160.55
2017,4,16,14,30,0.0,156.0,1.5,13.0,157.0,122.0,95.53
2017,4,16,14,45,0.0,116.0,1.5,13.0,116.5,89.96,69.56
2017,4,16,15,0,0.0,76.0,1.5,13.0,76.0,58.57,43.66
2017,4,16,15,15,0.0,75.5,1.45,13.0,75.5,58.13,43.45
2017,4,16,15,30,0.0,75.0,1.4,13.0,75.0,57.7,43.23
2017,4,16,15,45,0.0,70.0,1.35,13.0,70.0,53.79,40.07
2017,4,16,16,0,0.0,65.0,1.3,13.0,65.0,49.89,36.92
2017,4,16,16,15,0.0,52.0,1.25,12.5,52.0,39.83,28.55
2017,4,16,16,30,0.0,39.0,1.2,12.0,39.0,29.8,20.11
2017,4,16,16,45,0.0,33.5,1.15,12.0,33.5,25.57,16.53
2017,4,16,17,0,0.0,28.0,1.1,12.0,28.0,21.34,12.9
2017,4,16,17,15,0.0,23.0,1.05,12.0,23.0,17.5,9.58
2017,4,16,17,30,0.0,18.0,1.0,12.0,18.0,13.68,6.21
2017,4,16,17,45,0.0,13.0,1.0,12.0,13.0,9.86,2.82
2017,4,16,18,0,0.0,8.0,1.0,12.0,8.0,6.06,0.0
2017,4,16,18,15,0.0,4.5,1.0,12.0,4.5,3.4,0.0
2017,4,16,18,30,0.0,1.0,1.0,12.0,1.0,0.79,0.0
2017,4,16,18,45,0.0,0.5,1.05,12.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,13.0,6.5,5.11,0.0
2017,4,17,6,0,0.0,13.0,0.8,13.0,13.0,9.87,2.18
2017,4,17,6,15,0.0,25.5,0.8,13.0,25.5,19.44,11.41
2017,4,17,6,30,0.0,38.0,0.8,13.0,38.0,29.04,19.21
2017,4,17,6,45,0.0,52.5,0.8,13.5,52.5,40.19,28.94
2017,4,17,7,0,0.0,67.0,0.8,14.0,67.0,51.25,38.42
2017,4,17,7,15,0.0,82.5,0.8,14.0,82.5,63.2,48.57
2017,4,17,7,30,0.0,98.0,0.8,14.0,98.0,75.27,58.65
2017,4,17,7,45,14.5,141.0,0.8,14.0,148.5,113.97,90.54
2017,4,17,8,0,29.0,184.0,0.8,14.0,199.0,159.92,127.9
2017,4,17,8,15,14.5,159.5,0.8,14.0,167.0,130.74,103.72
2017,4,17,8,30,0.0,135.0,0.8,14.0,135.0,104.72,82.13
2017,4,17,8,45,12.5,191.0,0.8,14.5,199.0,156.77,124.35
2017,4,17,9,0,25.0,247.0,0.8,15.0,263.0,211.02,167.09
2017,4,17,9,15,13.0,206.0,0.8,15.0,214.5,170.77,134.37
2017,4,17,9,30,1.0,165.0,0.8,15.0,166.0,129.81,101.15
2017,4,17,9,45,5.0,194.0,0.85,15.5,198.5,156.42,122.34
2017,4,17,10,0,9.0,223.0,0.9,16.0,231.0,183.6,143.47
2017,4,17,10,15,17.0,269.5,0.9,16.0,284.0,229.1,178.98
2017,4,17,10,30,25.0,316.0,0.9,16.0,337.0,275.68,214.65
2017,4,17,10,45,15.0,249.0,0.9,16.5,262.0,211.5,164.13
2017,4,17,11,0,5.0,182.0,0.9,17.0,187.0,148.0,113.96
2017,4,17,11,15,30.5,293.5,0.9,17.0,321.0,278.43,216.17
2017,4,17,11,30,56.0,405.0,0.9,17.0,455.0,404.48,309.97
2017,4,17,11,45,42.0,380.5,0.9,17.0,418.5,369.67,282.9
2017,4,17,12,0,28.0,356.0,0.9,17.0,382.0,334.52,256.58
2017,4,17,12,15,26.0,347.5,0.85,16.5,371.5,324.86,249.86
2017,4,17,12,30,24.0,339.0,0.8,16.0,361.0,297.19,229.42
2017,4,17,12,45,16.5,276.5,0.8,16.0,291.5,236.98,183.58
2017,4,17,13,0,9.0,214.0,0.8,16.0,222.0,177.94,137.88
2017,4,17,13,15,18.0,272.5,0.75,16.0,288.5,234.17,182.24
2017,4,17,13,30,27.0,331.0,0.7,16.0,355.0,307.11,237.87
2017,4,17,13,45,23.0,310.0,0.7,16.0,330.0,268.8,208.43
2017,4,17,14,0,19.0,289.0,0.7,16.0,305.0,246.99,192.07
2017,4,17,14,15,9.5,205.0,0.7,16.0,213.0,169.13,131.53
2017,4,17,14,30,0.0,121.0,0.7,16.0,121.0,94.0,71.64
2017,4,17,14,45,0.0,141.5,0.7,16.0,141.5,110.24,85.16
2017,4,17,15,0,0.0,162.0,0.7,16.0,162.0,126.57,98.52
2017,4,17,15,15,0.0,106.5,0.65,15.5,106.5,82.32,62.83
2017,4,17,15,30,0.0,51.0,0.6,15.0,51.0,39.15,27.34
2017,4,17,15,45,0.0,70.0,0.55,15.0,70.0,53.79,39.78
2017,4,17,16,0,0.0,89.0,0.5,15.0,89.0,68.49,52.2
2017,4,17,16,15,0.0,69.0,0.5,14.5,69.0,52.96,39.4
2017,4,17,16,30,0.0,49.0,0.5,14.0,49.0,37.5,26.51
2017,4,17,16,45,0.0,42.5,0.5,14.0,42.5,32.48,22.32
2017,4,17,17,0,0.0,36.0,0.5,14.0,36.0,27.47,18.07
2017,4,17,17,15,0.0,29.0,0.5,13.5,29.0,22.09,13.49
2017,4,17,17,30,0.0,22.0,0.5,13.0,22.0,16.73,8.83
2017,4,17,17,45,0.0,16.0,0.55,13.0,16.0,12.15,4.77
2017,4,17,18,0,0.0,10.0,0.6,13.0,10.0,7.58,0.99
2017,4,17,18,15,0.0,5.5,0.6,13.0,5.5,4.16,0.0
2017,4,17,18,30,0.0,1.0,0.6,13.0,1.0,0.79,0.0
2017,4,17,18,45,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,18,5,45,1.5,15.0,0.55,11.5,15.0,11.4,0.0
2017,4,18,6,0,3.0,30.0,0.5,12.0,30.0,22.43,12.62
2017,4,18,6,15,28.0,51.0,0.55,12.0,56.0,37.35,27.26
2017,4,18,6,30,53.0,72.0,0.6,12.0,82.0,55.29,40.41
2017,4,18,6,45,67.0,95.0,0.65,12.5,112.0,78.5,58.88
2017,4,18,7,0,81.0,118.0,0.7,13.0,142.0,103.92,79.61
2017,4,18,7,15,95.0,139.5,0.7,13.0,173.5,133.46,104.15
2017,4,18,7,30,109.0,161.0,0.7,13.0,205.0,162.6,128.33
2017,4,18,7,45,57.5,161.5,0.7,13.5,185.5,148.56,118.11
2017,4,18,8,0,6.0,162.0,0.7,14.0,166.0,128.1,101.82
2017,4,18,8,15,91.0,209.5,0.65,14.0,262.0,211.76,169.15
2017,4,18,8,30,176.0,257.0,0.6,14.0,358.0,309.53,245.66
2017,4,18,8,45,155.0,279.5,0.55,14.0,374.0,328.03,258.97
2017,4,18,9,0,134.0,302.0,0.5,14.0,390.0,344.28,270.64
2017,4,18,9,15,78.5,286.0,0.45,14.0,338.5,290.48,228.29
2017,4,18,9,30,23.0,270.0,0.4,14.0,287.0,231.08,181.2
2017,4,18,9,45,52.5,317.5,0.4,14.5,358.0,307.24,240.12
2017,4,18,10,0,82.0,365.0,0.4,15.0,429.0,375.39,290.36
2017,4,18,10,15,47.5,311.5,0.4,15.0,349.0,302.86,234.53
2017,4,18,10,30,13.0,258.0,0.4,15.0,269.0,216.64,168.02
2017,4,18,10,45,30.0,319.5,0.4,15.5,345.5,298.9,231.35
2017,4,18,11,0,47.0,381.0,0.4,16.0,422.0,371.01,284.02
2017,4,18,11,15,101.0,415.0,0.4,16.5,504.5,451.79,342.76
2017,4,18,11,30,155.0,449.0,0.4,17.0,587.0,551.88,412.85
2017,4,18,11,45,244.0,436.5,0.4,17.5,655.5,640.56,473.86
2017,4,18,12,0,333.0,424.0,0.4,18.0,724.0,711.38,521.41
2017,4,18,12,15,360.0,410.5,0.4,18.0,734.5,723.26,529.09
2017,4,18,12,30,387.0,397.0,0.4,18.0,745.0,733.11,536.26
2017,4,18,12,45,625.5,274.5,0.4,18.5,828.5,850.89,617.78
2017,4,18,13,0,864.0,152.0,0.4,19.0,912.0,932.69,669.94
2017,4,18,13,15,859.5,151.0,0.45,19.0,894.0,912.92,657.7
2017,4,18,13,30,855.0,150.0,0.5,19.0,876.0,889.79,644.93
2017,4,18,13,45,847.0,148.5,0.55,19.0,850.0,860.05,627.87
2017,4,18,14,0,839.0,147.0,0.6,19.0,824.0,827.4,608.8
2017,4,18,14,15,829.0,144.5,0.65,18.5,791.0,789.57,586.5
2017,4,18,14,30,819.0,142.0,0.7,18.0,758.0,749.36,561.61
2017,4,18,14,45,805.0,139.0,0.8,18.0,719.0,703.78,531.85
2017,4,18,15,0,791.0,136.0,0.9,18.0,680.0,656.6,499.91
2017,4,18,15,15,773.5,132.5,0.95,17.5,635.5,607.02,465.4
2017,4,18,15,30,756.0,129.0,1.0,17.0,591.0,554.77,427.67
2017,4,18,15,45,731.0,125.0,1.05,17.0,542.0,497.88,384.31
2017,4,18,16,0,706.0,121.0,1.1,17.0,493.0,441.67,340.0
2017,4,18,16,15,675.0,115.0,1.1,16.5,442.0,382.33,292.26
2017,4,18,16,30,644.0,109.0,1.1,16.0,391.0,325.05,244.72
2017,4,18,16,45,601.0,102.0,1.1,16.0,338.5,265.93,194.65
2017,4,18,17,0,558.0,95.0,1.1,16.0,286.0,210.98,147.92
2017,4,18,17,15,498.5,85.5,1.05,15.0,234.0,155.84,103.43
2017,4,18,17,30,439.0,76.0,1.0,14.0,182.0,104.4,64.95
2017,4,18,17,45,354.5,63.0,0.95,13.5,134.5,59.93,38.07
2017,4,18,18,0,270.0,50.0,0.9,13.0,87.0,37.53,27.15
2017,4,18,18,15,157.0,32.0,0.9,12.5,51.5,24.08,13.45
2017,4,18,18,30,44.0,14.0,0.9,12.0,16.0,11.02,0.0
2017,4,18,18,45,22.0,7.0,0.95,11.5,8.0,5.51,0.0
2017,4,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,5,45,116.5,17.5,0.7,10.0,28.5,13.33,0.0
2017,4,19,6,0,233.0,35.0,0.7,10.0,57.0,26.56,16.48
2017,4,19,6,15,338.5,48.0,0.6,11.0,103.0,36.58,26.77
2017,4,19,6,30,444.0,61.0,0.5,12.0,149.0,68.17,42.02
2017,4,19,6,45,509.5,70.5,0.4,13.5,201.0,114.15,69.98
2017,4,19,7,0,575.0,80.0,0.3,15.0,253.0,167.99,110.02
2017,4,19,7,15,622.5,87.5,0.25,15.0,307.0,223.55,155.79
2017,4,19,7,30,670.0,95.0,0.2,15.0,361.0,284.03,206.47
2017,4,19,7,45,696.5,103.0,0.2,15.5,413.5,342.24,255.19
2017,4,19,8,0,723.0,111.0,0.2,16.0,466.0,402.26,303.92
2017,4,19,8,15,748.5,115.5,0.25,16.0,516.5,460.15,350.46
2017,4,19,8,30,774.0,120.0,0.3,16.0,567.0,519.0,396.33
2017,4,19,8,45,790.5,125.0,0.4,16.5,613.5,573.12,437.2
2017,4,19,9,0,807.0,130.0,0.5,17.0,660.0,626.89,476.66
2017,4,19,9,15,821.0,133.0,0.5,17.0,701.5,676.32,511.7
2017,4,19,9,30,835.0,136.0,0.5,17.0,743.0,724.31,544.8
2017,4,19,9,45,845.0,139.0,0.55,17.5,778.5,767.66,573.67
2017,4,19,10,0,855.0,142.0,0.6,18.0,814.0,808.74,600.44
2017,4,19,10,15,863.0,143.5,0.6,18.0,843.5,844.34,622.76
2017,4,19,10,30,871.0,145.0,0.6,18.0,873.0,877.11,642.75
2017,4,19,10,45,876.5,146.5,0.6,18.5,894.5,904.74,658.11
2017,4,19,11,0,882.0,148.0,0.6,19.0,916.0,915.49,662.71
2017,4,19,11,15,885.0,149.0,0.6,19.0,929.5,933.06,673.21
2017,4,19,11,30,888.0,150.0,0.6,19.0,943.0,947.14,681.46
2017,4,19,11,45,885.5,152.5,0.6,19.0,948.0,953.98,685.3
2017,4,19,12,0,883.0,155.0,0.6,19.0,953.0,957.16,687.07
2017,4,19,12,15,882.0,155.0,0.6,19.0,950.0,955.96,686.28
2017,4,19,12,30,881.0,155.0,0.6,19.0,947.0,966.68,693.13
2017,4,19,12,45,881.0,152.5,0.65,19.0,937.0,941.52,678.49
2017,4,19,13,0,881.0,150.0,0.7,19.0,927.0,928.31,671.9
2017,4,19,13,15,876.0,149.0,0.75,19.0,908.5,922.08,669.6
2017,4,19,13,30,871.0,148.0,0.8,19.0,890.0,898.19,655.92
2017,4,19,13,45,863.0,146.5,0.85,19.0,863.5,868.08,638.34
2017,4,19,14,0,855.0,145.0,0.9,19.0,837.0,835.01,618.67
2017,4,19,14,15,844.5,143.0,0.9,18.5,803.5,796.8,595.05
2017,4,19,14,30,834.0,141.0,0.9,18.0,770.0,756.19,568.88
2017,4,19,14,45,819.0,138.5,0.9,18.0,730.0,709.86,537.05
2017,4,19,15,0,804.0,136.0,0.9,18.0,690.0,661.97,503.38
2017,4,19,15,15,785.5,132.5,0.9,17.5,645.0,609.82,466.63
2017,4,19,15,30,767.0,129.0,0.9,17.0,600.0,557.92,428.8
2017,4,19,15,45,746.0,123.5,0.9,17.0,551.5,501.22,385.39
2017,4,19,16,0,725.0,118.0,0.9,17.0,503.0,444.81,340.81
2017,4,19,16,15,693.5,112.5,0.85,16.5,450.5,384.86,292.55
2017,4,19,16,30,662.0,107.0,0.8,16.0,398.0,326.99,244.57
2017,4,19,16,45,625.0,99.0,0.8,16.0,345.5,267.86,194.53
2017,4,19,17,0,588.0,91.0,0.8,16.0,293.0,212.19,147.16
2017,4,19,17,15,528.5,82.0,0.75,15.0,240.5,155.91,101.94
2017,4,19,17,30,469.0,73.0,0.7,14.0,188.0,106.49,65.67
2017,4,19,17,45,386.0,61.0,0.7,13.5,140.0,58.3,36.7
2017,4,19,18,0,303.0,49.0,0.7,13.0,92.0,37.04,26.78
2017,4,19,18,15,184.5,32.5,0.7,12.5,55.0,24.55,14.13
2017,4,19,18,30,66.0,16.0,0.7,12.0,18.0,12.19,0.0
2017,4,19,18,45,33.0,8.0,0.75,12.0,9.0,6.29,0.0
2017,4,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,5,45,121.0,18.0,0.9,11.0,30.0,13.72,0.0
2017,4,20,6,0,242.0,36.0,0.8,12.0,60.0,27.34,17.25
2017,4,20,6,15,347.5,48.0,0.85,12.0,106.0,38.93,28.76
2017,4,20,6,30,453.0,60.0,0.9,12.0,152.0,67.07,41.14
2017,4,20,6,45,524.0,68.0,0.95,12.5,204.5,112.84,68.75
2017,4,20,7,0,595.0,76.0,1.0,13.0,257.0,167.07,109.69
2017,4,20,7,15,641.0,82.0,1.0,13.5,311.0,222.02,155.75
2017,4,20,7,30,687.0,88.0,1.0,14.0,365.0,281.62,206.78
2017,4,20,7,45,723.5,92.0,1.0,14.5,418.5,340.47,257.16
2017,4,20,8,0,760.0,96.0,1.0,15.0,472.0,403.22,309.4
2017,4,20,8,15,784.0,99.5,1.0,15.0,523.0,460.77,356.89
2017,4,20,8,30,808.0,103.0,1.0,15.0,574.0,519.01,403.4
2017,4,20,8,45,827.5,105.5,1.0,15.5,621.0,574.15,445.34
2017,4,20,9,0,847.0,108.0,1.0,16.0,668.0,628.86,485.47
2017,4,20,9,15,860.0,110.5,1.0,16.5,709.5,678.59,520.7
2017,4,20,9,30,873.0,113.0,1.0,17.0,751.0,720.34,549.47
2017,4,20,9,45,879.0,117.5,1.0,17.5,786.0,762.34,577.41
2017,4,20,10,0,885.0,122.0,1.0,18.0,821.0,801.69,602.27
2017,4,20,10,15,892.5,123.5,1.0,18.0,850.0,836.72,624.33
2017,4,20,10,30,900.0,125.0,1.0,18.0,879.0,868.84,644.36
2017,4,20,10,45,904.0,127.0,1.05,18.0,900.0,895.39,661.45
2017,4,20,11,0,908.0,129.0,1.1,18.0,921.0,918.56,676.44
2017,4,20,11,15,911.0,129.5,1.1,18.0,935.0,936.03,686.99
2017,4,20,11,30,914.0,130.0,1.1,18.0,949.0,949.91,695.35
2017,4,20,11,45,915.5,130.0,1.1,18.5,955.0,958.35,699.04
2017,4,20,12,0,917.0,130.0,1.1,19.0,961.0,963.08,700.51
2017,4,20,12,15,916.5,130.0,1.1,19.0,958.5,962.27,699.94
2017,4,20,12,30,916.0,130.0,1.1,19.0,956.0,957.72,697.18
2017,4,20,12,45,916.0,128.5,1.1,19.0,946.5,948.56,691.62
2017,4,20,13,0,916.0,127.0,1.1,19.0,937.0,935.68,683.84
2017,4,20,13,15,911.5,126.0,1.15,19.0,918.5,915.7,672.4
2017,4,20,13,30,907.0,125.0,1.2,19.0,900.0,892.26,658.74
2017,4,20,13,45,899.5,124.0,1.25,19.0,873.5,863.03,641.2
2017,4,20,14,0,892.0,123.0,1.3,19.0,847.0,830.76,621.5
2017,4,20,14,15,883.0,121.0,1.3,18.5,813.5,793.58,598.81
2017,4,20,14,30,874.0,119.0,1.3,18.0,780.0,753.83,572.96
2017,4,20,14,45,863.0,116.0,1.35,18.0,741.0,715.83,546.66
2017,4,20,15,0,852.0,113.0,1.4,18.0,702.0,668.48,513.11
2017,4,20,15,15,835.5,110.0,1.4,17.5,657.0,616.13,475.51
2017,4,20,15,30,819.0,107.0,1.4,17.0,612.0,562.84,435.93
2017,4,20,15,45,800.0,102.5,1.4,17.0,563.5,506.27,391.75
2017,4,20,16,0,781.0,98.0,1.4,17.0,515.0,449.65,346.09
2017,4,20,16,15,752.5,94.0,1.4,16.5,462.5,389.99,297.3
2017,4,20,16,30,724.0,90.0,1.4,16.0,410.0,330.37,247.07
2017,4,20,16,45,687.0,84.0,1.4,16.0,357.0,269.8,194.88
2017,4,20,17,0,650.0,78.0,1.4,16.0,304.0,212.55,145.41
2017,4,20,17,15,594.0,71.0,1.4,15.5,250.5,155.12,98.52
2017,4,20,17,30,538.0,64.0,1.4,15.0,197.0,103.97,60.96
2017,4,20,17,45,451.0,54.5,1.4,14.5,147.5,56.43,34.56
2017,4,20,18,0,364.0,45.0,1.4,14.0,98.0,36.7,26.4
2017,4,20,18,15,233.0,31.0,1.4,13.5,60.0,23.69,13.59
2017,4,20,18,30,102.0,17.0,1.4,13.0,22.0,12.92,0.0
2017,4,20,18,45,51.0,8.5,1.4,12.5,11.0,6.69,0.0
2017,4,20,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,124.0,18.0,0.7,10.5,31.0,13.74,0.0
2017,4,21,6,0,248.0,36.0,0.7,11.0,62.0,27.38,17.62
2017,4,21,6,15,350.0,49.0,0.7,11.5,108.5,39.68,29.56
2017,4,21,6,30,452.0,62.0,0.7,12.0,155.0,67.96,42.23
2017,4,21,6,45,520.0,70.5,0.7,13.0,207.5,113.64,69.53
2017,4,21,7,0,588.0,79.0,0.7,14.0,260.0,167.43,109.67
2017,4,21,7,15,634.0,85.5,0.7,14.5,314.5,222.3,155.16
2017,4,21,7,30,680.0,92.0,0.7,15.0,369.0,281.84,205.55
2017,4,21,7,45,714.0,97.0,0.7,15.5,422.5,340.27,255.03
2017,4,21,8,0,748.0,102.0,0.7,16.0,476.0,401.23,305.28
2017,4,21,8,15,772.5,106.0,0.75,16.5,526.5,459.79,352.52
2017,4,21,8,30,797.0,110.0,0.8,17.0,577.0,518.09,398.02
2017,4,21,8,45,817.0,113.0,0.85,17.5,624.0,573.39,439.87
2017,4,21,9,0,837.0,116.0,0.9,18.0,671.0,628.33,480.11
2017,4,21,9,15,850.5,118.5,0.9,18.5,712.5,677.91,514.81
2017,4,21,9,30,864.0,121.0,0.9,19.0,754.0,725.92,547.36
2017,4,21,9,45,888.0,115.5,0.9,19.5,794.0,764.79,573.24
2017,4,21,10,0,912.0,110.0,0.9,20.0,834.0,808.95,601.02
2017,4,21,10,15,919.0,111.5,0.9,20.0,862.5,844.3,622.92
2017,4,21,10,30,926.0,113.0,0.9,20.0,891.0,876.64,642.77
2017,4,21,10,45,931.5,113.5,0.9,20.5,913.0,903.61,657.83
2017,4,21,11,0,937.0,114.0,0.9,21.0,935.0,927.18,670.68
2017,4,21,11,15,940.0,114.5,0.85,21.0,948.5,945.03,680.27
2017,4,21,11,30,943.0,115.0,0.8,21.0,962.0,959.2,687.59
2017,4,21,11,45,944.0,115.0,0.8,21.5,967.5,967.34,690.93
2017,4,21,12,0,945.0,115.0,0.8,22.0,973.0,971.67,692.07
2017,4,21,12,15,944.0,115.0,0.8,22.0,970.0,970.34,691.2
2017,4,21,12,30,943.0,115.0,0.8,22.0,967.0,965.19,688.14
2017,4,21,12,45,938.0,115.5,0.8,22.0,955.5,953.11,680.93
2017,4,21,13,0,933.0,116.0,0.8,22.0,944.0,937.36,671.6
2017,4,21,13,15,928.5,115.5,0.8,22.0,925.0,917.53,659.8
2017,4,21,13,30,924.0,115.0,0.8,22.0,906.0,894.2,645.85
2017,4,21,13,45,916.5,114.0,0.8,22.0,879.5,864.57,627.88
2017,4,21,14,0,909.0,113.0,0.8,22.0,853.0,831.85,607.89
2017,4,21,14,15,900.0,111.5,0.8,22.0,819.5,794.63,584.82
2017,4,21,14,30,891.0,110.0,0.8,22.0,786.0,754.78,558.89
2017,4,21,14,45,875.0,109.5,0.85,22.0,745.5,708.67,528.2
2017,4,21,15,0,859.0,109.0,0.9,22.0,705.0,666.03,498.87
2017,4,21,15,15,843.0,106.5,0.9,21.5,660.5,614.25,462.71
2017,4,21,15,30,827.0,104.0,0.9,21.0,616.0,561.46,424.61
2017,4,21,15,45,801.0,102.5,0.9,21.0,566.0,503.92,380.9
2017,4,21,16,0,775.0,101.0,0.9,21.0,516.0,446.95,336.23
2017,4,21,16,15,747.0,96.5,0.9,20.5,464.0,386.23,287.94
2017,4,21,16,30,719.0,92.0,0.9,20.0,412.0,327.95,239.97
2017,4,21,16,45,672.5,88.0,0.9,19.5,357.5,266.93,189.34
2017,4,21,17,0,626.0,84.0,0.9,19.0,303.0,210.28,142.17
2017,4,21,17,15,571.0,76.0,0.85,18.0,250.0,153.74,97.16
2017,4,21,17,30,516.0,68.0,0.8,17.0,197.0,103.43,61.08
2017,4,21,17,45,438.5,57.0,0.8,16.0,148.5,56.58,35.42
2017,4,21,18,0,361.0,46.0,0.8,15.0,100.0,37.45,27.0
2017,4,21,18,15,238.0,31.5,0.75,14.5,61.0,24.08,14.07
2017,4,21,18,30,115.0,17.0,0.7,14.0,22.0,12.96,0.0
2017,4,21,18,45,57.5,8.5,0.7,13.5,11.0,6.69,0.0
2017,4,21,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,22,5,45,110.5,20.0,0.8,11.5,32.0,15.18,0.0
2017,4,22,6,0,221.0,40.0,0.7,12.0,64.0,30.12,20.04
2017,4,22,6,15,319.0,53.5,0.65,12.0,109.5,40.35,30.15
2017,4,22,6,30,417.0,67.0,0.6,12.0,155.0,66.9,42.4
2017,4,22,6,45,477.0,77.0,0.6,12.5,205.0,113.65,71.56
2017,4,22,7,0,537.0,87.0,0.6,13.0,255.0,164.62,109.91
2017,4,22,7,15,582.5,94.0,0.6,13.5,307.0,216.7,152.93
2017,4,22,7,30,628.0,101.0,0.6,14.0,359.0,273.48,200.83
2017,4,22,7,45,658.5,107.5,0.6,14.5,409.5,329.03,247.88
2017,4,22,8,0,689.0,114.0,0.6,15.0,460.0,386.85,295.57
2017,4,22,8,15,582.5,158.5,0.6,15.0,471.5,417.22,322.53
2017,4,22,8,30,476.0,203.0,0.6,15.0,483.0,429.6,334.0
2017,4,22,8,45,419.0,240.0,0.6,15.5,500.5,456.23,354.0
2017,4,22,9,0,362.0,277.0,0.6,16.0,518.0,466.63,360.92
2017,4,22,9,15,447.0,263.0,0.6,16.5,580.0,539.59,414.24
2017,4,22,9,30,532.0,249.0,0.6,17.0,642.0,607.84,462.42
2017,4,22,9,45,532.0,265.5,0.65,17.5,673.5,645.54,487.52
2017,4,22,10,0,532.0,282.0,0.7,18.0,705.0,681.36,511.18
2017,4,22,10,15,481.0,314.0,0.7,18.0,706.5,688.33,514.2
2017,4,22,10,30,430.0,346.0,0.7,18.0,708.0,690.17,513.9
2017,4,22,10,45,437.0,352.5,0.75,18.5,728.5,714.55,529.87
2017,4,22,11,0,444.0,359.0,0.8,19.0,749.0,737.17,544.23
2017,4,22,11,15,382.5,393.0,0.85,19.0,733.0,708.25,523.59
2017,4,22,11,30,321.0,427.0,0.9,19.0,717.0,690.47,510.59
2017,4,22,11,45,355.5,414.5,1.0,19.0,737.0,713.19,528.12
2017,4,22,12,0,390.0,402.0,1.1,19.0,757.0,734.37,544.14
2017,4,22,12,15,340.0,421.0,1.15,19.0,730.0,706.65,524.35
2017,4,22,12,30,290.0,440.0,1.2,19.0,703.0,677.28,503.77
2017,4,22,12,45,279.0,437.0,1.25,19.0,688.0,661.3,493.44
2017,4,22,13,0,268.0,434.0,1.3,19.0,673.0,644.02,482.01
2017,4,22,13,15,260.5,426.0,1.3,19.0,654.5,624.08,468.43
2017,4,22,13,30,253.0,418.0,1.3,19.0,636.0,603.11,454.1
2017,4,22,13,45,284.0,397.0,1.3,19.0,635.0,600.81,453.82
2017,4,22,14,0,315.0,376.0,1.3,19.0,634.0,595.74,451.33
2017,4,22,14,15,350.0,351.0,1.3,18.5,626.5,587.07,447.17
2017,4,22,14,30,385.0,326.0,1.3,18.0,619.0,574.89,440.29
2017,4,22,14,45,345.0,316.5,1.3,18.0,569.5,521.78,401.61
2017,4,22,15,0,305.0,307.0,1.3,18.0,520.0,470.71,364.14
2017,4,22,15,15,302.5,286.0,1.3,17.5,486.0,434.37,338.09
2017,4,22,15,30,300.0,265.0,1.3,17.0,452.0,397.56,310.88
2017,4,22,15,45,259.0,248.5,1.3,17.0,400.5,345.18,270.47
2017,4,22,16,0,218.0,232.0,1.3,17.0,349.0,289.44,226.99
2017,4,22,16,15,274.0,200.0,1.3,16.5,332.0,276.52,215.8
2017,4,22,16,30,330.0,168.0,1.3,16.0,315.0,250.3,192.49
2017,4,22,16,45,299.0,154.0,1.3,15.5,275.0,208.33,157.78
2017,4,22,17,0,268.0,140.0,1.3,15.0,235.0,169.58,125.82
2017,4,22,17,15,243.5,119.0,1.25,14.5,194.5,130.01,93.56
2017,4,22,17,30,219.0,98.0,1.2,14.0,154.0,93.54,65.44
2017,4,22,17,45,183.5,77.0,1.2,13.5,116.5,60.05,42.97
2017,4,22,18,0,148.0,56.0,1.2,13.0,79.0,40.95,30.33
2017,4,22,18,15,74.0,37.0,1.2,12.5,48.5,27.43,17.15
2017,4,22,18,30,0.0,18.0,1.2,12.0,18.0,13.55,0.0
2017,4,22,18,45,0.0,9.0,1.25,12.0,9.0,7.08,0.0
2017,4,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,5,45,142.0,19.5,1.65,11.5,35.5,14.91,1.45
2017,4,23,6,0,284.0,39.0,1.7,12.0,71.0,29.73,19.84
2017,4,23,6,15,383.0,50.0,1.7,12.0,118.0,40.56,30.34
2017,4,23,6,30,482.0,61.0,1.7,12.0,165.0,66.95,41.31
2017,4,23,6,45,544.5,69.5,1.75,12.5,217.5,113.67,69.0
2017,4,23,7,0,607.0,78.0,1.8,13.0,270.0,167.75,109.88
2017,4,23,7,15,651.5,84.0,1.75,13.0,323.5,222.71,156.34
2017,4,23,7,30,696.0,90.0,1.7,13.0,377.0,282.12,208.0
2017,4,23,7,45,729.5,94.0,1.7,13.5,430.5,340.1,258.43
2017,4,23,8,0,763.0,98.0,1.7,14.0,484.0,401.73,310.7
2017,4,23,8,15,737.5,110.5,1.65,14.5,514.5,444.12,347.01
2017,4,23,8,30,712.0,123.0,1.6,15.0,545.0,483.45,379.27
2017,4,23,8,45,776.5,118.5,1.6,15.5,611.5,552.24,432.37
2017,4,23,9,0,841.0,114.0,1.6,16.0,678.0,624.85,486.51
2017,4,23,9,15,854.0,116.5,1.6,16.0,719.0,674.01,522.9
2017,4,23,9,30,867.0,119.0,1.6,16.0,760.0,721.57,557.38
2017,4,23,9,45,854.5,133.0,1.6,16.0,790.0,759.67,583.97
2017,4,23,10,0,842.0,147.0,1.6,16.0,820.0,793.74,607.22
2017,4,23,10,15,850.0,149.0,1.6,16.0,848.5,829.01,631.24
2017,4,23,10,30,858.0,151.0,1.6,16.0,877.0,861.5,652.22
2017,4,23,10,45,861.0,153.5,1.6,16.5,897.5,887.29,667.35
2017,4,23,11,0,864.0,156.0,1.6,17.0,918.0,909.75,680.23
2017,4,23,11,15,867.5,157.0,1.6,17.0,931.0,927.82,691.5
2017,4,23,11,30,871.0,158.0,1.6,17.0,944.0,942.37,700.54
2017,4,23,11,45,873.5,157.0,1.6,17.0,950.0,950.56,705.53
2017,4,23,12,0,876.0,156.0,1.6,17.0,956.0,939.47,698.03
2017,4,23,12,15,875.0,156.0,1.6,16.5,953.0,953.68,708.85
2017,4,23,12,30,874.0,156.0,1.6,16.0,950.0,948.57,706.77
2017,4,23,12,45,889.5,143.5,1.65,16.0,944.0,928.7,694.59
2017,4,23,13,0,905.0,131.0,1.7,16.0,938.0,920.02,690.04
2017,4,23,13,15,900.5,130.0,1.7,16.0,919.5,900.21,677.36
2017,4,23,13,30,896.0,129.0,1.7,16.0,901.0,877.01,662.54
2017,4,23,13,45,894.0,125.0,1.7,16.0,876.0,849.88,645.07
2017,4,23,14,0,892.0,121.0,1.7,16.0,851.0,819.44,625.3
2017,4,23,14,15,883.0,119.0,1.65,16.0,818.0,782.37,600.31
2017,4,23,14,30,874.0,117.0,1.6,16.0,785.0,742.73,571.99
2017,4,23,14,45,859.0,116.0,1.55,16.0,745.0,703.72,543.37
2017,4,23,15,0,844.0,115.0,1.5,16.0,705.0,656.06,508.11
2017,4,23,15,15,828.0,112.5,1.6,15.5,660.5,605.05,471.5
2017,4,23,15,30,812.0,110.0,1.7,15.0,616.0,553.07,432.68
2017,4,23,15,45,780.5,110.0,1.8,15.0,565.0,495.06,387.0
2017,4,23,16,0,749.0,110.0,1.9,15.0,514.0,437.44,340.16
2017,4,23,16,15,719.0,105.5,1.85,14.5,462.0,378.34,290.97
2017,4,23,16,30,689.0,101.0,1.8,14.0,410.0,321.08,241.99
2017,4,23,16,45,642.0,96.0,1.75,14.0,356.0,261.0,190.15
2017,4,23,17,0,595.0,91.0,1.7,14.0,302.0,205.43,142.47
2017,4,23,17,15,537.0,83.0,1.65,13.5,249.5,150.66,98.14
2017,4,23,17,30,479.0,75.0,1.6,13.0,197.0,102.52,63.49
2017,4,23,17,45,392.5,64.0,1.6,13.0,148.5,55.45,37.12
2017,4,23,18,0,306.0,53.0,1.6,13.0,100.0,39.89,29.44
2017,4,23,18,15,153.0,39.0,1.5,12.5,62.5,29.01,18.64
2017,4,23,18,30,0.0,25.0,1.4,12.0,25.0,18.14,0.0
2017,4,23,18,45,0.0,12.5,1.3,11.5,12.5,9.83,0.0
2017,4,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,17.0,1.2,11.0,17.0,12.96,1.77
2017,4,24,6,0,0.0,34.0,1.2,11.0,34.0,25.59,16.51
2017,4,24,6,15,5.5,55.0,1.2,11.0,56.0,40.61,30.59
2017,4,24,6,30,11.0,76.0,1.2,11.0,78.0,56.37,42.77
2017,4,24,6,45,20.0,97.0,1.25,11.5,103.0,74.15,57.55
2017,4,24,7,0,29.0,118.0,1.3,12.0,128.0,94.27,74.14
2017,4,24,7,15,35.5,139.5,1.3,12.0,153.5,115.28,91.62
2017,4,24,7,30,42.0,161.0,1.3,12.0,179.0,137.3,109.88
2017,4,24,7,45,56.0,187.0,1.3,12.5,214.0,166.37,133.4
2017,4,24,8,0,70.0,213.0,1.3,13.0,249.0,197.32,158.19
2017,4,24,8,15,119.5,240.5,1.3,13.5,308.5,254.02,203.11
2017,4,24,8,30,169.0,268.0,1.3,14.0,368.0,310.25,246.98
2017,4,24,8,45,169.5,290.5,1.3,14.5,398.0,340.21,269.64
2017,4,24,9,0,170.0,313.0,1.3,15.0,428.0,369.96,291.77
