Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,9,15,119.0,323.5,1.3,15.0,406.5,356.09,280.16
2017,4,24,9,30,68.0,334.0,1.3,15.0,385.0,325.7,255.8
2017,4,24,9,45,50.5,329.0,1.3,15.0,367.5,312.35,245.05
2017,4,24,10,0,33.0,324.0,1.3,15.0,350.0,297.44,232.92
2017,4,24,10,15,30.0,327.0,1.3,15.0,351.5,299.6,234.29
2017,4,24,10,30,27.0,330.0,1.3,15.0,353.0,301.43,235.34
2017,4,24,10,45,22.5,316.5,1.3,15.5,336.0,272.84,212.64
2017,4,24,11,0,18.0,303.0,1.3,16.0,319.0,258.35,200.94
2017,4,24,11,15,68.5,377.5,1.35,16.0,439.5,383.75,297.69
2017,4,24,11,30,119.0,452.0,1.4,16.0,560.0,514.71,394.2
2017,4,24,11,45,96.0,444.0,1.45,16.0,531.5,471.22,361.19
2017,4,24,12,0,73.0,436.0,1.5,16.0,503.0,443.77,340.85
2017,4,24,12,15,59.0,418.5,1.55,16.0,473.0,415.08,319.65
2017,4,24,12,30,45.0,401.0,1.6,16.0,443.0,386.12,298.06
2017,4,24,12,45,47.0,394.5,1.7,16.0,437.5,381.18,294.96
2017,4,24,13,0,49.0,388.0,1.8,16.0,432.0,375.87,291.44
2017,4,24,13,15,146.5,405.0,1.75,16.0,532.5,488.89,378.39
2017,4,24,13,30,244.0,422.0,1.7,16.0,633.0,595.55,457.1
2017,4,24,13,45,126.5,324.0,1.7,16.0,433.5,390.52,304.22
2017,4,24,14,0,9.0,226.0,1.7,16.0,234.0,185.54,144.46
2017,4,24,14,15,20.0,265.0,1.65,16.0,281.5,225.18,176.79
2017,4,24,14,30,31.0,304.0,1.6,16.0,329.0,275.78,216.58
2017,4,24,14,45,80.5,316.0,1.6,16.0,374.0,317.21,249.73
2017,4,24,15,0,130.0,328.0,1.6,16.0,419.0,364.57,286.78
2017,4,24,15,15,201.5,300.5,1.6,15.5,431.5,374.67,295.8
2017,4,24,15,30,273.0,273.0,1.6,15.0,444.0,386.61,305.64
2017,4,24,15,45,261.5,251.5,1.6,14.5,405.0,346.03,274.12
2017,4,24,16,0,250.0,230.0,1.6,14.0,366.0,306.19,242.75
2017,4,24,16,15,151.0,205.0,1.6,14.0,285.0,225.5,178.86
2017,4,24,16,30,52.0,180.0,1.6,14.0,204.0,158.11,125.79
2017,4,24,16,45,46.5,159.0,1.6,14.0,178.5,135.66,107.47
2017,4,24,17,0,41.0,138.0,1.6,14.0,153.0,114.03,89.59
2017,4,24,17,15,33.0,116.0,1.55,13.5,126.5,92.21,71.72
2017,4,24,17,30,25.0,94.0,1.5,13.0,100.0,71.72,54.93
2017,4,24,17,45,13.5,72.5,1.45,13.0,76.0,53.32,39.79
2017,4,24,18,0,2.0,51.0,1.4,13.0,52.0,37.68,27.55
2017,4,24,18,15,1.0,32.0,1.35,12.5,32.5,24.02,14.61
2017,4,24,18,30,0.0,13.0,1.3,12.0,13.0,9.9,0.0
2017,4,24,18,45,0.0,6.5,1.3,12.0,6.5,5.11,0.0
2017,4,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,3.5,1.1,10.5,3.5,0.0,0.0
2017,4,25,5,30,0.0,7.0,1.1,11.0,7.0,5.51,0.0
2017,4,25,5,45,46.0,25.0,1.15,11.5,30.5,18.88,6.44
2017,4,25,6,0,92.0,43.0,1.2,12.0,54.0,31.68,21.78
2017,4,25,6,15,130.0,63.5,1.2,12.0,87.5,46.0,35.27
2017,4,25,6,30,168.0,84.0,1.2,12.0,121.0,67.16,48.6
2017,4,25,6,45,195.0,104.5,1.3,12.5,159.0,98.79,71.02
2017,4,25,7,0,222.0,125.0,1.4,13.0,197.0,133.94,98.59
2017,4,25,7,15,240.0,145.0,1.4,13.5,235.0,170.07,128.52
2017,4,25,7,30,258.0,165.0,1.4,14.0,273.0,208.29,160.5
2017,4,25,7,45,500.5,129.0,1.4,14.5,373.0,284.95,218.19
2017,4,25,8,0,743.0,93.0,1.4,15.0,473.0,386.33,296.99
2017,4,25,8,15,605.5,151.5,1.4,15.0,481.5,417.39,325.42
2017,4,25,8,30,468.0,210.0,1.4,15.0,490.0,427.23,335.41
2017,4,25,8,45,533.5,203.0,1.45,15.5,546.0,484.04,379.52
2017,4,25,9,0,599.0,196.0,1.5,16.0,602.0,550.43,429.48
2017,4,25,9,15,724.0,151.5,1.5,16.0,671.0,620.44,482.56
2017,4,25,9,30,849.0,107.0,1.5,16.0,740.0,687.64,532.96
2017,4,25,9,45,687.0,197.5,1.55,16.5,725.0,696.9,535.56
2017,4,25,10,0,525.0,288.0,1.6,17.0,710.0,675.32,516.5
2017,4,25,10,15,384.0,351.0,1.6,17.0,666.0,625.54,478.55
2017,4,25,10,30,243.0,414.0,1.6,17.0,622.0,565.84,432.77
2017,4,25,10,45,556.0,271.0,1.6,17.0,760.0,736.04,561.0
2017,4,25,11,0,869.0,128.0,1.6,17.0,898.0,870.37,655.44
2017,4,25,11,15,871.5,128.5,1.6,17.0,910.5,886.4,664.21
2017,4,25,11,30,874.0,129.0,1.6,17.0,923.0,899.01,672.13
2017,4,25,11,45,674.5,251.5,1.6,17.5,866.5,862.95,644.39
2017,4,25,12,0,475.0,374.0,1.6,18.0,810.0,793.13,591.09
2017,4,25,12,15,472.0,373.0,1.6,18.0,805.5,789.2,589.13
2017,4,25,12,30,469.0,372.0,1.6,18.0,801.0,782.82,584.86
2017,4,25,12,45,273.0,399.0,1.65,18.0,648.0,615.76,465.74
2017,4,25,13,0,77.0,426.0,1.7,18.0,495.0,433.89,331.25
2017,4,25,13,15,195.0,416.0,1.7,17.5,586.0,538.66,412.94
2017,4,25,13,30,313.0,406.0,1.7,17.0,677.0,636.49,485.73
2017,4,25,13,45,293.5,398.0,1.75,17.0,646.0,603.71,461.75
2017,4,25,14,0,274.0,390.0,1.8,17.0,615.0,570.64,438.41
2017,4,25,14,15,387.0,333.0,1.8,16.5,637.5,592.74,458.32
2017,4,25,14,30,500.0,276.0,1.8,16.0,660.0,619.08,480.14
2017,4,25,14,45,481.5,267.5,1.8,16.0,622.5,576.72,448.74
2017,4,25,15,0,463.0,259.0,1.8,16.0,585.0,534.19,417.22
2017,4,25,15,15,512.0,223.5,1.75,16.0,562.5,508.47,398.09
2017,4,25,15,30,561.0,188.0,1.7,16.0,540.0,476.71,373.36
2017,4,25,15,45,631.5,151.5,1.65,16.0,518.5,453.85,354.02
2017,4,25,16,0,702.0,115.0,1.6,16.0,497.0,416.39,321.89
2017,4,25,16,15,673.5,110.0,1.55,15.5,447.5,360.17,275.21
2017,4,25,16,30,645.0,105.0,1.5,15.0,398.0,305.72,228.91
2017,4,25,16,45,611.0,97.5,1.5,15.0,347.5,249.81,180.67
2017,4,25,17,0,577.0,90.0,1.5,15.0,297.0,197.0,135.32
2017,4,25,17,15,522.5,82.0,1.4,14.5,246.5,144.26,93.06
2017,4,25,17,30,468.0,74.0,1.3,14.0,196.0,97.72,60.22
2017,4,25,17,45,396.5,62.5,1.25,14.0,149.5,52.05,35.59
2017,4,25,18,0,325.0,51.0,1.2,14.0,103.0,38.64,28.32
2017,4,25,18,15,212.0,36.5,1.15,13.5,65.0,27.59,17.66
2017,4,25,18,30,99.0,22.0,1.1,13.0,27.0,16.6,0.0
2017,4,25,18,45,49.5,11.0,1.05,12.5,13.5,8.65,0.0
2017,4,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.5,0.65,12.5,3.5,0.0,0.0
2017,4,26,5,30,0.0,7.0,0.7,13.0,7.0,5.51,0.0
2017,4,26,5,45,30.5,25.0,0.75,13.5,29.0,18.91,7.36
2017,4,26,6,0,61.0,43.0,0.8,14.0,51.0,31.88,21.88
2017,4,26,6,15,90.5,64.0,0.85,14.0,81.5,46.53,35.5
2017,4,26,6,30,120.0,85.0,0.9,14.0,112.0,65.89,48.22
2017,4,26,6,45,137.5,107.0,0.95,14.0,146.0,93.56,68.57
2017,4,26,7,0,155.0,129.0,1.0,14.0,180.0,123.74,92.56
2017,4,26,7,15,166.5,151.5,0.95,14.0,215.0,155.28,118.73
2017,4,26,7,30,178.0,174.0,0.9,14.0,250.0,188.31,146.28
2017,4,26,7,45,104.5,186.0,0.9,14.5,232.0,185.91,146.7
2017,4,26,8,0,31.0,198.0,0.9,15.0,214.0,169.25,134.35
2017,4,26,8,15,54.0,230.0,0.9,15.0,261.0,208.35,165.48
2017,4,26,8,30,77.0,262.0,0.9,15.0,308.0,250.27,198.33
2017,4,26,8,45,56.5,267.5,0.95,15.5,303.0,248.8,196.39
2017,4,26,9,0,36.0,273.0,1.0,16.0,298.0,245.09,192.7
2017,4,26,9,15,40.0,294.0,1.0,16.0,323.0,268.17,210.38
2017,4,26,9,30,44.0,315.0,1.0,16.0,348.0,291.66,228.07
2017,4,26,9,45,78.0,351.5,1.05,16.5,413.5,350.54,272.7
2017,4,26,10,0,112.0,388.0,1.1,17.0,479.0,412.09,318.21
2017,4,26,10,15,153.0,405.5,1.1,17.0,534.0,478.12,366.67
2017,4,26,10,30,194.0,423.0,1.1,17.0,589.0,532.87,406.16
2017,4,26,10,45,161.0,432.5,1.15,17.0,572.5,520.23,395.82
2017,4,26,11,0,128.0,442.0,1.2,17.0,556.0,505.37,384.4
2017,4,26,11,15,101.0,437.5,1.2,17.0,528.0,464.9,354.49
2017,4,26,11,30,74.0,433.0,1.2,17.0,500.0,438.81,334.89
2017,4,26,11,45,129.0,449.5,1.2,17.5,568.0,520.39,394.72
2017,4,26,12,0,184.0,466.0,1.2,18.0,636.0,585.01,440.32
2017,4,26,12,15,191.0,464.0,1.2,18.0,640.0,589.21,442.88
2017,4,26,12,30,198.0,462.0,1.2,18.0,644.0,592.21,445.2
2017,4,26,12,45,211.5,445.5,1.2,18.0,637.5,586.5,441.8
2017,4,26,13,0,225.0,429.0,1.2,18.0,631.0,579.41,437.52
2017,4,26,13,15,168.5,427.5,1.2,18.0,577.0,525.21,397.91
2017,4,26,13,30,112.0,426.0,1.2,18.0,523.0,457.25,348.27
2017,4,26,13,45,64.5,355.5,1.25,18.0,411.5,352.41,271.07
2017,4,26,14,0,17.0,285.0,1.3,18.0,300.0,239.85,185.41
2017,4,26,14,15,49.0,320.5,1.35,17.5,359.0,304.43,236.97
2017,4,26,14,30,81.0,356.0,1.4,17.0,418.0,355.16,276.61
2017,4,26,14,45,266.5,310.5,1.45,17.0,501.0,456.99,356.39
2017,4,26,15,0,452.0,265.0,1.5,17.0,584.0,530.19,411.91
2017,4,26,15,15,610.0,192.5,1.5,16.5,594.0,541.76,421.31
2017,4,26,15,30,768.0,120.0,1.5,16.0,604.0,530.3,412.64
2017,4,26,15,45,747.5,116.5,1.55,16.0,557.0,476.5,369.83
2017,4,26,16,0,727.0,113.0,1.6,16.0,510.0,422.88,326.1
2017,4,26,16,15,591.5,130.0,1.55,15.5,433.0,344.28,263.78
2017,4,26,16,30,456.0,147.0,1.5,15.0,356.0,273.53,207.81
2017,4,26,16,45,326.0,144.5,1.5,15.0,284.5,203.05,152.35
2017,4,26,17,0,196.0,142.0,1.5,15.0,213.0,149.77,112.23
2017,4,26,17,15,172.0,122.5,1.45,14.5,177.5,117.16,86.12
2017,4,26,17,30,148.0,103.0,1.4,14.0,142.0,87.52,63.6
2017,4,26,17,45,123.5,81.0,1.4,14.0,108.5,59.48,47.23
2017,4,26,18,0,99.0,59.0,1.4,14.0,75.0,43.09,32.23
2017,4,26,18,15,52.0,40.0,1.3,13.5,48.0,29.54,19.42
2017,4,26,18,30,5.0,21.0,1.2,13.0,21.0,15.79,0.72
2017,4,26,18,45,2.5,10.5,1.2,13.0,10.5,8.26,0.0
2017,4,26,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,6.5,1.2,11.0,6.5,0.0,0.0
2017,4,27,5,30,0.0,13.0,1.2,11.0,13.0,10.23,0.0
2017,4,27,5,45,136.0,29.0,1.3,11.5,46.5,21.82,10.31
2017,4,27,6,0,272.0,45.0,1.4,12.0,80.0,33.99,23.97
2017,4,27,6,15,360.5,57.0,1.4,12.0,126.0,43.15,32.83
2017,4,27,6,30,449.0,69.0,1.4,12.0,172.0,69.17,45.21
2017,4,27,6,45,419.0,87.0,1.4,12.5,202.5,108.49,70.2
2017,4,27,7,0,389.0,105.0,1.4,13.0,233.0,146.88,101.92
2017,4,27,7,15,378.5,128.0,1.3,13.5,270.5,189.63,138.93
2017,4,27,7,30,368.0,151.0,1.2,14.0,308.0,230.99,175.02
2017,4,27,7,45,395.5,167.0,1.15,14.5,355.5,278.09,214.15
2017,4,27,8,0,423.0,183.0,1.1,15.0,403.0,327.73,254.55
2017,4,27,8,15,602.0,147.0,1.1,15.5,493.0,409.05,317.44
2017,4,27,8,30,781.0,111.0,1.1,16.0,583.0,500.37,387.29
2017,4,27,8,45,801.0,113.0,1.1,16.5,629.0,553.22,427.45
2017,4,27,9,0,821.0,115.0,1.1,17.0,675.0,605.7,466.28
2017,4,27,9,15,684.0,183.0,1.15,17.0,668.5,619.07,475.43
2017,4,27,9,30,547.0,251.0,1.2,17.0,662.0,610.63,468.39
2017,4,27,9,45,430.0,311.0,1.25,17.5,643.5,601.72,459.72
2017,4,27,10,0,313.0,371.0,1.3,18.0,625.0,572.39,436.04
2017,4,27,10,15,599.0,248.0,1.3,18.0,754.0,716.77,543.58
2017,4,27,10,30,885.0,125.0,1.3,18.0,883.0,838.37,629.16
2017,4,27,10,45,893.0,124.0,1.35,18.5,904.5,864.59,644.01
2017,4,27,11,0,901.0,123.0,1.4,19.0,926.0,887.68,657.88
2017,4,27,11,15,904.0,123.5,1.4,19.0,939.0,904.49,668.24
2017,4,27,11,30,907.0,124.0,1.4,19.0,952.0,917.8,676.43
2017,4,27,11,45,910.0,122.5,1.45,19.0,957.5,925.75,681.95
2017,4,27,12,0,913.0,121.0,1.5,19.0,963.0,930.08,685.28
2017,4,27,12,15,912.5,121.0,1.5,19.0,960.5,928.98,684.53
2017,4,27,12,30,912.0,121.0,1.5,19.0,958.0,924.22,681.56
2017,4,27,12,45,909.5,121.0,1.55,19.0,947.5,914.06,675.87
2017,4,27,13,0,907.0,121.0,1.6,19.0,937.0,900.33,667.92
2017,4,27,13,15,902.5,120.0,1.6,19.0,918.5,880.49,655.39
2017,4,27,13,30,898.0,119.0,1.6,19.0,900.0,857.28,640.68
2017,4,27,13,45,746.0,197.0,1.65,19.0,833.0,801.12,602.28
2017,4,27,14,0,594.0,275.0,1.7,19.0,766.0,725.36,548.06
2017,4,27,14,15,725.5,197.0,1.7,18.5,773.5,737.24,560.73
2017,4,27,14,30,857.0,119.0,1.7,18.0,781.0,720.57,552.49
2017,4,27,14,45,842.5,118.0,1.7,18.0,742.0,682.58,524.69
2017,4,27,15,0,828.0,117.0,1.7,18.0,703.0,636.18,490.55
2017,4,27,15,15,813.0,114.0,1.7,17.5,659.5,586.32,453.91
2017,4,27,15,30,798.0,111.0,1.7,17.0,616.0,535.45,415.31
2017,4,27,15,45,708.5,124.0,1.7,17.0,546.5,462.02,357.93
2017,4,27,16,0,619.0,137.0,1.7,17.0,477.0,395.29,304.84
2017,4,27,16,15,440.5,160.5,1.75,16.5,390.5,306.4,235.94
2017,4,27,16,30,262.0,184.0,1.8,16.0,304.0,234.69,181.18
2017,4,27,16,45,370.0,144.0,1.85,15.5,291.0,216.88,161.97
2017,4,27,17,0,478.0,104.0,1.9,15.0,278.0,181.32,126.53
2017,4,27,17,15,425.0,95.5,1.85,14.5,232.0,134.82,89.69
2017,4,27,17,30,372.0,87.0,1.8,14.0,186.0,94.21,61.39
2017,4,27,17,45,372.5,69.0,1.8,13.5,149.5,53.86,42.37
2017,4,27,18,0,373.0,51.0,1.8,13.0,113.0,41.32,30.85
2017,4,27,18,15,259.5,37.5,1.75,12.5,73.0,28.55,18.76
2017,4,27,18,30,146.0,24.0,1.7,12.0,33.0,18.2,3.2
2017,4,27,18,45,73.0,12.0,1.7,11.5,16.5,9.44,0.0
2017,4,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,28,5,15,23.0,6.5,1.15,9.5,7.5,0.0,0.0
2017,4,28,5,30,46.0,13.0,1.2,10.0,15.0,10.23,0.0
2017,4,28,5,45,179.0,29.5,1.25,10.5,51.0,22.35,11.42
2017,4,28,6,0,312.0,46.0,1.3,11.0,87.0,34.94,25.0
2017,4,28,6,15,405.0,57.0,1.35,11.5,135.5,46.05,35.52
2017,4,28,6,30,498.0,68.0,1.4,12.0,184.0,69.33,44.78
2017,4,28,6,45,568.0,74.5,1.45,12.5,239.0,115.52,70.23
2017,4,28,7,0,638.0,81.0,1.5,13.0,294.0,169.89,110.02
2017,4,28,7,15,715.5,70.5,1.5,13.5,347.5,221.8,151.87
2017,4,28,7,30,793.0,60.0,1.5,14.0,401.0,279.51,200.79
2017,4,28,7,45,792.0,80.0,1.5,14.5,457.0,343.15,256.82
2017,4,28,8,0,791.0,100.0,1.5,15.0,513.0,406.64,310.92
2017,4,28,8,15,813.5,103.5,1.5,15.0,564.0,464.19,359.05
2017,4,28,8,30,836.0,107.0,1.5,15.0,615.0,522.18,406.08
2017,4,28,8,45,853.5,109.5,1.5,15.5,662.0,576.64,448.24
2017,4,28,9,0,871.0,112.0,1.5,16.0,709.0,630.38,488.42
2017,4,28,9,15,883.5,114.5,1.45,16.0,750.5,674.82,521.3
2017,4,28,9,30,896.0,117.0,1.4,16.0,792.0,721.68,554.86
2017,4,28,9,45,784.0,173.5,1.4,16.5,783.5,737.83,563.22
2017,4,28,10,0,672.0,230.0,1.4,17.0,775.0,733.06,556.93
2017,4,28,10,15,786.5,184.0,1.4,17.0,843.5,797.64,603.8
2017,4,28,10,30,901.0,138.0,1.4,17.0,912.0,859.86,646.19
2017,4,28,10,45,910.0,136.5,1.45,17.5,934.5,886.81,662.23
2017,4,28,11,0,919.0,135.0,1.5,18.0,957.0,910.59,676.52
2017,4,28,11,15,922.0,136.0,1.5,18.0,970.0,928.04,687.28
2017,4,28,11,30,925.0,137.0,1.5,18.0,983.0,941.9,695.82
2017,4,28,11,45,929.0,135.0,1.5,18.5,989.0,950.42,699.67
2017,4,28,12,0,933.0,133.0,1.5,19.0,995.0,955.25,701.29
2017,4,28,12,15,932.5,132.5,1.5,19.0,992.0,953.67,700.22
2017,4,28,12,30,932.0,132.0,1.5,19.0,989.0,948.35,696.93
2017,4,28,12,45,938.0,126.0,1.55,19.0,980.5,940.15,692.6
2017,4,28,13,0,944.0,120.0,1.6,19.0,972.0,928.01,685.79
2017,4,28,13,15,940.5,119.0,1.65,19.0,953.5,908.4,674.13
2017,4,28,13,30,937.0,118.0,1.7,19.0,935.0,885.24,660.16
2017,4,28,13,45,789.5,185.5,1.75,19.0,860.5,815.57,613.49
2017,4,28,14,0,642.0,253.0,1.8,19.0,786.0,744.0,562.38
2017,4,28,14,15,777.0,182.0,1.8,18.5,801.0,758.68,576.82
2017,4,28,14,30,912.0,111.0,1.8,18.0,816.0,748.99,573.21
2017,4,28,14,45,902.0,108.0,1.8,18.0,777.0,704.25,540.84
2017,4,28,15,0,892.0,105.0,1.8,18.0,738.0,657.38,506.43
2017,4,28,15,15,877.0,102.5,1.75,18.0,692.5,606.2,467.6
2017,4,28,15,30,862.0,100.0,1.7,18.0,647.0,556.35,428.64
2017,4,28,15,45,845.5,96.0,1.7,18.0,598.0,500.16,384.06
2017,4,28,16,0,829.0,92.0,1.7,18.0,549.0,443.57,337.76
2017,4,28,16,15,803.0,88.5,1.65,17.5,496.0,383.82,288.15
2017,4,28,16,30,777.0,85.0,1.6,17.0,443.0,325.3,238.22
2017,4,28,16,45,745.0,79.5,1.55,16.5,389.0,265.07,186.39
2017,4,28,17,0,713.0,74.0,1.5,16.0,335.0,204.78,134.95
2017,4,28,17,15,663.5,68.0,1.4,15.5,281.0,147.0,88.86
2017,4,28,17,30,614.0,62.0,1.3,15.0,227.0,94.56,53.26
2017,4,28,17,45,541.0,54.0,1.25,14.5,175.5,45.9,35.18
2017,4,28,18,0,468.0,46.0,1.2,14.0,124.0,37.87,27.75
2017,4,28,18,15,344.5,34.5,1.2,13.5,81.0,28.34,18.61
2017,4,28,18,30,221.0,23.0,1.2,13.0,38.0,18.87,4.74
2017,4,28,18,45,110.5,11.5,1.2,13.0,19.0,9.05,0.0
2017,4,28,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,5,15,57.0,7.5,1.05,9.5,9.5,0.0,0.0
2017,4,29,5,30,114.0,15.0,1.0,10.0,19.0,11.8,0.0
2017,4,29,5,45,255.5,28.0,0.95,10.5,57.0,22.94,12.41
2017,4,29,6,0,397.0,41.0,0.9,11.0,95.0,33.73,24.03
2017,4,29,6,15,485.0,50.0,0.8,11.5,145.0,40.97,31.06
2017,4,29,6,30,573.0,59.0,0.7,12.0,195.0,63.94,39.25
2017,4,29,6,45,628.5,66.0,0.65,12.5,249.0,113.54,66.17
2017,4,29,7,0,684.0,73.0,0.6,13.0,303.0,169.42,107.15
2017,4,29,7,15,723.0,78.0,0.55,14.0,358.0,226.03,153.58
2017,4,29,7,30,762.0,83.0,0.5,15.0,413.0,288.55,206.0
2017,4,29,7,45,790.0,86.5,0.5,16.0,466.5,346.75,254.97
2017,4,29,8,0,818.0,90.0,0.5,17.0,520.0,406.61,303.86
2017,4,29,8,15,838.5,93.0,0.55,17.5,570.5,464.01,350.23
2017,4,29,8,30,859.0,96.0,0.6,18.0,621.0,521.58,395.15
2017,4,29,8,45,875.5,98.0,0.65,18.5,667.5,573.25,434.4
2017,4,29,9,0,892.0,100.0,0.7,19.0,714.0,625.89,473.0
2017,4,29,9,15,903.5,102.0,0.7,19.5,755.5,674.18,506.76
2017,4,29,9,30,915.0,104.0,0.7,20.0,797.0,720.59,538.13
2017,4,29,9,45,921.0,107.5,0.75,20.5,831.0,762.31,566.07
2017,4,29,10,0,927.0,111.0,0.8,21.0,865.0,801.28,591.46
2017,4,29,10,15,933.0,112.0,0.8,21.0,893.5,835.06,612.29
2017,4,29,10,30,939.0,113.0,0.8,21.0,922.0,865.74,631.01
2017,4,29,10,45,945.5,112.5,0.85,21.5,943.5,892.21,646.61
2017,4,29,11,0,952.0,112.0,0.9,22.0,965.0,915.3,660.06
2017,4,29,11,15,954.0,112.5,0.9,22.0,978.0,931.92,669.83
2017,4,29,11,30,956.0,113.0,0.9,22.0,991.0,944.81,677.4
2017,4,29,11,45,958.0,112.5,0.9,22.0,996.0,953.01,682.17
2017,4,29,12,0,960.0,112.0,0.9,22.0,1001.0,957.41,684.71
2017,4,29,12,15,959.0,112.0,0.9,22.0,997.5,955.77,683.65
2017,4,29,12,30,958.0,112.0,0.9,22.0,994.0,950.3,680.37
2017,4,29,12,45,957.0,110.0,0.9,22.5,983.5,939.2,672.43
2017,4,29,13,0,956.0,108.0,0.9,23.0,973.0,924.3,662.28
2017,4,29,13,15,952.0,107.5,0.9,22.5,954.0,904.51,651.69
2017,4,29,13,30,948.0,107.0,0.9,22.0,935.0,881.16,638.84
2017,4,29,13,45,940.5,106.5,0.95,22.0,908.0,851.58,621.53
2017,4,29,14,0,933.0,106.0,1.0,22.0,881.0,818.88,602.04
2017,4,29,14,15,924.5,104.5,1.0,22.0,847.5,781.58,578.33
2017,4,29,14,30,916.0,103.0,1.0,22.0,814.0,741.58,551.3
2017,4,29,14,45,902.5,102.0,1.05,22.0,773.5,696.27,520.51
2017,4,29,15,0,889.0,101.0,1.1,22.0,733.0,649.11,487.49
2017,4,29,15,15,874.5,98.5,1.1,21.5,688.0,598.44,451.38
2017,4,29,15,30,860.0,96.0,1.1,21.0,643.0,546.56,413.09
2017,4,29,15,45,839.5,93.5,1.15,20.5,593.5,492.36,371.93
2017,4,29,16,0,819.0,91.0,1.2,20.0,544.0,435.9,327.46
2017,4,29,16,15,793.5,87.0,1.15,19.5,492.0,376.57,278.91
2017,4,29,16,30,768.0,83.0,1.1,19.0,440.0,318.45,230.01
2017,4,29,16,45,733.0,79.0,1.1,18.5,386.0,259.46,180.09
2017,4,29,17,0,698.0,75.0,1.1,18.0,332.0,200.67,130.77
2017,4,29,17,15,649.5,69.0,1.05,17.0,278.5,144.09,86.51
2017,4,29,17,30,601.0,63.0,1.0,16.0,225.0,92.75,52.39
2017,4,29,17,45,527.0,55.0,0.95,15.5,174.5,45.09,34.34
2017,4,29,18,0,453.0,47.0,0.9,15.0,124.0,38.54,28.26
2017,4,29,18,15,334.0,35.5,0.85,14.5,81.0,29.08,19.24
2017,4,29,18,30,215.0,24.0,0.8,14.0,38.0,19.66,6.19
2017,4,29,18,45,107.5,12.0,0.8,13.5,19.0,9.44,0.0
2017,4,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,5,15,48.5,8.0,0.8,10.5,10.0,6.29,0.0
2017,4,30,5,30,97.0,16.0,0.7,11.0,20.0,12.59,0.0
2017,4,30,5,45,233.0,29.5,0.6,11.5,57.5,24.06,13.67
2017,4,30,6,0,369.0,43.0,0.5,12.0,95.0,35.16,25.28
2017,4,30,6,15,455.0,52.5,0.45,12.5,143.5,42.67,32.5
2017,4,30,6,30,541.0,62.0,0.4,13.0,192.0,64.38,40.46
2017,4,30,6,45,599.5,68.5,0.4,13.5,245.0,111.8,65.72
2017,4,30,7,0,658.0,75.0,0.4,14.0,298.0,165.87,104.78
2017,4,30,7,15,696.5,80.0,0.35,14.5,352.0,220.72,149.59
2017,4,30,7,30,735.0,85.0,0.3,15.0,406.0,281.49,200.51
2017,4,30,7,45,764.0,88.5,0.3,16.0,458.5,338.38,248.06
2017,4,30,8,0,793.0,92.0,0.3,17.0,511.0,397.07,295.72
2017,4,30,8,15,814.0,95.5,0.25,17.5,560.5,453.71,340.49
2017,4,30,8,30,835.0,99.0,0.2,18.0,610.0,510.63,383.65
2017,4,30,8,45,853.0,100.5,0.15,19.0,656.5,564.04,421.81
2017,4,30,9,0,871.0,102.0,0.1,20.0,703.0,613.27,455.5
2017,4,30,9,15,882.5,104.0,0.1,20.5,743.5,660.54,487.82
2017,4,30,9,30,894.0,106.0,0.1,21.0,784.0,706.0,517.85
2017,4,30,9,45,908.5,104.0,0.1,22.0,820.0,747.9,543.68
2017,4,30,10,0,923.0,102.0,0.1,23.0,856.0,787.65,567.08
2017,4,30,10,15,929.0,103.5,0.15,23.0,884.0,821.67,588.03
2017,4,30,10,30,935.0,105.0,0.2,23.0,912.0,852.61,607.1
2017,4,30,10,45,939.5,105.5,0.25,23.5,932.5,878.17,621.67
2017,4,30,11,0,944.0,106.0,0.3,24.0,953.0,900.28,634.2
2017,4,30,11,15,946.0,106.5,0.35,24.0,965.5,916.72,644.56
2017,4,30,11,30,948.0,107.0,0.4,24.0,978.0,929.47,652.86
2017,4,30,11,45,947.5,107.5,0.5,24.5,982.5,936.29,657.48
2017,4,30,12,0,947.0,108.0,0.6,25.0,987.0,939.31,659.94
2017,4,30,12,15,945.5,108.0,0.65,24.5,983.5,937.22,660.93
2017,4,30,12,30,944.0,108.0,0.7,24.0,980.0,931.36,659.74
2017,4,30,12,45,939.5,108.5,0.8,24.0,968.0,919.61,654.66
2017,4,30,13,0,935.0,109.0,0.9,24.0,956.0,904.23,647.29
2017,4,30,13,15,930.5,108.5,0.95,24.0,937.0,884.39,636.2
2017,4,30,13,30,926.0,108.0,1.0,24.0,918.0,861.09,622.89
2017,4,30,13,45,918.5,107.5,1.05,24.0,891.5,832.09,605.81
2017,4,30,14,0,911.0,107.0,1.1,24.0,865.0,800.04,586.6
2017,4,30,14,15,903.0,105.5,1.1,23.5,832.5,763.85,564.4
2017,4,30,14,30,895.0,104.0,1.1,23.0,800.0,725.01,539.07
2017,4,30,14,45,881.5,103.0,1.15,23.0,760.5,680.58,508.66
2017,4,30,15,0,868.0,102.0,1.2,23.0,721.0,634.36,476.11
2017,4,30,15,15,854.5,99.5,1.2,22.5,677.5,585.28,440.98
2017,4,30,15,30,841.0,97.0,1.2,22.0,634.0,537.17,405.25
2017,4,30,15,45,821.0,94.5,1.25,21.5,585.5,481.98,363.32
2017,4,30,16,0,801.0,92.0,1.3,21.0,537.0,426.79,319.77
2017,4,30,16,15,777.0,88.5,1.25,20.5,486.5,369.54,272.84
2017,4,30,16,30,753.0,85.0,1.2,20.0,436.0,313.36,225.51
2017,4,30,16,45,719.5,80.5,1.2,19.5,383.5,255.3,176.48
2017,4,30,17,0,686.0,76.0,1.2,19.0,331.0,197.24,127.94
2017,4,30,17,15,638.5,70.0,1.15,18.0,278.0,141.68,84.78
2017,4,30,17,30,591.0,64.0,1.1,17.0,225.0,91.23,51.71
2017,4,30,17,45,520.0,56.0,1.05,16.5,175.0,45.58,34.64
2017,4,30,18,0,449.0,48.0,1.0,16.0,125.0,39.28,28.81
2017,4,30,18,15,332.0,36.5,0.95,15.0,82.5,29.86,19.93
2017,4,30,18,30,215.0,25.0,0.9,14.0,40.0,20.48,7.57
2017,4,30,18,45,107.5,12.5,0.9,13.5,20.0,9.83,0.0
2017,4,30,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,81.5,8.0,0.8,10.5,11.5,6.29,0.0
2017,5,1,5,30,163.0,16.0,0.8,11.0,23.0,13.04,0.0
2017,5,1,5,45,302.0,27.5,0.85,12.0,62.5,22.6,12.77
2017,5,1,6,0,441.0,39.0,0.9,13.0,102.0,32.27,22.67
2017,5,1,6,15,521.5,46.5,0.85,13.5,151.5,38.43,28.61
2017,5,1,6,30,602.0,54.0,0.8,14.0,201.0,59.23,35.36
2017,5,1,6,45,653.0,60.0,0.75,14.5,254.0,109.0,61.24
2017,5,1,7,0,704.0,66.0,0.7,15.0,307.0,167.29,103.72
2017,5,1,7,15,739.0,70.0,0.7,15.5,361.0,222.66,149.29
2017,5,1,7,30,774.0,74.0,0.7,16.0,415.0,281.13,199.11
2017,5,1,7,45,798.5,78.0,0.7,17.0,467.0,338.91,248.12
2017,5,1,8,0,823.0,82.0,0.7,18.0,519.0,397.95,296.76
2017,5,1,8,15,841.5,84.5,0.7,18.5,568.0,453.92,342.07
2017,5,1,8,30,860.0,87.0,0.7,19.0,617.0,508.51,384.74
2017,5,1,8,45,876.0,88.5,0.75,19.5,663.0,561.05,424.79
2017,5,1,9,0,892.0,90.0,0.8,20.0,709.0,612.66,462.84
2017,5,1,9,15,902.5,91.5,0.8,20.5,749.0,659.6,495.91
2017,5,1,9,30,913.0,93.0,0.8,21.0,789.0,704.6,526.56
2017,5,1,9,45,928.0,90.5,0.85,21.5,824.5,746.86,555.24
2017,5,1,10,0,943.0,88.0,0.9,22.0,860.0,786.97,581.24
2017,5,1,10,15,948.5,89.0,0.9,22.5,888.0,820.67,600.98
2017,5,1,10,30,954.0,90.0,0.9,23.0,916.0,851.2,618.51
2017,5,1,10,45,957.0,91.5,0.95,23.5,936.0,876.83,633.56
2017,5,1,11,0,960.0,93.0,1.0,24.0,956.0,898.91,646.36
2017,5,1,11,15,962.5,93.5,1.0,24.0,969.5,915.97,656.47
2017,5,1,11,30,965.0,94.0,1.0,24.0,983.0,929.3,664.34
2017,5,1,11,45,964.0,95.0,1.0,24.5,987.5,936.25,667.04
2017,5,1,12,0,963.0,96.0,1.0,25.0,992.0,939.33,667.49
2017,5,1,12,15,963.0,96.0,1.0,25.0,989.5,938.51,666.96
2017,5,1,12,30,963.0,96.0,1.0,25.0,987.0,933.84,664.18
2017,5,1,12,45,951.0,102.0,1.05,25.0,974.0,920.54,656.97
2017,5,1,13,0,939.0,108.0,1.1,25.0,961.0,903.66,647.63
2017,5,1,13,15,935.0,107.0,1.15,25.0,942.5,883.73,636.36
2017,5,1,13,30,931.0,106.0,1.2,25.0,924.0,860.31,622.82
2017,5,1,13,45,923.0,106.5,1.25,25.0,897.0,831.74,605.85
2017,5,1,14,0,915.0,107.0,1.3,25.0,870.0,800.13,586.77
2017,5,1,14,15,906.5,105.5,1.3,24.5,837.5,763.49,564.07
2017,5,1,14,30,898.0,104.0,1.3,24.0,805.0,724.24,538.35
2017,5,1,14,45,886.0,102.5,1.35,24.0,765.5,680.29,508.12
2017,5,1,15,0,874.0,101.0,1.4,24.0,726.0,634.42,475.65
2017,5,1,15,15,859.5,99.0,1.3,23.5,682.0,585.04,439.53
2017,5,1,15,30,845.0,97.0,1.2,23.0,638.0,536.63,402.98
2017,5,1,15,45,826.5,93.5,1.2,23.0,589.5,481.13,360.01
2017,5,1,16,0,808.0,90.0,1.2,23.0,541.0,425.49,315.56
2017,5,1,16,15,782.5,86.5,1.15,22.5,489.5,367.47,268.45
2017,5,1,16,30,757.0,83.0,1.1,22.0,438.0,310.67,221.08
2017,5,1,16,45,725.0,78.0,1.05,21.5,385.0,252.5,172.26
2017,5,1,17,0,693.0,73.0,1.0,21.0,332.0,194.15,123.9
2017,5,1,17,15,644.5,67.5,0.95,20.0,279.0,138.69,81.44
2017,5,1,17,30,596.0,62.0,0.9,19.0,226.0,88.43,49.23
2017,5,1,17,45,526.0,54.5,0.85,18.0,176.0,44.44,33.44
2017,5,1,18,0,456.0,47.0,0.8,17.0,126.0,38.49,28.03
2017,5,1,18,15,339.5,36.0,0.75,16.5,84.0,29.45,19.52
2017,5,1,18,30,223.0,25.0,0.7,16.0,42.0,20.46,8.19
2017,5,1,18,45,111.5,12.5,0.7,15.5,21.0,9.83,0.0
2017,5,1,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.5,0.5,13.5,11.5,9.05,0.0
2017,5,2,5,30,0.0,23.0,0.5,14.0,23.0,16.74,0.0
2017,5,2,5,45,191.5,32.5,0.55,14.5,60.5,24.6,14.5
2017,5,2,6,0,383.0,42.0,0.6,15.0,98.0,34.31,24.31
2017,5,2,6,15,464.0,50.5,0.6,15.5,145.5,41.06,30.72
2017,5,2,6,30,545.0,59.0,0.6,16.0,193.0,60.47,37.47
2017,5,2,6,45,599.5,65.0,0.6,17.0,245.0,107.03,61.22
2017,5,2,7,0,654.0,71.0,0.6,18.0,297.0,159.7,98.44
2017,5,2,7,15,691.5,75.5,0.6,18.5,350.0,213.33,141.77
2017,5,2,7,30,729.0,80.0,0.6,19.0,403.0,272.78,191.38
2017,5,2,7,45,757.0,83.5,0.6,19.5,454.5,328.66,238.38
2017,5,2,8,0,785.0,87.0,0.6,20.0,506.0,386.24,285.7
2017,5,2,8,15,805.0,90.5,0.6,20.5,555.0,441.71,330.08
2017,5,2,8,30,825.0,94.0,0.6,21.0,604.0,497.37,373.01
2017,5,2,8,45,840.0,96.5,0.65,21.5,649.0,546.95,410.55
2017,5,2,9,0,855.0,99.0,0.7,22.0,694.0,597.16,447.29
2017,5,2,9,15,866.5,101.0,0.7,22.5,734.0,643.52,479.68
2017,5,2,9,30,878.0,103.0,0.7,23.0,774.0,688.1,509.83
2017,5,2,9,45,894.0,101.0,0.75,23.5,810.0,730.23,538.21
2017,5,2,10,0,910.0,99.0,0.8,24.0,846.0,770.37,564.59
2017,5,2,10,15,916.0,100.0,0.8,24.0,873.5,803.37,584.9
2017,5,2,10,30,922.0,101.0,0.8,24.0,901.0,833.33,603.19
2017,5,2,10,45,925.0,102.5,0.85,24.5,921.0,858.13,617.73
2017,5,2,11,0,928.0,104.0,0.9,25.0,941.0,879.49,630.1
2017,5,2,11,15,930.5,104.5,0.85,25.0,953.5,895.99,639.0
2017,5,2,11,30,933.0,105.0,0.8,25.0,966.0,908.88,645.68
2017,5,2,11,45,933.0,106.0,0.8,25.5,971.0,916.39,648.74
2017,5,2,12,0,933.0,107.0,0.8,26.0,976.0,920.19,649.65
2017,5,2,12,15,932.0,107.0,0.8,26.0,972.5,918.5,648.57
2017,5,2,12,30,931.0,107.0,0.8,26.0,969.0,913.11,645.37
2017,5,2,12,45,919.5,111.5,0.85,26.0,955.5,899.07,637.8
2017,5,2,13,0,908.0,116.0,0.9,26.0,942.0,881.61,628.2
2017,5,2,13,15,903.5,115.5,0.9,26.0,923.5,862.27,616.63
2017,5,2,13,30,899.0,115.0,0.9,26.0,905.0,839.58,602.95
2017,5,2,13,45,891.5,114.5,0.95,26.0,879.0,811.31,586.41
2017,5,2,14,0,884.0,114.0,1.0,26.0,853.0,780.1,567.82
2017,5,2,14,15,875.0,112.0,1.0,25.5,820.5,743.7,545.04
2017,5,2,14,30,866.0,110.0,1.0,25.0,788.0,704.81,519.8
2017,5,2,14,45,853.0,109.0,1.05,25.0,749.0,661.94,490.61
2017,5,2,15,0,840.0,108.0,1.1,25.0,710.0,617.31,459.35
2017,5,2,15,15,825.5,105.0,1.1,24.5,667.0,571.81,426.88
2017,5,2,15,30,811.0,102.0,1.1,24.0,624.0,521.15,389.64
2017,5,2,15,45,791.0,99.5,1.1,24.0,576.0,467.61,348.32
2017,5,2,16,0,771.0,97.0,1.1,24.0,528.0,414.13,305.75
2017,5,2,16,15,745.5,93.0,1.05,23.0,478.0,357.71,260.71
2017,5,2,16,30,720.0,89.0,1.0,22.0,428.0,300.35,213.68
2017,5,2,16,45,686.0,84.0,1.0,21.5,376.0,243.53,166.33
2017,5,2,17,0,652.0,79.0,1.0,21.0,324.0,189.62,121.88
2017,5,2,17,15,604.0,73.0,0.95,20.0,272.5,136.33,81.34
2017,5,2,17,30,556.0,67.0,0.9,19.0,221.0,88.24,50.79
2017,5,2,17,45,486.0,58.5,0.85,18.5,172.5,47.13,35.73
2017,5,2,18,0,416.0,50.0,0.8,18.0,124.0,40.57,29.73
2017,5,2,18,15,305.0,38.5,0.75,17.5,82.5,31.29,21.05
2017,5,2,18,30,194.0,27.0,0.7,17.0,41.0,20.58,8.82
2017,5,2,18,45,97.0,13.5,0.7,16.5,20.5,10.62,0.0
2017,5,2,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,5,15,61.5,9.0,0.5,15.5,12.0,7.08,0.0
2017,5,3,5,30,123.0,18.0,0.4,16.0,24.0,13.72,0.0
2017,5,3,5,45,249.5,30.5,0.35,16.5,61.5,24.8,14.75
2017,5,3,6,0,376.0,43.0,0.3,17.0,99.0,35.04,24.79
2017,5,3,6,15,456.5,51.5,0.3,17.5,147.0,41.75,31.1
2017,5,3,6,30,537.0,60.0,0.3,18.0,195.0,60.16,37.47
2017,5,3,6,45,591.5,66.0,0.3,18.5,246.5,106.11,60.51
2017,5,3,7,0,646.0,72.0,0.3,19.0,298.0,158.17,96.92
2017,5,3,7,15,683.0,77.0,0.25,19.5,350.5,211.52,139.43
2017,5,3,7,30,720.0,82.0,0.2,20.0,403.0,270.72,188.01
2017,5,3,7,45,747.5,85.5,0.15,21.0,454.0,325.83,233.03
2017,5,3,8,0,775.0,89.0,0.1,22.0,505.0,382.59,278.04
2017,5,3,8,15,795.0,92.5,0.15,22.5,553.5,437.42,321.25
2017,5,3,8,30,815.0,96.0,0.2,23.0,602.0,492.48,363.2
2017,5,3,8,45,829.5,98.5,0.25,24.0,646.5,543.58,400.23
2017,5,3,9,0,844.0,101.0,0.3,25.0,691.0,590.51,433.1
2017,5,3,9,15,855.5,103.0,0.3,25.5,730.0,636.3,464.31
2017,5,3,9,30,867.0,105.0,0.3,26.0,769.0,680.35,493.32
2017,5,3,9,45,887.0,100.5,0.35,26.5,806.0,722.53,521.14
2017,5,3,10,0,907.0,96.0,0.4,27.0,843.0,762.98,547.23
2017,5,3,10,15,913.0,97.0,0.45,27.0,870.0,795.8,567.71
2017,5,3,10,30,919.0,98.0,0.5,27.0,897.0,825.61,586.31
2017,5,3,10,45,922.0,99.5,0.55,27.5,917.0,850.27,600.52
2017,5,3,11,0,925.0,101.0,0.6,28.0,937.0,871.51,612.63
2017,5,3,11,15,927.5,101.5,0.6,28.0,949.5,887.91,622.09
2017,5,3,11,30,930.0,102.0,0.6,28.0,962.0,900.73,629.45
2017,5,3,11,45,929.5,102.5,0.65,28.5,966.5,907.3,632.83
2017,5,3,12,0,929.0,103.0,0.7,29.0,971.0,910.18,634.1
2017,5,3,12,15,928.0,103.0,0.7,29.0,968.0,908.47,633.04
2017,5,3,12,30,927.0,103.0,0.7,29.0,965.0,903.08,629.88
2017,5,3,12,45,921.5,104.5,0.75,29.0,953.0,891.54,623.99
2017,5,3,13,0,916.0,106.0,0.8,29.0,941.0,876.48,616.01
2017,5,3,13,15,912.0,105.5,0.8,28.5,922.5,857.42,605.95
2017,5,3,13,30,908.0,105.0,0.8,28.0,904.0,834.98,593.76
2017,5,3,13,45,901.0,104.5,0.85,28.0,878.5,806.92,577.56
2017,5,3,14,0,894.0,104.0,0.9,28.0,853.0,775.86,559.3
2017,5,3,14,15,886.0,102.5,0.9,27.5,820.5,740.36,537.51
2017,5,3,14,30,878.0,101.0,0.9,27.0,788.0,702.29,513.03
2017,5,3,14,45,865.5,99.5,0.9,27.0,749.5,658.93,483.31
2017,5,3,15,0,853.0,98.0,0.9,27.0,711.0,613.78,451.6
2017,5,3,15,15,838.5,95.5,0.9,26.5,668.0,565.06,417.33
2017,5,3,15,30,824.0,93.0,0.9,26.0,625.0,515.25,381.04
2017,5,3,15,45,803.5,91.0,0.9,25.5,577.0,463.31,341.88
2017,5,3,16,0,783.0,89.0,0.9,25.0,529.0,409.65,300.06
2017,5,3,16,15,758.5,85.5,0.85,24.5,479.0,353.6,254.97
2017,5,3,16,30,734.0,82.0,0.8,24.0,429.0,298.71,209.64
2017,5,3,16,45,698.0,78.0,0.8,23.5,377.0,242.05,162.93
2017,5,3,17,0,662.0,74.0,0.8,23.0,325.0,185.59,117.03
2017,5,3,17,15,615.5,68.5,0.75,22.0,273.5,132.57,77.18
2017,5,3,17,30,569.0,63.0,0.7,21.0,222.0,84.52,47.32
2017,5,3,17,45,496.5,55.5,0.65,20.5,173.0,44.87,33.48
2017,5,3,18,0,424.0,48.0,0.6,20.0,124.0,38.98,28.14
2017,5,3,18,15,317.5,37.0,0.55,19.0,83.5,30.07,19.94
2017,5,3,18,30,211.0,26.0,0.5,18.0,43.0,21.18,9.71
2017,5,3,18,45,105.5,13.0,0.5,17.5,21.5,10.23,0.0
2017,5,3,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,5,15,58.0,9.5,0.6,13.5,12.5,7.47,0.0
2017,5,4,5,30,116.0,19.0,0.6,14.0,25.0,14.45,0.0
2017,5,4,5,45,235.0,32.5,0.65,14.5,62.5,24.81,15.08
2017,5,4,6,0,354.0,46.0,0.7,15.0,100.0,37.3,26.99
2017,5,4,6,15,432.5,55.5,0.7,15.5,147.5,44.66,33.92
2017,5,4,6,30,511.0,65.0,0.7,16.0,195.0,62.46,40.53
2017,5,4,6,45,324.0,102.5,0.7,16.5,192.0,105.92,71.34
2017,5,4,7,0,137.0,140.0,0.7,17.0,189.0,125.78,93.74
2017,5,4,7,15,416.0,114.5,0.7,17.5,294.5,181.13,127.47
2017,5,4,7,30,695.0,89.0,0.7,18.0,400.0,266.14,187.97
2017,5,4,7,45,501.5,153.0,0.75,19.0,391.5,294.12,218.3
2017,5,4,8,0,308.0,217.0,0.8,20.0,383.0,296.76,225.77
2017,5,4,8,15,548.5,161.0,0.8,20.0,490.5,386.83,293.42
2017,5,4,8,30,789.0,105.0,0.8,20.0,598.0,486.19,367.81
