Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,8,45,802.5,109.0,0.85,20.5,641.5,536.85,406.01
2017,5,4,9,0,816.0,113.0,0.9,21.0,685.0,586.58,442.71
2017,5,4,9,15,828.5,115.5,0.9,21.0,724.5,633.09,476.52
2017,5,4,9,30,841.0,118.0,0.9,21.0,764.0,672.32,504.54
2017,5,4,9,45,861.0,114.0,0.95,21.5,800.5,714.07,533.29
2017,5,4,10,0,881.0,110.0,1.0,22.0,837.0,754.16,560.25
2017,5,4,10,15,887.5,111.5,1.0,22.0,864.5,786.94,581.47
2017,5,4,10,30,894.0,113.0,1.0,22.0,892.0,816.82,600.14
2017,5,4,10,45,898.5,114.0,1.0,22.5,912.5,841.58,614.21
2017,5,4,11,0,903.0,115.0,1.0,23.0,933.0,863.07,626.13
2017,5,4,11,15,906.5,115.5,1.0,23.0,946.5,879.91,636.28
2017,5,4,11,30,910.0,116.0,1.0,23.0,960.0,893.27,644.32
2017,5,4,11,45,910.5,116.5,1.0,23.5,965.0,900.51,647.32
2017,5,4,12,0,911.0,117.0,1.0,24.0,970.0,904.14,648.2
2017,5,4,12,15,911.0,117.5,1.0,24.0,968.0,903.74,647.92
2017,5,4,12,30,911.0,118.0,1.0,24.0,966.0,899.73,645.51
2017,5,4,12,45,866.0,145.0,1.0,24.0,943.5,876.35,630.91
2017,5,4,13,0,821.0,172.0,1.0,24.0,921.0,864.65,624.05
2017,5,4,13,15,672.5,254.5,1.0,24.0,860.5,808.1,584.82
2017,5,4,13,30,524.0,337.0,1.0,24.0,800.0,741.35,538.49
2017,5,4,13,45,442.0,357.5,1.0,24.0,740.0,679.03,496.38
2017,5,4,14,0,360.0,378.0,1.0,24.0,680.0,609.24,448.51
2017,5,4,14,15,365.5,357.5,0.95,23.5,654.5,581.43,430.87
2017,5,4,14,30,371.0,337.0,0.9,23.0,629.0,552.0,411.37
2017,5,4,14,45,347.5,326.0,0.9,23.0,589.0,510.39,382.09
2017,5,4,15,0,324.0,315.0,0.9,23.0,549.0,469.48,352.94
2017,5,4,15,15,254.0,305.5,0.9,22.5,482.0,404.9,306.49
2017,5,4,15,30,184.0,296.0,0.9,22.0,415.0,338.42,257.98
2017,5,4,15,45,162.5,273.0,0.9,22.0,372.0,298.01,227.83
2017,5,4,16,0,141.0,250.0,0.9,22.0,329.0,259.61,198.65
2017,5,4,16,15,135.5,226.0,0.9,21.5,296.0,228.33,174.69
2017,5,4,16,30,130.0,202.0,0.9,21.0,263.0,197.68,150.74
2017,5,4,16,45,152.0,177.0,0.9,20.5,241.0,173.64,130.7
2017,5,4,17,0,174.0,152.0,0.9,20.0,219.0,147.25,108.36
2017,5,4,17,15,149.5,132.5,0.85,19.0,183.5,116.51,85.03
2017,5,4,17,30,125.0,113.0,0.8,18.0,148.0,88.78,65.2
2017,5,4,17,45,103.5,90.5,0.8,17.5,115.5,64.18,50.8
2017,5,4,18,0,82.0,68.0,0.8,17.0,83.0,49.07,37.3
2017,5,4,18,15,46.5,47.5,0.75,16.5,55.5,34.81,24.27
2017,5,4,18,30,11.0,27.0,0.7,16.0,28.0,20.36,9.63
2017,5,4,18,45,5.5,13.5,0.7,15.5,14.0,10.62,0.0
2017,5,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,7.5,1.15,11.0,7.5,5.9,0.0
2017,5,5,5,30,0.0,15.0,1.2,11.0,15.0,11.43,0.0
2017,5,5,5,45,15.5,34.5,1.3,11.0,37.0,25.83,16.33
2017,5,5,6,0,31.0,54.0,1.4,11.0,59.0,39.63,29.55
2017,5,5,6,15,45.5,76.0,1.4,11.0,86.0,54.76,43.6
2017,5,5,6,30,60.0,98.0,1.4,11.0,113.0,71.36,55.28
2017,5,5,6,45,72.0,119.0,1.45,11.5,141.5,93.0,71.71
2017,5,5,7,0,84.0,140.0,1.5,12.0,170.0,116.36,90.24
2017,5,5,7,15,146.5,162.5,1.5,12.5,224.5,154.99,119.76
2017,5,5,7,30,209.0,185.0,1.5,13.0,279.0,199.89,154.98
2017,5,5,7,45,276.0,198.0,1.5,13.5,338.0,250.19,194.86
2017,5,5,8,0,343.0,211.0,1.5,14.0,397.0,304.3,237.87
2017,5,5,8,15,355.0,230.5,1.5,14.5,438.5,346.46,271.84
2017,5,5,8,30,367.0,250.0,1.5,15.0,480.0,389.24,305.5
2017,5,5,8,45,234.5,286.5,1.5,15.5,437.5,369.83,290.55
2017,5,5,9,0,102.0,323.0,1.5,16.0,395.0,320.62,251.61
2017,5,5,9,15,113.5,345.5,1.5,16.0,429.5,361.86,283.3
2017,5,5,9,30,125.0,368.0,1.5,16.0,464.0,395.38,308.3
2017,5,5,9,45,181.0,383.5,1.55,16.5,529.5,454.53,352.52
2017,5,5,10,0,237.0,399.0,1.6,17.0,595.0,517.0,398.24
2017,5,5,10,15,368.0,368.0,1.6,17.0,684.0,611.14,468.06
2017,5,5,10,30,499.0,337.0,1.6,17.0,773.0,711.6,540.26
2017,5,5,10,45,704.5,227.5,1.6,17.5,858.5,800.42,604.07
2017,5,5,11,0,910.0,118.0,1.6,18.0,944.0,868.81,650.46
2017,5,5,11,15,913.0,118.5,1.6,18.0,957.0,885.26,660.27
2017,5,5,11,30,916.0,119.0,1.6,18.0,970.0,898.21,668.39
2017,5,5,11,45,914.5,121.0,1.6,18.0,974.5,905.03,672.57
2017,5,5,12,0,913.0,123.0,1.6,18.0,979.0,908.22,674.51
2017,5,5,12,15,913.0,123.0,1.6,17.5,976.5,907.36,675.2
2017,5,5,12,30,913.0,123.0,1.6,17.0,974.0,902.89,673.64
2017,5,5,12,45,902.5,127.5,1.6,17.0,961.0,889.79,665.2
2017,5,5,13,0,892.0,132.0,1.6,17.0,948.0,873.32,654.68
2017,5,5,13,15,888.5,131.5,1.6,17.0,930.5,855.15,643.09
2017,5,5,13,30,885.0,131.0,1.6,17.0,913.0,833.66,629.29
2017,5,5,13,45,878.0,130.0,1.65,17.0,887.5,805.81,611.68
2017,5,5,14,0,871.0,129.0,1.7,17.0,862.0,775.04,591.37
2017,5,5,14,15,863.5,127.5,1.7,16.5,831.0,740.72,568.3
2017,5,5,14,30,856.0,126.0,1.7,16.0,800.0,703.84,542.85
2017,5,5,14,45,838.5,127.0,1.75,16.0,761.0,666.16,515.28
2017,5,5,15,0,821.0,128.0,1.8,16.0,722.0,620.45,481.29
2017,5,5,15,15,807.5,125.5,1.8,15.5,679.5,572.77,445.56
2017,5,5,15,30,794.0,123.0,1.8,15.0,637.0,523.98,407.78
2017,5,5,15,45,755.5,126.5,1.85,15.0,587.0,467.3,362.34
2017,5,5,16,0,717.0,130.0,1.9,15.0,537.0,412.75,317.42
2017,5,5,16,15,690.5,125.0,1.95,14.5,487.0,357.51,271.28
2017,5,5,16,30,664.0,120.0,2.0,14.0,437.0,303.78,225.29
2017,5,5,16,45,604.5,119.5,2.05,13.5,382.0,247.6,178.13
2017,5,5,17,0,545.0,119.0,2.1,13.0,327.0,193.31,133.63
2017,5,5,17,15,491.5,109.0,2.05,12.5,275.5,142.68,94.56
2017,5,5,17,30,438.0,99.0,2.0,12.0,224.0,97.95,65.44
2017,5,5,17,45,346.0,88.0,2.0,12.0,174.0,64.12,51.92
2017,5,5,18,0,254.0,77.0,2.0,12.0,124.0,55.68,43.95
2017,5,5,18,15,164.0,56.5,1.95,11.5,83.0,41.05,30.28
2017,5,5,18,30,74.0,36.0,1.9,11.0,42.0,26.33,14.88
2017,5,5,18,45,37.0,18.0,1.9,11.0,21.0,14.16,0.0
2017,5,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,3.5,2.3,9.0,3.5,2.75,0.0
2017,5,6,5,30,0.0,7.0,2.3,9.0,7.0,5.3,0.0
2017,5,6,5,45,0.0,18.5,2.3,9.5,18.5,14.08,6.46
2017,5,6,6,0,0.0,30.0,2.3,10.0,30.0,22.89,14.8
2017,5,6,6,15,0.0,44.5,2.3,10.0,44.5,34.04,25.17
2017,5,6,6,30,0.0,59.0,2.3,10.0,59.0,44.95,33.51
2017,5,6,6,45,0.0,74.5,2.35,10.5,74.5,56.57,43.55
2017,5,6,7,0,0.0,90.0,2.4,11.0,90.0,68.36,53.54
2017,5,6,7,15,5.0,123.0,2.35,11.0,125.5,94.13,75.19
2017,5,6,7,30,10.0,156.0,2.3,11.0,161.0,120.91,97.42
2017,5,6,7,45,14.0,175.5,2.25,11.5,183.0,138.29,111.38
2017,5,6,8,0,18.0,195.0,2.2,12.0,205.0,156.23,125.67
2017,5,6,8,15,12.5,195.0,2.15,12.0,202.5,155.59,124.88
2017,5,6,8,30,7.0,195.0,2.1,12.0,200.0,154.15,123.4
2017,5,6,8,45,10.5,216.5,2.1,12.5,224.5,173.63,138.79
2017,5,6,9,0,14.0,238.0,2.1,13.0,249.0,193.57,154.33
2017,5,6,9,15,185.0,287.0,2.05,13.0,430.0,356.67,285.43
2017,5,6,9,30,356.0,336.0,2.0,13.0,611.0,529.32,417.83
2017,5,6,9,45,229.5,367.5,2.0,13.0,548.0,473.6,372.99
2017,5,6,10,0,103.0,399.0,2.0,13.0,485.0,406.81,320.04
2017,5,6,10,15,99.5,411.5,1.95,13.0,496.5,419.45,329.49
2017,5,6,10,30,96.0,424.0,1.9,13.0,508.0,431.5,338.01
2017,5,6,10,45,331.5,380.0,1.9,13.0,680.0,612.87,477.69
2017,5,6,11,0,567.0,336.0,1.9,13.0,852.0,790.11,606.74
2017,5,6,11,15,417.0,397.0,1.85,13.0,780.0,725.31,555.59
2017,5,6,11,30,267.0,458.0,1.8,13.0,708.0,645.84,495.61
2017,5,6,11,45,245.5,465.5,1.8,13.0,695.5,636.71,489.1
2017,5,6,12,0,224.0,473.0,1.8,13.0,683.0,611.85,470.88
2017,5,6,12,15,132.5,438.5,1.75,13.0,563.0,502.41,389.16
2017,5,6,12,30,41.0,404.0,1.7,13.0,443.0,377.39,293.96
2017,5,6,12,45,92.0,433.0,1.7,13.0,518.0,445.32,347.33
2017,5,6,13,0,143.0,462.0,1.7,13.0,593.0,525.69,407.6
2017,5,6,13,15,243.0,437.0,1.7,13.0,654.5,594.69,459.96
2017,5,6,13,30,343.0,412.0,1.7,13.0,716.0,645.34,498.33
2017,5,6,13,45,451.5,355.5,1.7,13.0,744.0,680.57,525.62
2017,5,6,14,0,560.0,299.0,1.7,13.0,772.0,698.63,540.5
2017,5,6,14,15,590.0,270.5,1.7,12.5,752.0,675.24,525.17
2017,5,6,14,30,620.0,242.0,1.7,12.0,732.0,651.37,509.34
2017,5,6,14,45,662.5,217.0,1.75,12.0,717.5,631.41,495.25
2017,5,6,15,0,705.0,192.0,1.8,12.0,703.0,605.66,476.14
2017,5,6,15,15,685.5,187.5,1.8,12.0,659.5,556.9,438.39
2017,5,6,15,30,666.0,183.0,1.8,12.0,616.0,507.9,399.68
2017,5,6,15,45,400.5,217.5,1.8,12.0,472.5,373.74,295.7
2017,5,6,16,0,135.0,252.0,1.8,12.0,329.0,257.23,205.31
2017,5,6,16,15,196.0,223.0,1.8,12.0,323.5,245.85,194.9
2017,5,6,16,30,257.0,194.0,1.8,12.0,318.0,231.33,180.28
2017,5,6,16,45,176.5,174.5,1.8,12.0,255.0,176.46,136.73
2017,5,6,17,0,96.0,155.0,1.8,12.0,192.0,134.31,104.62
2017,5,6,17,15,73.5,135.5,1.75,11.5,161.5,107.87,83.81
2017,5,6,17,30,51.0,116.0,1.7,11.0,131.0,85.78,66.94
2017,5,6,17,45,136.5,97.5,1.65,11.0,126.0,68.69,56.24
2017,5,6,18,0,222.0,79.0,1.6,11.0,121.0,56.72,45.08
2017,5,6,18,15,142.5,57.5,1.55,10.5,81.0,41.62,30.97
2017,5,6,18,30,63.0,36.0,1.5,10.0,41.0,26.39,15.38
2017,5,6,18,45,31.5,18.0,1.5,10.0,20.5,14.16,0.0
2017,5,6,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,10.0,0.75,10.0,10.0,7.87,0.0
2017,5,7,5,30,0.0,20.0,0.7,10.0,20.0,15.15,1.83
2017,5,7,5,45,36.0,40.5,0.7,10.5,46.0,29.89,20.13
2017,5,7,6,0,72.0,61.0,0.7,11.0,72.0,44.15,33.67
2017,5,7,6,15,99.5,83.0,0.65,11.5,105.0,59.1,47.45
2017,5,7,6,30,127.0,105.0,0.6,12.0,138.0,76.46,58.81
2017,5,7,6,45,157.5,123.5,0.55,12.5,173.5,103.16,76.72
2017,5,7,7,0,188.0,142.0,0.5,13.0,209.0,133.54,99.29
2017,5,7,7,15,187.5,166.0,0.45,13.5,242.0,165.0,125.12
2017,5,7,7,30,187.0,190.0,0.4,14.0,275.0,196.57,151.16
2017,5,7,7,45,418.5,165.0,0.4,14.5,385.0,273.35,206.79
2017,5,7,8,0,650.0,140.0,0.4,15.0,495.0,370.97,279.72
2017,5,7,8,15,673.5,145.0,0.35,15.5,542.5,422.66,320.32
2017,5,7,8,30,697.0,150.0,0.3,16.0,590.0,475.18,360.49
2017,5,7,8,45,713.5,155.5,0.3,16.5,633.5,524.97,397.68
2017,5,7,9,0,730.0,161.0,0.3,17.0,677.0,574.33,433.31
2017,5,7,9,15,744.0,164.0,0.25,17.5,715.5,619.25,464.12
2017,5,7,9,30,758.0,167.0,0.2,18.0,754.0,662.93,493.06
2017,5,7,9,45,479.0,287.0,0.15,18.5,663.5,598.49,443.73
2017,5,7,10,0,200.0,407.0,0.1,19.0,573.0,494.53,366.61
2017,5,7,10,15,307.5,387.0,0.05,19.5,652.5,578.57,426.58
2017,5,7,10,30,415.0,367.0,0.0,20.0,732.0,666.58,485.22
2017,5,7,10,45,630.0,262.0,0.0,20.5,829.0,764.87,551.78
2017,5,7,11,0,845.0,157.0,0.0,21.0,926.0,855.88,610.85
2017,5,7,11,15,849.0,157.5,0.0,21.0,939.5,872.71,619.51
2017,5,7,11,30,853.0,158.0,0.0,21.0,953.0,886.18,627.34
2017,5,7,11,45,861.0,154.5,0.05,21.5,960.5,881.48,623.16
2017,5,7,12,0,869.0,151.0,0.1,22.0,968.0,888.07,626.64
2017,5,7,12,15,869.0,151.0,0.15,22.0,966.0,887.23,626.77
2017,5,7,12,30,869.0,151.0,0.2,22.0,964.0,882.98,625.11
2017,5,7,12,45,869.0,149.5,0.25,22.0,954.5,874.12,620.76
2017,5,7,13,0,869.0,148.0,0.3,22.0,945.0,861.83,614.45
2017,5,7,13,15,865.0,146.5,0.4,22.0,927.0,842.89,604.95
2017,5,7,13,30,861.0,145.0,0.5,22.0,909.0,820.74,593.41
2017,5,7,13,45,853.0,144.5,0.6,22.0,883.5,803.61,584.5
2017,5,7,14,0,845.0,144.0,0.7,22.0,858.0,772.43,565.6
2017,5,7,14,15,835.5,142.0,0.75,21.5,825.5,736.19,543.26
2017,5,7,14,30,826.0,140.0,0.8,21.0,793.0,697.61,518.65
2017,5,7,14,45,809.0,139.5,0.9,21.0,753.5,653.44,488.9
2017,5,7,15,0,792.0,139.0,1.0,21.0,714.0,607.95,457.18
2017,5,7,15,15,775.0,135.5,1.05,20.5,670.5,558.85,422.19
2017,5,7,15,30,758.0,132.0,1.1,20.0,627.0,508.84,385.23
2017,5,7,15,45,724.0,132.5,1.15,19.5,577.0,453.85,343.28
2017,5,7,16,0,690.0,133.0,1.2,19.0,527.0,400.34,301.1
2017,5,7,16,15,661.0,127.5,1.2,18.5,476.5,345.48,256.46
2017,5,7,16,30,632.0,122.0,1.2,18.0,426.0,292.47,212.33
2017,5,7,16,45,577.5,119.0,1.25,17.5,372.5,237.64,167.43
2017,5,7,17,0,523.0,116.0,1.3,17.0,319.0,184.4,124.78
2017,5,7,17,15,471.5,106.0,1.25,16.0,268.5,135.74,88.4
2017,5,7,17,30,420.0,96.0,1.2,15.0,218.0,92.76,61.45
2017,5,7,17,45,342.5,83.5,1.15,14.5,170.0,61.04,48.71
2017,5,7,18,0,265.0,71.0,1.1,14.0,122.0,52.03,40.46
2017,5,7,18,15,180.5,52.5,1.0,13.5,82.5,38.71,28.13
2017,5,7,18,30,96.0,34.0,0.9,13.0,43.0,25.25,14.58
2017,5,7,18,45,48.0,17.0,0.85,12.5,21.5,12.87,0.0
2017,5,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,5,15,24.0,12.5,0.75,9.5,14.0,9.83,0.0
2017,5,8,5,30,48.0,25.0,0.7,10.0,28.0,18.78,4.96
2017,5,8,5,45,138.0,45.0,0.7,10.5,65.5,33.13,23.02
2017,5,8,6,0,228.0,65.0,0.7,11.0,103.0,47.54,36.7
2017,5,8,6,15,114.0,68.5,0.65,11.5,87.5,50.58,39.88
2017,5,8,6,30,0.0,72.0,0.6,12.0,72.0,53.97,41.02
2017,5,8,6,45,0.0,90.5,0.55,12.5,90.5,67.87,52.87
2017,5,8,7,0,0.0,109.0,0.5,13.0,109.0,82.0,64.63
2017,5,8,7,15,19.0,143.0,0.45,13.5,151.5,111.35,88.05
2017,5,8,7,30,38.0,177.0,0.4,14.0,194.0,144.91,114.55
2017,5,8,7,45,68.0,207.0,0.4,14.5,242.5,181.02,142.55
2017,5,8,8,0,98.0,237.0,0.4,15.0,291.0,220.87,173.33
2017,5,8,8,15,121.5,262.5,0.4,15.5,335.5,263.4,205.92
2017,5,8,8,30,145.0,288.0,0.4,16.0,380.0,303.82,236.33
2017,5,8,8,45,243.0,295.5,0.4,17.0,462.5,378.45,291.52
2017,5,8,9,0,341.0,303.0,0.4,18.0,545.0,454.84,346.46
2017,5,8,9,15,421.0,290.5,0.4,18.5,606.0,520.26,392.88
2017,5,8,9,30,501.0,278.0,0.4,19.0,667.0,582.77,436.46
2017,5,8,9,45,656.5,219.5,0.4,19.5,752.5,666.21,494.6
2017,5,8,10,0,812.0,161.0,0.4,20.0,838.0,747.47,549.66
2017,5,8,10,15,820.0,163.0,0.45,20.5,865.5,780.5,570.34
2017,5,8,10,30,828.0,165.0,0.5,21.0,893.0,810.88,589.62
2017,5,8,10,45,833.0,166.5,0.55,21.5,913.0,835.6,604.99
2017,5,8,11,0,838.0,168.0,0.6,22.0,933.0,857.22,617.91
2017,5,8,11,15,841.0,169.0,0.65,22.0,945.5,873.53,628.51
2017,5,8,11,30,844.0,170.0,0.7,22.0,958.0,886.48,637.14
2017,5,8,11,45,844.0,171.0,0.75,22.0,963.0,893.45,642.11
2017,5,8,12,0,844.0,172.0,0.8,22.0,968.0,896.94,645.06
2017,5,8,12,15,844.0,171.5,0.8,22.0,965.0,895.62,644.2
2017,5,8,12,30,844.0,171.0,0.8,22.0,962.0,890.82,641.29
2017,5,8,12,45,855.0,161.5,0.85,22.0,955.0,883.84,638.02
2017,5,8,13,0,866.0,152.0,0.9,22.0,948.0,859.84,623.87
2017,5,8,13,15,862.0,150.5,0.95,22.0,930.0,840.99,613.2
2017,5,8,13,30,858.0,149.0,1.0,22.0,912.0,830.46,607.85
2017,5,8,13,45,858.0,144.0,1.05,22.0,888.5,794.01,585.02
2017,5,8,14,0,858.0,139.0,1.1,22.0,865.0,765.83,567.08
2017,5,8,14,15,849.5,137.0,1.1,21.5,833.5,739.02,549.67
2017,5,8,14,30,841.0,135.0,1.1,21.0,802.0,700.72,524.15
2017,5,8,14,45,829.0,133.0,1.15,21.0,763.5,657.95,494.42
2017,5,8,15,0,817.0,131.0,1.2,21.0,725.0,613.44,462.6
2017,5,8,15,15,802.0,128.0,1.15,20.5,682.0,564.92,427.03
2017,5,8,15,30,787.0,125.0,1.1,20.0,639.0,515.45,389.66
2017,5,8,15,45,758.5,124.5,1.1,19.5,590.0,460.43,347.34
2017,5,8,16,0,730.0,124.0,1.1,19.0,541.0,406.78,304.71
2017,5,8,16,15,703.5,119.0,1.05,18.5,491.0,351.31,259.3
2017,5,8,16,30,677.0,114.0,1.0,18.0,441.0,297.32,214.11
2017,5,8,16,45,638.5,108.5,1.0,17.5,388.5,241.93,168.05
2017,5,8,17,0,600.0,103.0,1.0,17.0,336.0,190.04,125.75
2017,5,8,17,15,550.5,94.5,0.9,16.5,284.0,138.37,87.03
2017,5,8,17,30,501.0,86.0,0.8,16.0,232.0,92.23,58.87
2017,5,8,17,45,438.0,74.5,0.75,15.5,183.5,55.97,44.05
2017,5,8,18,0,375.0,63.0,0.7,15.0,135.0,47.44,36.32
2017,5,8,18,15,275.0,48.5,0.7,14.0,93.0,36.52,26.23
2017,5,8,18,30,175.0,34.0,0.7,13.0,51.0,25.6,15.12
2017,5,8,18,45,87.5,17.0,0.7,12.5,25.5,12.9,0.0
2017,5,8,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,10.5,0.55,10.5,10.5,8.26,0.0
2017,5,9,5,30,0.0,21.0,0.5,11.0,21.0,15.93,4.21
2017,5,9,5,45,28.0,41.0,0.5,11.5,46.0,30.36,20.65
2017,5,9,6,0,56.0,61.0,0.5,12.0,71.0,44.22,33.69
2017,5,9,6,15,76.0,83.5,0.45,12.5,101.5,59.37,47.56
2017,5,9,6,30,96.0,106.0,0.4,13.0,132.0,75.99,58.72
2017,5,9,6,45,119.0,126.0,0.4,13.5,165.0,100.95,76.07
2017,5,9,7,0,142.0,146.0,0.4,14.0,198.0,128.82,96.98
2017,5,9,7,15,112.5,168.0,0.4,14.5,213.5,150.3,115.62
2017,5,9,7,30,83.0,190.0,0.4,15.0,229.0,165.78,129.28
2017,5,9,7,45,171.5,211.0,0.4,15.5,302.0,219.96,170.2
2017,5,9,8,0,260.0,232.0,0.4,16.0,375.0,285.77,220.17
2017,5,9,8,15,434.0,202.5,0.4,16.5,467.0,359.82,275.21
2017,5,9,8,30,608.0,173.0,0.4,17.0,559.0,448.53,341.06
2017,5,9,8,45,442.0,246.5,0.4,18.0,537.5,449.55,341.45
2017,5,9,9,0,276.0,320.0,0.4,19.0,516.0,430.54,326.28
2017,5,9,9,15,293.0,335.5,0.4,19.5,554.5,468.81,353.68
2017,5,9,9,30,310.0,351.0,0.4,20.0,593.0,507.58,380.29
2017,5,9,9,45,377.5,341.0,0.45,20.5,647.5,559.82,417.11
2017,5,9,10,0,445.0,331.0,0.5,21.0,702.0,625.74,462.35
2017,5,9,10,15,409.0,361.0,0.55,21.5,710.5,639.54,469.75
2017,5,9,10,30,373.0,391.0,0.6,22.0,719.0,640.26,468.93
2017,5,9,10,45,340.5,413.5,0.65,22.5,718.5,644.28,470.37
2017,5,9,11,0,308.0,436.0,0.7,23.0,718.0,645.5,469.8
2017,5,9,11,15,316.5,442.5,0.7,23.0,736.0,664.43,482.39
2017,5,9,11,30,325.0,449.0,0.7,23.0,754.0,681.97,493.8
2017,5,9,11,45,614.5,292.0,0.75,23.5,871.0,808.6,582.92
2017,5,9,12,0,904.0,135.0,0.8,24.0,988.0,899.39,642.78
2017,5,9,12,15,903.5,134.5,0.85,24.0,985.5,897.65,641.34
2017,5,9,12,30,903.0,134.0,0.9,24.0,983.0,892.38,639.02
2017,5,9,12,45,894.0,138.0,0.95,24.0,970.0,880.21,632.41
2017,5,9,13,0,885.0,142.0,1.0,24.0,957.0,864.71,623.78
2017,5,9,13,15,881.0,141.0,1.0,24.0,939.0,845.96,612.35
2017,5,9,13,30,877.0,140.0,1.0,24.0,921.0,823.96,598.85
2017,5,9,13,45,868.0,140.0,1.05,24.0,895.0,795.79,581.78
2017,5,9,14,0,859.0,140.0,1.1,24.0,869.0,773.9,567.64
2017,5,9,14,15,850.5,138.5,1.1,23.5,837.0,738.52,544.84
2017,5,9,14,30,842.0,137.0,1.1,23.0,805.0,700.68,519.9
2017,5,9,14,45,827.5,136.0,1.1,22.5,766.5,657.25,490.38
2017,5,9,15,0,813.0,135.0,1.1,22.0,728.0,612.26,458.9
2017,5,9,15,15,797.5,131.5,1.1,21.5,685.0,563.27,423.59
2017,5,9,15,30,782.0,128.0,1.1,21.0,642.0,513.4,386.44
2017,5,9,15,45,761.0,124.5,1.1,21.0,594.5,459.49,344.39
2017,5,9,16,0,740.0,121.0,1.1,21.0,547.0,406.26,301.61
2017,5,9,16,15,713.5,116.5,1.05,20.0,496.5,350.83,256.98
2017,5,9,16,30,687.0,112.0,1.0,19.0,446.0,296.86,212.4
2017,5,9,16,45,651.5,106.0,0.95,18.5,393.5,241.37,166.22
2017,5,9,17,0,616.0,100.0,0.9,18.0,341.0,189.01,123.59
2017,5,9,17,15,567.5,92.5,0.85,17.0,289.0,137.47,85.5
2017,5,9,17,30,519.0,85.0,0.8,16.0,237.0,91.29,58.0
2017,5,9,17,45,449.5,74.5,0.75,15.5,188.0,56.09,44.18
2017,5,9,18,0,380.0,64.0,0.7,15.0,139.0,48.18,36.99
2017,5,9,18,15,279.5,50.0,0.65,14.0,96.0,37.6,27.23
2017,5,9,18,30,179.0,36.0,0.6,13.0,53.0,27.05,16.54
2017,5,9,18,45,89.5,18.0,0.6,12.5,26.5,13.64,0.0
2017,5,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,5,15,57.0,14.0,0.8,11.0,18.0,11.02,0.0
2017,5,10,5,30,114.0,28.0,0.8,11.0,36.0,20.99,8.25
2017,5,10,5,45,219.5,43.5,0.8,11.5,75.5,32.63,22.67
2017,5,10,6,0,325.0,59.0,0.8,12.0,115.0,44.24,33.72
2017,5,10,6,15,400.0,70.5,0.8,12.0,162.5,52.85,41.86
2017,5,10,6,30,475.0,82.0,0.8,12.0,210.0,66.77,48.29
2017,5,10,6,45,237.5,68.0,0.8,12.5,132.0,70.27,46.09
2017,5,10,7,0,0.0,54.0,0.8,13.0,54.0,41.33,30.0
2017,5,10,7,15,0.0,91.0,0.75,13.0,91.0,69.56,54.0
2017,5,10,7,30,0.0,128.0,0.7,13.0,128.0,97.45,77.2
2017,5,10,7,45,0.0,119.0,0.7,13.5,119.0,91.17,71.48
2017,5,10,8,0,0.0,110.0,0.7,14.0,110.0,84.57,65.63
2017,5,10,8,15,22.5,185.5,0.7,14.5,199.5,155.38,123.06
2017,5,10,8,30,45.0,261.0,0.7,15.0,289.0,227.79,179.86
2017,5,10,8,45,32.0,257.5,0.7,15.5,278.0,222.01,174.33
2017,5,10,9,0,19.0,254.0,0.7,16.0,267.0,208.46,163.04
2017,5,10,9,15,15.0,244.5,0.7,16.5,255.5,199.88,155.76
2017,5,10,9,30,11.0,235.0,0.7,17.0,244.0,190.77,148.07
2017,5,10,9,45,12.5,250.0,0.75,17.5,260.0,204.54,158.4
2017,5,10,10,0,14.0,265.0,0.8,18.0,276.0,218.44,168.64
2017,5,10,10,15,12.5,252.0,0.8,18.0,262.5,207.63,160.01
2017,5,10,10,30,11.0,239.0,0.8,18.0,249.0,196.63,151.37
2017,5,10,10,45,13.0,265.0,0.85,18.5,277.0,219.72,168.87
2017,5,10,11,0,15.0,291.0,0.9,19.0,305.0,242.99,186.17
2017,5,10,11,15,26.0,343.5,0.9,19.0,368.0,308.76,235.74
2017,5,10,11,30,37.0,396.0,0.9,19.0,431.0,364.37,276.55
2017,5,10,11,45,48.0,416.0,0.95,19.0,461.5,391.83,296.62
2017,5,10,12,0,59.0,436.0,1.0,19.0,492.0,419.08,316.63
2017,5,10,12,15,92.0,454.0,1.0,19.0,541.0,462.85,348.83
2017,5,10,12,30,125.0,472.0,1.0,19.0,590.0,519.88,389.75
2017,5,10,12,45,143.5,468.5,1.05,19.0,602.5,530.24,397.47
2017,5,10,13,0,162.0,465.0,1.1,19.0,615.0,539.29,404.68
2017,5,10,13,15,515.5,303.0,1.1,19.0,766.0,705.45,528.64
2017,5,10,13,30,869.0,141.0,1.1,19.0,917.0,815.89,608.14
2017,5,10,13,45,861.5,140.5,1.1,19.0,891.0,788.7,588.8
2017,5,10,14,0,854.0,140.0,1.1,19.0,865.0,767.68,574.28
2017,5,10,14,15,845.0,138.0,1.1,19.0,833.0,731.72,549.51
2017,5,10,14,30,836.0,136.0,1.1,19.0,801.0,693.37,522.73
2017,5,10,14,45,823.0,134.0,1.1,19.0,763.0,650.32,492.02
2017,5,10,15,0,810.0,132.0,1.1,19.0,725.0,605.63,459.38
2017,5,10,15,15,720.5,153.0,1.1,18.5,657.0,538.29,410.06
2017,5,10,15,30,631.0,174.0,1.1,18.0,589.0,475.12,362.93
2017,5,10,15,45,583.5,173.0,1.1,18.0,535.0,418.74,319.23
2017,5,10,16,0,536.0,172.0,1.1,18.0,481.0,361.18,273.77
2017,5,10,16,15,528.5,157.0,1.05,17.5,439.0,314.46,235.44
2017,5,10,16,30,521.0,142.0,1.0,17.0,397.0,267.7,196.12
2017,5,10,16,45,566.0,120.0,1.0,17.0,368.0,231.46,162.55
2017,5,10,17,0,611.0,98.0,1.0,17.0,339.0,185.19,121.24
2017,5,10,17,15,562.5,90.5,0.95,16.5,287.5,134.12,83.28
2017,5,10,17,30,514.0,83.0,0.9,16.0,236.0,88.38,56.12
2017,5,10,17,45,447.0,73.0,0.85,15.5,187.0,57.7,45.61
2017,5,10,18,0,380.0,63.0,0.8,15.0,138.0,47.5,36.41
2017,5,10,18,15,283.0,49.5,0.75,14.0,96.0,37.28,26.98
2017,5,10,18,30,186.0,36.0,0.7,13.0,54.0,27.08,16.76
2017,5,10,18,45,93.0,18.0,0.65,12.5,27.0,13.65,0.0
2017,5,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,11,5,15,48.5,14.0,0.45,12.0,18.0,11.02,0.0
2017,5,11,5,30,97.0,28.0,0.4,12.0,36.0,20.98,8.95
2017,5,11,5,45,194.5,45.0,0.4,12.5,74.5,33.56,23.48
2017,5,11,6,0,292.0,62.0,0.4,13.0,113.0,46.08,35.26
2017,5,11,6,15,146.0,67.0,0.4,13.0,92.5,48.97,38.28
2017,5,11,6,30,0.0,72.0,0.4,13.0,72.0,54.08,43.03
2017,5,11,6,45,0.0,89.5,0.45,13.5,89.5,67.22,52.1
2017,5,11,7,0,0.0,107.0,0.5,14.0,107.0,80.57,63.16
2017,5,11,7,15,15.0,141.0,0.5,14.0,148.5,108.94,86.01
2017,5,11,7,30,30.0,175.0,0.5,14.0,190.0,140.79,111.45
2017,5,11,7,45,24.0,187.0,0.5,14.5,199.5,149.5,118.23
2017,5,11,8,0,18.0,199.0,0.5,15.0,209.0,158.66,125.28
2017,5,11,8,15,17.5,212.0,0.5,15.0,223.0,170.18,134.22
2017,5,11,8,30,17.0,225.0,0.5,15.0,237.0,181.61,142.99
2017,5,11,8,45,33.0,263.5,0.55,15.5,287.5,227.01,178.21
2017,5,11,9,0,49.0,302.0,0.6,16.0,338.0,270.1,210.84
2017,5,11,9,15,66.5,331.5,0.6,16.5,382.5,308.52,239.3
2017,5,11,9,30,84.0,361.0,0.6,17.0,427.0,348.52,268.49
2017,5,11,9,45,79.5,375.0,0.65,17.5,439.5,361.83,277.39
2017,5,11,10,0,75.0,389.0,0.7,18.0,452.0,374.58,285.99
2017,5,11,10,15,55.0,376.5,0.7,18.0,423.5,352.6,269.05
2017,5,11,10,30,35.0,364.0,0.7,18.0,395.0,329.07,251.1
2017,5,11,10,45,49.0,394.0,0.75,18.5,439.0,367.74,279.59
2017,5,11,11,0,63.0,424.0,0.8,19.0,483.0,406.99,307.65
2017,5,11,11,15,95.5,447.5,0.8,19.0,537.0,456.18,343.36
2017,5,11,11,30,128.0,471.0,0.8,19.0,591.0,519.58,388.34
2017,5,11,11,45,134.0,468.0,0.85,19.5,594.5,523.65,390.33
2017,5,11,12,0,140.0,465.0,0.9,20.0,598.0,526.82,392.29
2017,5,11,12,15,223.5,458.5,0.95,20.0,669.5,591.62,439.81
2017,5,11,12,30,307.0,452.0,1.0,20.0,741.0,667.68,493.41
2017,5,11,12,45,608.0,286.0,1.05,20.0,850.0,785.07,579.51
2017,5,11,13,0,909.0,120.0,1.1,20.0,959.0,860.71,633.44
2017,5,11,13,15,905.0,119.0,1.15,20.0,941.0,841.59,621.04
2017,5,11,13,30,901.0,118.0,1.2,20.0,923.0,819.13,607.59
2017,5,11,13,45,898.0,115.0,1.25,20.0,898.5,792.48,591.26
2017,5,11,14,0,895.0,112.0,1.3,20.0,874.0,762.66,571.94
2017,5,11,14,15,887.5,110.5,1.35,19.5,842.0,727.94,549.44
2017,5,11,14,30,880.0,109.0,1.4,19.0,810.0,690.63,524.45
2017,5,11,14,45,870.0,106.5,1.45,18.5,772.5,648.48,495.23
2017,5,11,15,0,860.0,104.0,1.5,18.0,735.0,604.35,463.57
2017,5,11,15,15,846.5,101.5,1.55,17.5,692.0,556.55,428.06
2017,5,11,15,30,833.0,99.0,1.6,17.0,649.0,509.07,391.43
2017,5,11,15,45,816.0,96.0,1.65,17.0,602.0,456.32,348.82
2017,5,11,16,0,799.0,93.0,1.7,17.0,555.0,403.3,304.66
2017,5,11,16,15,775.5,89.5,1.7,16.5,504.5,347.64,257.72
2017,5,11,16,30,752.0,86.0,1.7,16.0,454.0,292.99,210.59
2017,5,11,16,45,720.0,82.0,1.7,15.5,402.0,237.29,162.74
2017,5,11,17,0,688.0,78.0,1.7,15.0,350.0,180.9,115.63
2017,5,11,17,15,644.5,72.5,1.65,14.5,298.0,127.84,75.58
2017,5,11,17,30,601.0,67.0,1.6,14.0,246.0,79.31,47.2
2017,5,11,17,45,534.5,60.0,1.6,14.0,196.5,48.48,37.74
2017,5,11,18,0,468.0,53.0,1.6,14.0,147.0,43.04,32.63
2017,5,11,18,15,370.5,42.5,1.5,13.5,103.5,34.59,24.71
2017,5,11,18,30,273.0,32.0,1.4,13.0,60.0,26.14,16.13
2017,5,11,18,45,136.5,16.0,1.35,12.5,30.0,12.89,0.0
2017,5,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,12,5,15,96.0,14.0,1.3,10.0,21.0,11.02,0.0
2017,5,12,5,30,192.0,28.0,1.4,10.0,42.0,21.29,9.84
2017,5,12,5,45,305.0,40.0,1.5,10.5,83.5,32.54,22.81
2017,5,12,6,0,418.0,52.0,1.6,11.0,125.0,42.22,32.09
2017,5,12,6,15,492.0,60.5,1.7,11.5,175.0,48.77,38.3
2017,5,12,6,30,566.0,69.0,1.8,12.0,225.0,59.71,48.22
2017,5,12,6,45,621.0,74.5,1.9,12.5,278.5,105.95,62.86
2017,5,12,7,0,676.0,80.0,2.0,13.0,332.0,158.26,98.65
2017,5,12,7,15,712.0,85.0,2.05,13.0,385.5,212.17,142.66
2017,5,12,7,30,748.0,90.0,2.1,13.0,439.0,272.1,194.35
2017,5,12,7,45,775.0,93.5,2.15,13.5,491.5,327.62,243.05
2017,5,12,8,0,802.0,97.0,2.2,14.0,544.0,384.67,292.42
2017,5,12,8,15,822.0,100.5,2.2,14.0,594.0,439.98,339.94
2017,5,12,8,30,842.0,104.0,2.2,14.0,644.0,495.42,386.3
2017,5,12,8,45,855.5,107.5,2.25,14.5,689.0,547.35,428.09
2017,5,12,9,0,869.0,111.0,2.3,15.0,734.0,594.99,465.45
2017,5,12,9,15,881.0,113.0,2.25,15.0,774.5,641.34,501.19
2017,5,12,9,30,893.0,115.0,2.2,15.0,815.0,685.91,534.62
2017,5,12,9,45,909.5,112.5,2.2,15.5,851.5,727.66,564.55
2017,5,12,10,0,926.0,110.0,2.2,16.0,888.0,767.4,592.31
2017,5,12,10,15,932.5,111.5,2.2,16.0,916.0,800.93,616.09
2017,5,12,10,30,939.0,113.0,2.2,16.0,944.0,831.42,636.38
2017,5,12,10,45,943.5,114.0,2.2,16.0,965.0,856.71,652.95
2017,5,12,11,0,948.0,115.0,2.2,16.0,986.0,878.58,667.21
2017,5,12,11,15,950.5,115.5,2.2,16.0,999.0,894.88,677.7
2017,5,12,11,30,953.0,116.0,2.2,16.0,1012.0,907.54,685.83
2017,5,12,11,45,952.5,117.0,2.25,16.5,1016.5,914.43,689.38
2017,5,12,12,0,952.0,118.0,2.3,17.0,1021.0,917.61,690.55
2017,5,12,12,15,951.0,118.0,2.3,17.0,1018.0,915.81,689.33
2017,5,12,12,30,950.0,118.0,2.3,17.0,1015.0,910.31,685.77
2017,5,12,12,45,605.5,286.0,2.35,17.0,855.5,780.71,592.81
2017,5,12,13,0,261.0,454.0,2.4,17.0,696.0,620.84,473.04
2017,5,12,13,15,596.0,287.0,2.45,16.5,824.5,753.24,577.69
2017,5,12,13,30,931.0,120.0,2.5,16.0,953.0,841.71,646.02
2017,5,12,13,45,924.0,119.0,2.55,16.0,927.0,813.08,626.2
2017,5,12,14,0,917.0,118.0,2.6,16.0,901.0,781.4,604.22
2017,5,12,14,15,909.0,116.5,2.6,16.0,868.0,745.71,578.37
2017,5,12,14,30,901.0,115.0,2.6,16.0,835.0,707.37,550.11
2017,5,12,14,45,888.5,114.0,2.65,16.0,796.0,664.22,517.91
2017,5,12,15,0,876.0,113.0,2.7,16.0,757.0,619.19,483.47
2017,5,12,15,15,862.0,110.5,2.7,15.5,713.0,573.26,448.0
2017,5,12,15,30,848.0,108.0,2.7,15.0,669.0,522.46,407.73
2017,5,12,15,45,826.0,106.0,2.7,14.5,620.0,467.65,363.1
2017,5,12,16,0,804.0,104.0,2.7,14.0,571.0,413.01,317.23
2017,5,12,16,15,780.0,100.5,2.65,13.5,519.5,356.9,268.92
2017,5,12,16,30,756.0,97.0,2.6,13.0,468.0,299.17,218.45
2017,5,12,16,45,718.5,93.0,2.6,13.0,414.5,241.57,168.19
2017,5,12,17,0,681.0,89.0,2.6,13.0,361.0,187.16,122.24
2017,5,12,17,15,634.5,83.0,2.55,12.5,307.5,133.74,81.82
2017,5,12,17,30,588.0,77.0,2.5,12.0,254.0,85.26,53.47
2017,5,12,17,45,515.0,69.5,2.45,12.0,203.0,55.57,44.4
2017,5,12,18,0,442.0,62.0,2.4,12.0,152.0,49.98,39.1
2017,5,12,18,15,338.5,50.0,2.3,11.5,107.5,38.01,27.96
2017,5,12,18,30,235.0,38.0,2.2,11.0,63.0,28.74,18.6
2017,5,12,18,45,117.5,19.0,2.15,10.5,31.5,14.45,0.0
2017,5,12,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,92.0,15.0,1.75,8.5,22.5,11.8,0.0
2017,5,13,5,30,184.0,30.0,1.8,9.0,45.0,22.72,11.45
2017,5,13,5,45,303.5,42.5,1.85,9.5,87.5,32.4,22.85
2017,5,13,6,0,423.0,55.0,1.9,10.0,130.0,44.65,34.42
2017,5,13,6,15,496.5,63.5,1.9,10.0,180.0,51.13,40.68
2017,5,13,6,30,570.0,72.0,1.9,10.0,230.0,61.12,49.88
2017,5,13,6,45,627.0,76.5,1.95,10.5,284.0,106.88,64.2
2017,5,13,7,0,684.0,81.0,2.0,11.0,338.0,158.92,99.63
2017,5,13,7,15,719.0,86.0,1.95,11.5,391.5,212.99,143.67
2017,5,13,7,30,754.0,91.0,1.9,12.0,445.0,272.99,195.2
2017,5,13,7,45,781.5,94.5,1.9,12.5,497.5,328.9,244.19
2017,5,13,8,0,809.0,98.0,1.9,13.0,550.0,386.37,293.85
2017,5,13,8,15,828.0,101.0,1.85,13.5,599.5,441.1,340.17
2017,5,13,8,30,847.0,104.0,1.8,14.0,649.0,495.83,384.97
2017,5,13,8,45,862.5,106.0,1.75,14.5,694.0,547.59,425.98
2017,5,13,9,0,878.0,108.0,1.7,15.0,739.0,595.44,462.7
2017,5,13,9,15,889.0,110.0,1.65,15.0,779.0,641.47,497.7
2017,5,13,9,30,900.0,112.0,1.6,15.0,819.0,685.62,530.29
2017,5,13,9,45,912.0,112.0,1.55,15.5,854.0,726.61,558.75
2017,5,13,10,0,924.0,112.0,1.5,16.0,889.0,765.32,584.76
2017,5,13,10,15,929.5,113.0,1.5,16.0,916.0,797.55,607.21
2017,5,13,10,30,935.0,114.0,1.5,16.0,943.0,826.71,626.34
2017,5,13,10,45,938.0,115.0,1.5,16.5,963.0,850.67,640.49
2017,5,13,11,0,941.0,116.0,1.5,17.0,983.0,871.18,652.3
2017,5,13,11,15,943.0,116.5,1.55,17.0,995.0,886.92,662.8
2017,5,13,11,30,945.0,117.0,1.6,17.0,1007.0,899.05,671.03
2017,5,13,11,45,942.5,119.0,1.65,17.0,1010.5,905.04,675.31
2017,5,13,12,0,940.0,121.0,1.7,17.0,1014.0,907.34,677.3
2017,5,13,12,15,939.5,121.0,1.75,17.0,1011.0,905.97,676.98
2017,5,13,12,30,939.0,121.0,1.8,17.0,1008.0,900.96,674.36
2017,5,13,12,45,930.5,124.5,1.9,17.0,995.0,888.65,667.49
2017,5,13,13,0,922.0,128.0,2.0,17.0,982.0,872.89,658.34
2017,5,13,13,15,918.0,127.0,2.05,16.5,964.0,853.64,647.54
2017,5,13,13,30,914.0,126.0,2.1,16.0,946.0,831.02,634.36
2017,5,13,13,45,909.0,124.0,2.15,16.0,920.5,803.53,616.51
2017,5,13,14,0,904.0,122.0,2.2,16.0,895.0,772.94,595.25
2017,5,13,14,15,896.0,120.5,2.2,16.0,862.5,737.72,569.91
2017,5,13,14,30,888.0,119.0,2.2,16.0,830.0,699.9,542.19
2017,5,13,14,45,878.5,116.5,2.25,16.0,792.0,657.91,511.11
2017,5,13,15,0,869.0,114.0,2.3,16.0,754.0,613.85,477.63
2017,5,13,15,15,855.0,111.5,2.3,15.5,710.5,568.3,442.64
2017,5,13,15,30,841.0,109.0,2.3,15.0,667.0,517.91,402.87
2017,5,13,15,45,823.5,105.5,2.3,15.0,619.0,464.22,358.62
2017,5,13,16,0,806.0,102.0,2.3,15.0,571.0,410.28,312.91
2017,5,13,16,15,782.0,98.5,2.3,14.5,520.0,354.21,265.03
2017,5,13,16,30,758.0,95.0,2.3,14.0,469.0,299.17,217.07
2017,5,13,16,45,724.0,91.0,2.3,13.5,416.0,239.72,165.81
2017,5,13,17,0,690.0,87.0,2.3,13.0,363.0,185.75,120.52
2017,5,13,17,15,645.0,81.0,2.25,12.5,310.0,132.12,80.12
2017,5,13,17,30,600.0,75.0,2.2,12.0,257.0,83.24,51.89
2017,5,13,17,45,529.0,68.0,2.15,12.0,205.5,54.51,43.46
2017,5,13,18,0,458.0,61.0,2.1,12.0,154.0,49.26,38.48
2017,5,13,18,15,357.0,49.5,2.0,11.5,109.5,40.17,29.9
2017,5,13,18,30,256.0,38.0,1.9,11.0,65.0,28.85,18.83
2017,5,13,18,45,128.0,19.0,1.8,10.5,32.5,14.49,0.0
2017,5,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,5,15,18.5,14.5,1.3,9.0,16.0,11.41,0.0
2017,5,14,5,30,37.0,29.0,1.3,9.0,32.0,21.74,11.13
2017,5,14,5,45,80.5,48.5,1.35,9.5,61.0,35.61,25.73
2017,5,14,6,0,124.0,68.0,1.4,10.0,90.0,49.36,38.67
2017,5,14,6,15,149.5,89.0,1.4,10.5,124.5,63.71,51.9
2017,5,14,6,30,175.0,110.0,1.4,11.0,159.0,78.78,65.48
2017,5,14,6,45,205.5,127.5,1.4,11.5,196.5,106.94,79.06
2017,5,14,7,0,236.0,145.0,1.4,12.0,234.0,139.7,102.96
2017,5,14,7,15,213.0,171.0,1.35,12.0,260.0,170.05,129.14
2017,5,14,7,30,190.0,197.0,1.3,12.0,286.0,198.5,154.19
2017,5,14,7,45,161.5,222.0,1.3,12.5,304.0,222.06,174.76
2017,5,14,8,0,133.0,247.0,1.3,13.0,322.0,242.53,192.08
2017,5,14,8,15,251.5,252.5,1.25,13.5,409.5,310.98,244.77
2017,5,14,8,30,370.0,258.0,1.2,14.0,497.0,386.43,302.46
2017,5,14,8,45,329.0,289.5,1.2,14.5,513.0,411.52,321.59
