Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,9,0,288.0,321.0,1.2,15.0,529.0,432.24,336.8
2017,5,14,9,15,397.5,300.5,1.15,15.0,604.0,504.9,391.64
2017,5,14,9,30,507.0,280.0,1.1,15.0,679.0,577.93,445.46
2017,5,14,9,45,408.0,335.0,1.1,15.5,665.0,577.02,442.05
2017,5,14,10,0,309.0,390.0,1.1,16.0,651.0,560.08,427.43
2017,5,14,10,15,596.5,265.5,1.1,16.0,788.5,692.81,526.64
2017,5,14,10,30,884.0,141.0,1.1,16.0,926.0,807.79,609.65
2017,5,14,10,45,888.0,142.5,1.1,16.5,946.0,831.71,622.75
2017,5,14,11,0,892.0,144.0,1.1,17.0,966.0,852.4,634.59
2017,5,14,11,15,894.5,144.5,1.15,17.0,978.0,867.74,644.85
2017,5,14,11,30,897.0,145.0,1.2,17.0,990.0,879.69,652.99
2017,5,14,11,45,896.0,146.5,1.25,17.0,994.5,886.07,657.6
2017,5,14,12,0,895.0,148.0,1.3,17.0,999.0,888.97,660.07
2017,5,14,12,15,894.0,147.5,1.3,17.0,995.5,886.84,658.66
2017,5,14,12,30,893.0,147.0,1.3,17.0,992.0,881.28,655.13
2017,5,14,12,45,885.0,150.0,1.35,17.0,979.5,869.28,648.14
2017,5,14,13,0,877.0,153.0,1.4,17.0,967.0,854.02,639.07
2017,5,14,13,15,872.0,152.0,1.4,17.0,948.5,834.83,626.78
2017,5,14,13,30,867.0,151.0,1.4,17.0,930.0,812.46,612.31
2017,5,14,13,45,859.0,150.0,1.45,17.0,904.0,795.2,600.76
2017,5,14,14,0,851.0,149.0,1.5,17.0,878.0,763.79,579.45
2017,5,14,14,15,842.0,147.0,1.55,16.5,845.5,728.16,555.93
2017,5,14,14,30,833.0,145.0,1.6,16.0,813.0,690.15,530.04
2017,5,14,14,45,821.0,142.5,1.65,16.0,775.0,647.67,499.2
2017,5,14,15,0,809.0,140.0,1.7,16.0,737.0,603.49,466.26
2017,5,14,15,15,793.0,136.5,1.75,15.5,693.5,554.86,429.86
2017,5,14,15,30,777.0,133.0,1.8,15.0,650.0,505.4,391.57
2017,5,14,15,45,757.0,129.0,1.85,15.0,602.5,452.13,348.42
2017,5,14,16,0,737.0,125.0,1.9,15.0,555.0,399.54,304.53
2017,5,14,16,15,710.5,120.0,1.9,14.5,505.0,344.4,258.1
2017,5,14,16,30,684.0,115.0,1.9,14.0,455.0,290.72,212.0
2017,5,14,16,45,653.5,108.0,1.95,13.5,403.5,236.33,165.46
2017,5,14,17,0,623.0,101.0,2.0,13.0,352.0,184.52,122.32
2017,5,14,17,15,575.5,94.0,1.95,12.5,300.0,133.77,84.49
2017,5,14,17,30,528.0,87.0,1.9,12.0,248.0,88.2,58.19
2017,5,14,17,45,463.5,77.0,1.85,12.0,199.0,60.77,49.06
2017,5,14,18,0,399.0,67.0,1.8,12.0,150.0,50.43,39.54
2017,5,14,18,15,303.0,54.0,1.7,11.5,106.5,40.58,30.31
2017,5,14,18,30,207.0,41.0,1.6,11.0,63.0,30.76,20.58
2017,5,14,18,45,103.5,20.5,1.5,10.5,31.5,15.53,0.39
2017,5,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,9.5,1.2,10.0,9.5,7.47,0.0
2017,5,15,5,30,0.0,19.0,1.2,10.0,19.0,14.48,5.72
2017,5,15,5,45,0.0,36.5,1.25,10.5,36.5,27.59,18.65
2017,5,15,6,0,0.0,54.0,1.3,11.0,54.0,40.28,30.46
2017,5,15,6,15,1.0,74.5,1.3,11.0,75.0,54.84,43.88
2017,5,15,6,30,2.0,95.0,1.3,11.0,96.0,69.31,57.04
2017,5,15,6,45,9.0,114.5,1.35,11.5,118.5,84.89,67.27
2017,5,15,7,0,16.0,134.0,1.4,12.0,141.0,101.52,80.68
2017,5,15,7,15,51.5,165.5,1.4,12.0,189.5,133.24,105.53
2017,5,15,7,30,87.0,197.0,1.4,12.0,238.0,169.96,134.59
2017,5,15,7,45,83.0,218.5,1.4,12.5,261.5,191.87,152.52
2017,5,15,8,0,79.0,240.0,1.4,13.0,285.0,213.38,169.85
2017,5,15,8,15,119.5,267.5,1.35,13.0,341.5,262.22,208.38
2017,5,15,8,30,160.0,295.0,1.3,13.0,398.0,311.3,246.7
2017,5,15,8,45,194.5,314.0,1.3,13.5,448.5,354.55,279.76
2017,5,15,9,0,229.0,333.0,1.3,14.0,499.0,400.56,314.49
2017,5,15,9,15,526.0,240.5,1.25,14.5,647.5,532.15,414.59
2017,5,15,9,30,823.0,148.0,1.2,15.0,796.0,668.63,514.55
2017,5,15,9,45,832.5,150.5,1.15,15.5,829.5,708.24,540.55
2017,5,15,10,0,842.0,153.0,1.1,16.0,863.0,745.62,565.18
2017,5,15,10,15,849.0,154.5,1.1,16.0,890.0,777.85,587.34
2017,5,15,10,30,856.0,156.0,1.1,16.0,917.0,807.3,607.28
2017,5,15,10,45,554.0,305.0,1.15,16.5,802.0,721.82,542.36
2017,5,15,11,0,252.0,454.0,1.2,17.0,687.0,606.36,455.76
2017,5,15,11,15,366.0,422.5,1.2,17.0,765.5,677.99,509.24
2017,5,15,11,30,480.0,391.0,1.2,17.0,844.0,761.24,567.52
2017,5,15,11,45,680.5,273.0,1.25,17.5,919.0,834.47,620.14
2017,5,15,12,0,881.0,155.0,1.3,18.0,994.0,880.19,652.42
2017,5,15,12,15,880.5,155.0,1.35,18.0,991.0,878.9,651.7
2017,5,15,12,30,880.0,155.0,1.4,18.0,988.0,874.24,649.42
2017,5,15,12,45,882.5,150.5,1.45,18.0,978.5,865.13,644.29
2017,5,15,13,0,885.0,146.0,1.5,18.0,969.0,852.51,636.9
2017,5,15,13,15,881.0,145.0,1.55,17.5,951.0,834.01,626.79
2017,5,15,13,30,877.0,144.0,1.6,17.0,933.0,812.28,614.45
2017,5,15,13,45,875.0,140.0,1.65,17.0,909.0,786.48,597.32
2017,5,15,14,0,873.0,136.0,1.7,17.0,885.0,757.52,577.6
2017,5,15,14,15,864.5,134.0,1.75,16.5,853.0,722.65,554.26
2017,5,15,14,30,856.0,132.0,1.8,16.0,821.0,691.68,532.89
2017,5,15,14,45,848.0,128.5,1.85,16.0,783.5,650.08,502.39
2017,5,15,15,0,840.0,125.0,1.9,16.0,746.0,606.4,469.55
2017,5,15,15,15,825.5,122.0,1.9,15.5,703.0,557.84,432.68
2017,5,15,15,30,811.0,119.0,1.9,15.0,660.0,508.24,393.81
2017,5,15,15,45,795.0,114.5,1.95,15.0,613.0,455.94,351.08
2017,5,15,16,0,779.0,110.0,2.0,15.0,566.0,403.31,306.79
2017,5,15,16,15,754.5,106.0,2.0,14.5,515.5,345.89,258.18
2017,5,15,16,30,730.0,102.0,2.0,14.0,465.0,291.5,211.08
2017,5,15,16,45,699.5,96.5,2.0,14.0,413.5,236.01,162.96
2017,5,15,17,0,669.0,91.0,2.0,14.0,362.0,182.99,118.53
2017,5,15,17,15,624.0,85.0,1.95,13.5,309.5,130.81,79.82
2017,5,15,17,30,579.0,79.0,1.9,13.0,257.0,83.4,53.13
2017,5,15,17,45,513.5,70.5,1.85,12.5,206.5,56.19,44.89
2017,5,15,18,0,448.0,62.0,1.8,12.0,156.0,49.87,39.07
2017,5,15,18,15,350.0,51.0,1.7,11.5,112.0,38.82,28.79
2017,5,15,18,30,252.0,40.0,1.6,11.0,68.0,30.28,20.28
2017,5,15,18,45,126.0,20.0,1.55,10.5,34.0,15.23,1.45
2017,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,16,5,15,40.0,15.5,1.1,11.0,19.0,12.2,0.0
2017,5,16,5,30,80.0,31.0,1.1,11.0,38.0,23.13,12.73
2017,5,16,5,45,146.0,48.5,1.15,11.0,72.0,35.83,25.87
2017,5,16,6,0,212.0,66.0,1.2,11.0,106.0,48.45,37.76
2017,5,16,6,15,248.5,84.0,1.2,11.0,144.5,60.98,49.38
2017,5,16,6,30,285.0,102.0,1.2,11.0,183.0,73.64,60.91
2017,5,16,6,45,316.0,116.5,1.25,11.5,223.5,106.93,75.45
2017,5,16,7,0,347.0,131.0,1.3,12.0,264.0,144.66,102.19
2017,5,16,7,15,512.5,116.5,1.3,12.0,344.0,190.15,132.77
2017,5,16,7,30,678.0,102.0,1.3,12.0,424.0,255.71,182.82
2017,5,16,7,45,698.5,108.5,1.3,12.5,472.5,307.98,228.27
2017,5,16,8,0,719.0,115.0,1.3,13.0,521.0,361.25,273.96
2017,5,16,8,15,739.0,118.5,1.3,13.0,567.5,412.49,317.58
2017,5,16,8,30,759.0,122.0,1.3,13.0,614.0,465.11,361.11
2017,5,16,8,45,773.0,126.0,1.35,13.5,656.5,513.54,399.83
2017,5,16,9,0,787.0,130.0,1.4,14.0,699.0,561.14,436.77
2017,5,16,9,15,650.5,204.0,1.4,14.0,691.5,578.74,449.74
2017,5,16,9,30,514.0,278.0,1.4,14.0,684.0,577.41,447.9
2017,5,16,9,45,433.0,327.5,1.45,14.0,679.5,584.75,452.67
2017,5,16,10,0,352.0,377.0,1.5,14.0,675.0,576.77,445.83
2017,5,16,10,15,328.0,398.0,1.5,14.0,683.0,589.79,454.73
2017,5,16,10,30,304.0,419.0,1.5,14.0,691.0,600.24,461.43
2017,5,16,10,45,364.5,402.5,1.55,14.5,735.0,642.56,492.24
2017,5,16,11,0,425.0,386.0,1.6,15.0,779.0,695.68,529.8
2017,5,16,11,15,319.5,430.5,1.55,15.0,728.0,645.33,491.07
2017,5,16,11,30,214.0,475.0,1.5,15.0,677.0,588.91,448.45
2017,5,16,11,45,227.0,475.0,1.5,15.0,691.0,601.95,458.47
2017,5,16,12,0,240.0,475.0,1.5,15.0,705.0,613.8,467.04
2017,5,16,12,15,200.0,477.5,1.5,15.0,668.5,582.2,443.52
2017,5,16,12,30,160.0,480.0,1.5,15.0,632.0,549.63,419.48
2017,5,16,12,45,153.0,474.0,1.5,15.5,618.0,536.37,409.39
2017,5,16,13,0,146.0,468.0,1.5,16.0,604.0,522.32,398.6
2017,5,16,13,15,173.0,458.0,1.5,16.0,616.0,531.12,405.92
2017,5,16,13,30,200.0,448.0,1.5,16.0,628.0,538.03,411.65
2017,5,16,13,45,195.0,435.0,1.5,16.0,606.5,516.4,396.1
2017,5,16,14,0,190.0,422.0,1.5,16.0,585.0,494.19,380.23
2017,5,16,14,15,217.5,401.5,1.5,15.5,581.5,487.67,377.05
2017,5,16,14,30,245.0,381.0,1.5,15.0,578.0,487.6,378.23
2017,5,16,14,45,199.0,365.5,1.55,15.0,521.0,425.71,331.94
2017,5,16,15,0,153.0,350.0,1.6,15.0,464.0,375.77,294.31
2017,5,16,15,15,204.5,323.5,1.6,14.5,466.0,372.32,292.76
2017,5,16,15,30,256.0,297.0,1.6,14.0,468.0,369.98,291.08
2017,5,16,15,45,361.5,249.0,1.6,14.0,471.5,362.26,283.54
2017,5,16,16,0,467.0,201.0,1.6,14.0,475.0,349.09,269.97
2017,5,16,16,15,461.0,182.0,1.6,13.5,433.0,303.7,232.08
2017,5,16,16,30,455.0,163.0,1.6,13.0,391.0,258.27,193.51
2017,5,16,16,45,239.0,155.5,1.6,13.0,274.0,172.88,130.0
2017,5,16,17,0,23.0,148.0,1.6,13.0,157.0,113.64,89.96
2017,5,16,17,15,17.0,128.0,1.55,13.0,134.5,96.03,75.79
2017,5,16,17,30,11.0,108.0,1.5,13.0,112.0,79.32,62.2
2017,5,16,17,45,230.5,82.5,1.45,13.0,132.0,60.16,48.35
2017,5,16,18,0,450.0,57.0,1.4,13.0,152.0,45.86,35.37
2017,5,16,18,15,359.0,47.0,1.3,12.5,109.5,37.98,27.97
2017,5,16,18,30,268.0,37.0,1.2,12.0,67.0,28.23,18.55
2017,5,16,18,45,134.0,18.5,1.2,12.0,33.5,14.16,1.81
2017,5,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,17,5,15,62.0,18.0,1.6,10.0,23.5,13.59,0.0
2017,5,17,5,30,124.0,36.0,1.6,10.0,47.0,26.67,15.87
2017,5,17,5,45,232.0,51.0,1.6,10.5,88.5,38.0,27.85
2017,5,17,6,0,340.0,66.0,1.6,11.0,130.0,49.21,38.45
2017,5,17,6,15,412.5,77.0,1.55,11.0,178.5,57.39,46.17
2017,5,17,6,30,485.0,88.0,1.5,11.0,227.0,65.53,53.65
2017,5,17,6,45,550.5,93.5,1.45,11.5,281.0,110.01,70.34
2017,5,17,7,0,616.0,99.0,1.4,12.0,335.0,159.0,102.35
2017,5,17,7,15,653.5,104.5,1.35,12.5,387.5,209.75,142.48
2017,5,17,7,30,691.0,110.0,1.3,13.0,440.0,263.96,188.02
2017,5,17,7,45,727.0,112.0,1.3,13.5,493.0,317.97,234.2
2017,5,17,8,0,763.0,114.0,1.3,14.0,546.0,374.5,281.98
2017,5,17,8,15,783.5,117.5,1.2,14.5,594.5,429.75,327.61
2017,5,17,8,30,804.0,121.0,1.1,15.0,643.0,483.14,370.2
2017,5,17,8,45,821.5,123.0,1.05,15.5,688.0,533.67,409.38
2017,5,17,9,0,839.0,125.0,1.0,16.0,733.0,583.54,446.63
2017,5,17,9,15,850.5,127.5,1.0,16.0,772.0,629.34,480.95
2017,5,17,9,30,862.0,130.0,1.0,16.0,811.0,673.42,513.14
2017,5,17,9,45,879.5,126.5,1.05,16.5,847.0,707.96,537.76
2017,5,17,10,0,897.0,123.0,1.1,17.0,883.0,746.32,564.41
2017,5,17,10,15,903.0,124.0,1.15,17.0,909.5,777.92,586.78
2017,5,17,10,30,909.0,125.0,1.2,17.0,936.0,806.55,606.82
2017,5,17,10,45,917.5,123.0,1.25,17.5,957.0,831.53,622.22
2017,5,17,11,0,926.0,121.0,1.3,18.0,978.0,853.38,635.51
2017,5,17,11,15,928.5,121.5,1.3,18.0,990.5,869.18,645.36
2017,5,17,11,30,931.0,122.0,1.3,18.0,1003.0,881.47,653.01
2017,5,17,11,45,934.5,120.5,1.35,18.5,1008.5,889.37,657.34
2017,5,17,12,0,938.0,119.0,1.4,19.0,1014.0,893.71,659.45
2017,5,17,12,15,938.0,119.0,1.4,19.0,1012.0,892.8,658.83
2017,5,17,12,30,938.0,119.0,1.4,19.0,1010.0,888.27,655.99
2017,5,17,12,45,929.0,123.5,1.45,19.0,997.5,876.53,649.18
2017,5,17,13,0,920.0,128.0,1.5,19.0,985.0,861.38,640.21
2017,5,17,13,15,916.5,127.0,1.5,19.0,967.5,842.75,628.37
2017,5,17,13,30,913.0,126.0,1.5,19.0,950.0,820.74,614.31
2017,5,17,13,45,908.5,124.5,1.5,19.0,925.5,794.29,596.82
2017,5,17,14,0,904.0,123.0,1.5,19.0,901.0,764.73,576.42
2017,5,17,14,15,896.0,121.5,1.5,19.0,869.0,729.79,551.91
2017,5,17,14,30,888.0,120.0,1.5,19.0,837.0,692.26,525.1
2017,5,17,14,45,882.5,115.5,1.5,19.0,800.0,651.37,495.33
2017,5,17,15,0,877.0,111.0,1.5,19.0,763.0,608.09,463.04
2017,5,17,15,15,863.5,108.5,1.5,18.5,719.5,560.06,427.13
2017,5,17,15,30,850.0,106.0,1.5,18.0,676.0,512.29,390.14
2017,5,17,15,45,833.0,103.0,1.55,18.0,628.0,459.25,347.48
2017,5,17,16,0,816.0,100.0,1.6,18.0,580.0,405.88,303.24
2017,5,17,16,15,793.0,96.0,1.6,17.5,529.5,349.65,256.09
2017,5,17,16,30,770.0,92.0,1.6,17.0,479.0,294.34,208.76
2017,5,17,16,45,742.0,87.0,1.6,16.5,426.5,238.33,161.02
2017,5,17,17,0,714.0,82.0,1.6,16.0,374.0,180.87,113.68
2017,5,17,17,15,671.0,76.5,1.6,15.0,321.0,127.04,74.51
2017,5,17,17,30,628.0,71.0,1.6,14.0,268.0,77.64,47.79
2017,5,17,17,45,567.5,64.0,1.6,13.5,217.0,51.73,40.75
2017,5,17,18,0,507.0,57.0,1.6,13.0,166.0,46.35,35.82
2017,5,17,18,15,412.0,47.0,1.55,12.5,120.0,38.31,28.29
2017,5,17,18,30,317.0,37.0,1.5,12.0,74.0,30.3,20.4
2017,5,17,18,45,179.5,23.5,1.45,11.5,42.0,17.95,4.77
2017,5,17,19,0,42.0,10.0,1.4,11.0,10.0,7.87,0.0
2017,5,17,19,15,21.0,5.0,1.35,10.5,5.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,124.5,15.5,0.8,9.5,27.0,11.87,0.0
2017,5,18,5,30,249.0,31.0,0.8,10.0,54.0,25.35,15.07
2017,5,18,5,45,354.5,41.5,0.85,10.5,96.5,33.82,24.25
2017,5,18,6,0,460.0,52.0,0.9,11.0,139.0,42.32,32.36
2017,5,18,6,15,527.5,59.5,0.85,11.5,189.0,48.15,37.85
2017,5,18,6,30,595.0,67.0,0.8,12.0,239.0,54.01,43.15
2017,5,18,6,45,641.0,73.0,0.75,12.5,291.0,99.67,58.54
2017,5,18,7,0,687.0,79.0,0.7,13.0,343.0,151.48,92.42
2017,5,18,7,15,720.5,83.5,0.65,13.5,396.0,204.39,134.07
2017,5,18,7,30,754.0,88.0,0.6,14.0,449.0,263.13,183.12
2017,5,18,7,45,777.0,92.0,0.6,15.0,499.5,317.5,229.21
2017,5,18,8,0,800.0,96.0,0.6,16.0,550.0,372.95,275.34
2017,5,18,8,15,818.5,99.0,0.65,16.5,598.5,426.47,319.58
2017,5,18,8,30,837.0,102.0,0.7,17.0,647.0,479.98,362.46
2017,5,18,8,45,850.0,105.5,0.75,18.0,691.0,530.85,401.32
2017,5,18,9,0,863.0,109.0,0.8,19.0,735.0,577.92,436.07
2017,5,18,9,15,874.0,111.0,0.8,19.5,774.5,622.93,468.56
2017,5,18,9,30,885.0,113.0,0.8,20.0,814.0,666.11,498.72
2017,5,18,9,45,896.5,113.0,0.85,20.5,848.5,705.88,526.29
2017,5,18,10,0,908.0,113.0,0.9,21.0,883.0,743.38,551.7
2017,5,18,10,15,914.0,114.5,0.95,21.0,910.5,775.67,574.13
2017,5,18,10,30,920.0,116.0,1.0,21.0,938.0,804.98,594.06
2017,5,18,10,45,925.0,116.5,1.05,21.5,958.5,829.54,608.87
2017,5,18,11,0,930.0,117.0,1.1,22.0,979.0,850.81,621.53
2017,5,18,11,15,932.5,117.5,1.1,22.0,991.5,866.65,631.19
2017,5,18,11,30,935.0,118.0,1.1,22.0,1004.0,878.98,638.69
2017,5,18,11,45,936.5,117.5,1.15,22.5,1009.0,886.08,642.45
2017,5,18,12,0,938.0,117.0,1.2,23.0,1014.0,889.59,644.04
2017,5,18,12,15,937.5,117.0,1.2,23.0,1011.0,888.28,643.17
2017,5,18,12,30,937.0,117.0,1.2,23.0,1008.0,883.36,640.15
2017,5,18,12,45,932.0,118.5,1.3,23.0,996.5,872.44,634.76
2017,5,18,13,0,927.0,120.0,1.4,23.0,985.0,858.04,627.11
2017,5,18,13,15,923.0,119.0,1.4,23.0,966.5,838.91,615.15
2017,5,18,13,30,919.0,118.0,1.4,23.0,948.0,816.42,601.02
2017,5,18,13,45,911.0,118.0,1.45,23.0,922.0,788.54,583.49
2017,5,18,14,0,903.0,118.0,1.5,23.0,896.0,757.73,562.99
2017,5,18,14,15,895.0,116.5,1.5,22.5,864.0,722.89,539.91
2017,5,18,14,30,887.0,115.0,1.5,22.0,832.0,685.47,514.45
2017,5,18,14,45,876.5,113.0,1.55,22.0,794.0,643.73,484.65
2017,5,18,15,0,866.0,111.0,1.6,22.0,756.0,600.01,452.56
2017,5,18,15,15,852.5,108.5,1.6,21.5,713.0,552.55,417.32
2017,5,18,15,30,839.0,106.0,1.6,21.0,670.0,505.32,381.01
2017,5,18,15,45,824.0,102.5,1.6,21.0,623.0,453.34,339.29
2017,5,18,16,0,809.0,99.0,1.6,21.0,576.0,400.87,295.97
2017,5,18,16,15,786.0,95.5,1.55,20.5,526.0,345.55,249.93
2017,5,18,16,30,763.0,92.0,1.5,20.0,476.0,291.15,203.82
2017,5,18,16,45,734.0,87.0,1.45,19.5,424.0,235.44,156.94
2017,5,18,17,0,705.0,82.0,1.4,19.0,372.0,178.36,110.61
2017,5,18,17,15,663.0,76.5,1.3,18.0,319.5,125.29,72.58
2017,5,18,17,30,621.0,71.0,1.2,17.0,267.0,76.51,46.77
2017,5,18,17,45,562.5,64.0,1.1,16.5,216.5,51.64,40.18
2017,5,18,18,0,504.0,57.0,1.0,16.0,166.0,46.29,35.35
2017,5,18,18,15,411.5,47.0,0.9,15.0,120.5,38.27,27.99
2017,5,18,18,30,319.0,37.0,0.8,14.0,75.0,30.27,20.28
2017,5,18,18,45,186.0,23.5,0.75,13.5,43.0,17.98,5.5
2017,5,18,19,0,53.0,10.0,0.7,13.0,11.0,7.87,0.0
2017,5,18,19,15,26.5,5.0,0.65,12.5,5.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,124.0,15.5,0.7,11.5,27.5,11.87,0.0
2017,5,19,5,30,248.0,31.0,0.6,12.0,55.0,25.31,15.09
2017,5,19,5,45,352.5,42.0,0.5,13.0,97.5,34.18,24.36
2017,5,19,6,0,457.0,53.0,0.4,14.0,140.0,43.07,32.66
2017,5,19,6,15,523.5,60.5,0.35,14.5,189.5,48.86,38.05
2017,5,19,6,30,590.0,68.0,0.3,15.0,239.0,54.67,43.24
2017,5,19,6,45,639.0,73.0,0.3,16.0,291.5,98.41,57.01
2017,5,19,7,0,688.0,78.0,0.3,17.0,344.0,149.57,89.22
2017,5,19,7,15,720.5,82.5,0.25,17.5,396.5,205.57,132.32
2017,5,19,7,30,753.0,87.0,0.2,18.0,449.0,260.59,177.2
2017,5,19,7,45,779.5,90.0,0.2,19.0,500.0,314.99,222.07
2017,5,19,8,0,806.0,93.0,0.2,20.0,551.0,370.82,267.26
2017,5,19,8,15,824.0,95.5,0.2,21.0,599.0,423.89,309.18
2017,5,19,8,30,842.0,98.0,0.2,22.0,647.0,476.88,349.43
2017,5,19,8,45,857.0,100.0,0.25,23.0,691.5,526.1,385.89
2017,5,19,9,0,872.0,102.0,0.3,24.0,736.0,575.0,420.79
2017,5,19,9,15,882.5,104.0,0.3,24.5,775.0,619.99,452.08
2017,5,19,9,30,893.0,106.0,0.3,25.0,814.0,663.12,481.07
2017,5,19,9,45,905.5,104.5,0.3,25.5,848.5,702.45,506.75
2017,5,19,10,0,918.0,103.0,0.3,26.0,883.0,739.57,530.29
2017,5,19,10,15,924.0,104.0,0.35,26.5,910.0,771.69,550.75
2017,5,19,10,30,930.0,105.0,0.4,27.0,937.0,800.81,568.5
2017,5,19,10,45,933.0,106.5,0.45,27.5,956.5,824.89,582.45
2017,5,19,11,0,936.0,108.0,0.5,28.0,976.0,845.56,594.3
2017,5,19,11,15,938.5,108.5,0.5,28.0,988.5,861.5,603.55
2017,5,19,11,30,941.0,109.0,0.5,28.0,1001.0,873.9,610.71
2017,5,19,11,45,940.5,109.5,0.55,28.0,1005.5,880.24,615.21
2017,5,19,12,0,940.0,110.0,0.6,28.0,1010.0,882.96,617.67
2017,5,19,12,15,939.5,110.0,0.65,28.0,1007.0,881.66,617.76
2017,5,19,12,30,939.0,110.0,0.7,28.0,1004.0,876.75,615.76
2017,5,19,12,45,935.0,110.5,0.75,28.0,992.5,865.82,610.11
2017,5,19,13,0,931.0,111.0,0.8,28.0,981.0,851.38,602.35
2017,5,19,13,15,927.0,110.0,0.85,27.5,962.5,832.21,592.8
2017,5,19,13,30,923.0,109.0,0.9,27.0,944.0,809.67,581.04
2017,5,19,13,45,914.5,109.5,0.95,27.0,918.0,781.82,564.39
2017,5,19,14,0,906.0,110.0,1.0,27.0,892.0,751.05,544.68
2017,5,19,14,15,898.0,108.5,1.05,26.5,860.0,716.19,522.84
2017,5,19,14,30,890.0,107.0,1.1,26.0,828.0,678.75,498.57
2017,5,19,14,45,876.5,107.0,1.15,26.0,789.0,636.86,469.44
2017,5,19,15,0,863.0,107.0,1.2,26.0,750.0,593.23,438.22
2017,5,19,15,15,850.0,104.5,1.2,25.5,707.5,546.27,404.16
2017,5,19,15,30,837.0,102.0,1.2,25.0,665.0,499.25,368.84
2017,5,19,15,45,816.5,100.0,1.25,24.5,617.5,446.44,328.32
2017,5,19,16,0,796.0,98.0,1.3,24.0,570.0,393.67,286.41
2017,5,19,16,15,774.0,94.5,1.25,23.5,520.5,339.48,241.94
2017,5,19,16,30,752.0,91.0,1.2,23.0,471.0,286.13,197.33
2017,5,19,16,45,721.0,87.0,1.2,22.5,419.5,231.54,152.22
2017,5,19,17,0,690.0,83.0,1.2,22.0,368.0,175.77,107.76
2017,5,19,17,15,649.0,77.5,1.1,21.0,316.0,123.77,71.1
2017,5,19,17,30,608.0,72.0,1.0,20.0,264.0,75.97,46.34
2017,5,19,17,45,551.5,64.5,0.95,19.0,214.5,51.87,39.96
2017,5,19,18,0,495.0,57.0,0.9,18.0,165.0,46.17,34.96
2017,5,19,18,15,407.5,47.0,0.8,17.0,120.5,38.21,27.72
2017,5,19,18,30,320.0,37.0,0.7,16.0,76.0,30.23,20.14
2017,5,19,18,45,193.0,23.5,0.65,15.5,44.0,19.12,6.8
2017,5,19,19,0,66.0,10.0,0.6,15.0,12.0,7.87,0.0
2017,5,19,19,15,33.0,5.0,0.55,14.5,6.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,144.5,15.0,0.6,12.5,29.0,12.11,0.0
2017,5,20,5,30,289.0,30.0,0.5,13.0,58.0,24.6,14.6
2017,5,20,5,45,390.0,40.0,0.45,14.0,101.5,32.75,23.04
2017,5,20,6,0,491.0,50.0,0.4,15.0,145.0,40.93,30.66
2017,5,20,6,15,555.5,57.5,0.35,15.5,195.0,46.86,36.13
2017,5,20,6,30,620.0,65.0,0.3,16.0,245.0,52.79,41.41
2017,5,20,6,45,378.5,110.5,0.25,16.5,227.5,104.36,70.4
2017,5,20,7,0,137.0,156.0,0.2,17.0,210.0,130.84,97.55
2017,5,20,7,15,168.5,178.0,0.15,18.0,253.5,163.47,121.6
2017,5,20,7,30,200.0,200.0,0.1,19.0,297.0,199.79,148.89
2017,5,20,7,45,233.0,220.0,0.1,20.0,344.5,241.44,180.33
2017,5,20,8,0,266.0,240.0,0.1,21.0,392.0,284.45,212.45
2017,5,20,8,15,313.0,252.5,0.1,21.5,446.0,330.52,246.61
2017,5,20,8,30,360.0,265.0,0.1,22.0,500.0,380.61,283.23
2017,5,20,8,45,617.0,184.0,0.15,23.0,620.0,476.23,351.13
2017,5,20,9,0,874.0,103.0,0.2,24.0,740.0,574.99,420.15
2017,5,20,9,15,884.5,105.0,0.2,24.5,779.0,620.01,450.73
2017,5,20,9,30,895.0,107.0,0.2,25.0,818.0,663.15,479.64
2017,5,20,9,45,902.5,108.5,0.25,26.0,851.0,701.77,504.37
2017,5,20,10,0,910.0,110.0,0.3,27.0,884.0,737.84,526.78
2017,5,20,10,15,915.5,111.0,0.35,27.5,910.5,769.32,546.77
2017,5,20,10,30,921.0,112.0,0.4,28.0,937.0,797.8,564.37
2017,5,20,10,45,924.5,113.0,0.45,28.5,956.5,821.59,578.1
2017,5,20,11,0,928.0,114.0,0.5,29.0,976.0,842.03,589.78
2017,5,20,11,15,929.5,115.0,0.55,29.0,988.0,857.43,599.58
2017,5,20,11,30,931.0,116.0,0.6,29.0,1000.0,869.31,607.34
2017,5,20,11,45,931.5,116.0,0.65,29.0,1004.5,875.97,612.03
2017,5,20,12,0,932.0,116.0,0.7,29.0,1009.0,879.08,614.67
2017,5,20,12,15,931.0,116.0,0.7,29.0,1005.5,877.38,613.61
2017,5,20,12,30,930.0,116.0,0.7,29.0,1002.0,872.14,610.5
2017,5,20,12,45,916.5,122.5,0.75,29.0,988.0,858.61,603.24
2017,5,20,13,0,903.0,129.0,0.8,29.0,974.0,841.81,594.03
2017,5,20,13,15,899.0,128.0,0.85,29.0,956.0,823.21,583.69
2017,5,20,13,30,895.0,127.0,0.9,29.0,938.0,801.34,571.22
2017,5,20,13,45,889.0,125.5,0.95,29.0,912.5,774.4,554.66
2017,5,20,14,0,883.0,124.0,1.0,29.0,887.0,744.5,535.67
2017,5,20,14,15,875.0,122.5,1.0,28.5,855.5,710.43,513.95
2017,5,20,14,30,867.0,121.0,1.0,28.0,824.0,673.84,489.96
2017,5,20,14,45,856.0,119.0,1.05,28.0,786.0,632.7,461.72
2017,5,20,15,0,845.0,117.0,1.1,28.0,748.0,593.13,433.63
2017,5,20,15,15,831.0,114.5,1.1,27.5,705.5,545.57,399.57
2017,5,20,15,30,817.0,112.0,1.1,27.0,663.0,496.91,363.58
2017,5,20,15,45,798.0,109.0,1.1,26.5,616.0,444.85,323.91
2017,5,20,16,0,779.0,106.0,1.1,26.0,569.0,392.74,282.88
2017,5,20,16,15,755.5,102.0,1.1,25.0,519.0,338.56,239.69
2017,5,20,16,30,732.0,98.0,1.1,24.0,469.0,282.49,194.07
2017,5,20,16,45,704.0,92.5,1.1,23.5,418.0,228.06,149.35
2017,5,20,17,0,676.0,87.0,1.1,23.0,367.0,175.78,107.85
2017,5,20,17,15,634.5,81.0,1.05,22.0,315.5,124.21,71.83
2017,5,20,17,30,593.0,75.0,1.0,21.0,264.0,76.92,47.54
2017,5,20,17,45,539.5,67.0,0.95,20.0,215.0,53.6,41.3
2017,5,20,18,0,486.0,59.0,0.9,19.0,166.0,47.63,36.08
2017,5,20,18,15,398.5,49.0,0.8,18.0,121.5,39.72,28.93
2017,5,20,18,30,311.0,39.0,0.7,17.0,77.0,31.81,21.44
2017,5,20,18,45,186.5,25.0,0.65,16.5,45.0,19.09,7.3
2017,5,20,19,0,62.0,11.0,0.6,16.0,13.0,8.65,0.0
2017,5,20,19,15,31.0,5.5,0.65,15.5,6.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,21,5,15,150.0,15.5,0.8,15.5,30.0,12.53,0.0
2017,5,21,5,30,300.0,31.0,0.7,16.0,60.0,25.46,15.19
2017,5,21,5,45,400.5,40.5,0.6,16.5,104.0,33.2,23.18
2017,5,21,6,0,501.0,50.0,0.5,17.0,148.0,41.0,30.45
2017,5,21,6,15,565.5,57.0,0.45,17.5,198.0,46.57,35.56
2017,5,21,6,30,630.0,64.0,0.4,18.0,248.0,52.16,40.5
2017,5,21,6,45,384.5,110.5,0.35,18.5,229.5,104.0,69.58
2017,5,21,7,0,139.0,157.0,0.3,19.0,211.0,131.38,97.22
2017,5,21,7,15,183.5,177.5,0.3,19.5,260.0,165.44,122.0
2017,5,21,7,30,228.0,198.0,0.3,20.0,309.0,206.46,152.84
2017,5,21,7,45,258.5,217.0,0.3,20.5,355.5,246.06,183.23
2017,5,21,8,0,289.0,236.0,0.3,21.0,402.0,288.68,215.77
2017,5,21,8,15,335.0,247.5,0.35,21.5,455.5,334.59,250.35
2017,5,21,8,30,381.0,259.0,0.4,22.0,509.0,384.35,287.37
2017,5,21,8,45,362.0,285.5,0.45,23.0,535.5,417.03,310.98
2017,5,21,9,0,343.0,312.0,0.5,24.0,562.0,447.26,332.06
2017,5,21,9,15,303.0,341.5,0.5,24.5,571.0,465.17,343.92
2017,5,21,9,30,263.0,371.0,0.5,25.0,580.0,479.12,352.52
2017,5,21,9,45,574.5,249.5,0.5,25.5,731.5,610.23,445.71
2017,5,21,10,0,886.0,128.0,0.5,26.0,883.0,734.07,530.0
2017,5,21,10,15,892.5,129.5,0.5,26.5,910.0,765.93,548.55
2017,5,21,10,30,899.0,131.0,0.5,27.0,937.0,794.92,565.99
2017,5,21,10,45,904.0,131.5,0.55,27.5,957.0,818.9,580.43
2017,5,21,11,0,909.0,132.0,0.6,28.0,977.0,839.66,592.41
2017,5,21,11,15,911.5,133.0,0.6,28.0,990.0,855.52,601.67
2017,5,21,11,30,914.0,134.0,0.6,28.0,1003.0,867.95,608.91
2017,5,21,11,45,916.5,133.5,0.65,28.0,1008.0,875.72,614.29
2017,5,21,12,0,919.0,133.0,0.7,28.0,1013.0,880.02,617.67
2017,5,21,12,15,918.0,132.5,0.75,28.0,1010.5,877.96,617.23
2017,5,21,12,30,917.0,132.0,0.8,28.0,1008.0,872.42,614.78
2017,5,21,12,45,920.5,128.0,0.85,28.0,999.0,864.2,610.75
2017,5,21,13,0,924.0,124.0,0.9,28.0,990.0,852.33,604.49
2017,5,21,13,15,920.0,123.5,0.9,27.5,972.0,833.84,594.51
2017,5,21,13,30,916.0,123.0,0.9,27.0,954.0,812.0,582.44
2017,5,21,13,45,619.5,257.5,0.9,27.0,813.0,699.34,504.19
2017,5,21,14,0,323.0,392.0,0.9,27.0,672.0,568.67,412.75
2017,5,21,14,15,320.0,379.5,0.9,27.0,648.5,543.51,396.83
2017,5,21,14,30,317.0,367.0,0.9,27.0,625.0,517.35,378.99
2017,5,21,14,45,218.0,359.0,0.9,27.0,533.0,428.0,315.79
2017,5,21,15,0,119.0,351.0,0.9,27.0,441.0,353.88,262.63
2017,5,21,15,15,123.5,330.5,0.9,26.5,419.0,331.85,247.74
2017,5,21,15,30,128.0,310.0,0.9,26.0,397.0,309.18,231.69
2017,5,21,15,45,88.5,276.5,0.9,25.5,335.0,252.56,190.24
2017,5,21,16,0,49.0,243.0,0.9,25.0,273.0,205.62,155.74
2017,5,21,16,15,29.5,207.5,0.85,24.5,225.0,168.22,127.83
2017,5,21,16,30,10.0,172.0,0.8,24.0,177.0,132.53,100.93
2017,5,21,16,45,5.0,147.0,0.8,23.5,149.5,111.69,85.09
2017,5,21,17,0,0.0,122.0,0.8,23.0,122.0,91.7,69.67
2017,5,21,17,15,0.0,105.0,0.75,22.0,105.0,78.66,59.53
2017,5,21,17,30,0.0,88.0,0.7,21.0,88.0,65.8,49.28
2017,5,21,17,45,247.0,74.5,0.65,20.0,129.5,53.77,41.47
2017,5,21,18,0,494.0,61.0,0.6,19.0,171.0,49.24,37.51
2017,5,21,18,15,403.5,51.0,0.55,18.0,125.5,41.34,30.37
2017,5,21,18,30,313.0,41.0,0.5,17.0,80.0,33.46,22.91
2017,5,21,18,45,183.0,26.5,0.45,16.5,47.0,20.18,8.55
2017,5,21,19,0,53.0,12.0,0.4,16.0,14.0,9.44,0.0
2017,5,21,19,15,26.5,6.0,0.35,15.5,7.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,22,5,15,122.0,17.0,0.25,12.5,29.0,12.99,0.0
2017,5,22,5,30,244.0,34.0,0.2,13.0,58.0,25.91,15.97
2017,5,22,5,45,345.5,44.5,0.15,13.5,100.5,36.1,26.12
2017,5,22,6,0,447.0,55.0,0.1,14.0,143.0,44.49,34.02
2017,5,22,6,15,512.5,63.0,0.1,14.5,192.0,50.6,39.65
2017,5,22,6,30,578.0,71.0,0.1,15.0,241.0,56.69,45.05
2017,5,22,6,45,289.0,85.0,0.1,15.5,170.0,79.56,53.09
2017,5,22,7,0,0.0,99.0,0.1,16.0,99.0,74.89,57.74
2017,5,22,7,15,1.0,125.0,0.1,17.0,125.5,94.47,73.46
2017,5,22,7,30,2.0,151.0,0.1,18.0,152.0,114.47,89.04
2017,5,22,7,45,6.5,171.0,0.15,19.0,174.5,131.49,101.85
2017,5,22,8,0,11.0,191.0,0.2,20.0,197.0,149.16,115.02
2017,5,22,8,15,14.5,211.5,0.2,20.5,220.5,167.4,128.65
2017,5,22,8,30,18.0,232.0,0.2,21.0,244.0,186.1,142.47
2017,5,22,8,45,48.5,280.5,0.25,22.0,315.5,244.77,186.21
2017,5,22,9,0,79.0,329.0,0.3,23.0,387.0,303.47,228.66
2017,5,22,9,15,145.0,354.5,0.35,23.5,468.0,374.99,280.21
2017,5,22,9,30,211.0,380.0,0.4,24.0,549.0,444.94,329.51
2017,5,22,9,45,264.0,386.0,0.45,24.5,605.5,503.55,369.9
2017,5,22,10,0,317.0,392.0,0.5,25.0,662.0,556.74,406.07
2017,5,22,10,15,323.0,403.5,0.55,25.5,686.5,582.59,422.65
2017,5,22,10,30,329.0,415.0,0.6,26.0,711.0,607.46,438.65
2017,5,22,10,45,322.5,427.5,0.65,26.5,722.5,622.45,447.71
2017,5,22,11,0,316.0,440.0,0.7,27.0,734.0,635.73,455.66
2017,5,22,11,15,314.0,447.0,0.75,27.0,743.0,646.29,462.82
2017,5,22,11,30,312.0,454.0,0.8,27.0,752.0,655.23,468.94
2017,5,22,11,45,325.5,443.5,0.85,27.5,755.5,660.39,472.19
2017,5,22,12,0,339.0,433.0,0.9,28.0,759.0,663.91,474.4
2017,5,22,12,15,310.5,449.5,0.9,27.5,747.0,654.08,468.09
2017,5,22,12,30,282.0,466.0,0.9,27.0,735.0,642.64,460.83
2017,5,22,12,45,289.5,451.5,0.95,27.0,725.0,632.96,455.37
2017,5,22,13,0,297.0,437.0,1.0,27.0,715.0,621.62,448.73
2017,5,22,13,15,295.5,429.0,1.0,27.0,702.0,607.07,439.23
2017,5,22,13,30,294.0,421.0,1.0,27.0,689.0,591.17,428.78
2017,5,22,13,45,272.5,415.0,1.05,27.0,658.0,560.95,408.57
2017,5,22,14,0,251.0,409.0,1.1,27.0,627.0,530.6,388.12
2017,5,22,14,15,249.0,394.5,1.1,26.5,604.5,506.65,372.66
2017,5,22,14,30,247.0,380.0,1.1,26.0,582.0,481.89,356.3
2017,5,22,14,45,243.5,363.5,1.1,26.0,555.0,453.88,336.68
2017,5,22,15,0,240.0,347.0,1.1,26.0,528.0,418.39,311.47
2017,5,22,15,15,181.5,328.5,1.1,25.5,461.0,359.96,269.59
2017,5,22,15,30,123.0,310.0,1.1,25.0,394.0,306.31,230.77
2017,5,22,15,45,92.0,280.0,1.1,24.5,340.5,256.38,194.17
2017,5,22,16,0,61.0,250.0,1.1,24.0,287.0,215.11,163.65
2017,5,22,16,15,48.0,223.0,1.05,23.5,250.5,185.36,141.36
2017,5,22,16,30,35.0,196.0,1.0,23.0,214.0,157.31,120.18
2017,5,22,16,45,18.0,165.0,0.95,22.5,174.5,127.22,97.35
2017,5,22,17,0,1.0,134.0,0.9,22.0,135.0,100.28,76.85
2017,5,22,17,15,0.5,115.5,0.85,21.0,116.0,85.94,65.72
2017,5,22,17,30,0.0,97.0,0.8,20.0,97.0,71.85,54.49
2017,5,22,17,45,207.0,83.0,0.8,19.5,129.5,60.32,47.25
2017,5,22,18,0,414.0,69.0,0.8,19.0,162.0,51.97,39.89
2017,5,22,18,15,327.5,56.5,0.75,18.0,118.5,42.54,31.42
2017,5,22,18,30,241.0,44.0,0.7,17.0,75.0,33.11,22.66
2017,5,22,18,45,136.0,28.0,0.65,16.5,44.0,21.11,9.64
2017,5,22,19,0,31.0,12.0,0.6,16.0,13.0,9.44,0.0
2017,5,22,19,15,15.5,6.0,0.55,15.5,6.5,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,102.5,17.5,0.5,12.5,28.0,13.32,0.0
2017,5,23,5,30,205.0,35.0,0.5,13.0,56.0,26.46,16.5
2017,5,23,5,45,301.0,47.5,0.5,13.5,97.0,36.0,26.01
2017,5,23,6,0,397.0,60.0,0.5,14.0,138.0,48.05,37.12
2017,5,23,6,15,463.0,68.5,0.45,14.5,186.0,54.32,42.89
2017,5,23,6,30,529.0,77.0,0.4,15.0,234.0,60.55,48.43
2017,5,23,6,45,264.5,88.0,0.4,16.0,166.5,79.49,53.84
2017,5,23,7,0,0.0,99.0,0.4,17.0,99.0,74.89,57.55
2017,5,23,7,15,0.0,110.5,0.4,17.5,110.5,83.84,64.67
2017,5,23,7,30,0.0,122.0,0.4,18.0,122.0,92.83,71.67
2017,5,23,7,45,0.0,135.5,0.45,18.5,135.5,103.34,79.82
2017,5,23,8,0,0.0,149.0,0.5,19.0,149.0,113.93,87.91
2017,5,23,8,15,2.5,169.0,0.5,19.5,171.0,130.5,100.63
2017,5,23,8,30,5.0,189.0,0.5,20.0,193.0,147.46,113.49
2017,5,23,8,45,11.0,221.0,0.55,21.0,229.0,175.74,134.81
2017,5,23,9,0,17.0,253.0,0.6,22.0,265.0,204.82,156.32
2017,5,23,9,15,45.0,308.0,0.65,22.0,343.5,271.75,206.89
2017,5,23,9,30,73.0,363.0,0.7,22.0,422.0,336.81,254.86
2017,5,23,9,45,195.0,377.5,0.75,22.5,542.5,441.89,331.63
2017,5,23,10,0,317.0,392.0,0.8,23.0,663.0,555.51,411.59
2017,5,23,10,15,574.0,274.0,0.85,23.0,783.0,666.27,491.18
2017,5,23,10,30,831.0,156.0,0.9,23.0,903.0,770.59,564.88
2017,5,23,10,45,464.0,305.5,0.95,23.5,724.0,638.61,468.88
2017,5,23,11,0,97.0,455.0,1.0,24.0,545.0,453.13,333.67
2017,5,23,11,15,83.0,452.0,1.0,24.0,530.0,441.79,326.64
2017,5,23,11,30,69.0,449.0,1.0,24.0,515.0,429.53,317.61
2017,5,23,11,45,77.5,458.0,1.05,24.5,532.5,445.17,328.45
2017,5,23,12,0,86.0,467.0,1.1,25.0,550.0,460.33,338.72
2017,5,23,12,15,103.0,472.5,1.1,25.0,571.5,478.85,351.97
2017,5,23,12,30,120.0,478.0,1.1,25.0,593.0,508.57,372.85
2017,5,23,12,45,143.5,475.5,1.1,25.0,611.5,523.41,383.53
2017,5,23,13,0,167.0,473.0,1.1,25.0,630.0,536.82,393.3
2017,5,23,13,15,151.5,462.5,1.1,25.0,603.0,511.6,375.63
2017,5,23,13,30,136.0,452.0,1.1,25.0,576.0,486.15,358.0
2017,5,23,13,45,97.5,421.5,1.1,25.0,509.5,416.98,309.03
2017,5,23,14,0,59.0,391.0,1.1,25.0,443.0,360.27,268.34
2017,5,23,14,15,63.5,380.0,1.1,24.5,434.0,350.85,262.73
2017,5,23,14,30,68.0,369.0,1.1,24.0,425.0,340.88,256.35
2017,5,23,14,45,64.5,349.5,1.1,24.0,401.0,318.65,240.29
2017,5,23,15,0,61.0,330.0,1.1,24.0,377.0,296.6,224.3
2017,5,23,15,15,79.0,318.0,1.05,23.5,374.5,291.82,221.47
2017,5,23,15,30,97.0,306.0,1.0,23.0,372.0,285.14,216.89
2017,5,23,15,45,182.0,280.5,0.95,23.0,393.5,299.26,226.69
2017,5,23,16,0,267.0,255.0,0.9,23.0,415.0,303.29,227.49
2017,5,23,16,15,256.0,236.0,0.85,22.5,379.0,267.5,199.54
2017,5,23,16,30,245.0,217.0,0.8,22.0,343.0,232.53,172.1
2017,5,23,16,45,440.5,157.5,0.8,21.5,354.5,215.62,150.66
2017,5,23,17,0,636.0,98.0,0.8,21.0,366.0,175.72,110.15
2017,5,23,17,15,593.0,91.5,0.75,20.0,315.0,126.11,75.78
2017,5,23,17,30,550.0,85.0,0.7,19.0,264.0,81.02,52.91
2017,5,23,17,45,494.5,76.0,0.7,18.5,215.5,59.84,47.02
2017,5,23,18,0,439.0,67.0,0.7,18.0,167.0,53.37,41.3
2017,5,23,18,15,352.5,55.5,0.65,17.0,123.0,42.04,31.16
2017,5,23,18,30,266.0,44.0,0.6,16.0,79.0,33.25,22.95
2017,5,23,18,45,156.5,28.5,0.55,15.5,47.0,21.54,10.4
2017,5,23,19,0,47.0,13.0,0.5,15.0,15.0,10.23,0.0
2017,5,23,19,15,23.5,6.5,0.45,14.5,7.5,5.11,0.0
2017,5,23,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,9.0,0.7,11.0,9.0,6.83,0.0
2017,5,24,5,30,0.0,18.0,0.7,11.0,18.0,13.7,5.95
2017,5,24,5,45,0.0,30.5,0.7,11.5,30.5,23.28,15.02
