Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,0,0.0,43.0,0.7,12.0,43.0,32.89,23.92
2017,5,24,6,15,0.0,57.5,0.7,12.5,57.5,43.75,33.82
2017,5,24,6,30,0.0,72.0,0.7,13.0,72.0,54.42,43.37
2017,5,24,6,45,0.0,87.5,0.7,13.5,87.5,65.98,51.01
2017,5,24,7,0,0.0,103.0,0.7,14.0,103.0,77.73,60.69
2017,5,24,7,15,0.0,91.0,0.7,14.5,91.0,69.6,53.54
2017,5,24,7,30,0.0,79.0,0.7,15.0,79.0,60.71,45.8
2017,5,24,7,45,0.0,98.0,0.7,16.0,98.0,75.27,57.58
2017,5,24,8,0,0.0,117.0,0.7,17.0,117.0,89.81,69.07
2017,5,24,8,15,0.0,133.5,0.7,17.5,133.5,102.56,79.05
2017,5,24,8,30,0.0,150.0,0.7,18.0,150.0,115.42,88.99
2017,5,24,8,45,3.0,175.5,0.7,18.5,178.0,136.77,105.59
2017,5,24,9,0,6.0,201.0,0.7,19.0,206.0,158.57,122.29
2017,5,24,9,15,26.5,270.5,0.7,19.0,292.0,230.8,178.26
2017,5,24,9,30,47.0,340.0,0.7,19.0,378.0,301.72,231.57
2017,5,24,9,45,27.5,275.5,0.7,19.5,298.0,239.75,183.52
2017,5,24,10,0,8.0,211.0,0.7,20.0,218.0,170.03,129.53
2017,5,24,10,15,20.0,287.5,0.7,20.5,306.0,239.82,183.01
2017,5,24,10,30,32.0,364.0,0.7,21.0,394.0,321.54,243.13
2017,5,24,10,45,53.5,403.5,0.75,21.5,454.0,372.85,279.92
2017,5,24,11,0,75.0,443.0,0.8,22.0,514.0,425.12,316.91
2017,5,24,11,15,88.5,457.0,0.8,22.0,541.5,449.88,334.19
2017,5,24,11,30,102.0,471.0,0.8,22.0,569.0,474.5,351.48
2017,5,24,11,45,283.0,439.0,0.8,22.0,711.0,619.3,455.32
2017,5,24,12,0,464.0,407.0,0.8,22.0,853.0,750.76,544.76
2017,5,24,12,15,462.5,405.0,0.8,22.0,848.5,747.42,540.96
2017,5,24,12,30,461.0,403.0,0.8,22.0,844.0,741.76,537.31
2017,5,24,12,45,504.5,382.0,0.85,22.5,860.0,754.87,546.57
2017,5,24,13,0,548.0,361.0,0.9,23.0,876.0,764.55,553.26
2017,5,24,13,15,453.0,386.0,0.9,22.5,806.5,699.95,509.91
2017,5,24,13,30,358.0,411.0,0.9,22.0,737.0,628.93,462.21
2017,5,24,13,45,397.5,380.0,0.9,22.0,733.0,621.27,458.69
2017,5,24,14,0,437.0,349.0,0.9,22.0,729.0,619.03,457.89
2017,5,24,14,15,531.0,299.5,0.9,21.5,744.5,626.39,465.16
2017,5,24,14,30,625.0,250.0,0.9,21.0,760.0,627.77,467.64
2017,5,24,14,45,604.5,242.5,0.9,21.0,717.5,583.38,435.89
2017,5,24,15,0,584.0,235.0,0.9,21.0,675.0,535.51,401.49
2017,5,24,15,15,454.0,262.0,0.9,20.5,592.5,460.76,347.4
2017,5,24,15,30,324.0,289.0,0.9,20.0,510.0,389.51,295.43
2017,5,24,15,45,226.0,278.0,0.9,20.0,427.5,315.57,240.45
2017,5,24,16,0,128.0,267.0,0.9,20.0,345.0,255.86,196.03
2017,5,24,16,15,96.5,239.0,0.9,19.5,294.5,212.13,163.07
2017,5,24,16,30,65.0,211.0,0.9,19.0,244.0,175.64,135.5
2017,5,24,16,45,205.5,180.5,0.9,18.5,270.0,178.8,132.8
2017,5,24,17,0,346.0,150.0,0.9,18.0,296.0,164.39,115.1
2017,5,24,17,15,313.0,136.5,0.9,17.5,255.0,127.77,88.9
2017,5,24,17,30,280.0,123.0,0.9,17.0,214.0,94.67,69.45
2017,5,24,17,45,253.0,103.5,0.95,16.5,175.0,73.7,59.55
2017,5,24,18,0,226.0,84.0,1.0,16.0,136.0,60.66,48.04
2017,5,24,18,15,182.5,65.5,1.0,15.0,100.5,47.81,36.48
2017,5,24,18,30,139.0,47.0,1.0,14.0,65.0,34.73,24.46
2017,5,24,18,45,69.5,30.0,1.0,13.5,39.0,22.37,11.46
2017,5,24,19,0,0.0,13.0,1.0,13.0,13.0,10.23,0.0
2017,5,24,19,15,0.0,6.5,1.0,12.5,6.5,5.11,0.0
2017,5,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2017,5,25,5,30,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2017,5,25,5,45,0.0,10.5,1.25,12.5,10.5,7.96,1.39
2017,5,25,6,0,0.0,15.0,1.3,13.0,15.0,11.39,4.56
2017,5,25,6,15,0.0,20.5,1.25,13.0,20.5,15.59,8.43
2017,5,25,6,30,0.0,26.0,1.2,13.0,26.0,19.8,12.27
2017,5,25,6,45,0.0,31.5,1.2,13.0,31.5,24.02,15.15
2017,5,25,7,0,0.0,37.0,1.2,13.0,37.0,28.25,18.75
2017,5,25,7,15,0.0,59.0,1.15,13.5,59.0,45.21,33.12
2017,5,25,7,30,0.0,81.0,1.1,14.0,81.0,62.26,47.33
2017,5,25,7,45,0.0,96.0,1.1,14.5,96.0,73.76,56.67
2017,5,25,8,0,0.0,111.0,1.1,15.0,111.0,85.26,65.89
2017,5,25,8,15,0.0,107.0,1.05,15.0,107.0,82.38,63.27
2017,5,25,8,30,0.0,103.0,1.0,15.0,103.0,79.42,60.64
2017,5,25,8,45,0.0,121.5,1.0,15.5,121.5,93.75,72.1
2017,5,25,9,0,0.0,140.0,1.0,16.0,140.0,108.17,83.46
2017,5,25,9,15,2.0,157.0,1.0,16.5,159.0,122.68,94.79
2017,5,25,9,30,4.0,174.0,1.0,17.0,178.0,137.44,106.2
2017,5,25,9,45,5.5,184.0,1.0,17.5,189.5,146.62,113.09
2017,5,25,10,0,7.0,194.0,1.0,18.0,201.0,155.92,120.04
2017,5,25,10,15,13.0,253.5,1.0,18.0,266.0,207.69,160.37
2017,5,25,10,30,19.0,313.0,1.0,18.0,331.0,260.29,200.44
2017,5,25,10,45,19.5,322.5,1.05,18.5,341.0,269.17,206.45
2017,5,25,11,0,20.0,332.0,1.1,19.0,351.0,277.97,212.61
2017,5,25,11,15,16.5,296.0,1.15,19.0,312.0,246.8,188.89
2017,5,25,11,30,13.0,260.0,1.2,19.0,273.0,215.44,165.0
2017,5,25,11,45,13.5,261.5,1.25,19.0,275.0,217.27,166.55
2017,5,25,12,0,14.0,263.0,1.3,19.0,277.0,218.99,167.9
2017,5,25,12,15,23.0,327.5,1.3,19.0,350.0,289.17,221.48
2017,5,25,12,30,32.0,392.0,1.3,19.0,423.0,350.61,267.18
2017,5,25,12,45,26.5,363.5,1.35,19.0,389.0,321.34,245.15
2017,5,25,13,0,21.0,335.0,1.4,19.0,355.0,281.57,215.52
2017,5,25,13,15,31.0,362.0,1.4,19.0,391.0,321.36,246.0
2017,5,25,13,30,41.0,389.0,1.4,19.0,427.0,349.88,267.43
2017,5,25,13,45,25.5,308.0,1.45,19.0,331.5,269.26,206.75
2017,5,25,14,0,10.0,227.0,1.5,19.0,236.0,184.31,141.62
2017,5,25,14,15,9.0,219.5,1.5,18.5,227.5,177.09,136.66
2017,5,25,14,30,8.0,212.0,1.5,18.0,219.0,169.93,131.48
2017,5,25,14,45,7.5,207.0,1.5,18.0,213.5,165.08,127.87
2017,5,25,15,0,7.0,202.0,1.5,18.0,208.0,160.23,124.27
2017,5,25,15,15,21.5,237.0,1.5,17.5,252.5,193.95,151.56
2017,5,25,15,30,36.0,272.0,1.5,17.0,297.0,229.62,180.07
2017,5,25,15,45,31.0,248.5,1.5,17.0,268.5,205.89,161.51
2017,5,25,16,0,26.0,225.0,1.5,17.0,240.0,180.7,141.85
2017,5,25,16,15,14.0,191.5,1.45,16.5,199.5,149.58,117.61
2017,5,25,16,30,2.0,158.0,1.4,16.0,159.0,120.08,94.48
2017,5,25,16,45,1.0,144.5,1.4,16.0,145.0,108.99,85.74
2017,5,25,17,0,0.0,131.0,1.4,16.0,131.0,98.03,76.99
2017,5,25,17,15,0.0,113.0,1.35,15.5,113.0,84.22,65.81
2017,5,25,17,30,0.0,95.0,1.3,15.0,95.0,70.6,54.59
2017,5,25,17,45,199.5,86.5,1.3,14.5,132.5,62.5,50.19
2017,5,25,18,0,399.0,78.0,1.3,14.0,170.0,57.93,46.04
2017,5,25,18,15,311.5,64.5,1.25,13.5,125.5,47.95,36.87
2017,5,25,18,30,224.0,51.0,1.2,13.0,81.0,37.95,27.4
2017,5,25,18,45,112.0,33.5,1.15,12.5,48.5,24.9,13.78
2017,5,25,19,0,0.0,16.0,1.1,12.0,16.0,12.59,0.0
2017,5,25,19,15,0.0,8.0,1.1,11.5,8.0,6.29,0.0
2017,5,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,8.0,0.7,11.5,8.0,6.06,0.0
2017,5,26,5,30,0.0,16.0,0.7,12.0,16.0,12.16,4.69
2017,5,26,5,45,0.0,27.5,0.7,12.5,27.5,20.97,12.93
2017,5,26,6,0,0.0,39.0,0.7,13.0,39.0,29.8,21.07
2017,5,26,6,15,0.0,51.5,0.7,13.0,51.5,39.43,29.89
2017,5,26,6,30,0.0,64.0,0.7,13.0,64.0,48.9,38.44
2017,5,26,6,45,0.0,77.5,0.7,13.5,77.5,58.98,45.06
2017,5,26,7,0,0.0,91.0,0.7,14.0,91.0,69.17,53.48
2017,5,26,7,15,0.0,88.0,0.65,14.0,88.0,67.39,51.79
2017,5,26,7,30,0.0,85.0,0.6,14.0,85.0,65.35,49.9
2017,5,26,7,45,0.0,95.5,0.6,14.0,95.5,73.39,56.45
2017,5,26,8,0,0.0,106.0,0.6,14.0,106.0,81.47,62.96
2017,5,26,8,15,0.0,114.5,0.6,14.0,114.5,88.09,68.21
2017,5,26,8,30,0.0,123.0,0.6,14.0,123.0,94.75,73.47
2017,5,26,8,45,0.5,141.0,0.65,14.5,141.5,108.98,84.74
2017,5,26,9,0,1.0,159.0,0.7,15.0,160.0,123.37,95.99
2017,5,26,9,15,5.0,190.5,0.65,15.0,195.0,150.39,117.43
2017,5,26,9,30,9.0,222.0,0.6,15.0,230.0,177.94,138.96
2017,5,26,9,45,11.0,239.5,0.6,15.5,249.0,193.68,150.73
2017,5,26,10,0,13.0,257.0,0.6,16.0,268.0,209.6,162.59
2017,5,26,10,15,20.5,304.5,0.6,16.5,323.0,253.47,195.83
2017,5,26,10,30,28.0,352.0,0.6,17.0,378.0,307.96,236.21
2017,5,26,10,45,48.0,394.5,0.65,17.5,439.5,360.29,274.53
2017,5,26,11,0,68.0,437.0,0.7,18.0,501.0,413.57,312.83
2017,5,26,11,15,80.0,451.5,0.7,18.5,528.0,437.34,328.99
2017,5,26,11,30,92.0,466.0,0.7,19.0,555.0,460.99,345.14
2017,5,26,11,45,123.0,477.0,0.7,19.5,595.5,508.46,378.29
2017,5,26,12,0,154.0,488.0,0.7,20.0,636.0,543.69,402.23
2017,5,26,12,15,220.0,477.0,0.75,20.0,688.0,587.93,434.38
2017,5,26,12,30,286.0,466.0,0.8,20.0,740.0,641.08,472.01
2017,5,26,12,45,252.5,468.0,0.85,20.0,708.0,612.42,451.78
2017,5,26,13,0,219.0,470.0,0.9,20.0,676.0,572.83,424.79
2017,5,26,13,15,225.5,459.5,0.9,20.0,668.5,563.91,419.32
2017,5,26,13,30,232.0,449.0,0.9,20.0,661.0,553.67,412.6
2017,5,26,13,45,353.5,393.0,0.95,20.5,706.0,597.75,445.44
2017,5,26,14,0,475.0,337.0,1.0,21.0,751.0,633.85,471.43
2017,5,26,14,15,661.0,235.0,1.05,20.5,788.5,661.26,493.99
2017,5,26,14,30,847.0,133.0,1.1,20.0,826.0,667.27,501.11
2017,5,26,14,45,836.0,130.5,1.15,20.0,788.5,625.94,471.24
2017,5,26,15,0,825.0,128.0,1.2,20.0,751.0,582.8,439.66
2017,5,26,15,15,810.5,125.5,1.2,19.5,709.0,536.29,405.1
2017,5,26,15,30,796.0,123.0,1.2,19.0,667.0,488.77,368.64
2017,5,26,15,45,776.0,120.0,1.25,19.0,620.5,437.76,327.99
2017,5,26,16,0,756.0,117.0,1.3,19.0,574.0,386.83,286.2
2017,5,26,16,15,732.0,113.0,1.3,18.5,524.5,331.52,240.49
2017,5,26,16,30,708.0,109.0,1.3,18.0,475.0,279.46,196.57
2017,5,26,16,45,674.0,104.5,1.35,18.0,424.0,226.3,152.09
2017,5,26,17,0,640.0,100.0,1.4,18.0,373.0,175.96,111.78
2017,5,26,17,15,597.5,93.5,1.4,17.0,322.0,126.41,77.21
2017,5,26,17,30,555.0,87.0,1.4,16.0,271.0,81.3,54.43
2017,5,26,17,45,493.0,79.0,1.4,15.5,221.5,61.98,49.52
2017,5,26,18,0,431.0,71.0,1.4,15.0,172.0,53.51,41.97
2017,5,26,18,15,346.5,59.5,1.3,14.5,128.0,44.78,33.95
2017,5,26,18,30,262.0,48.0,1.2,14.0,84.0,36.07,25.7
2017,5,26,18,45,154.0,32.0,1.2,13.5,51.0,24.07,13.33
2017,5,26,19,0,46.0,16.0,1.2,13.0,18.0,12.16,0.0
2017,5,26,19,15,23.0,8.0,1.15,12.5,9.0,6.29,0.0
2017,5,26,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,27,5,15,107.5,19.5,0.65,11.5,31.0,14.81,0.23
2017,5,27,5,30,215.0,39.0,0.6,12.0,62.0,29.38,19.34
2017,5,27,5,45,309.0,51.0,0.55,12.5,104.0,38.52,28.42
2017,5,27,6,0,403.0,63.0,0.5,13.0,146.0,47.72,37.03
2017,5,27,6,15,467.5,72.0,0.45,13.5,194.0,56.98,45.46
2017,5,27,6,30,532.0,81.0,0.4,14.0,242.0,63.5,51.24
2017,5,27,6,45,579.5,88.0,0.4,14.5,293.0,97.36,61.11
2017,5,27,7,0,627.0,95.0,0.4,15.0,344.0,145.59,90.04
2017,5,27,7,15,661.0,100.0,0.35,15.0,395.0,194.81,127.03
2017,5,27,7,30,695.0,105.0,0.3,15.0,446.0,247.02,169.65
2017,5,27,7,45,721.5,109.0,0.3,15.5,496.0,298.97,213.12
2017,5,27,8,0,748.0,113.0,0.3,16.0,546.0,352.46,257.45
2017,5,27,8,15,767.5,116.5,0.3,16.5,593.0,406.01,300.93
2017,5,27,8,30,787.0,120.0,0.3,17.0,640.0,457.29,341.4
2017,5,27,8,45,802.5,122.5,0.35,17.5,683.5,505.69,378.93
2017,5,27,9,0,818.0,125.0,0.4,18.0,727.0,553.32,414.77
2017,5,27,9,15,829.5,127.5,0.4,18.5,765.5,597.63,446.64
2017,5,27,9,30,841.0,130.0,0.4,19.0,804.0,640.31,476.37
2017,5,27,9,45,852.5,130.5,0.45,19.5,837.5,673.42,499.56
2017,5,27,10,0,864.0,131.0,0.5,20.0,871.0,709.53,524.22
2017,5,27,10,15,870.5,132.5,0.55,20.0,897.5,740.57,545.91
2017,5,27,10,30,877.0,134.0,0.6,20.0,924.0,768.82,565.49
2017,5,27,10,45,882.0,134.5,0.7,20.5,944.0,792.19,581.35
2017,5,27,11,0,887.0,135.0,0.8,21.0,964.0,812.46,594.6
2017,5,27,11,15,889.5,135.5,0.85,21.0,976.5,827.55,604.6
2017,5,27,11,30,892.0,136.0,0.9,21.0,989.0,839.32,612.58
2017,5,27,11,45,893.5,136.0,0.95,21.5,994.0,846.55,616.56
2017,5,27,12,0,895.0,136.0,1.0,22.0,999.0,850.45,618.49
2017,5,27,12,15,894.5,136.0,1.05,22.0,996.5,849.38,618.51
2017,5,27,12,30,894.0,136.0,1.1,22.0,994.0,844.97,616.48
2017,5,27,12,45,889.0,137.0,1.15,22.0,983.0,834.39,610.52
2017,5,27,13,0,884.0,138.0,1.2,22.0,972.0,820.56,602.51
2017,5,27,13,15,880.0,137.0,1.2,21.5,954.0,802.69,592.38
2017,5,27,13,30,876.0,136.0,1.2,21.0,936.0,781.64,579.49
2017,5,27,13,45,870.5,134.5,1.25,21.0,911.5,756.0,562.65
2017,5,27,14,0,865.0,133.0,1.3,21.0,887.0,727.45,543.47
2017,5,27,14,15,857.0,131.5,1.3,21.0,856.0,694.44,520.32
2017,5,27,14,30,849.0,130.0,1.3,21.0,825.0,658.97,494.99
2017,5,27,14,45,838.5,127.5,1.3,21.0,788.5,623.57,469.0
2017,5,27,15,0,828.0,125.0,1.3,21.0,752.0,580.7,437.13
2017,5,27,15,15,814.5,122.0,1.3,20.5,710.0,534.25,402.61
2017,5,27,15,30,801.0,119.0,1.3,20.0,668.0,486.7,366.12
2017,5,27,15,45,783.5,115.5,1.35,20.0,622.0,436.21,325.8
2017,5,27,16,0,766.0,112.0,1.4,20.0,576.0,385.54,284.15
2017,5,27,16,15,743.0,108.0,1.4,19.5,527.0,332.81,240.38
2017,5,27,16,30,720.0,104.0,1.4,19.0,478.0,277.91,194.26
2017,5,27,16,45,689.5,99.5,1.45,18.5,427.0,224.98,150.15
2017,5,27,17,0,659.0,95.0,1.5,18.0,376.0,174.44,109.76
2017,5,27,17,15,618.0,88.5,1.5,17.5,325.0,124.07,74.43
2017,5,27,17,30,577.0,82.0,1.5,17.0,274.0,77.93,51.22
2017,5,27,17,45,519.0,74.5,1.55,16.5,224.5,58.81,46.53
2017,5,27,18,0,461.0,67.0,1.6,16.0,175.0,53.4,41.71
2017,5,27,18,15,378.0,56.5,1.55,15.0,130.5,42.97,32.3
2017,5,27,18,30,295.0,46.0,1.5,14.0,86.0,34.86,24.69
2017,5,27,18,45,181.0,31.0,1.5,13.5,52.5,23.46,13.07
2017,5,27,19,0,67.0,16.0,1.5,13.0,19.0,12.22,0.0
2017,5,27,19,15,33.5,8.0,1.45,12.5,9.5,6.29,0.0
2017,5,27,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,28,5,15,106.5,19.5,1.0,11.0,31.0,14.81,0.86
2017,5,28,5,30,213.0,39.0,1.0,11.0,62.0,29.37,19.46
2017,5,28,5,45,308.0,51.5,1.05,11.5,104.0,38.87,28.83
2017,5,28,6,0,403.0,64.0,1.1,12.0,146.0,48.41,37.77
2017,5,28,6,15,220.0,88.5,1.1,12.0,135.0,63.76,51.77
2017,5,28,6,30,37.0,113.0,1.1,12.0,124.0,79.8,66.17
2017,5,28,6,45,45.5,133.5,1.1,12.5,150.0,97.34,76.54
2017,5,28,7,0,54.0,154.0,1.1,13.0,176.0,117.48,92.01
2017,5,28,7,15,56.5,176.0,1.1,13.5,201.5,138.78,108.97
2017,5,28,7,30,59.0,198.0,1.1,14.0,227.0,160.58,126.4
2017,5,28,7,45,36.5,198.5,1.15,14.5,217.0,160.45,126.74
2017,5,28,8,0,14.0,199.0,1.2,15.0,207.0,155.66,123.04
2017,5,28,8,15,14.5,212.5,1.2,15.5,221.5,167.63,132.19
2017,5,28,8,30,15.0,226.0,1.2,16.0,236.0,179.63,141.22
2017,5,28,8,45,36.0,272.0,1.2,16.5,298.0,230.4,180.66
2017,5,28,9,0,57.0,318.0,1.2,17.0,360.0,280.76,218.93
2017,5,28,9,15,97.5,351.0,1.15,17.5,427.5,334.29,258.99
2017,5,28,9,30,138.0,384.0,1.1,18.0,495.0,398.59,306.22
2017,5,28,9,45,208.5,393.5,1.1,18.5,569.0,459.53,350.61
2017,5,28,10,0,279.0,403.0,1.1,19.0,643.0,532.87,402.94
2017,5,28,10,15,567.0,275.0,1.1,19.0,781.0,653.98,492.44
2017,5,28,10,30,855.0,147.0,1.1,19.0,919.0,761.02,569.84
2017,5,28,10,45,860.0,148.0,1.1,19.5,938.5,784.27,583.52
2017,5,28,11,0,865.0,149.0,1.1,20.0,958.0,804.48,595.88
2017,5,28,11,15,867.5,149.5,1.1,20.0,970.0,819.22,605.13
2017,5,28,11,30,870.0,150.0,1.1,20.0,982.0,830.72,612.29
2017,5,28,11,45,870.0,151.0,1.15,20.5,986.5,837.34,615.86
2017,5,28,12,0,870.0,152.0,1.2,21.0,991.0,840.72,617.42
2017,5,28,12,15,869.0,152.0,1.2,21.0,988.0,839.29,616.46
2017,5,28,12,30,868.0,152.0,1.2,21.0,985.0,834.65,613.54
2017,5,28,12,45,865.5,151.0,1.25,21.0,974.5,824.82,607.95
2017,5,28,13,0,863.0,150.0,1.3,21.0,964.0,811.75,600.3
2017,5,28,13,15,858.5,149.0,1.35,21.0,946.0,793.94,589.17
2017,5,28,13,30,854.0,148.0,1.4,21.0,928.0,773.04,575.57
2017,5,28,13,45,846.0,147.0,1.45,21.0,903.0,746.58,557.92
2017,5,28,14,0,838.0,146.0,1.5,21.0,878.0,725.95,543.72
2017,5,28,14,15,829.5,144.5,1.5,20.5,847.5,692.53,521.11
2017,5,28,14,30,821.0,143.0,1.5,20.0,817.0,656.76,496.36
2017,5,28,14,45,810.0,140.0,1.5,20.0,780.0,616.07,466.57
2017,5,28,15,0,799.0,137.0,1.5,20.0,743.0,573.66,434.8
2017,5,28,15,15,784.5,134.0,1.5,19.5,701.5,527.95,400.53
2017,5,28,15,30,770.0,131.0,1.5,19.0,660.0,481.29,364.45
2017,5,28,15,45,752.5,127.0,1.5,19.0,614.5,431.86,324.53
2017,5,28,16,0,735.0,123.0,1.5,19.0,569.0,380.18,281.87
2017,5,28,16,15,711.0,118.5,1.55,18.5,520.5,327.79,238.44
2017,5,28,16,30,687.0,114.0,1.6,18.0,472.0,276.55,195.21
2017,5,28,16,45,656.0,108.5,1.65,17.5,421.5,224.5,151.79
2017,5,28,17,0,625.0,103.0,1.7,17.0,371.0,174.98,112.18
2017,5,28,17,15,582.5,96.0,1.7,16.5,320.5,126.04,77.82
2017,5,28,17,30,540.0,89.0,1.7,16.0,270.0,81.57,55.23
2017,5,28,17,45,478.0,81.0,1.75,15.5,221.0,63.24,50.64
2017,5,28,18,0,416.0,73.0,1.8,15.0,172.0,54.72,43.05
2017,5,28,18,15,335.0,61.0,1.75,14.5,128.5,45.73,34.82
2017,5,28,18,30,254.0,49.0,1.7,14.0,85.0,36.73,26.35
2017,5,28,18,45,127.0,34.0,1.7,13.5,52.0,25.4,14.83
2017,5,28,19,0,0.0,19.0,1.7,13.0,19.0,14.14,0.0
2017,5,28,19,15,0.0,9.5,1.65,12.5,9.5,7.47,0.0
2017,5,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,29,5,15,97.5,20.0,1.4,11.0,31.0,15.15,1.55
2017,5,29,5,30,195.0,40.0,1.4,11.0,62.0,30.0,20.03
2017,5,29,5,45,292.5,52.5,1.45,11.5,103.5,39.47,29.36
2017,5,29,6,0,390.0,65.0,1.5,12.0,145.0,48.98,38.28
2017,5,29,6,15,195.0,54.5,1.55,12.0,94.5,39.8,30.3
2017,5,29,6,30,0.0,44.0,1.6,12.0,44.0,33.62,24.81
2017,5,29,6,45,0.0,53.0,1.65,12.5,53.0,40.56,29.43
2017,5,29,7,0,0.0,62.0,1.7,13.0,62.0,47.51,35.24
2017,5,29,7,15,0.0,103.0,1.7,13.5,103.0,78.37,61.2
2017,5,29,7,30,0.0,144.0,1.7,14.0,144.0,108.75,86.23
2017,5,29,7,45,8.0,173.0,1.7,14.5,178.0,133.03,105.5
2017,5,29,8,0,16.0,202.0,1.7,15.0,212.0,158.46,125.53
2017,5,29,8,15,62.5,250.0,1.65,15.0,291.5,216.27,171.0
2017,5,29,8,30,109.0,298.0,1.6,15.0,371.0,277.98,219.06
2017,5,29,8,45,84.5,309.0,1.55,15.5,367.5,282.07,221.65
2017,5,29,9,0,60.0,320.0,1.5,16.0,364.0,283.58,222.13
2017,5,29,9,15,172.5,344.0,1.45,16.0,480.5,377.91,294.86
2017,5,29,9,30,285.0,368.0,1.4,16.0,597.0,482.04,372.72
2017,5,29,9,45,208.5,393.0,1.4,16.5,564.0,458.37,353.05
2017,5,29,10,0,132.0,418.0,1.4,17.0,531.0,436.09,334.79
2017,5,29,10,15,227.0,418.5,1.45,17.0,620.5,509.97,390.67
2017,5,29,10,30,322.0,419.0,1.5,17.0,710.0,597.16,454.35
2017,5,29,10,45,373.5,405.0,1.55,17.0,749.5,633.84,480.86
2017,5,29,11,0,425.0,391.0,1.6,17.0,789.0,679.38,513.68
2017,5,29,11,15,404.5,406.0,1.6,17.0,788.5,683.08,515.29
2017,5,29,11,30,384.0,421.0,1.6,17.0,788.0,676.61,510.3
2017,5,29,11,45,343.0,443.0,1.65,17.0,772.5,665.5,501.91
2017,5,29,12,0,302.0,465.0,1.7,17.0,757.0,652.17,491.95
2017,5,29,12,15,385.0,434.0,1.7,17.0,805.5,693.06,522.56
2017,5,29,12,30,468.0,403.0,1.7,17.0,854.0,740.3,556.55
2017,5,29,12,45,462.5,397.0,1.75,17.0,838.5,726.14,546.75
2017,5,29,13,0,457.0,391.0,1.8,17.0,823.0,709.85,535.99
2017,5,29,13,15,638.5,276.0,1.8,17.0,867.5,747.04,566.21
2017,5,29,13,30,820.0,161.0,1.8,17.0,912.0,767.62,584.03
2017,5,29,13,45,815.0,158.5,1.85,17.0,888.5,742.02,566.05
2017,5,29,14,0,810.0,156.0,1.9,17.0,865.0,713.63,546.21
2017,5,29,14,15,801.5,154.0,1.9,17.0,834.5,680.67,522.35
2017,5,29,14,30,793.0,152.0,1.9,17.0,804.0,645.46,496.4
2017,5,29,14,45,783.0,148.5,1.9,17.0,768.5,606.03,466.85
2017,5,29,15,0,773.0,145.0,1.9,17.0,733.0,564.87,435.31
2017,5,29,15,15,759.0,142.0,1.9,16.5,692.0,520.55,401.36
2017,5,29,15,30,745.0,139.0,1.9,16.0,651.0,474.41,364.99
2017,5,29,15,45,728.5,134.0,1.95,16.0,606.5,425.2,324.69
2017,5,29,16,0,712.0,129.0,2.0,16.0,562.0,375.86,283.21
2017,5,29,16,15,688.0,124.5,2.0,15.5,514.5,324.68,239.94
2017,5,29,16,30,664.0,120.0,2.0,15.0,467.0,274.67,197.08
2017,5,29,16,45,637.5,113.0,2.05,15.0,418.0,223.67,153.54
2017,5,29,17,0,611.0,106.0,2.1,15.0,369.0,174.74,113.59
2017,5,29,17,15,570.0,99.0,2.05,14.5,319.5,126.8,79.65
2017,5,29,17,30,529.0,92.0,2.0,14.0,270.0,83.16,57.33
2017,5,29,17,45,475.0,83.0,2.0,13.5,222.0,64.69,52.34
2017,5,29,18,0,421.0,74.0,2.0,13.0,174.0,55.45,44.07
2017,5,29,18,15,341.5,62.0,1.9,12.5,130.5,46.48,35.8
2017,5,29,18,30,262.0,50.0,1.8,12.0,87.0,37.49,27.27
2017,5,29,18,45,159.5,34.0,1.75,12.0,54.0,25.53,15.23
2017,5,29,19,0,57.0,18.0,1.7,12.0,21.0,13.65,0.0
2017,5,29,19,15,28.5,9.0,1.65,12.0,10.5,7.08,0.0
2017,5,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,30,5,15,107.5,20.5,1.55,11.0,32.5,15.54,2.2
2017,5,30,5,30,215.0,41.0,1.5,11.0,65.0,30.81,20.77
2017,5,30,5,45,312.5,53.0,1.5,11.0,107.5,39.95,29.87
2017,5,30,6,0,410.0,65.0,1.5,11.0,150.0,49.16,38.6
2017,5,30,6,15,211.5,86.0,1.5,11.0,130.5,62.12,50.51
2017,5,30,6,30,13.0,107.0,1.5,11.0,111.0,77.6,64.47
2017,5,30,6,45,20.0,126.5,1.55,11.5,134.0,93.05,73.96
2017,5,30,7,0,27.0,146.0,1.6,12.0,157.0,109.06,86.52
2017,5,30,7,15,33.0,168.0,1.6,12.5,183.0,129.13,102.52
2017,5,30,7,30,39.0,190.0,1.6,13.0,209.0,150.16,119.27
2017,5,30,7,45,124.0,221.0,1.65,13.5,291.5,202.7,159.08
2017,5,30,8,0,209.0,252.0,1.7,14.0,374.0,263.43,205.79
2017,5,30,8,15,345.5,239.0,1.7,14.5,460.0,324.05,251.77
2017,5,30,8,30,482.0,226.0,1.7,15.0,546.0,399.27,309.52
2017,5,30,8,45,654.5,174.5,1.7,15.5,639.5,471.75,364.99
2017,5,30,9,0,827.0,123.0,1.7,16.0,733.0,551.32,425.54
2017,5,30,9,15,838.5,125.0,1.65,16.0,771.0,595.43,459.34
2017,5,30,9,30,850.0,127.0,1.6,16.0,809.0,633.15,487.9
2017,5,30,9,45,841.5,139.0,1.55,16.5,837.5,674.29,516.69
2017,5,30,10,0,833.0,151.0,1.5,17.0,866.0,707.18,538.81
2017,5,30,10,15,839.5,152.5,1.5,17.0,892.0,738.24,560.86
2017,5,30,10,30,846.0,154.0,1.5,17.0,918.0,766.6,580.65
2017,5,30,10,45,639.5,271.5,1.55,17.5,856.0,733.91,553.34
2017,5,30,11,0,433.0,389.0,1.6,18.0,794.0,682.7,513.22
2017,5,30,11,15,646.0,273.5,1.55,18.0,887.5,764.41,574.33
2017,5,30,11,30,859.0,158.0,1.5,18.0,981.0,824.49,618.34
2017,5,30,11,45,648.0,283.0,1.5,18.5,906.0,786.55,586.19
2017,5,30,12,0,437.0,408.0,1.5,19.0,831.0,721.06,536.03
2017,5,30,12,15,462.0,404.0,1.5,18.5,850.0,737.71,549.49
2017,5,30,12,30,487.0,400.0,1.5,18.0,869.0,751.92,560.47
2017,5,30,12,45,459.0,397.5,1.5,18.0,835.5,722.53,539.91
2017,5,30,13,0,431.0,395.0,1.5,18.0,802.0,691.49,518.5
2017,5,30,13,15,448.5,382.0,1.55,17.5,799.0,685.8,516.66
2017,5,30,13,30,466.0,369.0,1.6,17.0,796.0,677.44,512.62
2017,5,30,13,45,334.0,399.0,1.65,16.5,701.0,584.84,446.24
2017,5,30,14,0,202.0,429.0,1.7,16.0,606.0,497.25,382.3
2017,5,30,14,15,271.5,397.0,1.75,15.5,626.0,517.02,399.56
2017,5,30,14,30,341.0,365.0,1.8,15.0,646.0,522.99,405.65
2017,5,30,14,45,582.5,246.5,1.9,15.0,700.5,566.83,440.44
2017,5,30,15,0,824.0,128.0,2.0,15.0,755.0,577.89,449.02
2017,5,30,15,15,482.5,222.5,1.95,15.0,585.0,439.62,342.78
2017,5,30,15,30,141.0,317.0,1.9,15.0,415.0,316.78,248.6
2017,5,30,15,45,170.0,293.5,1.85,15.0,403.0,301.07,236.29
2017,5,30,16,0,199.0,270.0,1.8,15.0,391.0,282.34,220.49
2017,5,30,16,15,197.5,246.0,1.7,15.0,358.0,250.45,194.33
2017,5,30,16,30,196.0,222.0,1.6,15.0,325.0,218.63,167.99
2017,5,30,16,45,455.0,147.0,1.5,15.0,353.0,207.71,147.87
2017,5,30,17,0,714.0,72.0,1.4,15.0,381.0,167.03,102.5
2017,5,30,17,15,653.5,75.5,1.3,14.5,330.0,116.46,67.73
2017,5,30,17,30,593.0,79.0,1.2,14.0,279.0,75.35,49.83
2017,5,30,17,45,536.5,72.0,1.2,14.0,230.0,57.02,45.43
2017,5,30,18,0,480.0,65.0,1.2,14.0,181.0,51.91,40.77
2017,5,30,18,15,400.5,55.5,1.15,13.5,136.5,44.6,34.02
2017,5,30,18,30,321.0,46.0,1.1,13.0,92.0,35.05,25.08
2017,5,30,18,45,160.5,34.5,1.1,13.0,57.5,25.9,15.63
2017,5,30,19,0,0.0,23.0,1.1,13.0,23.0,16.81,0.0
2017,5,30,19,15,0.0,11.5,1.1,12.5,11.5,9.05,0.0
2017,5,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,31,5,15,94.0,19.5,0.55,12.0,30.0,14.78,2.18
2017,5,31,5,30,188.0,39.0,0.6,12.0,60.0,29.26,19.44
2017,5,31,5,45,271.0,51.5,0.7,12.5,99.0,38.62,28.56
2017,5,31,6,0,354.0,64.0,0.8,13.0,138.0,47.98,37.27
2017,5,31,6,15,409.5,75.0,0.85,13.5,183.0,56.0,44.59
2017,5,31,6,30,465.0,86.0,0.9,14.0,228.0,63.93,51.61
2017,5,31,6,45,513.0,92.5,0.95,14.5,275.5,93.27,60.92
2017,5,31,7,0,561.0,99.0,1.0,15.0,323.0,136.88,86.3
2017,5,31,7,15,625.5,98.5,1.0,15.5,381.0,182.87,119.12
2017,5,31,7,30,690.0,98.0,1.0,16.0,439.0,235.19,160.54
2017,5,31,7,45,718.5,101.0,1.0,16.5,488.5,286.19,203.7
2017,5,31,8,0,747.0,104.0,1.0,17.0,538.0,341.49,250.1
2017,5,31,8,15,765.5,107.0,1.0,17.5,584.0,391.37,291.71
2017,5,31,8,30,784.0,110.0,1.0,18.0,630.0,441.36,332.26
2017,5,31,8,45,804.0,110.0,1.05,18.5,674.0,489.33,370.33
2017,5,31,9,0,824.0,110.0,1.1,19.0,718.0,534.84,405.54
2017,5,31,9,15,835.0,112.0,1.1,19.5,756.0,577.56,437.35
2017,5,31,9,30,846.0,114.0,1.1,20.0,794.0,618.6,466.98
2017,5,31,9,45,860.0,112.5,1.15,20.5,828.0,656.78,494.26
2017,5,31,10,0,874.0,111.0,1.2,21.0,862.0,693.01,519.56
2017,5,31,10,15,880.0,112.0,1.2,21.0,888.0,723.53,540.87
2017,5,31,10,30,886.0,113.0,1.2,21.0,914.0,751.25,559.92
2017,5,31,10,45,893.5,111.5,1.2,21.5,934.5,775.05,574.96
2017,5,31,11,0,901.0,110.0,1.2,22.0,955.0,795.84,587.01
2017,5,31,11,15,903.5,111.0,1.2,22.0,967.5,811.65,596.89
2017,5,31,11,30,906.0,112.0,1.2,22.0,980.0,824.1,604.66
2017,5,31,11,45,906.5,112.0,1.25,22.0,985.0,830.74,609.34
2017,5,31,12,0,907.0,112.0,1.3,22.0,990.0,833.99,611.95
2017,5,31,12,15,906.5,112.0,1.35,22.0,987.5,833.04,611.92
2017,5,31,12,30,906.0,112.0,1.4,22.0,985.0,828.71,609.77
2017,5,31,12,45,903.5,112.0,1.45,22.0,974.5,819.39,604.41
2017,5,31,13,0,901.0,112.0,1.5,22.0,964.0,806.72,596.9
2017,5,31,13,15,897.0,111.5,1.5,22.0,946.5,789.14,585.64
2017,5,31,13,30,893.0,111.0,1.5,22.0,929.0,768.35,572.08
2017,5,31,13,45,889.0,108.5,1.5,22.0,905.5,742.74,554.51
2017,5,31,14,0,885.0,106.0,1.5,22.0,882.0,714.1,534.59
2017,5,31,14,15,877.5,105.0,1.5,21.5,851.5,681.5,512.48
2017,5,31,14,30,870.0,104.0,1.5,21.0,821.0,646.39,488.03
2017,5,31,14,45,861.0,101.5,1.55,21.0,784.5,606.78,459.14
2017,5,31,15,0,852.0,99.0,1.6,21.0,748.0,565.16,427.97
2017,5,31,15,15,839.5,97.0,1.6,20.5,707.0,520.38,394.03
2017,5,31,15,30,827.0,95.0,1.6,20.0,666.0,474.32,358.0
2017,5,31,15,45,810.5,93.0,1.6,20.0,621.0,425.56,318.16
2017,5,31,16,0,794.0,91.0,1.6,20.0,576.0,375.34,276.15
2017,5,31,16,15,773.0,88.0,1.6,19.5,528.0,323.14,232.24
2017,5,31,16,30,752.0,85.0,1.6,19.0,480.0,271.63,188.24
2017,5,31,16,45,723.5,81.5,1.6,19.0,430.0,219.13,143.75
2017,5,31,17,0,695.0,78.0,1.6,19.0,380.0,168.72,103.15
2017,5,31,17,15,658.0,73.5,1.55,18.5,329.5,115.1,65.44
2017,5,31,17,30,621.0,69.0,1.5,18.0,279.0,68.72,43.18
2017,5,31,17,45,567.5,63.0,1.45,17.5,230.5,50.66,39.21
2017,5,31,18,0,514.0,57.0,1.4,17.0,182.0,46.05,35.12
2017,5,31,18,15,436.0,49.0,1.3,16.5,137.5,39.68,29.3
2017,5,31,18,30,358.0,41.0,1.2,16.0,93.0,33.35,23.31
2017,5,31,18,45,238.0,29.5,1.15,15.5,58.5,23.94,13.96
2017,5,31,19,0,118.0,18.0,1.1,15.0,24.0,13.71,0.0
2017,5,31,19,15,59.0,9.0,1.05,14.5,12.0,7.08,0.0
2017,5,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.0,4.0,0.75,11.5,4.5,0.0,0.0
2017,6,1,5,0,24.0,8.0,0.8,12.0,9.0,6.29,0.0
2017,6,1,5,15,142.5,22.5,0.8,12.5,37.5,17.11,3.76
2017,6,1,5,30,261.0,37.0,0.8,13.0,66.0,28.2,18.46
2017,6,1,5,45,342.5,48.5,0.8,13.5,107.5,39.11,28.87
2017,6,1,6,0,424.0,60.0,0.8,14.0,149.0,48.05,37.19
2017,6,1,6,15,487.5,68.0,0.85,14.0,197.0,53.98,42.71
2017,6,1,6,30,551.0,76.0,0.9,14.0,245.0,59.89,48.03
2017,6,1,6,45,386.5,116.0,0.95,14.5,245.5,99.64,69.71
2017,6,1,7,0,222.0,156.0,1.0,15.0,246.0,135.61,99.36
2017,6,1,7,15,452.0,131.0,1.05,15.5,344.5,174.3,119.72
2017,6,1,7,30,682.0,106.0,1.1,16.0,443.0,238.47,163.48
2017,6,1,7,45,519.5,166.0,1.15,17.0,438.5,276.59,202.06
2017,6,1,8,0,357.0,226.0,1.2,18.0,434.0,295.17,222.83
2017,6,1,8,15,372.5,243.5,1.2,18.0,476.0,336.09,255.92
2017,6,1,8,30,388.0,261.0,1.2,18.0,518.0,377.88,289.0
2017,6,1,8,45,349.0,292.5,1.25,18.5,535.5,405.03,310.26
2017,6,1,9,0,310.0,324.0,1.3,19.0,553.0,428.01,327.56
2017,6,1,9,15,316.5,341.5,1.3,19.5,585.5,461.78,352.1
2017,6,1,9,30,323.0,359.0,1.3,20.0,618.0,495.14,375.74
2017,6,1,9,45,308.0,380.0,1.3,20.5,635.5,517.01,390.43
2017,6,1,10,0,293.0,401.0,1.3,21.0,653.0,536.85,403.38
2017,6,1,10,15,317.0,408.5,1.3,21.0,689.0,571.15,427.72
2017,6,1,10,30,341.0,416.0,1.3,21.0,725.0,605.44,451.66
2017,6,1,10,45,606.0,279.0,1.35,21.0,841.5,711.68,530.19
2017,6,1,11,0,871.0,142.0,1.4,21.0,958.0,796.9,592.82
2017,6,1,11,15,874.0,142.5,1.4,21.0,971.0,812.17,601.87
2017,6,1,11,30,877.0,143.0,1.4,21.0,984.0,824.2,609.45
2017,6,1,11,45,880.5,142.0,1.4,21.5,990.0,832.24,613.31
2017,6,1,12,0,884.0,141.0,1.4,22.0,996.0,837.04,615.14
2017,6,1,12,15,884.0,141.0,1.45,22.0,994.0,836.55,615.36
2017,6,1,12,30,884.0,141.0,1.5,22.0,992.0,832.8,613.56
2017,6,1,12,45,882.5,140.0,1.55,22.0,982.5,823.78,608.36
2017,6,1,13,0,881.0,139.0,1.6,22.0,973.0,811.48,601.06
2017,6,1,13,15,877.5,138.0,1.6,22.0,956.0,794.35,589.87
2017,6,1,13,30,874.0,137.0,1.6,22.0,939.0,774.03,576.04
2017,6,1,13,45,869.0,135.5,1.65,22.0,915.5,749.13,559.35
2017,6,1,14,0,864.0,134.0,1.7,22.0,892.0,721.3,540.33
2017,6,1,14,15,856.5,132.0,1.65,21.5,861.5,688.62,517.77
2017,6,1,14,30,849.0,130.0,1.6,21.0,831.0,653.45,492.97
2017,6,1,14,45,838.0,128.0,1.6,21.0,794.5,618.39,466.92
2017,6,1,15,0,827.0,126.0,1.6,21.0,758.0,576.07,435.12
2017,6,1,15,15,813.5,123.5,1.6,20.5,716.5,530.48,400.88
2017,6,1,15,30,800.0,121.0,1.6,20.0,675.0,483.77,364.68
2017,6,1,15,45,780.5,119.0,1.65,20.0,629.0,434.12,324.69
2017,6,1,16,0,761.0,117.0,1.7,20.0,583.0,384.45,283.59
2017,6,1,16,15,738.0,113.0,1.7,19.5,534.0,329.57,238.05
2017,6,1,16,30,715.0,109.0,1.7,19.0,485.0,277.91,194.37
2017,6,1,16,45,680.5,105.0,1.75,18.5,433.5,225.12,150.57
2017,6,1,17,0,646.0,101.0,1.8,18.0,382.0,175.15,110.95
2017,6,1,17,15,605.0,95.0,1.75,17.5,331.5,126.18,76.93
2017,6,1,17,30,564.0,89.0,1.7,17.0,281.0,81.43,54.92
2017,6,1,17,45,506.5,81.0,1.7,16.5,231.5,63.4,50.58
2017,6,1,18,0,449.0,73.0,1.7,16.0,182.0,57.79,45.62
2017,6,1,18,15,368.0,62.0,1.65,15.5,137.5,46.71,35.61
2017,6,1,18,30,287.0,51.0,1.6,15.0,93.0,38.36,27.77
2017,6,1,18,45,178.5,35.5,1.55,14.5,58.5,26.7,16.42
2017,6,1,19,0,70.0,20.0,1.5,14.0,24.0,15.13,0.0
2017,6,1,19,15,35.0,10.0,1.45,13.5,12.0,7.87,0.0
2017,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,4,45,13.5,4.5,0.8,11.5,5.0,0.0,0.0
2017,6,2,5,0,27.0,9.0,0.8,12.0,10.0,7.08,0.0
2017,6,2,5,15,151.0,23.5,0.85,12.0,40.0,17.86,4.53
2017,6,2,5,30,275.0,38.0,0.9,12.0,70.0,28.98,19.25
2017,6,2,5,45,372.5,48.0,0.95,12.5,113.5,38.9,28.81
2017,6,2,6,0,470.0,58.0,1.0,13.0,157.0,46.86,36.28
2017,6,2,6,15,532.5,65.5,1.0,13.5,206.5,52.54,41.51
2017,6,2,6,30,595.0,73.0,1.0,14.0,256.0,58.22,46.55
2017,6,2,6,45,297.5,101.0,1.0,14.5,192.5,84.55,59.4
2017,6,2,7,0,0.0,129.0,1.0,15.0,129.0,95.66,75.42
2017,6,2,7,15,13.5,156.0,0.95,15.5,163.0,118.05,92.95
2017,6,2,7,30,27.0,183.0,0.9,16.0,197.0,142.22,111.66
2017,6,2,7,45,54.5,216.0,0.9,16.5,247.0,176.96,138.3
2017,6,2,8,0,82.0,249.0,0.9,17.0,297.0,215.18,167.55
2017,6,2,8,15,97.5,274.5,0.85,17.5,336.0,246.61,191.42
2017,6,2,8,30,113.0,300.0,0.8,18.0,375.0,283.84,219.44
2017,6,2,8,45,191.5,316.5,0.8,19.0,454.0,342.4,262.46
2017,6,2,9,0,270.0,333.0,0.8,20.0,533.0,413.26,313.73
2017,6,2,9,15,207.0,359.5,0.8,20.5,517.5,406.99,308.07
2017,6,2,9,30,144.0,386.0,0.8,21.0,502.0,400.83,302.49
2017,6,2,9,45,128.5,400.5,0.85,21.5,507.5,410.47,308.83
2017,6,2,10,0,113.0,415.0,0.9,22.0,513.0,418.55,313.75
2017,6,2,10,15,519.0,263.5,0.9,22.5,731.0,602.82,449.68
2017,6,2,10,30,925.0,112.0,0.9,23.0,949.0,775.52,569.65
2017,6,2,10,45,928.5,113.0,0.95,23.5,968.5,799.29,583.09
2017,6,2,11,0,932.0,114.0,1.0,24.0,988.0,819.74,595.25
2017,6,2,11,15,934.0,114.5,1.05,24.0,1000.5,835.22,605.38
2017,6,2,11,30,936.0,115.0,1.1,24.0,1013.0,847.23,613.39
2017,6,2,11,45,936.0,115.5,1.15,24.0,1017.5,854.14,618.23
2017,6,2,12,0,936.0,116.0,1.2,24.0,1022.0,857.55,620.96
2017,6,2,12,15,935.5,116.0,1.2,24.0,1019.5,856.66,620.36
2017,6,2,12,30,935.0,116.0,1.2,24.0,1017.0,852.29,617.65
2017,6,2,12,45,923.5,122.0,1.3,24.5,1004.0,840.6,610.41
2017,6,2,13,0,912.0,128.0,1.4,25.0,991.0,825.63,601.08
2017,6,2,13,15,908.0,127.0,1.4,24.5,973.5,807.65,590.97
2017,6,2,13,30,904.0,126.0,1.4,24.0,956.0,786.39,578.05
2017,6,2,13,45,899.0,124.5,1.45,24.0,932.0,760.83,561.26
2017,6,2,14,0,894.0,123.0,1.5,24.0,908.0,732.24,542.08
2017,6,2,14,15,886.5,121.5,1.5,23.5,877.0,699.1,519.94
2017,6,2,14,30,879.0,120.0,1.5,23.0,846.0,663.4,495.43
2017,6,2,14,45,869.5,117.5,1.55,23.0,809.0,623.32,466.59
2017,6,2,15,0,860.0,115.0,1.6,23.0,772.0,581.21,435.46
2017,6,2,15,15,847.0,112.5,1.6,22.5,730.0,535.5,401.32
2017,6,2,15,30,834.0,110.0,1.6,22.0,688.0,489.6,365.86
2017,6,2,15,45,817.0,107.5,1.6,22.0,641.5,439.13,325.24
2017,6,2,16,0,800.0,105.0,1.6,22.0,595.0,388.33,283.29
2017,6,2,16,15,778.0,101.5,1.55,21.5,546.0,335.08,239.05
2017,6,2,16,30,756.0,98.0,1.5,21.0,497.0,282.62,194.85
2017,6,2,16,45,725.5,94.0,1.5,20.5,445.5,225.48,147.65
2017,6,2,17,0,695.0,90.0,1.5,20.0,394.0,173.8,106.75
2017,6,2,17,15,656.0,84.5,1.45,19.0,342.5,122.78,71.72
2017,6,2,17,30,617.0,79.0,1.4,18.0,291.0,75.63,49.13
2017,6,2,17,45,559.0,73.0,1.4,17.5,240.5,57.96,45.61
2017,6,2,18,0,501.0,67.0,1.4,17.0,190.0,53.58,41.75
2017,6,2,18,15,420.5,57.5,1.3,16.5,144.5,46.26,35.09
2017,6,2,18,30,340.0,48.0,1.2,16.0,99.0,36.6,26.17
2017,6,2,18,45,223.5,34.5,1.2,15.5,63.0,26.19,16.03
2017,6,2,19,0,107.0,21.0,1.2,15.0,27.0,15.89,0.0
2017,6,2,19,15,53.5,10.5,1.2,14.5,13.5,8.26,0.0
2017,6,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
