Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.5,0.95,10.5,3.5,0.0,0.0
2017,6,3,5,0,0.0,7.0,1.0,11.0,7.0,5.51,0.0
2017,6,3,5,15,59.5,23.5,1.0,11.5,30.5,17.7,4.73
2017,6,3,5,30,119.0,40.0,1.0,12.0,54.0,29.73,19.91
2017,6,3,5,45,167.0,58.5,1.0,12.5,88.0,42.9,32.34
2017,6,3,6,0,215.0,77.0,1.0,13.0,122.0,55.88,44.28
2017,6,3,6,15,248.0,95.0,0.95,13.0,161.0,68.17,55.5
2017,6,3,6,30,281.0,113.0,0.9,13.0,200.0,80.19,66.24
2017,6,3,6,45,317.0,126.0,0.9,13.5,240.5,102.41,74.41
2017,6,3,7,0,353.0,139.0,0.9,14.0,281.0,137.39,95.89
2017,6,3,7,15,535.5,121.0,0.9,14.5,369.5,182.09,122.74
2017,6,3,7,30,718.0,103.0,0.9,15.0,458.0,241.65,164.7
2017,6,3,7,45,743.5,107.0,0.9,15.5,508.5,294.03,209.02
2017,6,3,8,0,769.0,111.0,0.9,16.0,559.0,350.47,256.44
2017,6,3,8,15,700.5,142.0,0.9,16.5,576.0,389.11,291.01
2017,6,3,8,30,632.0,173.0,0.9,17.0,593.0,421.9,319.27
2017,6,3,8,45,735.0,148.0,0.9,17.5,667.5,483.02,365.95
2017,6,3,9,0,838.0,123.0,0.9,18.0,742.0,550.81,416.47
2017,6,3,9,15,601.0,234.5,0.9,18.5,690.5,545.69,412.33
2017,6,3,9,30,364.0,346.0,0.9,19.0,639.0,507.71,383.49
2017,6,3,9,45,473.0,319.0,0.95,19.5,715.5,579.26,435.65
2017,6,3,10,0,582.0,292.0,1.0,20.0,792.0,649.4,484.98
2017,6,3,10,15,736.5,212.5,1.0,20.5,866.0,714.17,530.44
2017,6,3,10,30,891.0,133.0,1.0,21.0,940.0,766.34,567.11
2017,6,3,10,45,898.5,132.5,1.05,21.5,960.5,791.11,582.98
2017,6,3,11,0,906.0,132.0,1.1,22.0,981.0,812.82,596.75
2017,6,3,11,15,908.0,132.5,1.1,22.0,993.5,827.88,606.03
2017,6,3,11,30,910.0,133.0,1.1,22.0,1006.0,839.56,613.22
2017,6,3,11,45,913.5,131.0,1.15,22.5,1011.5,847.1,617.33
2017,6,3,12,0,917.0,129.0,1.2,23.0,1017.0,851.28,619.36
2017,6,3,12,15,916.5,129.0,1.2,23.0,1014.5,850.44,618.78
2017,6,3,12,30,916.0,129.0,1.2,23.0,1012.0,846.22,616.14
2017,6,3,12,45,915.0,127.0,1.3,23.0,1002.0,836.6,611.4
2017,6,3,13,0,914.0,125.0,1.4,23.0,992.0,823.55,604.41
2017,6,3,13,15,910.5,124.5,1.4,22.5,974.5,806.37,594.7
2017,6,3,13,30,907.0,124.0,1.4,22.0,957.0,785.89,582.19
2017,6,3,13,45,903.5,121.0,1.45,22.0,933.0,760.18,565.2
2017,6,3,14,0,900.0,118.0,1.5,22.0,909.0,731.34,545.73
2017,6,3,14,15,892.5,116.5,1.5,21.5,878.0,698.09,523.3
2017,6,3,14,30,885.0,115.0,1.5,21.0,847.0,662.26,498.49
2017,6,3,14,45,877.0,112.5,1.5,21.0,811.0,622.92,469.58
2017,6,3,15,0,869.0,110.0,1.5,21.0,775.0,581.42,438.36
2017,6,3,15,15,856.5,107.5,1.45,20.5,733.0,535.67,403.7
2017,6,3,15,30,844.0,105.0,1.4,20.0,691.0,488.59,366.96
2017,6,3,15,45,829.5,101.5,1.4,19.5,645.0,438.73,327.18
2017,6,3,16,0,815.0,98.0,1.4,19.0,599.0,387.51,285.08
2017,6,3,16,15,793.5,95.0,1.4,18.5,550.0,334.2,240.39
2017,6,3,16,30,772.0,92.0,1.4,18.0,501.0,281.58,195.56
2017,6,3,16,45,745.0,88.0,1.4,18.0,450.0,227.99,150.19
2017,6,3,17,0,718.0,84.0,1.4,18.0,399.0,172.44,105.43
2017,6,3,17,15,680.5,79.0,1.35,17.0,347.0,120.77,69.7
2017,6,3,17,30,643.0,74.0,1.3,16.0,295.0,72.74,46.75
2017,6,3,17,45,586.5,68.0,1.3,15.5,244.5,54.55,42.98
2017,6,3,18,0,530.0,62.0,1.3,15.0,194.0,49.99,38.93
2017,6,3,18,15,451.0,54.0,1.25,14.5,148.0,43.69,33.14
2017,6,3,18,30,372.0,46.0,1.2,14.0,102.0,37.45,27.18
2017,6,3,18,45,243.5,34.0,1.15,13.5,65.0,25.93,16.07
2017,6,3,19,0,115.0,22.0,1.1,13.0,28.0,16.64,0.0
2017,6,3,19,15,57.5,11.0,1.1,12.5,14.0,8.65,0.0
2017,6,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,4,4,45,13.0,5.0,1.55,11.0,5.5,0.0,0.0
2017,6,4,5,0,26.0,10.0,1.6,11.0,11.0,7.87,0.0
2017,6,4,5,15,145.0,24.5,1.65,11.5,40.5,18.58,5.48
2017,6,4,5,30,264.0,39.0,1.7,12.0,70.0,29.65,19.83
2017,6,4,5,45,362.0,49.0,1.75,12.5,113.0,39.61,29.43
2017,6,4,6,0,460.0,59.0,1.8,13.0,156.0,47.54,36.87
2017,6,4,6,15,257.5,88.0,1.8,13.0,145.0,63.92,51.73
2017,6,4,6,30,55.0,117.0,1.8,13.0,134.0,82.52,68.34
2017,6,4,6,45,64.0,138.5,1.8,13.5,161.5,100.34,78.61
2017,6,4,7,0,73.0,160.0,1.8,14.0,189.0,122.16,94.94
2017,6,4,7,15,79.5,183.0,1.75,14.5,219.0,145.83,113.46
2017,6,4,7,30,86.0,206.0,1.7,15.0,249.0,170.48,133.01
2017,6,4,7,45,89.5,229.0,1.7,15.5,278.0,195.19,152.73
2017,6,4,8,0,93.0,252.0,1.7,16.0,307.0,220.38,172.65
2017,6,4,8,15,156.0,275.0,1.7,16.0,376.0,271.76,212.32
2017,6,4,8,30,219.0,298.0,1.7,16.0,445.0,326.79,254.81
2017,6,4,8,45,537.0,203.0,1.75,16.5,592.5,428.32,331.39
2017,6,4,9,0,855.0,108.0,1.8,17.0,740.0,543.46,418.28
2017,6,4,9,15,866.0,110.5,1.8,17.0,779.0,587.77,452.47
2017,6,4,9,30,877.0,113.0,1.8,17.0,818.0,630.34,484.98
2017,6,4,9,45,888.5,112.5,1.8,17.5,852.0,668.78,512.83
2017,6,4,10,0,900.0,112.0,1.8,18.0,886.0,705.04,538.41
2017,6,4,10,15,907.0,113.0,1.75,18.0,914.0,737.01,560.97
2017,6,4,10,30,914.0,114.0,1.7,18.0,942.0,766.15,581.1
2017,6,4,10,45,916.5,117.0,1.7,18.5,962.5,790.58,596.89
2017,6,4,11,0,919.0,120.0,1.7,19.0,983.0,811.68,609.7
2017,6,4,11,15,923.5,120.5,1.65,19.0,998.0,828.94,620.29
2017,6,4,11,30,928.0,121.0,1.6,19.0,1013.0,842.83,628.63
2017,6,4,11,45,930.5,122.0,1.6,19.5,1020.0,852.12,633.32
2017,6,4,12,0,933.0,123.0,1.6,20.0,1027.0,857.97,635.82
2017,6,4,12,15,934.0,123.0,1.6,20.0,1026.0,858.36,636.03
2017,6,4,12,30,935.0,123.0,1.6,20.0,1025.0,855.3,634.1
2017,6,4,12,45,934.0,123.0,1.6,20.0,1016.5,847.15,628.9
2017,6,4,13,0,933.0,123.0,1.6,20.0,1008.0,835.52,621.51
2017,6,4,13,15,930.0,122.5,1.6,20.0,991.5,818.47,610.58
2017,6,4,13,30,927.0,122.0,1.6,20.0,975.0,798.04,596.88
2017,6,4,13,45,924.5,119.5,1.65,20.0,951.5,773.04,580.13
2017,6,4,14,0,922.0,117.0,1.7,20.0,928.0,744.8,560.81
2017,6,4,14,15,915.5,115.5,1.7,19.5,897.0,711.62,538.2
2017,6,4,14,30,909.0,114.0,1.7,19.0,866.0,675.72,513.07
2017,6,4,14,45,902.0,111.0,1.75,19.0,830.0,635.75,483.73
2017,6,4,15,0,895.0,108.0,1.8,19.0,794.0,593.47,451.84
2017,6,4,15,15,883.0,106.0,1.8,18.5,751.5,547.36,416.71
2017,6,4,15,30,871.0,104.0,1.8,18.0,709.0,499.8,379.3
2017,6,4,15,45,857.0,100.5,1.85,18.0,663.0,448.87,337.6
2017,6,4,16,0,843.0,97.0,1.9,18.0,617.0,396.54,293.6
2017,6,4,16,15,822.5,94.0,1.9,17.5,567.0,342.17,247.49
2017,6,4,16,30,802.0,91.0,1.9,17.0,517.0,288.33,201.13
2017,6,4,16,45,776.5,87.0,1.9,16.5,465.0,233.47,154.49
2017,6,4,17,0,751.0,83.0,1.9,16.0,413.0,180.29,111.4
2017,6,4,17,15,714.5,78.5,1.85,15.5,360.5,123.43,71.11
2017,6,4,17,30,678.0,74.0,1.8,15.0,308.0,73.87,47.41
2017,6,4,17,45,624.5,68.0,1.75,15.0,256.5,55.01,43.48
2017,6,4,18,0,571.0,62.0,1.7,15.0,205.0,50.4,39.3
2017,6,4,18,15,492.5,54.0,1.6,14.0,157.0,44.02,33.51
2017,6,4,18,30,414.0,46.0,1.5,13.0,109.0,37.69,27.53
2017,6,4,18,45,283.0,34.5,1.4,12.5,70.5,28.22,18.15
2017,6,4,19,0,152.0,23.0,1.3,12.0,32.0,17.47,0.31
2017,6,4,19,15,76.0,11.5,1.3,11.5,16.0,9.05,0.0
2017,6,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,4,45,13.5,5.5,1.25,10.5,6.0,0.0,0.0
2017,6,5,5,0,27.0,11.0,1.3,11.0,12.0,8.65,0.0
2017,6,5,5,15,151.5,26.5,1.35,11.0,43.0,20.04,6.62
2017,6,5,5,30,276.0,42.0,1.4,11.0,74.0,31.84,21.84
2017,6,5,5,45,373.0,53.0,1.45,11.5,118.5,42.98,32.54
2017,6,5,6,0,470.0,64.0,1.5,12.0,163.0,51.62,40.67
2017,6,5,6,15,243.0,87.0,1.45,12.5,139.0,63.14,51.14
2017,6,5,6,30,16.0,110.0,1.4,13.0,115.0,79.62,65.76
2017,6,5,6,45,23.0,129.5,1.35,13.5,138.0,94.81,74.86
2017,6,5,7,0,30.0,149.0,1.3,14.0,161.0,110.67,87.05
2017,6,5,7,15,96.0,179.0,1.2,14.5,225.5,145.69,112.49
2017,6,5,7,30,162.0,209.0,1.1,15.0,290.0,189.72,145.26
2017,6,5,7,45,187.0,231.0,1.0,15.5,333.5,224.54,172.39
2017,6,5,8,0,212.0,253.0,0.9,16.0,377.0,261.97,201.5
2017,6,5,8,15,535.5,180.0,0.85,16.5,528.0,350.67,264.79
2017,6,5,8,30,859.0,107.0,0.8,17.0,679.0,463.76,347.57
2017,6,5,8,45,875.5,108.5,0.75,18.0,724.0,513.56,385.11
2017,6,5,9,0,892.0,110.0,0.7,19.0,769.0,562.81,421.16
2017,6,5,9,15,902.5,112.0,0.7,19.5,808.5,607.96,454.16
2017,6,5,9,30,913.0,114.0,0.7,20.0,848.0,651.23,484.76
2017,6,5,9,45,919.0,116.5,0.7,21.0,881.5,689.92,510.3
2017,6,5,10,0,925.0,119.0,0.7,22.0,915.0,725.98,533.2
2017,6,5,10,15,930.5,120.0,0.7,22.5,942.0,757.64,553.56
2017,6,5,10,30,936.0,121.0,0.7,23.0,969.0,786.3,571.48
2017,6,5,10,45,941.0,121.0,0.7,23.5,989.5,810.63,586.24
2017,6,5,11,0,946.0,121.0,0.7,24.0,1010.0,831.67,598.19
2017,6,5,11,15,948.0,121.5,0.7,24.5,1022.0,847.41,606.41
2017,6,5,11,30,950.0,122.0,0.7,25.0,1034.0,859.62,612.48
2017,6,5,11,45,950.5,122.0,0.75,25.5,1039.0,866.71,616.27
2017,6,5,12,0,951.0,122.0,0.8,26.0,1044.0,870.26,617.97
2017,6,5,12,15,950.0,122.0,0.85,26.0,1041.0,869.09,618.03
2017,6,5,12,30,949.0,122.0,0.9,26.0,1038.0,864.41,616.0
2017,6,5,12,45,934.0,129.5,1.0,26.0,1023.5,851.16,609.37
2017,6,5,13,0,919.0,137.0,1.1,26.0,1009.0,834.64,600.66
2017,6,5,13,15,914.5,136.0,1.1,26.0,991.0,816.39,589.27
2017,6,5,13,30,910.0,135.0,1.1,26.0,973.0,794.86,575.18
2017,6,5,13,45,900.5,135.5,1.15,26.0,946.5,767.73,557.75
2017,6,5,14,0,891.0,136.0,1.2,26.0,920.0,737.79,538.11
2017,6,5,14,15,882.5,134.5,1.2,25.5,888.5,704.3,516.18
2017,6,5,14,30,874.0,133.0,1.2,25.0,857.0,668.3,491.97
2017,6,5,14,45,860.5,132.0,1.3,25.0,819.0,632.1,466.67
2017,6,5,15,0,847.0,131.0,1.4,25.0,781.0,588.62,435.49
2017,6,5,15,15,833.0,128.0,1.4,24.5,738.5,541.75,401.16
2017,6,5,15,30,819.0,125.0,1.4,24.0,696.0,493.76,364.85
2017,6,5,15,45,802.0,121.5,1.4,23.5,649.5,443.25,325.5
2017,6,5,16,0,785.0,118.0,1.4,23.0,603.0,392.45,284.69
2017,6,5,16,15,762.5,114.0,1.35,22.5,553.5,336.69,239.09
2017,6,5,16,30,740.0,110.0,1.3,22.0,504.0,284.08,195.29
2017,6,5,16,45,711.5,104.5,1.3,21.5,452.5,230.21,151.07
2017,6,5,17,0,683.0,99.0,1.3,21.0,401.0,178.47,110.44
2017,6,5,17,15,643.0,93.5,1.25,20.0,349.0,128.07,76.2
2017,6,5,17,30,603.0,88.0,1.2,19.0,297.0,81.68,54.15
2017,6,5,17,45,548.0,80.0,1.2,18.5,246.5,63.01,49.82
2017,6,5,18,0,493.0,72.0,1.2,18.0,196.0,57.3,44.85
2017,6,5,18,15,413.0,62.0,1.15,17.0,150.0,49.71,38.08
2017,6,5,18,30,333.0,52.0,1.1,16.0,104.0,39.38,28.66
2017,6,5,18,45,219.5,38.0,1.05,15.0,67.0,28.69,18.42
2017,6,5,19,0,106.0,24.0,1.0,14.0,30.0,18.08,1.52
2017,6,5,19,15,53.0,12.0,0.95,13.5,15.0,9.44,0.0
2017,6,5,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,6,4,45,12.5,5.0,0.7,10.5,5.5,0.0,0.0
2017,6,6,5,0,25.0,10.0,0.7,11.0,11.0,7.87,0.0
2017,6,6,5,15,143.5,25.5,0.75,11.5,41.5,19.3,6.33
2017,6,6,5,30,262.0,41.0,0.8,12.0,72.0,31.06,21.12
2017,6,6,5,45,359.0,52.0,0.85,12.5,116.0,39.6,29.46
2017,6,6,6,0,456.0,63.0,0.9,13.0,160.0,50.68,39.69
2017,6,6,6,15,228.0,62.5,0.9,13.5,111.0,45.56,35.29
2017,6,6,6,30,0.0,62.0,0.9,14.0,62.0,47.52,37.04
2017,6,6,6,45,0.0,74.5,0.9,14.5,74.5,56.89,43.09
2017,6,6,7,0,0.0,87.0,0.9,15.0,87.0,66.3,50.83
2017,6,6,7,15,0.0,102.0,0.9,15.5,102.0,77.61,60.02
2017,6,6,7,30,0.0,117.0,0.9,16.0,117.0,89.03,69.15
2017,6,6,7,45,2.5,147.0,0.95,16.5,148.5,112.26,87.75
2017,6,6,8,0,5.0,177.0,1.0,17.0,180.0,136.01,106.46
2017,6,6,8,15,3.0,172.0,1.0,17.5,174.0,132.51,103.12
2017,6,6,8,30,1.0,167.0,1.0,18.0,168.0,128.54,99.49
2017,6,6,8,45,3.0,179.0,1.0,18.5,181.5,139.07,107.44
2017,6,6,9,0,5.0,191.0,1.0,19.0,195.0,149.82,115.48
2017,6,6,9,15,10.0,228.0,1.0,19.5,236.5,181.74,140.05
2017,6,6,9,30,15.0,265.0,1.0,20.0,278.0,214.32,164.67
2017,6,6,9,45,26.0,310.0,1.0,20.5,332.5,263.95,201.92
2017,6,6,10,0,37.0,355.0,1.0,21.0,387.0,309.64,235.38
2017,6,6,10,15,77.5,400.0,1.0,21.0,469.5,376.83,285.06
2017,6,6,10,30,118.0,445.0,1.0,21.0,552.0,455.44,341.71
2017,6,6,10,45,507.0,295.5,1.05,21.5,770.0,645.07,481.03
2017,6,6,11,0,896.0,146.0,1.1,22.0,988.0,811.88,597.48
2017,6,6,11,15,898.5,146.5,1.1,22.0,1000.5,827.21,605.57
2017,6,6,11,30,901.0,147.0,1.1,22.0,1013.0,839.21,612.96
2017,6,6,11,45,902.0,147.5,1.15,22.5,1018.0,846.7,617.03
2017,6,6,12,0,903.0,148.0,1.2,23.0,1023.0,850.87,619.06
2017,6,6,12,15,902.0,148.0,1.2,22.5,1021.0,849.77,619.49
2017,6,6,12,30,901.0,148.0,1.2,22.0,1019.0,845.37,617.92
2017,6,6,12,45,898.5,147.5,1.25,22.0,1008.5,836.1,612.75
2017,6,6,13,0,896.0,147.0,1.3,22.0,998.0,823.51,605.48
2017,6,6,13,15,892.0,146.0,1.3,22.0,981.0,806.1,593.92
2017,6,6,13,30,888.0,145.0,1.3,22.0,964.0,785.46,580.05
2017,6,6,13,45,882.0,144.0,1.35,22.0,939.0,760.26,563.44
2017,6,6,14,0,876.0,143.0,1.4,22.0,914.0,732.12,544.5
2017,6,6,14,15,868.0,141.0,1.4,21.5,883.5,699.1,522.35
2017,6,6,14,30,860.0,139.0,1.4,21.0,853.0,669.58,501.93
2017,6,6,14,45,850.0,136.5,1.4,21.0,816.0,629.15,472.44
2017,6,6,15,0,840.0,134.0,1.4,21.0,779.0,586.79,440.89
2017,6,6,15,15,826.5,131.0,1.4,20.5,737.0,540.52,406.43
2017,6,6,15,30,813.0,128.0,1.4,20.0,695.0,493.1,369.98
2017,6,6,15,45,796.0,124.5,1.4,20.0,649.0,442.92,329.66
2017,6,6,16,0,779.0,121.0,1.4,20.0,603.0,392.45,288.04
2017,6,6,16,15,756.0,117.0,1.35,19.5,553.5,336.86,242.12
2017,6,6,16,30,733.0,113.0,1.3,19.0,504.0,284.48,198.07
2017,6,6,16,45,703.5,107.5,1.3,18.5,452.5,230.8,153.61
2017,6,6,17,0,674.0,102.0,1.3,18.0,401.0,179.37,112.85
2017,6,6,17,15,633.5,96.0,1.3,17.0,349.0,129.07,78.3
2017,6,6,17,30,593.0,90.0,1.3,16.0,297.0,82.87,55.92
2017,6,6,17,45,536.5,82.5,1.3,15.5,246.5,64.72,51.96
2017,6,6,18,0,480.0,75.0,1.3,15.0,196.0,59.48,47.34
2017,6,6,18,15,399.5,64.5,1.25,14.5,150.0,48.72,37.61
2017,6,6,18,30,319.0,54.0,1.2,14.0,104.0,40.69,30.08
2017,6,6,18,45,207.5,39.0,1.15,13.5,67.0,29.35,19.18
2017,6,6,19,0,96.0,24.0,1.1,13.0,30.0,18.06,2.45
2017,6,6,19,15,48.0,12.0,1.1,12.5,15.0,9.44,0.0
2017,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,4,45,10.5,5.0,0.75,9.5,5.0,0.0,0.0
2017,6,7,5,0,21.0,10.0,0.8,10.0,10.0,7.87,0.0
2017,6,7,5,15,128.0,25.5,0.8,10.5,39.5,19.25,6.5
2017,6,7,5,30,235.0,41.0,0.8,11.0,69.0,30.92,21.12
2017,6,7,5,45,326.5,53.0,0.8,11.5,111.5,40.07,30.01
2017,6,7,6,0,418.0,65.0,0.8,12.0,154.0,49.25,38.59
2017,6,7,6,15,209.0,70.0,0.8,12.5,114.5,51.85,41.08
2017,6,7,6,30,0.0,75.0,0.8,13.0,75.0,56.63,45.33
2017,6,7,6,45,0.0,90.5,0.8,13.5,90.5,68.06,52.76
2017,6,7,7,0,0.0,106.0,0.8,14.0,106.0,79.76,62.37
2017,6,7,7,15,1.0,129.5,0.8,14.5,130.0,97.41,76.73
2017,6,7,7,30,2.0,153.0,0.8,15.0,154.0,115.43,91.12
2017,6,7,7,45,20.0,191.0,0.8,16.0,202.5,148.8,116.97
2017,6,7,8,0,38.0,229.0,0.8,17.0,251.0,185.46,145.03
2017,6,7,8,15,52.0,257.5,0.8,17.0,291.0,215.77,168.39
2017,6,7,8,30,66.0,286.0,0.8,17.0,331.0,247.76,192.92
2017,6,7,8,45,79.5,312.0,0.85,17.5,369.0,279.18,216.5
2017,6,7,9,0,93.0,338.0,0.9,18.0,407.0,311.88,240.78
2017,6,7,9,15,92.0,356.5,0.9,18.5,427.5,331.84,254.99
2017,6,7,9,30,91.0,375.0,0.9,19.0,448.0,351.5,268.83
2017,6,7,9,45,163.0,394.5,0.95,19.5,532.5,425.08,323.04
2017,6,7,10,0,235.0,414.0,1.0,20.0,617.0,496.31,374.13
2017,6,7,10,15,207.5,432.0,1.0,20.0,615.0,501.1,376.37
2017,6,7,10,30,180.0,450.0,1.0,20.0,613.0,503.57,377.4
2017,6,7,10,45,236.5,450.0,1.05,20.5,669.5,551.59,411.68
2017,6,7,11,0,293.0,450.0,1.1,21.0,726.0,609.66,451.9
2017,6,7,11,15,222.0,467.5,1.1,21.0,678.0,566.0,419.74
2017,6,7,11,30,151.0,485.0,1.1,21.0,630.0,528.29,392.13
2017,6,7,11,45,223.5,476.5,1.1,21.0,693.0,580.76,430.56
2017,6,7,12,0,296.0,468.0,1.1,21.0,756.0,642.06,473.52
2017,6,7,12,15,309.5,464.0,1.05,20.5,764.5,649.39,478.65
2017,6,7,12,30,323.0,460.0,1.0,20.0,773.0,654.99,483.14
2017,6,7,12,45,551.5,332.0,1.0,20.0,859.5,735.1,542.36
2017,6,7,13,0,780.0,204.0,1.0,20.0,946.0,791.18,583.66
2017,6,7,13,15,581.0,302.5,1.0,20.0,849.5,714.32,527.59
2017,6,7,13,30,382.0,401.0,1.0,20.0,753.0,626.53,464.77
2017,6,7,13,45,459.5,362.5,1.0,20.0,775.5,647.74,481.52
2017,6,7,14,0,537.0,324.0,1.0,20.0,798.0,656.05,488.07
2017,6,7,14,15,518.5,314.0,1.0,19.5,759.0,617.04,461.54
2017,6,7,14,30,500.0,304.0,1.0,19.0,720.0,577.29,434.42
2017,6,7,14,45,350.5,333.5,1.0,19.0,618.5,483.88,366.5
2017,6,7,15,0,201.0,363.0,1.0,19.0,517.0,401.66,306.0
2017,6,7,15,15,145.0,338.0,1.0,18.5,446.5,342.44,262.88
2017,6,7,15,30,89.0,313.0,1.0,18.0,376.0,283.34,219.02
2017,6,7,15,45,174.0,289.5,1.0,18.0,401.5,298.07,229.74
2017,6,7,16,0,259.0,266.0,1.0,18.0,427.0,302.89,231.19
2017,6,7,16,15,375.0,217.0,0.95,17.5,428.5,286.29,214.38
2017,6,7,16,30,491.0,168.0,0.9,17.0,430.0,259.81,188.0
2017,6,7,16,45,419.5,163.5,0.9,16.5,372.0,210.73,149.98
2017,6,7,17,0,348.0,159.0,0.9,16.0,314.0,168.13,118.65
2017,6,7,17,15,311.5,147.0,0.85,15.5,272.5,132.54,93.72
2017,6,7,17,30,275.0,135.0,0.8,15.0,231.0,100.69,75.61
2017,6,7,17,45,249.0,115.5,0.75,15.0,192.0,81.22,66.53
2017,6,7,18,0,223.0,96.0,0.7,15.0,153.0,68.43,55.21
2017,6,7,18,15,178.5,77.5,0.65,14.5,116.5,55.78,43.85
2017,6,7,18,30,134.0,59.0,0.6,14.0,80.0,42.92,32.06
2017,6,7,18,45,79.0,40.5,0.55,14.0,51.5,29.97,19.76
2017,6,7,19,0,24.0,22.0,0.5,14.0,23.0,16.68,2.52
2017,6,7,19,15,12.0,11.0,0.45,13.5,11.5,8.65,0.0
2017,6,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,4.5,0.8,11.5,4.5,0.0,0.0
2017,6,8,5,0,0.0,9.0,0.8,12.0,9.0,7.08,0.0
2017,6,8,5,15,79.5,24.0,0.8,12.5,33.0,18.13,5.81
2017,6,8,5,30,159.0,39.0,0.8,13.0,57.0,29.12,19.39
2017,6,8,5,45,213.5,54.5,0.85,13.5,92.0,40.31,29.97
2017,6,8,6,0,268.0,70.0,0.9,14.0,127.0,51.29,40.08
2017,6,8,6,15,301.0,86.0,0.9,14.5,166.0,62.15,49.86
2017,6,8,6,30,334.0,102.0,0.9,15.0,205.0,72.67,59.11
2017,6,8,6,45,356.5,118.5,0.9,15.5,246.5,95.36,68.31
2017,6,8,7,0,379.0,135.0,0.9,16.0,288.0,134.05,91.8
2017,6,8,7,15,189.5,115.5,0.9,16.0,192.0,116.23,83.35
2017,6,8,7,30,0.0,96.0,0.9,16.0,96.0,73.56,56.22
2017,6,8,7,45,18.0,161.5,0.95,16.5,172.5,126.94,99.25
2017,6,8,8,0,36.0,227.0,1.0,17.0,249.0,183.23,143.55
2017,6,8,8,15,19.5,203.0,0.95,17.0,215.5,161.69,126.28
2017,6,8,8,30,3.0,179.0,0.9,17.0,182.0,138.42,107.67
2017,6,8,8,45,5.0,190.5,0.9,17.0,194.5,148.71,115.7
2017,6,8,9,0,7.0,202.0,0.9,17.0,207.0,159.22,123.77
2017,6,8,9,15,13.5,243.5,0.9,17.0,254.0,195.54,152.15
2017,6,8,9,30,20.0,285.0,0.9,17.0,301.0,232.67,180.68
2017,6,8,9,45,17.5,282.0,0.9,17.0,297.0,230.14,178.28
2017,6,8,10,0,15.0,279.0,0.9,17.0,293.0,227.28,175.82
2017,6,8,10,15,12.5,250.5,0.9,17.0,262.0,204.05,157.66
2017,6,8,10,30,10.0,222.0,0.9,17.0,231.0,180.48,139.23
2017,6,8,10,45,21.0,301.0,0.9,17.5,320.5,259.57,200.08
2017,6,8,11,0,32.0,380.0,0.9,18.0,410.0,334.17,255.27
2017,6,8,11,15,26.0,358.5,0.9,18.0,383.5,313.0,238.8
2017,6,8,11,30,20.0,337.0,0.9,18.0,357.0,281.64,215.23
2017,6,8,11,45,22.0,338.0,0.9,18.5,359.5,284.39,217.07
2017,6,8,12,0,24.0,339.0,0.9,19.0,362.0,296.95,226.07
2017,6,8,12,15,17.5,282.5,0.9,19.0,299.5,236.5,180.41
2017,6,8,12,30,11.0,226.0,0.9,19.0,237.0,186.17,142.09
2017,6,8,12,45,11.5,240.0,0.95,19.0,251.5,197.47,151.08
2017,6,8,13,0,12.0,254.0,1.0,19.0,266.0,208.64,159.74
2017,6,8,13,15,14.0,274.0,1.0,19.0,287.0,225.58,172.8
2017,6,8,13,30,16.0,294.0,1.0,19.0,308.0,242.31,185.63
2017,6,8,13,45,18.5,305.5,1.0,19.5,322.0,252.4,193.05
2017,6,8,14,0,21.0,317.0,1.0,20.0,336.0,262.18,200.25
2017,6,8,14,15,14.5,262.0,1.0,19.5,275.0,213.49,163.6
2017,6,8,14,30,8.0,207.0,1.0,19.0,214.0,165.61,127.07
2017,6,8,14,45,4.0,164.0,1.0,19.0,167.5,129.3,98.78
2017,6,8,15,0,0.0,121.0,1.0,19.0,121.0,93.53,70.47
2017,6,8,15,15,1.0,147.0,1.0,19.0,148.0,113.9,87.05
2017,6,8,15,30,2.0,173.0,1.0,19.0,175.0,133.92,103.2
2017,6,8,15,45,4.0,179.5,1.0,19.0,182.5,139.12,107.54
2017,6,8,16,0,6.0,186.0,1.0,19.0,190.0,143.88,111.57
2017,6,8,16,15,3.0,169.0,0.95,19.0,171.0,129.28,100.21
2017,6,8,16,30,0.0,152.0,0.9,19.0,152.0,115.1,89.18
2017,6,8,16,45,2.0,148.5,0.9,19.0,149.5,112.04,86.96
2017,6,8,17,0,4.0,145.0,0.9,19.0,147.0,108.46,84.24
2017,6,8,17,15,2.0,127.0,0.85,18.5,128.0,94.17,73.01
2017,6,8,17,30,0.0,109.0,0.8,18.0,109.0,80.26,61.9
2017,6,8,17,45,246.0,87.0,0.8,18.0,150.0,63.55,50.4
2017,6,8,18,0,492.0,65.0,0.8,18.0,191.0,51.77,40.03
2017,6,8,18,15,419.0,56.0,0.75,17.5,147.0,44.87,33.82
2017,6,8,18,30,346.0,47.0,0.7,17.0,103.0,37.94,27.38
2017,6,8,18,45,242.5,35.0,0.65,16.5,67.5,26.68,16.82
2017,6,8,19,0,139.0,23.0,0.6,16.0,32.0,17.46,3.47
2017,6,8,19,15,69.5,11.5,0.6,15.5,16.0,9.05,0.0
2017,6,8,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.5,0.65,13.0,0.5,0.0,0.0
2017,6,9,5,0,0.0,1.0,0.7,13.0,1.0,0.79,0.0
2017,6,9,5,15,0.0,5.0,0.7,13.0,5.0,3.78,0.0
2017,6,9,5,30,0.0,9.0,0.7,13.0,9.0,6.82,0.22
2017,6,9,5,45,0.0,14.5,0.75,13.5,14.5,11.0,4.12
2017,6,9,6,0,0.0,20.0,0.8,14.0,20.0,15.2,7.98
2017,6,9,6,15,0.0,26.0,0.8,14.0,26.0,19.79,12.19
2017,6,9,6,30,0.0,32.0,0.8,14.0,32.0,24.4,16.35
2017,6,9,6,45,0.0,38.5,0.85,14.5,38.5,29.39,19.65
2017,6,9,7,0,0.0,45.0,0.9,15.0,45.0,34.41,23.82
2017,6,9,7,15,40.5,125.0,0.9,15.5,145.5,100.04,76.97
2017,6,9,7,30,81.0,205.0,0.9,16.0,246.0,167.66,130.13
2017,6,9,7,45,43.0,191.0,0.95,16.5,213.0,155.11,120.96
2017,6,9,8,0,5.0,177.0,1.0,17.0,180.0,135.91,106.25
2017,6,9,8,15,3.0,172.5,1.0,17.0,174.5,132.81,103.56
2017,6,9,8,30,1.0,168.0,1.0,17.0,169.0,129.25,100.44
2017,6,9,8,45,7.0,204.0,1.05,17.5,209.5,159.88,124.46
2017,6,9,9,0,13.0,240.0,1.1,18.0,250.0,191.33,148.68
2017,6,9,9,15,48.0,305.5,1.1,18.0,344.0,267.19,207.33
2017,6,9,9,30,83.0,371.0,1.1,18.0,438.0,343.04,264.44
2017,6,9,9,45,84.0,388.0,1.15,18.5,458.5,362.13,277.63
2017,6,9,10,0,85.0,405.0,1.2,19.0,479.0,381.05,290.91
2017,6,9,10,15,110.0,426.5,1.2,19.0,524.5,428.39,325.64
2017,6,9,10,30,135.0,448.0,1.2,19.0,570.0,468.77,354.73
2017,6,9,10,45,113.5,452.0,1.25,19.5,556.5,461.28,347.99
2017,6,9,11,0,92.0,456.0,1.3,20.0,543.0,442.42,333.43
2017,6,9,11,15,59.5,415.5,1.3,20.0,472.5,386.03,291.9
2017,6,9,11,30,27.0,375.0,1.3,20.0,402.0,328.23,248.85
2017,6,9,11,45,182.5,414.0,1.3,20.0,591.5,495.61,374.78
2017,6,9,12,0,338.0,453.0,1.3,20.0,781.0,661.88,492.31
2017,6,9,12,15,632.5,281.0,1.3,20.0,893.5,763.0,566.19
2017,6,9,12,30,927.0,109.0,1.3,20.0,1006.0,832.41,616.37
2017,6,9,12,45,728.5,241.0,1.35,20.0,941.5,797.68,589.74
2017,6,9,13,0,530.0,373.0,1.4,20.0,877.0,742.22,548.72
2017,6,9,13,15,696.0,258.5,1.45,19.5,908.5,765.75,570.53
2017,6,9,13,30,862.0,144.0,1.5,19.0,940.0,763.35,574.01
2017,6,9,13,45,866.5,137.0,1.55,19.0,919.5,741.78,559.4
2017,6,9,14,0,871.0,130.0,1.6,19.0,899.0,716.74,542.22
2017,6,9,14,15,864.5,128.5,1.6,18.5,870.0,685.43,520.69
2017,6,9,14,30,858.0,127.0,1.6,18.0,841.0,651.54,496.8
2017,6,9,14,45,858.5,120.0,1.6,18.0,808.0,614.99,469.52
2017,6,9,15,0,859.0,113.0,1.6,18.0,775.0,575.65,439.44
2017,6,9,15,15,847.5,111.0,1.6,17.5,734.5,531.62,405.76
2017,6,9,15,30,836.0,109.0,1.6,17.0,694.0,487.06,370.54
2017,6,9,15,45,826.5,103.5,1.65,17.0,650.0,437.53,329.92
2017,6,9,16,0,817.0,98.0,1.7,17.0,606.0,386.95,287.26
2017,6,9,16,15,797.5,95.0,1.75,16.5,558.0,334.51,242.76
2017,6,9,16,30,778.0,92.0,1.8,16.0,510.0,282.52,197.91
2017,6,9,16,45,756.0,87.0,1.85,15.5,460.5,229.13,152.32
2017,6,9,17,0,734.0,82.0,1.9,15.0,411.0,177.06,109.87
2017,6,9,17,15,699.5,77.5,1.9,14.5,359.5,121.61,70.33
2017,6,9,17,30,665.0,73.0,1.9,14.0,308.0,73.2,46.88
2017,6,9,17,45,620.5,66.5,1.95,14.0,258.0,53.78,42.56
2017,6,9,18,0,576.0,60.0,2.0,14.0,208.0,48.85,38.11
2017,6,9,18,15,503.0,52.5,1.95,13.5,161.0,42.84,32.59
2017,6,9,18,30,430.0,45.0,1.9,13.0,114.0,36.87,26.9
2017,6,9,18,45,314.0,34.5,1.85,12.5,75.5,28.23,18.49
2017,6,9,19,0,198.0,24.0,1.8,12.0,37.0,19.65,5.39
2017,6,9,19,15,99.0,12.0,1.75,11.5,18.5,9.44,0.0
2017,6,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,10,4,45,30.5,5.5,1.15,11.0,6.0,0.0,0.0
2017,6,10,5,0,61.0,11.0,1.2,11.0,12.0,8.65,0.0
2017,6,10,5,15,191.0,24.0,1.2,11.5,43.0,18.36,6.13
2017,6,10,5,30,321.0,37.0,1.2,12.0,74.0,30.28,20.47
2017,6,10,5,45,407.5,46.0,1.25,12.5,117.5,37.46,27.57
2017,6,10,6,0,494.0,55.0,1.3,13.0,161.0,44.66,34.34
2017,6,10,6,15,553.5,62.0,1.35,13.5,209.5,50.07,39.31
2017,6,10,6,30,613.0,69.0,1.4,14.0,258.0,55.47,44.1
2017,6,10,6,45,655.5,74.0,1.45,14.5,309.5,77.03,48.32
2017,6,10,7,0,698.0,79.0,1.5,15.0,361.0,126.14,73.41
2017,6,10,7,15,728.0,83.0,1.5,15.0,412.0,180.51,113.0
2017,6,10,7,30,758.0,87.0,1.5,15.0,463.0,233.1,156.08
2017,6,10,7,45,781.5,89.5,1.55,15.5,513.0,284.91,200.58
2017,6,10,8,0,805.0,92.0,1.6,16.0,563.0,337.83,246.26
2017,6,10,8,15,822.0,95.0,1.6,16.0,610.0,389.6,291.01
2017,6,10,8,30,839.0,98.0,1.6,16.0,657.0,441.54,334.88
2017,6,10,8,45,853.0,100.0,1.65,16.5,700.0,489.77,374.33
2017,6,10,9,0,867.0,102.0,1.7,17.0,743.0,537.01,411.84
2017,6,10,9,15,877.0,104.0,1.7,17.0,782.0,580.78,446.27
2017,6,10,9,30,887.0,106.0,1.7,17.0,821.0,622.72,478.44
2017,6,10,9,45,894.0,108.0,1.7,17.5,854.0,660.73,506.03
2017,6,10,10,0,901.0,110.0,1.7,18.0,887.0,696.27,531.11
2017,6,10,10,15,663.5,240.5,1.7,18.0,822.0,677.93,514.72
2017,6,10,10,30,426.0,371.0,1.7,18.0,757.0,630.02,477.14
2017,6,10,10,45,674.5,242.0,1.7,18.5,869.0,722.69,546.39
2017,6,10,11,0,923.0,113.0,1.7,19.0,981.0,801.65,603.54
2017,6,10,11,15,925.5,113.5,1.7,19.0,994.0,817.6,613.19
2017,6,10,11,30,928.0,114.0,1.7,19.0,1007.0,830.14,621.22
2017,6,10,11,45,929.5,114.0,1.75,19.0,1012.5,838.05,626.75
2017,6,10,12,0,931.0,114.0,1.8,19.0,1018.0,842.54,630.11
2017,6,10,12,15,931.0,114.0,1.8,19.0,1016.0,842.4,629.97
2017,6,10,12,30,931.0,114.0,1.8,19.0,1014.0,838.83,627.66
2017,6,10,12,45,927.0,114.5,1.85,19.0,1004.0,829.08,621.78
2017,6,10,13,0,923.0,115.0,1.9,19.0,994.0,815.95,613.7
2017,6,10,13,15,920.0,114.5,1.9,19.0,977.5,799.4,602.9
2017,6,10,13,30,917.0,114.0,1.9,19.0,961.0,779.51,589.27
2017,6,10,13,45,914.0,112.0,1.95,19.0,938.0,755.14,572.54
2017,6,10,14,0,911.0,110.0,2.0,19.0,915.0,727.6,553.27
2017,6,10,14,15,904.5,109.0,2.0,18.5,885.0,695.54,531.02
2017,6,10,14,30,898.0,108.0,2.0,18.0,855.0,660.81,506.28
2017,6,10,14,45,891.0,105.5,2.0,18.0,820.0,622.04,477.03
2017,6,10,15,0,884.0,103.0,2.0,18.0,785.0,580.99,445.36
2017,6,10,15,15,872.5,100.5,2.0,17.5,743.5,535.6,410.37
2017,6,10,15,30,861.0,98.0,2.0,17.0,702.0,488.74,373.11
2017,6,10,15,45,848.5,95.0,2.0,17.0,657.0,439.83,332.41
2017,6,10,16,0,836.0,92.0,2.0,17.0,612.0,388.83,288.99
2017,6,10,16,15,816.0,89.0,1.95,16.5,563.0,335.37,243.25
2017,6,10,16,30,796.0,86.0,1.9,16.0,514.0,282.38,197.29
2017,6,10,16,45,772.0,82.0,1.9,16.0,463.5,228.5,150.9
2017,6,10,17,0,748.0,78.0,1.9,16.0,413.0,176.12,108.05
2017,6,10,17,15,713.0,73.5,1.85,15.5,361.5,124.09,71.56
2017,6,10,17,30,678.0,69.0,1.8,15.0,310.0,70.98,44.47
2017,6,10,17,45,629.5,63.5,1.8,15.0,259.5,51.69,40.54
2017,6,10,18,0,581.0,58.0,1.8,15.0,209.0,47.38,36.65
2017,6,10,18,15,508.0,51.0,1.75,14.5,162.0,41.7,31.45
2017,6,10,18,30,435.0,44.0,1.7,14.0,115.0,36.07,26.11
2017,6,10,18,45,315.0,34.0,1.65,13.5,76.0,27.8,18.09
2017,6,10,19,0,195.0,24.0,1.6,13.0,37.0,18.36,5.13
2017,6,10,19,15,97.5,12.0,1.6,12.5,18.5,9.44,0.0
2017,6,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,27.5,5.5,1.65,11.0,6.5,0.0,0.0
2017,6,11,5,0,55.0,11.0,1.7,11.0,13.0,8.65,0.0
2017,6,11,5,15,188.0,24.0,1.8,11.0,44.0,18.36,6.17
2017,6,11,5,30,321.0,37.0,1.9,11.0,75.0,30.28,20.55
2017,6,11,5,45,419.5,45.5,2.05,11.5,119.5,37.14,27.38
2017,6,11,6,0,518.0,54.0,2.2,12.0,164.0,44.1,33.96
2017,6,11,6,15,577.0,60.5,2.25,12.5,213.5,49.2,38.67
2017,6,11,6,30,636.0,67.0,2.3,13.0,263.0,54.31,43.23
2017,6,11,6,45,677.5,71.5,2.35,13.5,315.0,75.17,47.03
2017,6,11,7,0,719.0,76.0,2.4,14.0,367.0,129.07,75.6
2017,6,11,7,15,748.0,80.0,2.4,14.0,418.5,180.18,112.53
2017,6,11,7,30,777.0,84.0,2.4,14.0,470.0,233.62,156.72
2017,6,11,7,45,796.5,88.0,2.4,14.5,519.0,286.57,202.8
2017,6,11,8,0,816.0,92.0,2.4,15.0,568.0,340.22,249.73
2017,6,11,8,15,832.5,95.0,2.35,15.0,615.5,392.35,295.33
2017,6,11,8,30,849.0,98.0,2.3,15.0,663.0,444.6,340.02
2017,6,11,8,45,863.0,99.5,2.3,15.5,706.5,492.89,379.96
2017,6,11,9,0,877.0,101.0,2.3,16.0,750.0,540.15,417.87
2017,6,11,9,15,887.0,103.0,2.25,16.0,788.5,584.34,452.96
2017,6,11,9,30,897.0,105.0,2.2,16.0,827.0,626.67,485.68
2017,6,11,9,45,907.5,105.0,2.2,16.5,861.0,665.58,514.39
2017,6,11,10,0,918.0,105.0,2.2,17.0,895.0,702.23,540.71
2017,6,11,10,15,923.0,106.0,2.2,17.0,921.5,733.44,563.55
2017,6,11,10,30,928.0,107.0,2.2,17.0,948.0,761.69,583.9
2017,6,11,10,45,931.5,108.0,2.2,17.0,968.0,785.72,600.98
2017,6,11,11,0,935.0,109.0,2.2,17.0,988.0,806.45,615.1
2017,6,11,11,15,936.5,109.5,2.2,17.0,1000.0,821.86,625.2
2017,6,11,11,30,938.0,110.0,2.2,17.0,1012.0,833.8,633.0
2017,6,11,11,45,521.5,295.0,2.25,17.0,797.0,683.49,521.67
2017,6,11,12,0,105.0,480.0,2.3,17.0,582.0,478.66,365.59
2017,6,11,12,15,518.5,296.0,2.3,17.0,798.5,684.19,525.23
2017,6,11,12,30,932.0,112.0,2.3,17.0,1015.0,837.28,637.33
2017,6,11,12,45,916.5,120.5,2.3,17.0,1001.0,825.03,627.63
2017,6,11,13,0,901.0,129.0,2.3,17.0,987.0,809.58,617.32
2017,6,11,13,15,897.0,128.5,2.3,17.0,970.5,792.72,605.85
2017,6,11,13,30,893.0,128.0,2.3,17.0,954.0,772.64,591.6
2017,6,11,13,45,890.0,125.0,2.3,17.0,930.5,748.14,574.1
2017,6,11,14,0,887.0,122.0,2.3,17.0,907.0,720.53,554.12
2017,6,11,14,15,880.0,120.5,2.3,16.5,877.0,688.53,531.56
2017,6,11,14,30,873.0,119.0,2.3,16.0,847.0,653.94,506.56
2017,6,11,14,45,862.0,118.0,2.35,16.0,810.5,614.99,476.99
2017,6,11,15,0,851.0,117.0,2.4,16.0,774.0,574.13,445.22
2017,6,11,15,15,838.5,114.5,2.4,15.5,733.0,531.52,411.83
2017,6,11,15,30,826.0,112.0,2.4,15.0,692.0,484.85,374.32
2017,6,11,15,45,803.5,112.0,2.45,15.0,645.5,435.09,332.84
2017,6,11,16,0,781.0,112.0,2.5,15.0,599.0,385.49,290.48
2017,6,11,16,15,759.5,108.5,2.5,14.5,551.0,333.82,246.07
2017,6,11,16,30,738.0,105.0,2.5,14.0,503.0,279.58,199.08
2017,6,11,16,45,704.0,102.5,2.5,14.0,452.0,227.35,154.25
2017,6,11,17,0,670.0,100.0,2.5,14.0,401.0,177.74,113.83
2017,6,11,17,15,632.5,94.0,2.45,13.5,350.5,128.12,78.61
2017,6,11,17,30,595.0,88.0,2.4,13.0,300.0,82.21,55.54
2017,6,11,17,45,537.5,81.5,2.35,13.0,250.0,63.81,51.69
2017,6,11,18,0,480.0,75.0,2.3,13.0,200.0,59.3,47.59
2017,6,11,18,15,403.5,65.0,2.15,12.5,154.5,49.11,38.33
2017,6,11,18,30,327.0,55.0,2.0,12.0,109.0,41.46,31.1
2017,6,11,18,45,210.0,41.5,1.95,12.0,71.5,31.15,21.12
2017,6,11,19,0,93.0,28.0,1.9,12.0,34.0,20.87,7.14
2017,6,11,19,15,46.5,14.0,1.8,12.0,17.0,11.02,0.0
2017,6,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,4,45,5.5,5.0,1.2,12.0,5.0,0.0,0.0
2017,6,12,5,0,11.0,10.0,1.2,12.0,10.0,7.87,0.0
2017,6,12,5,15,99.0,27.5,1.2,12.0,38.5,20.59,7.58
2017,6,12,5,30,187.0,45.0,1.2,12.0,67.0,33.51,23.25
2017,6,12,5,45,292.0,57.0,1.3,12.5,110.0,42.61,32.1
2017,6,12,6,0,397.0,69.0,1.4,13.0,153.0,51.79,40.67
2017,6,12,6,15,198.5,65.5,1.4,13.0,107.5,48.77,38.22
2017,6,12,6,30,0.0,62.0,1.4,13.0,62.0,47.52,37.17
2017,6,12,6,45,0.0,74.5,1.4,13.5,74.5,56.89,43.26
2017,6,12,7,0,0.0,87.0,1.4,14.0,87.0,66.29,51.02
2017,6,12,7,15,0.0,112.0,1.3,14.0,112.0,84.77,66.4
2017,6,12,7,30,0.0,137.0,1.2,14.0,137.0,103.46,81.74
2017,6,12,7,45,2.0,156.5,1.2,14.5,157.5,118.93,93.96
2017,6,12,8,0,4.0,176.0,1.2,15.0,178.0,134.77,106.35
2017,6,12,8,15,138.0,232.5,1.15,15.0,324.0,231.39,181.13
2017,6,12,8,30,272.0,289.0,1.1,15.0,470.0,342.13,265.68
2017,6,12,8,45,143.5,269.0,1.1,15.5,365.5,279.91,218.49
2017,6,12,9,0,15.0,249.0,1.1,16.0,261.0,199.06,155.46
2017,6,12,9,15,33.5,298.5,1.1,16.0,325.5,253.29,197.99
2017,6,12,9,30,52.0,348.0,1.1,16.0,390.0,305.99,238.09
2017,6,12,9,45,35.0,321.0,1.1,16.5,349.5,277.49,215.21
2017,6,12,10,0,18.0,294.0,1.1,17.0,309.0,240.79,186.32
2017,6,12,10,15,31.5,343.0,1.1,17.0,371.0,297.55,229.88
2017,6,12,10,30,45.0,392.0,1.1,17.0,433.0,349.11,268.3
2017,6,12,10,45,152.5,424.5,1.1,17.5,568.0,466.68,355.79
2017,6,12,11,0,260.0,457.0,1.1,18.0,703.0,587.45,441.63
2017,6,12,11,15,185.0,466.5,1.1,18.0,642.5,534.39,401.65
2017,6,12,11,30,110.0,476.0,1.1,18.0,582.0,476.84,359.39
2017,6,12,11,45,502.5,309.5,1.15,18.5,797.0,679.99,511.15
2017,6,12,12,0,895.0,143.0,1.2,19.0,1012.0,835.09,620.12
2017,6,12,12,15,894.5,143.0,1.2,19.0,1010.5,834.66,617.94
2017,6,12,12,30,894.0,143.0,1.2,19.0,1009.0,830.97,615.59
2017,6,12,12,45,888.0,145.0,1.3,19.0,998.5,821.23,610.6
2017,6,12,13,0,882.0,147.0,1.4,19.0,988.0,808.3,603.34
2017,6,12,13,15,878.5,146.0,1.45,19.0,971.0,791.84,592.69
2017,6,12,13,30,875.0,145.0,1.5,19.0,954.0,772.2,579.7
2017,6,12,13,45,868.5,144.0,1.55,19.0,930.0,747.3,562.85
2017,6,12,14,0,862.0,143.0,1.6,19.0,906.0,719.55,543.69
2017,6,12,14,15,854.0,141.5,1.65,18.5,876.0,687.7,522.24
2017,6,12,14,30,846.0,140.0,1.7,18.0,846.0,659.41,502.54
2017,6,12,14,45,835.5,138.0,1.75,18.0,810.0,619.98,473.42
2017,6,12,15,0,825.0,136.0,1.8,18.0,774.0,578.68,442.2
2017,6,12,15,15,811.5,133.0,1.8,17.5,733.0,533.38,407.69
2017,6,12,15,30,798.0,130.0,1.8,17.0,692.0,486.96,371.24
2017,6,12,15,45,780.0,127.0,1.8,17.0,646.5,437.78,330.95
2017,6,12,16,0,762.0,124.0,1.8,17.0,601.0,388.43,289.52
2017,6,12,16,15,740.0,120.0,1.8,16.5,552.5,334.25,244.08
2017,6,12,16,30,718.0,116.0,1.8,16.0,504.0,283.21,200.48
2017,6,12,16,45,688.0,111.5,1.8,16.0,453.5,231.21,156.44
2017,6,12,17,0,658.0,107.0,1.8,16.0,403.0,181.48,116.3
2017,6,12,17,15,618.5,101.0,1.8,15.5,352.0,132.3,81.86
2017,6,12,17,30,579.0,95.0,1.8,15.0,301.0,87.09,59.27
2017,6,12,17,45,523.0,87.0,1.8,14.5,251.0,67.75,54.86
2017,6,12,18,0,467.0,79.0,1.8,14.0,201.0,59.32,47.42
2017,6,12,18,15,389.5,68.5,1.7,13.5,155.0,51.38,40.19
2017,6,12,18,30,312.0,58.0,1.6,13.0,109.0,43.44,32.74
2017,6,12,18,45,208.0,43.0,1.5,12.5,72.0,32.2,22.03
2017,6,12,19,0,104.0,28.0,1.4,12.0,35.0,20.93,7.62
2017,6,12,19,15,52.0,14.0,1.3,11.5,17.5,11.02,0.0
2017,6,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
