Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,4,45,7.5,5.0,1.2,10.5,5.0,0.0,0.0
2017,6,13,5,0,15.0,10.0,1.2,11.0,10.0,7.87,0.0
2017,6,13,5,15,114.0,26.5,1.2,11.5,39.0,19.93,7.17
2017,6,13,5,30,213.0,43.0,1.2,12.0,68.0,32.23,22.15
2017,6,13,5,45,309.5,54.0,1.2,12.5,110.0,40.65,30.38
2017,6,13,6,0,406.0,65.0,1.2,13.0,152.0,49.14,38.32
2017,6,13,6,15,469.5,73.5,1.15,13.5,199.5,57.97,46.34
2017,6,13,6,30,533.0,82.0,1.1,14.0,247.0,64.09,51.75
2017,6,13,6,45,587.0,86.5,1.1,14.5,298.5,81.15,54.26
2017,6,13,7,0,641.0,91.0,1.1,15.0,350.0,126.99,76.78
2017,6,13,7,15,673.5,96.0,1.05,15.5,400.5,175.5,110.9
2017,6,13,7,30,706.0,101.0,1.0,16.0,451.0,226.83,151.9
2017,6,13,7,45,736.5,103.0,1.0,16.5,501.5,281.06,197.17
2017,6,13,8,0,767.0,105.0,1.0,17.0,552.0,333.45,241.25
2017,6,13,8,15,785.5,108.0,1.0,17.5,599.0,383.89,283.55
2017,6,13,8,30,804.0,111.0,1.0,18.0,646.0,434.44,324.83
2017,6,13,8,45,821.5,112.0,1.0,18.5,689.5,482.67,363.16
2017,6,13,9,0,839.0,113.0,1.0,19.0,733.0,528.52,398.54
2017,6,13,9,15,616.0,223.0,1.0,19.5,691.0,534.77,403.27
2017,6,13,9,30,393.0,333.0,1.0,20.0,649.0,507.21,382.26
2017,6,13,9,45,640.0,224.0,1.05,20.5,764.0,601.91,452.32
2017,6,13,10,0,887.0,115.0,1.1,21.0,879.0,688.12,514.67
2017,6,13,10,15,893.0,116.5,1.15,21.0,906.0,719.56,536.65
2017,6,13,10,30,899.0,118.0,1.2,21.0,933.0,748.17,556.92
2017,6,13,10,45,905.0,118.0,1.25,21.5,953.5,772.6,573.05
2017,6,13,11,0,911.0,118.0,1.3,22.0,974.0,793.94,586.84
2017,6,13,11,15,913.5,118.5,1.3,22.0,987.0,809.8,596.79
2017,6,13,11,30,916.0,119.0,1.3,22.0,1000.0,822.3,604.61
2017,6,13,11,45,919.5,117.5,1.35,22.5,1006.5,830.62,609.21
2017,6,13,12,0,923.0,116.0,1.4,23.0,1013.0,835.57,611.7
2017,6,13,12,15,922.5,116.0,1.4,23.0,1011.0,835.18,611.39
2017,6,13,12,30,922.0,116.0,1.4,23.0,1009.0,831.41,609.0
2017,6,13,12,45,920.5,115.5,1.45,23.0,1000.0,823.04,604.28
2017,6,13,13,0,919.0,115.0,1.5,23.0,991.0,811.27,597.38
2017,6,13,13,15,915.5,114.0,1.5,23.0,974.0,794.17,586.48
2017,6,13,13,30,912.0,113.0,1.5,23.0,957.0,773.77,572.81
2017,6,13,13,45,907.5,112.0,1.55,23.0,934.0,749.44,556.59
2017,6,13,14,0,903.0,111.0,1.6,23.0,911.0,722.05,537.94
2017,6,13,14,15,896.0,109.5,1.6,22.5,880.5,689.66,516.03
2017,6,13,14,30,889.0,108.0,1.6,22.0,850.0,654.66,491.72
2017,6,13,14,45,879.0,106.5,1.65,22.0,814.0,615.45,463.15
2017,6,13,15,0,869.0,105.0,1.7,22.0,778.0,574.22,432.31
2017,6,13,15,15,857.5,103.0,1.7,21.5,737.0,530.02,398.92
2017,6,13,15,30,846.0,101.0,1.7,21.0,696.0,484.37,363.33
2017,6,13,15,45,829.0,99.0,1.75,21.0,650.5,434.92,323.3
2017,6,13,16,0,812.0,97.0,1.8,21.0,605.0,384.65,281.52
2017,6,13,16,15,792.5,94.0,1.8,20.5,557.0,332.65,237.9
2017,6,13,16,30,773.0,91.0,1.8,20.0,509.0,281.09,194.01
2017,6,13,16,45,744.0,88.0,1.85,19.5,458.5,228.29,149.85
2017,6,13,17,0,715.0,85.0,1.9,19.0,408.0,177.55,109.35
2017,6,13,17,15,680.0,80.0,1.85,18.5,357.0,122.69,70.6
2017,6,13,17,30,645.0,75.0,1.8,18.0,306.0,75.06,47.31
2017,6,13,17,45,592.0,70.0,1.8,17.5,256.0,55.93,43.83
2017,6,13,18,0,539.0,65.0,1.8,17.0,206.0,52.19,40.58
2017,6,13,18,15,466.5,56.5,1.75,16.0,160.0,45.58,34.69
2017,6,13,18,30,394.0,48.0,1.7,15.0,114.0,38.97,28.57
2017,6,13,18,45,281.5,37.0,1.65,14.5,76.0,30.07,20.05
2017,6,13,19,0,169.0,26.0,1.6,14.0,38.0,19.75,7.12
2017,6,13,19,15,84.5,13.0,1.55,13.5,19.0,10.23,0.0
2017,6,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,14,4,45,24.0,5.5,0.9,10.5,6.0,0.0,0.0
2017,6,14,5,0,48.0,11.0,0.9,11.0,12.0,8.65,0.0
2017,6,14,5,15,177.0,24.0,0.85,11.5,42.5,18.32,6.11
2017,6,14,5,30,306.0,37.0,0.8,12.0,73.0,30.21,20.42
2017,6,14,5,45,399.5,46.0,0.8,13.0,116.5,37.4,27.48
2017,6,14,6,0,493.0,55.0,0.8,14.0,160.0,44.66,34.21
2017,6,14,6,15,552.5,61.5,0.75,14.5,208.5,49.68,38.82
2017,6,14,6,30,612.0,68.0,0.7,15.0,257.0,54.73,43.28
2017,6,14,6,45,353.5,115.0,0.65,15.5,228.5,89.71,65.15
2017,6,14,7,0,95.0,162.0,0.6,16.0,200.0,123.78,94.64
2017,6,14,7,15,223.0,172.0,0.6,16.5,278.0,158.05,115.77
2017,6,14,7,30,351.0,182.0,0.6,17.0,356.0,207.89,150.22
2017,6,14,7,45,275.0,217.5,0.65,18.0,363.0,236.15,175.96
2017,6,14,8,0,199.0,253.0,0.7,19.0,370.0,254.12,192.65
2017,6,14,8,15,191.0,277.0,0.7,19.5,396.5,282.29,214.81
2017,6,14,8,30,183.0,301.0,0.7,20.0,423.0,309.49,235.59
2017,6,14,8,45,272.5,304.5,0.75,20.5,499.5,369.69,280.0
2017,6,14,9,0,362.0,308.0,0.8,21.0,576.0,433.33,326.42
2017,6,14,9,15,626.0,206.0,0.85,21.5,698.0,526.18,394.14
2017,6,14,9,30,890.0,104.0,0.9,22.0,820.0,618.73,461.05
2017,6,14,9,45,894.0,107.5,0.95,22.5,852.0,656.28,487.14
2017,6,14,10,0,898.0,111.0,1.0,23.0,884.0,691.18,511.27
2017,6,14,10,15,903.5,112.5,1.05,23.0,911.0,722.63,533.59
2017,6,14,10,30,909.0,114.0,1.1,23.0,938.0,751.2,553.64
2017,6,14,10,45,914.0,114.0,1.15,23.5,958.0,775.17,569.29
2017,6,14,11,0,919.0,114.0,1.2,24.0,978.0,795.97,582.49
2017,6,14,11,15,921.5,114.5,1.2,24.5,991.5,812.01,591.28
2017,6,14,11,30,924.0,115.0,1.2,25.0,1005.0,824.65,597.92
2017,6,14,11,45,925.5,115.0,1.3,25.5,1010.5,832.71,602.89
2017,6,14,12,0,927.0,115.0,1.4,26.0,1016.0,837.35,605.74
2017,6,14,12,15,927.0,115.0,1.4,26.0,1014.5,837.41,605.72
2017,6,14,12,30,927.0,115.0,1.4,26.0,1013.0,834.06,603.63
2017,6,14,12,45,924.5,115.0,1.45,26.0,1003.5,825.33,598.73
2017,6,14,13,0,922.0,115.0,1.5,26.0,994.0,813.2,591.69
2017,6,14,13,15,919.0,114.0,1.55,25.5,978.0,796.49,582.82
2017,6,14,13,30,916.0,113.0,1.6,25.0,962.0,776.45,571.1
2017,6,14,13,45,912.0,112.0,1.65,25.0,939.0,752.44,555.16
2017,6,14,14,0,908.0,111.0,1.7,25.0,916.0,725.33,536.78
2017,6,14,14,15,901.5,109.5,1.7,25.0,886.0,693.19,514.17
2017,6,14,14,30,895.0,108.0,1.7,25.0,856.0,658.37,489.24
2017,6,14,14,45,887.0,106.0,1.7,25.0,820.5,619.76,461.07
2017,6,14,15,0,879.0,104.0,1.7,25.0,785.0,578.95,430.6
2017,6,14,15,15,868.0,102.0,1.65,24.5,744.5,534.64,397.31
2017,6,14,15,30,857.0,100.0,1.6,24.0,704.0,488.81,361.86
2017,6,14,15,45,844.0,97.0,1.6,24.0,659.5,440.07,322.68
2017,6,14,16,0,831.0,94.0,1.6,24.0,615.0,389.32,280.92
2017,6,14,16,15,812.0,91.0,1.55,23.5,566.5,336.57,237.19
2017,6,14,16,30,793.0,88.0,1.5,23.0,518.0,284.18,193.12
2017,6,14,16,45,770.0,84.0,1.5,22.5,468.0,230.77,148.76
2017,6,14,17,0,747.0,80.0,1.5,22.0,418.0,178.74,107.47
2017,6,14,17,15,713.5,75.5,1.45,21.0,366.5,126.96,71.96
2017,6,14,17,30,680.0,71.0,1.4,20.0,315.0,73.81,45.09
2017,6,14,17,45,634.0,65.5,1.4,19.5,265.0,53.18,41.07
2017,6,14,18,0,588.0,60.0,1.4,19.0,215.0,48.93,37.4
2017,6,14,18,15,517.0,52.5,1.3,18.0,167.5,42.9,32.07
2017,6,14,18,30,446.0,45.0,1.2,17.0,120.0,36.9,26.55
2017,6,14,18,45,335.0,35.0,1.15,16.0,80.5,28.66,18.76
2017,6,14,19,0,224.0,25.0,1.1,15.0,41.0,20.48,7.87
2017,6,14,19,15,112.0,12.5,1.1,14.5,20.5,9.83,0.0
2017,6,14,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,4,45,28.5,5.5,0.9,11.5,6.0,0.0,0.0
2017,6,15,5,0,57.0,11.0,0.9,12.0,12.0,8.65,0.0
2017,6,15,5,15,187.5,23.5,0.9,12.5,43.0,17.99,5.8
2017,6,15,5,30,318.0,36.0,0.9,13.0,74.0,29.44,19.66
2017,6,15,5,45,407.0,45.5,0.9,13.5,117.0,37.05,27.1
2017,6,15,6,0,496.0,55.0,0.9,14.0,160.0,44.69,34.23
2017,6,15,6,15,555.0,61.5,0.9,14.5,208.5,49.72,38.84
2017,6,15,6,30,614.0,68.0,0.9,15.0,257.0,54.76,43.3
2017,6,15,6,45,653.5,73.5,0.9,15.5,307.5,72.44,46.56
2017,6,15,7,0,693.0,79.0,0.9,16.0,358.0,121.23,70.03
2017,6,15,7,15,723.0,83.0,0.9,16.0,409.0,175.17,108.22
2017,6,15,7,30,753.0,87.0,0.9,16.0,460.0,227.29,150.11
2017,6,15,7,45,774.0,91.0,0.95,16.5,509.5,279.26,194.18
2017,6,15,8,0,795.0,95.0,1.0,17.0,559.0,332.14,239.29
2017,6,15,8,15,813.0,98.0,1.05,17.5,606.0,383.72,282.87
2017,6,15,8,30,831.0,101.0,1.1,18.0,653.0,435.31,325.39
2017,6,15,8,45,842.0,104.5,1.15,18.5,696.0,483.28,364.08
2017,6,15,9,0,853.0,108.0,1.2,19.0,739.0,529.75,400.46
2017,6,15,9,15,863.5,110.0,1.2,19.5,777.5,573.27,433.29
2017,6,15,9,30,874.0,112.0,1.2,20.0,816.0,615.05,463.83
2017,6,15,9,45,872.5,119.5,1.25,20.5,846.5,651.84,490.25
2017,6,15,10,0,871.0,127.0,1.3,21.0,877.0,685.59,513.87
2017,6,15,10,15,877.0,128.5,1.3,21.0,903.5,716.59,535.75
2017,6,15,10,30,883.0,130.0,1.3,21.0,930.0,744.81,555.33
2017,6,15,10,45,886.5,131.5,1.3,21.0,950.0,768.29,571.37
2017,6,15,11,0,890.0,133.0,1.3,21.0,970.0,788.62,585.11
2017,6,15,11,15,892.0,133.5,1.3,21.0,982.0,803.8,595.14
2017,6,15,11,30,894.0,134.0,1.3,21.0,994.0,815.69,602.61
2017,6,15,11,45,895.0,134.0,1.35,21.0,999.0,823.12,607.82
2017,6,15,12,0,896.0,134.0,1.4,21.0,1004.0,827.27,610.98
2017,6,15,12,15,894.0,133.5,1.4,21.0,1001.0,825.4,609.69
2017,6,15,12,30,892.0,133.0,1.4,21.0,998.0,820.29,606.4
2017,6,15,12,45,905.0,121.5,1.4,21.0,992.0,814.98,603.1
2017,6,15,13,0,918.0,110.0,1.4,21.0,986.0,805.76,597.27
2017,6,15,13,15,913.0,109.5,1.4,21.0,967.5,788.06,585.86
2017,6,15,13,30,908.0,109.0,1.4,21.0,949.0,767.11,571.81
2017,6,15,13,45,900.5,108.0,1.45,21.0,924.0,740.84,554.18
2017,6,15,14,0,893.0,107.0,1.5,21.0,899.0,711.67,534.2
2017,6,15,14,15,884.5,105.5,1.5,21.0,868.0,678.7,510.74
2017,6,15,14,30,876.0,104.0,1.5,21.0,837.0,643.24,485.04
2017,6,15,14,45,866.0,102.0,1.55,21.0,800.5,604.19,456.5
2017,6,15,15,0,856.0,100.0,1.6,21.0,764.0,563.16,425.71
2017,6,15,15,15,843.0,98.0,1.6,20.5,723.0,518.85,392.12
2017,6,15,15,30,830.0,96.0,1.6,20.0,682.0,473.28,356.47
2017,6,15,15,45,816.0,92.5,1.6,20.0,637.5,425.03,317.05
2017,6,15,16,0,802.0,89.0,1.6,20.0,593.0,374.76,275.02
2017,6,15,16,15,782.5,86.0,1.55,20.0,545.5,323.42,231.27
2017,6,15,16,30,763.0,83.0,1.5,20.0,498.0,272.54,187.46
2017,6,15,16,45,739.0,79.0,1.5,20.0,449.0,220.65,143.53
2017,6,15,17,0,715.0,75.0,1.5,20.0,400.0,170.27,102.91
2017,6,15,17,15,681.5,71.0,1.45,19.5,350.5,120.77,68.48
2017,6,15,17,30,648.0,67.0,1.4,19.0,301.0,70.17,42.55
2017,6,15,17,45,603.5,61.5,1.35,18.5,252.5,49.86,38.35
2017,6,15,18,0,559.0,56.0,1.3,18.0,204.0,45.59,34.64
2017,6,15,18,15,491.5,49.5,1.2,17.5,159.0,40.33,29.9
2017,6,15,18,30,424.0,43.0,1.1,17.0,114.0,35.13,25.03
2017,6,15,18,45,322.5,33.0,1.05,16.5,77.0,26.93,17.28
2017,6,15,19,0,221.0,23.0,1.0,16.0,40.0,18.76,6.95
2017,6,15,19,15,110.5,11.5,0.95,15.5,20.0,9.05,0.0
2017,6,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,4,45,43.0,5.0,0.65,13.5,6.0,0.0,0.0
2017,6,16,5,0,86.0,10.0,0.7,14.0,12.0,7.87,0.0
2017,6,16,5,15,215.5,20.5,0.7,14.5,42.0,16.69,4.82
2017,6,16,5,30,345.0,31.0,0.7,15.0,72.0,25.45,16.08
2017,6,16,5,45,429.0,38.5,0.75,15.5,113.5,31.61,22.12
2017,6,16,6,0,513.0,46.0,0.8,16.0,155.0,37.86,27.93
2017,6,16,6,15,568.0,52.0,0.8,16.5,202.5,42.73,32.36
2017,6,16,6,30,623.0,58.0,0.8,17.0,250.0,51.54,40.12
2017,6,16,6,45,662.0,62.0,0.85,18.0,299.0,67.66,42.44
2017,6,16,7,0,701.0,66.0,0.9,19.0,348.0,115.17,64.11
2017,6,16,7,15,729.0,69.5,0.9,19.5,397.5,164.41,97.86
2017,6,16,7,30,757.0,73.0,0.9,20.0,447.0,215.87,138.62
2017,6,16,7,45,778.5,75.5,0.95,21.0,495.5,266.76,181.03
2017,6,16,8,0,800.0,78.0,1.0,22.0,544.0,320.94,226.17
2017,6,16,8,15,816.5,80.5,1.0,22.5,590.0,370.95,267.86
2017,6,16,8,30,833.0,83.0,1.0,23.0,636.0,420.8,308.33
2017,6,16,8,45,845.5,84.5,1.05,23.5,678.0,467.52,345.56
2017,6,16,9,0,858.0,86.0,1.1,24.0,720.0,513.18,380.86
2017,6,16,9,15,867.5,88.0,1.15,24.5,757.5,556.31,413.27
2017,6,16,9,30,877.0,90.0,1.2,25.0,795.0,597.65,443.45
2017,6,16,9,45,876.5,96.0,1.25,25.5,825.0,634.17,469.37
2017,6,16,10,0,876.0,102.0,1.3,26.0,855.0,667.76,492.6
2017,6,16,10,15,882.0,103.0,1.3,26.0,881.5,698.56,514.09
2017,6,16,10,30,888.0,104.0,1.3,26.0,908.0,726.61,533.32
2017,6,16,10,45,892.5,104.5,1.35,26.5,928.0,750.23,548.72
2017,6,16,11,0,897.0,105.0,1.4,27.0,948.0,770.76,561.61
2017,6,16,11,15,899.5,105.5,1.4,27.0,961.0,786.57,571.46
2017,6,16,11,30,902.0,106.0,1.4,27.0,974.0,799.08,579.23
2017,6,16,11,45,904.0,105.5,1.45,27.5,980.0,807.06,583.52
2017,6,16,12,0,906.0,105.0,1.5,28.0,986.0,811.71,585.74
2017,6,16,12,15,906.0,105.0,1.5,28.0,985.0,811.86,585.79
2017,6,16,12,30,906.0,105.0,1.5,28.0,984.0,808.68,583.8
2017,6,16,12,45,905.0,104.5,1.55,28.5,975.5,800.95,578.32
2017,6,16,13,0,904.0,104.0,1.6,29.0,967.0,789.86,570.74
2017,6,16,13,15,901.5,103.5,1.6,29.0,951.0,774.28,560.97
2017,6,16,13,30,899.0,103.0,1.6,29.0,935.0,755.43,548.68
2017,6,16,13,45,894.0,102.0,1.65,29.0,912.5,731.17,532.69
2017,6,16,14,0,889.0,101.0,1.7,29.0,890.0,703.93,514.39
2017,6,16,14,15,882.5,100.0,1.7,28.5,861.0,672.85,493.71
2017,6,16,14,30,876.0,99.0,1.7,28.0,832.0,639.17,470.69
2017,6,16,14,45,867.5,97.5,1.75,28.0,797.5,601.46,443.61
2017,6,16,15,0,859.0,96.0,1.8,28.0,763.0,561.67,414.29
2017,6,16,15,15,848.0,94.0,1.75,27.5,723.0,518.31,381.9
2017,6,16,15,30,837.0,92.0,1.7,27.0,683.0,473.49,347.45
2017,6,16,15,45,823.5,89.5,1.7,26.5,639.5,426.01,310.1
2017,6,16,16,0,810.0,87.0,1.7,26.0,596.0,377.79,271.03
2017,6,16,16,15,791.5,84.5,1.65,25.5,549.0,325.38,227.81
2017,6,16,16,30,773.0,82.0,1.6,25.0,502.0,274.75,185.34
2017,6,16,16,45,750.0,78.0,1.6,24.5,453.5,222.54,142.15
2017,6,16,17,0,727.0,74.0,1.6,24.0,405.0,171.73,101.95
2017,6,16,17,15,694.5,70.0,1.5,23.0,355.0,121.66,67.65
2017,6,16,17,30,662.0,66.0,1.4,22.0,305.0,74.58,45.18
2017,6,16,17,45,618.0,60.5,1.35,21.5,256.5,49.33,37.39
2017,6,16,18,0,574.0,55.0,1.3,21.0,208.0,45.01,33.69
2017,6,16,18,15,506.5,48.5,1.2,20.0,162.5,39.69,29.02
2017,6,16,18,30,439.0,42.0,1.1,19.0,117.0,34.43,24.21
2017,6,16,18,45,335.5,32.5,1.05,18.5,79.0,26.58,16.84
2017,6,16,19,0,232.0,23.0,1.0,18.0,41.0,18.79,7.08
2017,6,16,19,15,116.0,11.5,0.95,17.5,20.5,9.05,0.0
2017,6,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,17,4,45,45.5,5.0,0.45,13.5,6.0,0.0,0.0
2017,6,17,5,0,91.0,10.0,0.5,14.0,12.0,7.87,0.0
2017,6,17,5,15,223.0,20.5,0.5,14.5,42.0,16.71,4.75
2017,6,17,5,30,355.0,31.0,0.5,15.0,72.0,25.5,16.13
2017,6,17,5,45,441.5,38.0,0.5,15.5,114.5,31.31,21.87
2017,6,17,6,0,528.0,45.0,0.5,16.0,157.0,37.23,27.39
2017,6,17,6,15,582.5,50.5,0.5,16.5,204.5,41.78,31.54
2017,6,17,6,30,637.0,56.0,0.5,17.0,252.0,50.15,38.9
2017,6,17,6,45,677.5,59.5,0.55,18.0,302.0,65.49,40.91
2017,6,17,7,0,718.0,63.0,0.6,19.0,352.0,113.57,62.28
2017,6,17,7,15,745.5,66.0,0.65,19.5,401.5,163.23,96.09
2017,6,17,7,30,773.0,69.0,0.7,20.0,451.0,215.02,137.04
2017,6,17,7,45,795.5,71.0,0.8,21.0,500.0,269.63,182.33
2017,6,17,8,0,818.0,73.0,0.9,22.0,549.0,321.58,225.82
2017,6,17,8,15,833.5,75.5,0.95,22.5,595.0,372.11,268.13
2017,6,17,8,30,849.0,78.0,1.0,23.0,641.0,422.34,309.17
2017,6,17,8,45,862.0,79.0,1.05,24.0,684.0,469.59,346.19
2017,6,17,9,0,875.0,80.0,1.1,25.0,727.0,515.79,381.13
2017,6,17,9,15,884.5,82.0,1.1,25.5,765.0,559.64,413.63
2017,6,17,9,30,894.0,84.0,1.1,26.0,803.0,601.67,443.77
2017,6,17,9,45,887.0,93.5,1.1,27.0,831.5,637.85,467.89
2017,6,17,10,0,880.0,103.0,1.1,28.0,860.0,670.54,488.79
2017,6,17,10,15,886.0,104.0,1.1,28.5,886.5,701.49,509.06
2017,6,17,10,30,892.0,105.0,1.1,29.0,913.0,729.68,527.0
2017,6,17,10,45,895.5,106.0,1.15,29.5,932.5,753.11,541.99
2017,6,17,11,0,899.0,107.0,1.2,30.0,952.0,773.4,554.56
2017,6,17,11,15,901.5,107.5,1.2,30.0,965.0,789.28,564.26
2017,6,17,11,30,904.0,108.0,1.2,30.0,978.0,801.85,571.91
2017,6,17,11,45,904.5,109.0,1.3,30.5,983.5,809.93,576.78
2017,6,17,12,0,905.0,110.0,1.4,31.0,989.0,814.66,579.58
2017,6,17,12,15,904.5,109.5,1.4,31.0,987.5,814.06,579.14
2017,6,17,12,30,904.0,109.0,1.4,31.0,986.0,810.14,576.71
2017,6,17,12,45,904.0,107.5,1.45,31.0,977.5,802.46,572.51
2017,6,17,13,0,904.0,106.0,1.5,31.0,969.0,791.39,566.2
2017,6,17,13,15,901.0,105.0,1.5,31.0,953.0,775.08,556.06
2017,6,17,13,30,898.0,104.0,1.5,31.0,937.0,755.51,543.43
2017,6,17,13,45,892.5,103.5,1.55,31.0,914.0,731.39,527.72
2017,6,17,14,0,887.0,103.0,1.6,31.0,891.0,704.31,509.74
2017,6,17,14,15,880.5,102.0,1.6,30.5,861.5,673.35,489.37
2017,6,17,14,30,874.0,101.0,1.6,30.0,832.0,639.78,466.7
2017,6,17,14,45,864.5,99.5,1.6,30.0,797.5,601.6,439.32
2017,6,17,15,0,855.0,98.0,1.6,30.0,763.0,561.42,409.85
2017,6,17,15,15,844.0,96.0,1.6,29.5,723.0,518.25,378.22
2017,6,17,15,30,833.0,94.0,1.6,29.0,683.0,473.64,344.49
2017,6,17,15,45,818.5,91.5,1.6,29.0,639.0,425.95,306.8
2017,6,17,16,0,804.0,89.0,1.6,29.0,595.0,377.62,267.62
2017,6,17,16,15,785.0,86.5,1.55,28.5,548.0,325.44,225.19
2017,6,17,16,30,766.0,84.0,1.5,28.0,501.0,275.01,183.48
2017,6,17,16,45,742.5,80.0,1.45,28.0,452.5,223.08,140.78
2017,6,17,17,0,719.0,76.0,1.4,28.0,404.0,172.59,101.22
2017,6,17,17,15,685.5,72.0,1.3,27.0,354.0,122.86,67.69
2017,6,17,17,30,652.0,68.0,1.2,26.0,304.0,71.96,42.17
2017,6,17,17,45,608.0,62.5,1.15,25.0,255.5,50.63,37.93
2017,6,17,18,0,564.0,57.0,1.1,24.0,207.0,46.38,34.42
2017,6,17,18,15,496.5,50.0,1.0,23.0,161.5,40.75,29.54
2017,6,17,18,30,429.0,43.0,0.9,22.0,116.0,35.14,24.5
2017,6,17,18,45,328.5,33.5,0.85,21.0,78.5,27.35,17.3
2017,6,17,19,0,228.0,24.0,0.8,20.0,41.0,19.6,7.74
2017,6,17,19,15,114.0,12.0,0.75,19.5,20.5,9.44,0.0
2017,6,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,4,45,50.5,5.0,0.35,17.5,6.0,0.0,0.0
2017,6,18,5,0,101.0,10.0,0.3,18.0,12.0,7.87,0.0
2017,6,18,5,15,232.5,20.0,0.3,18.5,42.0,16.33,4.25
2017,6,18,5,30,364.0,30.0,0.3,19.0,72.0,24.73,15.17
2017,6,18,5,45,444.0,37.5,0.3,20.0,114.0,30.93,21.1
2017,6,18,6,0,524.0,45.0,0.3,21.0,156.0,37.2,26.76
2017,6,18,6,15,578.5,50.5,0.3,21.5,203.5,41.74,30.82
2017,6,18,6,30,633.0,56.0,0.3,22.0,251.0,50.1,38.04
2017,6,18,6,45,669.0,60.5,0.3,23.0,300.0,65.3,40.44
2017,6,18,7,0,705.0,65.0,0.3,24.0,349.0,113.25,61.3
2017,6,18,7,15,732.5,68.5,0.3,24.5,398.5,162.58,93.97
2017,6,18,7,30,760.0,72.0,0.3,25.0,448.0,214.08,133.5
2017,6,18,7,45,778.5,75.5,0.35,26.0,495.5,265.16,174.88
2017,6,18,8,0,797.0,79.0,0.4,27.0,543.0,319.25,218.63
2017,6,18,8,15,813.5,81.5,0.4,27.5,589.0,369.13,258.8
2017,6,18,8,30,830.0,84.0,0.4,28.0,635.0,418.84,297.76
2017,6,18,8,45,839.5,87.5,0.45,29.0,676.0,465.77,333.23
2017,6,18,9,0,849.0,91.0,0.5,30.0,717.0,511.39,366.48
2017,6,18,9,15,858.5,93.0,0.5,30.5,754.5,554.2,396.95
2017,6,18,9,30,868.0,95.0,0.5,31.0,792.0,595.24,425.2
2017,6,18,9,45,879.5,94.0,0.55,31.5,825.5,632.99,451.01
2017,6,18,10,0,891.0,93.0,0.6,32.0,859.0,668.66,474.81
2017,6,18,10,15,896.5,94.0,0.65,32.5,885.5,699.65,495.0
2017,6,18,10,30,902.0,95.0,0.7,33.0,912.0,727.82,512.98
2017,6,18,10,45,903.0,97.5,0.75,33.5,931.0,751.0,527.42
2017,6,18,11,0,904.0,100.0,0.8,34.0,950.0,770.89,539.25
2017,6,18,11,15,906.0,100.5,0.85,34.0,962.5,786.54,549.18
2017,6,18,11,30,908.0,101.0,0.9,34.0,975.0,798.85,557.12
2017,6,18,11,45,906.0,103.0,1.0,34.0,980.0,805.89,562.54
2017,6,18,12,0,904.0,105.0,1.1,34.0,985.0,809.54,565.93
2017,6,18,12,15,904.0,105.0,1.1,34.0,983.5,809.79,566.04
2017,6,18,12,30,904.0,105.0,1.1,34.0,982.0,806.72,564.19
2017,6,18,12,45,892.5,111.5,1.15,34.0,970.0,796.65,558.65
2017,6,18,13,0,881.0,118.0,1.2,34.0,958.0,783.42,551.2
2017,6,18,13,15,878.0,117.0,1.2,34.0,942.5,767.57,541.5
2017,6,18,13,30,875.0,116.0,1.2,34.0,927.0,748.53,529.17
2017,6,18,13,45,868.0,116.5,1.25,34.0,904.0,724.74,514.05
2017,6,18,14,0,861.0,117.0,1.3,34.0,881.0,698.15,496.79
2017,6,18,14,15,854.5,115.5,1.3,33.5,853.0,667.61,477.14
2017,6,18,14,30,848.0,114.0,1.3,33.0,825.0,634.52,455.28
2017,6,18,14,45,837.5,113.0,1.3,33.0,790.0,597.12,428.99
2017,6,18,15,0,827.0,112.0,1.3,33.0,755.0,557.84,400.74
2017,6,18,15,15,815.5,110.0,1.25,32.5,716.0,515.58,370.17
2017,6,18,15,30,804.0,108.0,1.2,32.0,677.0,472.77,338.24
2017,6,18,15,45,787.5,106.0,1.2,31.5,633.5,425.16,302.16
2017,6,18,16,0,771.0,104.0,1.2,31.0,590.0,377.18,264.69
2017,6,18,16,15,751.5,100.5,1.15,30.5,543.0,326.93,224.53
2017,6,18,16,30,732.0,97.0,1.1,30.0,496.0,277.19,184.17
2017,6,18,16,45,704.5,93.5,1.05,29.5,447.5,222.94,140.93
2017,6,18,17,0,677.0,90.0,1.0,29.0,399.0,173.77,103.24
2017,6,18,17,15,642.0,85.0,0.95,28.0,349.5,124.92,70.46
2017,6,18,17,30,607.0,80.0,0.9,27.0,300.0,79.4,48.45
2017,6,18,17,45,558.0,73.5,0.85,26.5,251.5,57.98,43.9
2017,6,18,18,0,509.0,67.0,0.8,26.0,203.0,53.29,39.99
2017,6,18,18,15,440.0,58.0,0.7,24.5,158.0,46.44,34.2
2017,6,18,18,30,371.0,49.0,0.6,23.0,113.0,39.53,28.12
2017,6,18,18,45,271.5,37.5,0.55,22.0,76.0,28.66,18.33
2017,6,18,19,0,172.0,26.0,0.5,21.0,39.0,19.78,7.99
2017,6,18,19,15,86.0,13.0,0.45,20.5,19.5,10.23,0.0
2017,6,18,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,4,45,18.5,4.5,0.55,16.5,4.5,0.0,0.0
2017,6,19,5,0,37.0,9.0,0.6,17.0,9.0,7.08,0.0
2017,6,19,5,15,144.0,22.5,0.6,17.0,37.0,17.12,4.63
2017,6,19,5,30,251.0,36.0,0.6,17.0,65.0,27.45,17.57
2017,6,19,5,45,334.0,46.5,0.6,17.5,105.0,37.38,26.9
2017,6,19,6,0,417.0,57.0,0.6,18.0,145.0,45.58,34.42
2017,6,19,6,15,476.0,65.0,0.55,18.5,191.0,51.53,39.78
2017,6,19,6,30,535.0,73.0,0.5,19.0,237.0,57.44,44.92
2017,6,19,6,45,579.0,79.0,0.5,20.0,286.0,71.36,47.46
2017,6,19,7,0,623.0,85.0,0.5,21.0,335.0,116.54,67.93
2017,6,19,7,15,654.5,89.5,0.5,21.5,384.0,163.22,99.14
2017,6,19,7,30,686.0,94.0,0.5,22.0,433.0,212.62,137.22
2017,6,19,7,45,710.5,97.5,0.5,23.0,481.0,265.14,179.55
2017,6,19,8,0,735.0,101.0,0.5,24.0,529.0,315.35,220.2
2017,6,19,8,15,753.5,104.5,0.5,25.0,574.5,364.5,259.49
2017,6,19,8,30,772.0,108.0,0.5,26.0,620.0,413.86,297.74
2017,6,19,8,45,786.5,110.5,0.5,27.0,662.0,460.47,332.74
2017,6,19,9,0,801.0,113.0,0.5,28.0,704.0,506.36,365.89
2017,6,19,9,15,812.0,115.5,0.5,28.5,742.0,546.79,394.88
2017,6,19,9,30,823.0,118.0,0.5,29.0,780.0,587.35,423.0
2017,6,19,9,45,824.0,124.5,0.55,29.5,810.0,623.13,447.54
2017,6,19,10,0,825.0,131.0,0.6,30.0,840.0,656.21,469.67
2017,6,19,10,15,832.0,132.5,0.65,30.5,867.0,686.66,489.7
2017,6,19,10,30,839.0,134.0,0.7,31.0,894.0,714.54,507.66
2017,6,19,10,45,844.5,134.5,0.8,31.5,914.5,737.84,523.03
2017,6,19,11,0,850.0,135.0,0.9,32.0,935.0,758.24,536.35
2017,6,19,11,15,853.5,136.0,0.95,32.0,948.5,774.51,547.34
2017,6,19,11,30,857.0,137.0,1.0,32.0,962.0,787.67,556.05
2017,6,19,11,45,859.5,136.5,1.05,32.5,968.5,795.77,560.36
2017,6,19,12,0,862.0,136.0,1.1,33.0,975.0,800.76,562.81
2017,6,19,12,15,862.0,136.0,1.15,32.5,974.0,801.04,564.67
2017,6,19,12,30,862.0,136.0,1.2,32.0,973.0,798.2,564.68
2017,6,19,12,45,853.5,140.5,1.25,32.0,962.0,789.03,559.58
2017,6,19,13,0,845.0,145.0,1.3,32.0,951.0,776.84,552.33
2017,6,19,13,15,841.5,144.0,1.3,31.5,935.5,761.3,543.33
2017,6,19,13,30,838.0,143.0,1.3,31.0,920.0,742.72,532.19
2017,6,19,13,45,832.5,141.5,1.3,31.0,897.5,719.35,516.66
2017,6,19,14,0,827.0,140.0,1.3,31.0,875.0,693.19,499.06
2017,6,19,14,15,559.5,256.0,1.3,30.5,746.0,597.8,432.18
2017,6,19,14,30,292.0,372.0,1.3,30.0,617.0,492.37,357.89
2017,6,19,14,45,279.5,364.0,1.3,30.0,590.5,465.12,339.38
2017,6,19,15,0,267.0,356.0,1.3,30.0,564.0,437.75,319.97
2017,6,19,15,15,239.5,340.0,1.3,29.5,519.0,396.71,291.25
2017,6,19,15,30,212.0,324.0,1.3,29.0,474.0,352.94,260.2
2017,6,19,15,45,171.0,303.0,1.3,29.0,419.0,306.84,226.64
2017,6,19,16,0,130.0,282.0,1.3,29.0,364.0,264.39,195.61
2017,6,19,16,15,92.5,252.0,1.25,28.5,308.0,218.53,162.19
2017,6,19,16,30,55.0,222.0,1.2,28.0,252.0,179.72,134.04
2017,6,19,16,45,44.0,196.5,1.2,27.5,219.0,153.97,115.0
2017,6,19,17,0,33.0,171.0,1.2,27.0,186.0,129.79,97.05
2017,6,19,17,15,36.5,153.5,1.15,26.0,168.0,113.73,85.06
2017,6,19,17,30,40.0,136.0,1.1,25.0,150.0,97.33,73.16
2017,6,19,17,45,249.5,104.5,1.05,24.5,173.0,74.65,58.46
2017,6,19,18,0,459.0,73.0,1.0,24.0,196.0,57.31,43.76
2017,6,19,18,15,390.5,63.0,0.95,23.0,152.5,47.65,35.46
2017,6,19,18,30,322.0,53.0,0.9,22.0,109.0,40.06,28.7
2017,6,19,18,45,230.0,39.5,0.85,21.0,73.0,29.86,19.43
2017,6,19,19,0,138.0,26.0,0.8,20.0,37.0,19.66,8.1
2017,6,19,19,15,69.0,13.0,0.75,19.5,18.5,10.23,0.0
2017,6,19,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,0.4,14.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,0.4,15.0,9.0,6.29,0.0
2017,6,20,5,15,126.5,23.0,0.4,15.5,36.5,17.43,4.71
2017,6,20,5,30,225.0,38.0,0.4,16.0,64.0,28.74,18.75
2017,6,20,5,45,315.5,49.5,0.45,16.5,105.0,37.54,27.17
2017,6,20,6,0,406.0,61.0,0.5,17.0,146.0,48.67,37.28
2017,6,20,6,15,466.0,69.5,0.55,17.5,192.5,54.9,42.9
2017,6,20,6,30,526.0,78.0,0.6,18.0,239.0,61.06,48.27
2017,6,20,6,45,263.0,98.0,0.65,19.0,178.5,75.48,54.87
2017,6,20,7,0,0.0,118.0,0.7,20.0,118.0,87.84,67.5
2017,6,20,7,15,1.0,135.0,0.7,20.5,135.5,101.01,77.82
2017,6,20,7,30,2.0,152.0,0.7,21.0,153.0,114.42,88.15
2017,6,20,7,45,16.5,186.5,0.7,21.5,196.5,144.01,110.73
2017,6,20,8,0,31.0,221.0,0.7,22.0,240.0,176.15,135.02
2017,6,20,8,15,47.0,251.5,0.7,22.5,282.0,207.85,158.67
2017,6,20,8,30,63.0,282.0,0.7,23.0,324.0,241.51,183.56
2017,6,20,8,45,86.0,311.0,0.75,23.5,372.5,279.05,211.11
2017,6,20,9,0,109.0,340.0,0.8,24.0,421.0,318.82,240.0
2017,6,20,9,15,158.0,361.0,0.8,24.5,484.5,374.09,279.71
2017,6,20,9,30,207.0,382.0,0.8,25.0,548.0,428.06,317.74
2017,6,20,9,45,201.0,400.0,0.8,26.0,567.0,448.85,330.67
2017,6,20,10,0,195.0,418.0,0.8,27.0,586.0,468.55,342.77
2017,6,20,10,15,151.5,429.0,0.8,27.0,562.0,456.1,333.21
2017,6,20,10,30,108.0,440.0,0.8,27.0,538.0,431.99,315.63
2017,6,20,10,45,127.5,455.0,0.85,27.5,573.0,471.44,342.93
2017,6,20,11,0,147.0,470.0,0.9,28.0,608.0,502.57,363.74
2017,6,20,11,15,146.0,477.0,0.9,28.0,616.0,511.42,369.35
2017,6,20,11,30,145.0,484.0,0.9,28.0,624.0,519.39,374.53
2017,6,20,11,45,278.0,450.0,0.95,28.5,720.0,606.88,435.67
2017,6,20,12,0,411.0,416.0,1.0,29.0,816.0,692.75,493.38
2017,6,20,12,15,662.0,265.0,1.05,29.0,907.5,769.22,548.11
2017,6,20,12,30,913.0,114.0,1.1,29.0,999.0,821.03,585.28
2017,6,20,12,45,910.5,114.0,1.15,29.0,990.0,812.72,580.18
2017,6,20,13,0,908.0,114.0,1.2,29.0,981.0,801.07,573.64
2017,6,20,13,15,905.0,113.5,1.2,28.5,965.5,785.29,565.03
2017,6,20,13,30,902.0,113.0,1.2,28.0,950.0,766.25,553.68
2017,6,20,13,45,898.5,111.5,1.25,28.0,927.5,742.81,538.57
2017,6,20,14,0,895.0,110.0,1.3,28.0,905.0,716.29,521.09
2017,6,20,14,15,888.5,108.5,1.3,27.5,876.0,684.83,500.42
2017,6,20,14,30,882.0,107.0,1.3,27.0,847.0,650.72,477.42
2017,6,20,14,45,874.0,105.0,1.35,26.5,812.0,612.85,451.49
2017,6,20,15,0,866.0,103.0,1.4,26.0,777.0,572.81,423.14
2017,6,20,15,15,855.0,100.5,1.4,25.5,737.0,528.87,390.73
2017,6,20,15,30,844.0,98.0,1.4,25.0,697.0,483.44,356.13
2017,6,20,15,45,830.5,95.0,1.4,24.5,652.5,435.31,318.38
2017,6,20,16,0,817.0,92.0,1.4,24.0,608.0,385.17,277.92
2017,6,20,16,15,798.5,89.5,1.4,23.0,560.5,333.87,236.02
2017,6,20,16,30,780.0,87.0,1.4,22.0,513.0,282.87,193.5
2017,6,20,16,45,757.0,83.0,1.45,21.5,464.0,230.26,149.64
2017,6,20,17,0,734.0,79.0,1.5,21.0,415.0,179.02,108.63
2017,6,20,17,15,701.5,74.5,1.45,20.0,364.5,128.08,73.02
2017,6,20,17,30,669.0,70.0,1.4,19.0,314.0,75.76,45.42
2017,6,20,17,45,625.5,64.5,1.4,18.5,264.5,52.3,40.47
2017,6,20,18,0,582.0,59.0,1.4,18.0,215.0,48.06,36.82
2017,6,20,18,15,516.5,51.5,1.3,17.5,168.5,42.07,31.45
2017,6,20,18,30,451.0,44.0,1.2,17.0,122.0,36.08,25.9
2017,6,20,18,45,350.0,34.5,1.15,16.5,83.0,28.26,18.51
2017,6,20,19,0,249.0,25.0,1.1,16.0,44.0,20.49,9.03
2017,6,20,19,15,124.5,12.5,1.05,15.5,22.0,9.83,0.0
2017,6,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,21,4,45,35.5,4.5,0.7,13.5,5.5,0.0,0.0
2017,6,21,5,0,71.0,9.0,0.7,14.0,11.0,7.08,0.0
2017,6,21,5,15,198.5,21.5,0.7,14.0,41.0,17.5,4.59
2017,6,21,5,30,326.0,34.0,0.7,14.0,71.0,27.85,18.13
2017,6,21,5,45,413.5,43.0,0.7,14.5,113.5,35.12,25.27
2017,6,21,6,0,501.0,52.0,0.7,15.0,156.0,42.42,32.07
2017,6,21,6,15,558.5,58.5,0.65,15.0,204.5,47.52,36.82
2017,6,21,6,30,616.0,65.0,0.6,15.0,253.0,52.62,41.41
2017,6,21,6,45,308.0,83.5,0.6,15.5,177.5,64.84,46.41
2017,6,21,7,0,0.0,102.0,0.6,16.0,102.0,76.81,59.42
2017,6,21,7,15,0.0,122.0,0.6,16.5,122.0,91.76,71.49
2017,6,21,7,30,0.0,142.0,0.6,17.0,142.0,106.91,83.5
2017,6,21,7,45,3.5,161.5,0.6,18.0,164.0,122.77,95.58
2017,6,21,8,0,7.0,181.0,0.6,19.0,186.0,139.16,107.9
2017,6,21,8,15,21.0,220.5,0.6,19.5,234.5,174.53,135.04
2017,6,21,8,30,35.0,260.0,0.6,20.0,283.0,213.76,164.7
2017,6,21,8,45,58.0,295.5,0.6,21.0,336.5,254.59,194.66
2017,6,21,9,0,81.0,331.0,0.6,22.0,390.0,297.87,225.88
2017,6,21,9,15,91.5,354.0,0.6,22.5,424.5,326.96,246.51
2017,6,21,9,30,102.0,377.0,0.6,23.0,459.0,356.79,267.49
2017,6,21,9,45,487.0,248.5,0.6,24.0,664.5,519.86,386.15
2017,6,21,10,0,872.0,120.0,0.6,25.0,870.0,677.25,494.61
2017,6,21,10,15,878.5,121.5,0.6,25.5,897.0,708.85,513.56
2017,6,21,10,30,885.0,123.0,0.6,26.0,924.0,737.73,531.72
2017,6,21,10,45,706.5,244.5,0.65,27.0,893.0,741.88,529.28
2017,6,21,11,0,528.0,366.0,0.7,28.0,862.0,720.39,510.47
2017,6,21,11,15,505.5,383.5,0.7,28.5,863.5,726.9,513.43
2017,6,21,11,30,483.0,401.0,0.7,29.0,865.0,730.46,514.09
2017,6,21,11,45,460.0,407.0,0.75,29.5,852.0,721.98,507.89
2017,6,21,12,0,437.0,413.0,0.8,30.0,839.0,710.97,500.15
2017,6,21,12,15,386.5,433.0,0.8,30.0,809.0,680.48,479.77
2017,6,21,12,30,336.0,453.0,0.8,30.0,779.0,655.49,462.87
2017,6,21,12,45,314.0,456.0,0.85,30.5,758.5,637.52,450.65
2017,6,21,13,0,292.0,459.0,0.9,31.0,738.0,618.32,437.48
2017,6,21,13,15,295.5,449.5,0.95,31.0,728.0,607.26,431.02
2017,6,21,13,30,299.0,440.0,1.0,31.0,718.0,594.67,423.38
2017,6,21,13,45,310.5,418.0,1.05,31.0,700.5,576.24,412.01
2017,6,21,14,0,322.0,396.0,1.1,31.0,683.0,556.02,399.27
2017,6,21,14,15,266.5,400.0,1.1,31.0,632.5,510.54,367.82
2017,6,21,14,30,211.0,404.0,1.1,31.0,582.0,460.44,333.13
2017,6,21,14,45,221.5,384.0,1.1,31.0,563.5,440.61,319.84
2017,6,21,15,0,232.0,364.0,1.1,31.0,545.0,419.35,305.05
2017,6,21,15,15,234.0,342.0,1.1,30.5,516.5,390.79,285.36
2017,6,21,15,30,236.0,320.0,1.1,30.0,488.0,361.53,264.74
2017,6,21,15,45,506.0,214.5,1.15,29.5,544.0,389.88,282.72
2017,6,21,16,0,776.0,109.0,1.2,29.0,600.0,384.84,272.65
2017,6,21,16,15,755.0,105.5,1.2,28.5,552.0,333.85,231.61
2017,6,21,16,30,734.0,102.0,1.2,28.0,504.0,283.5,190.65
2017,6,21,16,45,706.0,98.0,1.2,27.5,454.5,228.51,146.54
2017,6,21,17,0,678.0,94.0,1.2,27.0,405.0,178.71,107.99
2017,6,21,17,15,642.0,88.5,1.15,26.0,354.5,129.22,74.22
2017,6,21,17,30,606.0,83.0,1.1,25.0,304.0,83.19,51.15
2017,6,21,17,45,556.0,76.5,1.05,24.5,255.0,60.13,46.12
2017,6,21,18,0,506.0,70.0,1.0,24.0,206.0,55.51,42.25
2017,6,21,18,15,437.0,61.0,0.9,23.0,160.5,48.73,36.4
2017,6,21,18,30,368.0,52.0,0.8,22.0,115.0,41.91,30.29
2017,6,21,18,45,268.5,39.5,0.75,21.0,77.5,30.07,19.65
2017,6,21,19,0,169.0,27.0,0.7,20.0,40.0,20.5,8.93
2017,6,21,19,15,84.5,13.5,0.6,19.5,20.0,10.62,0.0
2017,6,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,0.45,16.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,0.5,17.0,8.0,6.29,0.0
2017,6,22,5,15,112.0,23.0,0.5,17.5,34.5,17.38,4.13
2017,6,22,5,30,202.0,38.0,0.5,18.0,61.0,28.62,18.41
2017,6,22,5,45,286.0,50.0,0.55,19.0,100.5,37.68,26.96
2017,6,22,6,0,370.0,62.0,0.6,20.0,140.0,46.75,35.12
2017,6,22,6,15,430.0,71.5,0.6,20.5,185.0,56.09,43.38
2017,6,22,6,30,490.0,81.0,0.6,21.0,230.0,62.88,49.23
2017,6,22,6,45,309.0,121.0,0.6,22.0,221.0,90.59,66.41
2017,6,22,7,0,128.0,161.0,0.6,23.0,212.0,123.83,91.1
2017,6,22,7,15,165.5,182.5,0.65,23.5,257.5,154.61,112.43
2017,6,22,7,30,203.0,204.0,0.7,24.0,303.0,189.73,137.98
2017,6,22,7,45,269.5,216.0,0.75,25.0,363.0,231.01,167.51
2017,6,22,8,0,336.0,228.0,0.8,26.0,423.0,278.34,202.09
2017,6,22,8,15,538.5,175.0,0.85,26.5,517.0,335.94,242.37
2017,6,22,8,30,741.0,122.0,0.9,27.0,611.0,411.12,296.92
2017,6,22,8,45,755.5,125.5,0.95,27.5,653.5,457.28,332.48
2017,6,22,9,0,770.0,129.0,1.0,28.0,696.0,502.78,366.71
2017,6,22,9,15,782.5,131.5,1.05,28.0,734.0,545.47,398.79
2017,6,22,9,30,795.0,134.0,1.1,28.0,772.0,586.84,429.19
2017,6,22,9,45,812.0,132.0,1.15,28.5,806.5,625.59,456.33
2017,6,22,10,0,829.0,130.0,1.2,29.0,841.0,656.9,477.96
2017,6,22,10,15,836.0,131.5,1.2,29.0,868.0,687.59,499.09
2017,6,22,10,30,843.0,133.0,1.2,29.0,895.0,715.71,518.1
2017,6,22,10,45,848.0,134.0,1.3,29.0,916.0,739.26,534.81
2017,6,22,11,0,853.0,135.0,1.4,29.0,937.0,759.88,549.44
2017,6,22,11,15,856.5,136.0,1.4,29.0,950.5,776.34,560.24
2017,6,22,11,30,860.0,137.0,1.4,29.0,964.0,789.67,568.67
2017,6,22,11,45,863.5,136.5,1.4,29.5,971.0,798.73,573.09
2017,6,22,12,0,867.0,136.0,1.4,30.0,978.0,804.66,575.58
2017,6,22,12,15,867.5,136.0,1.4,30.0,977.5,805.48,576.04
2017,6,22,12,30,868.0,136.0,1.4,30.0,977.0,803.15,574.6
2017,6,22,12,45,871.0,132.5,1.4,30.0,970.5,796.9,570.75
2017,6,22,13,0,874.0,129.0,1.4,30.0,964.0,787.32,564.85
2017,6,22,13,15,871.0,128.5,1.35,29.5,949.0,772.2,555.71
2017,6,22,13,30,868.0,128.0,1.3,29.0,934.0,753.91,544.17
2017,6,22,13,45,866.0,125.5,1.3,29.0,912.5,731.66,529.32
2017,6,22,14,0,864.0,123.0,1.3,29.0,891.0,706.34,512.2
2017,6,22,14,15,857.5,121.5,1.25,29.0,862.5,675.88,490.85
2017,6,22,14,30,851.0,120.0,1.2,29.0,834.0,642.87,467.4
2017,6,22,14,45,845.0,116.5,1.2,29.0,800.5,606.15,441.35
2017,6,22,15,0,839.0,113.0,1.2,29.0,767.0,567.17,413.06
2017,6,22,15,15,827.5,111.0,1.15,28.5,727.5,524.53,381.87
2017,6,22,15,30,816.0,109.0,1.1,28.0,688.0,481.38,349.33
2017,6,22,15,45,803.5,105.0,1.1,28.0,645.0,433.28,311.83
2017,6,22,16,0,791.0,101.0,1.1,28.0,602.0,384.42,272.71
2017,6,22,16,15,772.0,98.0,1.05,27.5,554.5,333.79,231.82
2017,6,22,16,30,753.0,95.0,1.0,27.0,507.0,283.56,190.59
2017,6,22,16,45,730.5,90.0,1.0,26.5,458.5,231.64,148.43
2017,6,22,17,0,708.0,85.0,1.0,26.0,410.0,181.07,108.89
2017,6,22,17,15,674.0,80.5,0.95,25.0,360.0,127.11,71.44
2017,6,22,17,30,640.0,76.0,0.9,24.0,310.0,80.14,47.92
2017,6,22,17,45,595.5,69.5,0.9,23.5,261.0,55.51,42.36
2017,6,22,18,0,551.0,63.0,0.9,23.0,212.0,50.7,38.3
2017,6,22,18,15,484.0,55.0,0.85,22.0,166.0,44.46,32.9
2017,6,22,18,30,417.0,47.0,0.8,21.0,120.0,38.21,27.28
2017,6,22,18,45,318.0,36.5,0.75,20.0,81.5,29.71,19.46
2017,6,22,19,0,219.0,26.0,0.7,19.0,43.0,21.21,9.6
2017,6,22,19,15,109.5,13.0,0.7,18.5,21.5,10.23,0.0
2017,6,22,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
