Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.0,0.6,14.5,4.5,0.0,0.0
2017,6,23,5,0,37.0,8.0,0.6,15.0,9.0,6.29,0.0
2017,6,23,5,15,144.0,22.0,0.6,15.5,37.0,16.75,3.58
2017,6,23,5,30,251.0,36.0,0.6,16.0,65.0,27.43,17.56
2017,6,23,5,45,337.0,47.0,0.6,16.5,105.5,37.86,27.41
2017,6,23,6,0,423.0,58.0,0.6,17.0,146.0,46.48,35.34
2017,6,23,6,15,211.5,72.5,0.6,17.5,116.5,53.48,41.65
2017,6,23,6,30,0.0,87.0,0.6,18.0,87.0,64.6,51.37
2017,6,23,6,45,0.0,105.0,0.65,18.5,105.0,77.54,59.56
2017,6,23,7,0,0.0,123.0,0.7,19.0,123.0,91.16,70.51
2017,6,23,7,15,3.5,142.0,0.7,19.5,144.0,106.14,82.21
2017,6,23,7,30,7.0,161.0,0.7,20.0,165.0,121.69,94.16
2017,6,23,7,45,33.0,200.0,0.7,21.0,219.0,157.58,121.13
2017,6,23,8,0,59.0,239.0,0.7,22.0,273.0,197.29,150.68
2017,6,23,8,15,192.5,256.5,0.7,22.5,381.5,266.08,200.28
2017,6,23,8,30,326.0,274.0,0.7,23.0,490.0,349.29,260.66
2017,6,23,8,45,280.5,305.0,0.75,23.5,499.5,371.0,277.2
2017,6,23,9,0,235.0,336.0,0.8,24.0,509.0,383.24,286.41
2017,6,23,9,15,196.0,359.5,0.8,24.5,509.5,393.15,293.14
2017,6,23,9,30,157.0,383.0,0.8,25.0,510.0,399.44,296.8
2017,6,23,9,45,126.5,395.0,0.85,25.5,500.0,398.68,295.47
2017,6,23,10,0,96.0,407.0,0.9,26.0,490.0,387.75,286.77
2017,6,23,10,15,211.0,411.5,0.9,26.0,600.5,482.44,355.19
2017,6,23,10,30,326.0,416.0,0.9,26.0,711.0,583.03,425.02
2017,6,23,10,45,237.0,442.5,0.95,26.5,659.5,549.31,399.14
2017,6,23,11,0,148.0,469.0,1.0,27.0,608.0,502.42,365.08
2017,6,23,11,15,209.0,469.0,1.0,27.0,668.5,553.07,401.19
2017,6,23,11,30,270.0,469.0,1.0,27.0,729.0,612.97,442.09
2017,6,23,11,45,390.5,432.5,1.05,27.5,811.0,680.92,488.55
2017,6,23,12,0,511.0,396.0,1.1,28.0,893.0,756.41,538.65
2017,6,23,12,15,355.0,442.0,1.15,28.0,787.0,663.19,474.73
2017,6,23,12,30,199.0,488.0,1.2,28.0,681.0,567.76,409.02
2017,6,23,12,45,182.0,484.0,1.25,28.0,659.5,548.99,397.12
2017,6,23,13,0,165.0,480.0,1.3,28.0,638.0,529.45,383.97
2017,6,23,13,15,169.5,471.5,1.3,27.5,631.5,521.96,379.98
2017,6,23,13,30,174.0,463.0,1.3,27.0,625.0,513.41,375.13
2017,6,23,13,45,211.5,445.5,1.35,27.0,637.5,520.14,380.98
2017,6,23,14,0,249.0,428.0,1.4,27.0,650.0,531.8,389.93
2017,6,23,14,15,216.0,417.0,1.35,26.5,605.5,483.96,356.7
2017,6,23,14,30,183.0,406.0,1.3,26.0,561.0,444.85,329.55
2017,6,23,14,45,146.0,385.5,1.3,26.0,505.5,397.56,295.75
2017,6,23,15,0,109.0,365.0,1.3,26.0,450.0,346.82,259.13
2017,6,23,15,15,99.5,342.5,1.25,25.5,417.0,317.75,238.51
2017,6,23,15,30,90.0,320.0,1.2,25.0,384.0,289.37,218.04
2017,6,23,15,45,71.0,290.5,1.15,25.0,339.5,252.61,190.71
2017,6,23,16,0,52.0,261.0,1.1,25.0,295.0,217.88,164.79
2017,6,23,16,15,37.5,230.5,1.05,24.5,253.5,186.07,141.17
2017,6,23,16,30,23.0,200.0,1.0,24.0,212.0,155.98,118.68
2017,6,23,16,45,15.5,176.5,1.0,23.5,184.5,134.94,102.91
2017,6,23,17,0,8.0,153.0,1.0,23.0,157.0,114.95,87.81
2017,6,23,17,15,4.0,124.5,0.95,22.5,126.5,93.03,70.77
2017,6,23,17,30,0.0,96.0,0.9,22.0,96.0,71.94,54.04
2017,6,23,17,45,236.0,85.5,0.9,21.5,149.5,62.53,48.8
2017,6,23,18,0,472.0,75.0,0.9,21.0,203.0,58.94,45.77
2017,6,23,18,15,405.5,65.0,0.85,20.0,158.5,49.16,37.26
2017,6,23,18,30,339.0,55.0,0.8,19.0,114.0,41.58,30.44
2017,6,23,18,45,247.5,41.0,0.75,18.5,76.5,31.02,20.72
2017,6,23,19,0,156.0,27.0,0.7,18.0,39.0,20.46,9.2
2017,6,23,19,15,78.0,13.5,0.7,17.5,19.5,10.62,0.0
2017,6,23,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,2.0,0.5,14.5,2.0,0.0,0.0
2017,6,24,5,0,0.0,4.0,0.5,15.0,4.0,3.15,0.0
2017,6,24,5,15,3.0,19.5,0.5,15.0,20.0,14.85,2.27
2017,6,24,5,30,6.0,35.0,0.5,15.0,36.0,26.18,16.56
2017,6,24,5,45,28.0,55.5,0.55,15.5,61.0,40.63,29.93
2017,6,24,6,0,50.0,76.0,0.6,16.0,86.0,54.82,42.79
2017,6,24,6,15,66.0,97.5,0.6,16.5,114.5,69.39,55.77
2017,6,24,6,30,82.0,119.0,0.6,17.0,143.0,83.79,68.3
2017,6,24,6,45,97.0,139.0,0.65,17.5,173.5,97.18,75.21
2017,6,24,7,0,112.0,159.0,0.7,18.0,204.0,120.98,91.26
2017,6,24,7,15,123.5,182.5,0.7,18.0,238.0,148.35,111.74
2017,6,24,7,30,135.0,206.0,0.7,18.0,272.0,177.27,134.19
2017,6,24,7,45,85.0,215.0,0.75,18.5,258.0,180.98,138.93
2017,6,24,8,0,35.0,224.0,0.8,19.0,244.0,179.3,138.95
2017,6,24,8,15,109.5,261.0,0.8,19.5,331.5,239.58,184.1
2017,6,24,8,30,184.0,298.0,0.8,20.0,419.0,305.56,233.06
2017,6,24,8,45,211.5,316.5,0.85,20.5,465.0,343.94,261.45
2017,6,24,9,0,239.0,335.0,0.9,21.0,511.0,384.37,291.19
2017,6,24,9,15,269.0,348.5,0.9,21.0,556.0,429.6,324.37
2017,6,24,9,30,299.0,362.0,0.9,21.0,601.0,471.55,354.74
2017,6,24,9,45,232.5,390.0,0.9,21.0,581.0,460.08,345.78
2017,6,24,10,0,166.0,418.0,0.9,21.0,561.0,449.39,337.29
2017,6,24,10,15,226.0,423.0,0.9,21.0,624.0,501.76,375.41
2017,6,24,10,30,286.0,428.0,0.9,21.0,687.0,564.39,419.53
2017,6,24,10,45,296.5,435.5,0.9,21.5,709.0,587.11,433.88
2017,6,24,11,0,307.0,443.0,0.9,22.0,731.0,608.93,447.82
2017,6,24,11,15,310.5,452.5,0.9,22.0,747.5,625.95,459.08
2017,6,24,11,30,314.0,462.0,0.9,22.0,764.0,641.56,469.38
2017,6,24,11,45,375.5,436.5,0.9,22.0,800.0,672.56,491.39
2017,6,24,12,0,437.0,411.0,0.9,22.0,836.0,709.76,517.06
2017,6,24,12,15,599.5,304.5,0.9,21.5,886.5,751.12,548.98
2017,6,24,12,30,762.0,198.0,0.9,21.0,937.0,782.75,574.29
2017,6,24,12,45,572.5,307.5,0.9,21.0,860.0,725.45,531.71
2017,6,24,13,0,383.0,417.0,0.9,21.0,783.0,654.56,480.62
2017,6,24,13,15,311.5,435.5,0.9,21.0,730.5,608.57,448.75
2017,6,24,13,30,240.0,454.0,0.9,21.0,678.0,554.93,411.01
2017,6,24,13,45,191.0,445.5,0.9,21.5,621.0,505.71,375.73
2017,6,24,14,0,142.0,437.0,0.9,22.0,564.0,457.91,341.09
2017,6,24,14,15,202.5,415.5,0.9,22.0,590.0,474.1,354.09
2017,6,24,14,30,263.0,394.0,0.9,22.0,616.0,492.65,367.82
2017,6,24,14,45,274.0,373.5,0.95,22.0,595.5,470.49,352.24
2017,6,24,15,0,285.0,353.0,1.0,22.0,575.0,446.67,335.43
2017,6,24,15,15,310.5,326.0,1.0,21.5,556.5,423.65,319.17
2017,6,24,15,30,336.0,299.0,1.0,21.0,538.0,397.78,300.12
2017,6,24,15,45,504.5,220.0,1.0,21.0,552.5,394.92,295.4
2017,6,24,16,0,673.0,141.0,1.0,21.0,567.0,372.26,273.26
2017,6,24,16,15,487.5,180.0,1.0,20.5,476.0,301.7,220.94
2017,6,24,16,30,302.0,219.0,1.0,20.0,385.0,247.59,182.95
2017,6,24,16,45,437.5,166.5,1.0,20.0,381.0,220.96,155.66
2017,6,24,17,0,573.0,114.0,1.0,20.0,377.0,179.26,115.93
2017,6,24,17,15,531.5,109.5,0.95,19.5,330.5,135.62,85.39
2017,6,24,17,30,490.0,105.0,0.9,19.0,284.0,93.5,62.39
2017,6,24,17,45,443.0,95.0,0.9,19.0,238.0,69.49,55.33
2017,6,24,18,0,396.0,85.0,0.9,19.0,192.0,62.51,49.25
2017,6,24,18,15,333.0,72.5,0.85,18.5,149.5,53.57,41.35
2017,6,24,18,30,270.0,60.0,0.8,18.0,107.0,44.53,33.13
2017,6,24,18,45,195.0,44.0,0.8,17.5,72.0,32.86,22.38
2017,6,24,19,0,120.0,28.0,0.8,17.0,37.0,21.05,9.75
2017,6,24,19,15,60.0,14.0,0.75,16.5,18.5,11.02,0.0
2017,6,24,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,25,5,15,152.5,17.0,0.7,13.5,34.0,13.65,1.37
2017,6,25,5,30,305.0,34.0,0.7,14.0,68.0,27.8,17.97
2017,6,25,5,45,391.0,44.5,0.7,14.5,110.5,36.23,26.19
2017,6,25,6,0,477.0,55.0,0.7,15.0,153.0,44.61,33.98
2017,6,25,6,15,536.0,62.5,0.7,15.5,201.5,50.35,39.23
2017,6,25,6,30,595.0,70.0,0.7,16.0,250.0,56.06,44.27
2017,6,25,6,45,298.0,99.0,0.7,16.5,189.0,73.65,54.36
2017,6,25,7,0,1.0,128.0,0.7,17.0,128.0,94.54,73.87
2017,6,25,7,15,10.0,151.0,0.7,17.5,156.0,113.16,88.34
2017,6,25,7,30,19.0,174.0,0.7,18.0,184.0,133.06,103.63
2017,6,25,7,45,23.0,194.5,0.75,18.5,207.5,151.17,117.55
2017,6,25,8,0,27.0,215.0,0.8,19.0,231.0,170.43,132.28
2017,6,25,8,15,19.5,216.0,0.8,19.5,228.5,170.6,132.04
2017,6,25,8,30,12.0,217.0,0.8,20.0,226.0,170.29,131.39
2017,6,25,8,45,17.5,243.0,0.85,20.5,256.0,193.75,149.16
2017,6,25,9,0,23.0,269.0,0.9,21.0,286.0,217.89,167.17
2017,6,25,9,15,27.5,293.0,0.9,21.0,315.0,244.97,187.5
2017,6,25,9,30,32.0,317.0,0.9,21.0,344.0,269.02,205.32
2017,6,25,9,45,36.5,338.5,0.95,21.5,369.5,291.53,221.55
2017,6,25,10,0,41.0,360.0,1.0,22.0,395.0,314.37,237.86
2017,6,25,10,15,69.5,397.5,1.0,22.5,459.5,366.72,275.84
2017,6,25,10,30,98.0,435.0,1.0,23.0,524.0,420.77,314.11
2017,6,25,10,45,268.5,410.5,1.05,23.5,661.0,546.53,404.93
2017,6,25,11,0,439.0,386.0,1.1,24.0,798.0,669.25,489.84
2017,6,25,11,15,676.5,256.5,1.1,24.0,901.5,755.76,551.11
2017,6,25,11,30,914.0,127.0,1.1,24.0,1005.0,824.25,599.39
2017,6,25,11,45,915.0,127.0,1.15,24.0,1011.0,832.35,604.3
2017,6,25,12,0,916.0,127.0,1.2,24.0,1017.0,837.08,607.83
2017,6,25,12,15,916.0,127.0,1.2,24.0,1016.0,837.67,608.14
2017,6,25,12,30,916.0,127.0,1.2,24.0,1015.0,834.93,606.43
2017,6,25,12,45,926.0,119.0,1.25,24.0,1010.0,830.29,604.24
2017,6,25,13,0,936.0,111.0,1.3,24.0,1005.0,821.87,599.66
2017,6,25,13,15,933.0,110.0,1.3,23.5,989.0,805.5,590.48
2017,6,25,13,30,930.0,109.0,1.3,23.0,973.0,785.74,578.75
2017,6,25,13,45,930.5,105.5,1.3,23.0,951.5,763.1,563.45
2017,6,25,14,0,931.0,102.0,1.3,23.0,930.0,737.04,545.58
2017,6,25,14,15,925.0,100.5,1.3,23.0,900.5,705.04,523.24
2017,6,25,14,30,919.0,99.0,1.3,23.0,871.0,670.24,498.52
2017,6,25,14,45,916.0,95.0,1.3,23.0,837.0,632.49,471.18
2017,6,25,15,0,913.0,91.0,1.3,23.0,803.0,592.06,441.19
2017,6,25,15,15,903.0,89.5,1.3,22.5,762.5,547.68,408.24
2017,6,25,15,30,893.0,88.0,1.3,22.0,722.0,501.6,372.89
2017,6,25,15,45,883.5,84.0,1.3,21.5,678.0,452.16,333.8
2017,6,25,16,0,874.0,80.0,1.3,21.0,634.0,401.47,292.4
2017,6,25,16,15,857.5,77.5,1.3,20.5,585.5,348.74,248.33
2017,6,25,16,30,841.0,75.0,1.3,20.0,537.0,295.94,203.37
2017,6,25,16,45,821.5,71.5,1.3,20.0,487.0,241.87,157.26
2017,6,25,17,0,802.0,68.0,1.3,20.0,437.0,184.68,110.53
2017,6,25,17,15,772.0,64.5,1.25,19.5,385.0,130.94,72.04
2017,6,25,17,30,742.0,61.0,1.2,19.0,333.0,79.8,45.53
2017,6,25,17,45,701.0,56.5,1.2,18.5,282.0,51.37,39.66
2017,6,25,18,0,660.0,52.0,1.2,18.0,231.0,47.33,36.18
2017,6,25,18,15,597.5,46.0,1.15,17.0,182.5,41.83,31.33
2017,6,25,18,30,535.0,40.0,1.1,16.0,134.0,36.38,26.31
2017,6,25,18,45,433.5,32.0,1.1,15.5,92.0,26.65,17.28
2017,6,25,19,0,332.0,24.0,1.1,15.0,50.0,19.91,9.08
2017,6,25,19,15,166.0,12.0,1.1,14.5,25.0,9.44,0.0
2017,6,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,26,5,15,171.0,16.0,1.0,13.5,35.0,12.89,0.65
2017,6,26,5,30,342.0,32.0,1.0,14.0,70.0,26.33,16.67
2017,6,26,5,45,433.5,40.5,1.05,14.5,113.0,33.3,23.6
2017,6,26,6,0,525.0,49.0,1.1,15.0,156.0,40.33,30.17
2017,6,26,6,15,583.0,55.0,1.05,15.5,205.0,45.18,34.64
2017,6,26,6,30,641.0,61.0,1.0,16.0,254.0,50.05,38.96
2017,6,26,6,45,683.5,65.0,1.0,16.5,305.5,64.69,44.03
2017,6,26,7,0,726.0,69.0,1.0,17.0,357.0,113.56,63.91
2017,6,26,7,15,755.0,73.0,0.95,17.0,408.0,164.73,98.21
2017,6,26,7,30,784.0,77.0,0.9,17.0,459.0,218.25,140.6
2017,6,26,7,45,807.0,79.5,0.9,17.5,509.5,271.09,185.08
2017,6,26,8,0,830.0,82.0,0.9,18.0,560.0,327.33,232.68
2017,6,26,8,15,847.0,84.5,0.9,18.5,607.5,379.27,276.49
2017,6,26,8,30,864.0,87.0,0.9,19.0,655.0,431.05,319.04
2017,6,26,8,45,878.0,88.5,0.9,19.5,699.5,480.2,358.35
2017,6,26,9,0,892.0,90.0,0.9,20.0,744.0,528.36,395.58
2017,6,26,9,15,901.5,91.5,0.9,20.5,783.0,572.84,428.93
2017,6,26,9,30,911.0,93.0,0.9,21.0,822.0,615.45,459.84
2017,6,26,9,45,916.5,96.0,0.95,21.5,855.5,654.77,487.95
2017,6,26,10,0,922.0,99.0,1.0,22.0,889.0,691.51,513.55
2017,6,26,10,15,928.0,100.0,1.0,22.5,916.5,724.14,535.24
2017,6,26,10,30,934.0,101.0,1.0,23.0,944.0,753.87,554.47
2017,6,26,10,45,938.5,101.5,1.05,23.5,965.0,779.05,570.9
2017,6,26,11,0,943.0,102.0,1.1,24.0,986.0,800.98,584.57
2017,6,26,11,15,945.5,102.5,1.15,24.0,999.5,818.03,595.74
2017,6,26,11,30,948.0,103.0,1.2,24.0,1013.0,831.61,604.75
2017,6,26,11,45,949.0,103.0,1.25,24.0,1019.5,840.11,610.56
2017,6,26,12,0,950.0,103.0,1.3,24.0,1026.0,845.08,614.23
2017,6,26,12,15,949.5,103.0,1.35,24.0,1025.0,845.36,614.95
2017,6,26,12,30,949.0,103.0,1.4,24.0,1024.0,842.14,613.53
2017,6,26,12,45,944.0,105.0,1.45,24.0,1014.0,833.53,608.67
2017,6,26,13,0,939.0,107.0,1.5,24.0,1004.0,821.49,601.66
2017,6,26,13,15,936.5,106.0,1.5,23.5,988.0,805.48,592.68
2017,6,26,13,30,934.0,105.0,1.5,23.0,972.0,786.05,581.24
2017,6,26,13,45,930.0,104.0,1.55,23.0,949.5,762.2,565.42
2017,6,26,14,0,926.0,103.0,1.6,23.0,927.0,735.17,547.11
2017,6,26,14,15,919.5,102.0,1.6,22.5,897.5,703.44,525.76
2017,6,26,14,30,913.0,101.0,1.6,22.0,868.0,668.95,501.94
2017,6,26,14,45,906.0,98.5,1.65,22.0,833.0,630.34,473.96
2017,6,26,15,0,899.0,96.0,1.7,22.0,798.0,589.38,443.47
2017,6,26,15,15,888.5,94.5,1.7,21.5,757.5,545.32,410.33
2017,6,26,15,30,878.0,93.0,1.7,21.0,717.0,499.63,374.85
2017,6,26,15,45,866.0,90.0,1.7,21.0,672.5,450.65,335.08
2017,6,26,16,0,854.0,87.0,1.7,21.0,628.0,400.68,293.41
2017,6,26,16,15,836.5,84.0,1.7,20.5,579.5,348.16,249.38
2017,6,26,16,30,819.0,81.0,1.7,20.0,531.0,293.05,202.54
2017,6,26,16,45,796.5,77.5,1.7,19.5,481.0,238.86,156.62
2017,6,26,17,0,774.0,74.0,1.7,19.0,431.0,185.9,113.37
2017,6,26,17,15,742.5,70.5,1.7,18.5,379.0,133.49,75.55
2017,6,26,17,30,711.0,67.0,1.7,18.0,327.0,83.87,49.41
2017,6,26,17,45,666.0,62.0,1.7,17.5,276.5,55.22,43.21
2017,6,26,18,0,621.0,57.0,1.7,17.0,226.0,47.0,36.04
2017,6,26,18,15,555.0,50.5,1.65,16.5,178.0,41.65,31.22
2017,6,26,18,30,489.0,44.0,1.6,16.0,130.0,36.33,26.26
2017,6,26,18,45,380.5,35.0,1.55,15.5,89.0,28.8,19.11
2017,6,26,19,0,272.0,26.0,1.5,15.0,48.0,21.38,10.19
2017,6,26,19,15,136.0,13.0,1.45,14.5,24.0,10.23,0.0
2017,6,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,27,5,15,175.5,15.5,1.05,14.0,34.5,12.5,0.08
2017,6,27,5,30,351.0,31.0,1.1,14.0,69.0,25.55,15.97
2017,6,27,5,45,445.5,39.0,1.15,14.5,113.0,32.18,22.61
2017,6,27,6,0,540.0,47.0,1.2,15.0,157.0,38.91,28.91
2017,6,27,6,15,597.0,52.5,1.2,15.5,205.5,43.45,33.1
2017,6,27,6,30,654.0,58.0,1.2,16.0,254.0,51.99,40.66
2017,6,27,6,45,331.5,96.0,1.2,16.5,196.0,72.06,53.06
2017,6,27,7,0,9.0,134.0,1.2,17.0,138.0,99.11,77.44
2017,6,27,7,15,17.5,156.5,1.15,17.0,164.5,117.87,92.16
2017,6,27,7,30,26.0,179.0,1.1,17.0,191.0,137.83,107.77
2017,6,27,7,45,43.5,208.5,1.1,17.5,232.0,165.93,129.34
2017,6,27,8,0,61.0,238.0,1.1,18.0,273.0,197.01,153.14
2017,6,27,8,15,75.0,264.0,1.1,18.5,311.0,226.51,175.62
2017,6,27,8,30,89.0,290.0,1.1,19.0,349.0,257.59,199.11
2017,6,27,8,45,491.5,187.5,1.1,19.5,544.5,381.58,290.44
2017,6,27,9,0,894.0,85.0,1.1,20.0,740.0,524.93,395.34
2017,6,27,9,15,903.5,86.5,1.1,20.5,779.0,569.52,428.21
2017,6,27,9,30,913.0,88.0,1.1,21.0,818.0,612.25,459.46
2017,6,27,9,45,917.5,91.0,1.15,21.5,850.5,651.1,487.43
2017,6,27,10,0,922.0,94.0,1.2,22.0,883.0,687.3,512.83
2017,6,27,10,15,927.5,95.0,1.2,22.0,910.5,719.65,535.56
2017,6,27,10,30,933.0,96.0,1.2,22.0,938.0,749.08,555.89
2017,6,27,10,45,937.0,96.5,1.25,22.0,958.5,773.93,573.37
2017,6,27,11,0,941.0,97.0,1.3,22.0,979.0,795.53,587.97
2017,6,27,11,15,943.5,97.5,1.35,22.0,993.0,812.63,599.29
2017,6,27,11,30,946.0,98.0,1.4,22.0,1007.0,826.26,608.43
2017,6,27,11,45,946.5,98.5,1.45,22.5,1013.5,834.83,613.14
2017,6,27,12,0,947.0,99.0,1.5,23.0,1020.0,839.87,615.64
2017,6,27,12,15,947.0,99.0,1.5,23.0,1019.0,840.59,616.04
2017,6,27,12,30,947.0,99.0,1.5,23.0,1018.0,837.82,614.28
2017,6,27,12,45,937.0,104.5,1.55,23.0,1006.5,828.26,608.71
2017,6,27,13,0,927.0,110.0,1.6,23.0,995.0,815.35,601.03
2017,6,27,13,15,924.0,109.5,1.6,22.5,979.5,799.6,592.14
2017,6,27,13,30,921.0,109.0,1.6,22.0,964.0,780.5,580.68
2017,6,27,13,45,917.0,107.5,1.65,22.0,941.5,756.57,564.65
2017,6,27,14,0,913.0,106.0,1.7,22.0,919.0,729.5,546.16
2017,6,27,14,15,907.0,105.0,1.7,21.5,890.0,698.51,525.16
2017,6,27,14,30,901.0,104.0,1.7,21.0,861.0,664.77,501.67
2017,6,27,14,45,893.0,102.0,1.7,21.0,826.0,626.43,473.37
2017,6,27,15,0,885.0,100.0,1.7,21.0,791.0,585.85,442.73
2017,6,27,15,15,874.0,98.5,1.7,20.5,751.0,542.11,409.71
2017,6,27,15,30,863.0,97.0,1.7,20.0,711.0,496.8,374.42
2017,6,27,15,45,850.0,94.0,1.7,20.0,666.5,448.09,334.77
2017,6,27,16,0,837.0,91.0,1.7,20.0,622.0,398.49,293.32
2017,6,27,16,15,818.5,88.5,1.7,19.5,574.0,345.02,248.51
2017,6,27,16,30,800.0,86.0,1.7,19.0,526.0,292.96,204.0
2017,6,27,16,45,777.5,82.0,1.7,18.5,476.0,239.32,158.43
2017,6,27,17,0,755.0,78.0,1.7,18.0,426.0,186.93,115.49
2017,6,27,17,15,722.5,74.0,1.7,17.5,374.5,135.02,77.78
2017,6,27,17,30,690.0,70.0,1.7,17.0,323.0,86.04,51.51
2017,6,27,17,45,645.0,64.5,1.7,16.5,272.5,52.54,41.02
2017,6,27,18,0,600.0,59.0,1.7,16.0,222.0,48.25,37.3
2017,6,27,18,15,533.0,52.5,1.65,15.5,175.0,42.97,32.53
2017,6,27,18,30,466.0,46.0,1.6,15.0,128.0,37.75,27.62
2017,6,27,18,45,360.0,36.5,1.6,14.5,87.5,29.92,20.17
2017,6,27,19,0,254.0,27.0,1.6,14.0,47.0,22.16,10.86
2017,6,27,19,15,127.0,13.5,1.55,13.5,23.5,10.62,0.0
2017,6,27,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,169.5,16.5,1.15,13.0,34.5,13.31,0.04
2017,6,28,5,30,339.0,33.0,1.2,13.0,69.0,27.18,17.37
2017,6,28,5,45,432.5,41.5,1.25,13.5,112.5,34.12,24.39
2017,6,28,6,0,526.0,50.0,1.3,14.0,156.0,41.14,31.0
2017,6,28,6,15,265.0,75.0,1.3,14.5,128.5,54.45,43.01
2017,6,28,6,30,4.0,100.0,1.3,15.0,101.0,72.93,59.35
2017,6,28,6,45,9.0,118.5,1.3,15.5,122.0,86.26,70.87
2017,6,28,7,0,14.0,137.0,1.3,16.0,143.0,101.45,79.51
2017,6,28,7,15,22.0,159.5,1.25,16.5,170.0,120.48,94.32
2017,6,28,7,30,30.0,182.0,1.2,17.0,197.0,139.97,109.37
2017,6,28,7,45,40.5,207.0,1.2,17.5,229.5,164.12,128.04
2017,6,28,8,0,51.0,232.0,1.2,18.0,262.0,189.72,147.73
2017,6,28,8,15,60.0,257.0,1.2,18.5,295.0,216.12,167.92
2017,6,28,8,30,69.0,282.0,1.2,19.0,328.0,243.61,188.73
2017,6,28,8,45,65.5,299.5,1.2,19.5,345.5,260.81,201.46
2017,6,28,9,0,62.0,317.0,1.2,20.0,363.0,277.57,213.67
2017,6,28,9,15,58.0,331.5,1.2,20.0,376.0,291.34,223.83
2017,6,28,9,30,54.0,346.0,1.2,20.0,389.0,304.6,233.51
2017,6,28,9,45,55.0,362.0,1.2,20.5,407.5,321.67,245.53
2017,6,28,10,0,56.0,378.0,1.2,21.0,426.0,338.66,257.34
2017,6,28,10,15,89.5,410.0,1.2,21.0,489.5,390.6,295.72
2017,6,28,10,30,123.0,442.0,1.2,21.0,553.0,452.9,340.75
2017,6,28,10,45,186.0,450.0,1.25,21.5,622.0,510.41,381.82
2017,6,28,11,0,249.0,458.0,1.3,22.0,691.0,578.23,429.3
2017,6,28,11,15,345.5,430.0,1.35,22.0,758.5,635.15,470.28
2017,6,28,11,30,442.0,402.0,1.4,22.0,826.0,700.53,516.45
2017,6,28,11,45,700.5,253.0,1.45,22.0,931.0,788.13,580.85
2017,6,28,12,0,959.0,104.0,1.5,22.0,1036.0,854.06,627.91
2017,6,28,12,15,959.0,104.0,1.55,22.0,1035.0,854.84,628.24
2017,6,28,12,30,959.0,104.0,1.6,22.0,1034.0,852.08,627.04
2017,6,28,12,45,945.5,111.5,1.65,22.0,1022.0,841.33,620.66
2017,6,28,13,0,932.0,119.0,1.7,22.0,1010.0,827.23,612.16
2017,6,28,13,15,929.5,118.5,1.7,22.0,994.0,811.86,602.37
2017,6,28,13,30,927.0,118.0,1.7,22.0,978.0,793.09,589.83
2017,6,28,13,45,922.5,117.0,1.7,22.0,955.5,769.15,573.35
2017,6,28,14,0,918.0,116.0,1.7,22.0,933.0,742.06,554.47
2017,6,28,14,15,911.5,114.5,1.65,22.0,903.5,710.22,531.58
2017,6,28,14,30,905.0,113.0,1.6,22.0,874.0,675.64,506.38
2017,6,28,14,45,895.5,111.5,1.6,22.0,838.0,636.69,477.92
2017,6,28,15,0,886.0,110.0,1.6,22.0,802.0,595.59,447.21
2017,6,28,15,15,874.5,108.0,1.6,21.5,761.0,551.12,414.01
2017,6,28,15,30,863.0,106.0,1.6,21.0,720.0,505.1,378.56
2017,6,28,15,45,847.5,103.5,1.6,21.0,674.5,455.72,338.8
2017,6,28,16,0,832.0,101.0,1.6,21.0,629.0,404.88,296.83
2017,6,28,16,15,812.5,98.0,1.6,20.0,580.0,351.97,253.35
2017,6,28,16,30,793.0,95.0,1.6,19.0,531.0,299.42,209.18
2017,6,28,16,45,767.0,91.5,1.6,18.5,480.0,245.68,163.85
2017,6,28,17,0,741.0,88.0,1.6,18.0,429.0,193.58,121.41
2017,6,28,17,15,706.5,83.0,1.6,17.5,377.0,137.02,79.9
2017,6,28,17,30,672.0,78.0,1.6,17.0,325.0,87.53,52.76
2017,6,28,17,45,625.0,72.0,1.65,16.5,274.0,57.71,45.58
2017,6,28,18,0,578.0,66.0,1.7,16.0,223.0,53.25,41.72
2017,6,28,18,15,509.0,58.0,1.65,15.5,175.0,47.01,36.09
2017,6,28,18,30,440.0,50.0,1.6,15.0,127.0,40.77,30.27
2017,6,28,18,45,335.5,39.0,1.55,14.5,87.0,31.85,21.83
2017,6,28,19,0,231.0,28.0,1.5,14.0,47.0,22.93,11.44
2017,6,28,19,15,115.5,14.0,1.45,13.5,23.5,11.02,0.0
2017,6,28,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,29,5,15,160.0,17.0,1.1,13.0,34.0,13.71,0.0
2017,6,29,5,30,320.0,34.0,1.1,13.0,68.0,27.94,17.96
2017,6,29,5,45,416.5,42.5,1.15,13.5,111.5,34.84,25.0
2017,6,29,6,0,513.0,51.0,1.2,14.0,155.0,41.82,31.6
2017,6,29,6,15,256.5,64.0,1.2,14.5,116.0,46.94,36.33
2017,6,29,6,30,0.0,77.0,1.2,15.0,77.0,57.82,46.0
2017,6,29,6,45,0.0,92.5,1.2,15.5,92.5,69.11,55.83
2017,6,29,7,0,0.0,108.0,1.2,16.0,108.0,80.84,62.83
2017,6,29,7,15,1.0,129.5,1.15,16.5,130.0,97.03,75.9
2017,6,29,7,30,2.0,151.0,1.1,17.0,152.0,113.57,89.03
2017,6,29,7,45,11.0,178.0,1.05,17.5,184.0,136.37,106.72
2017,6,29,8,0,20.0,205.0,1.0,18.0,216.0,160.42,125.22
2017,6,29,8,15,20.0,220.0,1.0,18.0,232.5,173.68,135.46
2017,6,29,8,30,20.0,235.0,1.0,18.0,249.0,186.92,145.64
2017,6,29,8,45,39.5,275.0,1.05,18.5,303.5,230.65,179.14
2017,6,29,9,0,59.0,315.0,1.1,19.0,358.0,274.59,212.21
2017,6,29,9,15,51.5,324.5,1.1,19.5,363.5,282.45,217.34
2017,6,29,9,30,44.0,334.0,1.1,20.0,369.0,289.44,221.87
2017,6,29,9,45,48.5,354.5,1.15,20.5,395.0,311.78,238.05
2017,6,29,10,0,53.0,375.0,1.2,21.0,421.0,334.38,254.2
2017,6,29,10,15,166.5,401.5,1.2,21.0,550.5,444.57,336.33
2017,6,29,10,30,280.0,428.0,1.2,21.0,680.0,560.8,419.6
2017,6,29,10,45,286.5,432.0,1.25,21.5,695.5,577.77,430.0
2017,6,29,11,0,293.0,436.0,1.3,22.0,711.0,593.67,440.44
2017,6,29,11,15,618.0,274.5,1.3,22.0,864.5,726.53,537.87
2017,6,29,11,30,943.0,113.0,1.3,22.0,1018.0,837.27,615.52
2017,6,29,11,45,944.0,113.5,1.35,22.0,1024.5,846.26,620.55
2017,6,29,12,0,945.0,114.0,1.4,22.0,1031.0,851.76,624.56
2017,6,29,12,15,945.0,114.0,1.4,22.0,1030.5,852.57,625.01
2017,6,29,12,30,945.0,114.0,1.4,22.0,1030.0,849.91,623.32
2017,6,29,12,45,942.5,114.0,1.45,22.0,1021.0,841.79,618.76
2017,6,29,13,0,940.0,114.0,1.5,22.0,1012.0,830.19,612.01
2017,6,29,13,15,937.0,113.5,1.55,22.0,996.0,814.34,602.48
2017,6,29,13,30,934.0,113.0,1.6,22.0,980.0,795.09,590.37
2017,6,29,13,45,930.0,111.5,1.65,22.0,957.0,770.96,574.31
2017,6,29,14,0,926.0,110.0,1.7,22.0,934.0,743.63,555.74
2017,6,29,14,15,919.5,109.0,1.7,21.5,904.5,711.98,534.39
2017,6,29,14,30,913.0,108.0,1.7,21.0,875.0,677.57,510.56
2017,6,29,14,45,905.5,106.0,1.75,21.0,840.0,639.15,482.62
2017,6,29,15,0,898.0,104.0,1.8,21.0,805.0,598.39,452.19
2017,6,29,15,15,886.5,102.0,1.8,20.5,764.0,553.45,418.36
2017,6,29,15,30,875.0,100.0,1.8,20.0,723.0,506.93,382.25
2017,6,29,15,45,862.0,97.0,1.8,19.5,678.0,457.65,342.83
2017,6,29,16,0,849.0,94.0,1.8,19.0,633.0,407.43,301.41
2017,6,29,16,15,830.0,91.0,1.8,18.5,584.0,352.88,255.61
2017,6,29,16,30,811.0,88.0,1.8,18.0,535.0,299.6,209.95
2017,6,29,16,45,788.0,84.0,1.85,17.5,484.0,245.17,163.56
2017,6,29,17,0,765.0,80.0,1.9,17.0,433.0,192.03,119.74
2017,6,29,17,15,731.5,76.0,1.9,16.5,381.0,139.34,81.06
2017,6,29,17,30,698.0,72.0,1.9,16.0,329.0,85.29,50.12
2017,6,29,17,45,653.5,66.5,1.9,15.5,277.5,54.1,42.57
2017,6,29,18,0,609.0,61.0,1.9,15.0,226.0,49.85,38.87
2017,6,29,18,15,541.0,54.0,1.8,14.5,178.0,44.21,33.76
2017,6,29,18,30,473.0,47.0,1.7,14.0,130.0,38.6,28.49
2017,6,29,18,45,362.5,37.0,1.65,13.5,89.0,30.34,20.63
2017,6,29,19,0,252.0,27.0,1.6,13.0,48.0,22.15,10.93
2017,6,29,19,15,126.0,13.5,1.5,12.5,24.0,10.62,0.0
2017,6,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,30,5,15,180.0,15.0,1.1,13.0,34.0,12.12,0.0
2017,6,30,5,30,360.0,30.0,1.1,13.0,68.0,24.8,15.26
2017,6,30,5,45,454.0,38.0,1.15,13.5,112.0,31.47,22.04
2017,6,30,6,0,548.0,46.0,1.2,14.0,156.0,38.22,28.4
2017,6,30,6,15,274.0,54.0,1.2,14.0,109.0,40.33,30.52
2017,6,30,6,30,0.0,62.0,1.2,14.0,62.0,47.45,36.96
2017,6,30,6,45,0.0,74.5,1.2,14.5,74.5,56.74,45.12
2017,6,30,7,0,0.0,87.0,1.2,15.0,87.0,66.15,50.73
2017,6,30,7,15,0.0,93.5,1.15,15.5,93.5,71.31,54.79
2017,6,30,7,30,0.0,100.0,1.1,16.0,100.0,76.43,58.76
2017,6,30,7,45,0.0,126.0,1.1,16.5,126.0,95.95,74.56
2017,6,30,8,0,0.0,152.0,1.1,17.0,152.0,115.66,90.23
2017,6,30,8,15,0.5,159.0,1.1,17.5,159.0,121.6,94.52
2017,6,30,8,30,1.0,166.0,1.1,18.0,166.0,127.57,98.84
2017,6,30,8,45,2.0,172.0,1.15,18.5,173.0,133.04,102.75
2017,6,30,9,0,3.0,178.0,1.2,19.0,180.0,138.58,106.72
2017,6,30,9,15,8.0,213.5,1.2,19.0,220.0,169.05,130.58
2017,6,30,9,30,13.0,249.0,1.2,19.0,260.0,200.16,154.61
2017,6,30,9,45,96.0,332.0,1.25,19.5,414.5,330.74,254.67
2017,6,30,10,0,179.0,415.0,1.3,20.0,569.0,455.95,346.42
2017,6,30,10,15,260.0,413.0,1.3,20.0,643.5,525.16,396.29
2017,6,30,10,30,341.0,411.0,1.3,20.0,718.0,590.54,443.09
2017,6,30,10,45,633.0,263.5,1.35,20.5,850.5,704.49,526.43
2017,6,30,11,0,925.0,116.0,1.4,21.0,983.0,800.51,595.49
2017,6,30,11,15,928.0,116.5,1.4,21.0,997.0,817.84,605.62
2017,6,30,11,30,931.0,117.0,1.4,21.0,1011.0,831.77,614.39
2017,6,30,11,45,932.5,117.5,1.4,21.5,1018.0,841.09,619.02
2017,6,30,12,0,934.0,118.0,1.4,22.0,1025.0,846.97,621.48
2017,6,30,12,15,934.0,118.0,1.45,22.0,1024.0,847.82,622.55
2017,6,30,12,30,934.0,118.0,1.5,22.0,1023.0,845.24,621.49
2017,6,30,12,45,928.0,120.5,1.55,22.0,1013.0,836.49,616.46
2017,6,30,13,0,922.0,123.0,1.6,22.0,1003.0,824.39,609.3
2017,6,30,13,15,918.5,122.5,1.6,22.0,987.0,808.49,599.15
2017,6,30,13,30,915.0,122.0,1.6,22.0,971.0,789.26,586.27
2017,6,30,13,45,911.0,120.5,1.65,22.0,948.5,765.61,570.51
2017,6,30,14,0,907.0,119.0,1.7,22.0,926.0,738.82,552.29
2017,6,30,14,15,900.0,117.5,1.7,21.5,896.5,707.01,530.84
2017,6,30,14,30,893.0,116.0,1.7,21.0,867.0,672.52,506.96
2017,6,30,14,45,884.5,114.0,1.75,21.0,831.5,634.22,479.11
2017,6,30,15,0,876.0,112.0,1.8,21.0,796.0,593.71,448.89
2017,6,30,15,15,864.5,109.5,1.8,20.5,755.0,549.24,415.45
2017,6,30,15,30,853.0,107.0,1.8,20.0,714.0,503.25,379.79
2017,6,30,15,45,838.0,104.5,1.8,19.5,669.0,454.64,340.98
2017,6,30,16,0,823.0,102.0,1.8,19.0,624.0,404.41,299.72
2017,6,30,16,15,803.5,98.5,1.75,18.5,575.5,351.5,255.25
2017,6,30,16,30,784.0,95.0,1.7,18.0,527.0,298.96,210.32
2017,6,30,16,45,759.0,91.0,1.7,17.5,476.5,245.45,164.9
2017,6,30,17,0,734.0,87.0,1.7,17.0,426.0,193.5,122.21
2017,6,30,17,15,700.0,82.5,1.7,16.5,374.5,137.75,80.86
2017,6,30,17,30,666.0,78.0,1.7,16.0,323.0,88.93,53.54
2017,6,30,17,45,620.0,71.5,1.7,15.5,272.0,57.28,45.38
2017,6,30,18,0,574.0,65.0,1.7,15.0,221.0,52.45,41.18
2017,6,30,18,15,505.5,57.0,1.65,14.5,173.5,46.2,35.53
2017,6,30,18,30,437.0,49.0,1.6,14.0,126.0,39.94,29.67
2017,6,30,18,45,331.0,38.5,1.55,13.5,86.0,31.41,21.55
2017,6,30,19,0,225.0,28.0,1.5,13.0,46.0,22.91,11.48
2017,6,30,19,15,112.5,14.0,1.45,12.5,23.0,11.02,0.0
2017,6,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,1,5,15,139.0,16.5,1.5,13.0,31.0,13.26,0.0
2017,7,1,5,30,278.0,33.0,1.5,13.0,62.0,26.95,16.99
2017,7,1,5,45,371.0,43.5,1.55,13.0,104.0,35.39,25.49
2017,7,1,6,0,464.0,54.0,1.6,13.0,146.0,43.81,33.46
2017,7,1,6,15,280.5,84.5,1.6,13.0,144.5,61.02,49.1
2017,7,1,6,30,97.0,115.0,1.6,13.0,143.0,80.22,66.29
2017,7,1,6,45,108.0,135.5,1.6,13.5,173.0,94.65,78.85
2017,7,1,7,0,119.0,156.0,1.6,14.0,203.0,119.03,91.16
2017,7,1,7,15,98.5,177.0,1.6,14.0,219.0,140.99,108.93
2017,7,1,7,30,78.0,198.0,1.6,14.0,235.0,159.87,125.06
2017,7,1,7,45,177.5,216.5,1.65,14.5,314.5,206.08,158.76
2017,7,1,8,0,277.0,235.0,1.7,15.0,394.0,264.33,202.89
2017,7,1,8,15,220.0,265.0,1.7,15.0,398.0,281.46,218.89
2017,7,1,8,30,163.0,295.0,1.7,15.0,402.0,294.75,230.93
2017,7,1,8,45,220.5,309.5,1.7,15.5,464.5,342.77,267.73
2017,7,1,9,0,278.0,324.0,1.7,16.0,527.0,400.45,311.44
2017,7,1,9,15,569.0,221.0,1.7,16.0,665.0,502.26,389.25
2017,7,1,9,30,860.0,118.0,1.7,16.0,803.0,606.91,468.66
2017,7,1,9,45,854.0,128.5,1.7,16.5,832.5,643.46,494.82
2017,7,1,10,0,848.0,139.0,1.7,17.0,862.0,676.64,518.32
2017,7,1,10,15,855.0,140.5,1.7,17.5,890.0,708.36,540.38
2017,7,1,10,30,862.0,142.0,1.7,18.0,918.0,737.45,560.07
2017,7,1,10,45,870.5,140.5,1.7,18.5,940.0,762.54,576.67
2017,7,1,11,0,879.0,139.0,1.7,19.0,962.0,784.77,591.03
2017,7,1,11,15,882.0,139.5,1.7,19.0,976.0,801.34,602.36
2017,7,1,11,30,885.0,140.0,1.7,19.0,990.0,814.67,611.0
2017,7,1,11,45,889.0,139.0,1.7,19.5,997.0,824.4,616.07
2017,7,1,12,0,893.0,138.0,1.7,20.0,1004.0,830.9,619.06
2017,7,1,12,15,893.0,138.0,1.7,20.0,1003.5,831.75,619.54
2017,7,1,12,30,893.0,138.0,1.7,20.0,1003.0,829.35,617.98
2017,7,1,12,45,904.5,129.0,1.7,20.0,998.5,825.7,615.71
2017,7,1,13,0,916.0,120.0,1.7,20.0,994.0,818.3,611.02
2017,7,1,13,15,913.0,119.0,1.65,20.0,978.5,802.48,600.25
2017,7,1,13,30,910.0,118.0,1.6,20.0,963.0,783.34,586.93
2017,7,1,13,45,908.5,115.0,1.6,20.0,941.5,760.38,571.09
2017,7,1,14,0,907.0,112.0,1.6,20.0,920.0,734.16,552.75
2017,7,1,14,15,900.5,110.5,1.6,20.0,890.5,702.7,530.37
2017,7,1,14,30,894.0,109.0,1.6,20.0,861.0,668.52,505.64
2017,7,1,14,45,887.0,106.5,1.6,20.0,826.5,630.67,477.74
2017,7,1,15,0,880.0,104.0,1.6,20.0,792.0,590.51,447.46
2017,7,1,15,15,869.0,102.0,1.55,20.0,751.5,546.57,413.33
2017,7,1,15,30,858.0,100.0,1.5,20.0,711.0,501.06,377.14
2017,7,1,15,45,843.5,97.5,1.5,20.0,666.0,452.3,337.75
2017,7,1,16,0,829.0,95.0,1.5,20.0,621.0,401.89,296.0
2017,7,1,16,15,810.0,92.0,1.45,19.5,573.0,349.3,252.03
2017,7,1,16,30,791.0,89.0,1.4,19.0,525.0,297.01,207.51
2017,7,1,16,45,765.0,86.0,1.4,18.5,474.0,243.73,162.51
2017,7,1,17,0,739.0,83.0,1.4,18.0,423.0,192.09,120.26
2017,7,1,17,15,705.0,78.5,1.35,17.5,372.0,140.29,82.23
2017,7,1,17,30,671.0,74.0,1.3,17.0,321.0,87.14,51.29
2017,7,1,17,45,620.5,69.0,1.3,16.5,270.0,55.46,43.59
2017,7,1,18,0,570.0,64.0,1.3,16.0,219.0,51.65,40.31
2017,7,1,18,15,501.0,56.5,1.3,15.5,172.0,45.76,35.0
2017,7,1,18,30,432.0,49.0,1.3,15.0,125.0,39.9,29.51
2017,7,1,18,45,317.5,38.5,1.3,14.5,84.5,31.34,21.39
2017,7,1,19,0,203.0,28.0,1.3,14.0,44.0,21.35,10.23
2017,7,1,19,15,101.5,14.0,1.3,13.5,22.0,11.02,0.0
2017,7,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,2,5,15,142.0,16.0,0.9,13.0,30.5,12.87,0.0
2017,7,2,5,30,284.0,32.0,0.9,13.0,61.0,26.16,16.28
2017,7,2,5,45,382.5,41.5,0.9,13.5,103.5,33.85,24.1
2017,7,2,6,0,481.0,51.0,0.9,14.0,146.0,41.59,31.37
2017,7,2,6,15,542.0,57.5,0.85,14.0,194.0,46.69,36.19
2017,7,2,6,30,603.0,64.0,0.8,14.0,242.0,51.82,40.86
2017,7,2,6,45,301.5,78.5,0.8,14.5,167.5,59.19,47.3
2017,7,2,7,0,0.0,93.0,0.8,15.0,93.0,70.37,54.29
2017,7,2,7,15,6.0,128.5,0.8,15.5,131.5,96.97,75.94
2017,7,2,7,30,12.0,164.0,0.8,16.0,170.0,124.6,97.96
2017,7,2,7,45,6.0,160.5,0.8,17.0,163.5,122.55,95.79
2017,7,2,8,0,0.0,157.0,0.8,18.0,157.0,119.35,92.73
2017,7,2,8,15,0.0,158.0,0.8,18.5,158.0,120.68,93.33
2017,7,2,8,30,0.0,159.0,0.8,19.0,159.0,121.89,93.83
2017,7,2,8,45,3.0,176.5,0.85,19.5,178.5,136.92,105.35
2017,7,2,9,0,6.0,194.0,0.9,20.0,198.0,152.32,117.03
2017,7,2,9,15,17.5,251.5,0.95,20.5,265.0,203.41,156.37
2017,7,2,9,30,29.0,309.0,1.0,21.0,332.0,261.31,199.93
2017,7,2,9,45,246.0,317.5,1.05,21.5,526.5,418.49,318.27
2017,7,2,10,0,463.0,326.0,1.1,22.0,721.0,585.26,437.52
2017,7,2,10,15,681.0,220.5,1.1,22.0,822.5,668.19,496.87
2017,7,2,10,30,899.0,115.0,1.1,22.0,924.0,742.75,550.72
2017,7,2,10,45,904.0,115.5,1.15,22.5,945.0,767.79,566.68
2017,7,2,11,0,909.0,116.0,1.2,23.0,966.0,789.71,580.83
2017,7,2,11,15,679.5,258.0,1.2,23.0,899.0,762.38,557.58
2017,7,2,11,30,450.0,400.0,1.2,23.0,832.0,707.23,516.09
2017,7,2,11,45,349.5,439.5,1.25,23.5,776.5,657.41,480.68
2017,7,2,12,0,249.0,479.0,1.3,24.0,721.0,612.35,447.76
2017,7,2,12,15,196.0,483.0,1.3,24.0,673.5,564.71,414.51
2017,7,2,12,30,143.0,487.0,1.3,24.0,626.0,525.12,386.32
2017,7,2,12,45,157.5,483.0,1.35,24.0,635.0,531.51,391.75
2017,7,2,13,0,172.0,479.0,1.4,24.0,644.0,536.67,395.96
2017,7,2,13,15,255.5,453.0,1.4,24.0,693.0,583.86,430.48
2017,7,2,13,30,339.0,427.0,1.4,24.0,742.0,618.22,455.4
2017,7,2,13,45,413.0,385.5,1.4,24.0,760.0,635.56,468.37
2017,7,2,14,0,487.0,344.0,1.4,24.0,778.0,641.86,473.75
2017,7,2,14,15,673.0,234.5,1.35,23.5,812.5,664.12,492.21
2017,7,2,14,30,859.0,125.0,1.3,23.0,847.0,660.4,492.01
2017,7,2,14,45,850.0,123.0,1.3,23.0,812.0,623.01,464.7
2017,7,2,15,0,841.0,121.0,1.3,23.0,777.0,583.53,435.52
2017,7,2,15,15,828.5,118.5,1.25,22.5,737.0,542.36,404.8
2017,7,2,15,30,816.0,116.0,1.2,22.0,697.0,496.54,369.82
2017,7,2,15,45,800.5,113.0,1.2,22.0,652.5,447.95,331.33
2017,7,2,16,0,785.0,110.0,1.2,22.0,608.0,398.83,291.37
2017,7,2,16,15,529.5,167.5,1.15,21.5,492.0,311.62,227.51
2017,7,2,16,30,274.0,225.0,1.1,21.0,376.0,247.83,183.78
2017,7,2,16,45,482.5,159.5,1.1,21.0,394.5,231.01,161.72
2017,7,2,17,0,691.0,94.0,1.1,21.0,413.0,189.81,118.96
2017,7,2,17,15,656.0,88.5,1.05,20.5,362.0,139.25,82.18
2017,7,2,17,30,621.0,83.0,1.0,20.0,311.0,91.98,55.49
2017,7,2,17,45,573.0,76.0,1.0,19.5,261.5,59.94,46.93
2017,7,2,18,0,525.0,69.0,1.0,19.0,212.0,54.92,42.65
2017,7,2,18,15,456.5,60.5,0.95,18.0,166.0,48.47,37.0
2017,7,2,18,30,388.0,52.0,0.9,17.0,120.0,42.01,31.09
2017,7,2,18,45,288.5,39.5,0.85,16.5,81.5,30.19,20.22
2017,7,2,19,0,189.0,27.0,0.8,16.0,43.0,20.57,9.52
2017,7,2,19,15,94.5,13.5,0.8,15.5,21.5,10.62,0.0
2017,7,2,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
