Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,5,15,122.5,16.5,0.55,12.5,29.0,12.63,0.0
2017,7,3,5,30,245.0,33.0,0.5,13.0,58.0,25.21,15.43
2017,7,3,5,45,338.5,44.0,0.5,14.0,99.0,35.64,25.61
2017,7,3,6,0,432.0,55.0,0.5,15.0,140.0,44.38,33.71
2017,7,3,6,15,494.5,63.5,0.5,15.5,187.5,50.82,39.62
2017,7,3,6,30,557.0,72.0,0.5,16.0,235.0,57.21,45.29
2017,7,3,6,45,284.5,103.0,0.5,16.5,187.0,74.81,60.59
2017,7,3,7,0,12.0,134.0,0.5,17.0,139.0,99.16,77.3
2017,7,3,7,15,24.5,158.5,0.5,17.5,170.0,120.01,93.28
2017,7,3,7,30,37.0,183.0,0.5,18.0,201.0,141.93,109.95
2017,7,3,7,45,43.5,206.5,0.5,19.0,229.5,164.51,127.05
2017,7,3,8,0,50.0,230.0,0.5,20.0,258.0,188.05,144.68
2017,7,3,8,15,43.5,243.5,0.55,20.5,270.0,200.61,154.19
2017,7,3,8,30,37.0,257.0,0.6,21.0,282.0,212.36,162.92
2017,7,3,8,45,85.0,297.0,0.65,22.0,358.5,267.99,204.11
2017,7,3,9,0,133.0,337.0,0.7,23.0,435.0,333.49,251.66
2017,7,3,9,15,495.5,226.0,0.75,23.5,615.5,463.92,346.99
2017,7,3,9,30,858.0,115.0,0.8,24.0,796.0,603.99,446.79
2017,7,3,9,45,864.0,118.0,0.9,24.5,829.0,642.04,473.08
2017,7,3,10,0,870.0,121.0,1.0,25.0,862.0,677.67,498.13
2017,7,3,10,15,876.5,122.5,1.05,25.0,890.0,709.85,520.85
2017,7,3,10,30,883.0,124.0,1.1,25.0,918.0,739.32,541.41
2017,7,3,10,45,887.5,124.5,1.15,25.5,939.0,763.65,557.22
2017,7,3,11,0,892.0,125.0,1.2,26.0,960.0,784.91,570.77
2017,7,3,11,15,895.0,126.0,1.2,26.0,973.5,802.24,581.73
2017,7,3,11,30,898.0,127.0,1.2,26.0,987.0,816.29,590.39
2017,7,3,11,45,899.0,127.0,1.25,26.5,993.5,824.66,594.91
2017,7,3,12,0,900.0,127.0,1.3,27.0,1000.0,829.71,597.4
2017,7,3,12,15,900.0,127.0,1.3,27.0,999.5,830.65,597.92
2017,7,3,12,30,900.0,127.0,1.3,27.0,999.0,828.29,596.45
2017,7,3,12,45,903.0,124.0,1.35,27.0,992.0,822.6,593.53
2017,7,3,13,0,906.0,121.0,1.4,27.0,985.0,813.45,588.46
2017,7,3,13,15,903.0,120.0,1.4,27.0,970.0,797.83,578.69
2017,7,3,13,30,900.0,119.0,1.4,27.0,955.0,778.92,566.46
2017,7,3,13,45,896.5,117.5,1.45,27.0,932.5,756.01,551.61
2017,7,3,14,0,893.0,116.0,1.5,27.0,910.0,729.99,534.37
2017,7,3,14,15,546.0,260.5,1.45,26.5,741.5,600.65,441.99
2017,7,3,14,30,199.0,405.0,1.4,26.0,573.0,457.74,338.65
2017,7,3,14,45,152.0,384.5,1.4,26.0,510.0,403.49,300.44
2017,7,3,15,0,105.0,364.0,1.4,26.0,447.0,346.09,258.88
2017,7,3,15,15,473.5,234.0,1.4,25.5,575.5,448.54,335.43
2017,7,3,15,30,842.0,104.0,1.4,25.0,704.0,499.01,369.07
2017,7,3,15,45,829.0,101.0,1.4,25.0,659.5,451.25,330.6
2017,7,3,16,0,816.0,98.0,1.4,25.0,615.0,401.78,290.48
2017,7,3,16,15,797.5,94.5,1.3,24.5,567.5,349.51,247.61
2017,7,3,16,30,779.0,91.0,1.2,24.0,520.0,297.51,204.22
2017,7,3,16,45,755.5,87.0,1.2,23.5,470.0,244.52,160.34
2017,7,3,17,0,732.0,83.0,1.2,23.0,420.0,192.92,118.8
2017,7,3,17,15,699.5,78.5,1.15,22.0,369.5,137.54,78.46
2017,7,3,17,30,667.0,74.0,1.1,21.0,319.0,88.73,51.1
2017,7,3,17,45,623.0,68.0,1.1,20.5,269.0,54.77,42.26
2017,7,3,18,0,579.0,62.0,1.1,20.0,219.0,50.25,38.42
2017,7,3,18,15,513.0,54.5,1.0,19.0,172.0,44.33,33.23
2017,7,3,18,30,447.0,47.0,0.9,18.0,125.0,38.42,27.84
2017,7,3,18,45,348.0,36.5,0.85,17.5,85.0,29.86,19.84
2017,7,3,19,0,249.0,26.0,0.8,17.0,45.0,21.3,9.94
2017,7,3,19,15,124.5,13.0,0.75,16.5,22.5,10.23,0.0
2017,7,3,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,4,5,15,162.0,14.5,0.4,12.5,31.0,11.7,0.0
2017,7,4,5,30,324.0,29.0,0.3,13.0,62.0,23.87,14.25
2017,7,4,5,45,421.0,37.5,0.25,13.5,104.5,30.89,21.53
2017,7,4,6,0,518.0,46.0,0.2,14.0,147.0,38.0,28.25
2017,7,4,6,15,577.5,52.5,0.2,14.5,196.0,43.29,33.14
2017,7,4,6,30,637.0,59.0,0.2,15.0,245.0,48.58,37.87
2017,7,4,6,45,318.5,70.0,0.2,16.0,163.0,53.82,42.31
2017,7,4,7,0,0.0,81.0,0.2,17.0,81.0,61.83,46.73
2017,7,4,7,15,0.0,99.0,0.2,17.5,99.0,75.25,57.61
2017,7,4,7,30,0.0,117.0,0.2,18.0,117.0,88.82,68.4
2017,7,4,7,45,0.0,133.5,0.25,19.0,133.5,101.44,78.1
2017,7,4,8,0,0.0,150.0,0.3,20.0,150.0,114.18,87.72
2017,7,4,8,15,4.0,175.0,0.35,20.5,178.0,134.78,103.52
2017,7,4,8,30,8.0,200.0,0.4,21.0,206.0,155.99,119.59
2017,7,4,8,45,8.0,204.0,0.45,22.0,210.0,160.06,121.98
2017,7,4,9,0,8.0,208.0,0.5,23.0,214.0,164.05,124.35
2017,7,4,9,15,44.5,285.0,0.6,23.5,320.5,248.34,188.18
2017,7,4,9,30,81.0,362.0,0.7,24.0,427.0,333.41,250.4
2017,7,4,9,45,74.0,374.0,0.8,25.0,435.5,343.57,256.27
2017,7,4,10,0,67.0,386.0,0.9,26.0,444.0,352.95,261.96
2017,7,4,10,15,66.5,399.0,0.95,26.0,458.0,366.86,271.8
2017,7,4,10,30,66.0,412.0,1.0,26.0,472.0,380.46,281.37
2017,7,4,10,45,66.0,422.0,1.1,26.5,483.0,391.66,288.83
2017,7,4,11,0,66.0,432.0,1.2,27.0,494.0,402.51,296.02
2017,7,4,11,15,268.5,414.5,1.2,27.0,671.0,565.76,413.72
2017,7,4,11,30,471.0,397.0,1.2,27.0,848.0,722.7,520.67
2017,7,4,11,45,713.0,245.5,1.3,27.0,934.0,796.28,573.62
2017,7,4,12,0,955.0,94.0,1.4,27.0,1020.0,847.57,610.44
2017,7,4,12,15,955.0,94.0,1.4,26.5,1019.0,848.63,611.73
2017,7,4,12,30,955.0,94.0,1.4,26.0,1018.0,846.13,611.37
2017,7,4,12,45,945.0,99.0,1.45,26.0,1007.0,836.39,605.81
2017,7,4,13,0,935.0,104.0,1.5,26.0,996.0,823.25,598.14
2017,7,4,13,15,932.0,103.5,1.5,26.0,980.5,807.59,588.34
2017,7,4,13,30,929.0,103.0,1.5,26.0,965.0,788.53,576.36
2017,7,4,13,45,927.0,100.5,1.5,26.0,943.0,765.19,560.85
2017,7,4,14,0,925.0,98.0,1.5,26.0,921.0,738.56,542.72
2017,7,4,14,15,918.5,97.0,1.45,25.5,891.5,707.0,521.47
2017,7,4,14,30,912.0,96.0,1.4,25.0,862.0,672.69,497.86
2017,7,4,14,45,906.0,93.0,1.4,25.0,827.5,634.37,470.35
2017,7,4,15,0,900.0,90.0,1.4,25.0,793.0,593.62,440.41
2017,7,4,15,15,889.0,88.5,1.35,24.5,752.5,549.29,407.56
2017,7,4,15,30,878.0,87.0,1.3,24.0,712.0,503.36,372.51
2017,7,4,15,45,865.5,84.5,1.3,24.0,667.5,454.56,333.77
2017,7,4,16,0,853.0,82.0,1.3,24.0,623.0,404.79,293.15
2017,7,4,16,15,834.5,79.0,1.25,23.5,574.0,351.88,249.58
2017,7,4,16,30,816.0,76.0,1.2,23.0,525.0,299.12,205.3
2017,7,4,16,45,792.0,73.0,1.2,22.5,474.5,242.35,158.03
2017,7,4,17,0,768.0,70.0,1.2,22.0,424.0,189.57,115.13
2017,7,4,17,15,735.5,66.5,1.15,21.0,372.5,137.05,76.81
2017,7,4,17,30,703.0,63.0,1.1,20.0,321.0,87.43,48.94
2017,7,4,17,45,654.5,59.0,1.1,19.5,270.0,52.7,40.64
2017,7,4,18,0,606.0,55.0,1.1,19.0,219.0,45.35,34.3
2017,7,4,18,15,541.0,48.5,1.05,18.5,172.0,39.98,29.51
2017,7,4,18,30,476.0,42.0,1.0,18.0,125.0,34.66,24.58
2017,7,4,18,45,369.0,33.0,0.95,17.5,85.0,27.11,17.5
2017,7,4,19,0,262.0,24.0,0.9,17.0,45.0,19.67,8.67
2017,7,4,19,15,131.0,12.0,0.85,16.5,22.5,9.44,0.0
2017,7,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,5,15,166.0,14.0,0.9,12.5,30.0,11.31,0.0
2017,7,5,5,30,332.0,28.0,0.9,13.0,60.0,23.09,13.46
2017,7,5,5,45,419.5,36.5,0.9,13.5,101.5,30.09,20.75
2017,7,5,6,0,507.0,45.0,0.9,14.0,143.0,37.14,27.4
2017,7,5,6,15,565.0,51.0,0.9,14.5,190.5,42.03,31.95
2017,7,5,6,30,623.0,57.0,0.9,15.0,238.0,46.95,36.37
2017,7,5,6,45,311.5,82.0,0.9,15.5,172.5,61.57,49.21
2017,7,5,7,0,0.0,107.0,0.9,16.0,107.0,80.04,62.19
2017,7,5,7,15,0.0,118.5,0.85,16.5,118.5,89.12,69.39
2017,7,5,7,30,0.0,130.0,0.8,17.0,130.0,98.19,76.48
2017,7,5,7,45,10.5,167.0,0.8,17.5,173.5,128.35,100.25
2017,7,5,8,0,21.0,204.0,0.8,18.0,217.0,160.02,124.85
2017,7,5,8,15,425.0,145.5,0.8,18.5,421.5,271.8,203.98
2017,7,5,8,30,829.0,87.0,0.8,19.0,626.0,416.91,309.7
2017,7,5,8,45,509.5,211.5,0.8,20.0,550.0,409.4,308.01
2017,7,5,9,0,190.0,336.0,0.8,21.0,474.0,361.48,273.7
2017,7,5,9,15,176.0,356.5,0.8,21.5,490.0,380.99,287.99
2017,7,5,9,30,162.0,377.0,0.8,22.0,506.0,398.9,300.24
2017,7,5,9,45,149.5,394.5,0.8,22.5,517.5,413.87,310.09
2017,7,5,10,0,137.0,412.0,0.8,23.0,529.0,427.45,318.75
2017,7,5,10,15,138.5,426.5,0.8,23.5,548.0,446.89,331.63
2017,7,5,10,30,140.0,441.0,0.8,24.0,567.0,465.83,343.95
2017,7,5,10,45,314.5,407.5,0.85,24.5,699.0,580.81,425.98
2017,7,5,11,0,489.0,374.0,0.9,25.0,831.0,701.83,508.31
2017,7,5,11,15,656.5,266.0,0.95,25.0,889.0,753.49,545.27
2017,7,5,11,30,824.0,158.0,1.0,25.0,947.0,796.97,577.6
2017,7,5,11,45,822.5,160.5,1.1,25.5,952.5,805.32,582.7
2017,7,5,12,0,821.0,163.0,1.2,26.0,958.0,810.43,586.0
2017,7,5,12,15,821.0,163.0,1.2,26.0,957.5,811.42,586.59
2017,7,5,12,30,821.0,163.0,1.2,26.0,957.0,809.22,585.13
2017,7,5,12,45,859.5,136.0,1.3,26.5,961.5,800.0,579.64
2017,7,5,13,0,898.0,109.0,1.4,27.0,966.0,799.81,579.81
2017,7,5,13,15,895.5,108.5,1.4,26.5,951.0,785.1,571.61
2017,7,5,13,30,893.0,108.0,1.4,26.0,936.0,767.11,561.36
2017,7,5,13,45,891.5,105.0,1.45,26.0,915.0,744.54,546.65
2017,7,5,14,0,890.0,102.0,1.5,26.0,894.0,718.76,529.49
2017,7,5,14,15,884.0,101.0,1.5,25.5,865.5,688.56,509.47
2017,7,5,14,30,878.0,100.0,1.5,25.0,837.0,655.67,487.09
2017,7,5,14,45,871.5,97.5,1.5,25.0,803.5,618.69,460.35
2017,7,5,15,0,865.0,95.0,1.5,25.0,770.0,579.4,431.29
2017,7,5,15,15,854.0,93.0,1.5,24.5,730.5,536.07,399.31
2017,7,5,15,30,843.0,91.0,1.5,24.0,691.0,491.21,365.15
2017,7,5,15,45,829.5,88.5,1.5,24.0,647.5,443.56,327.14
2017,7,5,16,0,816.0,86.0,1.5,24.0,604.0,395.1,287.43
2017,7,5,16,15,798.5,83.5,1.45,23.5,557.0,342.91,244.38
2017,7,5,16,30,781.0,81.0,1.4,23.0,510.0,292.03,201.49
2017,7,5,16,45,757.5,78.0,1.4,22.5,461.0,239.78,157.69
2017,7,5,17,0,734.0,75.0,1.4,22.0,412.0,188.88,116.2
2017,7,5,17,15,702.0,70.5,1.35,21.0,362.0,137.43,78.44
2017,7,5,17,30,670.0,66.0,1.3,20.0,312.0,88.88,50.64
2017,7,5,17,45,625.0,61.5,1.3,19.5,263.0,50.11,38.38
2017,7,5,18,0,580.0,57.0,1.3,19.0,214.0,46.53,35.33
2017,7,5,18,15,516.0,50.0,1.25,18.5,168.0,40.89,30.3
2017,7,5,18,30,452.0,43.0,1.2,18.0,122.0,35.27,25.1
2017,7,5,18,45,352.5,33.5,1.2,17.5,83.0,27.44,17.75
2017,7,5,19,0,253.0,24.0,1.2,17.0,44.0,19.64,8.56
2017,7,5,19,15,126.5,12.0,1.15,16.5,22.0,9.44,0.0
2017,7,5,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,6,5,15,126.0,15.0,0.75,13.5,27.0,12.06,0.0
2017,7,6,5,30,252.0,30.0,0.7,14.0,54.0,24.44,14.41
2017,7,6,5,45,346.5,39.5,0.7,15.0,94.0,32.08,22.32
2017,7,6,6,0,441.0,49.0,0.7,16.0,134.0,39.75,29.45
2017,7,6,6,15,502.0,56.5,0.7,16.5,180.0,45.57,34.8
2017,7,6,6,30,563.0,64.0,0.7,17.0,226.0,51.37,39.96
2017,7,6,6,45,354.5,108.0,0.75,17.5,217.5,79.47,64.43
2017,7,6,7,0,146.0,152.0,0.8,18.0,209.0,118.58,88.39
2017,7,6,7,15,169.5,174.0,0.8,18.5,248.5,148.62,109.95
2017,7,6,7,30,193.0,196.0,0.8,19.0,288.0,181.49,134.81
2017,7,6,7,45,246.0,212.0,0.85,20.0,342.5,221.61,164.58
2017,7,6,8,0,299.0,228.0,0.9,21.0,397.0,266.49,198.36
2017,7,6,8,15,317.5,246.0,0.95,21.5,440.0,305.71,228.99
2017,7,6,8,30,336.0,264.0,1.0,22.0,483.0,346.27,260.21
2017,7,6,8,45,331.5,286.5,1.05,23.0,514.5,380.97,286.14
2017,7,6,9,0,327.0,309.0,1.1,24.0,546.0,414.6,310.49
2017,7,6,9,15,587.5,207.0,1.1,24.5,661.0,503.13,375.03
2017,7,6,9,30,848.0,105.0,1.1,25.0,776.0,591.5,438.85
2017,7,6,9,45,861.0,103.5,1.15,25.5,810.5,629.95,465.8
2017,7,6,10,0,874.0,102.0,1.2,26.0,845.0,666.49,491.21
2017,7,6,10,15,880.0,103.5,1.2,26.0,872.0,698.66,513.55
2017,7,6,10,30,886.0,105.0,1.2,26.0,899.0,728.1,533.64
2017,7,6,10,45,891.0,105.0,1.3,26.5,920.0,752.66,550.15
2017,7,6,11,0,896.0,105.0,1.4,27.0,941.0,774.17,564.04
2017,7,6,11,15,898.5,105.5,1.4,27.0,955.0,791.01,574.52
2017,7,6,11,30,901.0,106.0,1.4,27.0,969.0,804.55,582.91
2017,7,6,11,45,902.5,106.5,1.45,27.5,975.5,813.95,588.08
2017,7,6,12,0,904.0,107.0,1.5,28.0,982.0,819.99,591.16
2017,7,6,12,15,904.0,106.5,1.5,28.0,981.5,820.66,591.5
2017,7,6,12,30,904.0,106.0,1.5,28.0,981.0,817.96,589.81
2017,7,6,12,45,901.5,107.0,1.55,28.0,973.0,811.16,586.08
2017,7,6,13,0,899.0,108.0,1.6,28.0,965.0,801.02,580.25
2017,7,6,13,15,896.0,107.0,1.6,27.5,950.0,785.52,571.62
2017,7,6,13,30,893.0,106.0,1.6,27.0,935.0,766.74,560.86
2017,7,6,13,45,889.5,105.0,1.6,27.0,913.5,744.4,545.83
2017,7,6,14,0,886.0,104.0,1.6,27.0,892.0,718.98,528.41
2017,7,6,14,15,880.0,102.5,1.6,27.0,864.0,688.47,507.23
2017,7,6,14,30,874.0,101.0,1.6,27.0,836.0,655.29,483.8
2017,7,6,14,45,866.5,99.5,1.6,27.0,802.0,618.69,457.45
2017,7,6,15,0,859.0,98.0,1.6,27.0,768.0,579.86,428.88
2017,7,6,15,15,848.0,96.0,1.6,26.5,728.5,536.75,397.28
2017,7,6,15,30,837.0,94.0,1.6,26.0,689.0,492.12,363.52
2017,7,6,15,45,824.0,91.5,1.65,25.5,646.0,444.92,326.91
2017,7,6,16,0,811.0,89.0,1.7,25.0,603.0,396.87,288.36
2017,7,6,16,15,793.0,86.0,1.65,24.5,556.0,344.42,245.23
2017,7,6,16,30,775.0,83.0,1.6,24.0,509.0,293.19,202.2
2017,7,6,16,45,751.5,79.5,1.6,23.5,460.0,240.77,158.37
2017,7,6,17,0,728.0,76.0,1.6,23.0,411.0,189.73,116.8
2017,7,6,17,15,696.5,72.0,1.6,22.0,361.0,139.0,79.57
2017,7,6,17,30,665.0,68.0,1.6,21.0,311.0,91.11,52.06
2017,7,6,17,45,621.5,62.5,1.6,20.5,262.5,50.78,38.8
2017,7,6,18,0,578.0,57.0,1.6,20.0,214.0,46.51,35.15
2017,7,6,18,15,514.0,50.0,1.55,19.0,168.0,40.88,30.21
2017,7,6,18,30,450.0,43.0,1.5,18.0,122.0,35.26,25.08
2017,7,6,18,45,351.5,33.5,1.45,17.5,83.0,27.44,17.74
2017,7,6,19,0,253.0,24.0,1.4,17.0,44.0,19.65,8.46
2017,7,6,19,15,126.5,12.0,1.35,16.5,22.0,9.44,0.0
2017,7,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,7,5,15,147.5,14.0,0.8,14.5,28.0,11.29,0.0
2017,7,7,5,30,295.0,28.0,0.8,15.0,56.0,22.97,13.01
2017,7,7,5,45,391.0,37.0,0.8,15.5,97.0,30.34,20.74
2017,7,7,6,0,487.0,46.0,0.8,16.0,138.0,37.78,27.7
2017,7,7,6,15,547.5,52.5,0.85,16.5,185.5,43.0,32.52
2017,7,7,6,30,608.0,59.0,0.9,17.0,233.0,48.25,37.2
2017,7,7,6,45,654.0,63.0,0.95,18.0,283.5,60.4,47.69
2017,7,7,7,0,700.0,67.0,1.0,19.0,334.0,108.05,60.34
2017,7,7,7,15,730.0,70.5,1.0,19.5,385.0,157.76,92.9
2017,7,7,7,30,760.0,74.0,1.0,20.0,436.0,210.01,133.62
2017,7,7,7,45,785.0,76.5,1.05,21.0,486.0,262.42,177.01
2017,7,7,8,0,810.0,79.0,1.1,22.0,536.0,318.49,223.67
2017,7,7,8,15,827.5,81.5,1.1,22.5,583.5,370.06,266.81
2017,7,7,8,30,845.0,84.0,1.1,23.0,631.0,421.6,308.84
2017,7,7,8,45,859.5,85.5,1.15,24.0,675.0,470.63,347.32
2017,7,7,9,0,874.0,87.0,1.2,25.0,719.0,518.79,383.79
2017,7,7,9,15,884.5,88.5,1.2,25.5,758.5,563.65,417.14
2017,7,7,9,30,895.0,90.0,1.2,26.0,798.0,606.8,448.18
2017,7,7,9,45,896.0,95.5,1.25,26.5,830.0,645.55,475.55
2017,7,7,10,0,897.0,101.0,1.3,27.0,862.0,681.44,500.23
2017,7,7,10,15,903.0,102.5,1.35,27.5,890.5,714.38,522.42
2017,7,7,10,30,909.0,104.0,1.4,28.0,919.0,744.52,542.27
2017,7,7,10,45,914.5,104.0,1.45,28.5,940.5,770.06,558.75
2017,7,7,11,0,920.0,104.0,1.5,29.0,962.0,792.49,572.41
2017,7,7,11,15,923.0,105.0,1.5,29.5,976.5,810.59,582.42
2017,7,7,11,30,926.0,106.0,1.5,30.0,991.0,825.31,590.27
2017,7,7,11,45,927.0,106.0,1.55,30.5,998.0,834.17,594.95
2017,7,7,12,0,928.0,106.0,1.6,31.0,1005.0,839.57,597.52
2017,7,7,12,15,928.0,106.0,1.6,31.0,1004.0,840.72,598.17
2017,7,7,12,30,928.0,106.0,1.6,31.0,1003.0,838.41,596.74
2017,7,7,12,45,922.0,108.0,1.65,31.5,993.5,829.54,590.54
2017,7,7,13,0,916.0,110.0,1.7,32.0,984.0,817.3,582.3
2017,7,7,13,15,912.5,109.5,1.7,32.0,968.0,801.61,572.62
2017,7,7,13,30,909.0,109.0,1.7,32.0,952.0,782.61,560.85
2017,7,7,13,45,903.0,109.0,1.75,32.0,929.0,758.95,545.7
2017,7,7,14,0,897.0,109.0,1.8,32.0,906.0,732.28,528.16
2017,7,7,14,15,890.0,107.5,1.8,32.0,876.5,700.8,506.72
2017,7,7,14,30,883.0,106.0,1.8,32.0,847.0,666.66,483.08
2017,7,7,14,45,873.5,104.5,1.8,32.0,812.0,628.51,456.17
2017,7,7,15,0,864.0,103.0,1.8,32.0,777.0,588.26,427.14
2017,7,7,15,15,852.5,101.0,1.8,31.5,737.0,544.64,395.79
2017,7,7,15,30,841.0,99.0,1.8,31.0,697.0,499.53,362.34
2017,7,7,15,45,827.5,95.5,1.8,31.0,653.0,451.04,324.69
2017,7,7,16,0,814.0,92.0,1.8,31.0,609.0,400.9,284.78
2017,7,7,16,15,795.0,89.5,1.75,30.0,561.0,349.31,243.79
2017,7,7,16,30,776.0,87.0,1.7,29.0,513.0,298.01,202.07
2017,7,7,16,45,754.5,82.5,1.7,28.5,464.0,245.08,158.6
2017,7,7,17,0,733.0,78.0,1.7,28.0,415.0,193.31,117.13
2017,7,7,17,15,700.0,73.5,1.6,27.0,364.0,141.63,79.78
2017,7,7,17,30,667.0,69.0,1.5,26.0,313.0,88.85,48.72
2017,7,7,17,45,625.0,63.0,1.45,25.5,264.0,51.19,38.31
2017,7,7,18,0,583.0,57.0,1.4,25.0,215.0,46.57,34.44
2017,7,7,18,15,517.5,50.5,1.3,24.0,168.5,41.3,29.9
2017,7,7,18,30,452.0,44.0,1.2,23.0,122.0,36.08,25.2
2017,7,7,18,45,353.5,34.0,1.1,22.0,83.0,27.86,17.69
2017,7,7,19,0,255.0,24.0,1.0,21.0,44.0,19.67,8.14
2017,7,7,19,15,127.5,12.0,0.95,20.5,22.0,9.44,0.0
2017,7,7,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,8,5,15,134.0,14.5,0.4,16.5,27.0,11.69,0.0
2017,7,8,5,30,268.0,29.0,0.4,17.0,54.0,23.72,13.37
2017,7,8,5,45,364.0,38.5,0.45,17.5,94.5,31.42,21.46
2017,7,8,6,0,460.0,48.0,0.5,18.0,135.0,39.15,28.65
2017,7,8,6,15,522.5,55.0,0.5,18.5,182.0,44.67,33.71
2017,7,8,6,30,585.0,62.0,0.5,19.0,229.0,50.19,38.59
2017,7,8,6,45,630.5,67.0,0.55,20.0,279.5,58.7,45.81
2017,7,8,7,0,676.0,72.0,0.6,21.0,330.0,106.18,59.07
2017,7,8,7,15,707.0,76.5,0.65,22.0,380.0,159.62,94.3
2017,7,8,7,30,738.0,81.0,0.7,23.0,430.0,211.71,134.01
2017,7,8,7,45,761.0,84.5,0.8,24.0,479.5,263.38,176.16
2017,7,8,8,0,784.0,88.0,0.9,25.0,529.0,316.29,219.72
2017,7,8,8,15,801.5,90.5,0.95,25.5,576.0,367.32,261.8
2017,7,8,8,30,819.0,93.0,1.0,26.0,623.0,418.99,303.36
2017,7,8,8,45,831.5,96.0,1.1,27.0,666.0,467.25,340.87
2017,7,8,9,0,844.0,99.0,1.2,28.0,709.0,514.52,376.4
2017,7,8,9,15,854.5,101.0,1.2,28.0,747.5,558.63,409.57
2017,7,8,9,30,865.0,103.0,1.2,28.0,786.0,601.09,440.67
2017,7,8,9,45,866.5,108.0,1.3,28.5,817.5,638.6,467.33
2017,7,8,10,0,868.0,113.0,1.4,29.0,849.0,673.37,491.49
2017,7,8,10,15,874.0,114.5,1.45,29.5,876.5,705.46,513.01
2017,7,8,10,30,880.0,116.0,1.5,30.0,904.0,734.83,532.26
2017,7,8,10,45,883.0,117.5,1.6,30.5,924.0,759.12,548.23
2017,7,8,11,0,886.0,119.0,1.7,31.0,944.0,780.27,561.86
2017,7,8,11,15,888.5,119.5,1.7,31.0,958.0,797.02,572.2
2017,7,8,11,30,891.0,120.0,1.7,31.0,972.0,810.48,580.48
2017,7,8,11,45,890.5,121.5,1.75,31.5,978.0,819.06,584.98
2017,7,8,12,0,890.0,123.0,1.8,32.0,984.0,824.3,587.42
2017,7,8,12,15,890.0,123.0,1.8,31.5,983.0,825.42,589.25
2017,7,8,12,30,890.0,123.0,1.8,31.0,982.0,823.25,589.09
2017,7,8,12,45,884.0,125.0,1.85,31.0,972.5,814.62,584.11
2017,7,8,13,0,878.0,127.0,1.9,31.0,963.0,802.77,577.15
2017,7,8,13,15,875.0,126.5,1.9,30.5,948.0,788.07,569.11
2017,7,8,13,30,872.0,126.0,1.9,30.0,933.0,770.17,558.61
2017,7,8,13,45,868.0,124.0,1.9,30.0,911.5,747.19,543.18
2017,7,8,14,0,864.0,122.0,1.9,30.0,890.0,721.19,525.52
2017,7,8,14,15,857.5,120.5,1.9,29.5,861.5,691.02,505.72
2017,7,8,14,30,851.0,119.0,1.9,29.0,833.0,658.23,483.65
2017,7,8,14,45,844.5,116.0,1.9,29.0,799.5,621.79,457.56
2017,7,8,15,0,838.0,113.0,1.9,29.0,766.0,583.1,429.25
2017,7,8,15,15,826.5,110.5,1.85,28.5,726.5,540.09,397.71
2017,7,8,15,30,815.0,108.0,1.8,28.0,687.0,496.91,365.08
2017,7,8,15,45,803.0,104.0,1.8,27.5,644.0,448.93,328.1
2017,7,8,16,0,791.0,100.0,1.8,27.0,601.0,400.09,289.28
2017,7,8,16,15,771.5,97.0,1.75,26.5,554.0,348.94,247.64
2017,7,8,16,30,752.0,94.0,1.7,26.0,507.0,298.19,205.51
2017,7,8,16,45,729.5,89.5,1.65,25.5,458.0,246.21,162.39
2017,7,8,17,0,707.0,85.0,1.6,25.0,409.0,195.53,121.39
2017,7,8,17,15,673.5,80.0,1.55,24.0,359.0,140.71,81.01
2017,7,8,17,30,640.0,75.0,1.5,23.0,309.0,92.62,52.82
2017,7,8,17,45,595.5,68.5,1.45,22.0,260.0,54.78,42.0
2017,7,8,18,0,551.0,62.0,1.4,21.0,211.0,49.95,37.98
2017,7,8,18,15,483.5,54.5,1.3,20.0,165.0,44.08,32.85
2017,7,8,18,30,416.0,47.0,1.2,19.0,119.0,38.22,27.51
2017,7,8,18,45,316.5,36.0,1.15,18.5,80.5,29.32,19.21
2017,7,8,19,0,217.0,25.0,1.1,18.0,42.0,20.39,8.67
2017,7,8,19,15,108.5,12.5,1.05,17.5,21.0,9.83,0.0
2017,7,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,149.5,14.0,0.75,14.5,27.5,11.32,0.0
2017,7,9,5,30,299.0,28.0,0.7,15.0,55.0,23.03,12.79
2017,7,9,5,45,403.0,36.0,0.65,15.5,97.0,29.64,20.08
2017,7,9,6,0,507.0,44.0,0.6,16.0,139.0,36.39,26.47
2017,7,9,6,15,568.0,50.5,0.6,16.5,187.0,41.71,31.39
2017,7,9,6,30,629.0,57.0,0.6,17.0,235.0,47.05,36.15
2017,7,9,6,45,320.5,94.0,0.65,17.5,185.5,69.8,56.02
2017,7,9,7,0,12.0,131.0,0.7,18.0,136.0,97.03,75.33
2017,7,9,7,15,19.5,152.5,0.7,18.5,161.5,115.2,89.34
2017,7,9,7,30,27.0,174.0,0.7,19.0,187.0,134.04,103.78
2017,7,9,7,45,35.0,198.0,0.75,20.0,217.0,156.74,121.0
2017,7,9,8,0,43.0,222.0,0.8,21.0,247.0,180.6,138.94
2017,7,9,8,15,47.5,244.5,0.8,21.5,273.5,203.21,155.99
2017,7,9,8,30,52.0,267.0,0.8,22.0,300.0,226.42,173.28
2017,7,9,8,45,71.5,296.5,0.85,23.0,346.0,262.28,199.53
2017,7,9,9,0,91.0,326.0,0.9,24.0,392.0,300.16,226.83
2017,7,9,9,15,97.0,347.0,0.95,24.5,421.0,325.91,245.21
2017,7,9,9,30,103.0,368.0,1.0,25.0,450.0,352.0,263.67
2017,7,9,9,45,144.5,389.0,1.05,25.5,509.5,407.8,303.65
2017,7,9,10,0,186.0,410.0,1.1,26.0,569.0,459.4,339.84
2017,7,9,10,15,148.0,422.0,1.1,26.0,551.0,451.33,333.06
2017,7,9,10,30,110.0,434.0,1.1,26.0,533.0,431.21,318.08
2017,7,9,10,45,248.5,417.5,1.15,26.5,647.5,542.85,398.08
2017,7,9,11,0,387.0,401.0,1.2,27.0,762.0,641.38,465.93
2017,7,9,11,15,646.0,259.5,1.2,27.0,872.0,744.29,538.68
2017,7,9,11,30,905.0,118.0,1.2,27.0,982.0,821.16,591.98
2017,7,9,11,45,904.0,119.5,1.3,27.0,988.0,829.52,597.52
2017,7,9,12,0,903.0,121.0,1.4,27.0,994.0,834.48,601.68
2017,7,9,12,15,902.5,121.0,1.4,27.0,993.0,835.25,602.1
2017,7,9,12,30,902.0,121.0,1.4,27.0,992.0,832.68,600.49
2017,7,9,12,45,896.5,123.0,1.45,27.0,982.5,824.39,595.85
2017,7,9,13,0,891.0,125.0,1.5,27.0,973.0,812.82,589.17
2017,7,9,13,15,887.5,124.0,1.5,27.0,957.5,797.16,579.35
2017,7,9,13,30,884.0,123.0,1.5,27.0,942.0,778.25,567.27
2017,7,9,13,45,878.5,122.0,1.5,27.0,919.5,754.72,551.48
2017,7,9,14,0,873.0,121.0,1.5,27.0,897.0,728.21,533.48
2017,7,9,14,15,866.0,119.5,1.5,26.5,867.5,697.43,513.3
2017,7,9,14,30,859.0,118.0,1.5,26.0,838.0,664.04,490.83
2017,7,9,14,45,612.5,223.5,1.5,26.0,726.5,577.15,427.25
2017,7,9,15,0,366.0,329.0,1.5,26.0,615.0,482.98,358.65
2017,7,9,15,15,279.5,328.0,1.5,25.5,539.5,417.84,312.31
2017,7,9,15,30,193.0,327.0,1.5,25.0,464.0,353.73,265.92
2017,7,9,15,45,129.0,297.5,1.55,24.5,386.5,291.03,220.16
2017,7,9,16,0,65.0,268.0,1.6,24.0,309.0,230.77,175.67
2017,7,9,16,15,108.0,252.5,1.55,23.5,314.5,230.98,175.46
2017,7,9,16,30,151.0,237.0,1.5,23.0,320.0,222.79,167.83
2017,7,9,16,45,90.0,203.5,1.5,22.5,251.5,171.93,129.97
2017,7,9,17,0,29.0,170.0,1.5,22.0,183.0,130.4,99.76
2017,7,9,17,15,40.5,154.5,1.45,21.0,170.5,116.85,89.11
2017,7,9,17,30,52.0,139.0,1.4,20.0,158.0,101.89,77.67
2017,7,9,17,45,312.5,99.0,1.4,19.5,185.5,70.34,55.97
2017,7,9,18,0,573.0,59.0,1.4,19.0,213.0,47.96,36.55
2017,7,9,18,15,506.5,52.0,1.3,18.5,166.5,42.36,31.57
2017,7,9,18,30,440.0,45.0,1.2,18.0,120.0,36.8,26.4
2017,7,9,18,45,341.5,34.5,1.1,17.5,81.5,28.23,18.37
2017,7,9,19,0,243.0,24.0,1.0,17.0,43.0,19.65,8.03
2017,7,9,19,15,121.5,12.0,0.9,16.5,21.5,9.44,0.0
2017,7,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,161.0,13.0,0.6,13.5,27.5,10.52,0.0
2017,7,10,5,30,322.0,26.0,0.6,14.0,55.0,21.46,11.45
2017,7,10,5,45,426.5,34.0,0.6,15.0,97.5,28.18,18.84
2017,7,10,6,0,531.0,42.0,0.6,16.0,140.0,35.03,25.26
2017,7,10,6,15,592.0,47.5,0.6,16.5,188.5,42.99,32.51
2017,7,10,6,30,653.0,53.0,0.6,17.0,237.0,48.03,37.01
2017,7,10,6,45,326.5,74.0,0.65,17.5,166.0,56.85,44.68
2017,7,10,7,0,0.0,95.0,0.7,18.0,95.0,71.66,54.74
2017,7,10,7,15,1.5,122.5,0.7,18.5,123.5,92.08,71.25
2017,7,10,7,30,3.0,150.0,0.7,19.0,152.0,113.0,87.83
2017,7,10,7,45,12.5,177.0,0.75,20.0,184.0,136.06,105.37
2017,7,10,8,0,22.0,204.0,0.8,21.0,216.0,160.45,123.74
2017,7,10,8,15,23.0,221.0,0.8,21.5,235.0,175.71,135.13
2017,7,10,8,30,24.0,238.0,0.8,22.0,254.0,191.09,146.51
2017,7,10,8,45,46.0,276.5,0.85,22.5,309.0,235.68,180.07
2017,7,10,9,0,68.0,315.0,0.9,23.0,364.0,280.4,213.12
2017,7,10,9,15,74.0,337.0,0.95,23.5,393.5,305.83,231.35
2017,7,10,9,30,80.0,359.0,1.0,24.0,423.0,331.71,249.8
2017,7,10,9,45,92.5,381.0,1.05,24.5,457.5,361.99,271.31
2017,7,10,10,0,105.0,403.0,1.1,25.0,492.0,393.01,293.08
2017,7,10,10,15,133.0,422.0,1.15,25.0,538.5,441.48,327.86
2017,7,10,10,30,161.0,441.0,1.2,25.0,585.0,482.96,357.26
2017,7,10,10,45,181.0,451.5,1.25,25.5,617.0,512.4,377.24
2017,7,10,11,0,201.0,462.0,1.3,26.0,649.0,541.87,397.13
2017,7,10,11,15,236.0,463.0,1.35,26.0,686.0,574.91,420.48
2017,7,10,11,30,271.0,464.0,1.4,26.0,723.0,617.49,450.01
2017,7,10,11,45,284.5,454.5,1.45,26.0,727.5,623.98,454.71
2017,7,10,12,0,298.0,445.0,1.5,26.0,732.0,629.06,458.77
2017,7,10,12,15,328.5,440.0,1.5,26.0,757.0,650.03,473.53
2017,7,10,12,30,359.0,435.0,1.5,26.0,782.0,669.24,486.88
2017,7,10,12,45,643.0,270.5,1.5,26.0,885.0,766.22,557.81
2017,7,10,13,0,927.0,106.0,1.5,26.0,988.0,827.07,601.46
2017,7,10,13,15,924.0,105.5,1.5,25.5,972.5,811.64,592.19
2017,7,10,13,30,921.0,105.0,1.5,25.0,957.0,792.82,581.48
2017,7,10,13,45,917.5,103.5,1.5,25.0,935.0,769.48,566.22
2017,7,10,14,0,914.0,102.0,1.5,25.0,913.0,742.93,548.13
2017,7,10,14,15,907.5,100.5,1.45,24.5,884.0,711.27,526.83
2017,7,10,14,30,901.0,99.0,1.4,24.0,855.0,676.86,503.17
2017,7,10,14,45,894.0,96.5,1.4,24.0,820.5,638.7,475.78
2017,7,10,15,0,887.0,94.0,1.4,24.0,786.0,598.2,446.04
2017,7,10,15,15,876.0,92.5,1.4,23.5,745.5,554.27,413.8
2017,7,10,15,30,865.0,91.0,1.4,23.0,705.0,508.74,379.29
2017,7,10,15,45,852.5,88.0,1.4,22.5,660.5,459.92,341.17
2017,7,10,16,0,840.0,85.0,1.4,22.0,616.0,410.13,301.01
2017,7,10,16,15,821.5,82.5,1.35,21.5,567.5,357.99,257.79
2017,7,10,16,30,803.0,80.0,1.3,21.0,519.0,303.7,212.02
2017,7,10,16,45,779.5,76.0,1.3,20.5,469.0,249.13,165.97
2017,7,10,17,0,756.0,72.0,1.3,20.0,419.0,195.92,121.98
2017,7,10,17,15,724.0,68.5,1.3,19.5,368.0,143.68,82.54
2017,7,10,17,30,692.0,65.0,1.3,19.0,317.0,94.3,52.88
2017,7,10,17,45,646.5,60.0,1.3,18.5,266.5,53.4,41.41
2017,7,10,18,0,601.0,55.0,1.3,18.0,216.0,45.3,34.39
2017,7,10,18,15,535.0,48.5,1.25,17.5,169.0,39.94,29.58
2017,7,10,18,30,469.0,42.0,1.2,17.0,122.0,34.63,24.62
2017,7,10,18,45,360.5,33.0,1.15,16.5,82.5,27.11,17.48
2017,7,10,19,0,252.0,24.0,1.1,16.0,43.0,19.69,7.91
2017,7,10,19,15,126.0,12.0,1.1,15.5,21.5,9.44,0.0
2017,7,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,112.0,15.0,0.8,13.5,24.5,11.46,0.0
2017,7,11,5,30,224.0,30.0,0.8,14.0,49.0,22.9,12.39
2017,7,11,5,45,333.0,40.5,0.85,14.5,90.5,32.95,22.98
2017,7,11,6,0,442.0,51.0,0.9,15.0,132.0,41.47,31.0
2017,7,11,6,15,508.0,58.5,0.85,15.5,179.5,47.28,36.41
2017,7,11,6,30,574.0,66.0,0.8,16.0,227.0,53.09,41.63
2017,7,11,6,45,287.0,80.0,0.8,16.5,160.5,60.11,47.73
2017,7,11,7,0,0.0,94.0,0.8,17.0,94.0,70.94,54.37
2017,7,11,7,15,0.0,119.5,0.8,17.5,119.5,89.76,69.71
2017,7,11,7,30,0.0,145.0,0.8,18.0,145.0,108.88,84.98
2017,7,11,7,45,4.5,164.0,0.85,19.0,166.5,124.74,97.01
2017,7,11,8,0,9.0,183.0,0.9,20.0,188.0,141.24,109.39
2017,7,11,8,15,17.5,211.0,0.9,20.5,222.0,166.42,128.62
2017,7,11,8,30,26.0,239.0,0.9,21.0,256.0,192.71,148.49
2017,7,11,8,45,71.5,285.0,0.95,21.5,335.5,253.92,194.76
2017,7,11,9,0,117.0,331.0,1.0,22.0,415.0,322.92,245.97
2017,7,11,9,15,504.5,216.0,1.0,22.5,609.5,464.78,350.94
2017,7,11,9,30,892.0,101.0,1.0,23.0,804.0,617.82,460.7
2017,7,11,9,45,646.0,225.0,1.0,23.5,745.5,608.3,450.51
2017,7,11,10,0,400.0,349.0,1.0,24.0,687.0,567.26,418.77
2017,7,11,10,15,385.5,369.5,1.05,24.5,704.0,581.59,428.54
2017,7,11,10,30,371.0,390.0,1.1,25.0,721.0,601.1,441.0
2017,7,11,10,45,377.5,396.0,1.15,25.5,740.0,622.06,454.66
2017,7,11,11,0,384.0,402.0,1.2,26.0,759.0,641.68,467.25
2017,7,11,11,15,664.5,254.0,1.2,26.0,883.5,756.66,549.34
2017,7,11,11,30,945.0,106.0,1.2,26.0,1008.0,845.65,610.06
2017,7,11,11,45,948.0,106.0,1.25,26.0,1016.0,856.48,616.41
2017,7,11,12,0,951.0,106.0,1.3,26.0,1024.0,863.77,621.49
2017,7,11,12,15,951.0,106.0,1.3,26.0,1023.5,865.09,622.22
2017,7,11,12,30,951.0,106.0,1.3,26.0,1023.0,862.84,620.82
2017,7,11,12,45,952.0,104.0,1.35,26.0,1016.0,856.14,617.32
2017,7,11,13,0,953.0,102.0,1.4,26.0,1009.0,845.81,611.57
2017,7,11,13,15,950.0,101.5,1.4,26.0,993.0,830.01,601.76
2017,7,11,13,30,947.0,101.0,1.4,26.0,977.0,810.72,589.76
2017,7,11,13,45,945.0,98.5,1.4,26.0,955.0,787.04,574.77
2017,7,11,14,0,943.0,96.0,1.4,26.0,933.0,759.99,556.58
2017,7,11,14,15,936.5,95.0,1.4,25.5,903.5,727.9,535.68
2017,7,11,14,30,930.0,94.0,1.4,25.0,874.0,692.97,512.31
2017,7,11,14,45,924.5,91.0,1.45,25.0,839.0,654.25,485.13
2017,7,11,15,0,919.0,88.0,1.5,25.0,804.0,612.98,455.34
2017,7,11,15,15,908.0,86.5,1.5,24.5,762.5,567.72,422.29
2017,7,11,15,30,897.0,85.0,1.5,24.0,721.0,520.78,386.88
2017,7,11,15,45,886.0,81.5,1.5,23.5,676.0,470.68,347.9
2017,7,11,16,0,875.0,78.0,1.5,23.0,631.0,419.42,306.66
2017,7,11,16,15,856.5,76.0,1.45,22.5,581.5,365.93,262.41
2017,7,11,16,30,838.0,74.0,1.4,22.0,532.0,312.53,217.26
2017,7,11,16,45,817.0,70.0,1.4,22.0,481.0,257.25,170.18
2017,7,11,17,0,796.0,66.0,1.4,22.0,430.0,199.36,122.18
2017,7,11,17,15,764.5,62.5,1.35,21.0,378.0,144.91,81.26
2017,7,11,17,30,733.0,59.0,1.3,20.0,326.0,93.2,50.19
2017,7,11,17,45,689.5,54.5,1.3,19.5,274.5,49.65,37.97
2017,7,11,18,0,646.0,50.0,1.3,19.0,223.0,45.55,34.47
2017,7,11,18,15,580.0,44.5,1.25,18.0,174.5,40.43,29.93
2017,7,11,18,30,514.0,39.0,1.2,17.0,126.0,32.59,22.84
2017,7,11,18,45,404.5,30.5,1.15,16.5,85.0,25.31,15.93
2017,7,11,19,0,295.0,22.0,1.1,16.0,44.0,18.16,6.64
2017,7,11,19,15,147.5,11.0,1.1,15.5,22.0,8.65,0.0
2017,7,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,12,5,15,148.0,13.0,0.5,13.5,25.5,10.23,0.0
2017,7,12,5,30,296.0,26.0,0.5,14.0,51.0,21.4,11.02
2017,7,12,5,45,400.0,34.5,0.5,14.5,92.5,28.45,19.07
2017,7,12,6,0,504.0,43.0,0.5,15.0,134.0,35.61,25.87
2017,7,12,6,15,567.0,49.0,0.5,15.5,182.0,40.58,30.51
2017,7,12,6,30,630.0,55.0,0.5,16.0,230.0,49.38,38.37
2017,7,12,6,45,315.0,87.0,0.5,17.0,174.5,65.49,52.36
2017,7,12,7,0,0.0,119.0,0.5,18.0,119.0,88.05,68.33
2017,7,12,7,15,6.0,139.5,0.5,18.5,143.0,104.47,81.15
2017,7,12,7,30,12.0,160.0,0.5,19.0,167.0,121.81,94.5
2017,7,12,7,45,8.5,166.5,0.55,20.0,171.5,127.56,98.59
2017,7,12,8,0,5.0,173.0,0.6,21.0,176.0,132.71,102.14
2017,7,12,8,15,11.0,198.0,0.6,21.5,205.0,154.51,118.71
2017,7,12,8,30,17.0,223.0,0.6,22.0,234.0,177.12,135.68
2017,7,12,8,45,98.0,277.5,0.65,23.0,347.5,260.51,198.09
2017,7,12,9,0,179.0,332.0,0.7,24.0,461.0,355.18,266.9
2017,7,12,9,15,305.0,318.0,0.75,24.5,552.0,430.04,320.67
2017,7,12,9,30,431.0,304.0,0.8,25.0,643.0,515.57,381.28
2017,7,12,9,45,377.0,342.5,0.85,25.5,648.0,524.49,386.23
2017,7,12,10,0,323.0,381.0,0.9,26.0,653.0,535.82,392.96
2017,7,12,10,15,317.5,397.0,0.95,26.0,672.0,557.89,408.28
2017,7,12,10,30,312.0,413.0,1.0,26.0,691.0,578.44,422.28
2017,7,12,10,45,618.0,259.5,1.05,26.5,827.5,700.41,509.5
2017,7,12,11,0,924.0,106.0,1.1,27.0,964.0,803.52,580.59
2017,7,12,11,15,618.5,278.0,1.15,27.0,856.5,741.4,534.08
2017,7,12,11,30,313.0,450.0,1.2,27.0,749.0,640.92,462.02
2017,7,12,11,45,624.0,278.5,1.25,27.0,879.0,761.65,550.26
2017,7,12,12,0,935.0,107.0,1.3,27.0,1009.0,853.33,613.46
2017,7,12,12,15,935.5,106.5,1.3,27.0,1008.5,854.64,613.23
2017,7,12,12,30,936.0,106.0,1.3,27.0,1008.0,852.44,611.86
2017,7,12,12,45,930.5,108.5,1.35,27.0,999.0,844.43,607.5
2017,7,12,13,0,925.0,111.0,1.4,27.0,990.0,832.98,601.02
2017,7,12,13,15,922.5,110.5,1.4,27.0,975.0,817.99,591.75
2017,7,12,13,30,920.0,110.0,1.4,27.0,960.0,799.6,580.32
2017,7,12,13,45,916.5,108.5,1.4,27.0,938.0,776.29,565.3
2017,7,12,14,0,913.0,107.0,1.4,27.0,916.0,749.78,547.48
2017,7,12,14,15,906.5,106.0,1.35,26.5,887.5,718.55,526.75
2017,7,12,14,30,900.0,105.0,1.3,26.0,859.0,684.57,503.68
2017,7,12,14,45,892.5,103.0,1.3,26.0,824.0,646.53,476.75
2017,7,12,15,0,885.0,101.0,1.3,26.0,789.0,606.16,447.51
2017,7,12,15,15,874.0,99.0,1.25,25.5,748.5,561.8,415.14
2017,7,12,15,30,863.0,97.0,1.2,25.0,708.0,515.83,380.6
2017,7,12,15,45,849.5,94.0,1.2,25.0,663.5,466.54,342.1
2017,7,12,16,0,836.0,91.0,1.2,25.0,619.0,416.37,301.78
2017,7,12,16,15,817.5,88.5,1.15,24.5,570.5,362.87,258.34
2017,7,12,16,30,799.0,86.0,1.1,24.0,522.0,310.27,214.6
2017,7,12,16,45,775.5,82.0,1.1,23.5,471.5,255.71,169.27
2017,7,12,17,0,752.0,78.0,1.1,23.0,421.0,202.5,125.86
2017,7,12,17,15,718.5,74.0,1.05,22.0,369.5,149.66,86.48
2017,7,12,17,30,685.0,70.0,1.0,21.0,318.0,95.78,53.12
2017,7,12,17,45,639.0,64.0,1.0,20.5,267.0,52.13,39.96
2017,7,12,18,0,593.0,58.0,1.0,20.0,216.0,47.46,35.98
2017,7,12,18,15,524.0,51.0,0.95,19.0,168.5,41.78,30.98
2017,7,12,18,30,455.0,44.0,0.9,18.0,121.0,36.14,25.81
2017,7,12,18,45,347.0,33.5,0.85,17.5,81.0,27.47,17.66
2017,7,12,19,0,239.0,23.0,0.8,17.0,41.0,18.83,6.79
2017,7,12,19,15,119.5,11.5,0.75,16.5,20.5,9.05,0.0
2017,7,12,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
