Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,13,5,15,130.5,13.0,0.55,12.5,24.0,10.23,0.0
2017,7,13,5,30,261.0,26.0,0.5,13.0,48.0,21.29,10.77
2017,7,13,5,45,364.0,36.0,0.5,14.0,89.0,29.48,19.98
2017,7,13,6,0,467.0,46.0,0.5,15.0,130.0,37.71,27.7
2017,7,13,6,15,233.5,53.5,0.5,15.5,95.5,39.63,29.65
2017,7,13,6,30,0.0,61.0,0.5,16.0,61.0,46.54,35.85
2017,7,13,6,45,0.0,74.5,0.5,16.5,74.5,56.53,44.6
2017,7,13,7,0,0.0,88.0,0.5,17.0,88.0,66.7,50.83
2017,7,13,7,15,0.0,107.0,0.5,17.5,107.0,80.9,62.36
2017,7,13,7,30,0.0,126.0,0.5,18.0,126.0,95.3,73.83
2017,7,13,7,45,1.0,145.5,0.55,19.0,146.5,110.48,85.55
2017,7,13,8,0,2.0,165.0,0.6,20.0,167.0,125.93,97.28
2017,7,13,8,15,4.5,179.0,0.6,20.5,182.0,138.08,106.35
2017,7,13,8,30,7.0,193.0,0.6,21.0,197.0,150.53,115.59
2017,7,13,8,45,11.0,217.5,0.65,22.0,225.5,171.94,131.51
2017,7,13,9,0,15.0,242.0,0.7,23.0,254.0,193.9,147.57
2017,7,13,9,15,46.0,299.0,0.75,23.5,335.5,261.44,198.28
2017,7,13,9,30,77.0,356.0,0.8,24.0,417.0,328.41,247.15
2017,7,13,9,45,94.5,379.5,0.85,25.0,457.5,363.01,270.99
2017,7,13,10,0,112.0,403.0,0.9,26.0,498.0,407.07,301.35
2017,7,13,10,15,129.5,420.5,0.95,26.0,534.0,439.34,324.12
2017,7,13,10,30,147.0,438.0,1.0,26.0,570.0,472.15,347.19
2017,7,13,10,45,179.5,448.5,1.05,26.5,612.5,510.67,373.65
2017,7,13,11,0,212.0,459.0,1.1,27.0,655.0,549.79,400.16
2017,7,13,11,15,184.5,468.0,1.15,27.0,641.0,541.05,393.46
2017,7,13,11,30,157.0,477.0,1.2,27.0,627.0,530.5,385.85
2017,7,13,11,45,165.0,473.0,1.25,27.0,631.5,536.05,390.17
2017,7,13,12,0,173.0,469.0,1.3,27.0,636.0,540.66,393.74
2017,7,13,12,15,281.0,443.5,1.3,27.0,714.5,617.53,448.37
2017,7,13,12,30,389.0,418.0,1.3,27.0,793.0,682.37,493.34
2017,7,13,12,45,409.0,395.0,1.35,27.0,786.5,685.15,495.52
2017,7,13,13,0,429.0,372.0,1.4,27.0,780.0,677.29,491.32
2017,7,13,13,15,426.5,367.5,1.4,26.5,768.0,664.12,483.55
2017,7,13,13,30,424.0,363.0,1.4,26.0,756.0,649.04,474.45
2017,7,13,13,45,429.5,351.5,1.45,26.0,741.0,632.49,463.89
2017,7,13,14,0,435.0,340.0,1.5,26.0,726.0,613.86,451.74
2017,7,13,14,15,417.5,342.0,1.45,26.0,703.0,588.0,433.37
2017,7,13,14,30,400.0,344.0,1.4,26.0,680.0,561.35,414.35
2017,7,13,14,45,293.5,355.5,1.4,26.0,596.5,480.39,356.51
2017,7,13,15,0,187.0,367.0,1.4,26.0,513.0,406.44,303.11
2017,7,13,15,15,165.5,347.0,1.4,25.5,471.0,368.48,276.39
2017,7,13,15,30,144.0,327.0,1.4,25.0,429.0,331.95,250.11
2017,7,13,15,45,152.0,304.5,1.4,24.5,406.0,308.37,233.0
2017,7,13,16,0,160.0,282.0,1.4,24.0,383.0,283.83,214.62
2017,7,13,16,15,187.5,256.5,1.4,23.5,365.5,262.92,198.11
2017,7,13,16,30,215.0,231.0,1.4,23.0,348.0,239.08,178.59
2017,7,13,16,45,467.5,156.5,1.4,22.5,379.0,234.76,165.54
2017,7,13,17,0,720.0,82.0,1.4,22.0,410.0,201.13,126.97
2017,7,13,17,15,686.5,77.0,1.35,21.5,359.0,145.39,84.58
2017,7,13,17,30,653.0,72.0,1.3,21.0,308.0,96.18,54.13
2017,7,13,17,45,605.5,66.5,1.3,20.5,258.5,53.5,41.16
2017,7,13,18,0,558.0,61.0,1.3,20.0,209.0,49.33,37.6
2017,7,13,18,15,490.0,53.0,1.25,19.0,162.5,43.03,32.05
2017,7,13,18,30,422.0,45.0,1.2,18.0,116.0,36.72,26.28
2017,7,13,18,45,318.0,34.0,1.15,17.5,77.5,27.74,17.85
2017,7,13,19,0,214.0,23.0,1.1,17.0,39.0,18.76,6.43
2017,7,13,19,15,107.0,11.5,1.05,16.5,19.5,9.05,0.0
2017,7,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,7.0,0.7,13.5,7.0,5.51,0.0
2017,7,14,5,30,0.0,14.0,0.7,14.0,14.0,10.64,2.39
2017,7,14,5,45,0.0,26.5,0.75,14.5,26.5,20.22,11.88
2017,7,14,6,0,0.0,39.0,0.8,15.0,39.0,29.82,20.72
2017,7,14,6,15,0.0,54.0,0.8,15.5,54.0,41.03,30.87
2017,7,14,6,30,0.0,69.0,0.8,16.0,69.0,52.03,40.69
2017,7,14,6,45,0.0,85.5,0.8,16.5,85.5,64.04,51.19
2017,7,14,7,0,0.0,102.0,0.8,17.0,102.0,76.46,58.98
2017,7,14,7,15,5.5,130.0,0.8,17.5,132.5,97.84,76.15
2017,7,14,7,30,11.0,158.0,0.8,18.0,163.0,120.23,93.8
2017,7,14,7,45,12.5,174.0,0.85,18.5,180.5,134.0,104.41
2017,7,14,8,0,14.0,190.0,0.9,19.0,198.0,147.98,115.1
2017,7,14,8,15,122.5,235.0,0.9,19.5,313.0,227.29,175.01
2017,7,14,8,30,231.0,280.0,0.9,20.0,428.0,314.45,240.12
2017,7,14,8,45,183.5,305.0,0.95,21.0,428.0,325.99,248.52
2017,7,14,9,0,136.0,330.0,1.0,22.0,428.0,332.82,253.04
2017,7,14,9,15,132.0,350.0,1.0,22.5,449.0,355.21,269.05
2017,7,14,9,30,128.0,370.0,1.0,23.0,470.0,376.94,284.16
2017,7,14,9,45,116.0,385.0,1.05,23.5,479.0,389.05,292.13
2017,7,14,10,0,104.0,400.0,1.1,24.0,488.0,391.4,293.0
2017,7,14,10,15,269.5,378.5,1.1,24.0,616.0,511.29,380.92
2017,7,14,10,30,435.0,357.0,1.1,24.0,744.0,631.55,465.49
2017,7,14,10,45,368.0,397.0,1.15,24.5,730.5,618.67,453.84
2017,7,14,11,0,301.0,437.0,1.2,25.0,717.0,610.2,446.13
2017,7,14,11,15,620.0,270.5,1.2,25.0,857.0,739.39,539.82
2017,7,14,11,30,939.0,104.0,1.2,25.0,997.0,844.03,611.67
2017,7,14,11,45,652.5,267.0,1.25,25.5,890.0,778.29,562.88
2017,7,14,12,0,366.0,430.0,1.3,26.0,783.0,675.44,488.61
2017,7,14,12,15,654.0,267.0,1.3,26.0,897.0,784.55,568.26
2017,7,14,12,30,942.0,104.0,1.3,26.0,1011.0,859.14,619.43
2017,7,14,12,45,935.0,107.0,1.35,26.0,1001.0,850.33,613.67
2017,7,14,13,0,928.0,110.0,1.4,26.0,991.0,838.08,606.67
2017,7,14,13,15,924.5,109.5,1.4,26.0,975.0,822.27,596.85
2017,7,14,13,30,921.0,109.0,1.4,26.0,959.0,803.08,584.88
2017,7,14,13,45,915.5,108.5,1.4,26.0,936.0,779.1,569.54
2017,7,14,14,0,910.0,108.0,1.4,26.0,913.0,752.01,551.27
2017,7,14,14,15,903.0,106.5,1.4,25.5,884.0,720.06,530.47
2017,7,14,14,30,896.0,105.0,1.4,25.0,855.0,685.39,507.31
2017,7,14,14,45,887.0,103.5,1.4,25.0,819.5,646.93,479.93
2017,7,14,15,0,878.0,102.0,1.4,25.0,784.0,606.27,450.32
2017,7,14,15,15,516.5,214.0,1.4,24.5,610.5,466.81,349.36
2017,7,14,15,30,155.0,326.0,1.4,24.0,437.0,337.18,254.51
2017,7,14,15,45,220.5,295.5,1.4,24.0,441.5,332.88,251.39
2017,7,14,16,0,286.0,265.0,1.4,24.0,446.0,326.05,244.72
2017,7,14,16,15,339.5,231.0,1.4,23.5,428.5,300.86,223.78
2017,7,14,16,30,393.0,197.0,1.4,23.0,411.0,273.13,199.69
2017,7,14,16,45,382.0,180.0,1.4,23.0,371.0,232.15,166.23
2017,7,14,17,0,371.0,163.0,1.4,23.0,331.0,191.94,133.79
2017,7,14,17,15,189.0,142.0,1.35,22.5,227.5,127.74,90.93
2017,7,14,17,30,7.0,121.0,1.3,22.0,124.0,89.39,68.1
2017,7,14,17,45,299.5,89.0,1.3,21.5,168.5,63.67,49.77
2017,7,14,18,0,592.0,57.0,1.3,21.0,213.0,46.71,35.15
2017,7,14,18,15,523.5,50.0,1.2,20.0,166.0,41.02,30.16
2017,7,14,18,30,455.0,43.0,1.1,19.0,119.0,35.37,24.99
2017,7,14,18,45,351.0,32.5,1.05,18.0,79.5,26.69,16.89
2017,7,14,19,0,247.0,22.0,1.0,17.0,40.0,18.04,5.62
2017,7,14,19,15,123.5,11.0,0.95,16.5,20.0,8.65,0.0
2017,7,14,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,5,15,141.5,12.0,0.65,13.5,23.0,9.44,0.0
2017,7,15,5,30,283.0,24.0,0.6,14.0,46.0,19.74,8.96
2017,7,15,5,45,387.0,32.5,0.6,14.5,87.0,26.8,17.54
2017,7,15,6,0,491.0,41.0,0.6,15.0,128.0,33.97,24.36
2017,7,15,6,15,554.5,47.0,0.6,15.5,175.0,38.96,29.04
2017,7,15,6,30,618.0,53.0,0.6,16.0,222.0,47.64,36.82
2017,7,15,6,45,662.5,57.5,0.65,17.0,272.5,58.19,38.87
2017,7,15,7,0,707.0,62.0,0.7,18.0,323.0,107.06,58.94
2017,7,15,7,15,434.0,127.0,0.7,18.5,295.0,155.6,104.2
2017,7,15,7,30,161.0,192.0,0.7,19.0,267.0,173.92,130.18
2017,7,15,7,45,210.0,210.5,0.75,20.0,319.5,212.05,158.57
2017,7,15,8,0,259.0,229.0,0.8,21.0,372.0,257.91,193.14
2017,7,15,8,15,259.0,252.0,0.85,21.5,406.0,292.55,220.42
2017,7,15,8,30,259.0,275.0,0.9,22.0,440.0,326.87,246.93
2017,7,15,8,45,295.5,288.5,0.95,23.0,489.5,370.32,278.83
2017,7,15,9,0,332.0,302.0,1.0,24.0,539.0,416.45,312.07
2017,7,15,9,15,304.0,329.0,1.0,24.5,555.5,440.13,328.71
2017,7,15,9,30,276.0,356.0,1.0,25.0,572.0,460.75,342.68
2017,7,15,9,45,259.5,377.5,1.05,25.5,587.5,481.29,356.53
2017,7,15,10,0,243.0,399.0,1.1,26.0,603.0,499.83,368.65
2017,7,15,10,15,276.5,405.0,1.15,26.5,645.5,538.56,395.35
2017,7,15,10,30,310.0,411.0,1.2,27.0,688.0,578.07,422.09
2017,7,15,10,45,617.0,254.0,1.25,27.5,820.5,699.21,508.86
2017,7,15,11,0,924.0,97.0,1.3,28.0,953.0,800.49,578.75
2017,7,15,11,15,927.0,97.5,1.35,28.0,967.5,818.7,589.64
2017,7,15,11,30,930.0,98.0,1.4,28.0,982.0,833.48,599.25
2017,7,15,11,45,931.0,98.5,1.45,28.5,989.0,843.18,604.5
2017,7,15,12,0,932.0,99.0,1.5,29.0,996.0,849.36,607.59
2017,7,15,12,15,932.0,98.5,1.5,29.0,995.5,850.34,608.12
2017,7,15,12,30,932.0,98.0,1.5,29.0,995.0,847.8,606.54
2017,7,15,12,45,924.5,102.0,1.55,29.0,985.5,839.52,601.94
2017,7,15,13,0,917.0,106.0,1.6,29.0,976.0,827.85,595.24
2017,7,15,13,15,914.5,105.5,1.6,29.0,961.0,812.96,586.03
2017,7,15,13,30,912.0,105.0,1.6,29.0,946.0,794.69,574.67
2017,7,15,13,45,906.0,104.5,1.6,29.0,923.5,770.51,559.38
2017,7,15,14,0,900.0,104.0,1.6,29.0,901.0,743.28,541.08
2017,7,15,14,15,705.5,203.0,1.6,29.0,815.0,678.22,493.92
2017,7,15,14,30,511.0,302.0,1.6,29.0,729.0,603.7,440.5
2017,7,15,14,45,487.5,293.0,1.65,29.0,687.0,560.72,411.16
2017,7,15,15,0,464.0,284.0,1.7,29.0,645.0,517.78,381.0
2017,7,15,15,15,331.0,304.0,1.7,28.5,554.5,431.84,319.75
2017,7,15,15,30,198.0,324.0,1.7,28.0,464.0,357.59,266.29
2017,7,15,15,45,505.5,208.0,1.7,27.5,533.5,405.08,299.82
2017,7,15,16,0,813.0,92.0,1.7,27.0,603.0,411.89,299.02
2017,7,15,16,15,794.5,89.0,1.65,26.5,555.5,359.62,256.27
2017,7,15,16,30,776.0,86.0,1.6,26.0,508.0,307.6,213.07
2017,7,15,16,45,751.0,82.5,1.6,25.5,458.0,254.12,168.66
2017,7,15,17,0,726.0,79.0,1.6,25.0,408.0,202.17,126.25
2017,7,15,17,15,692.5,74.5,1.55,24.0,357.5,150.14,87.2
2017,7,15,17,30,659.0,70.0,1.5,23.0,307.0,97.15,53.67
2017,7,15,17,45,612.5,64.5,1.45,22.5,257.5,52.16,39.65
2017,7,15,18,0,566.0,59.0,1.4,22.0,208.0,47.93,36.06
2017,7,15,18,15,497.0,51.5,1.3,21.0,161.5,41.95,30.82
2017,7,15,18,30,428.0,44.0,1.2,20.0,115.0,35.99,25.39
2017,7,15,18,45,319.5,33.5,1.2,19.5,76.5,27.37,17.29
2017,7,15,19,0,211.0,23.0,1.2,19.0,38.0,18.79,5.57
2017,7,15,19,15,105.5,11.5,1.15,18.5,19.0,9.05,0.0
2017,7,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,16,5,15,112.0,13.0,0.35,15.5,21.5,10.23,0.0
2017,7,16,5,30,224.0,26.0,0.3,16.0,43.0,21.25,9.61
2017,7,16,5,45,335.5,35.5,0.3,16.5,83.0,28.99,19.22
2017,7,16,6,0,447.0,45.0,0.3,17.0,123.0,36.83,26.64
2017,7,16,6,15,515.0,52.0,0.3,17.5,170.5,42.42,31.84
2017,7,16,6,30,583.0,59.0,0.3,18.0,218.0,48.05,36.88
2017,7,16,6,45,637.0,62.5,0.35,19.0,269.5,57.89,38.19
2017,7,16,7,0,691.0,66.0,0.4,20.0,321.0,109.49,60.84
2017,7,16,7,15,724.0,70.0,0.45,21.0,372.5,160.09,94.17
2017,7,16,7,30,757.0,74.0,0.5,22.0,424.0,213.64,135.44
2017,7,16,7,45,785.5,75.5,0.55,23.0,475.5,266.57,178.67
2017,7,16,8,0,814.0,77.0,0.6,24.0,527.0,323.33,225.11
2017,7,16,8,15,832.0,79.5,0.65,25.0,575.0,375.92,267.92
2017,7,16,8,30,850.0,82.0,0.7,26.0,623.0,428.55,309.49
2017,7,16,8,45,866.0,83.5,0.8,27.0,668.0,479.15,348.49
2017,7,16,9,0,882.0,85.0,0.9,28.0,713.0,529.03,385.63
2017,7,16,9,15,892.5,86.5,0.95,28.5,753.5,574.87,419.2
2017,7,16,9,30,903.0,88.0,1.0,29.0,794.0,618.98,450.55
2017,7,16,9,45,908.0,91.0,1.1,30.0,828.0,658.99,477.68
2017,7,16,10,0,913.0,94.0,1.2,31.0,862.0,696.4,502.3
2017,7,16,10,15,919.5,95.0,1.2,31.5,890.5,730.35,524.1
2017,7,16,10,30,926.0,96.0,1.2,32.0,919.0,761.47,543.54
2017,7,16,10,45,930.5,97.0,1.3,32.5,941.0,788.1,560.32
2017,7,16,11,0,935.0,98.0,1.4,33.0,963.0,811.49,574.44
2017,7,16,11,15,938.0,98.5,1.4,33.0,978.0,829.93,585.51
2017,7,16,11,30,941.0,99.0,1.4,33.0,993.0,844.9,594.47
2017,7,16,11,45,942.5,99.5,1.45,33.0,1000.5,855.15,601.11
2017,7,16,12,0,944.0,100.0,1.5,33.0,1008.0,861.82,605.64
2017,7,16,12,15,944.0,100.0,1.55,33.0,1007.5,863.28,607.01
2017,7,16,12,30,944.0,100.0,1.6,33.0,1007.0,861.16,606.25
2017,7,16,12,45,942.0,100.0,1.65,33.0,999.0,853.83,602.32
2017,7,16,13,0,940.0,100.0,1.7,33.0,991.0,842.96,596.24
2017,7,16,13,15,937.0,99.5,1.7,33.0,976.0,827.34,586.71
2017,7,16,13,30,934.0,99.0,1.7,33.0,961.0,808.26,575.05
2017,7,16,13,45,930.0,98.0,1.75,33.0,938.5,784.63,560.9
2017,7,16,14,0,926.0,97.0,1.8,33.0,916.0,757.76,543.77
2017,7,16,14,15,920.0,96.0,1.8,32.5,887.0,726.41,523.77
2017,7,16,14,30,914.0,95.0,1.8,32.0,858.0,692.21,501.36
2017,7,16,14,45,907.5,93.0,1.85,32.0,823.5,654.17,475.07
2017,7,16,15,0,901.0,91.0,1.9,32.0,789.0,613.68,446.35
2017,7,16,15,15,890.5,89.0,1.85,31.5,748.5,568.77,414.08
2017,7,16,15,30,880.0,87.0,1.8,31.0,708.0,522.18,379.6
2017,7,16,15,45,869.5,84.0,1.8,30.5,664.0,473.27,342.47
2017,7,16,16,0,859.0,81.0,1.8,30.0,620.0,423.16,303.13
2017,7,16,16,15,841.5,78.0,1.75,29.5,571.5,369.63,260.0
2017,7,16,16,30,824.0,75.0,1.7,29.0,523.0,316.12,215.89
2017,7,16,16,45,804.5,71.0,1.7,28.5,473.0,258.78,168.56
2017,7,16,17,0,785.0,67.0,1.7,28.0,423.0,204.51,124.26
2017,7,16,17,15,754.0,63.5,1.6,27.0,371.0,150.28,83.64
2017,7,16,17,30,723.0,60.0,1.5,26.0,319.0,98.75,51.98
2017,7,16,17,45,682.0,55.0,1.45,25.0,268.5,49.95,37.32
2017,7,16,18,0,641.0,50.0,1.4,24.0,218.0,45.5,33.65
2017,7,16,18,15,574.0,44.0,1.3,23.0,169.5,39.97,28.84
2017,7,16,18,30,507.0,38.0,1.2,22.0,121.0,31.77,21.55
2017,7,16,18,45,397.5,29.5,1.1,21.0,80.5,24.5,14.74
2017,7,16,19,0,288.0,21.0,1.0,20.0,40.0,17.35,4.21
2017,7,16,19,15,144.0,10.5,0.95,19.5,20.0,8.26,0.0
2017,7,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,124.5,12.0,0.7,14.5,21.5,9.44,0.0
2017,7,17,5,30,249.0,24.0,0.7,15.0,43.0,19.67,8.1
2017,7,17,5,45,366.0,33.0,0.7,15.5,84.0,27.13,17.64
2017,7,17,6,0,483.0,42.0,0.7,16.0,125.0,34.72,24.87
2017,7,17,6,15,550.0,48.5,0.75,16.5,173.0,40.08,29.87
2017,7,17,6,30,617.0,55.0,0.8,17.0,221.0,45.48,34.73
2017,7,17,6,45,671.0,58.0,0.85,17.5,274.0,59.74,39.4
2017,7,17,7,0,725.0,61.0,0.9,18.0,327.0,108.88,59.55
2017,7,17,7,15,755.5,64.5,0.9,18.5,378.5,160.73,94.5
2017,7,17,7,30,786.0,68.0,0.9,19.0,430.0,215.17,137.62
2017,7,17,7,45,812.0,70.0,0.95,20.0,481.5,272.22,185.14
2017,7,17,8,0,838.0,72.0,1.0,21.0,533.0,327.46,231.51
2017,7,17,8,15,855.0,74.0,1.05,21.5,581.5,380.55,276.25
2017,7,17,8,30,872.0,76.0,1.1,22.0,630.0,433.54,319.76
2017,7,17,8,45,885.5,78.0,1.15,22.5,674.5,484.52,360.49
2017,7,17,9,0,899.0,80.0,1.2,23.0,719.0,534.52,399.16
2017,7,17,9,15,909.0,81.5,1.2,23.5,759.5,580.88,433.68
2017,7,17,9,30,919.0,83.0,1.2,24.0,800.0,625.44,465.77
2017,7,17,9,45,913.5,91.5,1.25,24.5,831.0,664.35,493.2
2017,7,17,10,0,908.0,100.0,1.3,25.0,862.0,699.81,517.51
2017,7,17,10,15,914.5,101.5,1.35,25.0,891.0,734.1,541.68
2017,7,17,10,30,921.0,103.0,1.4,25.0,920.0,765.56,563.54
2017,7,17,10,45,924.0,104.5,1.45,25.5,941.5,791.41,579.92
2017,7,17,11,0,927.0,106.0,1.5,26.0,963.0,813.97,593.41
2017,7,17,11,15,930.0,106.5,1.5,26.0,978.0,832.3,604.77
2017,7,17,11,30,933.0,107.0,1.5,26.0,993.0,847.19,613.95
2017,7,17,11,45,935.0,107.0,1.55,26.5,1000.5,857.36,619.51
2017,7,17,12,0,937.0,107.0,1.6,27.0,1008.0,864.0,622.9
2017,7,17,12,15,937.5,107.0,1.6,27.0,1008.0,865.87,624.0
2017,7,17,12,30,938.0,107.0,1.6,27.0,1008.0,864.19,622.95
2017,7,17,12,45,940.5,104.5,1.65,27.0,1001.5,858.44,619.95
2017,7,17,13,0,943.0,102.0,1.7,27.0,995.0,849.05,614.68
2017,7,17,13,15,940.5,101.5,1.7,26.5,980.0,833.78,606.35
2017,7,17,13,30,938.0,101.0,1.7,26.0,965.0,815.02,595.77
2017,7,17,13,45,936.0,99.0,1.75,26.0,943.5,791.92,581.62
2017,7,17,14,0,934.0,97.0,1.8,26.0,922.0,765.45,564.43
2017,7,17,14,15,928.5,96.0,1.8,25.5,893.0,734.19,543.94
2017,7,17,14,30,923.0,95.0,1.8,25.0,864.0,700.01,520.94
2017,7,17,14,45,917.5,92.0,1.8,25.0,830.0,661.36,493.26
2017,7,17,15,0,912.0,89.0,1.8,25.0,796.0,620.16,463.08
2017,7,17,15,15,901.5,87.5,1.75,24.5,755.0,575.19,429.94
2017,7,17,15,30,891.0,86.0,1.7,24.0,714.0,528.49,394.49
2017,7,17,15,45,880.5,83.0,1.7,24.0,669.5,479.02,355.31
2017,7,17,16,0,870.0,80.0,1.7,24.0,625.0,428.32,313.99
2017,7,17,16,15,852.5,77.5,1.7,23.5,576.0,374.58,269.84
2017,7,17,16,30,835.0,75.0,1.7,23.0,527.0,320.84,224.57
2017,7,17,16,45,814.0,71.0,1.7,22.5,476.5,262.49,175.34
2017,7,17,17,0,793.0,67.0,1.7,22.0,426.0,207.31,129.27
2017,7,17,17,15,762.0,63.5,1.65,21.5,373.5,152.53,86.96
2017,7,17,17,30,731.0,60.0,1.6,21.0,321.0,100.43,53.89
2017,7,17,17,45,688.5,55.0,1.55,20.5,269.5,50.03,38.14
2017,7,17,18,0,646.0,50.0,1.5,20.0,218.0,45.56,34.3
2017,7,17,18,15,578.5,44.0,1.4,19.0,169.5,40.01,29.39
2017,7,17,18,30,511.0,38.0,1.3,18.0,121.0,31.81,21.97
2017,7,17,18,45,400.5,29.0,1.25,17.5,80.5,24.11,14.64
2017,7,17,19,0,290.0,20.0,1.2,17.0,40.0,16.53,3.34
2017,7,17,19,15,145.0,10.0,1.2,16.5,20.0,7.87,0.0
2017,7,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,18,5,15,147.0,11.5,1.1,12.5,22.0,9.05,0.0
2017,7,18,5,30,294.0,23.0,1.1,13.0,44.0,19.0,7.27
2017,7,18,5,45,403.5,31.5,1.1,13.5,86.0,26.12,16.88
2017,7,18,6,0,513.0,40.0,1.1,14.0,128.0,33.37,23.86
2017,7,18,6,15,579.0,46.5,1.05,14.5,176.5,42.09,31.89
2017,7,18,6,30,645.0,53.0,1.0,15.0,225.0,47.97,37.23
2017,7,18,6,45,471.5,91.0,1.0,15.5,231.5,73.51,52.75
2017,7,18,7,0,298.0,129.0,1.0,16.0,238.0,117.21,82.35
2017,7,18,7,15,261.5,156.5,1.0,16.5,262.5,152.15,109.86
2017,7,18,7,30,225.0,184.0,1.0,17.0,287.0,183.18,136.34
2017,7,18,7,45,320.5,188.5,1.0,17.5,354.5,227.58,169.01
2017,7,18,8,0,416.0,193.0,1.0,18.0,422.0,285.28,213.03
2017,7,18,8,15,648.5,136.0,1.0,18.5,529.0,355.22,264.28
2017,7,18,8,30,881.0,79.0,1.0,19.0,636.0,441.03,328.8
2017,7,18,8,45,631.5,182.5,1.05,19.5,596.5,455.4,343.87
2017,7,18,9,0,382.0,286.0,1.1,20.0,557.0,431.68,328.21
2017,7,18,9,15,398.0,297.5,1.1,20.0,594.0,476.35,361.88
2017,7,18,9,30,414.0,309.0,1.1,20.0,631.0,515.01,390.14
2017,7,18,9,45,674.0,201.5,1.15,20.5,754.0,615.22,463.99
2017,7,18,10,0,934.0,94.0,1.2,21.0,877.0,713.53,534.88
2017,7,18,10,15,940.0,95.5,1.2,21.0,906.0,748.36,558.46
2017,7,18,10,30,946.0,97.0,1.2,21.0,935.0,780.25,580.23
2017,7,18,10,45,951.5,97.0,1.25,21.5,957.5,807.36,597.26
2017,7,18,11,0,957.0,97.0,1.3,22.0,980.0,831.21,611.69
2017,7,18,11,15,959.5,97.5,1.3,22.0,995.0,849.73,623.18
2017,7,18,11,30,962.0,98.0,1.3,22.0,1010.0,864.69,632.41
2017,7,18,11,45,964.5,97.5,1.35,22.5,1018.0,875.16,638.26
2017,7,18,12,0,967.0,97.0,1.4,23.0,1026.0,881.98,641.85
2017,7,18,12,15,967.0,97.0,1.45,23.0,1025.5,883.52,643.36
2017,7,18,12,30,967.0,97.0,1.5,23.0,1025.0,881.37,642.63
2017,7,18,12,45,961.5,99.5,1.55,23.0,1016.0,873.23,638.1
2017,7,18,13,0,956.0,102.0,1.6,23.0,1007.0,861.5,631.34
2017,7,18,13,15,953.5,101.5,1.6,22.5,991.5,846.04,622.83
2017,7,18,13,30,951.0,101.0,1.6,22.0,976.0,827.04,612.0
2017,7,18,13,45,948.0,99.0,1.65,22.0,954.0,802.89,597.08
2017,7,18,14,0,945.0,97.0,1.7,22.0,932.0,775.38,579.19
2017,7,18,14,15,939.5,96.0,1.7,22.0,902.5,743.77,557.2
2017,7,18,14,30,934.0,95.0,1.7,22.0,873.0,709.21,532.73
2017,7,18,14,45,929.0,92.0,1.7,22.0,838.0,670.44,504.79
2017,7,18,15,0,924.0,89.0,1.7,22.0,803.0,629.04,474.27
2017,7,18,15,15,913.5,87.5,1.7,21.5,762.0,583.52,440.75
2017,7,18,15,30,903.0,86.0,1.7,21.0,721.0,536.24,404.78
2017,7,18,15,45,892.5,82.5,1.7,21.0,676.5,485.71,364.43
2017,7,18,16,0,882.0,79.0,1.7,21.0,632.0,433.93,321.86
2017,7,18,16,15,865.0,76.5,1.65,20.5,582.5,379.69,276.7
2017,7,18,16,30,848.0,74.0,1.6,20.0,533.0,325.36,230.36
2017,7,18,16,45,827.5,70.5,1.6,19.5,481.5,269.52,182.5
2017,7,18,17,0,807.0,67.0,1.6,19.0,430.0,211.29,133.42
2017,7,18,17,15,776.0,63.5,1.55,18.5,377.5,155.6,89.81
2017,7,18,17,30,745.0,60.0,1.5,18.0,325.0,102.58,55.53
2017,7,18,17,45,702.5,55.0,1.5,17.5,273.0,51.18,39.63
2017,7,18,18,0,660.0,50.0,1.5,17.0,221.0,45.72,34.88
2017,7,18,18,15,592.5,44.0,1.45,16.5,171.5,40.14,29.82
2017,7,18,18,30,525.0,38.0,1.4,16.0,122.0,34.64,24.62
2017,7,18,18,45,410.5,29.0,1.35,15.5,80.5,24.17,14.78
2017,7,18,19,0,296.0,20.0,1.3,15.0,39.0,16.56,2.8
2017,7,18,19,15,148.0,10.0,1.25,14.5,19.5,7.87,0.0
2017,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,5,15,154.0,11.0,0.95,12.5,22.0,8.65,0.0
2017,7,19,5,30,308.0,22.0,1.0,13.0,44.0,18.22,6.23
2017,7,19,5,45,417.5,30.5,1.05,14.0,86.0,25.39,16.16
2017,7,19,6,0,527.0,39.0,1.1,15.0,128.0,35.48,25.58
2017,7,19,6,15,592.5,45.5,1.05,15.5,177.5,41.38,31.12
2017,7,19,6,30,658.0,52.0,1.0,16.0,227.0,47.31,36.49
2017,7,19,6,45,329.0,78.0,1.0,16.5,165.5,61.71,43.68
2017,7,19,7,0,0.0,104.0,1.0,17.0,104.0,77.76,60.11
2017,7,19,7,15,0.0,116.5,1.0,17.5,116.5,87.61,67.99
2017,7,19,7,30,0.0,129.0,1.0,18.0,129.0,97.48,75.74
2017,7,19,7,45,3.5,152.0,1.05,18.5,154.0,115.94,90.26
2017,7,19,8,0,7.0,175.0,1.1,19.0,179.0,135.01,105.09
2017,7,19,8,15,9.0,191.0,1.1,19.5,197.0,148.89,115.6
2017,7,19,8,30,11.0,207.0,1.1,20.0,215.0,163.03,126.24
2017,7,19,8,45,14.0,226.0,1.15,20.5,236.5,180.18,139.15
2017,7,19,9,0,17.0,245.0,1.2,21.0,258.0,197.69,152.22
2017,7,19,9,15,24.5,276.0,1.2,21.0,295.5,227.35,174.83
2017,7,19,9,30,32.0,307.0,1.2,21.0,333.0,264.41,202.79
2017,7,19,9,45,57.5,347.5,1.25,21.5,396.0,316.03,241.18
2017,7,19,10,0,83.0,388.0,1.3,22.0,459.0,369.82,280.43
2017,7,19,10,15,188.5,401.0,1.3,22.0,567.0,468.37,353.25
2017,7,19,10,30,294.0,414.0,1.3,22.0,675.0,573.06,428.08
2017,7,19,10,45,213.5,435.0,1.35,22.5,627.0,529.54,394.65
2017,7,19,11,0,133.0,456.0,1.4,23.0,579.0,491.14,365.44
2017,7,19,11,15,540.5,282.5,1.4,23.0,792.5,694.06,515.7
2017,7,19,11,30,948.0,109.0,1.4,23.0,1006.0,864.87,633.22
2017,7,19,11,45,950.5,108.0,1.45,23.5,1014.0,874.82,636.88
2017,7,19,12,0,953.0,107.0,1.5,24.0,1022.0,881.17,640.12
2017,7,19,12,15,953.5,107.0,1.5,24.0,1022.0,883.11,641.27
2017,7,19,12,30,954.0,107.0,1.5,24.0,1022.0,881.42,640.21
2017,7,19,12,45,953.5,106.5,1.55,24.0,1014.0,874.85,636.72
2017,7,19,13,0,953.0,106.0,1.6,24.0,1006.0,864.64,630.96
2017,7,19,13,15,950.0,105.5,1.6,23.5,991.0,848.83,622.26
2017,7,19,13,30,947.0,105.0,1.6,23.0,976.0,829.5,611.28
2017,7,19,13,45,943.5,103.5,1.6,23.0,953.5,805.49,596.03
2017,7,19,14,0,940.0,102.0,1.6,23.0,931.0,778.15,577.87
2017,7,19,14,15,934.0,101.0,1.6,22.5,901.5,746.31,556.97
2017,7,19,14,30,928.0,100.0,1.6,22.0,872.0,711.56,533.55
2017,7,19,14,45,920.5,98.0,1.6,22.0,836.5,672.27,505.35
2017,7,19,15,0,913.0,96.0,1.6,22.0,801.0,630.55,474.73
2017,7,19,15,15,902.5,94.0,1.6,21.5,759.5,584.97,441.33
2017,7,19,15,30,892.0,92.0,1.6,21.0,718.0,537.65,405.51
2017,7,19,15,45,879.5,89.0,1.6,21.0,673.0,487.07,365.31
2017,7,19,16,0,867.0,86.0,1.6,21.0,628.0,435.43,323.06
2017,7,19,16,15,848.5,83.5,1.55,20.5,578.5,381.28,278.19
2017,7,19,16,30,830.0,81.0,1.5,20.0,529.0,325.32,230.86
2017,7,19,16,45,808.5,77.0,1.5,20.0,477.5,269.03,182.5
2017,7,19,17,0,787.0,73.0,1.5,20.0,426.0,213.8,135.77
2017,7,19,17,15,754.0,68.5,1.45,19.0,373.0,157.98,92.44
2017,7,19,17,30,721.0,64.0,1.4,18.0,320.0,105.14,58.12
2017,7,19,17,45,677.0,58.5,1.4,17.5,268.0,54.58,42.62
2017,7,19,18,0,633.0,53.0,1.4,17.0,216.0,47.88,36.78
2017,7,19,18,15,562.0,46.5,1.3,16.0,167.0,38.7,28.61
2017,7,19,18,30,491.0,40.0,1.2,15.0,118.0,33.27,23.53
2017,7,19,18,45,375.5,30.0,1.2,14.5,77.5,24.83,15.36
2017,7,19,19,0,260.0,20.0,1.2,14.0,37.0,16.47,2.05
2017,7,19,19,15,130.0,10.0,1.15,13.5,18.5,7.87,0.0
2017,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,20,5,15,157.5,10.0,1.05,13.5,21.0,7.87,0.0
2017,7,20,5,30,315.0,20.0,1.1,14.0,42.0,16.58,4.56
2017,7,20,5,45,425.5,28.0,1.15,14.5,83.5,25.45,16.11
2017,7,20,6,0,536.0,36.0,1.2,15.0,125.0,32.97,23.35
2017,7,20,6,15,600.0,41.5,1.2,15.5,173.5,38.12,28.21
2017,7,20,6,30,664.0,47.0,1.2,16.0,222.0,43.33,32.96
2017,7,20,6,45,335.5,84.0,1.25,16.5,173.0,66.28,47.25
2017,7,20,7,0,7.0,121.0,1.3,17.0,124.0,89.86,69.96
2017,7,20,7,15,22.0,147.0,1.3,17.5,157.0,111.95,87.16
2017,7,20,7,30,37.0,173.0,1.3,18.0,190.0,136.16,105.88
2017,7,20,7,45,35.0,190.5,1.35,18.5,208.0,152.58,118.87
2017,7,20,8,0,33.0,208.0,1.4,19.0,226.0,168.83,131.57
2017,7,20,8,15,33.0,226.0,1.4,19.0,245.0,186.01,145.03
2017,7,20,8,30,33.0,244.0,1.4,19.0,264.0,203.24,158.38
2017,7,20,8,45,36.5,265.0,1.45,19.5,289.0,224.46,174.4
2017,7,20,9,0,40.0,286.0,1.5,20.0,314.0,246.12,190.55
2017,7,20,9,15,105.5,327.0,1.5,20.5,407.5,318.51,245.48
2017,7,20,9,30,171.0,368.0,1.5,21.0,501.0,404.3,308.99
2017,7,20,9,45,553.0,227.5,1.55,21.5,684.5,562.56,427.69
2017,7,20,10,0,935.0,87.0,1.6,22.0,868.0,711.47,535.89
2017,7,20,10,15,941.0,88.0,1.6,22.0,897.0,746.04,559.11
2017,7,20,10,30,947.0,89.0,1.6,22.0,926.0,777.66,580.94
2017,7,20,10,45,701.0,230.0,1.65,22.0,858.0,750.54,557.92
2017,7,20,11,0,455.0,371.0,1.7,22.0,790.0,690.77,512.64
2017,7,20,11,15,708.0,231.0,1.7,22.0,895.5,786.21,583.64
2017,7,20,11,30,961.0,91.0,1.7,22.0,1001.0,861.9,636.08
2017,7,20,11,45,962.5,91.5,1.75,22.0,1008.5,872.5,642.58
2017,7,20,12,0,964.0,92.0,1.8,22.0,1016.0,879.43,647.43
2017,7,20,12,15,964.0,92.0,1.8,22.0,1015.5,881.0,648.35
2017,7,20,12,30,964.0,92.0,1.8,22.0,1015.0,878.88,647.0
2017,7,20,12,45,951.5,99.0,1.85,22.0,1004.0,868.97,641.14
2017,7,20,13,0,939.0,106.0,1.9,22.0,993.0,855.56,633.09
2017,7,20,13,15,936.5,105.0,1.9,21.5,977.5,839.89,624.3
2017,7,20,13,30,934.0,104.0,1.9,21.0,962.0,820.74,613.19
2017,7,20,13,45,929.5,103.0,1.9,21.0,939.5,796.66,597.57
2017,7,20,14,0,925.0,102.0,1.9,21.0,917.0,769.35,579.13
2017,7,20,14,15,918.5,101.0,1.9,21.0,887.5,737.55,556.8
2017,7,20,14,30,912.0,100.0,1.9,21.0,858.0,702.92,532.06
2017,7,20,14,45,904.0,98.0,1.9,21.0,822.5,663.84,503.64
2017,7,20,15,0,896.0,96.0,1.9,21.0,787.0,622.41,472.84
2017,7,20,15,15,885.0,94.0,1.9,20.5,746.0,577.2,439.31
2017,7,20,15,30,874.0,92.0,1.9,20.0,705.0,530.34,403.44
2017,7,20,15,45,860.5,89.5,1.9,20.0,660.0,480.49,363.41
2017,7,20,16,0,847.0,87.0,1.9,20.0,615.0,429.72,321.47
2017,7,20,16,15,828.5,84.0,1.85,19.5,566.0,376.08,276.69
2017,7,20,16,30,810.0,81.0,1.8,19.0,517.0,320.74,229.52
2017,7,20,16,45,786.0,77.5,1.8,18.5,466.0,265.25,181.92
2017,7,20,17,0,762.0,74.0,1.8,18.0,415.0,211.14,136.04
2017,7,20,17,15,728.0,70.0,1.75,17.5,363.0,156.92,93.29
2017,7,20,17,30,694.0,66.0,1.7,17.0,311.0,105.8,59.57
2017,7,20,17,45,647.0,60.5,1.7,16.5,259.5,52.59,41.04
2017,7,20,18,0,600.0,55.0,1.7,16.0,208.0,45.35,34.69
2017,7,20,18,15,528.5,48.0,1.6,15.5,160.5,39.58,29.43
2017,7,20,18,30,457.0,41.0,1.5,15.0,113.0,33.86,24.01
2017,7,20,18,45,338.0,31.0,1.45,14.5,73.5,25.5,15.85
2017,7,20,19,0,219.0,21.0,1.4,14.0,34.0,17.23,1.46
2017,7,20,19,15,109.5,10.5,1.3,13.5,17.0,8.26,0.0
2017,7,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,21,5,15,158.5,10.0,1.1,13.0,20.5,7.87,0.0
2017,7,21,5,30,317.0,20.0,1.1,13.0,41.0,18.09,4.81
2017,7,21,5,45,429.0,28.5,1.15,13.5,83.5,25.92,16.53
2017,7,21,6,0,541.0,37.0,1.2,14.0,126.0,33.87,24.23
2017,7,21,6,15,606.0,42.5,1.15,14.5,175.0,39.0,29.11
2017,7,21,6,30,671.0,48.0,1.1,15.0,224.0,44.22,33.88
2017,7,21,6,45,335.5,80.0,1.1,16.0,168.0,64.02,45.21
2017,7,21,7,0,0.0,112.0,1.1,17.0,112.0,83.2,64.66
2017,7,21,7,15,10.0,137.0,1.1,17.5,141.5,103.38,80.61
2017,7,21,7,30,20.0,162.0,1.1,18.0,171.0,125.06,97.52
2017,7,21,7,45,31.5,188.0,1.1,18.5,204.5,150.05,116.9
2017,7,21,8,0,43.0,214.0,1.1,19.0,238.0,176.51,137.31
2017,7,21,8,15,101.0,247.5,1.1,19.5,310.0,227.17,175.68
2017,7,21,8,30,159.0,281.0,1.1,20.0,382.0,288.75,222.21
2017,7,21,8,45,196.5,300.0,1.15,20.5,433.5,331.86,254.46
2017,7,21,9,0,234.0,319.0,1.2,21.0,485.0,378.15,288.83
2017,7,21,9,15,587.0,199.0,1.2,21.0,646.0,510.65,387.96
2017,7,21,9,30,940.0,79.0,1.2,21.0,807.0,640.73,483.32
2017,7,21,9,45,935.0,87.5,1.2,21.5,839.5,681.07,510.62
2017,7,21,10,0,930.0,96.0,1.2,22.0,872.0,717.91,535.49
2017,7,21,10,15,663.0,233.5,1.2,22.5,796.5,687.83,509.9
2017,7,21,10,30,396.0,371.0,1.2,23.0,721.0,622.96,460.28
2017,7,21,10,45,445.0,367.5,1.3,23.5,769.5,669.93,493.58
2017,7,21,11,0,494.0,364.0,1.4,24.0,818.0,717.01,525.48
2017,7,21,11,15,725.0,232.0,1.4,24.0,911.0,802.5,587.0
2017,7,21,11,30,956.0,100.0,1.4,24.0,1004.0,867.87,631.53
2017,7,21,11,45,957.0,100.5,1.45,24.0,1011.0,878.02,637.75
2017,7,21,12,0,958.0,101.0,1.5,24.0,1018.0,884.51,642.32
2017,7,21,12,15,958.0,101.0,1.5,23.5,1018.0,886.09,644.47
2017,7,21,12,30,958.0,101.0,1.5,23.0,1018.0,883.99,644.39
2017,7,21,12,45,954.0,102.5,1.55,23.0,1009.0,876.25,640.13
2017,7,21,13,0,950.0,104.0,1.6,23.0,1000.0,864.91,633.63
2017,7,21,13,15,947.5,103.0,1.6,23.0,985.0,849.07,623.68
2017,7,21,13,30,945.0,102.0,1.6,23.0,970.0,829.69,611.47
2017,7,21,13,45,941.0,101.0,1.65,23.0,947.5,805.71,596.73
2017,7,21,14,0,937.0,100.0,1.7,23.0,925.0,778.44,579.29
2017,7,21,14,15,931.0,99.0,1.7,22.5,895.5,746.6,558.36
2017,7,21,14,30,925.0,98.0,1.7,22.0,866.0,711.86,534.9
2017,7,21,14,45,917.5,96.0,1.7,22.0,830.5,672.58,506.66
2017,7,21,15,0,910.0,94.0,1.7,22.0,795.0,630.87,476.0
2017,7,21,15,15,899.0,92.0,1.7,21.5,753.5,585.02,442.37
2017,7,21,15,30,888.0,90.0,1.7,21.0,712.0,537.48,406.35
2017,7,21,15,45,874.5,87.5,1.7,20.5,666.5,486.91,366.83
2017,7,21,16,0,861.0,85.0,1.7,20.0,621.0,435.39,325.18
2017,7,21,16,15,843.0,82.5,1.65,19.5,572.0,381.57,280.35
2017,7,21,16,30,825.0,80.0,1.6,19.0,523.0,325.96,233.04
2017,7,21,16,45,801.5,76.5,1.55,19.0,471.5,269.69,184.43
2017,7,21,17,0,778.0,73.0,1.5,19.0,420.0,214.71,137.62
2017,7,21,17,15,744.5,69.0,1.45,18.0,367.0,159.53,94.39
2017,7,21,17,30,711.0,65.0,1.4,17.0,314.0,107.39,59.98
2017,7,21,17,45,663.0,60.0,1.4,16.5,262.5,57.51,45.38
2017,7,21,18,0,615.0,55.0,1.4,16.0,211.0,45.52,34.84
2017,7,21,18,15,542.5,48.0,1.3,15.5,162.5,39.71,29.54
2017,7,21,18,30,470.0,41.0,1.2,15.0,114.0,33.96,24.08
2017,7,21,18,45,345.5,30.5,1.15,14.5,73.5,25.14,15.48
2017,7,21,19,0,221.0,20.0,1.1,14.0,33.0,16.41,0.05
2017,7,21,19,15,110.5,10.0,1.05,13.5,16.5,7.87,0.0
2017,7,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,22,5,15,137.5,10.5,0.7,12.5,19.0,8.26,0.0
2017,7,22,5,30,275.0,21.0,0.6,13.0,38.0,17.34,3.58
2017,7,22,5,45,385.5,30.5,0.5,14.0,79.0,25.27,15.91
2017,7,22,6,0,496.0,40.0,0.4,15.0,120.0,33.29,23.64
2017,7,22,6,15,565.0,46.5,0.4,15.5,169.0,38.72,28.77
2017,7,22,6,30,634.0,53.0,0.4,16.0,218.0,47.88,37.01
2017,7,22,6,45,317.0,70.5,0.4,17.0,153.0,57.54,39.54
2017,7,22,7,0,0.0,88.0,0.4,18.0,88.0,66.58,50.56
2017,7,22,7,15,0.0,104.5,0.4,18.5,104.5,79.07,60.65
2017,7,22,7,30,0.0,121.0,0.4,19.0,121.0,91.71,70.66
2017,7,22,7,45,7.0,153.5,0.4,20.0,157.0,118.02,91.14
2017,7,22,8,0,14.0,186.0,0.4,21.0,193.0,145.47,112.07
2017,7,22,8,15,21.0,211.0,0.4,22.0,223.5,168.43,129.11
2017,7,22,8,30,28.0,236.0,0.4,23.0,254.0,195.47,149.03
2017,7,22,8,45,51.5,273.5,0.4,24.0,309.0,238.58,180.61
2017,7,22,9,0,75.0,311.0,0.4,25.0,364.0,284.37,213.44
2017,7,22,9,15,203.5,324.0,0.4,25.5,479.0,379.02,281.96
2017,7,22,9,30,332.0,337.0,0.4,26.0,594.0,485.3,356.27
2017,7,22,9,45,367.0,339.5,0.45,27.0,636.0,525.44,382.36
2017,7,22,10,0,402.0,342.0,0.5,28.0,678.0,575.18,414.93
2017,7,22,10,15,418.5,347.5,0.55,28.5,707.5,607.36,435.8
2017,7,22,10,30,435.0,353.0,0.6,29.0,737.0,638.78,456.05
2017,7,22,10,45,320.0,404.0,0.65,29.5,690.0,597.6,426.16
2017,7,22,11,0,205.0,455.0,0.7,30.0,643.0,548.84,391.34
2017,7,22,11,15,243.5,455.0,0.75,30.5,682.0,595.78,423.06
2017,7,22,11,30,282.0,455.0,0.8,31.0,721.0,631.82,446.44
2017,7,22,11,45,343.0,431.5,0.85,31.5,758.0,665.69,468.98
2017,7,22,12,0,404.0,408.0,0.9,32.0,795.0,708.13,496.63
2017,7,22,12,15,678.5,256.0,0.95,32.0,904.5,810.39,567.74
2017,7,22,12,30,953.0,104.0,1.0,32.0,1014.0,884.74,616.57
2017,7,22,12,45,952.0,103.0,1.05,32.0,1006.0,877.32,611.98
2017,7,22,13,0,951.0,102.0,1.1,32.0,998.0,866.26,606.17
2017,7,22,13,15,947.5,101.5,1.1,32.0,982.5,850.02,596.5
2017,7,22,13,30,944.0,101.0,1.1,32.0,967.0,830.26,584.71
2017,7,22,13,45,609.0,258.5,1.15,32.0,812.0,705.87,501.11
2017,7,22,14,0,274.0,416.0,1.2,32.0,657.0,562.19,401.54
2017,7,22,14,15,223.5,408.5,1.2,31.5,600.5,500.42,361.07
2017,7,22,14,30,173.0,401.0,1.2,31.0,544.0,450.74,327.36
2017,7,22,14,45,140.5,379.5,1.25,31.0,493.0,403.85,294.87
2017,7,22,15,0,108.0,358.0,1.3,31.0,442.0,351.25,257.82
2017,7,22,15,15,87.0,331.0,1.3,30.5,396.0,311.5,229.97
2017,7,22,15,30,66.0,304.0,1.3,30.0,350.0,273.58,202.98
2017,7,22,15,45,85.5,289.0,1.3,30.0,345.0,265.67,197.41
2017,7,22,16,0,105.0,274.0,1.3,30.0,340.0,255.67,189.82
2017,7,22,16,15,127.5,252.0,1.3,29.0,325.5,243.04,180.58
2017,7,22,16,30,150.0,230.0,1.3,28.0,311.0,223.45,165.49
2017,7,22,16,45,140.0,206.5,1.3,27.5,276.0,192.11,141.55
2017,7,22,17,0,130.0,183.0,1.3,27.0,241.0,161.97,118.48
2017,7,22,17,15,122.0,161.0,1.2,26.0,210.0,134.41,97.72
