Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,17,30,114.0,139.0,1.1,25.0,179.0,107.97,78.53
2017,7,22,17,45,345.0,98.0,1.05,24.0,190.5,73.2,57.33
2017,7,22,18,0,576.0,57.0,1.0,23.0,202.0,46.62,34.72
2017,7,22,18,15,502.0,49.0,0.9,22.0,154.5,40.15,29.07
2017,7,22,18,30,428.0,41.0,0.8,21.0,107.0,33.7,23.19
2017,7,22,18,45,307.5,30.0,0.75,20.0,68.5,24.57,14.51
2017,7,22,19,0,187.0,19.0,0.7,19.0,30.0,15.5,0.0
2017,7,22,19,15,93.5,9.5,0.65,18.5,15.0,7.47,0.0
2017,7,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,5,15,93.5,10.5,0.6,15.5,16.0,8.26,0.0
2017,7,23,5,30,187.0,21.0,0.6,16.0,32.0,17.11,2.39
2017,7,23,5,45,299.5,32.0,0.6,16.5,70.5,26.11,16.34
2017,7,23,6,0,412.0,43.0,0.6,17.0,109.0,35.14,24.98
2017,7,23,6,15,483.0,51.0,0.55,17.5,155.5,41.49,30.91
2017,7,23,6,30,554.0,59.0,0.5,18.0,202.0,47.84,36.64
2017,7,23,6,45,281.0,90.0,0.5,19.0,163.0,70.09,49.85
2017,7,23,7,0,8.0,121.0,0.5,20.0,124.0,89.94,69.07
2017,7,23,7,15,25.5,147.0,0.5,21.0,158.5,112.21,85.85
2017,7,23,7,30,43.0,173.0,0.5,22.0,193.0,137.78,104.99
2017,7,23,7,45,58.5,199.5,0.55,23.0,229.5,165.6,125.85
2017,7,23,8,0,74.0,226.0,0.6,24.0,266.0,195.48,148.13
2017,7,23,8,15,102.5,253.0,0.65,24.5,314.0,232.48,175.67
2017,7,23,8,30,131.0,280.0,0.7,25.0,362.0,277.3,208.87
2017,7,23,8,45,137.0,302.5,0.75,26.0,394.0,307.08,230.14
2017,7,23,9,0,143.0,325.0,0.8,27.0,426.0,337.25,251.33
2017,7,23,9,15,172.0,344.5,0.85,27.5,472.5,378.28,280.57
2017,7,23,9,30,201.0,364.0,0.9,28.0,519.0,421.35,310.79
2017,7,23,9,45,177.5,383.5,1.0,28.5,525.0,432.54,317.83
2017,7,23,10,0,154.0,403.0,1.1,29.0,531.0,441.48,323.28
2017,7,23,10,15,142.0,417.0,1.15,29.0,538.5,451.94,330.32
2017,7,23,10,30,130.0,431.0,1.2,29.0,546.0,461.1,336.35
2017,7,23,10,45,127.5,442.0,1.3,29.0,557.0,473.76,345.22
2017,7,23,11,0,125.0,453.0,1.4,29.0,568.0,485.65,353.51
2017,7,23,11,15,177.0,460.0,1.4,29.0,625.5,536.92,389.68
2017,7,23,11,30,229.0,467.0,1.4,29.0,683.0,588.82,425.51
2017,7,23,11,45,225.0,471.5,1.45,29.0,685.5,592.56,427.72
2017,7,23,12,0,221.0,476.0,1.5,29.0,688.0,594.98,429.44
2017,7,23,12,15,234.5,473.5,1.5,28.5,698.0,604.61,437.09
2017,7,23,12,30,248.0,471.0,1.5,28.0,708.0,624.56,451.52
2017,7,23,12,45,272.5,460.0,1.55,28.0,718.5,633.04,458.05
2017,7,23,13,0,297.0,449.0,1.6,28.0,729.0,639.63,463.4
2017,7,23,13,15,307.0,438.0,1.6,28.0,723.0,632.57,458.98
2017,7,23,13,30,317.0,427.0,1.6,28.0,717.0,623.7,453.43
2017,7,23,13,45,269.5,426.5,1.6,28.0,669.5,578.24,421.81
2017,7,23,14,0,222.0,426.0,1.6,28.0,622.0,523.57,383.84
2017,7,23,14,15,227.0,410.0,1.55,27.5,604.0,505.1,372.18
2017,7,23,14,30,232.0,394.0,1.5,27.0,586.0,485.48,359.29
2017,7,23,14,45,248.5,372.5,1.5,27.0,570.0,476.01,352.98
2017,7,23,15,0,265.0,351.0,1.5,27.0,554.0,455.51,338.63
2017,7,23,15,15,241.5,334.0,1.45,26.5,511.5,414.31,309.34
2017,7,23,15,30,218.0,317.0,1.4,26.0,469.0,368.1,276.09
2017,7,23,15,45,191.5,297.0,1.4,26.0,424.0,326.87,245.6
2017,7,23,16,0,165.0,277.0,1.4,26.0,379.0,287.83,216.4
2017,7,23,16,15,136.5,252.5,1.3,25.5,332.5,247.18,186.04
2017,7,23,16,30,108.0,228.0,1.2,25.0,286.0,206.56,155.51
2017,7,23,16,45,71.5,197.5,1.2,24.5,234.5,166.68,125.74
2017,7,23,17,0,35.0,167.0,1.2,24.0,183.0,131.36,99.56
2017,7,23,17,15,29.5,146.5,1.15,23.0,159.0,111.83,84.79
2017,7,23,17,30,24.0,126.0,1.1,22.0,135.0,93.19,70.62
2017,7,23,17,45,251.5,97.0,1.05,21.5,161.5,72.45,57.31
2017,7,23,18,0,479.0,68.0,1.0,21.0,188.0,54.05,41.46
2017,7,23,18,15,402.0,58.0,0.9,20.0,142.5,46.45,34.75
2017,7,23,18,30,325.0,48.0,0.8,19.0,97.0,36.51,25.79
2017,7,23,18,45,217.5,33.5,0.7,18.5,61.0,25.45,15.25
2017,7,23,19,0,110.0,19.0,0.6,18.0,25.0,14.43,0.0
2017,7,23,19,15,55.0,9.5,0.55,17.5,12.5,7.47,0.0
2017,7,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,24,5,15,71.5,10.5,0.7,13.5,15.0,8.26,0.0
2017,7,24,5,30,143.0,21.0,0.7,14.0,30.0,16.0,0.85
2017,7,24,5,45,252.5,34.0,0.75,14.5,67.0,25.99,16.31
2017,7,24,6,0,362.0,47.0,0.8,15.0,104.0,38.09,27.74
2017,7,24,6,15,436.5,56.5,0.8,15.5,150.5,45.43,34.62
2017,7,24,6,30,511.0,66.0,0.8,16.0,197.0,52.74,41.25
2017,7,24,6,45,255.5,87.0,0.85,17.0,152.5,67.78,48.42
2017,7,24,7,0,0.0,108.0,0.9,18.0,108.0,80.45,62.11
2017,7,24,7,15,5.5,130.5,0.9,18.5,133.0,98.26,76.28
2017,7,24,7,30,11.0,153.0,0.9,19.0,158.0,117.0,90.95
2017,7,24,7,45,34.5,186.5,0.95,19.5,204.5,150.23,116.52
2017,7,24,8,0,58.0,220.0,1.0,20.0,251.0,186.3,144.16
2017,7,24,8,15,111.0,249.5,1.0,20.5,316.0,237.38,182.75
2017,7,24,8,30,164.0,279.0,1.0,21.0,381.0,291.04,223.0
2017,7,24,8,45,202.5,297.5,1.05,21.5,433.5,334.75,255.59
2017,7,24,9,0,241.0,316.0,1.1,22.0,486.0,388.23,295.06
2017,7,24,9,15,188.5,340.0,1.15,22.5,477.5,384.74,291.79
2017,7,24,9,30,136.0,364.0,1.2,23.0,469.0,382.91,289.53
2017,7,24,9,45,108.0,374.0,1.25,23.5,460.0,372.19,280.82
2017,7,24,10,0,80.0,384.0,1.3,24.0,451.0,366.98,275.98
2017,7,24,10,15,144.5,406.5,1.3,24.0,532.5,445.87,333.87
2017,7,24,10,30,209.0,429.0,1.3,24.0,614.0,518.54,385.7
2017,7,24,10,45,247.0,433.0,1.35,24.5,656.5,568.88,420.16
2017,7,24,11,0,285.0,437.0,1.4,25.0,699.0,609.49,447.7
2017,7,24,11,15,270.0,449.0,1.45,25.0,700.0,614.46,450.56
2017,7,24,11,30,255.0,461.0,1.5,25.0,701.0,617.62,452.48
2017,7,24,11,45,277.5,458.5,1.55,25.0,722.0,637.65,466.84
2017,7,24,12,0,300.0,456.0,1.6,25.0,743.0,656.46,480.21
2017,7,24,12,15,378.5,427.0,1.6,25.0,788.0,697.64,509.71
2017,7,24,12,30,457.0,398.0,1.6,25.0,833.0,747.12,544.02
2017,7,24,12,45,459.0,392.5,1.65,25.0,827.0,740.69,539.83
2017,7,24,13,0,461.0,387.0,1.7,25.0,821.0,731.93,534.59
2017,7,24,13,15,313.0,421.0,1.65,24.5,713.5,624.34,459.65
2017,7,24,13,30,165.0,455.0,1.6,24.0,606.0,518.92,384.73
2017,7,24,13,45,216.5,435.5,1.6,24.0,628.5,536.13,398.94
2017,7,24,14,0,268.0,416.0,1.6,24.0,651.0,560.29,416.85
2017,7,24,14,15,205.5,407.5,1.55,23.5,584.0,488.88,366.0
2017,7,24,14,30,143.0,399.0,1.5,23.0,517.0,430.65,324.29
2017,7,24,14,45,148.5,381.0,1.5,23.0,499.0,411.68,311.18
2017,7,24,15,0,154.0,363.0,1.5,23.0,481.0,391.84,297.01
2017,7,24,15,15,97.5,323.0,1.5,22.5,396.5,311.9,238.06
2017,7,24,15,30,41.0,283.0,1.5,22.0,312.0,244.99,188.03
2017,7,24,15,45,34.0,257.0,1.5,22.0,280.0,217.68,167.52
2017,7,24,16,0,27.0,231.0,1.5,22.0,248.0,191.27,147.37
2017,7,24,16,15,14.0,194.0,1.45,21.5,202.5,153.09,118.05
2017,7,24,16,30,1.0,157.0,1.4,21.0,157.0,119.87,92.38
2017,7,24,16,45,0.5,137.0,1.35,21.0,137.0,104.18,80.06
2017,7,24,17,0,0.0,117.0,1.3,21.0,117.0,88.72,67.77
2017,7,24,17,15,0.0,101.5,1.25,20.5,101.5,76.81,58.34
2017,7,24,17,30,0.0,86.0,1.2,20.0,86.0,65.03,48.85
2017,7,24,17,45,276.0,70.5,1.2,19.5,139.0,54.53,38.18
2017,7,24,18,0,552.0,55.0,1.2,19.0,192.0,44.88,33.82
2017,7,24,18,15,479.0,47.5,1.1,18.5,146.0,38.82,28.33
2017,7,24,18,30,406.0,40.0,1.0,18.0,100.0,32.79,22.68
2017,7,24,18,45,289.0,29.0,0.95,17.5,63.0,23.71,13.78
2017,7,24,19,0,172.0,18.0,0.9,17.0,26.0,14.66,0.0
2017,7,24,19,15,86.0,9.0,0.85,16.5,13.0,7.08,0.0
2017,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,82.0,10.0,0.6,14.5,14.5,7.87,0.0
2017,7,25,5,30,164.0,20.0,0.6,15.0,29.0,15.32,0.0
2017,7,25,5,45,276.0,31.5,0.65,15.5,66.5,25.65,15.85
2017,7,25,6,0,388.0,43.0,0.7,16.0,104.0,35.03,24.94
2017,7,25,6,15,460.5,51.5,0.7,16.5,150.0,41.73,31.22
2017,7,25,6,30,533.0,60.0,0.7,17.0,196.0,48.42,37.28
2017,7,25,6,45,273.0,91.0,0.75,17.5,161.0,71.47,50.95
2017,7,25,7,0,13.0,122.0,0.8,18.0,126.0,91.07,70.42
2017,7,25,7,15,29.0,147.0,0.8,18.5,159.5,112.93,87.26
2017,7,25,7,30,45.0,172.0,0.8,19.0,193.0,137.82,106.41
2017,7,25,7,45,38.0,187.5,0.8,19.5,206.5,152.05,117.73
2017,7,25,8,0,31.0,203.0,0.8,20.0,220.0,165.44,128.19
2017,7,25,8,15,83.0,240.5,0.8,20.5,291.0,216.6,166.96
2017,7,25,8,30,135.0,278.0,0.8,21.0,362.0,278.58,213.56
2017,7,25,8,45,105.0,293.0,0.8,22.0,361.5,280.05,213.82
2017,7,25,9,0,75.0,308.0,0.8,23.0,361.0,283.23,215.28
2017,7,25,9,15,191.0,324.5,0.85,23.5,469.5,374.62,283.12
2017,7,25,9,30,307.0,341.0,0.9,24.0,578.0,476.8,356.54
2017,7,25,9,45,578.5,230.0,0.95,24.5,701.0,588.54,437.19
2017,7,25,10,0,850.0,119.0,1.0,25.0,824.0,691.37,510.26
2017,7,25,10,15,582.0,261.5,1.05,25.0,752.5,660.13,484.46
2017,7,25,10,30,314.0,404.0,1.1,25.0,681.0,586.79,430.33
2017,7,25,10,45,594.5,264.0,1.2,25.5,803.0,706.98,517.97
2017,7,25,11,0,875.0,124.0,1.3,26.0,925.0,804.93,586.47
2017,7,25,11,15,878.0,125.0,1.35,26.0,940.0,823.09,597.42
2017,7,25,11,30,881.0,126.0,1.4,26.0,955.0,837.96,607.15
2017,7,25,11,45,883.0,126.0,1.45,26.5,962.0,847.85,612.56
2017,7,25,12,0,885.0,126.0,1.5,27.0,969.0,854.38,615.9
2017,7,25,12,15,885.0,126.0,1.55,26.5,969.0,855.86,618.53
2017,7,25,12,30,885.0,126.0,1.6,26.0,969.0,853.94,619.09
2017,7,25,12,45,888.5,122.5,1.65,26.0,963.0,848.62,616.33
2017,7,25,13,0,892.0,119.0,1.7,26.0,957.0,839.78,611.37
2017,7,25,13,15,591.5,267.5,1.7,25.5,819.5,732.03,536.69
2017,7,25,13,30,291.0,416.0,1.7,25.0,682.0,596.85,439.96
2017,7,25,13,45,279.0,415.5,1.7,25.0,666.0,578.82,428.37
2017,7,25,14,0,267.0,415.0,1.7,25.0,650.0,559.99,415.25
2017,7,25,14,15,277.0,392.5,1.65,24.5,628.5,537.88,400.88
2017,7,25,14,30,287.0,370.0,1.6,24.0,607.0,514.16,385.16
2017,7,25,14,45,356.5,333.5,1.6,24.0,615.0,515.4,387.16
2017,7,25,15,0,426.0,297.0,1.6,24.0,623.0,518.88,389.96
2017,7,25,15,15,624.0,201.0,1.55,23.5,649.5,535.22,402.8
2017,7,25,15,30,822.0,105.0,1.5,23.0,676.0,525.61,395.07
2017,7,25,15,45,806.5,102.0,1.5,22.5,631.5,475.53,356.34
2017,7,25,16,0,791.0,99.0,1.5,22.0,587.0,424.87,316.14
2017,7,25,16,15,771.0,95.5,1.45,21.5,539.0,371.84,272.78
2017,7,25,16,30,751.0,92.0,1.4,21.0,491.0,319.26,228.69
2017,7,25,16,45,724.5,88.0,1.35,21.0,440.5,265.33,182.81
2017,7,25,17,0,698.0,84.0,1.3,21.0,390.0,209.91,136.34
2017,7,25,17,15,661.5,79.0,1.25,20.5,339.0,157.18,94.96
2017,7,25,17,30,625.0,74.0,1.2,20.0,288.0,107.92,61.66
2017,7,25,17,45,574.0,67.0,1.15,19.5,238.5,60.58,40.43
2017,7,25,18,0,523.0,60.0,1.1,19.0,189.0,48.41,36.89
2017,7,25,18,15,447.0,51.5,1.05,18.0,143.0,41.72,30.91
2017,7,25,18,30,371.0,43.0,1.0,17.0,97.0,35.05,24.69
2017,7,25,18,45,256.0,30.5,0.95,16.5,61.0,24.85,14.64
2017,7,25,19,0,141.0,18.0,0.9,16.0,25.0,13.76,0.0
2017,7,25,19,15,70.5,9.0,0.85,15.5,12.5,7.08,0.0
2017,7,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,5,15,97.5,9.5,0.65,13.5,14.5,7.47,0.0
2017,7,26,5,30,195.0,19.0,0.6,14.0,29.0,15.53,0.0
2017,7,26,5,45,315.5,29.5,0.6,15.0,67.5,24.2,14.58
2017,7,26,6,0,436.0,40.0,0.6,16.0,106.0,32.95,23.11
2017,7,26,6,15,508.0,47.5,0.55,16.5,153.5,39.04,28.85
2017,7,26,6,30,580.0,55.0,0.5,17.0,201.0,45.15,34.42
2017,7,26,6,45,290.0,60.0,0.5,17.5,133.0,51.43,33.65
2017,7,26,7,0,0.0,65.0,0.5,18.0,65.0,49.83,36.56
2017,7,26,7,15,0.0,81.5,0.5,18.5,81.5,62.37,46.86
2017,7,26,7,30,0.0,98.0,0.5,19.0,98.0,74.87,56.91
2017,7,26,7,45,0.0,124.5,0.5,19.5,124.5,94.93,72.97
2017,7,26,8,0,0.0,151.0,0.5,20.0,151.0,115.23,88.9
2017,7,26,8,15,4.5,174.5,0.5,20.5,177.5,135.21,104.22
2017,7,26,8,30,9.0,198.0,0.5,21.0,204.0,155.85,119.87
2017,7,26,8,45,23.0,238.5,0.5,22.0,254.5,194.72,149.13
2017,7,26,9,0,37.0,279.0,0.5,23.0,305.0,240.81,183.14
2017,7,26,9,15,70.0,318.0,0.55,23.5,370.5,294.03,222.3
2017,7,26,9,30,103.0,357.0,0.6,24.0,436.0,350.42,263.04
2017,7,26,9,45,487.0,234.0,0.65,24.5,634.0,530.66,395.49
2017,7,26,10,0,871.0,111.0,0.7,25.0,832.0,700.95,514.41
2017,7,26,10,15,877.5,112.5,0.75,25.5,860.5,734.63,535.0
2017,7,26,10,30,884.0,114.0,0.8,26.0,889.0,765.57,554.98
2017,7,26,10,45,887.0,116.0,0.85,26.5,910.0,791.36,570.68
2017,7,26,11,0,890.0,118.0,0.9,27.0,931.0,813.96,584.0
2017,7,26,11,15,892.5,118.5,0.95,27.0,945.5,831.61,595.32
2017,7,26,11,30,895.0,119.0,1.0,27.0,960.0,845.9,604.62
2017,7,26,11,45,894.5,120.5,1.05,27.5,966.5,855.15,609.62
2017,7,26,12,0,894.0,122.0,1.1,28.0,973.0,860.93,612.54
2017,7,26,12,15,894.0,122.0,1.1,28.0,972.5,862.43,613.38
2017,7,26,12,30,894.0,122.0,1.1,28.0,972.0,860.49,612.19
2017,7,26,12,45,900.0,116.5,1.15,28.5,966.5,855.44,608.65
2017,7,26,13,0,906.0,111.0,1.2,29.0,961.0,846.75,602.9
2017,7,26,13,15,903.5,110.5,1.2,29.0,946.0,831.85,593.83
2017,7,26,13,30,901.0,110.0,1.2,29.0,931.0,813.55,582.7
2017,7,26,13,45,897.5,108.5,1.25,29.0,909.5,790.31,568.99
2017,7,26,14,0,894.0,107.0,1.3,29.0,888.0,763.87,552.89
2017,7,26,14,15,887.5,105.5,1.3,28.5,859.0,732.24,532.85
2017,7,26,14,30,881.0,104.0,1.3,28.0,830.0,697.86,510.5
2017,7,26,14,45,873.0,102.0,1.3,28.0,795.0,659.52,483.88
2017,7,26,15,0,865.0,100.0,1.3,28.0,760.0,618.9,455.04
2017,7,26,15,15,853.5,98.0,1.25,27.5,720.0,574.26,423.13
2017,7,26,15,30,842.0,96.0,1.2,27.0,680.0,528.08,389.12
2017,7,26,15,45,828.0,93.0,1.2,27.0,635.0,478.57,351.17
2017,7,26,16,0,814.0,90.0,1.2,27.0,590.0,428.23,311.43
2017,7,26,16,15,794.5,87.0,1.15,26.5,542.0,374.62,268.56
2017,7,26,16,30,775.0,84.0,1.1,26.0,494.0,321.37,224.85
2017,7,26,16,45,749.5,80.5,1.1,25.5,443.5,266.78,179.72
2017,7,26,17,0,724.0,77.0,1.1,25.0,393.0,213.79,136.12
2017,7,26,17,15,688.0,72.0,1.05,24.0,341.5,159.94,94.6
2017,7,26,17,30,652.0,67.0,1.0,23.0,290.0,105.83,57.97
2017,7,26,17,45,602.5,61.0,1.0,22.5,240.0,57.66,36.7
2017,7,26,18,0,553.0,55.0,1.0,22.0,190.0,44.92,33.4
2017,7,26,18,15,476.5,47.0,0.95,21.0,143.5,38.44,27.66
2017,7,26,18,30,400.0,39.0,0.9,20.0,97.0,32.0,21.72
2017,7,26,18,45,280.5,27.5,0.85,19.0,60.5,22.48,12.4
2017,7,26,19,0,161.0,16.0,0.8,18.0,24.0,13.0,0.0
2017,7,26,19,15,80.5,8.0,0.75,17.5,12.0,6.29,0.0
2017,7,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,5,15,93.5,9.0,0.45,13.5,14.0,7.08,0.0
2017,7,27,5,30,187.0,18.0,0.4,14.0,28.0,14.68,0.0
2017,7,27,5,45,305.0,29.0,0.4,14.5,65.5,23.76,14.15
2017,7,27,6,0,423.0,40.0,0.4,15.0,103.0,32.89,23.15
2017,7,27,6,15,496.5,47.5,0.4,15.5,150.0,38.95,28.9
2017,7,27,6,30,570.0,55.0,0.4,16.0,197.0,45.06,34.49
2017,7,27,6,45,288.0,86.0,0.4,17.0,158.0,69.64,48.83
2017,7,27,7,0,6.0,117.0,0.4,18.0,119.0,87.1,67.36
2017,7,27,7,15,12.0,137.0,0.4,19.0,142.5,103.84,80.32
2017,7,27,7,30,18.0,157.0,0.4,20.0,166.0,121.47,93.76
2017,7,27,7,45,23.5,178.5,0.45,21.0,190.5,140.88,108.49
2017,7,27,8,0,29.0,200.0,0.5,22.0,215.0,162.98,125.14
2017,7,27,8,15,39.0,226.5,0.5,22.5,249.0,190.18,145.61
2017,7,27,8,30,49.0,253.0,0.5,23.0,283.0,218.71,166.83
2017,7,27,8,45,56.5,277.0,0.55,24.0,314.5,245.33,186.06
2017,7,27,9,0,64.0,301.0,0.6,25.0,346.0,272.78,205.59
2017,7,27,9,15,88.5,329.5,0.65,25.5,395.5,314.27,235.66
2017,7,27,9,30,113.0,358.0,0.7,26.0,445.0,366.29,272.79
2017,7,27,9,45,125.0,378.0,0.75,26.5,478.5,397.46,294.27
2017,7,27,10,0,137.0,398.0,0.8,27.0,512.0,429.16,316.0
2017,7,27,10,15,135.0,413.0,0.8,27.5,528.0,447.05,327.34
2017,7,27,10,30,133.0,428.0,0.8,28.0,544.0,464.27,338.17
2017,7,27,10,45,222.0,427.5,0.85,28.5,627.5,537.71,389.55
2017,7,27,11,0,311.0,427.0,0.9,29.0,711.0,625.73,448.82
2017,7,27,11,15,359.5,411.5,0.9,29.5,745.0,658.89,469.84
2017,7,27,11,30,408.0,396.0,0.9,30.0,779.0,702.06,497.41
2017,7,27,11,45,428.0,380.5,0.95,30.5,785.5,711.32,502.98
2017,7,27,12,0,448.0,365.0,1.0,31.0,792.0,718.45,507.54
2017,7,27,12,15,457.0,379.0,1.0,31.0,814.0,738.55,520.24
2017,7,27,12,30,466.0,393.0,1.0,31.0,836.0,756.19,531.18
2017,7,27,12,45,487.0,368.5,1.05,31.5,828.0,749.87,527.22
2017,7,27,13,0,508.0,344.0,1.1,32.0,820.0,740.59,521.6
2017,7,27,13,15,712.0,225.5,1.1,32.0,880.0,797.82,562.69
2017,7,27,13,30,916.0,107.0,1.1,32.0,940.0,825.08,582.21
2017,7,27,13,45,911.0,106.0,1.15,32.0,917.5,800.74,567.61
2017,7,27,14,0,906.0,105.0,1.2,32.0,895.0,773.24,551.38
2017,7,27,14,15,899.0,103.5,1.2,31.5,865.5,740.84,531.25
2017,7,27,14,30,892.0,102.0,1.2,31.0,836.0,705.68,508.82
2017,7,27,14,45,882.5,100.5,1.25,31.0,800.5,666.35,482.43
2017,7,27,15,0,873.0,99.0,1.3,31.0,765.0,624.82,453.79
2017,7,27,15,15,861.5,97.0,1.3,30.5,724.0,579.77,422.36
2017,7,27,15,30,850.0,95.0,1.3,30.0,683.0,533.15,388.76
2017,7,27,15,45,585.0,172.5,1.3,30.0,565.0,433.6,316.58
2017,7,27,16,0,320.0,250.0,1.3,30.0,447.0,340.06,249.42
2017,7,27,16,15,176.0,225.0,1.3,29.0,332.0,243.36,180.03
2017,7,27,16,30,32.0,200.0,1.3,28.0,217.0,163.47,122.72
2017,7,27,16,45,38.0,183.5,1.3,27.5,202.0,148.98,111.86
2017,7,27,17,0,44.0,167.0,1.3,27.0,187.0,133.8,100.06
2017,7,27,17,15,39.0,146.5,1.25,26.0,162.5,113.65,84.85
2017,7,27,17,30,34.0,126.0,1.2,25.0,138.0,94.3,70.28
2017,7,27,17,45,291.0,91.0,1.15,24.5,163.0,70.16,49.17
2017,7,27,18,0,548.0,56.0,1.1,24.0,188.0,45.65,33.7
2017,7,27,18,15,469.5,47.5,1.0,23.0,141.5,38.8,27.7
2017,7,27,18,30,391.0,39.0,0.9,22.0,95.0,31.97,21.45
2017,7,27,18,45,268.5,27.5,0.8,21.0,59.0,22.46,12.08
2017,7,27,19,0,146.0,16.0,0.7,20.0,23.0,12.99,0.0
2017,7,27,19,15,73.0,8.0,0.65,19.5,11.5,6.29,0.0
2017,7,27,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,28,5,15,89.5,9.0,0.7,14.5,13.5,7.08,0.0
2017,7,28,5,30,179.0,18.0,0.7,15.0,27.0,14.69,0.0
2017,7,28,5,45,302.0,28.5,0.7,15.5,64.5,23.36,13.6
2017,7,28,6,0,425.0,39.0,0.7,16.0,102.0,32.12,22.32
2017,7,28,6,15,500.0,46.5,0.7,16.5,149.5,38.22,28.09
2017,7,28,6,30,575.0,54.0,0.7,17.0,197.0,44.37,33.7
2017,7,28,6,45,287.5,78.5,0.7,17.5,150.0,65.09,44.67
2017,7,28,7,0,0.0,103.0,0.7,18.0,103.0,76.99,59.24
2017,7,28,7,15,10.5,131.0,0.7,18.5,135.5,99.47,77.07
2017,7,28,7,30,21.0,159.0,0.7,19.0,168.0,123.6,95.91
2017,7,28,7,45,18.5,172.5,0.75,20.0,181.5,135.27,104.78
2017,7,28,8,0,16.0,186.0,0.8,21.0,195.0,146.59,113.23
2017,7,28,8,15,18.5,204.5,0.8,21.5,215.5,163.26,125.85
2017,7,28,8,30,21.0,223.0,0.8,22.0,236.0,180.26,138.55
2017,7,28,8,45,26.5,247.0,0.8,22.5,265.0,207.77,159.19
2017,7,28,9,0,32.0,271.0,0.8,23.0,294.0,232.45,177.34
2017,7,28,9,15,51.5,306.5,0.85,23.5,345.5,275.09,208.93
2017,7,28,9,30,71.0,342.0,0.9,24.0,397.0,319.73,241.44
2017,7,28,9,45,94.0,368.0,0.95,24.5,444.0,360.56,270.73
2017,7,28,10,0,117.0,394.0,1.0,25.0,491.0,413.0,307.91
2017,7,28,10,15,154.0,411.0,1.0,25.0,543.0,459.92,341.24
2017,7,28,10,30,191.0,428.0,1.0,25.0,595.0,508.49,375.33
2017,7,28,10,45,229.0,433.5,1.05,25.5,639.0,549.32,403.27
2017,7,28,11,0,267.0,439.0,1.1,26.0,683.0,602.55,439.2
2017,7,28,11,15,263.0,448.0,1.15,26.0,691.5,613.57,446.25
2017,7,28,11,30,259.0,457.0,1.2,26.0,700.0,623.11,452.69
2017,7,28,11,45,327.5,432.5,1.25,26.0,742.5,662.76,481.24
2017,7,28,12,0,396.0,408.0,1.3,26.0,785.0,701.52,508.7
2017,7,28,12,15,655.5,263.0,1.3,26.0,885.5,810.18,585.83
2017,7,28,12,30,915.0,118.0,1.3,26.0,986.0,879.6,632.69
2017,7,28,12,45,912.0,118.5,1.35,26.0,978.0,871.98,627.8
2017,7,28,13,0,909.0,119.0,1.4,26.0,970.0,860.87,621.61
2017,7,28,13,15,906.5,118.0,1.4,25.5,954.5,845.45,613.3
2017,7,28,13,30,904.0,117.0,1.4,25.0,939.0,826.6,602.81
2017,7,28,13,45,900.0,115.5,1.45,25.0,917.0,802.83,588.46
2017,7,28,14,0,896.0,114.0,1.5,25.0,895.0,775.88,571.7
2017,7,28,14,15,889.5,113.0,1.5,24.5,866.0,744.5,551.46
2017,7,28,14,30,883.0,112.0,1.5,24.0,837.0,710.36,528.86
2017,7,28,14,45,876.0,109.5,1.5,24.0,802.0,672.02,501.8
2017,7,28,15,0,869.0,107.0,1.5,24.0,767.0,631.3,472.43
2017,7,28,15,15,857.0,104.5,1.45,23.5,726.0,585.6,439.26
2017,7,28,15,30,845.0,102.0,1.4,23.0,685.0,538.37,403.98
2017,7,28,15,45,832.0,98.5,1.4,22.5,640.5,489.67,366.68
2017,7,28,16,0,819.0,95.0,1.4,22.0,596.0,438.12,325.93
2017,7,28,16,15,799.0,92.0,1.35,21.5,546.5,383.8,281.66
2017,7,28,16,30,779.0,89.0,1.3,21.0,497.0,329.88,236.53
2017,7,28,16,45,754.5,84.0,1.3,21.0,446.5,273.77,188.85
2017,7,28,17,0,730.0,79.0,1.3,21.0,396.0,219.18,142.73
2017,7,28,17,15,693.0,74.5,1.25,20.0,343.5,161.59,97.31
2017,7,28,17,30,656.0,70.0,1.2,19.0,291.0,110.55,62.29
2017,7,28,17,45,605.5,63.5,1.15,18.5,240.0,61.41,39.31
2017,7,28,18,0,555.0,57.0,1.1,18.0,189.0,46.51,35.36
2017,7,28,18,15,474.0,48.5,1.05,17.5,142.0,39.65,29.12
2017,7,28,18,30,393.0,40.0,1.0,17.0,95.0,32.83,22.67
2017,7,28,18,45,265.5,28.0,1.0,16.5,58.5,22.9,12.51
2017,7,28,19,0,138.0,16.0,1.0,16.0,22.0,13.01,0.0
2017,7,28,19,15,69.0,8.0,0.95,15.5,11.0,6.29,0.0
2017,7,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,29,5,15,92.0,8.5,0.8,12.5,13.0,6.69,0.0
2017,7,29,5,30,184.0,17.0,0.8,13.0,26.0,13.88,0.0
2017,7,29,5,45,315.0,27.5,0.8,14.0,64.5,22.61,12.94
2017,7,29,6,0,446.0,38.0,0.8,15.0,103.0,31.46,21.81
2017,7,29,6,15,523.0,45.0,0.75,15.5,151.0,37.26,27.35
2017,7,29,6,30,600.0,52.0,0.7,16.0,199.0,43.14,32.75
2017,7,29,6,45,300.0,70.0,0.65,16.5,143.5,60.3,40.34
2017,7,29,7,0,0.0,88.0,0.6,17.0,88.0,66.51,50.73
2017,7,29,7,15,0.0,96.0,0.6,17.5,96.0,72.94,55.86
2017,7,29,7,30,0.0,104.0,0.6,18.0,104.0,79.3,60.83
2017,7,29,7,45,0.0,117.0,0.6,19.0,117.0,89.38,68.62
2017,7,29,8,0,0.0,130.0,0.6,20.0,130.0,99.54,76.32
2017,7,29,8,15,0.0,141.0,0.6,20.5,141.0,108.24,82.87
2017,7,29,8,30,0.0,152.0,0.6,21.0,152.0,116.98,89.4
2017,7,29,8,45,3.0,174.5,0.65,22.0,177.0,136.09,103.86
2017,7,29,9,0,6.0,197.0,0.7,23.0,202.0,155.66,118.41
2017,7,29,9,15,7.5,208.5,0.7,23.5,214.5,166.16,125.98
2017,7,29,9,30,9.0,220.0,0.7,24.0,227.0,176.82,133.64
2017,7,29,9,45,14.5,256.5,0.75,24.5,268.5,210.07,158.49
2017,7,29,10,0,20.0,293.0,0.8,25.0,310.0,244.0,183.38
2017,7,29,10,15,20.5,304.0,0.85,25.5,322.0,254.35,190.39
2017,7,29,10,30,21.0,315.0,0.9,26.0,334.0,264.67,197.46
2017,7,29,10,45,31.5,351.5,0.95,26.5,380.5,315.4,234.2
2017,7,29,11,0,42.0,388.0,1.0,27.0,427.0,356.58,263.22
2017,7,29,11,15,70.0,421.5,1.05,27.0,487.5,409.89,301.5
2017,7,29,11,30,98.0,455.0,1.1,27.0,548.0,463.95,339.69
2017,7,29,11,45,143.5,465.0,1.15,27.5,601.5,525.97,382.58
2017,7,29,12,0,189.0,475.0,1.2,28.0,655.0,574.32,415.45
2017,7,29,12,15,249.0,462.0,1.2,27.5,698.5,626.97,452.63
2017,7,29,12,30,309.0,449.0,1.2,27.0,742.0,665.37,480.08
2017,7,29,12,45,258.0,457.0,1.25,27.0,700.0,627.02,453.43
2017,7,29,13,0,207.0,465.0,1.3,27.0,658.0,575.58,418.39
2017,7,29,13,15,316.5,418.5,1.3,27.0,708.5,632.32,459.96
2017,7,29,13,30,426.0,372.0,1.3,27.0,759.0,682.52,495.49
2017,7,29,13,45,669.0,241.0,1.3,27.0,831.0,751.37,545.86
2017,7,29,14,0,912.0,110.0,1.3,27.0,903.0,786.62,573.08
2017,7,29,14,15,905.0,109.0,1.3,26.5,873.5,754.36,552.0
2017,7,29,14,30,898.0,108.0,1.3,26.0,844.0,719.31,529.2
2017,7,29,14,45,663.5,200.0,1.3,26.0,731.0,622.72,459.94
2017,7,29,15,0,429.0,292.0,1.3,26.0,618.0,522.51,387.75
2017,7,29,15,15,408.0,282.5,1.25,25.5,579.0,481.11,358.96
2017,7,29,15,30,387.0,273.0,1.2,25.0,540.0,433.07,324.38
2017,7,29,15,45,356.0,260.0,1.2,24.5,492.5,386.37,290.22
2017,7,29,16,0,325.0,247.0,1.2,24.0,445.0,341.79,256.93
2017,7,29,16,15,242.0,235.5,1.15,23.5,376.0,281.36,211.81
2017,7,29,16,30,159.0,224.0,1.1,23.0,307.0,225.52,170.28
2017,7,29,16,45,218.0,194.0,1.05,23.0,295.0,206.85,153.26
2017,7,29,17,0,277.0,164.0,1.0,23.0,283.0,183.3,131.44
2017,7,29,17,15,258.0,145.5,0.95,22.0,245.5,147.08,103.54
2017,7,29,17,30,239.0,127.0,0.9,21.0,208.0,113.03,79.0
2017,7,29,17,45,392.0,92.0,0.9,20.5,197.0,74.68,51.94
2017,7,29,18,0,545.0,57.0,0.9,20.0,186.0,46.44,34.96
2017,7,29,18,15,462.0,48.5,0.8,19.0,139.0,39.59,28.85
2017,7,29,18,30,379.0,40.0,0.7,18.0,92.0,32.78,22.49
2017,7,29,18,45,250.0,27.5,0.65,17.5,56.0,22.46,11.85
2017,7,29,19,0,121.0,15.0,0.6,17.0,20.0,11.8,0.0
2017,7,29,19,15,60.5,7.5,0.6,16.5,10.0,5.9,0.0
2017,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,5,15,76.5,8.0,0.75,13.5,11.5,6.29,0.0
2017,7,30,5,30,153.0,16.0,0.7,14.0,23.0,12.99,0.0
2017,7,30,5,45,279.5,27.5,0.65,14.5,60.5,22.49,12.65
2017,7,30,6,0,406.0,39.0,0.6,15.0,98.0,32.04,22.3
2017,7,30,6,15,484.0,47.0,0.55,15.5,145.0,38.51,28.45
2017,7,30,6,30,562.0,55.0,0.5,16.0,192.0,45.02,34.42
2017,7,30,6,45,281.0,64.0,0.45,17.0,132.5,56.06,36.75
2017,7,30,7,0,0.0,73.0,0.4,18.0,73.0,55.77,41.55
2017,7,30,7,15,0.5,105.5,0.4,18.5,106.0,79.87,61.38
2017,7,30,7,30,1.0,138.0,0.4,19.0,139.0,104.37,81.05
2017,7,30,7,45,5.5,157.0,0.4,20.0,160.0,120.54,93.29
2017,7,30,8,0,10.0,176.0,0.4,21.0,181.0,137.36,105.87
2017,7,30,8,15,16.0,199.5,0.45,21.5,209.0,158.76,122.14
2017,7,30,8,30,22.0,223.0,0.5,22.0,237.0,180.97,138.84
2017,7,30,8,45,24.5,242.5,0.55,23.0,258.5,199.13,151.97
2017,7,30,9,0,27.0,262.0,0.6,24.0,280.0,223.24,169.42
2017,7,30,9,15,49.0,301.0,0.65,24.5,337.5,270.04,204.01
2017,7,30,9,30,71.0,340.0,0.7,25.0,395.0,319.15,239.6
2017,7,30,9,45,58.5,345.0,0.75,25.5,391.5,319.41,238.72
2017,7,30,10,0,46.0,350.0,0.8,26.0,388.0,318.45,237.19
2017,7,30,10,15,62.0,378.0,0.85,26.5,431.5,356.43,264.3
2017,7,30,10,30,78.0,406.0,0.9,27.0,475.0,395.4,291.5
2017,7,30,10,45,119.5,428.5,0.95,27.5,536.0,462.46,338.48
2017,7,30,11,0,161.0,451.0,1.0,28.0,597.0,519.17,377.22
2017,7,30,11,15,540.5,281.5,1.0,28.0,784.5,713.62,515.66
2017,7,30,11,30,920.0,112.0,1.0,28.0,972.0,870.48,619.42
2017,7,30,11,45,922.5,111.5,1.05,28.0,979.5,880.84,624.5
2017,7,30,12,0,925.0,111.0,1.1,28.0,987.0,887.65,629.25
2017,7,30,12,15,925.5,111.0,1.1,28.0,987.0,889.62,630.37
2017,7,30,12,30,926.0,111.0,1.1,28.0,987.0,887.98,629.37
2017,7,30,12,45,918.0,115.0,1.15,28.5,977.5,879.07,623.43
2017,7,30,13,0,910.0,119.0,1.2,29.0,968.0,866.7,615.44
2017,7,30,13,15,907.0,118.5,1.2,29.0,952.5,851.19,606.1
2017,7,30,13,30,904.0,118.0,1.2,29.0,937.0,832.28,594.67
2017,7,30,13,45,901.0,116.0,1.2,29.0,915.0,808.74,580.3
2017,7,30,14,0,898.0,114.0,1.2,29.0,893.0,781.96,563.8
2017,7,30,14,15,891.5,112.5,1.2,28.5,863.5,749.96,543.78
2017,7,30,14,30,885.0,111.0,1.2,28.0,834.0,715.19,521.44
2017,7,30,14,45,877.0,108.5,1.2,28.0,799.0,675.97,494.53
2017,7,30,15,0,869.0,106.0,1.2,28.0,764.0,634.45,465.39
2017,7,30,15,15,857.0,103.5,1.15,27.5,722.5,588.56,432.91
2017,7,30,15,30,845.0,101.0,1.1,27.0,681.0,541.16,398.36
2017,7,30,15,45,608.5,167.5,1.1,27.0,571.0,445.17,328.23
2017,7,30,16,0,372.0,234.0,1.1,27.0,461.0,352.63,260.99
2017,7,30,16,15,282.5,227.0,1.1,26.5,391.0,290.81,215.71
2017,7,30,16,30,193.0,220.0,1.1,26.0,321.0,234.01,173.98
2017,7,30,16,45,130.0,195.0,1.1,25.5,260.0,184.83,137.6
2017,7,30,17,0,67.0,170.0,1.1,25.0,199.0,141.18,105.72
2017,7,30,17,15,60.5,149.0,1.1,24.0,172.5,118.89,88.81
2017,7,30,17,30,54.0,128.0,1.1,23.0,146.0,97.57,72.73
2017,7,30,17,45,294.0,92.5,1.1,22.5,164.0,72.82,50.92
2017,7,30,18,0,534.0,57.0,1.1,22.0,182.0,46.35,34.57
2017,7,30,18,15,451.5,48.0,1.05,21.0,135.5,39.14,28.17
2017,7,30,18,30,369.0,39.0,1.0,20.0,89.0,31.94,21.5
2017,7,30,18,45,241.5,26.5,0.95,19.0,53.5,21.62,10.8
2017,7,30,19,0,114.0,14.0,0.9,18.0,18.0,11.02,0.0
2017,7,30,19,15,57.0,7.0,0.85,17.5,9.0,5.51,0.0
2017,7,30,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,5,15,72.0,8.0,0.7,13.5,11.0,6.29,0.0
2017,7,31,5,30,144.0,16.0,0.6,14.0,22.0,13.0,0.0
2017,7,31,5,45,270.0,27.5,0.55,14.5,58.5,22.48,12.46
2017,7,31,6,0,396.0,39.0,0.5,15.0,95.0,32.01,22.24
2017,7,31,6,15,474.5,47.5,0.45,15.5,142.0,38.85,28.73
2017,7,31,6,30,553.0,56.0,0.4,16.0,189.0,45.71,35.03
2017,7,31,6,45,276.5,66.0,0.4,17.0,132.5,57.88,38.11
2017,7,31,7,0,0.0,76.0,0.4,18.0,76.0,57.92,43.35
2017,7,31,7,15,0.0,94.0,0.4,18.5,94.0,71.48,54.45
2017,7,31,7,30,0.0,112.0,0.4,19.0,112.0,85.21,65.44
2017,7,31,7,45,1.5,137.5,0.4,20.0,138.5,105.09,81.02
2017,7,31,8,0,3.0,163.0,0.4,21.0,165.0,125.4,96.59
2017,7,31,8,15,7.0,181.5,0.4,21.5,186.0,141.77,108.92
2017,7,31,8,30,11.0,200.0,0.4,22.0,207.0,158.68,121.56
2017,7,31,8,45,34.5,247.5,0.45,23.0,271.0,212.89,162.49
2017,7,31,9,0,58.0,295.0,0.5,24.0,335.0,266.57,201.85
2017,7,31,9,15,56.0,311.0,0.55,25.0,351.5,282.65,212.49
2017,7,31,9,30,54.0,327.0,0.6,26.0,368.0,298.45,222.98
2017,7,31,9,45,39.5,318.5,0.65,27.0,349.5,285.39,212.16
2017,7,31,10,0,25.0,310.0,0.7,28.0,331.0,270.87,200.41
2017,7,31,10,15,38.5,346.5,0.75,28.0,379.5,313.28,231.37
2017,7,31,10,30,52.0,383.0,0.8,28.0,428.0,356.77,262.39
2017,7,31,10,45,81.0,413.0,0.85,28.5,485.5,407.62,298.02
2017,7,31,11,0,110.0,443.0,0.9,29.0,543.0,459.7,333.83
2017,7,31,11,15,158.5,453.5,0.95,29.0,600.5,524.82,379.11
2017,7,31,11,30,207.0,464.0,1.0,29.0,658.0,577.67,415.43
2017,7,31,11,45,194.5,469.0,1.05,29.5,652.5,574.47,411.95
2017,7,31,12,0,182.0,474.0,1.1,30.0,647.0,569.94,408.08
2017,7,31,12,15,154.0,472.0,1.15,30.0,618.5,544.94,390.99
2017,7,31,12,30,126.0,470.0,1.2,30.0,590.0,518.92,373.2
2017,7,31,12,45,132.0,461.5,1.25,30.0,586.0,515.14,371.37
2017,7,31,13,0,138.0,453.0,1.3,30.0,582.0,510.4,368.73
2017,7,31,13,15,536.5,275.5,1.3,30.0,763.5,706.14,509.67
2017,7,31,13,30,935.0,98.0,1.3,30.0,945.0,841.89,601.32
2017,7,31,13,45,930.5,97.0,1.35,30.0,922.0,817.27,585.18
2017,7,31,14,0,926.0,96.0,1.4,30.0,899.0,789.39,568.57
2017,7,31,14,15,919.5,95.0,1.4,29.5,869.0,756.93,548.87
2017,7,31,14,30,913.0,94.0,1.4,29.0,839.0,721.61,526.13
2017,7,31,14,45,904.0,92.5,1.4,29.0,803.0,681.54,498.57
2017,7,31,15,0,895.0,91.0,1.4,29.0,767.0,639.17,468.77
2017,7,31,15,15,883.5,89.0,1.4,28.5,725.5,592.87,436.29
2017,7,31,15,30,872.0,87.0,1.4,28.0,684.0,544.95,401.54
2017,7,31,15,45,856.5,85.0,1.4,28.0,638.0,493.74,362.47
2017,7,31,16,0,841.0,83.0,1.4,28.0,592.0,441.82,321.63
2017,7,31,16,15,821.0,80.0,1.35,27.5,542.5,386.88,277.81
2017,7,31,16,30,801.0,77.0,1.3,27.0,493.0,330.9,232.01
2017,7,31,16,45,773.5,74.0,1.3,26.5,441.0,274.29,185.2
2017,7,31,17,0,746.0,71.0,1.3,26.0,389.0,219.47,139.92
2017,7,31,17,15,709.0,66.5,1.25,25.0,336.5,164.06,96.68
2017,7,31,17,30,672.0,62.0,1.2,24.0,284.0,112.2,61.18
2017,7,31,17,45,618.5,56.5,1.15,23.0,233.0,59.17,34.9
2017,7,31,18,0,565.0,51.0,1.1,22.0,182.0,42.08,30.88
2017,7,31,18,15,483.5,43.0,1.05,21.0,135.5,35.46,24.98
2017,7,31,18,30,402.0,35.0,1.0,20.0,89.0,28.88,18.87
2017,7,31,18,45,269.5,24.0,0.95,19.5,53.0,19.67,8.95
2017,7,31,19,0,137.0,13.0,0.9,19.0,17.0,10.23,0.0
2017,7,31,19,15,68.5,6.5,0.85,18.5,8.5,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,1,5,15,60.5,7.5,0.65,14.5,9.5,5.9,0.0
2017,8,1,5,30,121.0,15.0,0.6,15.0,19.0,11.48,0.0
2017,8,1,5,45,242.5,27.0,0.55,15.5,54.5,21.99,11.79
2017,8,1,6,0,364.0,39.0,0.5,16.0,90.0,31.85,21.96
2017,8,1,6,15,442.5,48.0,0.5,16.5,135.5,39.01,28.72
2017,8,1,6,30,521.0,57.0,0.5,17.0,181.0,46.17,35.26
2017,8,1,6,45,276.0,90.0,0.5,18.0,157.5,75.05,52.05
2017,8,1,7,0,31.0,123.0,0.5,19.0,134.0,93.32,71.22
2017,8,1,7,15,96.5,150.0,0.5,20.0,190.5,127.93,95.96
2017,8,1,7,30,162.0,177.0,0.5,21.0,247.0,170.47,127.0
2017,8,1,7,45,144.0,201.0,0.5,22.0,269.0,195.61,147.36
2017,8,1,8,0,126.0,225.0,0.5,23.0,291.0,218.82,165.67
2017,8,1,8,15,193.5,243.0,0.5,24.0,356.0,268.6,202.16
2017,8,1,8,30,261.0,261.0,0.5,25.0,421.0,330.87,247.42
2017,8,1,8,45,283.5,278.5,0.55,26.0,464.0,372.31,277.08
2017,8,1,9,0,306.0,296.0,0.6,27.0,507.0,415.28,307.32
2017,8,1,9,15,584.0,199.0,0.6,27.5,632.0,527.08,387.17
2017,8,1,9,30,862.0,102.0,0.6,28.0,757.0,636.29,463.17
2017,8,1,9,45,852.0,114.0,0.65,29.0,786.5,673.66,486.47
2017,8,1,10,0,842.0,126.0,0.7,30.0,816.0,707.26,507.3
2017,8,1,10,15,849.5,128.0,0.75,30.5,845.0,741.49,529.28
2017,8,1,10,30,857.0,130.0,0.8,31.0,874.0,773.11,549.14
2017,8,1,10,45,862.5,131.0,0.85,32.0,896.5,799.55,563.65
2017,8,1,11,0,868.0,132.0,0.9,33.0,919.0,822.97,575.94
2017,8,1,11,15,871.0,133.0,0.95,33.0,933.5,841.21,587.32
2017,8,1,11,30,874.0,134.0,1.0,33.0,948.0,856.15,596.78
2017,8,1,11,45,875.5,134.5,1.05,33.5,955.5,866.08,602.01
2017,8,1,12,0,877.0,135.0,1.1,34.0,963.0,872.61,605.27
2017,8,1,12,15,876.5,135.0,1.1,34.0,962.0,873.63,605.78
2017,8,1,12,30,876.0,135.0,1.1,34.0,961.0,871.23,604.34
2017,8,1,12,45,590.0,288.0,1.15,34.0,842.5,778.68,543.21
2017,8,1,13,0,304.0,441.0,1.2,34.0,724.0,652.11,457.14
2017,8,1,13,15,217.0,443.5,1.2,34.0,643.5,564.52,399.35
2017,8,1,13,30,130.0,446.0,1.2,34.0,563.0,491.59,349.46
2017,8,1,13,45,160.5,434.5,1.25,34.0,575.5,500.7,357.3
2017,8,1,14,0,191.0,423.0,1.3,34.0,588.0,507.61,363.01
2017,8,1,14,15,192.5,407.0,1.3,33.5,569.0,487.29,350.18
2017,8,1,14,30,194.0,391.0,1.3,33.0,550.0,466.15,336.79
2017,8,1,14,45,217.0,369.5,1.35,33.0,539.5,453.75,329.1
2017,8,1,15,0,240.0,348.0,1.4,33.0,529.0,439.01,319.45
