Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,15,15,212.0,330.0,1.4,32.5,483.5,395.41,289.2
2017,8,1,15,30,184.0,312.0,1.4,32.0,438.0,353.7,259.97
2017,8,1,15,45,134.0,286.5,1.4,31.5,375.0,297.7,219.91
2017,8,1,16,0,84.0,261.0,1.4,31.0,312.0,241.07,178.9
2017,8,1,16,15,78.5,237.5,1.3,30.0,281.5,214.32,159.64
2017,8,1,16,30,73.0,214.0,1.2,29.0,251.0,188.25,140.44
2017,8,1,16,45,78.5,192.5,1.2,28.5,229.0,167.33,124.37
2017,8,1,17,0,84.0,171.0,1.2,28.0,207.0,145.88,107.59
2017,8,1,17,15,75.5,149.0,1.15,27.0,178.0,121.48,89.16
2017,8,1,17,30,67.0,127.0,1.1,26.0,149.0,98.32,71.92
2017,8,1,17,45,54.5,105.0,1.05,25.5,121.0,76.41,56.12
2017,8,1,18,0,42.0,83.0,1.0,25.0,93.0,59.68,45.41
2017,8,1,18,15,25.0,62.5,0.9,24.0,68.0,45.52,33.13
2017,8,1,18,30,8.0,42.0,0.8,23.0,43.0,31.19,20.46
2017,8,1,18,45,4.0,24.5,0.75,22.0,25.0,18.5,7.58
2017,8,1,19,0,0.0,7.0,0.7,21.0,7.0,5.51,0.0
2017,8,1,19,15,0.0,3.5,0.65,20.5,3.5,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.0,0.5,18.5,7.0,5.51,0.0
2017,8,2,5,30,0.0,14.0,0.7,19.0,14.0,11.02,0.0
2017,8,2,5,45,99.0,32.0,0.9,19.5,45.5,23.88,12.71
2017,8,2,6,0,198.0,50.0,1.1,20.0,77.0,37.1,25.92
2017,8,2,6,15,269.5,65.5,1.1,20.5,119.5,48.3,36.15
2017,8,2,6,30,341.0,81.0,1.1,21.0,162.0,59.36,46.0
2017,8,2,6,45,192.0,103.0,1.1,21.5,150.5,81.2,57.84
2017,8,2,7,0,43.0,125.0,1.1,22.0,139.0,95.98,72.1
2017,8,2,7,15,51.5,147.5,1.0,22.0,167.5,118.04,89.32
2017,8,2,7,30,60.0,170.0,0.9,22.0,196.0,141.41,107.65
2017,8,2,7,45,125.0,196.0,0.85,22.5,259.0,187.27,141.72
2017,8,2,8,0,190.0,222.0,0.8,23.0,322.0,238.6,180.11
2017,8,2,8,15,424.0,183.5,0.75,23.0,433.5,323.25,241.64
2017,8,2,8,30,658.0,145.0,0.7,23.0,545.0,425.07,316.44
2017,8,2,8,45,685.0,145.5,0.65,23.5,590.5,474.26,352.95
2017,8,2,9,0,712.0,146.0,0.6,24.0,636.0,524.13,389.09
2017,8,2,9,15,726.5,149.5,0.5,24.5,675.5,569.73,420.43
2017,8,2,9,30,741.0,153.0,0.4,25.0,715.0,612.57,448.63
2017,8,2,9,45,746.0,159.0,0.35,26.0,747.5,651.15,472.5
2017,8,2,10,0,751.0,165.0,0.3,27.0,780.0,687.58,494.04
2017,8,2,10,15,760.0,167.5,0.3,27.5,808.5,721.6,515.1
2017,8,2,10,30,769.0,170.0,0.3,28.0,837.0,753.35,534.23
2017,8,2,10,45,777.0,170.5,0.35,28.5,859.5,780.14,550.69
2017,8,2,11,0,785.0,171.0,0.4,29.0,882.0,804.24,565.31
2017,8,2,11,15,789.0,172.5,0.5,29.5,896.5,823.07,577.35
2017,8,2,11,30,793.0,174.0,0.6,30.0,911.0,838.83,587.14
2017,8,2,11,45,800.0,171.0,0.7,30.5,920.0,850.05,594.17
2017,8,2,12,0,807.0,168.0,0.8,31.0,929.0,858.05,599.31
2017,8,2,12,15,807.0,168.0,0.9,31.0,928.5,859.44,601.61
2017,8,2,12,30,807.0,168.0,1.0,31.0,928.0,857.5,601.94
2017,8,2,12,45,804.5,167.5,1.1,31.5,920.0,849.68,597.43
2017,8,2,13,0,802.0,167.0,1.2,32.0,912.0,838.59,590.91
2017,8,2,13,15,797.5,166.0,1.2,31.5,896.5,822.2,582.19
2017,8,2,13,30,793.0,165.0,1.2,31.0,881.0,802.74,571.22
2017,8,2,13,45,783.0,166.0,1.25,31.0,857.5,777.75,555.74
2017,8,2,14,0,773.0,167.0,1.3,31.0,834.0,750.14,538.32
2017,8,2,14,15,764.0,165.0,1.25,31.0,805.5,718.27,516.9
2017,8,2,14,30,755.0,163.0,1.2,31.0,777.0,684.13,493.69
2017,8,2,14,45,729.0,168.0,1.2,31.0,739.0,645.62,467.32
2017,8,2,15,0,703.0,173.0,1.2,31.0,701.0,603.14,437.83
2017,8,2,15,15,687.0,169.0,1.2,30.5,661.0,558.32,407.08
2017,8,2,15,30,671.0,165.0,1.2,30.0,621.0,512.78,374.89
2017,8,2,15,45,617.5,167.0,1.2,29.5,564.5,453.7,332.2
2017,8,2,16,0,564.0,169.0,1.2,29.0,508.0,397.98,291.0
2017,8,2,16,15,553.5,162.0,1.15,28.5,471.0,350.9,254.52
2017,8,2,16,30,543.0,155.0,1.1,28.0,434.0,308.33,220.36
2017,8,2,16,45,502.5,147.5,1.05,28.0,384.5,257.38,179.8
2017,8,2,17,0,462.0,140.0,1.0,28.0,335.0,210.12,142.49
2017,8,2,17,15,418.0,128.0,1.0,27.5,286.5,163.02,107.02
2017,8,2,17,30,374.0,116.0,1.0,27.0,238.0,120.68,77.88
2017,8,2,17,45,310.0,102.0,1.0,26.5,191.0,81.5,56.08
2017,8,2,18,0,246.0,88.0,1.0,26.0,144.0,63.28,48.22
2017,8,2,18,15,183.5,67.5,1.0,26.0,103.0,49.01,35.72
2017,8,2,18,30,121.0,47.0,1.0,26.0,62.0,34.54,22.84
2017,8,2,18,45,60.5,27.0,1.05,26.0,34.5,20.21,8.04
2017,8,2,19,0,0.0,7.0,1.1,26.0,7.0,5.51,0.0
2017,8,2,19,15,0.0,3.5,1.0,26.0,3.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.85,22.0,4.5,3.54,0.0
2017,8,3,5,30,0.0,9.0,0.8,22.0,9.0,7.08,0.0
2017,8,3,5,45,34.0,28.0,0.75,22.5,32.5,21.12,10.14
2017,8,3,6,0,68.0,47.0,0.7,23.0,56.0,34.68,23.51
2017,8,3,6,15,103.0,68.0,0.7,23.0,89.0,49.3,36.59
2017,8,3,6,30,138.0,89.0,0.7,23.0,122.0,63.72,49.32
2017,8,3,6,45,163.0,110.5,0.7,23.0,158.5,85.64,61.52
2017,8,3,7,0,188.0,132.0,0.7,23.0,195.0,116.34,82.4
2017,8,3,7,15,208.0,153.0,0.65,23.5,233.0,150.46,107.85
2017,8,3,7,30,228.0,174.0,0.6,24.0,271.0,186.5,135.67
2017,8,3,7,45,243.0,193.5,0.6,24.5,309.0,222.28,163.72
2017,8,3,8,0,258.0,213.0,0.6,25.0,347.0,259.54,192.69
2017,8,3,8,15,252.5,237.0,0.55,25.5,379.0,293.63,218.92
2017,8,3,8,30,247.0,261.0,0.5,26.0,411.0,326.88,243.66
2017,8,3,8,45,225.5,286.5,0.5,26.5,431.5,345.74,257.43
2017,8,3,9,0,204.0,312.0,0.5,27.0,452.0,368.11,273.17
2017,8,3,9,15,319.5,300.5,0.65,27.5,535.0,446.4,329.88
2017,8,3,9,30,435.0,289.0,0.8,28.0,618.0,535.07,392.49
2017,8,3,9,45,239.5,316.5,1.0,28.5,499.0,438.1,322.95
2017,8,3,10,0,44.0,344.0,1.2,29.0,380.0,313.99,231.64
2017,8,3,10,15,31.0,319.5,1.2,29.0,345.5,286.27,211.66
2017,8,3,10,30,18.0,295.0,1.2,29.0,311.0,247.1,182.62
2017,8,3,10,45,20.0,311.5,1.3,29.0,329.5,262.97,194.41
2017,8,3,11,0,22.0,328.0,1.4,29.0,348.0,278.9,206.0
2017,8,3,11,15,40.5,375.5,1.4,29.0,413.0,348.69,256.68
2017,8,3,11,30,59.0,423.0,1.4,29.0,478.0,407.02,298.01
2017,8,3,11,45,63.5,422.0,1.4,29.0,482.0,411.08,300.58
2017,8,3,12,0,68.0,421.0,1.4,29.0,486.0,414.73,303.21
2017,8,3,12,15,54.0,411.0,1.35,29.0,462.5,394.15,288.15
2017,8,3,12,30,40.0,401.0,1.3,29.0,439.0,373.14,272.89
2017,8,3,12,45,26.5,334.5,1.3,29.5,360.0,303.09,222.28
2017,8,3,13,0,13.0,268.0,1.3,30.0,281.0,223.39,163.93
2017,8,3,13,15,12.5,262.5,1.25,30.0,275.0,218.11,160.36
2017,8,3,13,30,12.0,257.0,1.2,30.0,269.0,212.77,156.49
2017,8,3,13,45,21.5,299.5,1.15,30.0,319.0,254.2,187.26
2017,8,3,14,0,31.0,342.0,1.1,30.0,369.0,307.04,225.69
2017,8,3,14,15,30.5,330.0,1.05,30.5,355.5,294.49,216.07
2017,8,3,14,30,30.0,318.0,1.0,31.0,342.0,281.89,206.77
2017,8,3,14,45,63.5,331.5,0.95,31.5,379.5,312.94,229.5
2017,8,3,15,0,97.0,345.0,0.9,32.0,417.0,340.93,249.33
2017,8,3,15,15,64.5,304.0,0.9,31.5,351.0,282.61,207.73
2017,8,3,15,30,32.0,263.0,0.9,31.0,285.0,227.58,168.18
2017,8,3,15,45,143.5,259.0,0.95,31.0,346.5,281.85,208.75
2017,8,3,16,0,255.0,255.0,1.0,31.0,408.0,322.75,237.26
2017,8,3,16,15,213.5,236.0,1.0,30.5,356.5,270.08,198.36
2017,8,3,16,30,172.0,217.0,1.0,30.0,305.0,227.27,166.87
2017,8,3,16,45,86.0,134.0,1.0,29.5,178.0,129.51,94.25
2017,8,3,17,0,0.0,51.0,1.0,29.0,51.0,39.03,25.91
2017,8,3,17,15,0.0,43.5,0.95,28.0,43.5,33.24,21.49
2017,8,3,17,30,0.0,36.0,0.9,27.0,36.0,27.47,16.91
2017,8,3,17,45,0.0,28.5,0.85,26.5,28.5,21.71,12.22
2017,8,3,18,0,0.0,21.0,0.8,26.0,21.0,15.97,8.05
2017,8,3,18,15,0.0,14.5,0.8,25.5,14.5,11.0,3.7
2017,8,3,18,30,0.0,8.0,0.8,25.0,8.0,6.06,0.0
2017,8,3,18,45,0.0,4.0,0.8,24.5,4.0,3.02,0.0
2017,8,3,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,2.0,0.85,19.5,2.0,1.51,0.0
2017,8,4,6,0,0.0,4.0,0.8,20.0,4.0,3.02,0.0
2017,8,4,6,15,0.0,6.5,0.7,20.5,6.5,4.92,0.0
2017,8,4,6,30,0.0,9.0,0.6,21.0,9.0,6.82,0.33
2017,8,4,6,45,0.0,12.5,0.55,21.5,12.5,9.49,2.34
2017,8,4,7,0,0.0,16.0,0.5,22.0,16.0,12.17,4.57
2017,8,4,7,15,0.0,60.0,0.45,22.5,60.0,45.96,32.66
2017,8,4,7,30,0.0,104.0,0.4,23.0,104.0,79.35,59.71
2017,8,4,7,45,4.0,137.0,0.35,23.5,139.0,105.57,80.22
2017,8,4,8,0,8.0,170.0,0.3,24.0,174.0,132.61,100.98
2017,8,4,8,15,72.5,219.5,0.3,24.5,263.0,200.37,151.98
2017,8,4,8,30,137.0,269.0,0.3,25.0,352.0,279.26,210.18
2017,8,4,8,45,114.5,288.0,0.3,26.0,361.0,293.0,219.07
2017,8,4,9,0,92.0,307.0,0.3,27.0,370.0,296.68,220.64
2017,8,4,9,15,175.0,326.0,0.3,27.5,455.0,375.42,277.22
2017,8,4,9,30,258.0,345.0,0.3,28.0,540.0,462.6,337.55
2017,8,4,9,45,193.5,368.0,0.35,29.0,518.0,441.89,320.64
2017,8,4,10,0,129.0,391.0,0.4,30.0,496.0,425.24,307.13
2017,8,4,10,15,101.0,395.0,0.45,30.5,479.0,402.74,290.78
2017,8,4,10,30,73.0,399.0,0.5,31.0,462.0,388.99,280.31
2017,8,4,10,45,264.0,379.5,0.6,31.5,616.5,551.6,394.66
2017,8,4,11,0,455.0,360.0,0.7,32.0,771.0,709.23,498.91
2017,8,4,11,15,319.5,411.5,0.8,32.0,702.5,639.42,450.53
2017,8,4,11,30,184.0,463.0,0.9,32.0,634.0,562.64,398.45
2017,8,4,11,45,129.0,453.5,1.0,32.5,573.5,510.2,362.75
2017,8,4,12,0,74.0,444.0,1.1,33.0,513.0,440.95,314.72
2017,8,4,12,15,168.5,451.0,1.15,33.0,609.0,543.57,387.12
2017,8,4,12,30,263.0,458.0,1.2,33.0,705.0,643.88,454.78
2017,8,4,12,45,293.5,429.5,1.3,33.0,703.0,642.38,454.71
2017,8,4,13,0,324.0,401.0,1.4,33.0,701.0,638.77,454.13
2017,8,4,13,15,257.5,422.5,1.4,32.5,658.5,596.63,425.66
2017,8,4,13,30,191.0,444.0,1.4,32.0,616.0,542.15,388.92
2017,8,4,13,45,472.0,308.0,1.45,32.0,717.5,664.39,477.92
2017,8,4,14,0,753.0,172.0,1.5,32.0,819.0,743.79,534.99
2017,8,4,14,15,744.0,169.5,1.5,31.5,790.5,711.89,514.01
2017,8,4,14,30,735.0,167.0,1.5,31.0,762.0,681.32,494.42
2017,8,4,14,45,724.0,163.5,1.5,31.0,727.5,642.36,467.8
2017,8,4,15,0,713.0,160.0,1.5,31.0,693.0,601.78,439.55
2017,8,4,15,15,697.5,156.0,1.45,30.5,653.0,556.74,408.07
2017,8,4,15,30,682.0,152.0,1.4,30.0,613.0,510.94,375.19
2017,8,4,15,45,665.0,146.0,1.4,30.0,569.5,462.2,338.79
2017,8,4,16,0,648.0,140.0,1.4,30.0,526.0,413.4,301.33
2017,8,4,16,15,623.0,134.0,1.3,29.5,479.0,361.76,261.17
2017,8,4,16,30,598.0,128.0,1.2,29.0,432.0,311.45,221.13
2017,8,4,16,45,570.0,119.5,1.2,28.5,384.5,259.94,179.85
2017,8,4,17,0,542.0,111.0,1.2,28.0,337.0,210.73,140.31
2017,8,4,17,15,499.5,102.0,1.15,27.0,288.0,158.12,100.09
2017,8,4,17,30,457.0,93.0,1.1,26.0,239.0,113.59,69.25
2017,8,4,17,45,406.0,81.0,1.1,25.5,193.0,71.34,46.09
2017,8,4,18,0,355.0,69.0,1.1,25.0,147.0,51.41,38.33
2017,8,4,18,15,278.5,54.5,1.0,24.0,106.0,40.78,29.02
2017,8,4,18,30,202.0,40.0,0.9,23.0,65.0,30.05,19.3
2017,8,4,18,45,117.0,23.5,0.85,22.5,36.5,17.77,5.24
2017,8,4,19,0,32.0,7.0,0.8,22.0,8.0,5.51,0.0
2017,8,4,19,15,16.0,3.5,0.75,21.5,4.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,3.0,0.45,16.5,3.0,0.0,0.0
2017,8,5,5,30,0.0,6.0,0.4,17.0,6.0,4.72,0.0
2017,8,5,5,45,0.0,20.5,0.4,17.5,20.5,15.65,5.77
2017,8,5,6,0,0.0,35.0,0.4,18.0,35.0,26.49,17.02
2017,8,5,6,15,0.0,55.0,0.4,18.5,55.0,40.85,29.99
2017,8,5,6,30,0.0,75.0,0.4,19.0,75.0,55.05,42.64
2017,8,5,6,45,6.0,94.5,0.45,20.0,96.5,69.8,52.67
2017,8,5,7,0,12.0,114.0,0.5,21.0,118.0,85.89,65.32
2017,8,5,7,15,13.0,131.0,0.5,21.5,136.0,100.28,76.69
2017,8,5,7,30,14.0,148.0,0.5,22.0,154.0,114.85,88.05
2017,8,5,7,45,26.0,174.0,0.5,23.0,186.5,139.38,106.63
2017,8,5,8,0,38.0,200.0,0.5,24.0,219.0,168.26,128.33
2017,8,5,8,15,32.5,213.5,0.5,24.5,231.5,180.32,137.22
2017,8,5,8,30,27.0,227.0,0.5,25.0,244.0,191.71,145.46
2017,8,5,8,45,75.0,269.5,0.55,26.0,320.0,252.38,190.42
2017,8,5,9,0,123.0,312.0,0.6,27.0,396.0,326.03,243.64
2017,8,5,9,15,106.5,328.5,0.6,27.5,404.5,329.4,244.85
2017,8,5,9,30,90.0,345.0,0.6,28.0,413.0,338.84,250.7
2017,8,5,9,45,142.5,368.0,0.65,28.5,481.0,408.84,300.5
2017,8,5,10,0,195.0,391.0,0.7,29.0,549.0,472.83,344.67
2017,8,5,10,15,135.0,395.5,0.75,29.5,507.5,441.0,320.5
2017,8,5,10,30,75.0,400.0,0.8,30.0,466.0,392.11,284.89
2017,8,5,10,45,455.5,268.5,0.85,30.5,677.5,621.61,449.66
2017,8,5,11,0,836.0,137.0,0.9,31.0,889.0,811.85,575.91
2017,8,5,11,15,839.5,137.5,0.95,31.0,903.5,829.6,585.11
2017,8,5,11,30,843.0,138.0,1.0,31.0,918.0,844.18,594.44
2017,8,5,11,45,563.0,295.0,1.05,31.5,818.0,771.62,543.23
2017,8,5,12,0,283.0,452.0,1.1,32.0,718.0,657.76,463.3
2017,8,5,12,15,356.0,421.0,1.15,32.0,755.0,693.93,490.12
2017,8,5,12,30,429.0,390.0,1.2,32.0,792.0,740.43,521.77
2017,8,5,12,45,344.0,419.5,1.3,32.0,740.5,678.25,480.35
2017,8,5,13,0,259.0,449.0,1.4,32.0,689.0,627.85,446.58
2017,8,5,13,15,277.5,424.0,1.4,31.5,677.0,615.99,440.84
2017,8,5,13,30,296.0,399.0,1.4,31.0,665.0,602.21,433.4
2017,8,5,13,45,342.0,381.5,1.45,30.5,681.0,614.56,444.14
2017,8,5,14,0,388.0,364.0,1.5,30.0,697.0,623.31,452.15
2017,8,5,14,15,326.0,370.0,1.5,29.5,643.0,569.19,415.21
2017,8,5,14,30,264.0,376.0,1.5,29.0,589.0,517.39,379.71
2017,8,5,14,45,288.5,351.5,1.5,29.0,575.0,500.3,368.71
2017,8,5,15,0,313.0,327.0,1.5,29.0,561.0,480.52,355.24
2017,8,5,15,15,248.0,317.5,1.45,28.5,496.0,418.32,310.9
2017,8,5,15,30,183.0,308.0,1.4,28.0,431.0,353.21,264.06
2017,8,5,15,45,163.0,285.5,1.4,28.0,389.5,313.7,235.14
2017,8,5,16,0,143.0,263.0,1.4,28.0,348.0,275.93,207.03
2017,8,5,16,15,145.5,239.5,1.3,27.5,319.5,247.99,185.98
2017,8,5,16,30,148.0,216.0,1.2,27.0,291.0,219.73,164.18
2017,8,5,16,45,395.0,150.0,1.2,26.5,320.5,233.1,166.65
2017,8,5,17,0,642.0,84.0,1.2,26.0,350.0,211.35,138.32
2017,8,5,17,15,601.0,78.5,1.15,25.0,300.0,159.44,97.68
2017,8,5,17,30,560.0,73.0,1.1,24.0,250.0,111.71,64.24
2017,8,5,17,45,508.5,64.5,1.05,23.5,202.5,65.71,39.84
2017,8,5,18,0,457.0,56.0,1.0,23.0,155.0,45.05,33.21
2017,8,5,18,15,373.0,45.5,0.95,22.0,112.0,36.78,25.85
2017,8,5,18,30,289.0,35.0,0.9,21.0,69.0,28.46,18.08
2017,8,5,18,45,173.5,21.5,0.85,20.5,39.0,16.48,3.64
2017,8,5,19,0,58.0,8.0,0.8,20.0,9.0,6.29,0.0
2017,8,5,19,15,29.0,4.0,0.75,19.5,4.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,6,5,15,47.0,5.5,0.6,15.5,7.0,0.0,0.0
2017,8,6,5,30,94.0,11.0,0.6,16.0,14.0,8.65,0.0
2017,8,6,5,45,223.5,23.0,0.6,16.5,47.0,18.73,7.64
2017,8,6,6,0,353.0,35.0,0.6,17.0,80.0,28.66,18.89
2017,8,6,6,15,435.5,44.0,0.55,17.5,125.0,35.91,25.79
2017,8,6,6,30,518.0,53.0,0.5,18.0,170.0,43.18,32.44
2017,8,6,6,45,272.0,85.5,0.5,19.0,148.0,75.52,50.96
2017,8,6,7,0,26.0,118.0,0.5,20.0,126.0,90.13,68.48
2017,8,6,7,15,25.0,136.0,0.5,20.5,145.0,106.46,81.52
2017,8,6,7,30,24.0,154.0,0.5,21.0,164.0,121.59,93.47
2017,8,6,7,45,31.5,177.0,0.5,21.5,192.0,145.3,111.83
2017,8,6,8,0,39.0,200.0,0.5,22.0,220.0,168.92,129.87
2017,8,6,8,15,63.0,230.5,0.55,22.5,266.5,205.98,157.94
2017,8,6,8,30,87.0,261.0,0.6,23.0,313.0,245.95,187.92
2017,8,6,8,45,124.5,287.0,0.65,24.0,368.0,298.74,226.66
2017,8,6,9,0,162.0,313.0,0.7,25.0,423.0,349.04,262.76
2017,8,6,9,15,510.5,205.0,0.75,25.5,582.5,493.8,369.26
2017,8,6,9,30,859.0,97.0,0.8,26.0,742.0,642.23,474.54
2017,8,6,9,45,854.5,106.0,0.85,26.5,773.5,680.82,499.49
2017,8,6,10,0,850.0,115.0,0.9,27.0,805.0,716.11,522.74
2017,8,6,10,15,857.5,116.5,0.95,27.0,833.5,750.42,546.12
2017,8,6,10,30,865.0,118.0,1.0,27.0,862.0,782.08,566.83
2017,8,6,10,45,575.0,272.5,1.05,27.5,773.0,724.6,522.83
2017,8,6,11,0,285.0,427.0,1.1,28.0,684.0,620.92,447.52
2017,8,6,11,15,262.0,440.5,1.15,28.0,679.5,620.41,447.79
2017,8,6,11,30,239.0,454.0,1.2,28.0,675.0,603.91,436.51
2017,8,6,11,45,557.0,290.5,1.25,28.5,810.5,765.21,550.57
2017,8,6,12,0,875.0,127.0,1.3,29.0,946.0,877.73,624.96
2017,8,6,12,15,874.5,127.0,1.35,29.0,945.5,878.65,624.85
2017,8,6,12,30,874.0,127.0,1.4,29.0,945.0,876.11,623.93
2017,8,6,12,45,869.0,129.0,1.45,29.0,935.5,868.0,619.57
2017,8,6,13,0,864.0,131.0,1.5,29.0,926.0,856.54,613.17
2017,8,6,13,15,860.0,130.0,1.5,28.5,910.5,840.08,604.28
2017,8,6,13,30,856.0,129.0,1.5,28.0,895.0,820.39,593.33
2017,8,6,13,45,850.0,128.0,1.5,28.0,872.0,795.98,578.12
2017,8,6,14,0,844.0,127.0,1.5,28.0,849.0,768.62,560.97
2017,8,6,14,15,836.0,125.5,1.5,27.5,819.5,736.55,540.66
2017,8,6,14,30,828.0,124.0,1.5,27.0,790.0,701.97,518.14
2017,8,6,14,45,817.5,121.5,1.5,27.0,754.5,668.54,494.73
2017,8,6,15,0,807.0,119.0,1.5,27.0,719.0,626.18,464.75
2017,8,6,15,15,793.5,116.5,1.5,26.5,678.0,580.37,432.47
2017,8,6,15,30,780.0,114.0,1.5,26.0,637.0,533.36,398.28
2017,8,6,15,45,762.5,110.5,1.5,25.5,592.0,482.55,360.2
2017,8,6,16,0,745.0,107.0,1.5,25.0,547.0,431.48,320.61
2017,8,6,16,15,722.0,102.5,1.5,24.5,499.0,377.43,277.56
2017,8,6,16,30,699.0,98.0,1.5,24.0,451.0,322.19,232.39
2017,8,6,16,45,668.5,93.0,1.5,23.5,401.0,267.37,186.88
2017,8,6,17,0,638.0,88.0,1.5,23.0,351.0,214.91,143.2
2017,8,6,17,15,596.5,81.5,1.5,22.0,300.5,162.15,101.4
2017,8,6,17,30,555.0,75.0,1.5,21.0,250.0,113.67,66.78
2017,8,6,17,45,495.0,67.0,1.5,20.5,201.0,67.9,42.09
2017,8,6,18,0,435.0,59.0,1.5,20.0,152.0,47.27,35.55
2017,8,6,18,15,350.5,47.5,1.45,19.0,109.0,38.3,27.47
2017,8,6,18,30,266.0,36.0,1.4,18.0,66.0,27.51,17.43
2017,8,6,18,45,133.0,18.0,1.4,17.5,33.0,13.79,1.25
2017,8,6,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,7,5,15,12.5,3.0,0.9,15.0,3.5,0.0,0.0
2017,8,7,5,30,25.0,6.0,0.9,15.0,7.0,4.72,0.0
2017,8,7,5,45,93.5,24.5,0.95,15.5,35.0,18.58,7.09
2017,8,7,6,0,162.0,43.0,1.0,16.0,63.0,32.11,21.85
2017,8,7,6,15,227.5,61.5,0.95,16.5,104.5,45.25,33.99
2017,8,7,6,30,293.0,80.0,0.9,17.0,146.0,58.26,45.75
2017,8,7,6,45,146.5,81.5,0.9,17.5,114.5,67.28,47.4
2017,8,7,7,0,0.0,83.0,0.9,18.0,83.0,62.9,47.51
2017,8,7,7,15,0.0,98.0,0.85,18.5,98.0,74.43,56.94
2017,8,7,7,30,0.0,113.0,0.8,19.0,113.0,86.07,66.25
2017,8,7,7,45,4.0,141.0,0.8,19.5,143.5,108.71,84.25
2017,8,7,8,0,8.0,169.0,0.8,20.0,174.0,132.13,102.57
2017,8,7,8,15,25.5,204.5,0.8,20.5,220.0,167.45,129.89
2017,8,7,8,30,43.0,240.0,0.8,21.0,266.0,209.92,162.39
2017,8,7,8,45,91.0,275.5,0.85,21.5,336.0,266.32,205.1
2017,8,7,9,0,139.0,311.0,0.9,22.0,406.0,335.74,256.82
2017,8,7,9,15,409.0,249.5,0.9,22.0,551.5,472.74,359.27
2017,8,7,9,30,679.0,188.0,0.9,22.0,697.0,617.94,463.92
2017,8,7,9,45,741.5,165.0,0.95,22.5,744.5,668.59,498.48
2017,8,7,10,0,804.0,142.0,1.0,23.0,792.0,717.53,532.31
2017,8,7,10,15,812.0,143.5,1.05,23.5,821.0,751.79,554.74
2017,8,7,10,30,820.0,145.0,1.1,24.0,850.0,783.53,575.23
2017,8,7,10,45,825.0,147.0,1.15,24.5,872.0,810.63,592.1
2017,8,7,11,0,830.0,149.0,1.2,25.0,894.0,834.73,606.46
2017,8,7,11,15,833.5,150.0,1.2,25.0,908.5,853.55,617.93
2017,8,7,11,30,837.0,151.0,1.2,25.0,923.0,855.31,618.5
2017,8,7,11,45,837.5,152.5,1.3,25.0,930.0,879.16,634.94
2017,8,7,12,0,838.0,154.0,1.4,25.0,937.0,885.77,640.08
2017,8,7,12,15,837.5,154.0,1.4,25.0,936.0,886.67,640.55
2017,8,7,12,30,837.0,154.0,1.4,25.0,935.0,884.08,638.94
2017,8,7,12,45,835.0,153.5,1.45,25.0,927.0,876.29,634.74
2017,8,7,13,0,833.0,153.0,1.5,25.0,919.0,865.07,628.43
2017,8,7,13,15,829.0,151.5,1.5,24.5,903.0,847.92,618.95
2017,8,7,13,30,825.0,150.0,1.5,24.0,887.0,827.54,607.4
2017,8,7,13,45,818.0,149.0,1.55,24.0,864.0,802.11,591.8
2017,8,7,14,0,811.0,148.0,1.6,24.0,841.0,773.83,573.43
2017,8,7,14,15,802.5,146.0,1.6,23.5,811.0,740.85,552.17
2017,8,7,14,30,794.0,144.0,1.6,23.0,781.0,705.46,528.8
2017,8,7,14,45,782.5,141.0,1.6,23.0,745.5,664.95,500.32
2017,8,7,15,0,771.0,138.0,1.6,23.0,710.0,622.67,469.98
2017,8,7,15,15,756.0,135.0,1.55,22.5,669.0,576.81,436.87
2017,8,7,15,30,741.0,132.0,1.5,22.0,628.0,530.19,402.26
2017,8,7,15,45,723.0,127.5,1.5,22.0,583.0,479.33,363.01
2017,8,7,16,0,705.0,123.0,1.5,22.0,538.0,428.36,322.55
2017,8,7,16,15,680.5,118.0,1.5,21.5,489.5,374.62,279.5
2017,8,7,16,30,656.0,113.0,1.5,21.0,441.0,322.04,236.17
2017,8,7,16,45,625.0,106.0,1.5,20.5,391.5,267.47,190.68
2017,8,7,17,0,594.0,99.0,1.5,20.0,342.0,215.45,147.16
2017,8,7,17,15,551.0,91.5,1.5,19.5,291.5,163.96,105.89
2017,8,7,17,30,508.0,84.0,1.5,19.0,241.0,117.03,71.85
2017,8,7,17,45,451.0,73.5,1.5,18.5,193.5,72.08,46.43
2017,8,7,18,0,394.0,63.0,1.5,18.0,146.0,47.66,36.17
2017,8,7,18,15,311.0,49.5,1.45,17.5,103.5,37.5,26.92
2017,8,7,18,30,228.0,36.0,1.4,17.0,61.0,27.31,17.23
2017,8,7,18,45,114.0,18.0,1.35,16.5,30.5,13.73,0.0
2017,8,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,8,5,15,30.5,4.5,1.15,15.0,5.0,0.0,0.0
2017,8,8,5,30,61.0,9.0,1.2,15.0,10.0,7.08,0.0
2017,8,8,5,45,178.0,23.0,1.25,15.5,41.5,17.6,5.86
2017,8,8,6,0,295.0,37.0,1.3,16.0,73.0,30.07,20.04
2017,8,8,6,15,378.0,48.0,1.25,16.5,117.5,38.75,28.29
2017,8,8,6,30,461.0,59.0,1.2,17.0,162.0,47.36,36.18
2017,8,8,6,45,230.5,59.0,1.2,17.5,110.5,56.12,35.59
2017,8,8,7,0,0.0,59.0,1.2,18.0,59.0,45.2,32.66
2017,8,8,7,15,0.0,87.0,1.15,18.5,87.0,66.36,50.26
2017,8,8,7,30,0.0,115.0,1.1,19.0,115.0,87.57,67.54
2017,8,8,7,45,0.0,127.0,1.05,19.5,127.0,97.09,74.93
2017,8,8,8,0,0.0,139.0,1.0,20.0,139.0,106.63,82.25
2017,8,8,8,15,1.0,154.5,0.95,20.5,155.0,119.32,91.97
2017,8,8,8,30,2.0,170.0,0.9,21.0,171.0,132.2,101.72
2017,8,8,8,45,7.0,196.0,0.9,21.5,201.0,155.51,119.61
2017,8,8,9,0,12.0,222.0,0.9,22.0,231.0,179.52,137.77
2017,8,8,9,15,17.0,247.0,0.9,22.5,259.5,203.38,155.59
2017,8,8,9,30,22.0,272.0,0.9,23.0,288.0,227.83,173.62
2017,8,8,9,45,72.0,329.0,0.9,23.5,386.5,320.09,242.78
2017,8,8,10,0,122.0,386.0,0.9,24.0,485.0,420.13,314.82
2017,8,8,10,15,488.5,258.0,0.9,24.5,674.0,614.01,456.23
2017,8,8,10,30,855.0,130.0,0.9,25.0,863.0,790.26,577.11
2017,8,8,10,45,862.5,130.0,0.95,25.5,886.0,817.62,591.65
2017,8,8,11,0,870.0,130.0,1.0,26.0,909.0,842.03,606.05
2017,8,8,11,15,873.5,131.0,1.05,26.0,924.0,860.85,618.08
2017,8,8,11,30,877.0,132.0,1.1,26.0,939.0,876.35,628.12
2017,8,8,11,45,880.0,131.5,1.15,26.0,947.0,886.75,635.03
2017,8,8,12,0,883.0,131.0,1.2,26.0,955.0,893.71,639.9
2017,8,8,12,15,883.0,131.0,1.2,26.0,954.0,895.01,640.61
2017,8,8,12,30,883.0,131.0,1.2,26.0,953.0,892.82,639.27
2017,8,8,12,45,872.5,135.5,1.25,26.0,942.0,881.92,633.23
2017,8,8,13,0,862.0,140.0,1.3,26.0,931.0,867.72,625.2
2017,8,8,13,15,857.5,139.5,1.3,26.0,914.5,851.17,615.08
2017,8,8,13,30,853.0,139.0,1.3,26.0,898.0,831.41,602.93
2017,8,8,13,45,845.0,138.5,1.35,26.0,874.0,805.74,587.52
2017,8,8,14,0,837.0,138.0,1.4,26.0,850.0,787.04,576.29
2017,8,8,14,15,828.0,136.0,1.4,25.5,819.5,752.87,554.55
2017,8,8,14,30,819.0,134.0,1.4,25.0,789.0,716.23,530.77
2017,8,8,14,45,805.5,132.5,1.4,25.0,752.0,674.78,502.06
2017,8,8,15,0,792.0,131.0,1.4,25.0,715.0,631.63,471.53
2017,8,8,15,15,777.0,128.0,1.4,24.5,673.5,584.82,438.53
2017,8,8,15,30,762.0,125.0,1.4,24.0,632.0,536.97,403.73
2017,8,8,15,45,739.5,122.0,1.4,23.5,585.5,484.22,364.2
2017,8,8,16,0,717.0,119.0,1.4,23.0,539.0,431.71,323.57
2017,8,8,16,15,692.0,114.0,1.4,22.5,490.5,377.07,280.06
2017,8,8,16,30,667.0,109.0,1.4,22.0,442.0,323.64,236.26
2017,8,8,16,45,629.0,104.5,1.4,21.5,390.5,268.52,190.69
2017,8,8,17,0,591.0,100.0,1.4,21.0,339.0,216.67,147.72
2017,8,8,17,15,546.5,92.0,1.35,20.5,288.5,164.58,106.13
2017,8,8,17,30,502.0,84.0,1.3,20.0,238.0,117.25,71.83
2017,8,8,17,45,432.5,74.5,1.3,19.5,189.0,70.2,44.73
2017,8,8,18,0,363.0,65.0,1.3,19.0,140.0,48.74,36.93
2017,8,8,18,15,281.5,50.5,1.3,18.5,98.5,37.99,27.18
2017,8,8,18,30,200.0,36.0,1.3,18.0,57.0,27.17,16.89
2017,8,8,18,45,100.0,18.0,1.3,17.5,28.5,13.68,0.0
2017,8,8,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,11.5,3.0,0.95,14.5,3.0,0.0,0.0
2017,8,9,5,30,23.0,6.0,1.0,15.0,6.0,4.72,0.0
2017,8,9,5,45,98.0,24.5,1.05,15.5,34.5,18.53,5.78
2017,8,9,6,0,173.0,43.0,1.1,16.0,63.0,32.03,21.64
2017,8,9,6,15,244.0,60.5,1.05,16.5,105.0,44.69,33.43
2017,8,9,6,30,315.0,78.0,1.0,17.0,147.0,57.14,44.73
2017,8,9,6,45,376.0,90.5,1.0,17.5,195.0,87.42,57.45
2017,8,9,7,0,437.0,103.0,1.0,18.0,243.0,131.0,85.38
2017,8,9,7,15,218.5,93.0,1.0,18.0,163.0,112.74,79.23
2017,8,9,7,30,0.0,83.0,1.0,18.0,83.0,63.66,47.88
2017,8,9,7,45,0.0,107.0,1.0,18.5,107.0,82.01,62.87
2017,8,9,8,0,0.0,131.0,1.0,19.0,131.0,100.57,77.68
2017,8,9,8,15,0.0,132.5,1.0,19.5,132.5,102.02,78.39
2017,8,9,8,30,0.0,134.0,1.0,20.0,134.0,103.4,79.09
2017,8,9,8,45,1.5,156.5,1.05,20.5,157.5,121.89,93.52
2017,8,9,9,0,3.0,179.0,1.1,21.0,181.0,140.7,107.98
2017,8,9,9,15,5.0,194.0,1.1,21.5,198.0,154.16,118.06
2017,8,9,9,30,7.0,209.0,1.1,22.0,215.0,167.87,128.27
2017,8,9,9,45,14.5,252.5,1.1,22.5,265.0,208.48,159.18
2017,8,9,10,0,22.0,296.0,1.1,23.0,315.0,250.1,190.18
2017,8,9,10,15,28.0,321.5,1.1,23.0,346.0,288.41,218.57
2017,8,9,10,30,34.0,347.0,1.1,23.0,377.0,316.9,239.36
2017,8,9,10,45,46.5,375.5,1.15,23.5,417.0,353.64,265.84
2017,8,9,11,0,59.0,404.0,1.2,24.0,457.0,391.0,292.37
2017,8,9,11,15,83.0,427.0,1.2,24.0,503.0,433.55,323.04
2017,8,9,11,30,107.0,450.0,1.2,24.0,549.0,476.55,353.62
2017,8,9,11,45,137.0,458.5,1.25,24.0,586.0,527.3,389.65
2017,8,9,12,0,167.0,467.0,1.3,24.0,623.0,562.29,414.45
2017,8,9,12,15,209.0,461.5,1.3,24.0,656.5,594.4,437.37
2017,8,9,12,30,251.0,456.0,1.3,24.0,690.0,640.09,469.15
2017,8,9,12,45,509.5,325.0,1.35,24.0,793.5,759.03,555.85
2017,8,9,13,0,768.0,194.0,1.4,24.0,897.0,851.21,622.07
2017,8,9,13,15,763.5,192.5,1.4,23.5,881.5,834.41,611.24
2017,8,9,13,30,759.0,191.0,1.4,23.0,866.0,814.59,599.53
2017,8,9,13,45,751.0,189.5,1.4,23.0,843.0,795.92,587.1
2017,8,9,14,0,743.0,188.0,1.4,23.0,820.0,767.22,567.97
2017,8,9,14,15,733.5,185.5,1.4,22.5,790.5,734.05,546.7
2017,8,9,14,30,724.0,183.0,1.4,22.0,761.0,698.7,523.51
2017,8,9,14,45,709.5,180.0,1.4,22.0,725.0,657.6,494.78
2017,8,9,15,0,695.0,177.0,1.4,22.0,689.0,615.15,464.51
2017,8,9,15,15,678.5,172.5,1.35,21.5,648.5,569.13,431.52
2017,8,9,15,30,662.0,168.0,1.3,21.0,608.0,522.48,397.18
2017,8,9,15,45,638.0,163.5,1.3,21.0,562.5,471.76,358.42
2017,8,9,16,0,614.0,159.0,1.3,21.0,517.0,421.7,319.16
2017,8,9,16,15,587.0,151.5,1.3,20.5,469.5,369.01,277.5
2017,8,9,16,30,560.0,144.0,1.3,20.0,422.0,313.49,232.63
2017,8,9,16,45,519.5,136.5,1.35,19.5,371.5,260.88,189.65
2017,8,9,17,0,479.0,129.0,1.4,19.0,321.0,212.0,149.59
2017,8,9,17,15,434.5,117.0,1.4,18.5,272.0,163.12,110.7
2017,8,9,17,30,390.0,105.0,1.4,18.0,223.0,119.13,78.38
2017,8,9,17,45,326.5,90.0,1.4,17.5,176.0,77.38,52.96
2017,8,9,18,0,263.0,75.0,1.4,17.0,129.0,54.69,42.41
2017,8,9,18,15,195.5,55.5,1.4,16.5,89.0,41.0,29.97
2017,8,9,18,30,128.0,36.0,1.4,16.0,49.0,26.93,16.69
2017,8,9,18,45,64.0,18.0,1.4,16.0,24.5,13.73,0.0
2017,8,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,5,45,97.0,20.0,1.0,15.5,31.5,15.15,3.02
2017,8,10,6,0,194.0,40.0,1.0,16.0,63.0,30.01,19.85
2017,8,10,6,15,269.0,56.5,0.95,16.0,105.5,42.1,31.22
2017,8,10,6,30,344.0,73.0,0.9,16.0,148.0,54.02,42.17
2017,8,10,6,45,401.0,85.5,0.9,16.5,195.5,86.5,55.83
2017,8,10,7,0,458.0,98.0,0.9,17.0,243.0,131.19,84.86
2017,8,10,7,15,229.0,91.0,0.85,17.5,163.5,113.84,79.85
2017,8,10,7,30,0.0,84.0,0.8,18.0,84.0,64.41,48.5
2017,8,10,7,45,0.0,109.5,0.8,18.5,109.5,83.92,64.44
2017,8,10,8,0,0.0,135.0,0.8,19.0,135.0,103.66,80.18
2017,8,10,8,15,2.0,156.0,0.8,19.5,157.5,120.99,93.67
2017,8,10,8,30,4.0,177.0,0.8,20.0,180.0,138.71,107.3
2017,8,10,8,45,9.0,201.5,0.8,21.0,207.5,161.07,124.18
2017,8,10,9,0,14.0,226.0,0.8,22.0,235.0,184.1,141.29
2017,8,10,9,15,18.5,250.5,0.8,22.5,264.0,207.46,158.66
2017,8,10,9,30,23.0,275.0,0.8,23.0,293.0,231.36,176.2
2017,8,10,9,45,53.5,323.5,0.85,23.5,366.5,304.01,230.46
2017,8,10,10,0,84.0,372.0,0.9,24.0,440.0,370.87,278.87
2017,8,10,10,15,218.0,376.0,0.9,24.0,560.5,491.94,367.38
2017,8,10,10,30,352.0,380.0,0.9,24.0,681.0,621.29,457.83
2017,8,10,10,45,544.0,294.5,0.95,24.5,773.0,725.98,530.26
2017,8,10,11,0,736.0,209.0,1.0,25.0,865.0,826.82,598.39
2017,8,10,11,15,740.0,210.5,1.05,25.0,880.0,845.57,609.9
2017,8,10,11,30,744.0,212.0,1.1,25.0,895.0,861.28,620.42
2017,8,10,11,45,749.0,211.0,1.15,25.5,903.0,872.43,626.89
2017,8,10,12,0,754.0,210.0,1.2,26.0,911.0,880.36,631.33
2017,8,10,12,15,754.0,210.0,1.2,26.0,910.5,881.54,631.97
2017,8,10,12,30,754.0,210.0,1.2,26.0,910.0,879.38,630.6
2017,8,10,12,45,782.0,190.0,1.25,26.0,910.0,871.13,626.6
2017,8,10,13,0,810.0,170.0,1.3,26.0,910.0,868.86,626.19
2017,8,10,13,15,805.5,169.0,1.35,26.0,894.5,851.84,616.25
2017,8,10,13,30,801.0,168.0,1.4,26.0,879.0,831.67,604.41
2017,8,10,13,45,797.5,164.5,1.45,26.0,856.5,807.04,589.25
2017,8,10,14,0,794.0,161.0,1.5,26.0,834.0,779.45,571.71
2017,8,10,14,15,785.5,159.0,1.5,25.5,804.5,746.62,550.89
2017,8,10,14,30,777.0,157.0,1.5,25.0,775.0,711.42,528.02
2017,8,10,14,45,767.5,152.5,1.55,24.5,739.5,671.19,501.54
2017,8,10,15,0,758.0,148.0,1.6,24.0,704.0,629.07,472.94
2017,8,10,15,15,742.5,144.5,1.6,23.5,663.0,583.94,440.89
2017,8,10,15,30,727.0,141.0,1.6,23.0,622.0,536.02,405.86
2017,8,10,15,45,709.0,135.5,1.6,23.0,576.5,484.48,366.37
2017,8,10,16,0,691.0,130.0,1.6,23.0,531.0,432.89,325.71
2017,8,10,16,15,665.5,124.5,1.6,22.0,482.5,378.59,283.05
2017,8,10,16,30,640.0,119.0,1.6,21.0,434.0,325.62,240.07
2017,8,10,16,45,608.5,111.5,1.6,20.5,384.0,270.94,194.55
2017,8,10,17,0,577.0,104.0,1.6,20.0,334.0,218.92,151.02
2017,8,10,17,15,532.0,95.0,1.55,19.5,283.5,166.47,108.85
2017,8,10,17,30,487.0,86.0,1.5,19.0,233.0,118.91,73.93
2017,8,10,17,45,427.5,74.5,1.5,18.5,185.0,71.16,45.29
2017,8,10,18,0,368.0,63.0,1.5,18.0,137.0,47.4,35.87
2017,8,10,18,15,284.0,48.5,1.45,17.5,95.0,36.59,25.99
2017,8,10,18,30,200.0,34.0,1.4,17.0,53.0,25.72,15.41
2017,8,10,18,45,100.0,17.0,1.35,16.5,26.5,12.94,0.0
2017,8,10,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,11,5,45,133.5,18.5,0.75,14.0,34.0,14.16,1.73
2017,8,11,6,0,267.0,37.0,0.7,15.0,68.0,28.23,18.38
2017,8,11,6,15,352.0,50.0,0.7,15.5,112.5,40.33,29.73
2017,8,11,6,30,437.0,63.0,0.7,16.0,157.0,50.44,39.02
2017,8,11,6,45,498.0,72.0,0.7,16.5,207.0,86.43,52.46
2017,8,11,7,0,559.0,81.0,0.7,17.0,257.0,135.05,83.56
2017,8,11,7,15,279.5,82.5,0.7,17.5,170.5,119.42,82.28
2017,8,11,7,30,0.0,84.0,0.7,18.0,84.0,64.41,48.49
2017,8,11,7,45,0.0,105.0,0.7,18.5,105.0,80.52,61.65
2017,8,11,8,0,0.0,126.0,0.7,19.0,126.0,96.81,74.6
2017,8,11,8,15,1.0,147.0,0.7,19.5,148.0,113.69,87.8
2017,8,11,8,30,2.0,168.0,0.7,20.0,170.0,130.84,101.03
2017,8,11,8,45,5.5,187.5,0.75,21.0,191.5,148.37,114.18
2017,8,11,9,0,9.0,207.0,0.8,22.0,213.0,166.36,127.52
2017,8,11,9,15,18.0,245.0,0.85,22.5,258.5,202.94,155.35
2017,8,11,9,30,27.0,283.0,0.9,23.0,304.0,249.77,190.41
2017,8,11,9,45,44.5,320.0,0.95,23.5,355.5,295.42,224.05
2017,8,11,10,0,62.0,357.0,1.0,24.0,407.0,342.72,258.34
2017,8,11,10,15,73.5,379.0,1.0,24.5,440.5,373.79,280.04
2017,8,11,10,30,85.0,401.0,1.0,25.0,474.0,405.44,301.95
2017,8,11,10,45,107.5,419.5,1.05,25.5,514.0,443.3,328.48
2017,8,11,11,0,130.0,438.0,1.1,26.0,554.0,496.59,365.27
2017,8,11,11,15,147.0,447.5,1.1,26.0,580.5,523.19,383.46
2017,8,11,11,30,164.0,457.0,1.1,26.0,607.0,549.5,401.54
2017,8,11,11,45,298.5,420.0,1.15,26.5,696.0,651.09,472.94
2017,8,11,12,0,433.0,383.0,1.2,27.0,785.0,751.46,540.62
2017,8,11,12,15,445.0,380.5,1.2,27.0,793.0,760.67,545.79
2017,8,11,12,30,457.0,378.0,1.2,27.0,801.0,767.5,550.4
2017,8,11,12,45,654.5,267.0,1.3,27.0,867.0,840.7,603.8
2017,8,11,13,0,852.0,156.0,1.4,27.0,933.0,894.89,642.08
2017,8,11,13,15,847.5,155.0,1.4,27.0,916.5,877.2,630.54
2017,8,11,13,30,843.0,154.0,1.4,27.0,900.0,856.21,617.73
2017,8,11,13,45,837.5,152.0,1.45,27.0,876.5,830.31,602.34
2017,8,11,14,0,832.0,150.0,1.5,27.0,853.0,801.4,584.4
2017,8,11,14,15,823.0,147.5,1.5,26.5,822.0,766.58,562.51
2017,8,11,14,30,814.0,145.0,1.5,26.0,791.0,729.29,538.5
2017,8,11,14,45,803.0,142.0,1.55,26.0,754.5,687.95,510.5
2017,8,11,15,0,792.0,139.0,1.6,26.0,718.0,644.73,480.46
2017,8,11,15,15,776.5,135.5,1.6,25.5,675.5,596.76,446.81
2017,8,11,15,30,761.0,132.0,1.6,25.0,633.0,547.81,411.38
2017,8,11,15,45,742.0,127.5,1.6,25.0,586.5,495.44,371.57
2017,8,11,16,0,723.0,123.0,1.6,25.0,540.0,442.59,330.24
2017,8,11,16,15,697.0,117.5,1.6,24.0,490.5,386.36,286.43
2017,8,11,16,30,671.0,112.0,1.6,23.0,441.0,331.47,242.19
2017,8,11,16,45,637.0,105.5,1.6,22.5,389.5,275.12,195.59
2017,8,11,17,0,603.0,99.0,1.6,22.0,338.0,221.66,151.13
2017,8,11,17,15,556.5,91.0,1.6,21.0,286.5,168.14,108.55
