Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,30,510.0,83.0,1.6,20.0,235.0,119.65,73.24
2017,8,11,17,45,446.0,72.0,1.6,19.5,186.0,73.4,46.32
2017,8,11,18,0,382.0,61.0,1.6,19.0,137.0,46.14,34.58
2017,8,11,18,15,293.0,46.5,1.55,18.0,94.5,35.24,24.71
2017,8,11,18,30,204.0,32.0,1.5,17.0,52.0,24.29,14.01
2017,8,11,18,45,102.0,16.0,1.5,16.5,26.0,12.2,0.0
2017,8,11,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,12,5,45,121.5,18.5,0.85,15.5,32.0,14.12,0.73
2017,8,12,6,0,243.0,37.0,0.9,16.0,64.0,28.1,18.08
2017,8,12,6,15,327.0,50.0,0.9,16.0,107.5,37.97,27.57
2017,8,12,6,30,411.0,63.0,0.9,16.0,151.0,50.26,38.83
2017,8,12,6,45,470.0,73.5,0.95,16.5,200.0,87.35,53.64
2017,8,12,7,0,529.0,84.0,1.0,17.0,249.0,135.43,85.14
2017,8,12,7,15,264.5,95.0,1.0,17.5,177.5,127.47,89.7
2017,8,12,7,30,0.0,106.0,1.0,18.0,106.0,80.96,62.25
2017,8,12,7,45,0.0,127.0,1.0,18.5,127.0,97.23,75.4
2017,8,12,8,0,0.0,148.0,1.0,19.0,148.0,113.7,88.38
2017,8,12,8,15,2.0,162.0,1.0,19.5,163.0,125.76,97.58
2017,8,12,8,30,4.0,176.0,1.0,20.0,178.0,138.1,106.92
2017,8,12,8,45,7.0,194.5,1.05,20.5,199.0,154.76,119.63
2017,8,12,9,0,10.0,213.0,1.1,21.0,220.0,171.82,132.51
2017,8,12,9,15,16.5,243.0,1.1,21.5,255.0,200.62,154.38
2017,8,12,9,30,23.0,273.0,1.1,22.0,290.0,230.21,176.51
2017,8,12,9,45,21.0,277.5,1.15,22.5,294.0,233.81,178.52
2017,8,12,10,0,19.0,282.0,1.2,23.0,298.0,237.17,180.44
2017,8,12,10,15,46.0,337.5,1.2,23.0,377.0,317.4,240.92
2017,8,12,10,30,73.0,393.0,1.2,23.0,456.0,389.75,293.82
2017,8,12,10,45,105.0,415.5,1.3,23.5,508.0,438.64,328.87
2017,8,12,11,0,137.0,438.0,1.4,24.0,560.0,503.64,374.83
2017,8,12,11,15,176.5,445.0,1.45,24.0,605.0,547.33,406.0
2017,8,12,11,30,216.0,452.0,1.5,24.0,650.0,591.28,437.21
2017,8,12,11,45,236.0,452.0,1.55,24.0,669.5,611.66,451.58
2017,8,12,12,0,256.0,452.0,1.6,24.0,689.0,646.53,475.84
2017,8,12,12,15,262.5,445.5,1.65,23.5,688.5,646.92,477.29
2017,8,12,12,30,269.0,439.0,1.7,23.0,688.0,645.77,478.0
2017,8,12,12,45,571.5,290.5,1.75,23.0,813.0,790.62,584.64
2017,8,12,13,0,874.0,142.0,1.8,23.0,938.0,890.49,654.66
2017,8,12,13,15,870.5,141.5,1.8,23.0,921.5,874.31,643.34
2017,8,12,13,30,867.0,141.0,1.8,23.0,905.0,854.81,631.11
2017,8,12,13,45,864.0,138.0,1.8,23.0,882.5,830.36,615.62
2017,8,12,14,0,861.0,135.0,1.8,23.0,860.0,802.73,598.0
2017,8,12,14,15,852.5,133.0,1.75,22.5,829.5,777.64,581.87
2017,8,12,14,30,844.0,131.0,1.7,22.0,799.0,740.15,556.68
2017,8,12,14,45,837.5,126.5,1.7,22.0,763.0,699.34,528.15
2017,8,12,15,0,831.0,122.0,1.7,22.0,727.0,656.22,497.32
2017,8,12,15,15,816.5,119.0,1.65,21.5,684.5,607.63,462.32
2017,8,12,15,30,802.0,116.0,1.6,21.0,642.0,557.87,425.42
2017,8,12,15,45,790.0,110.0,1.6,20.5,596.5,505.77,385.86
2017,8,12,16,0,778.0,104.0,1.6,20.0,551.0,452.84,344.21
2017,8,12,16,15,753.5,100.0,1.55,19.5,500.5,396.17,298.2
2017,8,12,16,30,729.0,96.0,1.5,19.0,450.0,338.66,250.27
2017,8,12,16,45,705.5,88.5,1.5,19.0,399.5,281.23,201.04
2017,8,12,17,0,682.0,81.0,1.5,19.0,349.0,225.42,152.94
2017,8,12,17,15,637.5,75.0,1.45,18.5,296.0,169.3,107.03
2017,8,12,17,30,593.0,69.0,1.4,18.0,243.0,117.8,68.79
2017,8,12,17,45,538.5,59.5,1.4,17.5,193.5,68.03,39.93
2017,8,12,18,0,484.0,50.0,1.4,17.0,144.0,40.88,30.26
2017,8,12,18,15,386.0,39.5,1.3,16.5,99.5,32.34,22.33
2017,8,12,18,30,288.0,29.0,1.2,16.0,55.0,23.81,13.41
2017,8,12,18,45,144.0,14.5,1.15,15.5,27.5,11.74,0.0
2017,8,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,13,5,45,186.0,15.0,1.0,14.5,35.5,12.13,0.0
2017,8,13,6,0,372.0,30.0,1.0,15.0,71.0,24.82,15.3
2017,8,13,6,15,461.0,38.0,1.0,15.5,116.5,31.47,21.93
2017,8,13,6,30,550.0,46.0,1.0,16.0,162.0,38.2,28.21
2017,8,13,6,45,608.0,51.5,1.0,16.5,213.0,83.34,45.45
2017,8,13,7,0,666.0,57.0,1.0,17.0,264.0,135.27,79.0
2017,8,13,7,15,333.0,77.0,1.0,17.5,180.5,127.1,86.55
2017,8,13,7,30,0.0,97.0,1.0,18.0,97.0,74.22,56.67
2017,8,13,7,45,0.0,116.5,1.0,19.0,116.5,89.3,68.77
2017,8,13,8,0,0.0,136.0,1.0,20.0,136.0,104.55,80.64
2017,8,13,8,15,1.0,152.5,1.0,20.0,153.5,118.05,91.23
2017,8,13,8,30,2.0,169.0,1.0,20.0,171.0,131.77,101.9
2017,8,13,8,45,4.5,184.5,1.05,20.5,188.0,145.68,112.46
2017,8,13,9,0,7.0,200.0,1.1,21.0,205.0,159.91,123.17
2017,8,13,9,15,10.0,218.5,1.1,21.5,226.0,177.15,136.12
2017,8,13,9,30,13.0,237.0,1.1,22.0,247.0,194.74,149.2
2017,8,13,9,45,31.5,291.0,1.15,22.5,316.0,262.64,200.8
2017,8,13,10,0,50.0,345.0,1.2,23.0,385.0,324.92,246.73
2017,8,13,10,15,94.0,379.5,1.2,23.0,458.0,391.38,295.86
2017,8,13,10,30,138.0,414.0,1.2,23.0,531.0,474.46,355.72
2017,8,13,10,45,311.0,379.5,1.25,23.5,652.5,604.25,449.37
2017,8,13,11,0,484.0,345.0,1.3,24.0,774.0,740.71,543.39
2017,8,13,11,15,412.0,383.5,1.3,24.0,753.0,722.35,527.76
2017,8,13,11,30,340.0,422.0,1.3,24.0,732.0,688.7,503.55
2017,8,13,11,45,630.5,262.0,1.35,24.5,842.5,822.76,599.55
2017,8,13,12,0,921.0,102.0,1.4,25.0,953.0,915.78,660.37
2017,8,13,12,15,671.5,243.0,1.45,25.0,863.0,847.16,613.79
2017,8,13,12,30,422.0,384.0,1.5,25.0,773.0,746.23,542.34
2017,8,13,12,45,665.5,245.0,1.55,25.0,851.5,836.44,609.71
2017,8,13,13,0,909.0,106.0,1.6,25.0,930.0,891.65,647.7
2017,8,13,13,15,905.0,105.5,1.6,24.5,914.0,874.42,637.54
2017,8,13,13,30,901.0,105.0,1.6,24.0,898.0,853.77,625.93
2017,8,13,13,45,897.0,103.0,1.65,24.0,874.5,828.4,610.53
2017,8,13,14,0,893.0,101.0,1.7,24.0,851.0,799.82,592.9
2017,8,13,14,15,886.0,99.5,1.7,23.5,821.0,766.36,572.51
2017,8,13,14,30,879.0,98.0,1.7,23.0,791.0,730.16,549.2
2017,8,13,14,45,871.0,95.5,1.75,23.0,755.0,689.81,521.21
2017,8,13,15,0,863.0,93.0,1.8,23.0,719.0,647.18,490.87
2017,8,13,15,15,850.5,91.0,1.75,22.5,677.5,600.27,456.88
2017,8,13,15,30,838.0,89.0,1.7,22.0,636.0,551.92,420.8
2017,8,13,15,45,823.5,86.0,1.7,22.0,590.5,500.47,380.72
2017,8,13,16,0,809.0,83.0,1.7,22.0,545.0,449.13,339.42
2017,8,13,16,15,787.0,79.5,1.65,21.5,495.5,392.37,293.28
2017,8,13,16,30,765.0,76.0,1.6,21.0,446.0,336.31,246.32
2017,8,13,16,45,739.0,71.5,1.6,20.5,395.0,279.23,197.7
2017,8,13,17,0,713.0,67.0,1.6,20.0,344.0,223.92,150.22
2017,8,13,17,15,671.5,62.0,1.55,19.5,292.5,167.68,103.93
2017,8,13,17,30,630.0,57.0,1.5,19.0,241.0,112.79,62.79
2017,8,13,17,45,572.0,50.5,1.45,18.5,191.0,63.08,34.58
2017,8,13,18,0,514.0,44.0,1.4,18.0,141.0,36.43,26.23
2017,8,13,18,15,413.5,35.0,1.3,17.5,97.5,28.89,19.22
2017,8,13,18,30,313.0,26.0,1.2,17.0,54.0,21.44,11.12
2017,8,13,18,45,156.5,13.0,1.2,16.5,27.0,10.23,0.0
2017,8,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,14,5,45,151.5,16.0,1.15,15.5,32.0,12.89,0.0
2017,8,14,6,0,303.0,32.0,1.2,16.0,64.0,26.18,16.25
2017,8,14,6,15,396.5,41.0,1.2,16.0,108.0,33.45,23.56
2017,8,14,6,30,490.0,50.0,1.2,16.0,152.0,40.78,30.45
2017,8,14,6,45,550.5,56.5,1.2,16.5,202.0,82.23,45.86
2017,8,14,7,0,611.0,63.0,1.2,17.0,252.0,132.36,78.92
2017,8,14,7,15,306.0,97.0,1.2,17.0,192.0,138.99,97.8
2017,8,14,7,30,1.0,131.0,1.2,17.0,132.0,99.97,78.26
2017,8,14,7,45,0.5,127.5,1.2,17.5,128.0,97.85,76.21
2017,8,14,8,0,0.0,124.0,1.2,18.0,124.0,95.37,73.78
2017,8,14,8,15,1.0,146.0,1.2,18.5,146.5,113.07,87.8
2017,8,14,8,30,2.0,168.0,1.2,19.0,169.0,131.06,101.83
2017,8,14,8,45,9.0,199.5,1.25,19.5,205.5,160.0,124.42
2017,8,14,9,0,16.0,231.0,1.3,20.0,242.0,189.92,147.47
2017,8,14,9,15,17.0,243.5,1.3,20.0,256.0,201.72,156.3
2017,8,14,9,30,18.0,256.0,1.3,20.0,270.0,213.59,165.21
2017,8,14,9,45,16.5,258.5,1.35,20.5,272.0,215.63,166.16
2017,8,14,10,0,15.0,261.0,1.4,21.0,274.0,217.48,167.0
2017,8,14,10,15,20.0,290.5,1.4,21.0,308.0,246.34,188.98
2017,8,14,10,30,25.0,320.0,1.4,21.0,342.0,288.81,220.92
2017,8,14,10,45,213.5,346.0,1.45,21.0,535.0,496.31,378.29
2017,8,14,11,0,402.0,372.0,1.5,21.0,728.0,697.14,521.15
2017,8,14,11,15,259.5,410.0,1.5,20.5,641.5,604.99,453.1
2017,8,14,11,30,117.0,448.0,1.5,20.0,555.0,504.57,379.7
2017,8,14,11,45,200.0,445.5,1.55,20.0,629.5,577.21,434.45
2017,8,14,12,0,283.0,443.0,1.6,20.0,704.0,665.86,497.8
2017,8,14,12,15,197.0,448.0,1.6,20.0,630.0,578.73,434.33
2017,8,14,12,30,111.0,453.0,1.6,20.0,556.0,489.88,369.58
2017,8,14,12,45,499.0,287.5,1.6,20.0,740.5,727.3,547.75
2017,8,14,13,0,887.0,122.0,1.6,20.0,925.0,889.83,660.43
2017,8,14,13,15,661.0,238.0,1.6,20.0,830.5,809.7,603.02
2017,8,14,13,30,435.0,354.0,1.6,20.0,736.0,705.36,527.51
2017,8,14,13,45,652.5,235.0,1.6,20.5,790.5,769.38,576.63
2017,8,14,14,0,870.0,116.0,1.6,21.0,845.0,797.9,598.2
2017,8,14,14,15,861.5,114.5,1.6,21.0,814.0,763.91,575.54
2017,8,14,14,30,853.0,113.0,1.6,21.0,783.0,727.34,550.34
2017,8,14,14,45,840.5,111.5,1.65,21.0,745.5,685.66,521.3
2017,8,14,15,0,828.0,110.0,1.7,21.0,708.0,647.14,493.64
2017,8,14,15,15,813.5,107.5,1.7,20.5,666.0,599.0,458.97
2017,8,14,15,30,799.0,105.0,1.7,20.0,624.0,549.71,422.38
2017,8,14,15,45,776.5,103.5,1.7,19.5,577.5,496.43,381.57
2017,8,14,16,0,754.0,102.0,1.7,19.0,531.0,443.32,339.53
2017,8,14,16,15,542.0,141.0,1.7,18.5,435.0,348.95,266.86
2017,8,14,16,30,330.0,180.0,1.7,18.0,339.0,263.62,201.9
2017,8,14,16,45,484.0,132.0,1.75,18.0,334.5,252.3,186.45
2017,8,14,17,0,638.0,84.0,1.8,18.0,330.0,220.18,151.59
2017,8,14,17,15,591.5,77.5,1.75,17.5,279.0,165.62,106.66
2017,8,14,17,30,545.0,71.0,1.7,17.0,228.0,116.01,69.41
2017,8,14,17,45,480.5,62.5,1.7,16.5,179.5,69.27,41.88
2017,8,14,18,0,416.0,54.0,1.7,16.0,131.0,43.64,32.73
2017,8,14,18,15,311.5,42.0,1.65,15.5,89.0,34.07,23.79
2017,8,14,18,30,207.0,30.0,1.6,15.0,47.0,22.82,11.87
2017,8,14,18,45,103.5,15.0,1.55,15.0,23.5,11.8,0.0
2017,8,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,15,5,45,142.0,17.0,1.05,14.5,31.5,13.72,0.0
2017,8,15,6,0,284.0,34.0,1.1,15.0,63.0,27.82,17.58
2017,8,15,6,15,381.0,44.0,1.1,15.0,108.0,35.81,25.7
2017,8,15,6,30,478.0,54.0,1.1,15.0,153.0,43.84,33.27
2017,8,15,6,45,239.0,76.0,1.1,15.5,125.5,74.18,49.34
2017,8,15,7,0,0.0,98.0,1.1,16.0,98.0,73.68,56.98
2017,8,15,7,15,3.0,116.5,1.05,16.5,118.0,88.72,69.27
2017,8,15,7,30,6.0,135.0,1.0,17.0,138.0,104.28,81.74
2017,8,15,7,45,23.5,164.5,1.0,17.5,176.0,133.17,104.56
2017,8,15,8,0,41.0,194.0,1.0,18.0,214.0,168.2,132.12
2017,8,15,8,15,64.0,223.0,1.0,18.5,258.5,204.79,160.53
2017,8,15,8,30,87.0,252.0,1.0,19.0,303.0,244.16,190.78
2017,8,15,8,45,54.0,246.0,1.05,19.5,279.0,227.66,177.32
2017,8,15,9,0,21.0,240.0,1.1,20.0,255.0,200.21,155.2
2017,8,15,9,15,45.5,283.5,1.1,20.0,316.5,261.22,202.5
2017,8,15,9,30,70.0,327.0,1.1,20.0,378.0,317.73,245.15
2017,8,15,9,45,68.0,342.0,1.15,20.5,394.0,333.28,255.75
2017,8,15,10,0,66.0,357.0,1.2,21.0,410.0,348.52,266.25
2017,8,15,10,15,168.0,378.0,1.2,21.0,519.0,462.18,351.32
2017,8,15,10,30,270.0,399.0,1.2,21.0,628.0,582.64,437.63
2017,8,15,10,45,561.5,270.5,1.25,21.5,761.0,734.33,546.94
2017,8,15,11,0,853.0,142.0,1.3,22.0,894.0,858.84,632.07
2017,8,15,11,15,856.5,142.5,1.3,22.0,909.0,876.95,641.97
2017,8,15,11,30,860.0,143.0,1.3,22.0,924.0,891.75,651.02
2017,8,15,11,45,864.5,142.0,1.35,22.5,932.0,902.8,657.17
2017,8,15,12,0,869.0,141.0,1.4,23.0,940.0,910.43,661.24
2017,8,15,12,15,869.0,141.0,1.4,22.5,939.0,911.45,663.06
2017,8,15,12,30,869.0,141.0,1.4,22.0,938.0,908.98,662.8
2017,8,15,12,45,868.0,140.0,1.45,22.0,929.5,901.28,658.69
2017,8,15,13,0,867.0,139.0,1.5,22.0,921.0,890.1,652.45
2017,8,15,13,15,863.0,138.0,1.5,22.0,905.0,872.93,641.73
2017,8,15,13,30,859.0,137.0,1.5,22.0,889.0,852.48,628.96
2017,8,15,13,45,854.0,135.0,1.5,22.0,865.0,827.15,612.98
2017,8,15,14,0,849.0,133.0,1.5,22.0,841.0,798.79,594.97
2017,8,15,14,15,840.5,131.0,1.5,21.5,810.5,773.78,579.68
2017,8,15,14,30,832.0,129.0,1.5,21.0,780.0,736.39,555.06
2017,8,15,14,45,823.5,125.5,1.5,21.0,744.0,695.26,526.35
2017,8,15,15,0,815.0,122.0,1.5,21.0,708.0,652.02,495.48
2017,8,15,15,15,800.0,119.0,1.45,20.5,666.0,603.45,460.53
2017,8,15,15,30,785.0,116.0,1.4,20.0,624.0,553.81,423.76
2017,8,15,15,45,769.0,111.0,1.4,20.0,578.0,501.07,383.07
2017,8,15,16,0,753.0,106.0,1.4,20.0,532.0,447.94,340.8
2017,8,15,16,15,727.5,101.5,1.35,19.5,482.0,390.04,294.14
2017,8,15,16,30,702.0,97.0,1.3,19.0,432.0,334.26,247.76
2017,8,15,16,45,671.0,91.0,1.3,19.0,381.0,277.13,199.18
2017,8,15,17,0,640.0,85.0,1.3,19.0,330.0,222.51,152.47
2017,8,15,17,15,592.5,78.0,1.3,18.5,278.0,167.1,107.26
2017,8,15,17,30,545.0,71.0,1.3,18.0,226.0,116.78,69.62
2017,8,15,17,45,479.5,62.0,1.3,17.5,177.0,69.47,41.62
2017,8,15,18,0,414.0,53.0,1.3,17.0,128.0,42.89,31.9
2017,8,15,18,15,308.5,40.5,1.25,16.5,86.0,32.88,22.59
2017,8,15,18,30,203.0,28.0,1.2,16.0,44.0,21.35,10.14
2017,8,15,18,45,101.5,14.0,1.15,15.5,22.0,11.02,0.0
2017,8,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,5,45,108.5,17.5,0.95,13.5,28.5,13.33,0.0
2017,8,16,6,0,217.0,35.0,1.0,14.0,57.0,26.52,16.45
2017,8,16,6,15,308.5,48.5,0.95,14.5,100.0,36.76,26.56
2017,8,16,6,30,400.0,62.0,0.9,15.0,143.0,48.12,37.03
2017,8,16,6,45,200.0,61.5,0.9,15.5,102.0,62.02,40.22
2017,8,16,7,0,0.0,61.0,0.9,16.0,61.0,46.75,34.26
2017,8,16,7,15,0.0,74.0,0.85,16.5,74.0,56.69,42.58
2017,8,16,7,30,0.0,87.0,0.8,17.0,87.0,66.7,50.75
2017,8,16,7,45,0.0,106.5,0.8,17.5,106.5,81.75,62.97
2017,8,16,8,0,0.0,126.0,0.8,18.0,126.0,96.98,75.11
2017,8,16,8,15,0.0,143.0,0.75,18.5,143.0,110.42,85.59
2017,8,16,8,30,0.0,160.0,0.7,19.0,160.0,123.98,96.01
2017,8,16,8,45,4.0,181.5,0.65,19.5,184.5,143.33,110.91
2017,8,16,9,0,8.0,203.0,0.6,20.0,209.0,163.23,126.03
2017,8,16,9,15,12.0,226.0,0.6,20.5,235.0,184.86,142.32
2017,8,16,9,30,16.0,249.0,0.6,21.0,261.0,206.99,158.78
2017,8,16,9,45,21.5,276.5,0.65,21.5,293.0,234.31,179.09
2017,8,16,10,0,27.0,304.0,0.7,22.0,325.0,274.05,208.43
2017,8,16,10,15,37.5,334.0,0.7,22.5,365.0,310.18,234.52
2017,8,16,10,30,48.0,364.0,0.7,23.0,405.0,347.13,260.8
2017,8,16,10,45,77.0,395.5,0.75,23.5,462.5,401.36,299.76
2017,8,16,11,0,106.0,427.0,0.8,24.0,520.0,456.92,338.8
2017,8,16,11,15,215.5,424.0,0.8,24.5,617.5,567.56,416.84
2017,8,16,11,30,325.0,421.0,0.8,25.0,715.0,680.68,492.94
2017,8,16,11,45,322.5,425.5,0.85,25.5,719.0,686.57,494.95
2017,8,16,12,0,320.0,430.0,0.9,26.0,723.0,690.7,497.01
2017,8,16,12,15,599.0,279.0,0.9,26.0,827.5,821.88,589.29
2017,8,16,12,30,878.0,128.0,0.9,26.0,932.0,908.52,645.96
2017,8,16,12,45,882.5,123.5,0.95,26.5,924.5,902.4,640.74
2017,8,16,13,0,887.0,119.0,1.0,27.0,917.0,892.61,634.53
2017,8,16,13,15,883.0,118.0,1.0,27.0,900.5,875.02,623.96
2017,8,16,13,30,879.0,117.0,1.0,27.0,884.0,854.07,611.39
2017,8,16,13,45,873.5,115.5,1.05,27.0,860.5,828.2,596.39
2017,8,16,14,0,868.0,114.0,1.1,27.0,837.0,799.25,579.31
2017,8,16,14,15,860.0,112.5,1.1,27.0,806.0,765.48,558.31
2017,8,16,14,30,852.0,111.0,1.1,27.0,775.0,729.11,534.49
2017,8,16,14,45,841.5,109.0,1.15,27.0,738.5,688.17,507.25
2017,8,16,15,0,831.0,107.0,1.2,27.0,702.0,645.21,477.87
2017,8,16,15,15,816.5,104.5,1.2,26.5,660.0,601.69,447.61
2017,8,16,15,30,802.0,102.0,1.2,26.0,618.0,552.05,412.1
2017,8,16,15,45,784.5,98.5,1.2,26.0,572.0,499.09,372.26
2017,8,16,16,0,767.0,95.0,1.2,26.0,526.0,445.84,330.92
2017,8,16,16,15,742.5,91.0,1.2,25.5,476.5,389.34,286.52
2017,8,16,16,30,718.0,87.0,1.2,25.0,427.0,333.91,241.51
2017,8,16,16,45,686.0,82.0,1.25,24.5,375.5,274.75,192.84
2017,8,16,17,0,654.0,77.0,1.3,24.0,324.0,219.93,147.11
2017,8,16,17,15,607.5,71.0,1.3,23.0,273.0,164.69,102.85
2017,8,16,17,30,561.0,65.0,1.3,22.0,222.0,114.39,65.81
2017,8,16,17,45,494.0,56.5,1.3,21.5,173.0,66.36,37.77
2017,8,16,18,0,427.0,48.0,1.3,21.0,124.0,39.02,27.99
2017,8,16,18,15,322.5,36.5,1.25,20.0,82.5,29.72,19.48
2017,8,16,18,30,218.0,25.0,1.2,19.0,41.0,20.4,8.57
2017,8,16,18,45,109.0,12.5,1.15,18.5,20.5,9.83,0.0
2017,8,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,96.0,16.5,0.55,15.0,26.0,12.56,0.0
2017,8,17,6,0,192.0,33.0,0.5,16.0,52.0,24.97,14.89
2017,8,17,6,15,279.5,47.0,0.5,16.5,93.5,35.51,25.24
2017,8,17,6,30,367.0,61.0,0.5,17.0,135.0,48.26,36.85
2017,8,17,6,45,428.5,72.0,0.5,17.5,183.0,87.89,53.25
2017,8,17,7,0,490.0,83.0,0.5,18.0,231.0,137.99,88.09
2017,8,17,7,15,245.0,105.0,0.5,18.5,179.0,133.71,95.37
2017,8,17,7,30,0.0,127.0,0.5,19.0,127.0,96.91,75.05
2017,8,17,7,45,11.5,153.5,0.5,20.0,159.5,121.35,94.16
2017,8,17,8,0,23.0,180.0,0.5,21.0,192.0,147.41,114.12
2017,8,17,8,15,15.5,183.0,0.55,21.5,191.5,148.39,114.46
2017,8,17,8,30,8.0,186.0,0.6,22.0,191.0,148.4,114.02
2017,8,17,8,45,14.0,212.0,0.65,22.5,221.5,173.04,132.82
2017,8,17,9,0,20.0,238.0,0.7,23.0,252.0,198.48,151.9
2017,8,17,9,15,66.0,288.5,0.7,23.5,336.5,279.39,213.11
2017,8,17,9,30,112.0,339.0,0.7,24.0,421.0,357.62,270.25
2017,8,17,9,45,232.0,341.5,0.75,24.5,522.0,462.26,346.33
2017,8,17,10,0,352.0,344.0,0.8,25.0,623.0,576.56,426.36
2017,8,17,10,15,552.0,259.0,0.85,25.5,715.0,683.85,501.29
2017,8,17,10,30,752.0,174.0,0.9,26.0,807.0,784.66,570.08
2017,8,17,10,45,758.0,176.0,0.95,26.5,828.5,811.19,585.61
2017,8,17,11,0,764.0,178.0,1.0,27.0,850.0,834.93,599.75
2017,8,17,11,15,768.0,179.5,1.05,27.0,864.0,853.58,611.66
2017,8,17,11,30,772.0,181.0,1.1,27.0,878.0,869.13,621.72
2017,8,17,11,45,774.0,181.5,1.15,27.0,884.5,878.84,628.18
2017,8,17,12,0,776.0,182.0,1.2,27.0,891.0,885.27,632.72
2017,8,17,12,15,775.5,182.0,1.2,27.0,890.0,885.71,632.89
2017,8,17,12,30,775.0,182.0,1.2,27.0,889.0,882.81,631.13
2017,8,17,12,45,788.5,171.5,1.25,27.5,885.0,879.59,628.75
2017,8,17,13,0,802.0,161.0,1.3,28.0,881.0,872.61,624.08
2017,8,17,13,15,797.5,159.5,1.3,27.5,864.5,854.71,614.32
2017,8,17,13,30,793.0,158.0,1.3,27.0,848.0,833.67,602.65
2017,8,17,13,45,786.5,156.0,1.3,27.0,824.5,807.52,586.47
2017,8,17,14,0,780.0,154.0,1.3,27.0,801.0,778.58,568.0
2017,8,17,14,15,770.5,151.5,1.3,27.0,771.0,744.29,545.43
2017,8,17,14,30,761.0,149.0,1.3,27.0,741.0,707.73,520.99
2017,8,17,14,45,749.5,145.5,1.3,27.0,705.0,666.86,493.13
2017,8,17,15,0,738.0,142.0,1.3,27.0,669.0,626.33,464.87
2017,8,17,15,15,721.5,138.5,1.25,26.5,628.0,578.79,431.54
2017,8,17,15,30,705.0,135.0,1.2,26.0,587.0,530.54,396.79
2017,8,17,15,45,685.0,130.0,1.2,26.0,541.5,478.72,357.97
2017,8,17,16,0,665.0,125.0,1.2,26.0,496.0,427.13,318.19
2017,8,17,16,15,637.5,119.0,1.15,25.5,448.0,372.17,275.22
2017,8,17,16,30,610.0,113.0,1.1,25.0,400.0,318.86,232.35
2017,8,17,16,45,574.5,105.5,1.1,24.5,350.5,263.92,187.69
2017,8,17,17,0,539.0,98.0,1.1,24.0,301.0,212.22,145.26
2017,8,17,17,15,490.0,89.0,1.05,23.0,251.5,160.53,104.43
2017,8,17,17,30,441.0,80.0,1.0,22.0,202.0,111.22,67.99
2017,8,17,17,45,373.5,68.0,0.95,21.5,156.0,67.87,41.63
2017,8,17,18,0,306.0,56.0,0.9,21.0,110.0,42.03,30.53
2017,8,17,18,15,215.5,40.0,0.85,20.5,71.5,30.13,19.69
2017,8,17,18,30,125.0,24.0,0.8,20.0,33.0,18.16,6.15
2017,8,17,18,45,62.5,12.0,0.8,19.5,16.5,9.44,0.0
2017,8,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,66.5,17.0,0.55,15.5,23.0,12.96,0.0
2017,8,18,6,0,133.0,34.0,0.5,16.0,46.0,25.51,15.15
2017,8,18,6,15,211.5,51.5,0.5,16.5,86.5,38.23,27.54
2017,8,18,6,30,290.0,69.0,0.5,17.0,127.0,53.8,41.65
2017,8,18,6,45,354.5,82.5,0.5,18.0,174.0,91.25,58.23
2017,8,18,7,0,419.0,96.0,0.5,19.0,221.0,136.49,89.54
2017,8,18,7,15,209.5,98.5,0.5,19.5,161.0,122.5,87.41
2017,8,18,7,30,0.0,101.0,0.5,20.0,101.0,77.33,58.75
2017,8,18,7,45,6.0,135.0,0.55,20.5,138.0,105.56,81.43
2017,8,18,8,0,12.0,169.0,0.6,21.0,175.0,134.92,104.48
2017,8,18,8,15,17.5,190.5,0.6,21.5,200.5,155.32,120.05
2017,8,18,8,30,23.0,212.0,0.6,22.0,226.0,176.45,136.01
2017,8,18,8,45,38.0,244.0,0.65,22.5,268.0,219.02,168.41
2017,8,18,9,0,53.0,276.0,0.7,23.0,310.0,257.69,197.2
2017,8,18,9,15,74.5,305.0,0.7,23.5,357.5,299.56,227.92
2017,8,18,9,30,96.0,334.0,0.7,24.0,405.0,343.46,259.56
2017,8,18,9,45,116.0,356.0,0.75,25.0,445.0,394.23,295.12
2017,8,18,10,0,136.0,378.0,0.8,26.0,485.0,434.78,322.67
2017,8,18,10,15,159.5,393.5,0.85,26.0,524.0,473.24,349.81
2017,8,18,10,30,183.0,409.0,0.9,26.0,563.0,512.54,377.3
2017,8,18,10,45,196.5,419.5,0.95,26.5,588.5,539.54,395.14
2017,8,18,11,0,210.0,430.0,1.0,27.0,614.0,566.28,412.73
2017,8,18,11,15,222.0,427.0,1.0,27.5,624.5,578.93,420.41
2017,8,18,11,30,234.0,424.0,1.0,28.0,635.0,607.18,438.45
2017,8,18,11,45,510.5,300.5,1.05,28.5,765.0,760.52,545.7
2017,8,18,12,0,787.0,177.0,1.1,29.0,895.0,893.54,633.01
2017,8,18,12,15,786.5,177.0,1.1,29.0,894.0,893.93,631.6
2017,8,18,12,30,786.0,177.0,1.1,29.0,893.0,890.96,629.81
2017,8,18,12,45,794.5,169.5,1.15,29.0,887.5,885.82,627.54
2017,8,18,13,0,803.0,162.0,1.2,29.0,882.0,877.09,623.1
2017,8,18,13,15,798.5,161.0,1.2,29.0,865.5,859.54,612.49
2017,8,18,13,30,794.0,160.0,1.2,29.0,849.0,838.84,600.0
2017,8,18,13,45,789.0,157.0,1.25,29.0,825.5,812.88,584.76
2017,8,18,14,0,784.0,154.0,1.3,29.0,802.0,784.04,567.22
2017,8,18,14,15,774.5,151.5,1.3,28.5,772.0,749.51,545.8
2017,8,18,14,30,765.0,149.0,1.3,28.0,742.0,712.71,522.42
2017,8,18,14,45,754.0,145.0,1.3,28.0,706.0,671.47,494.49
2017,8,18,15,0,743.0,141.0,1.3,28.0,670.0,628.51,464.77
2017,8,18,15,15,726.5,137.5,1.25,27.5,628.5,582.66,432.75
2017,8,18,15,30,710.0,134.0,1.2,27.0,587.0,534.08,397.92
2017,8,18,15,45,690.0,129.0,1.2,26.5,541.5,481.9,359.74
2017,8,18,16,0,670.0,124.0,1.2,26.0,496.0,429.95,320.41
2017,8,18,16,15,642.0,118.5,1.2,25.5,447.5,374.83,277.49
2017,8,18,16,30,614.0,113.0,1.2,25.0,399.0,321.4,234.61
2017,8,18,16,45,577.5,105.5,1.2,24.5,349.0,265.82,189.37
2017,8,18,17,0,541.0,98.0,1.2,24.0,299.0,213.59,146.46
2017,8,18,17,15,491.0,89.0,1.15,23.0,249.5,161.48,105.23
2017,8,18,17,30,441.0,80.0,1.1,22.0,200.0,111.83,68.45
2017,8,18,17,45,371.0,68.0,1.05,21.5,153.5,68.22,41.79
2017,8,18,18,0,301.0,56.0,1.0,21.0,107.0,41.99,30.44
2017,8,18,18,15,208.5,39.5,0.95,20.0,69.0,29.73,19.3
2017,8,18,18,30,116.0,23.0,0.9,19.0,31.0,17.4,4.64
2017,8,18,18,45,58.0,11.5,0.85,18.5,15.5,9.05,0.0
2017,8,18,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,5,45,66.0,16.0,0.7,16.0,22.0,12.23,0.0
2017,8,19,6,0,132.0,32.0,0.7,17.0,44.0,23.99,13.64
2017,8,19,6,15,209.5,50.0,0.7,17.5,84.0,37.16,26.45
2017,8,19,6,30,287.0,68.0,0.7,18.0,124.0,54.12,37.38
2017,8,19,6,45,344.5,83.0,0.7,18.5,170.5,92.12,58.94
2017,8,19,7,0,402.0,98.0,0.7,19.0,217.0,137.14,90.87
2017,8,19,7,15,201.0,85.5,0.7,19.5,145.0,111.39,78.85
2017,8,19,7,30,0.0,73.0,0.7,20.0,73.0,56.03,41.21
2017,8,19,7,45,0.0,84.5,0.75,20.5,84.5,64.92,48.41
2017,8,19,8,0,0.0,96.0,0.8,21.0,96.0,73.86,55.45
2017,8,19,8,15,0.0,120.5,0.8,21.5,120.5,93.0,70.63
2017,8,19,8,30,0.0,145.0,0.8,22.0,145.0,112.35,85.72
2017,8,19,8,45,0.0,150.0,0.8,22.5,150.0,116.46,88.5
2017,8,19,9,0,0.0,155.0,0.8,23.0,155.0,120.57,91.3
2017,8,19,9,15,4.5,186.5,0.8,23.0,190.0,148.74,113.21
2017,8,19,9,30,9.0,218.0,0.8,23.0,225.0,177.61,135.34
2017,8,19,9,45,23.0,270.0,0.85,23.5,288.0,230.78,175.63
2017,8,19,10,0,37.0,322.0,0.9,24.0,351.0,298.88,226.02
2017,8,19,10,15,48.5,348.5,0.95,24.5,388.0,333.47,250.67
2017,8,19,10,30,60.0,375.0,1.0,25.0,425.0,368.84,275.75
2017,8,19,10,45,51.0,374.0,1.05,25.5,417.5,362.78,270.28
2017,8,19,11,0,42.0,373.0,1.1,26.0,410.0,356.0,264.58
2017,8,19,11,15,64.0,401.5,1.1,26.0,459.0,402.51,298.37
2017,8,19,11,30,86.0,430.0,1.1,26.0,508.0,449.61,331.77
2017,8,19,11,45,72.5,423.0,1.15,26.0,489.0,432.28,318.96
2017,8,19,12,0,59.0,416.0,1.2,26.0,470.0,414.29,306.08
2017,8,19,12,15,49.5,401.0,1.2,26.0,446.0,392.03,290.11
2017,8,19,12,30,40.0,386.0,1.2,26.0,422.0,369.48,273.87
2017,8,19,12,45,27.0,328.0,1.25,26.0,352.5,304.76,227.05
2017,8,19,13,0,14.0,270.0,1.3,26.0,283.0,228.16,170.54
2017,8,19,13,15,21.0,303.0,1.3,26.0,321.5,261.42,195.92
2017,8,19,13,30,28.0,336.0,1.3,26.0,360.0,310.07,231.97
2017,8,19,13,45,47.5,355.0,1.3,26.0,395.0,341.75,255.63
2017,8,19,14,0,67.0,374.0,1.3,26.0,430.0,372.19,278.26
2017,8,19,14,15,58.5,352.5,1.3,25.5,399.5,343.44,257.84
2017,8,19,14,30,50.0,331.0,1.3,25.0,369.0,315.2,237.88
2017,8,19,14,45,52.5,317.0,1.3,25.0,355.5,301.74,228.46
2017,8,19,15,0,55.0,303.0,1.3,25.0,342.0,287.99,218.66
2017,8,19,15,15,92.0,294.5,1.25,24.5,355.0,299.56,228.59
2017,8,19,15,30,129.0,286.0,1.2,24.0,368.0,316.59,242.13
2017,8,19,15,45,126.0,263.5,1.2,23.5,338.5,287.32,220.47
2017,8,19,16,0,123.0,241.0,1.2,23.0,309.0,258.26,198.75
2017,8,19,16,15,97.5,214.5,1.15,22.5,265.5,211.06,162.63
2017,8,19,16,30,72.0,188.0,1.1,22.0,222.0,173.91,134.02
2017,8,19,16,45,38.5,155.5,1.1,21.5,173.5,132.98,102.37
2017,8,19,17,0,5.0,123.0,1.1,21.0,125.0,94.81,72.81
2017,8,19,17,15,176.5,108.5,1.05,20.0,156.0,117.22,84.25
2017,8,19,17,30,348.0,94.0,1.0,19.0,187.0,112.67,73.85
2017,8,19,17,45,285.0,77.0,1.0,18.5,142.0,71.01,46.6
2017,8,19,18,0,222.0,60.0,1.0,18.0,97.0,44.19,32.7
2017,8,19,18,15,148.0,39.5,0.95,17.5,60.5,29.55,19.25
2017,8,19,18,30,74.0,19.0,0.9,17.0,24.0,14.57,1.81
2017,8,19,18,45,37.0,9.5,0.85,17.0,12.0,7.47,0.0
2017,8,19,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,5,45,48.5,16.0,0.75,15.5,20.0,12.17,0.0
2017,8,20,6,0,97.0,32.0,0.8,16.0,40.0,23.93,13.44
2017,8,20,6,15,166.0,52.5,0.8,16.0,79.5,38.66,27.87
2017,8,20,6,30,235.0,73.0,0.8,16.0,119.0,57.37,40.32
2017,8,20,6,45,299.0,89.0,0.8,16.5,165.5,93.99,62.43
2017,8,20,7,0,363.0,105.0,0.8,17.0,212.0,138.28,94.27
2017,8,20,7,15,181.5,90.5,0.8,17.5,144.0,112.17,81.02
2017,8,20,7,30,0.0,76.0,0.8,18.0,76.0,58.34,43.5
2017,8,20,7,45,8.0,123.5,0.8,18.5,127.5,97.53,75.59
2017,8,20,8,0,16.0,171.0,0.8,19.0,179.0,138.33,108.18
2017,8,20,8,15,22.5,194.0,0.8,19.5,206.5,160.68,125.43
2017,8,20,8,30,29.0,217.0,0.8,20.0,234.0,190.04,148.05
2017,8,20,8,45,41.0,245.5,0.85,21.0,271.5,222.88,172.73
2017,8,20,9,0,53.0,274.0,0.9,22.0,309.0,257.2,198.07
2017,8,20,9,15,100.5,307.0,0.9,22.5,378.5,319.26,244.59
2017,8,20,9,30,148.0,340.0,0.9,23.0,448.0,397.32,301.57
2017,8,20,9,45,188.5,355.5,0.95,23.5,499.5,447.86,337.52
2017,8,20,10,0,229.0,371.0,1.0,24.0,551.0,500.81,374.78
2017,8,20,10,15,239.0,384.5,1.05,24.0,578.5,530.07,395.06
2017,8,20,10,30,249.0,398.0,1.1,24.0,606.0,573.93,425.3
2017,8,20,10,45,234.0,412.5,1.15,24.5,612.0,567.53,419.49
2017,8,20,11,0,219.0,427.0,1.2,25.0,618.0,574.35,423.06
2017,8,20,11,15,289.5,415.0,1.2,25.0,672.0,646.54,473.62
2017,8,20,11,30,360.0,403.0,1.2,25.0,726.0,703.21,512.47
2017,8,20,11,45,236.5,425.0,1.3,25.0,638.0,616.95,451.57
2017,8,20,12,0,113.0,447.0,1.4,25.0,550.0,510.43,376.06
2017,8,20,12,15,172.0,447.0,1.4,25.0,603.0,563.87,415.66
2017,8,20,12,30,231.0,447.0,1.4,25.0,656.0,616.11,452.67
2017,8,20,12,45,218.0,444.0,1.45,25.0,639.5,599.44,440.93
2017,8,20,13,0,205.0,441.0,1.5,25.0,623.0,581.83,429.08
2017,8,20,13,15,215.5,423.0,1.45,24.5,611.0,570.05,422.24
2017,8,20,13,30,226.0,405.0,1.4,24.0,599.0,556.93,414.38
2017,8,20,13,45,218.0,400.5,1.4,24.0,584.0,539.43,402.3
2017,8,20,14,0,210.0,396.0,1.4,24.0,569.0,521.33,389.77
2017,8,20,14,15,209.5,380.0,1.4,24.0,547.0,498.21,373.9
2017,8,20,14,30,209.0,364.0,1.4,24.0,525.0,474.38,357.39
2017,8,20,14,45,213.0,344.0,1.4,24.0,501.0,449.51,340.05
2017,8,20,15,0,217.0,324.0,1.4,24.0,477.0,423.73,321.8
2017,8,20,15,15,267.0,293.5,1.35,23.5,470.0,426.41,325.01
2017,8,20,15,30,317.0,263.0,1.3,23.0,463.0,412.7,315.56
2017,8,20,15,45,447.0,209.0,1.3,23.0,467.5,423.95,323.56
2017,8,20,16,0,577.0,155.0,1.3,23.0,472.0,416.71,315.95
2017,8,20,16,15,547.0,147.0,1.25,22.5,424.0,357.98,269.79
2017,8,20,16,30,517.0,139.0,1.2,22.0,376.0,306.77,228.51
2017,8,20,16,45,480.0,128.5,1.2,21.5,327.5,253.91,185.43
2017,8,20,17,0,443.0,118.0,1.2,21.0,279.0,204.64,144.94
2017,8,20,17,15,393.0,105.0,1.15,20.5,230.5,155.04,105.34
2017,8,20,17,30,343.0,92.0,1.1,20.0,182.0,111.18,72.42
2017,8,20,17,45,277.5,75.0,1.1,19.5,137.5,69.63,45.3
2017,8,20,18,0,212.0,58.0,1.1,19.0,93.0,42.89,31.38
2017,8,20,18,15,138.0,38.0,1.05,18.5,57.5,28.44,18.07
2017,8,20,18,30,64.0,18.0,1.0,18.0,22.0,13.79,0.0
2017,8,20,18,45,32.0,9.0,0.95,17.5,11.0,7.08,0.0
2017,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,21,5,45,38.0,14.5,0.75,16.5,17.5,11.41,0.0
2017,8,21,6,0,76.0,29.0,0.8,17.0,35.0,21.78,11.43
2017,8,21,6,15,137.0,51.5,0.8,17.0,73.5,37.79,26.95
2017,8,21,6,30,198.0,74.0,0.8,17.0,112.0,57.99,40.59
2017,8,21,6,45,256.5,92.5,0.8,17.5,157.5,92.67,62.48
2017,8,21,7,0,315.0,111.0,0.8,18.0,203.0,134.66,93.02
2017,8,21,7,15,157.5,84.0,0.8,18.5,130.0,102.76,73.99
2017,8,21,7,30,0.0,57.0,0.8,19.0,57.0,43.65,31.08
2017,8,21,7,45,0.0,77.5,0.8,19.5,77.5,59.52,44.18
2017,8,21,8,0,0.0,98.0,0.8,20.0,98.0,75.43,56.99
2017,8,21,8,15,11.5,154.5,0.8,20.5,161.0,124.81,96.59
2017,8,21,8,30,23.0,211.0,0.8,21.0,224.0,176.37,136.9
2017,8,21,8,45,148.0,247.5,0.8,21.5,343.0,292.19,226.29
2017,8,21,9,0,273.0,284.0,0.8,22.0,462.0,416.6,318.56
2017,8,21,9,15,259.0,307.0,0.8,22.5,484.5,443.03,335.98
2017,8,21,9,30,245.0,330.0,0.8,23.0,507.0,467.61,352.35
2017,8,21,9,45,144.5,329.5,0.8,23.5,435.5,394.64,297.41
2017,8,21,10,0,44.0,329.0,0.8,24.0,364.0,311.6,234.39
2017,8,21,10,15,30.5,306.5,0.8,24.5,331.0,283.21,212.96
2017,8,21,10,30,17.0,284.0,0.8,25.0,298.0,241.03,180.83
2017,8,21,10,45,13.5,258.0,0.85,25.5,269.5,217.05,162.6
2017,8,21,11,0,10.0,232.0,0.9,26.0,241.0,192.98,144.14
2017,8,21,11,15,15.0,274.5,0.95,26.0,288.5,232.98,174.29
2017,8,21,11,30,20.0,317.0,1.0,26.0,336.0,273.56,204.25
2017,8,21,11,45,26.5,343.5,1.05,26.5,368.5,319.6,237.44
2017,8,21,12,0,33.0,370.0,1.1,27.0,401.0,349.98,258.83
2017,8,21,12,15,35.5,367.5,1.15,27.0,400.0,350.01,258.91
2017,8,21,12,30,38.0,365.0,1.2,27.0,399.0,349.74,258.97
2017,8,21,12,45,173.0,390.5,1.25,27.5,544.5,511.26,376.66
2017,8,21,13,0,308.0,416.0,1.3,28.0,690.0,668.02,484.2
2017,8,21,13,15,340.5,396.0,1.3,27.5,693.5,671.56,487.17
2017,8,21,13,30,373.0,376.0,1.3,27.0,697.0,672.39,489.76
2017,8,21,13,45,581.5,262.0,1.35,27.0,746.0,749.86,546.93
2017,8,21,14,0,790.0,148.0,1.4,27.0,795.0,790.16,578.14
2017,8,21,14,15,565.0,240.5,1.4,26.5,694.5,680.21,500.95
2017,8,21,14,30,340.0,333.0,1.4,26.0,594.0,557.09,413.98
2017,8,21,14,45,552.0,231.5,1.45,26.0,629.5,612.15,457.43
2017,8,21,15,0,764.0,130.0,1.5,26.0,665.0,637.76,477.76
2017,8,21,15,15,453.0,206.5,1.5,25.5,518.5,476.76,360.56
2017,8,21,15,30,142.0,283.0,1.5,25.0,372.0,322.89,245.9
2017,8,21,15,45,317.5,228.0,1.5,25.0,407.0,365.49,279.05
2017,8,21,16,0,493.0,173.0,1.5,25.0,442.0,389.24,294.76
2017,8,21,16,15,446.0,164.5,1.45,24.5,389.5,332.67,250.62
