Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,16,30,399.0,156.0,1.4,24.0,337.0,280.31,209.4
2017,8,21,16,45,297.5,147.5,1.4,23.5,273.5,211.39,156.36
2017,8,21,17,0,196.0,139.0,1.4,23.0,210.0,160.09,117.75
2017,8,21,17,15,175.0,119.0,1.4,22.0,174.5,123.41,88.63
2017,8,21,17,30,154.0,99.0,1.4,21.0,139.0,92.67,64.87
2017,8,21,17,45,245.5,73.5,1.4,20.5,120.5,66.8,43.49
2017,8,21,18,0,337.0,48.0,1.4,20.0,102.0,36.62,25.82
2017,8,21,18,15,232.5,33.5,1.4,19.5,64.0,25.53,15.41
2017,8,21,18,30,128.0,19.0,1.4,19.0,26.0,14.48,0.0
2017,8,21,18,45,64.0,9.5,1.4,18.5,13.0,7.47,0.0
2017,8,21,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,22,5,45,65.5,15.0,0.65,15.5,20.5,11.8,0.0
2017,8,22,6,0,131.0,30.0,0.6,16.0,41.0,22.54,11.81
2017,8,22,6,15,214.5,47.5,0.55,16.5,81.0,35.44,24.95
2017,8,22,6,30,298.0,65.0,0.5,17.0,121.0,55.64,36.8
2017,8,22,6,45,362.5,78.0,0.5,17.5,168.0,94.06,59.33
2017,8,22,7,0,427.0,91.0,0.5,18.0,215.0,140.27,92.6
2017,8,22,7,15,474.0,101.0,0.45,18.5,264.0,187.99,130.58
2017,8,22,7,30,521.0,111.0,0.4,19.0,313.0,240.8,173.73
2017,8,22,7,45,558.0,118.5,0.4,20.0,363.0,297.77,219.94
2017,8,22,8,0,595.0,126.0,0.4,21.0,413.0,353.72,264.29
2017,8,22,8,15,622.0,132.5,0.4,21.5,460.5,407.33,306.24
2017,8,22,8,30,649.0,139.0,0.4,22.0,508.0,462.43,347.9
2017,8,22,8,45,671.5,143.0,0.45,23.0,553.0,514.0,385.37
2017,8,22,9,0,694.0,147.0,0.5,24.0,598.0,565.9,421.8
2017,8,22,9,15,710.0,151.0,0.55,24.5,638.0,613.65,455.02
2017,8,22,9,30,726.0,155.0,0.6,25.0,678.0,660.54,486.8
2017,8,22,9,45,748.0,153.0,0.7,25.5,715.0,701.31,514.63
2017,8,22,10,0,770.0,151.0,0.8,26.0,752.0,744.31,543.4
2017,8,22,10,15,778.5,153.0,0.9,26.5,780.5,778.88,565.94
2017,8,22,10,30,787.0,155.0,1.0,27.0,809.0,810.99,586.28
2017,8,22,10,45,796.0,155.0,1.1,27.5,831.0,839.03,603.5
2017,8,22,11,0,805.0,155.0,1.2,28.0,853.0,864.24,618.89
2017,8,22,11,15,809.0,155.5,1.25,28.0,867.0,882.54,630.46
2017,8,22,11,30,813.0,156.0,1.3,28.0,881.0,897.58,640.11
2017,8,22,11,45,817.0,155.0,1.4,28.0,888.5,907.84,647.53
2017,8,22,12,0,821.0,154.0,1.5,28.0,896.0,914.67,652.91
2017,8,22,12,15,821.0,154.0,1.5,28.0,894.5,915.32,653.23
2017,8,22,12,30,821.0,154.0,1.5,28.0,893.0,912.45,651.5
2017,8,22,12,45,814.5,156.0,1.55,28.0,883.0,902.14,645.8
2017,8,22,13,0,808.0,158.0,1.6,28.0,873.0,888.47,638.09
2017,8,22,13,15,804.0,156.5,1.6,28.0,856.5,870.46,627.09
2017,8,22,13,30,800.0,155.0,1.6,28.0,840.0,849.26,614.09
2017,8,22,13,45,795.0,152.5,1.6,28.0,817.0,823.22,597.98
2017,8,22,14,0,790.0,150.0,1.6,28.0,794.0,794.28,579.94
2017,8,22,14,15,780.5,147.5,1.6,27.5,763.5,759.13,557.97
2017,8,22,14,30,771.0,145.0,1.6,27.0,733.0,721.69,533.95
2017,8,22,14,45,760.0,141.5,1.6,27.0,696.5,680.22,505.6
2017,8,22,15,0,749.0,138.0,1.6,27.0,660.0,637.01,475.42
2017,8,22,15,15,732.0,134.0,1.55,26.5,618.0,589.76,442.18
2017,8,22,15,30,715.0,130.0,1.5,26.0,576.0,539.73,406.07
2017,8,22,15,45,693.5,125.5,1.5,26.0,530.0,486.55,366.06
2017,8,22,16,0,672.0,121.0,1.5,26.0,484.0,433.73,325.16
2017,8,22,16,15,643.5,115.0,1.45,25.5,435.0,377.39,280.95
2017,8,22,16,30,615.0,109.0,1.4,25.0,386.0,322.84,236.89
2017,8,22,16,45,575.5,102.0,1.4,24.5,336.0,266.28,190.71
2017,8,22,17,0,536.0,95.0,1.4,24.0,286.0,213.44,147.14
2017,8,22,17,15,484.0,85.5,1.35,23.0,236.0,160.41,104.9
2017,8,22,17,30,432.0,76.0,1.3,22.0,186.0,110.17,67.24
2017,8,22,17,45,357.0,63.5,1.3,21.5,140.0,66.07,39.66
2017,8,22,18,0,282.0,51.0,1.3,21.0,94.0,38.34,27.1
2017,8,22,18,15,185.5,34.0,1.25,20.5,58.0,25.66,15.23
2017,8,22,18,30,89.0,17.0,1.2,20.0,22.0,12.91,0.0
2017,8,22,18,45,44.5,8.5,1.2,19.5,11.0,6.69,0.0
2017,8,22,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,23,5,45,99.5,14.0,0.95,15.5,22.0,11.02,0.0
2017,8,23,6,0,199.0,28.0,1.0,16.0,44.0,21.35,10.54
2017,8,23,6,15,297.0,41.5,0.95,16.5,86.0,31.69,21.66
2017,8,23,6,30,395.0,55.0,0.9,17.0,128.0,54.9,34.03
2017,8,23,6,45,457.5,65.5,0.9,17.5,177.0,97.52,58.28
2017,8,23,7,0,520.0,76.0,0.9,18.0,226.0,147.72,94.83
2017,8,23,7,15,260.0,69.5,0.9,18.5,144.5,117.81,82.46
2017,8,23,7,30,0.0,63.0,0.9,19.0,63.0,48.29,34.95
2017,8,23,7,45,0.0,86.0,0.9,19.5,86.0,66.09,49.63
2017,8,23,8,0,0.0,109.0,0.9,20.0,109.0,84.01,64.05
2017,8,23,8,15,0.0,132.5,0.9,20.5,132.5,102.55,78.71
2017,8,23,8,30,0.0,156.0,0.9,21.0,156.0,121.3,93.3
2017,8,23,8,45,3.0,175.0,0.9,21.5,177.0,138.29,106.31
2017,8,23,9,0,6.0,194.0,0.9,22.0,198.0,155.72,119.51
2017,8,23,9,15,8.0,207.5,0.9,22.5,213.5,168.42,128.87
2017,8,23,9,30,10.0,221.0,0.9,23.0,229.0,181.34,138.33
2017,8,23,9,45,10.5,230.0,0.9,24.0,238.5,189.66,143.87
2017,8,23,10,0,11.0,239.0,0.9,25.0,248.0,198.03,149.4
2017,8,23,10,15,17.0,273.0,0.9,25.0,287.5,231.59,174.63
2017,8,23,10,30,23.0,307.0,0.9,25.0,327.0,265.82,199.93
2017,8,23,10,45,33.5,339.0,0.95,25.5,368.5,319.07,238.65
2017,8,23,11,0,44.0,371.0,1.0,26.0,410.0,358.71,266.74
2017,8,23,11,15,51.0,387.0,1.05,26.0,432.5,380.96,282.62
2017,8,23,11,30,58.0,403.0,1.1,26.0,455.0,403.21,298.55
2017,8,23,11,45,43.5,380.0,1.15,26.5,419.5,369.62,273.56
2017,8,23,12,0,29.0,357.0,1.2,27.0,384.0,335.63,248.46
2017,8,23,12,15,60.5,395.0,1.2,27.0,450.5,399.47,295.34
2017,8,23,12,30,92.0,433.0,1.2,27.0,517.0,463.22,340.71
2017,8,23,12,45,61.5,393.0,1.25,27.5,449.0,397.43,292.82
2017,8,23,13,0,31.0,353.0,1.3,28.0,381.0,332.37,245.49
2017,8,23,13,15,48.0,371.0,1.35,27.5,413.0,362.71,268.98
2017,8,23,13,30,65.0,389.0,1.4,27.0,445.0,392.2,291.32
2017,8,23,13,45,77.0,385.0,1.45,27.0,449.0,396.2,294.76
2017,8,23,14,0,89.0,381.0,1.5,27.0,453.0,399.23,297.66
2017,8,23,14,15,60.0,340.0,1.5,26.5,387.5,336.01,252.03
2017,8,23,14,30,31.0,299.0,1.5,26.0,322.0,275.11,207.44
2017,8,23,14,45,67.5,308.0,1.5,26.0,356.0,306.6,232.29
2017,8,23,15,0,104.0,317.0,1.5,26.0,390.0,334.87,254.01
2017,8,23,15,15,126.0,298.5,1.5,25.5,380.5,337.0,256.51
2017,8,23,15,30,148.0,280.0,1.5,25.0,371.0,325.31,248.64
2017,8,23,15,45,117.5,254.5,1.5,25.0,323.5,278.17,213.03
2017,8,23,16,0,87.0,229.0,1.5,25.0,276.0,226.69,173.84
2017,8,23,16,15,43.5,164.5,1.45,24.0,188.0,149.81,114.82
2017,8,23,16,30,0.0,100.0,1.4,23.0,100.0,76.95,57.58
2017,8,23,16,45,0.0,87.0,1.4,22.5,87.0,66.81,49.67
2017,8,23,17,0,0.0,74.0,1.4,22.0,74.0,56.74,41.6
2017,8,23,17,15,231.0,73.5,1.3,21.0,131.5,103.72,70.72
2017,8,23,17,30,462.0,73.0,1.2,20.0,189.0,114.87,70.42
2017,8,23,17,45,389.0,60.5,1.2,19.5,142.0,65.93,38.85
2017,8,23,18,0,316.0,48.0,1.2,19.0,95.0,36.45,25.67
2017,8,23,18,15,207.5,32.0,1.15,18.5,58.0,24.31,14.04
2017,8,23,18,30,99.0,16.0,1.1,18.0,21.0,12.19,0.0
2017,8,23,18,45,49.5,8.0,1.05,17.5,10.5,6.29,0.0
2017,8,23,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,24,5,45,123.5,13.0,0.95,16.5,23.0,10.23,0.0
2017,8,24,6,0,247.0,26.0,1.0,17.0,46.0,21.29,10.06
2017,8,24,6,15,350.0,37.0,1.05,17.0,89.0,30.22,20.3
2017,8,24,6,30,453.0,48.0,1.1,17.0,132.0,52.61,30.34
2017,8,24,6,45,516.0,56.5,1.15,17.5,181.0,97.44,55.62
2017,8,24,7,0,579.0,65.0,1.2,18.0,230.0,149.79,94.07
2017,8,24,7,15,289.5,73.0,1.2,18.5,155.5,128.36,90.16
2017,8,24,7,30,0.0,81.0,1.2,19.0,81.0,62.17,46.53
2017,8,24,7,45,0.0,105.5,1.3,19.5,105.5,81.19,62.11
2017,8,24,8,0,0.0,130.0,1.4,20.0,130.0,100.47,77.53
2017,8,24,8,15,4.0,156.5,1.4,20.5,158.5,123.38,95.61
2017,8,24,8,30,8.0,183.0,1.4,21.0,187.0,147.0,113.99
2017,8,24,8,45,14.0,208.0,1.4,21.5,217.0,171.16,132.56
2017,8,24,9,0,20.0,233.0,1.4,22.0,247.0,196.1,151.51
2017,8,24,9,15,20.5,246.5,1.4,22.0,261.5,208.68,160.89
2017,8,24,9,30,21.0,260.0,1.4,22.0,276.0,221.31,170.28
2017,8,24,9,45,19.5,265.5,1.4,22.5,281.0,225.83,173.04
2017,8,24,10,0,18.0,271.0,1.4,23.0,286.0,230.17,175.69
2017,8,24,10,15,19.0,283.0,1.4,23.0,299.0,241.82,184.3
2017,8,24,10,30,20.0,295.0,1.4,23.0,312.0,253.5,192.89
2017,8,24,10,45,29.5,328.5,1.4,23.5,354.0,306.75,232.35
2017,8,24,11,0,39.0,362.0,1.4,24.0,396.0,346.81,261.18
2017,8,24,11,15,55.0,387.5,1.4,24.0,436.5,385.75,289.62
2017,8,24,11,30,71.0,413.0,1.4,24.0,477.0,425.09,318.02
2017,8,24,11,45,116.0,430.5,1.45,24.0,535.0,501.85,373.67
2017,8,24,12,0,161.0,448.0,1.5,24.0,593.0,560.25,415.35
2017,8,24,12,15,516.0,291.0,1.5,24.0,753.5,774.36,570.64
2017,8,24,12,30,871.0,134.0,1.5,24.0,914.0,930.46,675.23
2017,8,24,12,45,883.0,125.5,1.55,24.0,909.0,927.0,672.04
2017,8,24,13,0,895.0,117.0,1.6,24.0,904.0,919.57,668.27
2017,8,24,13,15,891.5,116.0,1.6,24.0,887.0,901.54,657.13
2017,8,24,13,30,888.0,115.0,1.6,24.0,870.0,880.08,643.91
2017,8,24,13,45,884.5,112.5,1.65,24.0,846.5,853.88,628.17
2017,8,24,14,0,881.0,110.0,1.7,24.0,823.0,824.46,610.21
2017,8,24,14,15,873.5,108.5,1.7,23.5,792.0,789.78,589.25
2017,8,24,14,30,866.0,107.0,1.7,23.0,761.0,752.43,566.15
2017,8,24,14,45,858.5,103.5,1.7,23.0,724.5,710.72,537.24
2017,8,24,15,0,851.0,100.0,1.7,23.0,688.0,666.73,506.04
2017,8,24,15,15,837.0,97.5,1.7,22.5,645.0,621.84,474.15
2017,8,24,15,30,823.0,95.0,1.7,22.0,602.0,570.63,436.71
2017,8,24,15,45,806.5,91.0,1.75,21.5,555.5,515.73,395.49
2017,8,24,16,0,790.0,87.0,1.8,21.0,509.0,460.44,352.35
2017,8,24,16,15,764.5,83.5,1.8,20.5,458.0,401.83,304.96
2017,8,24,16,30,739.0,80.0,1.8,20.0,407.0,344.39,256.93
2017,8,24,16,45,704.0,75.5,1.85,19.5,355.0,284.72,206.25
2017,8,24,17,0,669.0,71.0,1.9,19.0,303.0,226.01,155.83
2017,8,24,17,15,618.0,64.5,1.9,18.5,250.5,167.75,107.3
2017,8,24,17,30,567.0,58.0,1.9,18.0,198.0,115.06,66.63
2017,8,24,17,45,486.0,49.5,1.9,17.5,149.0,65.04,35.66
2017,8,24,18,0,405.0,41.0,1.9,17.0,100.0,33.66,23.42
2017,8,24,18,15,276.0,28.5,1.8,16.5,61.0,23.33,13.06
2017,8,24,18,30,147.0,16.0,1.7,16.0,22.0,13.02,0.0
2017,8,24,18,45,73.5,8.0,1.65,15.5,11.0,6.29,0.0
2017,8,24,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,5,45,121.0,13.5,1.05,13.0,22.5,10.62,0.0
2017,8,25,6,0,242.0,27.0,1.1,14.0,45.0,22.16,10.41
2017,8,25,6,15,352.0,38.5,1.1,14.5,89.0,31.5,21.59
2017,8,25,6,30,462.0,50.0,1.1,15.0,133.0,56.24,32.67
2017,8,25,6,45,531.5,57.5,1.1,16.0,184.0,101.72,58.6
2017,8,25,7,0,601.0,65.0,1.1,17.0,235.0,155.49,98.18
2017,8,25,7,15,346.5,108.5,1.05,17.5,211.5,171.42,123.61
2017,8,25,7,30,92.0,152.0,1.0,18.0,188.0,145.76,112.74
2017,8,25,7,45,107.5,176.0,0.95,18.5,223.5,182.21,142.2
2017,8,25,8,0,123.0,200.0,0.9,19.0,259.0,216.45,169.22
2017,8,25,8,15,112.0,222.5,0.9,19.5,280.5,239.24,187.02
2017,8,25,8,30,101.0,245.0,0.9,20.0,302.0,252.46,196.91
2017,8,25,8,45,79.5,258.5,0.9,21.0,306.0,258.22,200.29
2017,8,25,9,0,58.0,272.0,0.9,22.0,310.0,261.68,201.63
2017,8,25,9,15,53.0,286.0,0.9,22.5,322.5,274.2,210.3
2017,8,25,9,30,48.0,300.0,0.9,23.0,335.0,286.2,218.39
2017,8,25,9,45,41.0,305.5,0.9,23.5,336.0,288.65,219.23
2017,8,25,10,0,34.0,311.0,0.9,24.0,337.0,290.43,219.6
2017,8,25,10,15,85.5,355.5,0.9,24.5,425.0,373.72,281.16
2017,8,25,10,30,137.0,400.0,0.9,25.0,513.0,476.56,353.97
2017,8,25,10,45,526.0,254.0,0.95,25.5,704.0,711.34,522.56
2017,8,25,11,0,915.0,108.0,1.0,26.0,895.0,912.83,653.67
2017,8,25,11,15,918.0,108.5,1.0,26.5,909.0,931.37,660.86
2017,8,25,11,30,921.0,109.0,1.0,27.0,923.0,946.29,668.23
2017,8,25,11,45,921.5,109.5,1.05,27.5,929.0,955.26,672.87
2017,8,25,12,0,922.0,110.0,1.1,28.0,935.0,960.47,675.36
2017,8,25,12,15,921.0,110.0,1.1,28.0,933.5,960.05,675.01
2017,8,25,12,30,920.0,110.0,1.1,28.0,932.0,955.85,672.53
2017,8,25,12,45,920.0,108.5,1.15,28.5,922.5,947.38,667.07
2017,8,25,13,0,920.0,107.0,1.2,29.0,913.0,935.15,659.4
2017,8,25,13,15,916.0,106.0,1.2,28.5,895.5,916.18,649.46
2017,8,25,13,30,912.0,105.0,1.2,28.0,878.0,893.69,637.37
2017,8,25,13,45,905.5,104.5,1.25,28.0,853.0,866.19,621.51
2017,8,25,14,0,899.0,104.0,1.3,28.0,828.0,835.55,603.54
2017,8,25,14,15,890.5,102.5,1.3,28.0,796.0,799.43,581.23
2017,8,25,14,30,882.0,101.0,1.3,28.0,764.0,760.64,557.01
2017,8,25,14,45,871.0,99.0,1.3,28.0,726.0,717.16,528.09
2017,8,25,15,0,860.0,97.0,1.3,28.0,688.0,671.65,496.84
2017,8,25,15,15,846.0,94.5,1.3,27.5,644.5,622.02,462.81
2017,8,25,15,30,832.0,92.0,1.3,27.0,601.0,574.44,428.98
2017,8,25,15,45,813.0,88.5,1.3,26.5,553.5,518.18,387.77
2017,8,25,16,0,794.0,85.0,1.3,26.0,506.0,461.77,344.93
2017,8,25,16,15,768.0,81.5,1.25,25.5,455.0,402.63,298.32
2017,8,25,16,30,742.0,78.0,1.2,25.0,404.0,344.73,251.15
2017,8,25,16,45,706.5,73.5,1.2,24.5,351.5,284.64,201.43
2017,8,25,17,0,671.0,69.0,1.2,24.0,299.0,225.64,152.0
2017,8,25,17,15,619.0,62.5,1.15,23.0,246.5,166.99,104.49
2017,8,25,17,30,567.0,56.0,1.1,22.0,194.0,114.05,64.54
2017,8,25,17,45,486.5,47.5,1.1,21.5,145.0,63.97,33.93
2017,8,25,18,0,406.0,39.0,1.1,21.0,96.0,32.08,21.6
2017,8,25,18,15,273.5,26.5,1.05,20.0,58.0,21.7,11.17
2017,8,25,18,30,141.0,14.0,1.0,19.0,20.0,11.02,0.0
2017,8,25,18,45,70.5,7.0,0.95,18.5,10.0,5.51,0.0
2017,8,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,26,5,45,109.5,12.5,0.25,16.5,21.0,9.83,0.0
2017,8,26,6,0,219.0,25.0,0.2,17.0,42.0,20.42,8.51
2017,8,26,6,15,327.0,36.5,0.2,17.5,84.0,29.75,19.81
2017,8,26,6,30,435.0,48.0,0.2,18.0,126.0,55.3,31.29
2017,8,26,6,45,505.0,56.0,0.25,19.0,175.5,99.78,56.99
2017,8,26,7,0,575.0,64.0,0.3,20.0,225.0,152.65,95.49
2017,8,26,7,15,335.0,107.5,0.35,21.0,206.0,169.6,120.46
2017,8,26,7,30,95.0,151.0,0.4,22.0,187.0,150.65,114.44
2017,8,26,7,45,97.0,174.5,0.45,23.0,216.0,172.87,132.14
2017,8,26,8,0,99.0,198.0,0.5,24.0,245.0,199.71,152.83
2017,8,26,8,15,115.0,222.0,0.55,24.5,282.5,241.11,184.37
2017,8,26,8,30,131.0,246.0,0.6,25.0,320.0,277.9,211.79
2017,8,26,8,45,152.0,268.5,0.65,26.0,361.0,317.79,240.65
2017,8,26,9,0,173.0,291.0,0.7,27.0,402.0,359.57,270.24
2017,8,26,9,15,203.0,309.0,0.7,27.5,447.5,404.9,302.24
2017,8,26,9,30,233.0,327.0,0.7,28.0,493.0,452.35,335.06
2017,8,26,9,45,268.0,337.5,0.75,29.0,537.5,512.17,375.33
2017,8,26,10,0,303.0,348.0,0.8,30.0,582.0,560.81,407.06
2017,8,26,10,15,288.0,366.5,0.8,30.5,596.0,577.91,416.56
2017,8,26,10,30,273.0,385.0,0.8,31.0,610.0,593.01,424.86
2017,8,26,10,45,249.0,401.5,0.85,31.5,610.5,596.65,425.76
2017,8,26,11,0,225.0,418.0,0.9,32.0,611.0,580.89,414.12
2017,8,26,11,15,201.5,428.0,0.9,32.0,603.5,574.25,409.01
2017,8,26,11,30,178.0,438.0,0.9,32.0,596.0,565.89,402.68
2017,8,26,11,45,199.5,439.5,0.95,32.5,617.0,589.18,418.16
2017,8,26,12,0,221.0,441.0,1.0,33.0,638.0,611.64,432.71
2017,8,26,12,15,228.5,433.5,1.0,33.0,637.0,611.6,432.77
2017,8,26,12,30,236.0,426.0,1.0,33.0,636.0,610.29,432.23
2017,8,26,12,45,181.0,424.0,1.05,33.5,584.0,556.07,394.72
2017,8,26,13,0,126.0,422.0,1.1,34.0,532.0,501.92,357.16
2017,8,26,13,15,122.5,416.0,1.1,34.0,521.5,490.11,349.73
2017,8,26,13,30,119.0,410.0,1.1,34.0,511.0,477.74,341.6
2017,8,26,13,45,111.0,395.0,1.15,34.0,487.0,436.41,313.93
2017,8,26,14,0,103.0,380.0,1.2,34.0,463.0,412.18,297.8
2017,8,26,14,15,125.0,367.5,1.2,33.5,464.5,428.48,310.68
2017,8,26,14,30,147.0,355.0,1.2,33.0,466.0,427.22,311.17
2017,8,26,14,45,124.0,333.0,1.25,33.0,423.5,383.64,280.71
2017,8,26,15,0,101.0,311.0,1.3,33.0,381.0,329.74,242.68
2017,8,26,15,15,87.0,286.5,1.3,32.5,344.0,293.95,217.62
2017,8,26,15,30,73.0,262.0,1.3,32.0,307.0,259.48,193.02
2017,8,26,15,45,79.0,242.5,1.3,31.5,287.0,241.16,180.18
2017,8,26,16,0,85.0,223.0,1.3,31.0,267.0,222.2,166.46
2017,8,26,16,15,64.5,196.0,1.3,30.5,227.5,185.37,138.98
2017,8,26,16,30,44.0,169.0,1.3,30.0,188.0,151.1,113.19
2017,8,26,16,45,38.5,148.0,1.3,29.5,163.0,128.8,96.15
2017,8,26,17,0,33.0,127.0,1.3,29.0,138.0,107.33,79.5
2017,8,26,17,15,265.5,95.5,1.25,27.5,160.0,125.67,84.82
2017,8,26,17,30,498.0,64.0,1.2,26.0,182.0,113.43,65.82
2017,8,26,17,45,413.5,53.5,1.15,25.0,134.5,65.58,36.46
2017,8,26,18,0,329.0,43.0,1.1,24.0,87.0,35.0,23.64
2017,8,26,18,15,204.0,28.0,1.0,23.0,51.0,21.37,10.23
2017,8,26,18,30,79.0,13.0,0.9,22.0,15.0,10.23,0.0
2017,8,26,18,45,39.5,6.5,0.85,21.5,7.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,5,45,91.5,12.5,0.35,17.5,19.0,9.83,0.0
2017,8,27,6,0,183.0,25.0,0.3,18.0,38.0,19.07,6.93
2017,8,27,6,15,288.5,38.0,0.25,18.5,79.0,30.83,20.56
2017,8,27,6,30,394.0,51.0,0.2,19.0,120.0,57.73,33.36
2017,8,27,6,45,467.0,60.0,0.2,19.5,169.5,101.08,59.22
2017,8,27,7,0,540.0,69.0,0.2,20.0,219.0,153.28,97.47
2017,8,27,7,15,416.0,103.0,0.2,21.0,233.0,186.0,130.4
2017,8,27,7,30,292.0,137.0,0.2,22.0,247.0,201.35,148.47
2017,8,27,7,45,278.0,162.0,0.2,23.0,279.5,237.1,177.83
2017,8,27,8,0,264.0,187.0,0.2,24.0,312.0,271.14,204.55
2017,8,27,8,15,512.5,143.0,0.25,25.0,418.0,373.42,279.62
2017,8,27,8,30,761.0,99.0,0.3,26.0,524.0,496.44,367.9
2017,8,27,8,45,520.0,187.5,0.35,27.5,489.0,476.15,351.65
2017,8,27,9,0,279.0,276.0,0.4,29.0,454.0,423.41,311.81
2017,8,27,9,15,555.5,192.5,0.4,30.0,576.0,564.5,411.72
2017,8,27,9,30,832.0,109.0,0.4,31.0,698.0,703.02,503.92
2017,8,27,9,45,842.5,111.0,0.45,32.0,733.5,738.94,524.56
2017,8,27,10,0,853.0,113.0,0.5,33.0,769.0,779.12,547.48
2017,8,27,10,15,861.0,114.5,0.5,33.5,798.0,814.45,566.99
2017,8,27,10,30,869.0,116.0,0.5,34.0,827.0,847.04,584.61
2017,8,27,10,45,876.0,116.0,0.55,35.0,849.5,874.46,598.62
2017,8,27,11,0,883.0,116.0,0.6,36.0,872.0,898.76,610.69
2017,8,27,11,15,887.0,117.0,0.65,36.0,886.5,918.04,622.32
2017,8,27,11,30,891.0,118.0,0.7,36.0,901.0,933.86,632.04
2017,8,27,11,45,894.0,117.5,0.75,36.5,908.0,943.81,637.1
2017,8,27,12,0,897.0,117.0,0.8,37.0,915.0,950.12,640.17
2017,8,27,12,15,897.0,116.5,0.8,37.0,913.5,949.99,640.0
2017,8,27,12,30,897.0,116.0,0.8,37.0,912.0,946.17,637.86
2017,8,27,12,45,891.0,118.0,0.85,37.0,901.5,935.55,632.75
2017,8,27,13,0,885.0,120.0,0.9,37.0,891.0,921.41,625.66
2017,8,27,13,15,881.0,119.0,0.95,36.5,873.5,902.8,617.22
2017,8,27,13,30,877.0,118.0,1.0,36.0,856.0,880.81,606.7
2017,8,27,13,45,871.0,116.5,1.05,36.0,831.0,853.4,591.51
2017,8,27,14,0,865.0,115.0,1.1,36.0,806.0,822.93,574.34
2017,8,27,14,15,522.5,234.0,1.1,35.5,647.0,647.33,459.49
2017,8,27,14,30,180.0,353.0,1.1,35.0,488.0,451.0,323.87
2017,8,27,14,45,142.5,331.5,1.15,35.0,434.5,396.28,287.22
2017,8,27,15,0,105.0,310.0,1.2,35.0,381.0,332.23,242.31
2017,8,27,15,15,84.0,283.0,1.2,34.5,337.5,289.64,212.57
2017,8,27,15,30,63.0,256.0,1.2,34.0,294.0,249.08,183.67
2017,8,27,15,45,49.5,229.0,1.2,33.5,257.5,214.67,158.92
2017,8,27,16,0,36.0,202.0,1.2,33.0,221.0,181.9,134.98
2017,8,27,16,15,21.5,173.5,1.2,32.0,184.5,144.26,107.19
2017,8,27,16,30,7.0,145.0,1.2,31.0,148.0,114.85,85.3
2017,8,27,16,45,3.5,126.5,1.2,30.5,128.0,98.53,72.99
2017,8,27,17,0,0.0,108.0,1.2,30.0,108.0,82.75,60.89
2017,8,27,17,15,248.0,84.5,1.15,28.5,142.5,114.3,76.22
2017,8,27,17,30,496.0,61.0,1.1,27.0,177.0,111.31,63.87
2017,8,27,17,45,411.0,50.5,1.05,26.0,130.0,63.47,34.49
2017,8,27,18,0,326.0,40.0,1.0,25.0,83.0,32.57,21.43
2017,8,27,18,15,201.5,25.5,0.9,24.0,48.0,19.53,8.2
2017,8,27,18,30,77.0,11.0,0.8,23.0,13.0,8.65,0.0
2017,8,27,18,45,38.5,5.5,0.75,22.5,6.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,8,28,5,45,121.0,11.5,0.1,17.5,19.5,9.05,0.0
2017,8,28,6,0,242.0,23.0,0.1,18.0,39.0,18.87,6.12
2017,8,28,6,15,353.0,34.0,0.1,18.5,82.0,27.9,18.05
2017,8,28,6,30,464.0,45.0,0.1,19.0,125.0,57.51,30.86
2017,8,28,6,45,536.0,52.0,0.15,20.0,175.5,103.66,58.13
2017,8,28,7,0,608.0,59.0,0.2,21.0,226.0,158.39,98.36
2017,8,28,7,15,312.0,95.5,0.2,22.0,182.5,157.62,111.39
2017,8,28,7,30,16.0,132.0,0.2,23.0,139.0,106.43,80.89
2017,8,28,7,45,36.0,159.5,0.25,24.0,176.5,140.56,107.46
2017,8,28,8,0,56.0,187.0,0.3,25.0,214.0,174.45,133.12
2017,8,28,8,15,61.5,210.0,0.35,26.0,242.0,200.37,152.33
2017,8,28,8,30,67.0,233.0,0.4,27.0,270.0,227.01,171.73
2017,8,28,8,45,72.5,255.5,0.45,28.0,299.0,253.89,190.89
2017,8,28,9,0,78.0,278.0,0.5,29.0,328.0,281.36,210.11
2017,8,28,9,15,95.5,302.5,0.55,29.5,367.5,319.07,237.01
2017,8,28,9,30,113.0,327.0,0.6,30.0,407.0,358.29,264.5
2017,8,28,9,45,121.0,346.0,0.65,30.5,436.0,400.68,293.52
2017,8,28,10,0,129.0,365.0,0.7,31.0,465.0,430.39,313.31
2017,8,28,10,15,172.0,379.5,0.75,31.5,517.5,484.37,350.41
2017,8,28,10,30,215.0,394.0,0.8,32.0,570.0,540.31,387.96
2017,8,28,10,45,264.0,394.5,0.85,32.5,616.0,606.8,431.83
2017,8,28,11,0,313.0,395.0,0.9,33.0,662.0,657.8,464.85
2017,8,28,11,15,354.5,385.0,0.95,33.0,692.0,692.43,488.02
2017,8,28,11,30,396.0,375.0,1.0,33.0,722.0,726.42,510.8
2017,8,28,11,45,659.0,240.0,1.05,33.5,822.5,870.02,606.4
2017,8,28,12,0,922.0,105.0,1.1,34.0,923.0,964.72,663.15
2017,8,28,12,15,921.0,105.0,1.15,34.0,920.5,964.07,662.4
2017,8,28,12,30,920.0,105.0,1.2,34.0,918.0,959.63,660.63
2017,8,28,12,45,909.5,109.5,1.25,34.0,905.5,947.08,654.07
2017,8,28,13,0,899.0,114.0,1.3,34.0,893.0,930.98,645.47
2017,8,28,13,15,894.0,113.0,1.3,33.5,875.0,911.15,635.23
2017,8,28,13,30,889.0,112.0,1.3,33.0,857.0,887.93,622.89
2017,8,28,13,45,879.5,112.0,1.3,33.0,831.0,858.59,605.45
2017,8,28,14,0,870.0,112.0,1.3,33.0,805.0,826.36,586.15
2017,8,28,14,15,861.0,110.5,1.3,32.5,772.5,790.39,565.48
2017,8,28,14,30,852.0,109.0,1.3,32.0,740.0,751.89,542.9
2017,8,28,14,45,835.5,108.5,1.3,32.0,701.0,713.28,517.3
2017,8,28,15,0,819.0,108.0,1.3,32.0,662.0,665.76,485.18
2017,8,28,15,15,802.5,105.0,1.25,31.5,618.5,614.59,450.38
2017,8,28,15,30,786.0,102.0,1.2,31.0,575.0,562.52,413.89
2017,8,28,15,45,460.0,162.5,1.2,30.5,434.0,399.99,297.41
2017,8,28,16,0,134.0,223.0,1.2,30.0,293.0,254.12,190.47
2017,8,28,16,15,145.5,199.5,1.2,29.0,268.0,229.56,172.83
2017,8,28,16,30,157.0,176.0,1.2,28.0,243.0,203.72,152.93
2017,8,28,16,45,144.0,154.0,1.2,27.5,209.0,170.44,126.81
2017,8,28,17,0,131.0,132.0,1.2,27.0,175.0,138.76,101.63
2017,8,28,17,15,301.5,97.0,1.15,26.0,173.0,137.46,93.19
2017,8,28,17,30,472.0,62.0,1.1,25.0,171.0,109.95,64.19
2017,8,28,17,45,385.0,51.0,1.05,24.0,124.5,62.97,34.93
2017,8,28,18,0,298.0,40.0,1.0,23.0,78.0,32.51,21.48
2017,8,28,18,15,179.0,24.5,0.95,22.0,44.5,18.71,6.91
2017,8,28,18,30,60.0,9.0,0.9,21.0,11.0,7.08,0.0
2017,8,28,18,45,30.0,4.5,0.9,20.5,5.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,29,5,45,91.5,11.5,0.7,15.5,17.5,9.05,0.0
2017,8,29,6,0,183.0,23.0,0.7,16.0,35.0,17.6,4.59
2017,8,29,6,15,289.0,36.0,0.65,16.5,75.5,29.26,19.25
2017,8,29,6,30,395.0,49.0,0.6,17.0,116.0,59.31,33.65
2017,8,29,6,45,468.5,57.5,0.6,17.5,165.0,102.89,60.79
2017,8,29,7,0,542.0,66.0,0.6,18.0,214.0,155.37,100.33
2017,8,29,7,15,271.0,75.5,0.55,18.5,149.5,132.64,94.71
2017,8,29,7,30,0.0,85.0,0.5,19.0,85.0,65.31,49.1
2017,8,29,7,45,1.0,117.0,0.5,20.0,117.5,90.75,69.8
2017,8,29,8,0,2.0,149.0,0.5,21.0,150.0,116.75,90.25
2017,8,29,8,15,11.0,174.5,0.5,21.5,180.5,141.74,109.61
2017,8,29,8,30,20.0,200.0,0.5,22.0,211.0,167.93,129.66
2017,8,29,8,45,37.5,233.0,0.55,23.0,256.0,215.0,165.37
2017,8,29,9,0,55.0,266.0,0.6,24.0,301.0,257.3,196.56
2017,8,29,9,15,44.5,273.0,0.65,24.5,302.5,259.72,197.35
2017,8,29,9,30,34.0,280.0,0.7,25.0,304.0,261.09,197.52
2017,8,29,9,45,74.0,320.5,0.75,25.5,376.5,329.47,248.26
2017,8,29,10,0,114.0,361.0,0.8,26.0,449.0,416.31,310.45
2017,8,29,10,15,120.0,377.0,0.85,26.0,472.5,441.32,327.49
2017,8,29,10,30,126.0,393.0,0.9,26.0,496.0,466.25,344.85
2017,8,29,10,45,92.0,387.5,1.0,26.5,463.5,418.71,309.96
2017,8,29,11,0,58.0,382.0,1.1,27.0,431.0,385.91,285.52
2017,8,29,11,15,65.0,395.0,1.1,27.0,451.0,405.95,299.99
2017,8,29,11,30,72.0,408.0,1.1,27.0,471.0,425.91,314.0
2017,8,29,11,45,476.5,263.0,1.15,27.0,684.0,719.86,526.71
2017,8,29,12,0,881.0,118.0,1.2,27.0,897.0,942.15,671.62
2017,8,29,12,15,881.5,117.5,1.2,27.0,895.5,942.33,668.92
2017,8,29,12,30,882.0,117.0,1.2,27.0,894.0,938.87,666.87
2017,8,29,12,45,878.0,118.0,1.25,27.0,884.5,929.07,661.77
2017,8,29,13,0,874.0,119.0,1.3,27.0,875.0,915.76,654.57
2017,8,29,13,15,870.5,118.0,1.3,26.5,858.0,897.57,644.91
2017,8,29,13,30,867.0,117.0,1.3,26.0,841.0,876.01,633.14
2017,8,29,13,45,864.0,114.5,1.3,26.0,817.5,850.19,617.4
2017,8,29,14,0,861.0,112.0,1.3,26.0,794.0,821.19,599.57
2017,8,29,14,15,852.5,110.5,1.3,25.5,762.5,785.78,578.56
2017,8,29,14,30,844.0,109.0,1.3,25.0,731.0,747.84,555.62
2017,8,29,14,45,835.5,105.5,1.3,25.0,694.5,705.67,527.18
2017,8,29,15,0,827.0,102.0,1.3,25.0,658.0,666.91,500.1
2017,8,29,15,15,811.5,99.0,1.3,24.5,615.0,615.92,464.72
2017,8,29,15,30,796.0,96.0,1.3,24.0,572.0,563.95,427.52
2017,8,29,15,45,778.0,92.0,1.3,24.0,525.0,508.99,386.04
2017,8,29,16,0,760.0,88.0,1.3,24.0,478.0,453.89,343.08
2017,8,29,16,15,732.5,84.0,1.3,23.5,428.0,394.97,296.5
2017,8,29,16,30,705.0,80.0,1.3,23.0,378.0,336.37,248.59
2017,8,29,16,45,668.0,74.5,1.3,22.5,326.0,276.3,198.48
2017,8,29,17,0,631.0,69.0,1.3,22.0,274.0,219.55,150.4
2017,8,29,17,15,575.0,62.0,1.25,21.0,223.0,161.7,103.09
2017,8,29,17,30,519.0,55.0,1.2,20.0,172.0,110.16,63.63
2017,8,29,17,45,432.5,45.5,1.2,19.5,125.0,61.47,32.88
2017,8,29,18,0,346.0,36.0,1.2,19.0,78.0,29.51,19.25
2017,8,29,18,15,210.5,22.5,1.2,18.5,44.0,18.35,5.72
2017,8,29,18,30,75.0,9.0,1.2,18.0,10.0,7.08,0.0
2017,8,29,18,45,37.5,4.5,1.2,17.5,5.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,97.5,11.0,0.95,14.5,17.5,8.65,0.0
2017,8,30,6,0,195.0,22.0,1.0,15.0,35.0,17.95,3.86
2017,8,30,6,15,307.0,34.0,1.0,15.5,76.0,27.73,17.95
2017,8,30,6,30,419.0,46.0,1.0,16.0,117.0,59.68,32.84
2017,8,30,6,45,494.0,54.0,1.0,16.5,166.5,104.75,61.36
2017,8,30,7,0,569.0,62.0,1.0,17.0,216.0,158.86,102.73
2017,8,30,7,15,305.0,101.0,0.95,17.5,185.5,163.47,119.37
2017,8,30,7,30,41.0,140.0,0.9,18.0,155.0,123.89,96.58
2017,8,30,7,45,31.0,154.5,0.9,19.0,167.0,135.49,106.06
2017,8,30,8,0,21.0,169.0,0.9,20.0,179.0,140.84,109.93
2017,8,30,8,15,34.0,195.5,0.9,20.5,213.5,176.29,137.74
2017,8,30,8,30,47.0,222.0,0.9,21.0,248.0,208.37,162.36
2017,8,30,8,45,53.5,245.0,0.95,21.5,277.0,235.24,182.61
2017,8,30,9,0,60.0,268.0,1.0,22.0,306.0,262.87,203.16
2017,8,30,9,15,64.0,288.5,1.0,22.5,331.5,287.28,220.84
2017,8,30,9,30,68.0,309.0,1.0,23.0,357.0,312.03,238.54
2017,8,30,9,45,83.5,332.5,1.05,24.0,394.5,348.43,264.48
2017,8,30,10,0,99.0,356.0,1.1,25.0,432.0,385.96,290.68
2017,8,30,10,15,164.0,372.5,1.15,25.5,503.5,474.25,354.38
2017,8,30,10,30,229.0,389.0,1.2,26.0,575.0,550.65,407.84
2017,8,30,10,45,569.5,246.0,1.25,26.5,724.5,759.65,556.08
2017,8,30,11,0,910.0,103.0,1.3,27.0,874.0,919.64,659.68
2017,8,30,11,15,913.5,103.5,1.3,27.0,888.5,938.34,669.06
2017,8,30,11,30,917.0,104.0,1.3,27.0,903.0,953.44,677.94
2017,8,30,11,45,918.0,105.0,1.35,27.0,909.0,963.03,684.26
2017,8,30,12,0,919.0,106.0,1.4,27.0,915.0,968.85,688.4
2017,8,30,12,15,919.0,105.5,1.45,27.0,913.5,968.48,688.83
2017,8,30,12,30,919.0,105.0,1.5,27.0,912.0,964.32,687.06
2017,8,30,12,45,915.0,106.0,1.55,27.0,902.0,954.16,681.65
2017,8,30,13,0,911.0,107.0,1.6,27.0,892.0,940.32,674.04
2017,8,30,13,15,908.0,106.5,1.6,26.5,875.0,922.34,664.53
2017,8,30,13,30,905.0,106.0,1.6,26.0,858.0,900.83,652.81
2017,8,30,13,45,901.5,103.5,1.65,26.0,834.0,873.53,636.63
2017,8,30,14,0,898.0,101.0,1.7,26.0,810.0,842.93,618.22
2017,8,30,14,15,890.0,99.5,1.7,25.5,778.0,806.64,596.54
2017,8,30,14,30,882.0,98.0,1.7,25.0,746.0,767.65,572.8
2017,8,30,14,45,873.0,95.5,1.75,25.0,708.5,724.5,544.42
2017,8,30,15,0,864.0,93.0,1.8,25.0,671.0,679.17,512.97
2017,8,30,15,15,849.5,91.0,1.75,24.5,627.5,628.93,477.41
2017,8,30,15,30,835.0,89.0,1.7,24.0,584.0,580.98,442.32
2017,8,30,15,45,816.5,85.5,1.7,23.5,536.0,524.23,399.94
2017,8,30,16,0,798.0,82.0,1.7,23.0,488.0,467.31,355.86
2017,8,30,16,15,771.0,78.0,1.65,22.5,436.5,406.48,307.1
2017,8,30,16,30,744.0,74.0,1.6,22.0,385.0,347.04,257.83
2017,8,30,16,45,706.5,69.5,1.55,21.5,332.0,285.68,206.03
2017,8,30,17,0,669.0,65.0,1.5,21.0,279.0,225.96,154.98
2017,8,30,17,15,612.5,58.5,1.45,20.0,226.5,166.1,105.58
2017,8,30,17,30,556.0,52.0,1.4,19.0,174.0,112.57,64.24
2017,8,30,17,45,464.5,43.0,1.35,18.5,126.0,61.63,32.05
2017,8,30,18,0,373.0,34.0,1.3,18.0,78.0,28.06,17.99
2017,8,30,18,15,186.5,17.0,1.25,17.5,39.0,13.74,1.71
2017,8,30,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,5,45,103.5,10.5,0.75,14.5,17.0,8.26,0.0
2017,8,31,6,0,207.0,21.0,0.7,15.0,34.0,17.17,2.33
2017,8,31,6,15,324.5,33.0,0.65,15.5,76.0,27.02,17.29
2017,8,31,6,30,442.0,45.0,0.6,16.0,118.0,61.81,33.35
2017,8,31,6,45,514.5,53.5,0.55,17.0,168.5,108.73,63.41
2017,8,31,7,0,587.0,62.0,0.5,18.0,219.0,164.38,105.89
2017,8,31,7,15,441.0,97.5,0.45,19.0,230.0,194.88,138.75
2017,8,31,7,30,295.0,133.0,0.4,20.0,241.0,204.7,153.28
2017,8,31,7,45,307.0,154.0,0.4,21.0,281.0,246.66,187.41
2017,8,31,8,0,319.0,175.0,0.4,22.0,321.0,289.76,221.19
2017,8,31,8,15,315.0,198.0,0.35,23.0,356.5,328.02,250.02
2017,8,31,8,30,311.0,221.0,0.3,24.0,392.0,365.42,276.99
2017,8,31,8,45,304.0,244.5,0.3,25.0,423.0,400.61,301.52
2017,8,31,9,0,297.0,268.0,0.3,26.0,454.0,434.52,324.25
2017,8,31,9,15,273.5,293.0,0.3,27.0,473.5,457.45,338.31
2017,8,31,9,30,250.0,318.0,0.3,28.0,493.0,477.68,350.07
2017,8,31,9,45,286.5,327.5,0.3,29.5,537.5,526.11,381.05
2017,8,31,10,0,323.0,337.0,0.3,31.0,582.0,576.2,411.87
2017,8,31,10,15,395.0,322.5,0.4,31.5,633.5,634.04,450.69
2017,8,31,10,30,467.0,308.0,0.5,32.0,685.0,711.15,500.82
2017,8,31,10,45,516.5,302.0,0.6,33.0,729.5,762.73,532.4
2017,8,31,11,0,566.0,296.0,0.7,34.0,774.0,813.98,563.49
2017,8,31,11,15,574.5,294.0,0.75,34.0,786.0,830.83,573.98
2017,8,31,11,30,583.0,292.0,0.8,34.0,798.0,845.18,583.37
2017,8,31,11,45,742.5,206.5,0.85,34.5,855.5,924.13,633.94
2017,8,31,12,0,902.0,121.0,0.9,35.0,913.0,970.36,659.98
2017,8,31,12,15,901.0,120.5,0.9,35.0,910.5,968.99,658.57
2017,8,31,12,30,900.0,120.0,0.9,35.0,908.0,963.9,655.69
2017,8,31,12,45,894.5,121.0,0.95,35.0,896.5,952.39,650.02
2017,8,31,13,0,889.0,122.0,1.0,35.0,885.0,937.31,642.33
2017,8,31,13,15,884.0,121.0,1.0,34.5,866.0,917.32,632.21
2017,8,31,13,30,879.0,120.0,1.0,34.0,847.0,893.97,620.07
2017,8,31,13,45,870.0,119.5,1.0,34.0,820.5,864.46,602.85
2017,8,31,14,0,861.0,119.0,1.0,34.0,794.0,832.05,583.81
2017,8,31,14,15,851.0,117.0,1.0,34.0,761.5,794.74,561.56
2017,8,31,14,30,841.0,115.0,1.0,34.0,729.0,762.95,542.59
2017,8,31,14,45,825.5,113.5,1.0,34.0,689.5,716.65,512.63
2017,8,31,15,0,810.0,112.0,1.0,34.0,650.0,668.8,481.05
