Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,15,792.5,108.5,0.95,33.5,606.0,616.5,446.15
2017,8,31,15,30,775.0,105.0,0.9,33.0,562.0,563.44,409.65
2017,8,31,15,45,750.5,102.0,0.9,33.0,513.5,506.7,368.94
2017,8,31,16,0,726.0,99.0,0.9,33.0,465.0,450.35,327.18
2017,8,31,16,15,695.5,94.0,0.85,32.0,414.0,390.38,282.47
2017,8,31,16,30,665.0,89.0,0.8,31.0,363.0,332.36,237.57
2017,8,31,16,45,622.0,82.5,0.8,30.5,311.0,271.49,189.21
2017,8,31,17,0,579.0,76.0,0.8,30.0,259.0,214.76,143.4
2017,8,31,17,15,518.0,67.5,0.75,28.5,208.5,157.52,98.8
2017,8,31,17,30,457.0,59.0,0.7,27.0,158.0,107.34,61.84
2017,8,31,17,45,363.5,47.5,0.65,26.0,112.0,60.23,32.5
2017,8,31,18,0,270.0,36.0,0.6,25.0,66.0,27.52,16.8
2017,8,31,18,15,135.0,18.0,0.6,24.5,33.0,13.78,0.0
2017,8,31,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,5,45,35.5,9.0,0.9,23.5,11.5,7.08,0.0
2017,9,1,6,0,71.0,18.0,0.8,24.0,23.0,13.81,0.0
2017,9,1,6,15,151.5,38.0,0.75,25.0,59.5,28.5,17.58
2017,9,1,6,30,232.0,58.0,0.7,26.0,96.0,59.35,35.4
2017,9,1,6,45,286.5,76.0,0.65,27.5,140.0,98.63,61.93
2017,9,1,7,0,341.0,94.0,0.6,29.0,184.0,144.79,96.11
2017,9,1,7,15,391.0,107.0,0.55,29.5,232.5,192.44,133.25
2017,9,1,7,30,441.0,120.0,0.5,30.0,281.0,245.76,175.05
2017,9,1,7,45,475.0,131.5,0.5,30.5,329.0,297.36,215.54
2017,9,1,8,0,509.0,143.0,0.5,31.0,377.0,352.12,257.39
2017,9,1,8,15,539.0,151.5,0.45,31.5,424.0,405.17,296.55
2017,9,1,8,30,569.0,160.0,0.4,32.0,471.0,460.25,335.73
2017,9,1,8,45,592.0,166.5,0.4,33.0,514.5,517.43,374.45
2017,9,1,9,0,615.0,173.0,0.4,34.0,558.0,569.36,408.25
2017,9,1,9,15,633.0,178.5,0.4,34.5,597.5,617.27,439.13
2017,9,1,9,30,651.0,184.0,0.4,35.0,637.0,664.66,468.77
2017,9,1,9,45,694.0,173.0,0.4,36.0,678.5,714.71,498.8
2017,9,1,10,0,737.0,162.0,0.4,37.0,720.0,764.68,527.84
2017,9,1,10,15,747.0,164.0,0.45,37.0,748.0,800.12,549.71
2017,9,1,10,30,757.0,166.0,0.5,37.0,776.0,826.77,565.77
2017,9,1,10,45,765.5,166.5,0.6,37.5,797.5,854.17,581.86
2017,9,1,11,0,774.0,167.0,0.7,38.0,819.0,878.76,596.21
2017,9,1,11,15,779.0,168.0,0.75,38.0,833.0,897.68,607.61
2017,9,1,11,30,784.0,169.0,0.8,38.0,847.0,913.4,617.25
2017,9,1,11,45,785.5,169.5,0.85,38.0,853.0,922.1,622.85
2017,9,1,12,0,787.0,170.0,0.9,38.0,859.0,927.38,626.62
2017,9,1,12,15,787.0,170.0,0.9,37.5,857.5,927.35,627.84
2017,9,1,12,30,787.0,170.0,0.9,37.0,856.0,923.86,627.19
2017,9,1,12,45,766.5,179.0,0.95,37.0,841.0,906.34,617.8
2017,9,1,13,0,746.0,188.0,1.0,37.0,826.0,895.01,612.3
2017,9,1,13,15,741.0,186.5,1.05,37.0,808.5,875.65,601.87
2017,9,1,13,30,736.0,185.0,1.1,37.0,791.0,853.27,589.65
2017,9,1,13,45,717.0,188.0,1.15,37.0,763.5,820.5,570.38
2017,9,1,14,0,698.0,191.0,1.2,37.0,736.0,785.64,549.41
2017,9,1,14,15,686.5,187.0,1.2,36.5,704.5,748.36,527.32
2017,9,1,14,30,675.0,183.0,1.2,36.0,673.0,709.22,503.55
2017,9,1,14,45,640.0,186.5,1.2,36.0,631.5,658.49,470.28
2017,9,1,15,0,605.0,190.0,1.2,36.0,590.0,608.0,436.57
2017,9,1,15,15,584.0,183.5,1.2,35.5,548.0,558.42,403.82
2017,9,1,15,30,563.0,177.0,1.2,35.0,506.0,503.29,366.33
2017,9,1,15,45,512.0,175.5,1.2,35.0,455.5,443.37,323.46
2017,9,1,16,0,461.0,174.0,1.2,35.0,405.0,387.15,282.34
2017,9,1,16,15,427.5,161.5,1.15,34.0,357.5,333.17,242.84
2017,9,1,16,30,394.0,149.0,1.1,33.0,310.0,282.14,204.39
2017,9,1,16,45,332.5,135.5,1.05,32.5,258.5,219.33,156.53
2017,9,1,17,0,271.0,122.0,1.0,32.0,207.0,170.36,119.09
2017,9,1,17,15,226.0,100.0,0.9,30.5,162.0,124.77,84.42
2017,9,1,17,30,181.0,78.0,0.8,29.0,117.0,84.93,54.9
2017,9,1,17,45,123.0,53.0,0.7,28.0,76.0,48.21,29.31
2017,9,1,18,0,65.0,28.0,0.6,27.0,35.0,21.21,11.39
2017,9,1,18,15,32.5,14.0,0.6,26.5,17.5,10.81,0.0
2017,9,1,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,5,45,18.5,5.5,0.8,26.0,6.5,4.33,0.0
2017,9,2,6,0,37.0,11.0,0.8,26.0,13.0,8.62,0.0
2017,9,2,6,15,86.5,32.0,0.7,26.5,44.0,24.09,13.8
2017,9,2,6,30,136.0,53.0,0.6,27.0,75.0,49.86,30.25
2017,9,2,6,45,188.0,76.0,0.55,28.0,118.5,85.45,55.32
2017,9,2,7,0,240.0,99.0,0.5,29.0,162.0,128.03,87.1
2017,9,2,7,15,282.0,118.0,0.45,29.5,208.5,171.51,120.88
2017,9,2,7,30,324.0,137.0,0.4,30.0,255.0,219.99,158.61
2017,9,2,7,45,366.0,151.5,0.4,31.0,303.5,269.35,196.27
2017,9,2,8,0,408.0,166.0,0.4,32.0,352.0,331.31,242.18
2017,9,2,8,15,437.0,178.5,0.4,33.0,398.0,382.28,278.87
2017,9,2,8,30,466.0,191.0,0.4,34.0,444.0,435.45,315.91
2017,9,2,8,45,496.5,198.0,0.4,35.5,489.0,486.51,349.56
2017,9,2,9,0,527.0,205.0,0.4,37.0,534.0,539.14,382.92
2017,9,2,9,15,546.0,213.0,0.4,37.5,573.5,586.11,412.92
2017,9,2,9,30,565.0,221.0,0.4,38.0,613.0,632.98,442.04
2017,9,2,9,45,602.5,215.5,0.4,39.0,653.0,687.06,474.22
2017,9,2,10,0,640.0,210.0,0.4,40.0,693.0,736.13,502.35
2017,9,2,10,15,650.5,214.0,0.45,40.5,721.0,771.29,522.73
2017,9,2,10,30,661.0,218.0,0.5,41.0,749.0,804.44,541.75
2017,9,2,10,45,679.0,215.0,0.55,41.5,773.0,835.45,559.5
2017,9,2,11,0,697.0,212.0,0.6,42.0,797.0,864.2,575.76
2017,9,2,11,15,702.0,214.0,0.65,42.0,811.0,883.35,587.3
2017,9,2,11,30,707.0,216.0,0.7,42.0,825.0,899.5,597.2
2017,9,2,11,45,719.5,210.5,0.75,42.0,834.5,912.31,605.26
2017,9,2,12,0,732.0,205.0,0.8,42.0,844.0,921.89,611.44
2017,9,2,12,15,731.5,205.0,0.8,42.0,842.0,921.31,610.99
2017,9,2,12,30,731.0,205.0,0.8,42.0,840.0,917.38,608.83
2017,9,2,12,45,737.5,198.5,0.85,42.0,833.0,910.23,605.77
2017,9,2,13,0,744.0,192.0,0.9,42.0,826.0,899.62,600.78
2017,9,2,13,15,738.0,190.5,0.9,41.5,808.0,879.27,590.59
2017,9,2,13,30,732.0,189.0,0.9,41.0,790.0,855.96,578.7
2017,9,2,13,45,732.5,182.0,0.95,41.0,767.5,829.99,564.48
2017,9,2,14,0,733.0,175.0,1.0,41.0,745.0,801.04,548.14
2017,9,2,14,15,721.5,171.5,1.0,40.5,713.5,763.13,526.28
2017,9,2,14,30,710.0,168.0,1.0,40.0,682.0,723.27,502.75
2017,9,2,14,45,704.0,160.0,1.05,40.0,646.0,681.35,476.94
2017,9,2,15,0,698.0,152.0,1.1,40.0,610.0,637.56,449.17
2017,9,2,15,15,678.0,147.0,1.1,39.5,567.5,586.12,415.9
2017,9,2,15,30,658.0,142.0,1.1,39.0,525.0,534.48,381.46
2017,9,2,15,45,641.5,133.0,1.1,39.0,480.0,481.17,344.01
2017,9,2,16,0,625.0,124.0,1.1,39.0,435.0,427.99,305.44
2017,9,2,16,15,591.5,117.0,1.05,38.0,385.0,369.82,263.2
2017,9,2,16,30,558.0,110.0,1.0,37.0,335.0,314.18,221.4
2017,9,2,16,45,522.0,99.0,1.0,36.5,286.0,257.24,177.25
2017,9,2,17,0,486.0,88.0,1.0,36.0,237.0,199.9,132.2
2017,9,2,17,15,424.5,76.5,0.9,34.5,188.0,145.9,91.27
2017,9,2,17,30,363.0,65.0,0.8,33.0,139.0,99.17,57.58
2017,9,2,17,45,283.5,49.5,0.75,31.5,96.5,55.8,30.14
2017,9,2,18,0,204.0,34.0,0.7,30.0,54.0,25.75,14.55
2017,9,2,18,15,102.0,17.0,0.7,29.5,27.0,12.94,0.0
2017,9,2,18,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,28.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,1.05,21.0,5.0,3.93,0.0
2017,9,3,6,0,0.0,10.0,1.1,21.0,10.0,7.59,0.0
2017,9,3,6,15,22.0,32.5,1.1,21.5,36.0,24.56,14.44
2017,9,3,6,30,44.0,55.0,1.1,22.0,62.0,44.53,29.33
2017,9,3,6,45,78.0,80.5,1.1,22.5,98.5,73.92,51.92
2017,9,3,7,0,112.0,106.0,1.1,23.0,135.0,107.42,78.15
2017,9,3,7,15,157.0,122.5,1.1,23.5,173.5,141.04,104.44
2017,9,3,7,30,202.0,139.0,1.1,24.0,212.0,185.28,139.52
2017,9,3,7,45,244.5,157.5,1.1,25.0,259.0,231.3,175.54
2017,9,3,8,0,287.0,176.0,1.1,26.0,306.0,282.02,214.59
2017,9,3,8,15,315.5,193.5,1.1,26.5,351.5,329.48,250.86
2017,9,3,8,30,344.0,211.0,1.1,27.0,397.0,379.48,288.15
2017,9,3,8,45,292.5,242.5,1.1,27.5,410.5,397.48,300.55
2017,9,3,9,0,241.0,274.0,1.1,28.0,424.0,397.91,299.72
2017,9,3,9,15,219.5,297.0,1.05,28.5,441.0,416.77,312.0
2017,9,3,9,30,198.0,320.0,1.0,29.0,458.0,433.29,322.08
2017,9,3,9,45,130.0,326.0,1.0,30.0,418.5,396.43,292.92
2017,9,3,10,0,62.0,332.0,1.0,31.0,379.0,338.08,248.54
2017,9,3,10,15,295.0,307.5,0.95,31.5,542.0,543.6,396.77
2017,9,3,10,30,528.0,283.0,0.9,32.0,705.0,747.82,532.18
2017,9,3,10,45,522.0,297.5,0.9,33.0,724.0,771.07,541.88
2017,9,3,11,0,516.0,312.0,0.9,34.0,743.0,791.74,551.76
2017,9,3,11,15,451.0,342.0,0.9,34.0,724.0,769.78,535.95
2017,9,3,11,30,386.0,372.0,0.9,34.0,705.0,727.14,507.75
2017,9,3,11,45,399.0,365.5,0.9,34.5,711.5,736.84,513.57
2017,9,3,12,0,412.0,359.0,0.9,35.0,718.0,762.44,528.46
2017,9,3,12,15,501.0,323.5,0.9,35.0,758.5,813.57,562.17
2017,9,3,12,30,590.0,288.0,0.9,35.0,799.0,860.78,592.72
2017,9,3,12,45,308.5,309.0,0.95,35.5,576.5,593.61,418.31
2017,9,3,13,0,27.0,330.0,1.0,36.0,354.0,313.78,223.32
2017,9,3,13,15,21.0,298.5,1.05,36.0,317.0,261.41,187.88
2017,9,3,13,30,15.0,267.0,1.1,36.0,280.0,228.52,164.62
2017,9,3,13,45,11.0,238.5,1.15,36.5,248.0,200.44,144.22
2017,9,3,14,0,7.0,210.0,1.2,37.0,216.0,172.81,124.0
2017,9,3,14,15,259.5,235.0,1.2,36.5,422.0,434.16,317.19
2017,9,3,14,30,512.0,260.0,1.2,36.0,628.0,653.56,467.42
2017,9,3,14,45,512.5,244.5,1.25,36.0,595.5,616.68,441.73
2017,9,3,15,0,513.0,229.0,1.3,36.0,563.0,578.07,416.59
2017,9,3,15,15,492.5,219.0,1.3,35.5,522.0,529.52,384.28
2017,9,3,15,30,472.0,209.0,1.3,35.0,481.0,481.42,351.44
2017,9,3,15,45,455.5,194.0,1.35,34.5,438.0,431.85,316.83
2017,9,3,16,0,439.0,179.0,1.4,34.0,395.0,382.96,281.53
2017,9,3,16,15,406.0,165.0,1.4,33.0,347.5,328.85,241.75
2017,9,3,16,30,373.0,151.0,1.4,32.0,300.0,270.81,197.88
2017,9,3,16,45,335.0,133.5,1.45,31.0,253.0,219.74,158.37
2017,9,3,17,0,297.0,116.0,1.5,30.0,206.0,172.89,121.54
2017,9,3,17,15,247.0,95.5,1.45,28.5,160.5,125.88,85.29
2017,9,3,17,30,197.0,75.0,1.4,27.0,115.0,85.18,54.85
2017,9,3,17,45,139.0,51.5,1.4,26.0,75.5,48.36,29.04
2017,9,3,18,0,81.0,28.0,1.4,25.0,36.0,21.2,11.08
2017,9,3,18,15,40.5,14.0,1.3,24.0,18.0,10.77,0.0
2017,9,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,0.8,19.5,3.5,2.75,0.0
2017,9,4,6,0,0.0,7.0,0.9,20.0,7.0,5.3,0.0
2017,9,4,6,15,0.0,28.5,0.95,20.5,28.5,21.61,12.0
2017,9,4,6,30,0.0,50.0,1.0,21.0,50.0,37.7,25.26
2017,9,4,6,45,36.0,75.0,1.05,21.5,84.5,62.87,44.85
2017,9,4,7,0,72.0,100.0,1.1,22.0,119.0,92.72,68.15
2017,9,4,7,15,102.0,121.0,1.15,22.5,154.0,126.73,95.28
2017,9,4,7,30,132.0,142.0,1.2,23.0,189.0,161.58,123.11
2017,9,4,7,45,66.0,108.0,1.25,23.5,131.5,117.15,89.19
2017,9,4,8,0,0.0,74.0,1.3,24.0,74.0,56.82,41.0
2017,9,4,8,15,0.0,91.5,1.3,24.5,91.5,70.49,51.91
2017,9,4,8,30,0.0,109.0,1.3,25.0,109.0,84.37,62.75
2017,9,4,8,45,0.0,127.5,1.35,25.5,127.5,99.19,74.18
2017,9,4,9,0,0.0,146.0,1.4,26.0,146.0,114.16,85.59
2017,9,4,9,15,64.0,233.0,1.35,26.0,277.0,240.75,184.47
2017,9,4,9,30,128.0,320.0,1.3,26.0,408.0,384.04,291.21
2017,9,4,9,45,66.0,249.5,1.3,26.5,295.0,263.12,199.32
2017,9,4,10,0,4.0,179.0,1.3,27.0,182.0,144.53,107.65
2017,9,4,10,15,2.0,131.0,1.25,27.0,132.5,103.95,76.35
2017,9,4,10,30,0.0,83.0,1.2,27.0,83.0,64.19,45.2
2017,9,4,10,45,0.0,96.0,1.2,27.0,96.0,74.46,53.23
2017,9,4,11,0,0.0,109.0,1.2,27.0,109.0,84.87,61.29
2017,9,4,11,15,91.0,266.5,1.2,27.0,344.5,332.14,250.86
2017,9,4,11,30,182.0,424.0,1.2,27.0,580.0,569.84,418.7
2017,9,4,11,45,470.5,297.0,1.2,27.5,703.5,760.07,550.94
2017,9,4,12,0,759.0,170.0,1.2,28.0,827.0,909.25,648.46
2017,9,4,12,15,758.5,170.0,1.2,28.0,825.0,908.53,646.19
2017,9,4,12,30,758.0,170.0,1.2,28.0,823.0,904.46,643.76
2017,9,4,12,45,726.5,186.0,1.25,28.0,806.0,892.56,637.25
2017,9,4,13,0,695.0,202.0,1.3,28.0,789.0,869.39,623.67
2017,9,4,13,15,492.5,290.5,1.35,28.0,702.0,751.39,543.57
2017,9,4,13,30,290.0,379.0,1.4,28.0,615.0,627.23,457.41
2017,9,4,13,45,484.5,282.5,1.45,28.5,662.0,710.31,519.09
2017,9,4,14,0,679.0,186.0,1.5,29.0,709.0,771.15,562.81
2017,9,4,14,15,468.0,256.0,1.5,28.5,609.5,637.92,470.02
2017,9,4,14,30,257.0,326.0,1.5,28.0,510.0,508.14,377.85
2017,9,4,14,45,253.0,306.5,1.55,28.0,479.5,474.55,355.52
2017,9,4,15,0,249.0,287.0,1.6,28.0,449.0,440.56,331.8
2017,9,4,15,15,205.0,270.5,1.6,27.5,397.5,371.72,282.14
2017,9,4,15,30,161.0,254.0,1.6,27.0,346.0,319.65,243.93
2017,9,4,15,45,84.0,208.0,1.6,26.5,255.5,218.35,167.27
2017,9,4,16,0,7.0,162.0,1.6,26.0,165.0,130.71,99.37
2017,9,4,16,15,3.5,144.0,1.55,25.5,145.5,114.15,86.85
2017,9,4,16,30,0.0,126.0,1.5,25.0,126.0,98.1,74.44
2017,9,4,16,45,0.0,104.0,1.5,24.5,104.0,80.47,60.49
2017,9,4,17,0,0.0,82.0,1.5,24.0,82.0,63.08,46.46
2017,9,4,17,15,0.0,63.5,1.4,23.5,63.5,48.65,34.6
2017,9,4,17,30,0.0,45.0,1.3,23.0,45.0,34.42,22.72
2017,9,4,17,45,0.0,28.0,1.25,22.5,28.0,21.36,11.7
2017,9,4,18,0,0.0,11.0,1.2,22.0,11.0,8.34,0.89
2017,9,4,18,15,0.0,5.5,1.1,22.0,5.5,4.16,0.0
2017,9,4,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,5,45,18.5,7.0,0.45,19.5,7.5,5.51,0.0
2017,9,5,6,0,37.0,14.0,0.5,20.0,15.0,10.78,0.0
2017,9,5,6,15,103.0,35.5,0.55,20.5,49.0,26.92,16.19
2017,9,5,6,30,169.0,57.0,0.6,21.0,83.0,57.35,35.49
2017,9,5,6,45,249.5,73.5,0.65,21.5,128.5,94.68,61.57
2017,9,5,7,0,330.0,90.0,0.7,22.0,174.0,145.97,100.73
2017,9,5,7,15,382.0,103.0,0.7,22.5,221.5,194.21,139.75
2017,9,5,7,30,434.0,116.0,0.7,23.0,269.0,248.38,183.73
2017,9,5,7,45,490.0,121.0,0.75,23.5,320.0,302.71,227.47
2017,9,5,8,0,546.0,126.0,0.8,24.0,371.0,362.47,274.62
2017,9,5,8,15,576.5,133.0,0.8,24.5,418.0,422.84,320.89
2017,9,5,8,30,607.0,140.0,0.8,25.0,465.0,479.55,363.01
2017,9,5,8,45,643.5,139.5,0.85,25.5,511.5,534.46,403.03
2017,9,5,9,0,680.0,139.0,0.9,26.0,558.0,590.85,442.98
2017,9,5,9,15,697.5,143.0,0.9,26.5,597.5,639.69,475.98
2017,9,5,9,30,715.0,147.0,0.9,27.0,637.0,687.78,507.55
2017,9,5,9,45,744.5,141.5,0.95,27.5,675.0,730.52,535.75
2017,9,5,10,0,774.0,136.0,1.0,28.0,713.0,776.52,564.99
2017,9,5,10,15,783.5,137.5,1.05,28.5,741.0,811.53,585.85
2017,9,5,10,30,793.0,139.0,1.1,29.0,769.0,844.06,605.05
2017,9,5,10,45,805.5,137.0,1.15,29.5,791.5,873.08,621.91
2017,9,5,11,0,818.0,135.0,1.2,30.0,814.0,899.29,636.95
2017,9,5,11,15,821.5,136.0,1.2,30.0,827.0,917.25,647.41
2017,9,5,11,30,825.0,137.0,1.2,30.0,840.0,931.84,655.91
2017,9,5,11,45,829.5,135.5,1.3,30.5,846.5,926.86,652.58
2017,9,5,12,0,834.0,134.0,1.4,31.0,853.0,932.83,656.33
2017,9,5,12,15,833.0,133.5,1.4,31.0,850.5,931.08,655.19
2017,9,5,12,30,832.0,133.0,1.4,31.0,848.0,925.85,652.09
2017,9,5,12,45,619.0,243.0,1.45,31.0,771.0,849.59,603.22
2017,9,5,13,0,406.0,353.0,1.5,31.0,694.0,741.35,529.38
2017,9,5,13,15,426.0,328.5,1.5,30.5,679.5,728.39,524.02
2017,9,5,13,30,446.0,304.0,1.5,30.0,665.0,712.44,515.73
2017,9,5,13,45,251.0,320.0,1.55,30.0,522.0,529.77,389.02
2017,9,5,14,0,56.0,336.0,1.6,30.0,379.0,340.64,251.89
2017,9,5,14,15,57.5,320.0,1.6,29.5,362.5,324.5,241.98
2017,9,5,14,30,59.0,304.0,1.6,29.0,346.0,308.18,230.99
2017,9,5,14,45,58.0,287.5,1.6,29.0,327.0,289.41,217.57
2017,9,5,15,0,57.0,271.0,1.6,29.0,308.0,270.68,204.08
2017,9,5,15,15,169.5,254.0,1.55,28.5,353.0,335.13,254.6
2017,9,5,15,30,282.0,237.0,1.5,28.0,398.0,386.7,293.79
2017,9,5,15,45,279.0,215.0,1.45,27.5,362.0,348.36,265.17
2017,9,5,16,0,276.0,193.0,1.4,27.0,326.0,309.88,236.18
2017,9,5,16,15,435.0,143.5,1.3,26.5,326.0,324.4,245.14
2017,9,5,16,30,594.0,94.0,1.2,26.0,326.0,315.78,233.43
2017,9,5,16,45,551.5,86.0,1.2,25.5,276.5,257.24,185.36
2017,9,5,17,0,509.0,78.0,1.2,25.0,227.0,202.96,140.33
2017,9,5,17,15,443.5,68.0,1.15,24.0,178.5,147.31,95.81
2017,9,5,17,30,378.0,58.0,1.1,23.0,130.0,96.73,57.31
2017,9,5,17,45,286.0,44.0,1.1,22.5,88.5,52.71,28.39
2017,9,5,18,0,194.0,30.0,1.1,22.0,47.0,22.78,11.72
2017,9,5,18,15,97.0,15.0,1.0,21.5,23.5,11.8,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,5,45,33.5,7.5,0.65,17.5,9.0,5.9,0.0
2017,9,6,6,0,67.0,15.0,0.7,18.0,18.0,11.38,0.0
2017,9,6,6,15,154.0,34.0,0.7,18.5,53.5,27.04,16.27
2017,9,6,6,30,241.0,53.0,0.7,19.0,89.0,62.01,36.88
2017,9,6,6,45,305.0,69.5,0.75,19.5,133.5,103.05,66.48
2017,9,6,7,0,369.0,86.0,0.8,20.0,178.0,152.12,105.06
2017,9,6,7,15,184.5,73.5,0.8,20.5,119.5,113.69,82.61
2017,9,6,7,30,0.0,61.0,0.8,21.0,61.0,46.74,33.42
2017,9,6,7,45,0.0,70.0,0.85,21.5,70.0,53.7,39.11
2017,9,6,8,0,0.0,79.0,0.9,22.0,79.0,60.69,44.63
2017,9,6,8,15,2.5,124.5,0.9,22.5,126.0,98.17,74.81
2017,9,6,8,30,5.0,170.0,0.9,23.0,173.0,136.86,105.23
2017,9,6,8,45,2.5,162.0,0.95,24.0,163.5,128.93,98.12
2017,9,6,9,0,0.0,154.0,1.0,25.0,154.0,120.82,91.07
2017,9,6,9,15,1.5,169.0,1.0,25.0,170.0,134.18,101.34
2017,9,6,9,30,3.0,184.0,1.0,25.0,186.0,147.75,111.67
2017,9,6,9,45,52.0,265.5,1.05,25.5,304.0,268.22,204.29
2017,9,6,10,0,101.0,347.0,1.1,26.0,422.0,386.37,290.96
2017,9,6,10,15,85.5,353.5,1.15,26.0,419.0,383.2,287.29
2017,9,6,10,30,70.0,360.0,1.2,26.0,416.0,378.82,283.51
2017,9,6,10,45,71.5,371.5,1.25,26.5,429.5,393.32,293.3
2017,9,6,11,0,73.0,383.0,1.3,27.0,443.0,407.64,302.8
2017,9,6,11,15,86.5,396.5,1.3,27.0,469.0,434.78,322.21
2017,9,6,11,30,100.0,410.0,1.3,27.0,495.0,461.97,341.43
2017,9,6,11,45,228.0,399.0,1.35,27.0,594.5,593.84,436.6
2017,9,6,12,0,356.0,388.0,1.4,27.0,694.0,726.05,527.71
2017,9,6,12,15,195.0,369.5,1.4,27.0,537.5,534.73,393.59
2017,9,6,12,30,34.0,351.0,1.4,27.0,381.0,343.22,254.44
2017,9,6,12,45,375.0,276.0,1.45,27.0,590.5,649.18,481.13
2017,9,6,13,0,716.0,201.0,1.5,27.0,800.0,892.34,646.43
2017,9,6,13,15,710.0,199.0,1.5,27.0,782.0,871.52,630.76
2017,9,6,13,30,704.0,197.0,1.5,27.0,764.0,847.82,615.93
2017,9,6,13,45,692.5,195.0,1.5,27.0,738.0,816.68,596.02
2017,9,6,14,0,681.0,193.0,1.5,27.0,712.0,783.27,574.45
2017,9,6,14,15,668.5,189.0,1.5,26.5,680.5,745.13,550.56
2017,9,6,14,30,656.0,185.0,1.5,26.0,649.0,705.28,525.03
2017,9,6,14,45,636.0,181.5,1.5,26.0,610.5,658.98,493.4
2017,9,6,15,0,616.0,178.0,1.5,26.0,572.0,612.05,460.71
2017,9,6,15,15,594.5,171.5,1.45,25.5,529.5,561.18,425.08
2017,9,6,15,30,573.0,165.0,1.4,25.0,487.0,504.3,384.25
2017,9,6,15,45,540.0,158.5,1.4,25.0,440.5,448.56,342.49
2017,9,6,16,0,507.0,152.0,1.4,25.0,394.0,394.87,301.18
2017,9,6,16,15,472.0,141.0,1.35,24.5,346.5,338.76,257.45
2017,9,6,16,30,437.0,130.0,1.3,24.0,299.0,285.73,215.0
2017,9,6,16,45,391.5,116.5,1.3,23.5,251.0,230.71,170.47
2017,9,6,17,0,346.0,103.0,1.3,23.0,203.0,180.67,129.52
2017,9,6,17,15,289.0,85.5,1.25,22.5,157.0,130.51,89.28
2017,9,6,17,30,232.0,68.0,1.2,22.0,111.0,84.95,54.1
2017,9,6,17,45,168.0,47.5,1.15,21.5,73.0,47.66,27.81
2017,9,6,18,0,104.0,27.0,1.1,21.0,35.0,20.44,9.42
2017,9,6,18,15,52.0,13.5,1.05,20.5,17.5,10.62,0.0
2017,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,24.5,6.5,0.85,17.0,7.5,5.11,0.0
2017,9,7,6,0,49.0,13.0,0.9,17.0,15.0,10.05,0.0
2017,9,7,6,15,128.5,33.0,0.9,17.5,49.0,26.65,14.02
2017,9,7,6,30,208.0,53.0,0.9,18.0,83.0,60.67,36.85
2017,9,7,6,45,266.0,71.0,0.9,18.5,126.5,100.26,66.12
2017,9,7,7,0,324.0,89.0,0.9,19.0,170.0,147.19,103.45
2017,9,7,7,15,162.0,88.0,0.9,19.5,128.5,121.28,90.02
2017,9,7,7,30,0.0,87.0,0.9,20.0,87.0,67.14,50.52
2017,9,7,7,45,0.0,98.0,0.9,20.5,98.0,75.83,57.55
2017,9,7,8,0,0.0,109.0,0.9,21.0,109.0,84.56,64.39
2017,9,7,8,15,31.0,164.5,0.9,21.5,181.5,151.61,118.16
2017,9,7,8,30,62.0,220.0,0.9,22.0,254.0,219.81,171.32
2017,9,7,8,45,34.0,204.0,0.95,22.5,223.0,191.97,148.55
2017,9,7,9,0,6.0,188.0,1.0,23.0,192.0,152.97,117.13
2017,9,7,9,15,33.0,241.0,1.0,23.0,263.5,228.38,176.05
2017,9,7,9,30,60.0,294.0,1.0,23.0,335.0,298.92,229.41
2017,9,7,9,45,103.0,323.0,1.0,23.5,397.5,362.17,276.15
2017,9,7,10,0,146.0,352.0,1.0,24.0,460.0,445.08,335.8
2017,9,7,10,15,227.0,355.5,1.0,24.0,531.5,522.43,391.7
2017,9,7,10,30,308.0,359.0,1.0,24.0,603.0,621.86,461.19
2017,9,7,10,45,241.5,381.5,1.05,24.5,576.0,593.49,438.2
2017,9,7,11,0,175.0,404.0,1.1,25.0,549.0,541.77,400.33
2017,9,7,11,15,133.0,404.0,1.1,25.0,515.0,506.5,374.83
2017,9,7,11,30,91.0,404.0,1.1,25.0,481.0,448.71,333.16
2017,9,7,11,45,96.0,403.0,1.1,25.5,485.0,453.34,336.3
2017,9,7,12,0,101.0,402.0,1.1,26.0,489.0,457.54,338.7
2017,9,7,12,15,83.0,396.5,1.1,26.0,468.0,434.96,322.18
2017,9,7,12,30,65.0,391.0,1.1,26.0,447.0,412.05,305.54
2017,9,7,12,45,405.0,287.0,1.15,26.0,625.5,689.57,508.01
2017,9,7,13,0,745.0,183.0,1.2,26.0,804.0,903.47,651.95
2017,9,7,13,15,739.5,181.5,1.2,25.5,786.0,883.09,638.03
2017,9,7,13,30,734.0,180.0,1.2,25.0,768.0,859.73,625.06
2017,9,7,13,45,729.5,175.0,1.2,25.0,744.0,830.9,607.3
2017,9,7,14,0,725.0,170.0,1.2,25.0,720.0,799.38,587.42
2017,9,7,14,15,713.0,167.0,1.2,25.0,688.0,761.28,562.6
2017,9,7,14,30,701.0,164.0,1.2,25.0,656.0,721.3,536.14
2017,9,7,14,45,690.0,157.5,1.25,25.0,619.5,677.04,506.78
2017,9,7,15,0,679.0,151.0,1.3,25.0,583.0,631.35,475.66
2017,9,7,15,15,658.5,146.0,1.25,24.5,540.0,579.86,439.63
2017,9,7,15,30,638.0,141.0,1.2,24.0,497.0,528.3,402.55
2017,9,7,15,45,617.0,132.5,1.2,24.0,451.5,473.51,361.57
2017,9,7,16,0,596.0,124.0,1.2,24.0,406.0,419.4,319.83
2017,9,7,16,15,560.5,116.5,1.2,23.5,357.5,360.95,274.19
2017,9,7,16,30,525.0,109.0,1.2,23.0,309.0,300.38,225.59
2017,9,7,16,45,482.0,98.0,1.2,22.5,260.0,243.31,178.7
2017,9,7,17,0,439.0,87.0,1.2,22.0,211.0,190.77,134.85
2017,9,7,17,15,373.5,74.0,1.15,21.5,164.0,137.18,91.46
2017,9,7,17,30,308.0,61.0,1.1,21.0,117.0,91.49,56.32
2017,9,7,17,45,221.0,43.5,1.1,20.5,77.0,49.13,27.36
2017,9,7,18,0,134.0,26.0,1.1,20.0,37.0,19.65,8.12
2017,9,7,18,15,67.0,13.0,1.1,19.5,18.5,10.23,0.0
2017,9,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,5,45,28.5,6.5,0.8,16.5,7.5,5.11,0.0
2017,9,8,6,0,57.0,13.0,0.8,17.0,15.0,10.05,0.0
2017,9,8,6,15,146.5,32.0,0.8,17.0,50.0,27.14,13.75
2017,9,8,6,30,236.0,51.0,0.8,17.0,85.0,62.49,37.24
2017,9,8,6,45,303.5,67.5,0.8,17.5,130.0,104.21,67.95
2017,9,8,7,0,371.0,84.0,0.8,18.0,175.0,154.4,107.91
2017,9,8,7,15,185.5,95.5,0.75,18.5,141.0,135.04,100.9
2017,9,8,7,30,0.0,107.0,0.7,19.0,107.0,83.21,64.0
2017,9,8,7,45,0.0,105.5,0.65,19.5,105.5,81.9,62.76
2017,9,8,8,0,0.0,104.0,0.6,20.0,104.0,80.59,61.37
2017,9,8,8,15,0.0,125.0,0.55,20.5,125.0,97.47,74.77
2017,9,8,8,30,0.0,146.0,0.5,21.0,146.0,114.54,88.04
2017,9,8,8,45,5.0,173.5,0.45,21.5,176.5,140.23,107.99
2017,9,8,9,0,10.0,201.0,0.4,22.0,207.0,166.7,128.16
2017,9,8,9,15,14.0,221.0,0.4,22.5,230.0,186.79,143.1
2017,9,8,9,30,18.0,241.0,0.4,23.0,253.0,207.34,158.22
2017,9,8,9,45,37.0,281.0,0.45,24.0,307.5,272.26,206.54
2017,9,8,10,0,56.0,321.0,0.5,25.0,362.0,327.05,245.79
2017,9,8,10,15,156.0,345.5,0.55,25.5,467.0,454.55,338.51
2017,9,8,10,30,256.0,370.0,0.6,26.0,572.0,589.19,431.37
2017,9,8,10,45,520.0,264.0,0.65,26.5,687.0,750.17,542.53
2017,9,8,11,0,784.0,158.0,0.7,27.0,802.0,899.9,638.79
2017,9,8,11,15,788.0,159.0,0.75,27.0,815.0,917.71,648.23
2017,9,8,11,30,792.0,160.0,0.8,27.0,828.0,932.25,657.57
2017,9,8,11,45,796.0,158.5,0.9,27.5,834.0,940.97,663.08
2017,9,8,12,0,800.0,157.0,1.0,28.0,840.0,946.23,666.57
2017,9,8,12,15,799.5,157.0,1.05,28.0,837.5,945.17,666.72
2017,9,8,12,30,799.0,157.0,1.1,28.0,835.0,940.59,664.87
2017,9,8,12,45,796.5,156.0,1.2,28.0,824.5,929.67,659.97
2017,9,8,13,0,794.0,155.0,1.3,28.0,814.0,915.35,652.97
2017,9,8,13,15,788.5,154.0,1.35,27.5,795.5,894.99,642.7
2017,9,8,13,30,783.0,153.0,1.4,27.0,777.0,871.51,630.41
2017,9,8,13,45,774.5,151.0,1.45,27.0,751.5,841.51,612.55
2017,9,8,14,0,766.0,149.0,1.5,27.0,726.0,808.87,592.84
2017,9,8,14,15,754.5,146.0,1.5,26.5,694.0,770.42,569.67
2017,9,8,14,30,743.0,143.0,1.5,26.0,662.0,734.19,546.67
2017,9,8,14,45,728.0,139.5,1.55,26.0,624.0,688.41,515.96
2017,9,8,15,0,713.0,136.0,1.6,26.0,586.0,641.39,483.65
2017,9,8,15,15,693.0,131.5,1.55,25.5,543.0,589.24,447.08
2017,9,8,15,30,673.0,127.0,1.5,25.0,500.0,536.9,409.33
2017,9,8,15,45,649.0,121.0,1.45,24.5,453.5,481.1,367.88
2017,9,8,16,0,625.0,115.0,1.4,24.0,407.0,426.17,325.74
2017,9,8,16,15,589.5,107.5,1.3,23.5,358.0,366.15,278.33
2017,9,8,16,30,554.0,100.0,1.2,23.0,309.0,308.96,231.84
2017,9,8,16,45,509.0,90.5,1.15,22.5,259.5,250.26,183.46
2017,9,8,17,0,464.0,81.0,1.1,22.0,210.0,192.4,135.23
2017,9,8,17,15,395.5,69.0,1.05,21.5,162.5,137.57,90.8
2017,9,8,17,30,327.0,57.0,1.0,21.0,115.0,91.0,55.01
2017,9,8,17,45,233.0,41.0,0.95,20.5,75.0,48.19,26.06
2017,9,8,18,0,139.0,25.0,0.9,20.0,35.0,18.93,6.57
2017,9,8,18,15,69.5,12.5,0.9,19.5,17.5,9.83,0.0
2017,9,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,5,45,41.5,6.5,0.7,16.5,8.5,0.0,0.0
2017,9,9,6,0,83.0,13.0,0.7,17.0,17.0,10.23,0.0
2017,9,9,6,15,195.0,29.0,0.65,17.0,53.0,26.74,12.3
2017,9,9,6,30,307.0,45.0,0.6,17.0,89.0,64.92,36.32
2017,9,9,6,45,383.5,57.0,0.6,17.5,135.0,111.64,70.5
2017,9,9,7,0,460.0,69.0,0.6,18.0,181.0,165.63,113.52
2017,9,9,7,15,230.0,72.0,0.55,18.5,128.0,133.15,97.95
2017,9,9,7,30,0.0,75.0,0.5,19.0,75.0,57.69,42.82
2017,9,9,7,45,0.0,89.5,0.45,20.0,89.5,69.11,52.14
2017,9,9,8,0,0.0,104.0,0.4,21.0,104.0,80.64,61.17
2017,9,9,8,15,0.0,125.5,0.4,21.5,125.5,97.95,74.83
2017,9,9,8,30,0.0,147.0,0.4,22.0,147.0,115.46,88.39
2017,9,9,8,45,6.5,176.5,0.4,22.5,180.5,143.8,110.38
2017,9,9,9,0,13.0,206.0,0.4,23.0,214.0,173.12,132.71
2017,9,9,9,15,17.5,227.5,0.4,23.5,239.0,195.06,148.96
2017,9,9,9,30,22.0,249.0,0.4,24.0,264.0,217.51,165.4
2017,9,9,9,45,27.5,271.0,0.4,25.0,291.0,256.14,193.34
2017,9,9,10,0,33.0,293.0,0.4,26.0,318.0,282.53,211.55
2017,9,9,10,15,32.5,303.5,0.4,26.5,329.0,293.38,218.53
2017,9,9,10,30,32.0,314.0,0.4,27.0,340.0,304.14,225.5
2017,9,9,10,45,93.0,357.0,0.45,28.0,433.0,401.37,295.43
2017,9,9,11,0,154.0,400.0,0.5,29.0,526.0,521.61,377.38
2017,9,9,11,15,159.5,402.5,0.55,29.0,535.0,532.49,383.86
2017,9,9,11,30,165.0,405.0,0.6,29.0,544.0,542.68,391.03
2017,9,9,11,45,484.5,281.5,0.7,29.5,692.5,769.28,548.1
2017,9,9,12,0,804.0,158.0,0.8,30.0,841.0,953.67,664.7
2017,9,9,12,15,803.5,158.0,0.85,30.0,838.0,952.51,662.42
2017,9,9,12,30,803.0,158.0,0.9,30.0,835.0,947.83,660.65
2017,9,9,12,45,790.0,162.5,0.95,30.0,822.0,932.23,652.31
2017,9,9,13,0,777.0,167.0,1.0,30.0,809.0,913.38,642.12
2017,9,9,13,15,771.5,165.5,1.0,30.0,791.0,892.67,629.99
2017,9,9,13,30,766.0,164.0,1.0,30.0,773.0,868.91,615.98
2017,9,9,13,45,759.0,161.0,1.0,30.0,747.5,839.52,598.42
2017,9,9,14,0,752.0,158.0,1.0,30.0,722.0,813.57,583.05
2017,9,9,14,15,740.5,155.0,1.0,29.5,690.0,774.88,560.02
2017,9,9,14,30,729.0,152.0,1.0,29.0,658.0,734.21,534.94
2017,9,9,14,45,716.0,147.0,1.05,29.0,620.5,688.73,505.56
2017,9,9,15,0,703.0,142.0,1.1,29.0,583.0,641.9,474.47
2017,9,9,15,15,682.0,137.5,1.1,28.5,539.5,589.37,438.92
2017,9,9,15,30,661.0,133.0,1.1,28.0,496.0,536.76,402.19
2017,9,9,15,45,403.5,167.0,1.15,28.0,382.5,386.26,292.13
2017,9,9,16,0,146.0,201.0,1.2,28.0,269.0,248.66,189.05
2017,9,9,16,15,145.0,175.0,1.2,27.5,236.0,215.49,164.12
2017,9,9,16,30,144.0,149.0,1.2,27.0,203.0,182.51,138.17
2017,9,9,16,45,125.0,128.5,1.2,26.5,170.0,148.97,111.48
2017,9,9,17,0,106.0,108.0,1.2,26.0,137.0,117.77,86.39
2017,9,9,17,15,205.5,83.0,1.15,25.0,123.5,110.6,75.85
2017,9,9,17,30,305.0,58.0,1.1,24.0,110.0,89.52,54.0
2017,9,9,17,45,213.0,40.5,1.1,23.0,70.5,46.9,25.12
2017,9,9,18,0,121.0,23.0,1.1,22.0,31.0,17.41,4.11
2017,9,9,18,15,60.5,11.5,1.05,21.5,15.5,9.05,0.0
2017,9,9,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,4.5,0.65,16.5,5.5,0.0,0.0
2017,9,10,6,0,37.0,9.0,0.6,17.0,11.0,7.08,0.0
2017,9,10,6,15,114.0,29.0,0.55,17.5,43.5,25.37,11.66
2017,9,10,6,30,191.0,49.0,0.5,18.0,76.0,59.4,35.81
2017,9,10,6,45,259.5,67.0,0.45,19.0,120.0,100.16,66.02
2017,9,10,7,0,328.0,85.0,0.4,20.0,164.0,149.62,104.88
2017,9,10,7,15,180.0,105.5,0.35,21.0,150.5,144.4,107.54
2017,9,10,7,30,32.0,126.0,0.3,22.0,137.0,113.98,87.37
2017,9,10,7,45,31.5,145.0,0.25,23.0,157.5,132.28,101.83
2017,9,10,8,0,31.0,164.0,0.2,24.0,178.0,150.65,115.73
2017,9,10,8,15,53.5,192.0,0.2,25.0,219.0,188.86,144.71
2017,9,10,8,30,76.0,220.0,0.2,26.0,260.0,229.81,175.05
2017,9,10,8,45,96.5,245.0,0.2,27.0,300.5,269.28,203.54
2017,9,10,9,0,117.0,270.0,0.2,28.0,341.0,323.5,241.98
2017,9,10,9,15,170.0,288.5,0.2,29.0,399.5,384.69,284.82
2017,9,10,9,30,223.0,307.0,0.2,30.0,458.0,450.08,329.23
2017,9,10,9,45,503.0,219.0,0.25,31.5,581.0,628.2,451.55
2017,9,10,10,0,783.0,131.0,0.3,33.0,704.0,794.1,556.44
2017,9,10,10,15,581.0,234.0,0.3,33.5,668.0,752.95,523.66
2017,9,10,10,30,379.0,337.0,0.3,34.0,632.0,668.63,465.3
2017,9,10,10,45,448.0,316.5,0.35,34.5,675.0,739.62,511.56
2017,9,10,11,0,517.0,296.0,0.4,35.0,718.0,794.94,545.67
2017,9,10,11,15,670.5,216.5,0.4,35.0,772.5,878.79,599.14
2017,9,10,11,30,824.0,137.0,0.4,35.0,827.0,945.05,637.29
2017,9,10,11,45,826.0,137.0,0.45,35.5,832.5,953.37,640.7
2017,9,10,12,0,828.0,137.0,0.5,36.0,838.0,958.11,642.98
2017,9,10,12,15,827.5,137.0,0.55,36.0,835.0,956.86,643.25
2017,9,10,12,30,827.0,137.0,0.6,36.0,832.0,952.01,641.59
2017,9,10,12,45,813.5,142.5,0.65,36.0,818.5,936.93,634.04
2017,9,10,13,0,800.0,148.0,0.7,36.0,805.0,918.52,624.65
2017,9,10,13,15,794.5,146.5,0.75,36.0,786.5,897.37,613.63
2017,9,10,13,30,789.0,145.0,0.8,36.0,768.0,873.11,600.68
2017,9,10,13,45,706.0,183.0,0.85,36.0,726.5,824.42,572.43
2017,9,10,14,0,623.0,221.0,0.9,36.0,685.0,767.87,536.89
2017,9,10,14,15,686.0,178.5,0.95,35.5,668.5,756.03,533.6
2017,9,10,14,30,749.0,136.0,1.0,35.0,652.0,731.06,521.19
2017,9,10,14,45,733.5,132.5,1.05,35.0,614.0,688.41,493.98
2017,9,10,15,0,718.0,129.0,1.1,35.0,576.0,640.69,462.91
2017,9,10,15,15,666.0,133.0,1.1,34.5,524.0,576.12,419.7
2017,9,10,15,30,614.0,137.0,1.1,34.0,472.0,514.02,377.0
2017,9,10,15,45,563.5,136.0,1.15,33.5,421.5,451.14,332.75
2017,9,10,16,0,513.0,135.0,1.2,33.0,371.0,386.15,285.59
2017,9,10,16,15,373.0,138.0,1.15,32.5,298.5,297.22,219.76
2017,9,10,16,30,233.0,141.0,1.1,32.0,226.0,215.59,158.93
2017,9,10,16,45,204.5,122.0,1.1,31.5,188.0,173.99,126.52
2017,9,10,17,0,176.0,103.0,1.1,31.0,150.0,135.75,96.26
2017,9,10,17,15,143.5,81.5,1.05,29.5,114.5,94.98,64.49
2017,9,10,17,30,111.0,60.0,1.0,28.0,79.0,62.89,39.93
2017,9,10,17,45,55.5,40.0,1.0,27.0,49.5,35.1,19.95
2017,9,10,18,0,0.0,20.0,1.0,26.0,20.0,15.13,0.97
2017,9,10,18,15,0.0,10.0,0.95,25.5,10.0,7.87,0.0
2017,9,10,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
