Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,19,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,1.5,1.2,19.0,1.5,0.0,0.0
2017,9,11,6,0,0.0,3.0,1.2,19.0,3.0,2.36,0.0
2017,9,11,6,15,0.0,11.0,1.2,19.5,11.0,8.35,0.37
2017,9,11,6,30,0.0,19.0,1.2,20.0,19.0,14.45,6.15
2017,9,11,6,45,0.0,29.5,1.2,20.5,29.5,22.49,13.07
2017,9,11,7,0,0.0,40.0,1.2,21.0,40.0,30.55,19.93
2017,9,11,7,15,0.0,52.0,1.2,21.5,52.0,39.79,27.67
2017,9,11,7,30,0.0,64.0,1.2,22.0,64.0,49.06,35.3
2017,9,11,7,45,110.5,119.5,1.25,22.5,167.0,148.48,115.0
2017,9,11,8,0,221.0,175.0,1.3,23.0,270.0,264.17,205.79
2017,9,11,8,15,221.0,198.0,1.3,23.5,303.0,289.8,225.43
2017,9,11,8,30,221.0,221.0,1.3,24.0,336.0,323.72,251.12
2017,9,11,8,45,472.0,169.5,1.3,25.0,444.0,467.13,359.38
2017,9,11,9,0,723.0,118.0,1.3,26.0,552.0,616.01,466.51
2017,9,11,9,15,739.5,121.5,1.25,26.5,591.5,662.92,497.12
2017,9,11,9,30,756.0,125.0,1.2,27.0,631.0,711.02,528.35
2017,9,11,9,45,775.5,124.0,1.2,27.5,666.5,755.71,556.53
2017,9,11,10,0,795.0,123.0,1.2,28.0,702.0,798.91,582.46
2017,9,11,10,15,804.0,125.0,1.15,28.5,729.5,834.47,602.37
2017,9,11,10,30,813.0,127.0,1.1,29.0,757.0,867.43,620.34
2017,9,11,10,45,816.5,129.5,1.1,29.5,777.0,893.14,634.24
2017,9,11,11,0,820.0,132.0,1.1,30.0,797.0,915.66,646.14
2017,9,11,11,15,823.5,132.5,1.1,30.5,809.5,932.79,654.71
2017,9,11,11,30,827.0,133.0,1.1,31.0,822.0,946.5,661.28
2017,9,11,11,45,824.0,136.0,1.1,31.5,826.0,953.09,663.58
2017,9,11,12,0,821.0,139.0,1.1,32.0,830.0,956.05,663.87
2017,9,11,12,15,820.0,138.5,1.15,32.0,827.0,953.72,663.26
2017,9,11,12,30,819.0,138.0,1.2,32.0,824.0,947.82,660.63
2017,9,11,12,45,479.5,269.0,1.25,32.5,669.5,749.43,531.65
2017,9,11,13,0,140.0,400.0,1.3,33.0,515.0,513.32,367.89
2017,9,11,13,15,70.0,213.0,1.35,33.0,270.5,263.87,194.1
2017,9,11,13,30,0.0,26.0,1.4,33.0,26.0,20.02,9.88
2017,9,11,13,45,246.0,146.0,1.45,33.0,328.5,378.85,285.44
2017,9,11,14,0,492.0,266.0,1.5,33.0,631.0,696.08,504.8
2017,9,11,14,15,246.0,176.5,1.45,32.5,359.0,374.14,278.88
2017,9,11,14,30,0.0,87.0,1.4,32.0,87.0,67.11,46.53
2017,9,11,14,45,0.0,101.5,1.35,32.0,101.5,78.49,55.8
2017,9,11,15,0,0.0,116.0,1.3,32.0,116.0,90.12,64.95
2017,9,11,15,15,4.0,147.5,1.25,31.5,150.0,118.46,87.27
2017,9,11,15,30,8.0,179.0,1.2,31.0,184.0,147.16,109.81
2017,9,11,15,45,202.0,169.0,1.15,30.5,261.0,269.76,204.96
2017,9,11,16,0,396.0,159.0,1.1,30.0,338.0,352.13,265.15
2017,9,11,16,15,322.5,148.0,1.05,29.0,282.5,276.33,207.66
2017,9,11,16,30,249.0,137.0,1.0,28.0,227.0,218.59,163.65
2017,9,11,16,45,204.0,121.5,1.0,27.5,187.5,173.97,128.57
2017,9,11,17,0,159.0,106.0,1.0,27.0,148.0,130.14,93.94
2017,9,11,17,15,171.5,84.0,0.9,26.0,120.0,105.98,73.04
2017,9,11,17,30,184.0,62.0,0.8,25.0,92.0,75.98,47.76
2017,9,11,17,45,114.0,40.0,0.7,24.5,56.0,39.75,21.83
2017,9,11,18,0,44.0,18.0,0.6,24.0,20.0,13.71,0.0
2017,9,11,18,15,22.0,9.0,0.6,23.5,10.0,7.08,0.0
2017,9,11,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.5,0.65,18.0,6.5,0.0,0.0
2017,9,12,6,0,0.0,13.0,0.7,18.0,13.0,10.23,0.0
2017,9,12,6,15,136.0,28.5,0.75,18.5,46.5,27.46,11.57
2017,9,12,6,30,272.0,44.0,0.8,19.0,80.0,65.17,36.75
2017,9,12,6,45,358.0,55.5,0.85,19.5,126.0,108.78,68.68
2017,9,12,7,0,444.0,67.0,0.9,20.0,172.0,166.51,114.64
2017,9,12,7,15,500.5,75.5,0.9,20.5,221.0,220.81,160.2
2017,9,12,7,30,557.0,84.0,0.9,21.0,270.0,281.34,210.67
2017,9,12,7,45,598.0,90.0,0.9,22.0,320.0,339.18,257.92
2017,9,12,8,0,639.0,96.0,0.9,23.0,370.0,400.61,306.3
2017,9,12,8,15,668.5,100.5,0.9,23.5,418.0,457.86,350.53
2017,9,12,8,30,698.0,105.0,0.9,24.0,466.0,516.67,394.32
2017,9,12,8,45,722.5,108.0,0.9,24.5,511.0,572.05,434.13
2017,9,12,9,0,747.0,111.0,0.9,25.0,556.0,625.91,471.58
2017,9,12,9,15,763.5,113.5,0.9,25.5,596.0,675.05,504.55
2017,9,12,9,30,780.0,116.0,0.9,26.0,636.0,723.08,535.81
2017,9,12,9,45,431.5,223.5,0.95,26.5,514.0,580.88,432.02
2017,9,12,10,0,83.0,331.0,1.0,27.0,392.0,362.43,270.21
2017,9,12,10,15,81.5,344.0,1.0,27.5,405.5,376.6,280.84
2017,9,12,10,30,80.0,357.0,1.0,28.0,419.0,390.49,289.71
2017,9,12,10,45,281.0,331.0,1.0,28.5,556.5,588.63,432.09
2017,9,12,11,0,482.0,305.0,1.0,29.0,694.0,775.8,556.98
2017,9,12,11,15,666.5,214.0,1.0,29.0,762.0,877.85,624.26
2017,9,12,11,30,851.0,123.0,1.0,29.0,830.0,947.97,666.66
2017,9,12,11,45,468.0,260.5,1.0,29.5,650.0,739.02,528.4
2017,9,12,12,0,85.0,398.0,1.0,30.0,470.0,443.47,320.94
2017,9,12,12,15,53.5,352.5,1.0,30.0,397.5,367.9,269.3
2017,9,12,12,30,22.0,307.0,1.0,30.0,325.0,273.49,201.15
2017,9,12,12,45,20.0,296.5,1.05,30.0,313.0,262.08,193.4
2017,9,12,13,0,18.0,286.0,1.1,30.0,301.0,250.67,185.23
2017,9,12,13,15,18.5,279.5,1.15,30.0,294.5,245.11,181.43
2017,9,12,13,30,19.0,273.0,1.2,30.0,288.0,239.48,177.57
2017,9,12,13,45,15.5,254.0,1.25,30.0,266.0,219.4,162.87
2017,9,12,14,0,12.0,235.0,1.3,30.0,244.0,199.61,148.32
2017,9,12,14,15,8.5,214.5,1.35,29.5,221.0,178.85,133.21
2017,9,12,14,30,5.0,194.0,1.4,29.0,198.0,158.49,118.21
2017,9,12,14,45,21.0,219.0,1.45,28.5,232.5,191.44,144.42
2017,9,12,15,0,37.0,244.0,1.5,28.0,267.0,236.08,179.23
2017,9,12,15,15,33.5,224.5,1.55,27.5,244.0,213.96,162.93
2017,9,12,15,30,30.0,205.0,1.6,27.0,221.0,192.29,146.97
2017,9,12,15,45,15.0,166.5,1.65,26.5,174.5,140.43,106.99
2017,9,12,16,0,0.0,128.0,1.7,26.0,128.0,100.38,75.67
2017,9,12,16,15,0.0,112.0,1.65,25.5,112.0,87.44,65.7
2017,9,12,16,30,0.0,96.0,1.6,25.0,96.0,74.6,55.6
2017,9,12,16,45,241.5,83.5,1.6,24.5,146.0,152.18,112.66
2017,9,12,17,0,483.0,71.0,1.6,24.0,196.0,194.66,136.03
2017,9,12,17,15,406.0,60.0,1.45,23.0,148.5,137.01,89.31
2017,9,12,17,30,329.0,49.0,1.3,22.0,101.0,86.33,50.5
2017,9,12,17,45,219.5,34.0,1.2,21.5,62.5,43.04,21.21
2017,9,12,18,0,110.0,19.0,1.1,21.0,24.0,14.43,0.0
2017,9,12,18,15,55.0,9.5,1.0,20.5,12.0,7.47,0.0
2017,9,12,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2017,9,13,6,30,0.0,2.0,0.7,18.0,2.0,1.51,0.0
2017,9,13,6,45,0.0,4.0,0.75,18.5,4.0,3.03,0.0
2017,9,13,7,0,0.0,6.0,0.8,19.0,6.0,4.55,0.0
2017,9,13,7,15,0.0,8.0,0.8,19.0,8.0,6.07,0.0
2017,9,13,7,30,0.0,10.0,0.8,19.0,10.0,7.6,0.8
2017,9,13,7,45,12.0,84.0,0.8,19.5,89.0,69.69,52.75
2017,9,13,8,0,24.0,158.0,0.8,20.0,168.0,136.92,107.39
2017,9,13,8,15,12.0,149.0,0.85,20.5,154.0,124.04,96.37
2017,9,13,8,30,0.0,140.0,0.9,21.0,140.0,110.06,84.58
2017,9,13,8,45,0.0,141.5,0.95,22.0,141.5,111.14,84.89
2017,9,13,9,0,0.0,143.0,1.0,23.0,143.0,112.26,85.2
2017,9,13,9,15,0.0,141.5,1.0,23.0,141.5,110.96,83.93
2017,9,13,9,30,0.0,140.0,1.0,23.0,140.0,109.71,82.73
2017,9,13,9,45,5.5,186.0,1.05,23.5,190.0,152.3,116.01
2017,9,13,10,0,11.0,232.0,1.1,24.0,240.0,196.23,149.56
2017,9,13,10,15,7.5,208.0,1.1,24.0,214.0,172.95,131.18
2017,9,13,10,30,4.0,184.0,1.1,24.0,188.0,149.81,113.08
2017,9,13,10,45,2.5,169.5,1.15,24.5,172.0,136.48,102.43
2017,9,13,11,0,1.0,155.0,1.2,25.0,156.0,123.19,91.8
2017,9,13,11,15,3.0,169.5,1.2,25.0,172.5,137.14,102.66
2017,9,13,11,30,5.0,184.0,1.2,25.0,189.0,151.21,113.52
2017,9,13,11,45,19.5,263.0,1.3,25.0,280.0,232.71,176.15
2017,9,13,12,0,34.0,342.0,1.4,25.0,371.0,339.6,255.76
2017,9,13,12,15,36.5,345.5,1.45,25.0,376.0,345.4,259.64
2017,9,13,12,30,39.0,349.0,1.5,25.0,381.0,350.96,263.93
2017,9,13,12,45,34.0,334.5,1.55,25.0,362.5,331.5,249.68
2017,9,13,13,0,29.0,320.0,1.6,25.0,344.0,312.06,235.51
2017,9,13,13,15,70.0,346.0,1.6,25.0,401.0,374.39,283.06
2017,9,13,13,30,111.0,372.0,1.6,25.0,458.0,435.2,328.3
2017,9,13,13,45,74.0,336.0,1.65,25.0,392.5,364.37,275.86
2017,9,13,14,0,37.0,300.0,1.7,25.0,327.0,295.91,224.78
2017,9,13,14,15,19.0,234.5,1.65,24.5,248.5,204.75,156.14
2017,9,13,14,30,1.0,169.0,1.6,24.0,170.0,134.49,101.79
2017,9,13,14,45,8.0,191.0,1.6,23.5,196.5,158.19,121.23
2017,9,13,15,0,15.0,213.0,1.6,23.0,223.0,181.73,140.34
2017,9,13,15,15,71.5,222.5,1.55,22.5,261.5,236.98,185.12
2017,9,13,15,30,128.0,232.0,1.5,22.0,300.0,287.23,225.04
2017,9,13,15,45,119.0,212.0,1.45,22.0,270.5,256.07,200.59
2017,9,13,16,0,110.0,192.0,1.4,22.0,241.0,225.78,176.84
2017,9,13,16,15,291.5,152.0,1.3,21.5,259.5,268.17,209.03
2017,9,13,16,30,473.0,112.0,1.2,21.0,278.0,288.54,220.21
2017,9,13,16,45,424.0,99.5,1.15,21.0,230.0,230.77,171.73
2017,9,13,17,0,375.0,87.0,1.1,21.0,182.0,178.42,127.73
2017,9,13,17,15,304.0,71.0,1.05,20.5,136.0,124.66,84.24
2017,9,13,17,30,233.0,55.0,1.0,20.0,90.0,79.73,49.49
2017,9,13,17,45,146.5,35.5,0.95,19.5,54.0,40.05,20.89
2017,9,13,18,0,60.0,16.0,0.9,19.0,18.0,12.25,0.0
2017,9,13,18,15,30.0,8.0,0.85,18.5,9.0,6.29,0.0
2017,9,13,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,3.0,1.05,16.0,3.0,0.0,0.0
2017,9,14,6,0,0.0,6.0,1.1,16.0,6.0,4.72,0.0
2017,9,14,6,15,10.5,24.5,1.15,16.0,26.0,19.35,7.11
2017,9,14,6,30,21.0,43.0,1.2,16.0,46.0,36.07,23.15
2017,9,14,6,45,41.0,65.5,1.3,16.5,74.0,59.35,42.35
2017,9,14,7,0,61.0,88.0,1.4,17.0,102.0,85.57,64.15
2017,9,14,7,15,80.5,109.0,1.4,17.0,132.5,113.08,87.31
2017,9,14,7,30,100.0,130.0,1.4,17.0,163.0,149.18,117.53
2017,9,14,7,45,147.5,151.5,1.45,17.5,209.5,194.68,154.55
2017,9,14,8,0,195.0,173.0,1.5,18.0,256.0,245.69,195.69
2017,9,14,8,15,304.5,177.5,1.5,18.5,325.0,328.35,261.19
2017,9,14,8,30,414.0,182.0,1.5,19.0,394.0,425.47,336.21
2017,9,14,8,45,325.0,220.5,1.55,19.5,396.5,416.77,328.16
2017,9,14,9,0,236.0,259.0,1.6,20.0,399.0,397.57,311.97
2017,9,14,9,15,513.0,191.0,1.6,20.5,521.5,572.67,445.68
2017,9,14,9,30,790.0,123.0,1.6,21.0,644.0,743.65,569.06
2017,9,14,9,45,820.0,117.0,1.6,21.5,683.5,792.91,599.26
2017,9,14,10,0,850.0,111.0,1.6,22.0,723.0,831.37,622.57
2017,9,14,10,15,859.5,112.5,1.6,22.0,751.5,867.59,645.42
2017,9,14,10,30,869.0,114.0,1.6,22.0,780.0,901.07,666.3
2017,9,14,10,45,880.0,112.5,1.6,22.0,802.5,929.99,684.12
2017,9,14,11,0,891.0,111.0,1.6,22.0,825.0,955.84,699.94
2017,9,14,11,15,894.5,111.5,1.6,22.0,838.0,973.37,710.43
2017,9,14,11,30,898.0,112.0,1.6,22.0,851.0,987.29,718.79
2017,9,14,11,45,899.5,111.5,1.65,22.5,856.0,994.6,722.39
2017,9,14,12,0,901.0,111.0,1.7,23.0,861.0,998.15,723.78
2017,9,14,12,15,899.5,111.0,1.75,22.5,856.5,995.53,724.2
2017,9,14,12,30,898.0,111.0,1.8,22.0,852.0,989.15,722.37
2017,9,14,12,45,892.0,111.5,1.85,22.0,839.0,975.27,714.45
2017,9,14,13,0,886.0,112.0,1.9,22.0,826.0,957.83,704.34
2017,9,14,13,15,879.5,111.0,1.95,22.0,806.0,934.98,690.73
2017,9,14,13,30,873.0,110.0,2.0,22.0,786.0,908.84,674.96
2017,9,14,13,45,866.5,107.0,2.05,22.0,758.5,877.55,655.68
2017,9,14,14,0,860.0,104.0,2.1,22.0,731.0,843.27,634.25
2017,9,14,14,15,848.5,102.5,2.1,21.5,697.0,803.67,609.74
2017,9,14,14,30,837.0,101.0,2.1,21.0,663.0,769.68,588.84
2017,9,14,14,45,825.5,97.0,2.15,21.0,623.5,722.33,557.29
2017,9,14,15,0,814.0,93.0,2.2,21.0,584.0,673.22,522.49
2017,9,14,15,15,795.0,90.5,2.2,20.5,540.0,619.37,483.83
2017,9,14,15,30,776.0,88.0,2.2,20.0,496.0,564.98,443.5
2017,9,14,15,45,750.5,84.5,2.2,20.0,447.5,505.82,397.41
2017,9,14,16,0,725.0,81.0,2.2,20.0,399.0,447.44,350.48
2017,9,14,16,15,689.5,76.5,2.2,19.5,348.5,384.83,299.43
2017,9,14,16,30,654.0,72.0,2.2,19.0,298.0,324.77,248.76
2017,9,14,16,45,593.5,67.0,2.2,18.5,246.0,259.4,193.11
2017,9,14,17,0,533.0,62.0,2.2,18.0,194.0,200.36,142.2
2017,9,14,17,15,449.5,53.0,2.15,17.5,145.5,140.1,92.03
2017,9,14,17,30,366.0,44.0,2.1,17.0,97.0,89.94,52.67
2017,9,14,17,45,222.0,30.5,2.05,17.0,58.5,41.0,19.06
2017,9,14,18,0,78.0,17.0,2.0,17.0,20.0,12.87,0.0
2017,9,14,18,15,39.0,8.5,1.95,16.5,10.0,6.69,0.0
2017,9,14,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,4.0,1.45,14.0,4.0,0.0,0.0
2017,9,15,6,0,0.0,8.0,1.5,14.0,8.0,6.29,0.0
2017,9,15,6,15,63.0,26.5,1.55,14.5,34.5,24.23,8.72
2017,9,15,6,30,126.0,45.0,1.6,15.0,61.0,52.45,32.29
2017,9,15,6,45,168.5,65.5,1.7,15.5,97.5,86.96,59.97
2017,9,15,7,0,211.0,86.0,1.8,16.0,134.0,127.03,93.36
2017,9,15,7,15,252.0,101.0,1.8,16.5,173.0,167.09,127.39
2017,9,15,7,30,293.0,116.0,1.8,17.0,212.0,211.96,165.42
2017,9,15,7,45,515.0,101.5,1.8,17.5,304.5,323.34,254.17
2017,9,15,8,0,737.0,87.0,1.8,18.0,397.0,445.97,350.73
2017,9,15,8,15,765.0,91.0,1.8,18.0,447.5,506.71,399.53
2017,9,15,8,30,793.0,95.0,1.8,18.0,498.0,569.06,448.31
2017,9,15,8,45,811.5,99.0,1.8,18.5,544.5,626.19,490.76
2017,9,15,9,0,830.0,103.0,1.8,19.0,591.0,682.78,531.39
2017,9,15,9,15,844.5,106.0,1.75,19.5,632.0,734.64,566.96
2017,9,15,9,30,859.0,109.0,1.7,20.0,673.0,784.97,599.64
2017,9,15,9,45,887.5,102.5,1.7,20.5,712.5,826.15,625.01
2017,9,15,10,0,916.0,96.0,1.7,21.0,752.0,874.09,654.61
2017,9,15,10,15,922.5,97.5,1.65,21.0,780.0,909.7,676.16
2017,9,15,10,30,929.0,99.0,1.6,21.0,808.0,942.18,695.54
2017,9,15,10,45,934.0,99.5,1.6,21.5,828.5,968.94,710.42
2017,9,15,11,0,939.0,100.0,1.6,22.0,849.0,992.2,723.03
2017,9,15,11,15,941.0,100.5,1.55,22.0,861.5,1008.95,732.18
2017,9,15,11,30,943.0,101.0,1.5,22.0,874.0,1021.89,739.01
2017,9,15,11,45,943.5,101.0,1.45,22.5,878.0,1028.96,740.84
2017,9,15,12,0,944.0,101.0,1.4,23.0,882.0,1032.08,740.35
2017,9,15,12,15,942.5,101.0,1.4,23.0,878.0,1029.31,738.62
2017,9,15,12,30,941.0,101.0,1.4,23.0,874.0,1022.6,734.65
2017,9,15,12,45,933.0,103.0,1.4,23.5,860.5,1007.86,724.4
2017,9,15,13,0,925.0,105.0,1.4,24.0,847.0,989.43,712.06
2017,9,15,13,15,920.0,104.0,1.4,24.0,827.0,967.15,698.78
2017,9,15,13,30,915.0,103.0,1.4,24.0,807.0,941.37,683.33
2017,9,15,13,45,907.0,102.0,1.45,24.0,779.5,909.6,664.71
2017,9,15,14,0,899.0,101.0,1.5,24.0,752.0,874.79,643.97
2017,9,15,14,15,888.5,99.0,1.5,23.5,717.5,834.08,619.71
2017,9,15,14,30,878.0,97.0,1.5,23.0,683.0,790.91,593.46
2017,9,15,14,45,862.0,95.5,1.55,23.0,641.5,741.99,562.19
2017,9,15,15,0,846.0,94.0,1.6,23.0,600.0,697.65,531.9
2017,9,15,15,15,826.5,91.0,1.6,22.5,554.0,641.35,492.58
2017,9,15,15,30,807.0,88.0,1.6,22.0,508.0,584.49,451.56
2017,9,15,15,45,776.5,85.5,1.65,22.0,457.5,521.91,404.23
2017,9,15,16,0,746.0,83.0,1.7,22.0,407.0,460.54,356.15
2017,9,15,16,15,708.5,78.0,1.7,21.5,354.5,395.43,304.07
2017,9,15,16,30,671.0,73.0,1.7,21.0,302.0,332.9,252.21
2017,9,15,16,45,608.0,68.0,1.75,20.5,248.5,265.59,195.79
2017,9,15,17,0,545.0,63.0,1.8,20.0,195.0,204.88,144.1
2017,9,15,17,15,459.0,53.0,1.75,19.0,145.5,142.39,92.78
2017,9,15,17,30,373.0,43.0,1.7,18.0,96.0,90.36,52.3
2017,9,15,17,45,228.5,29.0,1.7,17.5,57.0,42.07,18.93
2017,9,15,18,0,84.0,15.0,1.7,17.0,18.0,11.8,0.0
2017,9,15,18,15,42.0,7.5,1.6,16.5,9.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,16,5,45,15.5,4.0,0.85,13.5,4.5,0.0,0.0
2017,9,16,6,0,31.0,8.0,0.8,14.0,9.0,6.29,0.0
2017,9,16,6,15,146.5,25.0,0.75,14.5,41.5,28.08,8.6
2017,9,16,6,30,262.0,42.0,0.7,15.0,74.0,67.9,39.12
2017,9,16,6,45,349.0,55.0,0.65,16.0,120.0,113.57,73.96
2017,9,16,7,0,436.0,68.0,0.6,17.0,166.0,173.42,122.36
2017,9,16,7,15,218.0,77.5,0.55,17.5,126.5,136.94,102.63
2017,9,16,7,30,0.0,87.0,0.5,18.0,87.0,67.64,51.32
2017,9,16,7,45,0.0,94.5,0.45,18.5,94.5,73.48,56.13
2017,9,16,8,0,0.0,102.0,0.4,19.0,102.0,79.37,60.7
2017,9,16,8,15,5.0,137.5,0.35,19.5,140.5,111.21,86.37
2017,9,16,8,30,10.0,173.0,0.3,20.0,179.0,144.2,112.29
2017,9,16,8,45,12.0,189.0,0.3,21.0,196.5,159.34,123.36
2017,9,16,9,0,14.0,205.0,0.3,22.0,214.0,174.74,134.54
2017,9,16,9,15,31.5,239.5,0.35,22.5,260.0,231.09,177.65
2017,9,16,9,30,49.0,274.0,0.4,23.0,306.0,278.72,212.99
2017,9,16,9,45,42.5,281.5,0.45,23.5,311.0,282.58,214.71
2017,9,16,10,0,36.0,289.0,0.5,24.0,316.0,285.9,216.34
2017,9,16,10,15,78.0,326.0,0.55,24.5,385.0,359.74,271.02
2017,9,16,10,30,120.0,363.0,0.6,25.0,454.0,455.97,339.37
2017,9,16,10,45,172.0,373.0,0.7,25.5,507.5,517.37,382.44
2017,9,16,11,0,224.0,383.0,0.8,26.0,561.0,580.23,426.05
2017,9,16,11,15,227.5,387.0,0.85,26.0,570.0,591.67,433.46
2017,9,16,11,30,231.0,391.0,0.9,26.0,579.0,602.11,440.75
2017,9,16,11,45,527.0,271.5,0.95,26.0,704.5,815.06,589.93
2017,9,16,12,0,823.0,152.0,1.0,26.0,830.0,983.74,697.95
2017,9,16,12,15,822.0,152.0,1.05,25.5,826.5,981.47,696.55
2017,9,16,12,30,821.0,152.0,1.1,25.0,823.0,975.59,695.36
2017,9,16,12,45,744.5,189.5,1.15,25.0,792.0,940.72,674.72
2017,9,16,13,0,668.0,227.0,1.2,25.0,761.0,893.9,645.87
2017,9,16,13,15,644.0,230.0,1.2,25.0,734.5,860.77,625.05
2017,9,16,13,30,620.0,233.0,1.2,25.0,708.0,825.53,602.5
2017,9,16,13,45,625.5,219.5,1.25,25.0,684.0,799.55,587.22
2017,9,16,14,0,631.0,206.0,1.3,25.0,660.0,770.58,569.58
2017,9,16,14,15,598.0,204.5,1.3,24.5,618.5,718.45,535.78
2017,9,16,14,30,565.0,203.0,1.3,24.0,577.0,659.64,496.95
2017,9,16,14,45,491.5,213.0,1.35,24.0,524.0,589.84,447.99
2017,9,16,15,0,418.0,223.0,1.4,24.0,471.0,523.77,400.59
2017,9,16,15,15,498.5,181.0,1.4,23.5,454.0,513.89,395.91
2017,9,16,15,30,579.0,139.0,1.4,23.0,437.0,501.49,387.89
2017,9,16,15,45,292.5,142.0,1.45,22.5,292.5,296.68,232.46
2017,9,16,16,0,6.0,145.0,1.5,22.0,148.0,118.23,91.18
2017,9,16,16,15,3.0,126.5,1.5,21.5,128.0,101.38,78.22
2017,9,16,16,30,0.0,108.0,1.5,21.0,108.0,84.99,65.12
2017,9,16,16,45,198.0,93.0,1.5,20.5,140.0,149.16,113.12
2017,9,16,17,0,396.0,78.0,1.5,20.0,172.0,177.58,127.28
2017,9,16,17,15,318.0,63.0,1.4,19.5,126.0,121.93,81.63
2017,9,16,17,30,240.0,48.0,1.3,19.0,80.0,75.99,45.92
2017,9,16,17,45,141.5,29.0,1.25,18.5,45.5,35.25,15.5
2017,9,16,18,0,43.0,10.0,1.2,18.0,11.0,7.87,0.0
2017,9,16,18,15,21.5,5.0,1.15,17.5,5.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,17,6,15,134.5,20.5,1.3,13.5,36.5,24.56,5.68
2017,9,17,6,30,269.0,41.0,1.3,14.0,73.0,69.18,39.81
2017,9,17,6,45,359.0,54.0,1.3,15.0,120.0,116.12,76.03
2017,9,17,7,0,449.0,67.0,1.3,16.0,167.0,177.61,126.36
2017,9,17,7,15,224.5,72.5,1.25,16.5,122.5,142.07,107.55
2017,9,17,7,30,0.0,78.0,1.2,17.0,78.0,60.35,45.48
2017,9,17,7,45,0.0,93.5,1.2,17.5,93.5,72.72,55.78
2017,9,17,8,0,0.0,109.0,1.2,18.0,109.0,85.2,65.86
2017,9,17,8,15,0.0,124.0,1.15,18.5,124.0,97.37,75.52
2017,9,17,8,30,0.0,139.0,1.1,19.0,139.0,109.63,85.1
2017,9,17,8,45,4.0,164.0,1.1,19.5,166.5,133.01,103.61
2017,9,17,9,0,8.0,189.0,1.1,20.0,194.0,157.04,122.33
2017,9,17,9,15,15.0,215.0,1.1,20.5,224.5,184.72,143.75
2017,9,17,9,30,22.0,241.0,1.1,21.0,255.0,213.23,165.48
2017,9,17,9,45,64.0,285.5,1.1,21.5,330.5,304.51,235.71
2017,9,17,10,0,106.0,330.0,1.1,22.0,406.0,385.81,296.0
2017,9,17,10,15,506.0,217.0,1.1,22.5,598.0,682.5,515.77
2017,9,17,10,30,906.0,104.0,1.1,23.0,790.0,932.71,680.06
2017,9,17,10,45,615.0,231.5,1.1,23.5,703.0,833.57,608.94
2017,9,17,11,0,324.0,359.0,1.1,24.0,616.0,672.58,494.41
2017,9,17,11,15,626.5,231.5,1.1,24.0,737.0,868.88,633.47
2017,9,17,11,30,929.0,104.0,1.1,24.0,858.0,1016.89,725.57
2017,9,17,11,45,930.5,103.5,1.15,24.5,863.0,1024.14,727.29
2017,9,17,12,0,932.0,103.0,1.2,25.0,868.0,1027.5,728.68
2017,9,17,12,15,931.0,103.0,1.2,25.0,864.0,1025.04,727.17
2017,9,17,12,30,930.0,103.0,1.2,25.0,860.0,1018.68,723.48
2017,9,17,12,45,924.5,104.0,1.3,25.0,847.0,1005.18,717.26
2017,9,17,13,0,919.0,105.0,1.4,25.0,834.0,987.98,708.76
2017,9,17,13,15,914.0,104.0,1.4,24.5,814.0,965.59,696.8
2017,9,17,13,30,909.0,103.0,1.4,24.0,794.0,939.73,682.66
2017,9,17,13,45,902.0,101.0,1.45,24.0,766.5,907.74,663.89
2017,9,17,14,0,895.0,99.0,1.5,24.0,739.0,872.68,642.97
2017,9,17,14,15,884.5,97.0,1.5,24.0,704.5,831.89,617.45
2017,9,17,14,30,874.0,95.0,1.5,24.0,670.0,788.67,590.05
2017,9,17,14,45,860.5,92.5,1.55,24.0,629.5,740.52,559.4
2017,9,17,15,0,847.0,90.0,1.6,24.0,589.0,696.71,529.82
2017,9,17,15,15,827.0,87.0,1.6,23.5,543.0,639.89,490.26
2017,9,17,15,30,807.0,84.0,1.6,23.0,497.0,582.57,449.03
2017,9,17,15,45,782.0,80.0,1.6,22.5,447.0,521.33,403.37
2017,9,17,16,0,757.0,76.0,1.6,22.0,397.0,460.8,356.47
2017,9,17,16,15,720.0,71.5,1.6,21.5,345.0,395.62,304.25
2017,9,17,16,30,683.0,67.0,1.6,21.0,293.0,333.06,252.25
2017,9,17,16,45,631.0,60.5,1.6,20.5,240.5,267.02,196.33
2017,9,17,17,0,579.0,54.0,1.6,20.0,188.0,206.39,144.02
2017,9,17,17,15,492.0,45.5,1.55,19.0,138.5,142.97,91.66
2017,9,17,17,30,405.0,37.0,1.5,18.0,89.0,90.09,50.3
2017,9,17,17,45,258.5,24.0,1.45,17.5,51.5,39.96,14.41
2017,9,17,18,0,112.0,11.0,1.4,17.0,14.0,8.65,0.0
2017,9,17,18,15,56.0,5.5,1.35,16.5,7.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,18,6,15,166.5,17.0,0.9,17.0,36.5,24.97,3.98
2017,9,18,6,30,333.0,34.0,0.9,17.0,73.0,73.89,40.23
2017,9,18,6,45,410.5,45.0,0.9,17.5,118.0,121.82,77.73
2017,9,18,7,0,488.0,56.0,0.9,18.0,163.0,179.33,125.37
2017,9,18,7,15,545.5,63.0,0.95,18.0,212.5,236.26,174.62
2017,9,18,7,30,603.0,70.0,1.0,18.0,262.0,299.42,228.74
2017,9,18,7,45,306.0,106.5,1.05,18.5,204.5,241.15,189.49
2017,9,18,8,0,9.0,143.0,1.1,19.0,147.0,118.38,92.48
2017,9,18,8,15,88.5,179.0,1.15,19.5,223.5,200.71,159.39
2017,9,18,8,30,168.0,215.0,1.2,20.0,300.0,296.9,235.05
2017,9,18,8,45,467.5,157.0,1.25,20.5,421.5,467.97,367.99
2017,9,18,9,0,767.0,99.0,1.3,21.0,543.0,645.03,499.02
2017,9,18,9,15,527.0,191.5,1.3,21.5,506.5,592.79,455.41
2017,9,18,9,30,287.0,284.0,1.3,22.0,470.0,505.55,387.32
2017,9,18,9,45,165.0,289.5,1.3,22.5,398.0,407.87,313.27
2017,9,18,10,0,43.0,295.0,1.3,23.0,326.0,299.1,228.68
2017,9,18,10,15,461.0,192.5,1.25,23.5,539.0,620.44,472.81
2017,9,18,10,30,879.0,90.0,1.2,24.0,752.0,896.59,656.59
2017,9,18,10,45,569.0,231.5,1.2,24.5,664.5,793.54,581.65
2017,9,18,11,0,259.0,373.0,1.2,25.0,577.0,627.4,461.58
2017,9,18,11,15,217.0,385.0,1.2,25.0,558.0,582.72,431.29
2017,9,18,11,30,175.0,397.0,1.2,25.0,539.0,557.17,412.5
2017,9,18,11,45,102.5,361.5,1.2,25.5,445.0,429.43,320.41
2017,9,18,12,0,30.0,326.0,1.2,26.0,351.0,323.37,241.6
2017,9,18,12,15,32.0,323.0,1.3,26.0,349.5,322.28,241.7
2017,9,18,12,30,34.0,320.0,1.4,26.0,348.0,321.01,241.13
2017,9,18,12,45,124.5,351.0,1.5,26.0,450.0,460.16,345.26
2017,9,18,13,0,215.0,382.0,1.6,26.0,552.0,574.79,428.04
2017,9,18,13,15,539.0,241.0,1.7,25.5,652.0,770.61,572.02
2017,9,18,13,30,863.0,100.0,1.8,25.0,752.0,896.84,659.59
2017,9,18,13,45,851.0,100.5,1.95,24.5,724.5,864.17,640.31
2017,9,18,14,0,839.0,101.0,2.1,24.0,697.0,828.89,620.49
2017,9,18,14,15,828.5,99.0,2.1,23.5,664.0,789.88,596.45
2017,9,18,14,30,818.0,97.0,2.1,23.0,631.0,756.49,576.02
2017,9,18,14,45,578.0,167.0,2.15,23.0,533.0,619.31,476.88
2017,9,18,15,0,338.0,237.0,2.2,23.0,435.0,469.61,364.76
2017,9,18,15,15,542.5,162.0,2.15,22.5,450.0,526.19,411.07
2017,9,18,15,30,747.0,87.0,2.1,22.0,465.0,550.95,430.91
2017,9,18,15,45,722.0,82.5,2.1,21.5,418.0,492.19,385.62
2017,9,18,16,0,697.0,78.0,2.1,21.0,371.0,434.29,339.92
2017,9,18,16,15,659.0,73.5,2.05,20.5,321.0,372.08,289.19
2017,9,18,16,30,621.0,69.0,2.0,20.0,271.0,312.61,239.08
2017,9,18,16,45,571.0,61.5,2.0,19.5,221.5,249.82,185.41
2017,9,18,17,0,521.0,54.0,2.0,19.0,172.0,192.32,135.42
2017,9,18,17,15,433.0,45.0,2.0,18.5,125.5,131.78,85.17
2017,9,18,17,30,345.0,36.0,2.0,18.0,79.0,81.98,46.1
2017,9,18,17,45,172.5,23.5,2.0,17.5,45.0,32.7,10.36
2017,9,18,18,0,0.0,11.0,2.0,17.0,11.0,8.65,0.0
2017,9,18,18,15,0.0,5.5,2.0,16.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,6,15,162.0,18.0,1.75,14.5,36.5,26.39,3.38
2017,9,19,6,30,324.0,36.0,1.8,15.0,73.0,76.09,42.45
2017,9,19,6,45,426.0,45.0,1.9,15.5,120.5,126.49,81.7
2017,9,19,7,0,528.0,54.0,2.0,16.0,168.0,189.42,133.87
2017,9,19,7,15,586.5,60.0,2.0,16.5,219.0,248.29,185.5
2017,9,19,7,30,645.0,66.0,2.0,17.0,270.0,313.42,241.89
2017,9,19,7,45,687.5,70.0,2.0,17.5,321.5,375.52,294.92
2017,9,19,8,0,730.0,74.0,2.0,18.0,373.0,441.11,349.02
2017,9,19,8,15,757.0,78.0,1.95,18.5,422.0,501.46,397.12
2017,9,19,8,30,784.0,82.0,1.9,19.0,471.0,562.85,444.17
2017,9,19,8,45,804.5,84.5,1.85,19.5,516.0,619.16,485.73
2017,9,19,9,0,825.0,87.0,1.8,20.0,561.0,675.13,525.55
2017,9,19,9,15,839.5,89.0,1.7,20.5,601.5,718.8,554.64
2017,9,19,9,30,854.0,91.0,1.6,21.0,642.0,766.86,584.57
2017,9,19,9,45,861.5,94.5,1.55,21.5,675.5,809.05,610.16
2017,9,19,10,0,869.0,98.0,1.5,22.0,709.0,848.71,633.59
2017,9,19,10,15,876.5,99.5,1.5,22.0,736.5,883.55,655.3
2017,9,19,10,30,884.0,101.0,1.5,22.0,764.0,915.48,675.01
2017,9,19,10,45,889.0,102.0,1.5,22.5,784.0,941.48,689.47
2017,9,19,11,0,894.0,103.0,1.5,23.0,804.0,964.13,701.78
2017,9,19,11,15,897.0,103.5,1.5,23.0,816.0,980.86,711.7
2017,9,19,11,30,900.0,104.0,1.5,23.0,828.0,993.95,719.47
2017,9,19,11,45,903.5,103.0,1.55,23.5,833.0,1002.26,723.71
2017,9,19,12,0,907.0,102.0,1.6,24.0,838.0,1006.81,725.75
2017,9,19,12,15,906.0,101.5,1.6,24.0,834.0,1003.67,723.77
2017,9,19,12,30,905.0,101.0,1.6,24.0,830.0,996.74,719.62
2017,9,19,12,45,908.0,97.5,1.65,24.0,819.5,986.72,714.39
2017,9,19,13,0,911.0,94.0,1.7,24.0,809.0,972.84,706.8
2017,9,19,13,15,906.0,93.0,1.7,24.0,789.5,950.39,693.13
2017,9,19,13,30,901.0,92.0,1.7,24.0,770.0,924.5,677.36
2017,9,19,13,45,895.0,90.5,1.7,24.0,743.5,893.91,658.51
2017,9,19,14,0,889.0,89.0,1.7,24.0,717.0,860.23,637.57
2017,9,19,14,15,879.0,87.5,1.7,24.0,683.0,820.38,612.37
2017,9,19,14,30,869.0,86.0,1.7,24.0,649.0,778.1,585.32
2017,9,19,14,45,856.0,83.5,1.75,24.0,609.5,730.35,554.55
2017,9,19,15,0,843.0,81.0,1.8,24.0,570.0,680.91,521.23
2017,9,19,15,15,824.5,78.5,1.8,23.5,525.0,631.45,486.39
2017,9,19,15,30,806.0,76.0,1.8,23.0,480.0,575.64,445.83
2017,9,19,15,45,780.0,72.5,1.8,23.0,431.0,514.37,399.0
2017,9,19,16,0,754.0,69.0,1.8,23.0,382.0,453.95,351.23
2017,9,19,16,15,717.5,65.0,1.8,22.5,330.5,389.62,299.5
2017,9,19,16,30,681.0,61.0,1.8,22.0,279.0,328.02,248.07
2017,9,19,16,45,624.5,55.5,1.8,21.5,227.5,261.44,191.69
2017,9,19,17,0,568.0,50.0,1.8,21.0,176.0,201.03,139.62
2017,9,19,17,15,478.0,41.5,1.75,20.0,128.0,137.66,87.41
2017,9,19,17,30,388.0,33.0,1.7,19.0,80.0,85.26,46.42
2017,9,19,17,45,194.0,16.5,1.7,18.5,40.0,29.24,5.89
2017,9,19,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,20,6,15,163.5,16.5,1.0,14.5,34.5,25.89,1.42
2017,9,20,6,30,327.0,33.0,1.0,15.0,69.0,75.39,41.5
2017,9,20,6,45,411.0,43.0,1.05,16.0,114.0,123.79,79.88
2017,9,20,7,0,495.0,53.0,1.1,17.0,159.0,182.56,128.74
2017,9,20,7,15,554.0,59.5,1.1,17.5,208.5,240.21,178.67
2017,9,20,7,30,613.0,66.0,1.1,18.0,258.0,304.24,233.27
2017,9,20,7,45,650.5,72.0,1.1,18.5,307.5,364.56,283.95
2017,9,20,8,0,688.0,78.0,1.1,19.0,357.0,427.98,335.29
2017,9,20,8,15,716.5,82.0,1.1,19.5,405.0,486.55,381.16
2017,9,20,8,30,745.0,86.0,1.1,20.0,453.0,546.83,426.59
2017,9,20,8,45,461.0,171.0,1.15,20.5,405.0,481.69,375.77
2017,9,20,9,0,177.0,256.0,1.2,21.0,357.0,363.11,283.0
2017,9,20,9,15,498.5,176.0,1.2,21.0,489.5,561.25,435.94
2017,9,20,9,30,820.0,96.0,1.2,21.0,622.0,756.46,575.25
2017,9,20,9,45,824.5,101.0,1.3,21.5,654.0,797.42,599.76
2017,9,20,10,0,829.0,106.0,1.4,22.0,686.0,835.75,624.01
2017,9,20,10,15,837.5,107.5,1.4,22.0,713.0,860.42,639.01
2017,9,20,10,30,846.0,109.0,1.4,22.0,740.0,892.16,658.81
2017,9,20,10,45,856.0,107.5,1.45,22.5,761.0,919.29,674.8
2017,9,20,11,0,866.0,106.0,1.5,23.0,782.0,943.38,688.84
2017,9,20,11,15,869.5,106.5,1.5,23.0,794.0,960.1,698.82
2017,9,20,11,30,873.0,107.0,1.5,23.0,806.0,973.32,706.73
2017,9,20,11,45,879.5,104.5,1.55,23.0,811.5,982.74,713.1
2017,9,20,12,0,886.0,102.0,1.6,23.0,817.0,988.51,717.31
2017,9,20,12,15,885.0,101.5,1.6,23.0,813.5,985.32,715.27
2017,9,20,12,30,884.0,101.0,1.6,23.0,810.0,978.42,711.11
2017,9,20,12,45,887.5,97.5,1.65,23.0,800.0,969.0,706.18
2017,9,20,13,0,891.0,94.0,1.7,23.0,790.0,955.79,698.92
2017,9,20,13,15,886.0,93.0,1.7,23.0,770.5,933.6,685.29
2017,9,20,13,30,881.0,92.0,1.7,23.0,751.0,908.07,669.58
2017,9,20,13,45,873.5,91.0,1.7,23.0,724.0,877.12,650.31
2017,9,20,14,0,866.0,90.0,1.7,23.0,697.0,843.25,629.05
2017,9,20,14,15,533.5,192.5,1.7,22.5,561.0,651.98,496.87
2017,9,20,14,30,201.0,295.0,1.7,22.0,425.0,437.82,337.71
2017,9,20,14,45,205.0,275.0,1.75,22.0,400.0,411.99,320.55
2017,9,20,15,0,209.0,255.0,1.8,22.0,375.0,385.36,301.3
2017,9,20,15,15,490.5,166.5,1.8,21.5,418.0,498.97,391.64
2017,9,20,15,30,772.0,78.0,1.8,21.0,461.0,558.47,437.78
2017,9,20,15,45,742.5,75.0,1.8,20.5,412.5,497.48,390.52
2017,9,20,16,0,713.0,72.0,1.8,20.0,364.0,437.75,343.4
2017,9,20,16,15,674.0,67.5,1.75,19.5,314.0,374.01,291.38
2017,9,20,16,30,635.0,63.0,1.7,19.0,264.0,313.33,240.13
2017,9,20,16,45,577.5,57.0,1.7,19.0,213.5,248.8,184.59
2017,9,20,17,0,520.0,51.0,1.7,19.0,163.0,190.4,133.68
2017,9,20,17,15,427.0,42.0,1.65,18.5,117.0,128.87,82.75
2017,9,20,17,30,334.0,33.0,1.6,18.0,71.0,78.75,43.34
2017,9,20,17,45,167.0,16.5,1.6,17.5,35.5,27.54,3.16
2017,9,20,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
