Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,6,15,135.5,19.0,1.85,13.5,33.5,25.96,0.0
2017,9,21,6,30,271.0,38.0,1.9,14.0,67.0,72.38,41.32
2017,9,21,6,45,384.0,48.0,2.0,14.5,115.0,124.93,82.56
2017,9,21,7,0,497.0,58.0,2.1,15.0,163.0,189.77,136.17
2017,9,21,7,15,560.0,65.0,2.1,15.5,214.0,249.7,188.68
2017,9,21,7,30,623.0,72.0,2.1,16.0,265.0,316.46,246.4
2017,9,21,7,45,668.5,76.5,2.1,16.5,317.0,379.59,300.27
2017,9,21,8,0,714.0,81.0,2.1,17.0,369.0,446.61,355.51
2017,9,21,8,15,743.0,85.0,2.05,17.0,418.5,506.74,404.27
2017,9,21,8,30,772.0,89.0,2.0,17.0,468.0,568.83,452.88
2017,9,21,8,45,792.5,92.5,1.95,17.5,513.5,625.78,495.13
2017,9,21,9,0,813.0,96.0,1.9,18.0,559.0,682.4,535.64
2017,9,21,9,15,828.5,98.5,1.9,18.0,599.5,733.63,572.25
2017,9,21,9,30,844.0,101.0,1.9,18.0,640.0,783.44,605.71
2017,9,21,9,45,862.0,100.0,1.9,18.5,676.0,820.94,628.94
2017,9,21,10,0,880.0,99.0,1.9,19.0,712.0,864.77,656.31
2017,9,21,10,15,888.0,100.5,1.9,19.0,740.0,900.29,678.88
2017,9,21,10,30,896.0,102.0,1.9,19.0,768.0,932.88,699.42
2017,9,21,10,45,902.0,103.0,1.9,19.5,788.5,959.95,714.89
2017,9,21,11,0,908.0,104.0,1.9,20.0,809.0,983.66,728.13
2017,9,21,11,15,912.0,104.5,1.9,20.0,822.0,1001.41,738.92
2017,9,21,11,30,916.0,105.0,1.9,20.0,835.0,1015.49,747.48
2017,9,21,11,45,917.0,105.5,1.95,20.0,839.5,1022.86,752.52
2017,9,21,12,0,918.0,106.0,2.0,20.0,844.0,1026.39,755.3
2017,9,21,12,15,917.5,106.0,2.05,20.0,840.5,1024.07,754.47
2017,9,21,12,30,917.0,106.0,2.1,20.0,837.0,1017.89,751.33
2017,9,21,12,45,906.5,109.5,2.15,20.0,823.0,1001.9,741.93
2017,9,21,13,0,896.0,113.0,2.2,20.0,809.0,982.38,730.36
2017,9,21,13,15,891.0,112.0,2.2,20.0,789.0,960.0,716.42
2017,9,21,13,30,886.0,111.0,2.2,20.0,769.0,934.24,700.27
2017,9,21,13,45,878.5,109.0,2.25,20.0,741.5,902.0,680.25
2017,9,21,14,0,871.0,107.0,2.3,20.0,714.0,866.82,658.11
2017,9,21,14,15,859.5,105.0,2.3,19.5,679.5,834.75,638.75
2017,9,21,14,30,848.0,103.0,2.3,19.0,645.0,790.41,610.51
2017,9,21,14,45,832.5,100.5,2.3,19.0,604.0,740.53,576.85
2017,9,21,15,0,817.0,98.0,2.3,19.0,563.0,689.2,540.07
2017,9,21,15,15,795.0,94.5,2.3,18.5,517.0,631.47,498.39
2017,9,21,15,30,773.0,91.0,2.3,18.0,471.0,573.53,455.18
2017,9,21,15,45,742.5,87.0,2.3,18.0,421.0,510.57,405.83
2017,9,21,16,0,712.0,83.0,2.3,18.0,371.0,449.86,356.65
2017,9,21,16,15,669.5,77.5,2.25,17.5,319.0,383.17,301.8
2017,9,21,16,30,627.0,72.0,2.2,17.0,267.0,320.05,248.12
2017,9,21,16,45,561.5,65.0,2.2,16.5,215.0,252.14,189.83
2017,9,21,17,0,496.0,58.0,2.2,16.0,163.0,191.34,136.93
2017,9,21,17,15,394.5,47.5,2.1,15.5,115.5,128.02,84.28
2017,9,21,17,30,293.0,37.0,2.0,15.0,68.0,77.21,43.96
2017,9,21,17,45,146.5,18.5,1.9,14.5,34.0,26.88,0.0
2017,9,21,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,6,15,119.0,19.0,0.95,13.5,31.5,25.5,0.0
2017,9,22,6,30,238.0,38.0,1.0,14.0,63.0,69.52,40.13
2017,9,22,6,45,343.5,49.5,1.1,14.5,108.5,117.62,78.14
2017,9,22,7,0,449.0,61.0,1.2,15.0,154.0,182.29,131.5
2017,9,22,7,15,512.5,69.0,1.2,15.5,204.0,240.72,182.11
2017,9,22,7,30,576.0,77.0,1.2,16.0,254.0,306.11,237.9
2017,9,22,7,45,624.5,82.0,1.2,16.5,305.5,368.62,290.38
2017,9,22,8,0,673.0,87.0,1.2,17.0,357.0,435.41,344.5
2017,9,22,8,15,703.5,91.5,1.2,17.0,405.5,495.73,392.6
2017,9,22,8,30,734.0,96.0,1.2,17.0,454.0,557.57,440.3
2017,9,22,8,45,763.5,96.5,1.2,17.5,500.5,613.97,481.74
2017,9,22,9,0,793.0,97.0,1.2,18.0,547.0,672.46,523.3
2017,9,22,9,15,809.0,99.5,1.15,18.5,586.5,723.19,557.26
2017,9,22,9,30,825.0,102.0,1.1,19.0,626.0,772.6,587.96
2017,9,22,9,45,856.5,95.0,1.1,19.5,664.5,814.03,613.2
2017,9,22,10,0,888.0,88.0,1.1,20.0,703.0,862.67,642.9
2017,9,22,10,15,895.5,89.0,1.1,20.0,730.5,897.4,664.12
2017,9,22,10,30,903.0,90.0,1.1,20.0,758.0,929.13,683.43
2017,9,22,10,45,908.5,91.0,1.1,20.5,778.0,955.83,698.11
2017,9,22,11,0,914.0,92.0,1.1,21.0,798.0,979.12,710.62
2017,9,22,11,15,917.0,92.5,1.1,21.0,810.0,995.91,720.42
2017,9,22,11,30,920.0,93.0,1.1,21.0,822.0,1008.99,728.05
2017,9,22,11,45,920.0,93.5,1.1,21.0,826.0,1015.33,731.63
2017,9,22,12,0,920.0,94.0,1.1,21.0,830.0,1017.81,733.03
2017,9,22,12,15,919.0,94.0,1.1,21.0,826.0,1014.89,731.24
2017,9,22,12,30,918.0,94.0,1.1,21.0,822.0,1008.13,727.26
2017,9,22,12,45,909.0,96.5,1.15,21.5,808.0,992.52,717.43
2017,9,22,13,0,900.0,99.0,1.2,22.0,794.0,973.36,705.52
2017,9,22,13,15,894.5,98.0,1.2,22.0,774.0,950.34,691.73
2017,9,22,13,30,889.0,97.0,1.2,22.0,754.0,923.97,675.85
2017,9,22,13,45,881.0,96.0,1.2,22.0,726.5,892.16,656.43
2017,9,22,14,0,873.0,95.0,1.2,22.0,699.0,857.45,635.06
2017,9,22,14,15,862.0,93.0,1.2,21.5,665.0,816.5,610.54
2017,9,22,14,30,851.0,91.0,1.2,21.0,631.0,773.26,584.13
2017,9,22,14,45,834.5,89.5,1.2,21.0,590.0,731.4,557.16
2017,9,22,15,0,818.0,88.0,1.2,21.0,549.0,680.44,522.21
2017,9,22,15,15,797.5,85.0,1.2,21.0,504.0,624.21,482.03
2017,9,22,15,30,777.0,82.0,1.2,21.0,459.0,567.65,440.37
2017,9,22,15,45,745.0,79.0,1.25,21.0,409.5,504.76,392.89
2017,9,22,16,0,713.0,76.0,1.3,21.0,360.0,443.39,344.82
2017,9,22,16,15,672.5,70.5,1.35,20.5,309.0,378.14,292.63
2017,9,22,16,30,632.0,65.0,1.4,20.0,258.0,315.72,240.72
2017,9,22,16,45,570.5,58.5,1.45,19.5,207.5,249.39,184.61
2017,9,22,17,0,509.0,52.0,1.5,19.0,157.0,189.7,133.22
2017,9,22,17,15,411.0,42.0,1.5,18.0,110.5,126.77,81.52
2017,9,22,17,30,313.0,32.0,1.5,17.0,64.0,75.95,41.24
2017,9,22,17,45,156.5,16.0,1.5,16.5,32.0,26.48,0.0
2017,9,22,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,6,15,159.5,16.0,0.95,12.0,32.5,27.35,0.0
2017,9,23,6,30,319.0,32.0,0.9,13.0,65.0,78.03,43.35
2017,9,23,6,45,423.0,42.0,0.85,14.0,112.5,130.73,85.78
2017,9,23,7,0,527.0,52.0,0.8,15.0,160.0,196.3,140.19
2017,9,23,7,15,589.5,59.0,0.8,15.5,212.0,258.11,193.91
2017,9,23,7,30,652.0,66.0,0.8,16.0,264.0,326.7,252.3
2017,9,23,7,45,697.5,70.0,0.85,17.0,317.0,391.08,305.68
2017,9,23,8,0,743.0,74.0,0.9,18.0,370.0,458.81,359.64
2017,9,23,8,15,772.0,78.0,0.9,18.5,420.0,521.23,407.94
2017,9,23,8,30,801.0,82.0,0.9,19.0,470.0,584.83,455.2
2017,9,23,8,45,825.0,83.5,0.9,20.0,516.5,643.3,496.09
2017,9,23,9,0,849.0,85.0,0.9,21.0,563.0,701.63,535.26
2017,9,23,9,15,864.0,87.5,0.9,21.5,604.0,746.95,564.14
2017,9,23,9,30,879.0,90.0,0.9,22.0,645.0,796.87,594.85
2017,9,23,9,45,895.5,89.0,0.95,22.5,681.5,842.44,622.77
2017,9,23,10,0,912.0,88.0,1.0,23.0,718.0,885.96,649.01
2017,9,23,10,15,920.0,89.5,1.0,23.0,745.5,922.34,670.83
2017,9,23,10,30,928.0,91.0,1.0,23.0,773.0,955.66,690.63
2017,9,23,10,45,932.0,92.5,1.05,23.5,793.0,982.0,705.54
2017,9,23,11,0,936.0,94.0,1.1,24.0,813.0,1004.77,718.3
2017,9,23,11,15,939.0,94.5,1.1,24.0,825.5,1021.81,728.05
2017,9,23,11,30,942.0,95.0,1.1,24.0,838.0,1035.03,735.62
2017,9,23,11,45,941.5,95.5,1.15,24.0,841.5,1040.93,739.81
2017,9,23,12,0,941.0,96.0,1.2,24.0,845.0,1042.86,741.81
2017,9,23,12,15,939.5,96.0,1.2,24.0,840.5,1039.32,739.67
2017,9,23,12,30,938.0,96.0,1.2,24.0,836.0,1031.84,735.33
2017,9,23,12,45,930.0,98.0,1.3,24.5,822.0,1016.34,726.53
2017,9,23,13,0,922.0,100.0,1.4,25.0,808.0,997.19,715.51
2017,9,23,13,15,916.5,99.0,1.4,25.0,787.0,973.66,701.57
2017,9,23,13,30,911.0,98.0,1.4,25.0,766.0,946.68,685.49
2017,9,23,13,45,899.0,98.0,1.45,25.0,737.0,911.72,664.96
2017,9,23,14,0,887.0,98.0,1.5,25.0,708.0,874.01,642.47
2017,9,23,14,15,875.0,96.0,1.5,24.5,672.5,831.67,617.25
2017,9,23,14,30,863.0,94.0,1.5,24.0,637.0,787.06,590.13
2017,9,23,14,45,843.5,93.0,1.55,24.0,595.0,743.09,562.34
2017,9,23,15,0,824.0,92.0,1.6,24.0,553.0,690.03,526.43
2017,9,23,15,15,802.0,88.5,1.6,23.5,506.5,631.87,485.92
2017,9,23,15,30,780.0,85.0,1.6,23.0,460.0,573.52,443.86
2017,9,23,15,45,745.0,82.0,1.6,23.0,409.5,508.67,394.61
2017,9,23,16,0,710.0,79.0,1.6,23.0,359.0,446.49,345.74
2017,9,23,16,15,666.5,73.5,1.55,22.5,307.0,379.41,292.04
2017,9,23,16,30,623.0,68.0,1.5,22.0,255.0,316.05,239.5
2017,9,23,16,45,554.0,61.0,1.5,21.5,203.0,247.21,181.9
2017,9,23,17,0,485.0,54.0,1.5,21.0,151.0,185.95,129.89
2017,9,23,17,15,381.5,43.0,1.45,20.0,105.0,122.42,78.38
2017,9,23,17,30,278.0,32.0,1.4,19.0,59.0,71.76,38.4
2017,9,23,17,45,139.0,16.0,1.4,18.0,29.5,25.32,0.0
2017,9,23,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,6,15,166.0,15.5,0.6,14.5,32.0,28.06,0.0
2017,9,24,6,30,332.0,31.0,0.5,15.0,64.0,80.42,43.94
2017,9,24,6,45,436.5,40.0,0.45,15.5,111.5,133.44,86.83
2017,9,24,7,0,541.0,49.0,0.4,16.0,159.0,199.34,141.38
2017,9,24,7,15,603.0,55.5,0.4,16.5,211.0,261.45,194.9
2017,9,24,7,30,665.0,62.0,0.4,17.0,263.0,330.25,252.8
2017,9,24,7,45,707.5,66.5,0.45,18.0,315.0,394.29,305.27
2017,9,24,8,0,750.0,71.0,0.5,19.0,367.0,462.05,358.47
2017,9,24,8,15,778.5,75.0,0.55,20.0,417.0,524.57,405.65
2017,9,24,8,30,807.0,79.0,0.6,21.0,467.0,588.2,451.69
2017,9,24,8,45,824.5,83.0,0.65,22.0,512.5,645.38,491.31
2017,9,24,9,0,842.0,87.0,0.7,23.0,558.0,701.86,529.02
2017,9,24,9,15,857.5,89.0,0.7,23.5,599.0,746.57,556.97
2017,9,24,9,30,873.0,91.0,0.7,24.0,640.0,796.06,586.9
2017,9,24,9,45,890.0,90.5,0.75,24.5,676.0,842.33,614.89
2017,9,24,10,0,907.0,90.0,0.8,25.0,712.0,886.61,641.23
2017,9,24,10,15,914.5,91.0,0.8,25.0,739.5,921.8,661.91
2017,9,24,10,30,922.0,92.0,0.8,25.0,767.0,953.92,680.63
2017,9,24,10,45,928.0,92.5,0.85,25.5,787.5,980.85,695.74
2017,9,24,11,0,934.0,93.0,0.9,26.0,808.0,1004.29,708.77
2017,9,24,11,15,937.0,93.5,0.9,26.0,820.0,1021.22,718.27
2017,9,24,11,30,940.0,94.0,0.9,26.0,832.0,1034.34,725.64
2017,9,24,11,45,938.5,95.5,0.95,26.5,835.5,1040.23,728.43
2017,9,24,12,0,937.0,97.0,1.0,27.0,839.0,1042.17,729.04
2017,9,24,12,15,935.5,97.0,1.05,27.0,834.5,1038.54,727.9
2017,9,24,12,30,934.0,97.0,1.1,27.0,830.0,1030.99,724.56
2017,9,24,12,45,928.5,97.5,1.15,27.0,816.5,1016.24,716.95
2017,9,24,13,0,923.0,98.0,1.2,27.0,803.0,997.79,707.18
2017,9,24,13,15,917.0,97.5,1.2,27.0,782.0,974.21,693.44
2017,9,24,13,30,911.0,97.0,1.2,27.0,761.0,947.21,677.62
2017,9,24,13,45,899.5,97.0,1.25,27.0,732.0,912.6,657.72
2017,9,24,14,0,888.0,97.0,1.3,27.0,703.0,875.22,635.87
2017,9,24,14,15,876.0,95.0,1.3,26.5,668.0,832.75,610.98
2017,9,24,14,30,864.0,93.0,1.3,26.0,633.0,788.02,584.22
2017,9,24,14,45,851.5,89.5,1.35,26.0,592.5,746.39,558.5
2017,9,24,15,0,839.0,86.0,1.4,26.0,552.0,695.13,524.69
2017,9,24,15,15,818.0,83.0,1.4,25.5,505.5,637.45,485.08
2017,9,24,15,30,797.0,80.0,1.4,25.0,459.0,579.44,443.83
2017,9,24,15,45,773.5,75.0,1.45,25.0,410.0,517.97,397.94
2017,9,24,16,0,750.0,70.0,1.5,25.0,361.0,457.14,350.73
2017,9,24,16,15,709.5,65.0,1.45,24.5,309.0,389.86,297.2
2017,9,24,16,30,669.0,60.0,1.4,24.0,257.0,325.81,244.32
2017,9,24,16,45,609.5,53.5,1.35,23.5,205.5,258.13,187.5
2017,9,24,17,0,550.0,47.0,1.3,23.0,154.0,196.59,134.92
2017,9,24,17,15,448.0,37.5,1.2,21.5,107.0,130.76,81.63
2017,9,24,17,30,346.0,28.0,1.1,20.0,60.0,77.57,39.01
2017,9,24,17,45,173.0,14.0,1.05,19.0,30.0,25.86,0.0
2017,9,24,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,6,15,181.5,14.0,0.8,14.5,31.5,28.58,0.0
2017,9,25,6,30,363.0,28.0,0.7,15.0,63.0,83.63,44.7
2017,9,25,6,45,460.0,37.0,0.65,16.0,109.5,137.29,88.95
2017,9,25,7,0,557.0,46.0,0.6,17.0,156.0,202.92,143.64
2017,9,25,7,15,616.5,51.5,0.55,18.0,207.5,264.14,196.27
2017,9,25,7,30,676.0,57.0,0.5,19.0,259.0,331.83,252.73
2017,9,25,7,45,715.0,61.5,0.5,20.0,310.0,395.22,304.29
2017,9,25,8,0,754.0,66.0,0.5,21.0,361.0,461.64,355.86
2017,9,25,8,15,781.5,69.0,0.5,22.0,410.0,522.69,401.24
2017,9,25,8,30,809.0,72.0,0.5,23.0,459.0,584.73,445.26
2017,9,25,8,45,828.5,75.0,0.55,24.0,504.0,636.88,481.19
2017,9,25,9,0,848.0,78.0,0.6,25.0,549.0,692.99,518.46
2017,9,25,9,15,863.0,80.0,0.6,25.5,589.5,743.8,549.62
2017,9,25,9,30,878.0,82.0,0.6,26.0,630.0,793.07,578.99
2017,9,25,9,45,881.0,87.5,0.65,26.5,663.0,834.41,603.52
2017,9,25,10,0,884.0,93.0,0.7,27.0,696.0,872.79,625.98
2017,9,25,10,15,892.5,94.0,0.75,27.0,723.5,908.13,647.6
2017,9,25,10,30,901.0,95.0,0.8,27.0,751.0,940.53,667.37
2017,9,25,10,45,908.5,95.0,0.85,27.5,771.5,967.78,682.63
2017,9,25,11,0,916.0,95.0,0.9,28.0,792.0,991.69,695.88
2017,9,25,11,15,919.0,95.5,0.9,28.0,804.0,1008.28,705.15
2017,9,25,11,30,922.0,96.0,0.9,28.0,816.0,1021.13,712.35
2017,9,25,11,45,924.0,95.5,0.95,28.5,820.0,1028.11,715.77
2017,9,25,12,0,926.0,95.0,1.0,29.0,824.0,1031.22,717.06
2017,9,25,12,15,925.0,95.0,1.05,29.0,820.0,1028.02,716.15
2017,9,25,12,30,924.0,95.0,1.1,29.0,816.0,1020.94,713.09
2017,9,25,12,45,912.5,99.0,1.15,29.0,801.0,1004.17,704.26
2017,9,25,13,0,901.0,103.0,1.2,29.0,786.0,983.88,693.4
2017,9,25,13,15,895.5,101.5,1.2,29.0,766.0,960.02,679.54
2017,9,25,13,30,890.0,100.0,1.2,29.0,746.0,932.8,663.64
2017,9,25,13,45,881.0,99.0,1.25,29.0,717.5,899.8,644.8
2017,9,25,14,0,872.0,98.0,1.3,29.0,689.0,863.96,623.97
2017,9,25,14,15,860.0,96.5,1.3,28.5,654.5,822.48,599.8
2017,9,25,14,30,848.0,95.0,1.3,28.0,620.0,786.87,579.19
2017,9,25,14,45,831.5,92.5,1.35,28.0,579.0,735.98,547.3
2017,9,25,15,0,815.0,90.0,1.4,28.0,538.0,683.78,512.88
2017,9,25,15,15,793.0,86.5,1.4,27.5,492.5,625.9,473.36
2017,9,25,15,30,771.0,83.0,1.4,27.0,447.0,567.87,432.31
2017,9,25,15,45,741.0,79.0,1.45,27.0,397.5,505.1,385.71
2017,9,25,16,0,711.0,75.0,1.5,27.0,348.0,443.69,338.39
2017,9,25,16,15,667.0,70.0,1.45,26.0,296.5,377.6,286.74
2017,9,25,16,30,623.0,65.0,1.4,25.0,245.0,314.48,235.47
2017,9,25,16,45,555.5,57.5,1.35,24.5,194.0,245.56,178.26
2017,9,25,17,0,488.0,50.0,1.3,24.0,143.0,184.1,126.48
2017,9,25,17,15,379.0,39.5,1.25,22.5,97.5,119.68,75.08
2017,9,25,17,30,270.0,29.0,1.2,21.0,52.0,68.88,34.21
2017,9,25,17,45,135.0,14.5,1.15,20.0,26.0,20.42,0.0
2017,9,25,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,9,26,6,15,154.0,14.5,0.15,17.5,29.0,27.55,0.0
2017,9,26,6,30,308.0,29.0,0.2,18.0,58.0,78.29,41.76
2017,9,26,6,45,411.0,38.5,0.25,18.5,103.5,130.57,84.47
2017,9,26,7,0,514.0,48.0,0.3,19.0,149.0,195.61,137.88
2017,9,26,7,15,577.5,55.0,0.3,19.5,200.0,257.44,190.41
2017,9,26,7,30,641.0,62.0,0.3,20.0,251.0,326.17,247.41
2017,9,26,7,45,683.0,67.0,0.3,21.0,302.0,389.12,297.95
2017,9,26,8,0,725.0,72.0,0.3,22.0,353.0,456.0,349.23
2017,9,26,8,15,755.0,75.5,0.35,23.0,402.5,517.62,394.9
2017,9,26,8,30,785.0,79.0,0.4,24.0,452.0,580.52,439.61
2017,9,26,8,45,806.5,82.0,0.45,25.0,497.5,638.17,478.9
2017,9,26,9,0,828.0,85.0,0.5,26.0,543.0,695.54,516.57
2017,9,26,9,15,844.0,87.0,0.5,26.5,583.5,747.05,548.22
2017,9,26,9,30,860.0,89.0,0.5,27.0,624.0,789.16,572.65
2017,9,26,9,45,874.0,90.0,0.55,27.5,659.0,834.01,599.37
2017,9,26,10,0,888.0,91.0,0.6,28.0,694.0,876.72,624.33
2017,9,26,10,15,896.5,92.5,0.6,28.5,721.5,912.65,643.85
2017,9,26,10,30,905.0,94.0,0.6,29.0,749.0,945.64,661.4
2017,9,26,10,45,909.5,95.5,0.6,29.5,769.0,971.72,674.64
2017,9,26,11,0,914.0,97.0,0.6,30.0,789.0,994.33,685.84
2017,9,26,11,15,917.5,97.5,0.6,30.0,801.5,1011.3,695.12
2017,9,26,11,30,921.0,98.0,0.6,30.0,814.0,1024.55,702.36
2017,9,26,11,45,921.5,98.5,0.6,30.5,817.5,1031.04,704.38
2017,9,26,12,0,922.0,99.0,0.6,31.0,821.0,1033.66,704.35
2017,9,26,12,15,921.5,99.0,0.6,31.0,817.0,1030.87,702.76
2017,9,26,12,30,921.0,99.0,0.6,31.0,813.0,1024.22,699.12
2017,9,26,12,45,922.5,96.0,0.65,31.5,801.5,1012.42,692.37
2017,9,26,13,0,924.0,93.0,0.7,32.0,790.0,996.76,683.48
2017,9,26,13,15,918.5,92.0,0.7,32.0,769.5,972.9,670.12
2017,9,26,13,30,913.0,91.0,0.7,32.0,749.0,945.61,654.82
2017,9,26,13,45,905.0,90.0,0.75,32.0,721.0,912.8,637.09
2017,9,26,14,0,897.0,89.0,0.8,32.0,693.0,877.02,617.34
2017,9,26,14,15,886.0,87.5,0.8,31.5,658.0,835.44,594.07
2017,9,26,14,30,875.0,86.0,0.8,31.0,623.0,791.52,568.96
2017,9,26,14,45,859.5,83.5,0.85,31.0,582.0,741.06,538.67
2017,9,26,15,0,844.0,81.0,0.9,31.0,541.0,695.26,510.23
2017,9,26,15,15,823.0,78.5,0.9,30.5,495.0,637.81,472.13
2017,9,26,15,30,802.0,76.0,0.9,30.0,449.0,580.02,432.45
2017,9,26,15,45,772.0,72.5,0.9,30.0,399.0,516.21,386.11
2017,9,26,16,0,742.0,69.0,0.9,30.0,349.0,453.71,339.02
2017,9,26,16,15,699.0,64.0,0.85,29.0,297.0,385.65,287.1
2017,9,26,16,30,656.0,59.0,0.8,28.0,245.0,321.58,236.1
2017,9,26,16,45,590.0,52.5,0.8,27.0,193.5,252.24,179.94
2017,9,26,17,0,524.0,46.0,0.8,26.0,142.0,190.13,128.46
2017,9,26,17,15,412.0,36.0,0.9,25.0,96.5,123.37,75.55
2017,9,26,17,30,300.0,26.0,1.0,24.0,51.0,70.3,32.08
2017,9,26,17,45,150.0,13.0,1.1,23.5,25.5,20.37,0.0
2017,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,15,163.5,13.5,1.1,19.0,28.5,24.0,0.0
2017,9,27,6,30,327.0,27.0,1.0,20.0,57.0,80.73,41.87
2017,9,27,6,45,431.5,36.5,0.9,21.0,103.5,134.77,86.43
2017,9,27,7,0,536.0,46.0,0.8,22.0,150.0,201.78,141.21
2017,9,27,7,15,598.5,52.5,0.8,22.5,201.0,264.24,194.42
2017,9,27,7,30,661.0,59.0,0.8,23.0,252.0,333.02,251.65
2017,9,27,7,45,702.0,63.5,0.8,24.0,303.5,396.72,302.97
2017,9,27,8,0,743.0,68.0,0.8,25.0,355.0,463.67,354.5
2017,9,27,8,15,772.0,71.5,0.75,26.0,404.0,525.66,399.8
2017,9,27,8,30,801.0,75.0,0.7,27.0,453.0,588.8,443.69
2017,9,27,8,45,821.0,78.0,0.7,28.0,498.5,646.19,482.05
2017,9,27,9,0,841.0,81.0,0.7,29.0,544.0,703.13,518.55
2017,9,27,9,15,856.5,83.5,0.7,29.5,584.5,748.22,545.49
2017,9,27,9,30,872.0,86.0,0.7,30.0,625.0,798.12,574.95
2017,9,27,9,45,878.0,90.0,0.75,30.5,658.0,839.98,599.43
2017,9,27,10,0,884.0,94.0,0.8,31.0,691.0,879.11,622.0
2017,9,27,10,15,892.5,95.5,0.85,31.0,718.5,914.87,643.57
2017,9,27,10,30,901.0,97.0,0.9,31.0,746.0,947.7,663.3
2017,9,27,10,45,906.0,98.0,0.95,31.0,765.5,973.55,678.79
2017,9,27,11,0,911.0,99.0,1.0,31.0,785.0,995.96,692.33
2017,9,27,11,15,914.0,99.5,1.05,31.0,797.0,1012.32,702.35
2017,9,27,11,30,917.0,100.0,1.1,31.0,809.0,1024.96,710.33
2017,9,27,11,45,917.5,100.5,1.15,31.0,812.5,1031.34,714.72
2017,9,27,12,0,918.0,101.0,1.2,31.0,816.0,1033.87,717.01
2017,9,27,12,15,917.0,100.5,1.2,31.0,811.5,1029.96,714.71
2017,9,27,12,30,916.0,100.0,1.2,31.0,807.0,1022.22,710.33
2017,9,27,12,45,915.5,98.5,1.2,31.0,795.0,1010.07,703.46
2017,9,27,13,0,915.0,97.0,1.2,31.0,783.0,994.16,694.46
2017,9,27,13,15,909.5,96.0,1.2,30.5,762.0,970.39,682.14
2017,9,27,13,30,904.0,95.0,1.2,30.0,741.0,943.21,667.76
2017,9,27,13,45,895.5,93.5,1.2,30.0,713.0,909.57,647.95
2017,9,27,14,0,887.0,92.0,1.2,30.0,685.0,873.01,626.23
2017,9,27,14,15,875.5,90.0,1.2,30.0,650.0,830.73,600.65
2017,9,27,14,30,864.0,88.0,1.2,30.0,615.0,786.19,573.32
2017,9,27,14,45,849.0,85.5,1.2,30.0,574.0,743.51,546.86
2017,9,27,15,0,834.0,83.0,1.2,30.0,533.0,691.52,513.0
2017,9,27,15,15,812.0,80.0,1.15,29.5,487.0,633.24,473.37
2017,9,27,15,30,790.0,77.0,1.1,29.0,441.0,574.76,432.3
2017,9,27,15,45,761.0,73.0,1.05,28.5,391.5,511.51,386.3
2017,9,27,16,0,732.0,69.0,1.0,28.0,342.0,449.51,339.45
2017,9,27,16,15,688.5,64.0,0.9,27.0,290.5,381.72,286.92
2017,9,27,16,30,645.0,59.0,0.8,26.0,239.0,318.13,235.61
2017,9,27,16,45,579.5,52.0,0.75,25.5,188.0,249.04,178.67
2017,9,27,17,0,514.0,45.0,0.7,25.0,137.0,187.17,126.76
2017,9,27,17,15,400.5,34.5,0.7,23.5,91.5,120.23,73.66
2017,9,27,17,30,287.0,24.0,0.7,22.0,46.0,66.63,28.21
2017,9,27,17,45,143.5,12.0,0.7,21.0,23.0,19.28,0.0
2017,9,27,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,15,163.5,13.5,0.95,18.5,28.0,24.59,0.0
2017,9,28,6,30,327.0,27.0,0.8,19.0,56.0,82.25,42.42
2017,9,28,6,45,432.5,37.0,0.7,20.0,102.5,137.31,88.7
2017,9,28,7,0,538.0,47.0,0.6,21.0,149.0,205.51,144.58
2017,9,28,7,15,601.5,53.5,0.55,21.5,200.5,268.66,198.25
2017,9,28,7,30,665.0,60.0,0.5,22.0,252.0,338.66,256.06
2017,9,28,7,45,705.0,65.0,0.5,23.0,303.0,402.19,306.95
2017,9,28,8,0,745.0,70.0,0.5,24.0,354.0,469.45,358.33
2017,9,28,8,15,774.0,73.5,0.4,25.0,403.5,531.66,402.79
2017,9,28,8,30,803.0,77.0,0.3,26.0,453.0,594.98,445.6
2017,9,28,8,45,822.5,80.0,0.25,27.5,498.5,652.18,481.64
2017,9,28,9,0,842.0,83.0,0.2,29.0,544.0,708.86,515.51
2017,9,28,9,15,857.5,85.5,0.25,29.5,584.0,753.83,542.37
2017,9,28,9,30,873.0,88.0,0.3,30.0,624.0,803.76,572.0
2017,9,28,9,45,882.0,90.5,0.4,30.5,657.5,846.47,597.47
2017,9,28,10,0,891.0,93.0,0.5,31.0,691.0,886.65,621.3
2017,9,28,10,15,898.5,94.5,0.55,31.0,718.0,921.67,642.15
2017,9,28,10,30,906.0,96.0,0.6,31.0,745.0,953.67,661.18
2017,9,28,10,45,910.5,97.0,0.7,31.5,764.5,979.09,675.97
2017,9,28,11,0,915.0,98.0,0.8,32.0,784.0,1001.03,688.79
2017,9,28,11,15,918.0,98.5,0.85,32.0,795.5,1017.36,698.74
2017,9,28,11,30,921.0,99.0,0.9,32.0,807.0,1029.97,706.68
2017,9,28,11,45,921.0,99.5,0.95,32.0,810.0,1035.79,710.77
2017,9,28,12,0,921.0,100.0,1.0,32.0,813.0,1037.74,712.79
2017,9,28,12,15,919.5,99.5,1.05,32.0,808.0,1033.24,711.16
2017,9,28,12,30,918.0,99.0,1.1,32.0,803.0,1024.9,707.42
2017,9,28,12,45,915.5,98.0,1.15,32.0,790.0,1011.23,700.61
2017,9,28,13,0,913.0,97.0,1.2,32.0,777.0,993.86,691.66
2017,9,28,13,15,907.0,96.0,1.2,31.5,756.5,969.56,679.1
2017,9,28,13,30,901.0,95.0,1.2,31.0,736.0,941.9,664.48
2017,9,28,13,45,892.5,93.5,1.25,31.0,707.5,908.25,645.48
2017,9,28,14,0,884.0,92.0,1.3,31.0,679.0,871.71,624.46
2017,9,28,14,15,872.0,90.5,1.3,30.5,644.0,829.58,600.17
2017,9,28,14,30,860.0,89.0,1.3,30.0,609.0,785.24,574.06
2017,9,28,14,45,844.0,86.5,1.3,30.0,568.0,741.98,547.1
2017,9,28,15,0,828.0,84.0,1.3,30.0,527.0,689.44,512.7
2017,9,28,15,15,806.0,81.0,1.3,29.5,481.0,631.35,473.48
2017,9,28,15,30,784.0,78.0,1.3,29.0,435.0,573.08,432.7
2017,9,28,15,45,753.0,74.0,1.3,28.5,385.5,508.96,386.08
2017,9,28,16,0,722.0,70.0,1.3,28.0,336.0,446.31,338.68
2017,9,28,16,15,677.5,65.0,1.25,27.0,284.5,379.27,286.54
2017,9,28,16,30,633.0,60.0,1.2,26.0,233.0,315.32,234.74
2017,9,28,16,45,566.5,52.5,1.15,25.5,182.5,246.03,177.28
2017,9,28,17,0,500.0,45.0,1.1,25.0,132.0,184.12,125.06
2017,9,28,17,15,384.5,34.0,1.0,23.5,87.5,117.13,71.64
2017,9,28,17,30,269.0,23.0,0.9,22.0,43.0,63.16,23.76
2017,9,28,17,45,134.5,11.5,0.8,21.0,21.5,18.4,0.0
2017,9,28,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,6,15,147.5,13.5,0.6,14.5,26.0,23.75,0.0
2017,9,29,6,30,295.0,27.0,0.6,15.0,52.0,78.85,40.98
2017,9,29,6,45,403.0,36.5,0.65,16.0,97.0,132.31,87.22
2017,9,29,7,0,511.0,46.0,0.7,17.0,142.0,199.2,142.93
2017,9,29,7,15,573.5,52.5,0.65,17.5,191.5,260.52,196.02
2017,9,29,7,30,636.0,59.0,0.6,18.0,241.0,328.59,253.39
2017,9,29,7,45,672.5,65.0,0.6,18.5,290.5,389.88,304.12
2017,9,29,8,0,709.0,71.0,0.6,19.0,340.0,454.63,355.47
2017,9,29,8,15,588.5,110.5,0.55,19.5,354.0,468.36,365.75
2017,9,29,8,30,468.0,150.0,0.5,20.0,368.0,458.7,357.54
2017,9,29,8,45,373.0,189.0,0.5,20.5,373.5,444.08,345.41
2017,9,29,9,0,278.0,228.0,0.5,21.0,379.0,434.34,335.85
2017,9,29,9,15,353.5,229.0,0.55,21.0,436.0,506.08,389.48
2017,9,29,9,30,429.0,230.0,0.6,21.0,493.0,600.9,457.03
2017,9,29,9,45,371.0,261.0,0.65,21.5,497.0,583.59,441.87
2017,9,29,10,0,313.0,292.0,0.7,22.0,501.0,578.98,436.36
2017,9,29,10,15,414.5,269.5,0.75,22.0,558.0,677.44,506.55
2017,9,29,10,30,516.0,247.0,0.8,22.0,615.0,762.18,564.91
2017,9,29,10,45,692.5,175.0,0.85,22.5,683.0,878.2,642.13
2017,9,29,11,0,869.0,103.0,0.9,23.0,751.0,964.26,694.41
2017,9,29,11,15,689.0,189.0,0.95,23.0,708.0,913.69,661.59
2017,9,29,11,30,509.0,275.0,1.0,23.0,665.0,821.89,599.89
2017,9,29,11,45,692.0,190.0,1.05,23.0,722.0,929.5,674.81
2017,9,29,12,0,875.0,105.0,1.1,23.0,779.0,999.22,718.28
2017,9,29,12,15,873.5,104.5,1.1,23.0,774.0,994.76,714.63
2017,9,29,12,30,872.0,104.0,1.1,23.0,769.0,986.66,709.84
2017,9,29,12,45,865.5,105.0,1.15,23.5,755.5,971.68,700.43
2017,9,29,13,0,859.0,106.0,1.2,24.0,742.0,953.28,689.01
2017,9,29,13,15,852.5,104.5,1.2,24.0,721.5,928.94,674.39
2017,9,29,13,30,846.0,103.0,1.2,24.0,701.0,901.45,657.81
2017,9,29,13,45,842.5,99.0,1.25,24.0,674.5,870.98,639.99
2017,9,29,14,0,839.0,95.0,1.3,24.0,648.0,837.5,620.01
2017,9,29,14,15,826.5,93.0,1.35,23.5,613.5,804.73,601.46
2017,9,29,14,30,814.0,91.0,1.4,23.0,579.0,760.32,574.59
2017,9,29,14,45,798.5,88.0,1.45,23.0,539.5,710.76,542.58
2017,9,29,15,0,783.0,85.0,1.5,23.0,500.0,659.95,508.18
2017,9,29,15,15,760.0,81.5,1.5,22.5,455.5,602.71,467.83
2017,9,29,15,30,737.0,78.0,1.5,22.0,411.0,545.54,426.13
2017,9,29,15,45,702.5,75.0,1.5,22.0,362.5,482.93,378.02
2017,9,29,16,0,668.0,72.0,1.5,22.0,314.0,423.26,330.53
2017,9,29,16,15,621.5,66.0,1.45,21.0,264.5,356.49,277.05
2017,9,29,16,30,575.0,60.0,1.4,20.0,215.0,293.95,224.99
2017,9,29,16,45,503.0,52.5,1.4,19.5,166.5,226.33,167.66
2017,9,29,17,0,431.0,45.0,1.4,19.0,118.0,166.82,116.56
2017,9,29,17,15,318.0,33.5,1.4,18.5,77.0,104.1,65.13
2017,9,29,17,30,205.0,22.0,1.4,18.0,36.0,53.54,16.89
2017,9,29,17,45,102.5,11.0,1.4,17.5,18.0,15.89,0.0
2017,9,29,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,30,6,15,9.0,13.5,1.6,14.0,14.5,11.45,0.0
2017,9,30,6,30,18.0,27.0,1.6,14.0,29.0,25.39,12.03
2017,9,30,6,45,44.0,47.5,1.65,14.5,55.5,50.34,34.42
2017,9,30,7,0,70.0,68.0,1.7,15.0,82.0,83.34,62.49
2017,9,30,7,15,85.5,90.5,1.65,15.5,111.5,114.28,89.25
2017,9,30,7,30,101.0,113.0,1.6,16.0,141.0,147.2,117.34
2017,9,30,7,45,115.0,133.0,1.6,16.5,171.5,178.8,143.87
2017,9,30,8,0,129.0,153.0,1.6,17.0,202.0,212.03,171.18
2017,9,30,8,15,98.5,172.0,1.5,17.5,212.0,209.18,168.35
2017,9,30,8,30,68.0,191.0,1.4,18.0,222.0,212.97,170.45
2017,9,30,8,45,44.5,195.0,1.3,18.5,216.5,203.27,161.57
2017,9,30,9,0,21.0,199.0,1.2,19.0,211.0,178.81,140.83
2017,9,30,9,15,25.0,217.5,1.15,19.5,232.5,198.87,156.28
2017,9,30,9,30,29.0,236.0,1.1,20.0,254.0,235.33,184.13
2017,9,30,9,45,89.0,273.5,1.1,20.5,332.0,324.43,253.4
2017,9,30,10,0,149.0,311.0,1.1,21.0,410.0,437.66,337.7
2017,9,30,10,15,238.5,311.5,1.05,21.5,477.5,523.73,400.3
2017,9,30,10,30,328.0,312.0,1.0,22.0,545.0,635.38,478.31
2017,9,30,10,45,611.0,209.0,1.0,22.5,657.0,836.97,618.63
2017,9,30,11,0,894.0,106.0,1.0,23.0,769.0,993.84,715.64
2017,9,30,11,15,897.5,106.5,1.0,23.0,780.5,1010.22,723.13
2017,9,30,11,30,901.0,107.0,1.0,23.0,792.0,1022.96,730.45
2017,9,30,11,45,901.0,107.5,1.05,23.5,795.0,1028.5,733.08
2017,9,30,12,0,901.0,108.0,1.1,24.0,798.0,1030.25,733.59
2017,9,30,12,15,900.0,107.5,1.15,24.0,793.5,1026.13,732.08
2017,9,30,12,30,899.0,107.0,1.2,24.0,789.0,1018.25,728.42
2017,9,30,12,45,891.5,108.5,1.25,24.5,775.0,1002.43,718.54
2017,9,30,13,0,884.0,110.0,1.3,25.0,761.0,983.11,706.62
2017,9,30,13,15,878.0,109.0,1.3,25.0,740.0,959.2,692.44
2017,9,30,13,30,872.0,108.0,1.3,25.0,719.0,932.03,676.25
2017,9,30,13,45,860.5,107.0,1.35,25.0,690.5,907.8,662.67
2017,9,30,14,0,849.0,106.0,1.4,25.0,662.0,869.27,639.6
2017,9,30,14,15,836.0,104.0,1.45,24.5,626.5,825.96,614.37
2017,9,30,14,30,823.0,102.0,1.5,24.0,591.0,780.58,587.22
2017,9,30,14,45,800.5,100.5,1.55,24.0,549.0,726.81,552.54
2017,9,30,15,0,778.0,99.0,1.6,24.0,507.0,672.28,515.31
2017,9,30,15,15,753.5,95.0,1.6,23.5,461.5,613.47,474.12
2017,9,30,15,30,729.0,91.0,1.6,23.0,416.0,557.03,433.17
2017,9,30,15,45,690.0,87.0,1.65,23.0,366.0,490.83,382.88
2017,9,30,16,0,651.0,83.0,1.7,23.0,316.0,427.11,332.76
2017,9,30,16,15,601.5,76.0,1.65,22.5,265.5,358.62,277.66
2017,9,30,16,30,552.0,69.0,1.6,22.0,215.0,294.71,224.43
2017,9,30,16,45,474.0,60.0,1.6,21.5,165.5,224.72,165.82
2017,9,30,17,0,396.0,51.0,1.6,21.0,116.0,163.56,114.06
2017,9,30,17,15,277.5,37.0,1.55,20.0,74.0,97.7,60.83
2017,9,30,17,30,159.0,23.0,1.5,19.0,32.0,46.77,9.89
2017,9,30,17,45,79.5,11.5,1.45,18.5,16.0,14.74,0.0
2017,9,30,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
