Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,6,15,164.5,12.5,1.2,13.5,25.5,25.64,0.0
2017,10,1,6,30,329.0,25.0,1.2,14.0,51.0,84.48,41.41
2017,10,1,6,45,445.0,34.0,1.3,14.5,97.5,142.73,94.68
2017,10,1,7,0,561.0,43.0,1.4,15.0,144.0,214.61,155.85
2017,10,1,7,15,625.0,49.0,1.4,15.5,195.5,278.59,212.57
2017,10,1,7,30,689.0,55.0,1.4,16.0,247.0,350.12,274.33
2017,10,1,7,45,733.5,58.5,1.4,17.0,299.0,416.3,329.63
2017,10,1,8,0,778.0,62.0,1.4,18.0,351.0,486.0,385.3
2017,10,1,8,15,805.5,65.0,1.4,18.5,400.5,548.5,433.99
2017,10,1,8,30,833.0,68.0,1.4,19.0,450.0,611.89,481.41
2017,10,1,8,45,853.0,70.5,1.45,20.0,495.0,664.6,518.89
2017,10,1,9,0,873.0,73.0,1.5,21.0,540.0,721.6,557.02
2017,10,1,9,15,886.5,75.0,1.5,21.5,580.0,772.16,589.2
2017,10,1,9,30,900.0,77.0,1.5,22.0,620.0,820.97,619.56
2017,10,1,9,45,903.5,81.0,1.55,22.5,652.0,861.59,644.44
2017,10,1,10,0,907.0,85.0,1.6,23.0,684.0,899.21,667.14
2017,10,1,10,15,914.0,86.5,1.65,23.5,710.5,934.06,687.84
2017,10,1,10,30,921.0,88.0,1.7,24.0,737.0,965.81,706.4
2017,10,1,10,45,925.0,89.0,1.75,24.5,756.0,990.85,720.61
2017,10,1,11,0,929.0,90.0,1.8,25.0,775.0,1012.35,732.63
2017,10,1,11,15,931.5,90.5,1.8,25.0,786.0,1028.14,741.89
2017,10,1,11,30,934.0,91.0,1.8,25.0,797.0,1040.14,748.92
2017,10,1,11,45,932.0,92.0,1.85,25.5,799.5,1044.35,750.46
2017,10,1,12,0,930.0,93.0,1.9,26.0,802.0,1044.63,749.76
2017,10,1,12,15,928.5,93.0,1.9,26.0,796.5,1040.39,747.21
2017,10,1,12,30,927.0,93.0,1.9,26.0,791.0,1032.28,742.41
2017,10,1,12,45,921.0,93.5,1.95,26.0,777.0,1016.49,733.58
2017,10,1,13,0,915.0,94.0,2.0,26.0,763.0,997.07,722.57
2017,10,1,13,15,909.0,93.0,2.0,26.0,742.0,972.48,707.71
2017,10,1,13,30,903.0,92.0,2.0,26.0,721.0,944.52,690.73
2017,10,1,13,45,894.0,90.5,2.05,26.0,692.5,910.13,670.04
2017,10,1,14,0,885.0,89.0,2.1,26.0,664.0,872.89,647.31
2017,10,1,14,15,872.5,87.5,2.1,25.5,628.5,830.11,621.38
2017,10,1,14,30,860.0,86.0,2.1,25.0,593.0,785.16,593.59
2017,10,1,14,45,844.5,83.0,2.1,25.0,552.0,741.52,565.12
2017,10,1,15,0,829.0,80.0,2.1,25.0,511.0,688.6,529.2
2017,10,1,15,15,806.0,77.0,2.05,24.5,465.0,629.67,487.38
2017,10,1,15,30,783.0,74.0,2.0,24.0,419.0,570.7,444.16
2017,10,1,15,45,751.0,70.0,2.0,23.5,369.5,505.96,395.26
2017,10,1,16,0,719.0,66.0,2.0,23.0,320.0,442.84,345.68
2017,10,1,16,15,672.0,61.0,1.9,22.0,268.5,374.05,290.24
2017,10,1,16,30,625.0,56.0,1.8,21.0,217.0,310.24,236.7
2017,10,1,16,45,547.0,49.0,1.75,20.5,167.0,238.17,175.47
2017,10,1,17,0,469.0,42.0,1.7,20.0,117.0,174.9,121.04
2017,10,1,17,15,340.0,31.0,1.65,19.0,74.5,107.06,65.42
2017,10,1,17,30,211.0,20.0,1.6,18.0,32.0,52.14,3.8
2017,10,1,17,45,105.5,10.0,1.55,17.5,16.0,15.54,0.0
2017,10,1,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,6,15,185.0,12.0,1.3,13.5,26.0,27.87,0.0
2017,10,2,6,30,370.0,24.0,1.3,14.0,52.0,91.31,42.8
2017,10,2,6,45,481.5,33.0,1.35,14.5,99.5,150.85,99.81
2017,10,2,7,0,593.0,42.0,1.4,15.0,147.0,224.12,162.73
2017,10,2,7,15,657.5,48.0,1.4,15.5,200.0,291.22,222.22
2017,10,2,7,30,722.0,54.0,1.4,16.0,253.0,365.04,285.9
2017,10,2,7,45,761.5,58.5,1.45,17.0,305.5,431.93,341.91
2017,10,2,8,0,801.0,63.0,1.5,18.0,358.0,501.76,397.82
2017,10,2,8,15,828.5,66.0,1.45,18.5,408.5,565.56,447.13
2017,10,2,8,30,856.0,69.0,1.4,19.0,459.0,625.26,491.46
2017,10,2,8,45,875.0,72.0,1.4,19.5,504.5,683.82,533.44
2017,10,2,9,0,894.0,75.0,1.4,20.0,550.0,741.65,572.3
2017,10,2,9,15,908.0,77.0,1.4,20.5,591.0,793.48,605.09
2017,10,2,9,30,922.0,79.0,1.4,21.0,632.0,843.51,636.0
2017,10,2,9,45,931.5,80.5,1.4,21.5,666.0,887.11,662.02
2017,10,2,10,0,941.0,82.0,1.4,22.0,700.0,928.05,685.95
2017,10,2,10,15,948.0,83.0,1.4,22.5,727.0,963.27,705.86
2017,10,2,10,30,955.0,84.0,1.4,23.0,754.0,995.25,723.56
2017,10,2,10,45,959.0,85.5,1.4,23.5,773.0,1021.53,737.56
2017,10,2,11,0,963.0,87.0,1.4,24.0,792.0,1044.12,749.26
2017,10,2,11,15,965.0,87.0,1.4,24.0,803.5,1059.24,757.85
2017,10,2,11,30,967.0,87.0,1.4,24.0,815.0,1070.41,764.22
2017,10,2,11,45,967.0,87.5,1.4,24.5,817.5,1076.15,765.92
2017,10,2,12,0,967.0,88.0,1.4,25.0,820.0,1077.84,765.35
2017,10,2,12,15,965.5,88.0,1.4,25.0,814.5,1073.41,762.72
2017,10,2,12,30,964.0,88.0,1.4,25.0,809.0,1064.95,757.84
2017,10,2,12,45,956.0,89.5,1.45,25.0,794.5,1047.83,748.65
2017,10,2,13,0,948.0,91.0,1.5,25.0,780.0,1026.99,737.27
2017,10,2,13,15,941.5,90.0,1.5,25.0,758.0,1001.2,722.04
2017,10,2,13,30,935.0,89.0,1.5,25.0,736.0,971.95,704.66
2017,10,2,13,45,923.5,88.5,1.55,25.0,706.0,935.49,683.31
2017,10,2,14,0,912.0,88.0,1.6,25.0,676.0,896.22,659.93
2017,10,2,14,15,899.0,86.0,1.65,24.5,639.5,851.46,633.82
2017,10,2,14,30,886.0,84.0,1.7,24.0,603.0,804.5,605.69
2017,10,2,14,45,866.0,82.5,1.75,24.0,560.0,750.92,571.2
2017,10,2,15,0,846.0,81.0,1.8,24.0,517.0,702.62,539.37
2017,10,2,15,15,822.0,78.0,1.8,23.5,469.5,642.15,496.95
2017,10,2,15,30,798.0,75.0,1.8,23.0,422.0,581.69,453.07
2017,10,2,15,45,762.0,71.5,1.8,22.5,371.0,514.39,402.36
2017,10,2,16,0,726.0,68.0,1.8,22.0,320.0,449.07,351.16
2017,10,2,16,15,677.0,63.0,1.75,21.0,268.0,379.97,295.54
2017,10,2,16,30,628.0,58.0,1.7,20.0,216.0,314.17,240.42
2017,10,2,16,45,547.5,50.5,1.65,19.5,165.5,240.47,177.72
2017,10,2,17,0,467.0,43.0,1.6,19.0,115.0,175.85,122.05
2017,10,2,17,15,329.5,31.5,1.55,18.0,72.0,105.89,64.39
2017,10,2,17,30,192.0,20.0,1.5,17.0,29.0,49.31,0.0
2017,10,2,17,45,96.0,10.0,1.5,16.5,14.5,14.96,0.0
2017,10,2,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,6,15,60.5,15.5,1.65,12.0,20.0,18.43,0.0
2017,10,3,6,30,121.0,31.0,1.6,12.0,40.0,53.0,24.57
2017,10,3,6,45,229.5,47.5,1.6,12.5,82.0,107.77,74.8
2017,10,3,7,0,338.0,64.0,1.6,13.0,124.0,171.24,128.28
2017,10,3,7,15,414.5,75.5,1.55,13.0,172.5,231.93,181.35
2017,10,3,7,30,491.0,87.0,1.5,13.0,221.0,301.46,241.36
2017,10,3,7,45,554.0,92.5,1.45,13.5,272.5,372.26,300.76
2017,10,3,8,0,617.0,98.0,1.4,14.0,324.0,445.15,359.91
2017,10,3,8,15,653.0,104.0,1.3,14.5,372.0,508.23,409.11
2017,10,3,8,30,689.0,110.0,1.2,15.0,420.0,573.41,457.84
2017,10,3,8,45,723.0,111.0,1.2,15.5,466.0,633.73,501.91
2017,10,3,9,0,757.0,112.0,1.2,16.0,512.0,694.92,545.2
2017,10,3,9,15,775.5,115.0,1.1,16.5,551.5,746.91,578.89
2017,10,3,9,30,794.0,118.0,1.0,17.0,591.0,793.35,606.74
2017,10,3,9,45,835.5,108.0,0.95,18.0,630.5,848.31,639.07
2017,10,3,10,0,877.0,98.0,0.9,19.0,670.0,891.96,662.81
2017,10,3,10,15,885.5,99.0,0.85,19.5,697.0,926.63,681.52
2017,10,3,10,30,894.0,100.0,0.8,20.0,724.0,958.37,698.14
2017,10,3,10,45,898.0,102.0,0.75,20.5,743.0,983.78,710.55
2017,10,3,11,0,902.0,104.0,0.7,21.0,762.0,1005.73,720.76
2017,10,3,11,15,906.0,104.5,0.7,21.0,774.0,1022.49,730.29
2017,10,3,11,30,910.0,105.0,0.7,21.0,786.0,1035.58,737.73
2017,10,3,11,45,911.0,105.5,0.7,21.5,789.5,1041.93,739.81
2017,10,3,12,0,912.0,106.0,0.7,22.0,793.0,1044.46,739.8
2017,10,3,12,15,911.5,106.0,0.75,22.0,788.0,1041.1,739.0
2017,10,3,12,30,911.0,106.0,0.8,22.0,783.0,1033.93,736.07
2017,10,3,12,45,908.5,104.5,0.9,22.5,770.0,1019.39,728.4
2017,10,3,13,0,906.0,103.0,1.0,23.0,757.0,1001.16,718.5
2017,10,3,13,15,900.0,102.0,1.05,23.0,736.0,976.59,705.0
2017,10,3,13,30,894.0,101.0,1.1,23.0,715.0,948.69,689.39
2017,10,3,13,45,883.5,100.0,1.2,23.0,686.0,913.59,669.82
2017,10,3,14,0,873.0,99.0,1.3,23.0,657.0,885.71,654.67
2017,10,3,14,15,860.0,97.0,1.35,22.5,621.5,841.43,628.79
2017,10,3,14,30,847.0,95.0,1.4,22.0,586.0,795.03,601.05
2017,10,3,14,45,829.0,92.0,1.45,22.0,544.0,741.92,566.89
2017,10,3,15,0,811.0,89.0,1.5,22.0,502.0,687.67,530.47
2017,10,3,15,15,786.5,85.5,1.45,21.5,455.5,627.8,488.03
2017,10,3,15,30,762.0,82.0,1.4,21.0,409.0,568.05,444.28
2017,10,3,15,45,728.5,77.0,1.4,21.0,359.5,502.25,393.92
2017,10,3,16,0,695.0,72.0,1.4,21.0,310.0,439.84,344.3
2017,10,3,16,15,643.5,66.0,1.35,20.0,258.0,369.09,287.56
2017,10,3,16,30,592.0,60.0,1.3,19.0,206.0,303.1,232.47
2017,10,3,16,45,513.5,51.0,1.3,18.5,156.5,230.6,170.9
2017,10,3,17,0,435.0,42.0,1.3,18.0,107.0,167.09,116.19
2017,10,3,17,15,299.5,29.5,1.25,17.0,66.0,98.6,59.16
2017,10,3,17,30,164.0,17.0,1.2,16.0,25.0,42.71,0.0
2017,10,3,17,45,82.0,8.5,1.2,15.5,12.5,12.85,0.0
2017,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,6,15,136.0,11.5,0.9,12.5,21.0,23.54,0.0
2017,10,4,6,30,272.0,23.0,0.8,13.0,42.0,76.03,31.76
2017,10,4,6,45,392.5,33.5,0.7,13.5,87.0,135.54,90.77
2017,10,4,7,0,513.0,44.0,0.6,14.0,132.0,208.01,152.14
2017,10,4,7,15,582.5,51.0,0.55,14.5,183.0,273.28,209.04
2017,10,4,7,30,652.0,58.0,0.5,15.0,234.0,346.13,270.63
2017,10,4,7,45,699.5,62.5,0.5,16.0,286.0,411.93,324.49
2017,10,4,8,0,747.0,67.0,0.5,17.0,338.0,482.78,379.76
2017,10,4,8,15,777.5,70.5,0.5,17.5,387.0,546.14,427.77
2017,10,4,8,30,808.0,74.0,0.5,18.0,436.0,610.73,474.71
2017,10,4,8,45,829.5,77.0,0.5,19.0,481.5,669.48,514.65
2017,10,4,9,0,851.0,80.0,0.5,20.0,527.0,727.83,551.97
2017,10,4,9,15,866.5,82.0,0.55,20.5,567.0,772.14,579.48
2017,10,4,9,30,882.0,84.0,0.6,21.0,607.0,821.66,610.2
2017,10,4,9,45,893.0,86.0,0.65,22.0,640.5,865.52,635.43
2017,10,4,10,0,904.0,88.0,0.7,23.0,674.0,906.96,658.73
2017,10,4,10,15,912.0,89.5,0.75,23.5,701.0,942.43,679.24
2017,10,4,10,30,920.0,91.0,0.8,24.0,728.0,974.86,697.78
2017,10,4,10,45,927.5,91.0,0.85,24.5,748.0,1001.89,712.94
2017,10,4,11,0,935.0,91.0,0.9,25.0,768.0,1025.49,726.05
2017,10,4,11,15,938.0,91.5,0.9,25.0,779.5,1041.62,735.06
2017,10,4,11,30,941.0,92.0,0.9,25.0,791.0,1053.94,741.96
2017,10,4,11,45,943.5,91.0,0.95,25.5,794.5,1060.19,745.01
2017,10,4,12,0,946.0,90.0,1.0,26.0,798.0,1062.5,745.88
2017,10,4,12,15,945.0,90.0,1.0,26.0,792.5,1058.46,743.53
2017,10,4,12,30,944.0,90.0,1.0,26.0,787.0,1050.49,739.03
2017,10,4,12,45,940.0,89.5,1.05,26.0,773.5,1035.1,731.21
2017,10,4,13,0,936.0,89.0,1.1,26.0,760.0,1015.96,721.22
2017,10,4,13,15,930.5,88.0,1.1,26.0,738.5,991.2,706.87
2017,10,4,13,30,925.0,87.0,1.1,26.0,717.0,962.98,690.44
2017,10,4,13,45,916.0,85.5,1.15,26.0,688.0,927.77,670.38
2017,10,4,14,0,907.0,84.0,1.2,26.0,659.0,889.64,648.26
2017,10,4,14,15,894.5,82.5,1.2,25.5,623.0,845.91,622.7
2017,10,4,14,30,882.0,81.0,1.2,25.0,587.0,799.97,595.26
2017,10,4,14,45,863.5,79.0,1.2,25.0,545.0,747.02,561.42
2017,10,4,15,0,845.0,77.0,1.2,25.0,503.0,699.23,530.42
2017,10,4,15,15,822.0,74.0,1.2,24.5,456.5,639.42,489.28
2017,10,4,15,30,799.0,71.0,1.2,24.0,410.0,579.55,446.61
2017,10,4,15,45,748.0,70.0,1.25,24.0,357.0,506.53,391.98
2017,10,4,16,0,697.0,69.0,1.3,24.0,304.0,438.37,338.98
2017,10,4,16,15,646.0,63.0,1.2,23.0,252.5,367.76,282.87
2017,10,4,16,30,595.0,57.0,1.1,22.0,201.0,301.87,228.37
2017,10,4,16,45,497.0,49.5,1.05,21.0,150.0,224.39,164.32
2017,10,4,17,0,399.0,42.0,1.0,20.0,99.0,158.16,108.95
2017,10,4,17,15,269.0,28.0,0.95,19.0,59.5,91.62,53.3
2017,10,4,17,30,139.0,14.0,0.9,18.0,20.0,36.36,0.0
2017,10,4,17,45,69.5,7.0,0.9,17.0,10.0,5.51,0.0
2017,10,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,6,15,79.5,11.5,0.5,14.5,16.5,17.79,0.0
2017,10,5,6,30,159.0,23.0,0.4,15.0,33.0,55.69,20.52
2017,10,5,6,45,263.5,38.5,0.35,15.5,74.5,109.26,73.48
2017,10,5,7,0,368.0,54.0,0.3,16.0,116.0,173.4,127.04
2017,10,5,7,15,440.5,65.5,0.25,16.5,165.0,238.46,182.06
2017,10,5,7,30,513.0,77.0,0.2,17.0,214.0,309.17,240.46
2017,10,5,7,45,559.0,86.0,0.15,17.5,263.5,372.67,291.65
2017,10,5,8,0,605.0,95.0,0.1,18.0,313.0,440.27,343.9
2017,10,5,8,15,641.0,101.5,0.2,19.0,361.0,503.26,391.02
2017,10,5,8,30,677.0,108.0,0.3,20.0,409.0,568.4,438.06
2017,10,5,8,45,703.0,113.0,0.45,21.5,453.5,626.88,478.5
2017,10,5,9,0,729.0,118.0,0.6,23.0,498.0,685.72,517.92
2017,10,5,9,15,748.5,122.0,0.65,23.5,538.0,738.45,552.55
2017,10,5,9,30,768.0,126.0,0.7,24.0,578.0,790.28,584.84
2017,10,5,9,45,806.0,120.0,0.75,25.0,618.0,840.54,614.33
2017,10,5,10,0,844.0,114.0,0.8,26.0,658.0,895.44,646.17
2017,10,5,10,15,853.5,115.5,0.8,26.0,685.0,931.33,667.02
2017,10,5,10,30,863.0,117.0,0.8,26.0,712.0,964.36,686.21
2017,10,5,10,45,837.5,132.0,0.85,26.5,722.0,975.38,691.42
2017,10,5,11,0,812.0,147.0,0.9,27.0,732.0,981.4,693.97
2017,10,5,11,15,815.5,147.5,0.95,27.0,742.5,996.88,703.9
2017,10,5,11,30,819.0,148.0,1.0,27.0,753.0,1008.87,711.68
2017,10,5,11,45,794.0,160.0,1.05,27.0,748.0,1000.26,706.99
2017,10,5,12,0,769.0,172.0,1.1,27.0,743.0,998.85,707.13
2017,10,5,12,15,767.0,171.5,1.1,27.0,738.0,993.56,704.0
2017,10,5,12,30,765.0,171.0,1.1,27.0,733.0,984.81,698.93
2017,10,5,12,45,789.0,157.5,1.15,27.0,728.0,984.02,699.85
2017,10,5,13,0,813.0,144.0,1.2,27.0,723.0,971.19,693.28
2017,10,5,13,15,805.0,142.0,1.2,27.0,701.5,944.59,677.45
2017,10,5,13,30,797.0,140.0,1.2,27.0,680.0,914.99,659.85
2017,10,5,13,45,759.5,147.0,1.25,27.0,644.0,872.85,634.83
2017,10,5,14,0,722.0,154.0,1.3,27.0,608.0,822.28,604.01
2017,10,5,14,15,705.5,149.5,1.3,26.5,573.0,776.59,576.5
2017,10,5,14,30,689.0,145.0,1.3,26.0,538.0,729.51,546.86
2017,10,5,14,45,671.5,138.5,1.35,26.0,498.0,678.56,512.98
2017,10,5,15,0,654.0,132.0,1.4,26.0,458.0,626.92,477.66
2017,10,5,15,15,624.0,125.0,1.35,25.5,412.5,566.15,434.85
2017,10,5,15,30,594.0,118.0,1.3,25.0,367.0,506.49,391.58
2017,10,5,15,45,586.0,104.0,1.3,25.0,324.0,454.01,351.86
2017,10,5,16,0,578.0,90.0,1.3,25.0,281.0,401.09,310.19
2017,10,5,16,15,522.5,80.5,1.2,24.0,231.5,331.17,254.87
2017,10,5,16,30,467.0,71.0,1.1,23.0,182.0,266.69,202.11
2017,10,5,16,45,424.5,56.5,1.0,22.0,138.0,207.96,152.33
2017,10,5,17,0,382.0,42.0,0.9,21.0,94.0,154.14,105.58
2017,10,5,17,15,250.5,27.5,0.9,20.0,55.5,87.93,49.45
2017,10,5,17,30,119.0,13.0,0.9,19.0,17.0,26.4,0.0
2017,10,5,17,45,59.5,6.5,0.9,18.0,8.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,6,15,156.5,10.5,0.8,15.5,20.5,26.01,0.0
2017,10,6,6,30,313.0,21.0,0.7,16.0,41.0,82.94,26.8
2017,10,6,6,45,435.0,30.5,0.65,16.5,86.5,145.98,96.06
2017,10,6,7,0,557.0,40.0,0.6,17.0,132.0,219.79,158.72
2017,10,6,7,15,625.5,46.5,0.55,17.5,184.0,287.31,217.21
2017,10,6,7,30,694.0,53.0,0.5,18.0,236.0,362.05,279.79
2017,10,6,7,45,737.5,58.0,0.45,19.0,288.0,430.06,334.41
2017,10,6,8,0,781.0,63.0,0.4,20.0,340.0,501.49,388.77
2017,10,6,8,15,810.5,66.0,0.45,21.0,390.0,565.49,436.03
2017,10,6,8,30,840.0,69.0,0.5,22.0,440.0,630.53,482.01
2017,10,6,8,45,859.5,72.5,0.55,23.0,485.5,683.95,518.2
2017,10,6,9,0,879.0,76.0,0.6,24.0,531.0,741.91,554.65
2017,10,6,9,15,894.5,78.0,0.6,25.0,571.5,794.09,584.96
2017,10,6,9,30,910.0,80.0,0.6,26.0,612.0,844.63,613.4
2017,10,6,9,45,910.0,86.0,0.65,27.0,644.0,884.55,635.32
2017,10,6,10,0,910.0,92.0,0.7,28.0,676.0,921.18,654.97
2017,10,6,10,15,918.5,93.5,0.65,28.0,703.0,957.17,674.63
2017,10,6,10,30,927.0,95.0,0.6,28.0,730.0,990.1,692.17
2017,10,6,10,45,932.5,96.0,0.6,28.5,749.5,1016.34,705.3
2017,10,6,11,0,938.0,97.0,0.6,29.0,769.0,1039.06,716.36
2017,10,6,11,15,941.0,97.5,0.6,29.5,780.0,1055.08,723.54
2017,10,6,11,30,944.0,98.0,0.6,30.0,791.0,1067.27,728.65
2017,10,6,11,45,945.5,97.5,0.65,30.5,794.5,1072.95,731.33
2017,10,6,12,0,947.0,97.0,0.7,31.0,798.0,1074.67,731.95
2017,10,6,12,15,945.5,97.0,0.7,31.0,792.0,1069.97,729.31
2017,10,6,12,30,944.0,97.0,0.7,31.0,786.0,1061.33,724.62
2017,10,6,12,45,947.5,93.0,0.75,31.0,774.0,1049.24,719.22
2017,10,6,13,0,951.0,89.0,0.8,31.0,762.0,1033.13,711.57
2017,10,6,13,15,944.5,88.0,0.85,31.0,739.5,1006.97,697.97
2017,10,6,13,30,938.0,87.0,0.9,31.0,717.0,977.36,682.3
2017,10,6,13,45,927.5,86.0,0.95,31.0,687.0,940.88,662.29
2017,10,6,14,0,917.0,85.0,1.0,31.0,657.0,901.54,640.27
2017,10,6,14,15,904.0,83.0,1.0,30.5,620.5,856.36,614.69
2017,10,6,14,30,891.0,81.0,1.0,30.0,584.0,808.99,587.26
2017,10,6,14,45,871.5,79.0,1.05,30.0,541.0,754.82,554.25
2017,10,6,15,0,852.0,77.0,1.1,30.0,498.0,705.93,524.01
2017,10,6,15,15,827.5,74.0,1.15,29.5,451.0,644.71,483.37
2017,10,6,15,30,803.0,71.0,1.2,29.0,404.0,583.55,441.1
2017,10,6,15,45,767.5,67.0,1.25,28.5,353.0,515.61,392.0
2017,10,6,16,0,732.0,63.0,1.3,28.0,302.0,449.64,342.13
2017,10,6,16,15,680.0,57.5,1.25,26.5,250.0,377.16,286.03
2017,10,6,16,30,628.0,52.0,1.2,25.0,198.0,310.7,232.06
2017,10,6,16,45,543.5,44.5,1.15,24.0,147.5,235.66,169.88
2017,10,6,17,0,459.0,37.0,1.1,23.0,97.0,170.27,114.61
2017,10,6,17,15,307.5,25.0,1.05,21.5,57.0,97.0,51.34
2017,10,6,17,30,156.0,13.0,1.0,20.0,17.0,31.58,0.0
2017,10,6,17,45,78.0,6.5,0.95,19.0,8.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,7,6,15,148.0,10.0,0.9,17.5,19.0,25.15,0.0
2017,10,7,6,30,296.0,20.0,0.8,18.0,38.0,79.82,20.5
2017,10,7,6,45,418.0,30.0,0.7,18.5,83.0,143.11,93.41
2017,10,7,7,0,540.0,40.0,0.6,19.0,128.0,218.02,156.63
2017,10,7,7,15,610.0,46.5,0.45,19.5,179.0,283.77,212.95
2017,10,7,7,30,680.0,53.0,0.3,20.0,230.0,358.39,274.29
2017,10,7,7,45,722.0,58.5,0.2,20.5,281.5,425.5,327.72
2017,10,7,8,0,764.0,64.0,0.1,21.0,333.0,495.89,380.97
2017,10,7,8,15,794.0,67.5,0.15,22.0,382.0,559.88,427.52
2017,10,7,8,30,824.0,71.0,0.2,23.0,431.0,625.0,472.86
2017,10,7,8,45,845.5,73.5,0.25,24.0,476.5,683.87,512.05
2017,10,7,9,0,867.0,76.0,0.3,25.0,522.0,735.45,543.74
2017,10,7,9,15,882.0,78.0,0.35,25.5,562.0,786.68,575.02
2017,10,7,9,30,897.0,80.0,0.4,26.0,602.0,836.27,604.67
2017,10,7,9,45,908.5,81.5,0.45,26.5,635.5,880.37,630.38
2017,10,7,10,0,920.0,83.0,0.5,27.0,669.0,922.01,654.31
2017,10,7,10,15,927.5,84.5,0.55,27.5,695.5,957.3,674.11
2017,10,7,10,30,935.0,86.0,0.6,28.0,722.0,989.46,691.97
2017,10,7,10,45,939.0,87.0,0.65,28.5,740.5,1014.35,705.43
2017,10,7,11,0,943.0,88.0,0.7,29.0,759.0,1035.64,716.87
2017,10,7,11,15,945.5,88.5,0.75,29.0,770.0,1051.15,726.41
2017,10,7,11,30,948.0,89.0,0.8,29.0,781.0,1062.81,733.9
2017,10,7,11,45,947.5,89.5,0.85,29.0,783.5,1067.54,737.48
2017,10,7,12,0,947.0,90.0,0.9,29.0,786.0,1068.3,738.94
2017,10,7,12,15,945.0,90.0,0.95,29.0,780.0,1063.03,737.0
2017,10,7,12,30,943.0,90.0,1.0,29.0,774.0,1053.83,732.91
2017,10,7,12,45,934.5,91.0,1.1,29.0,758.5,1035.5,724.42
2017,10,7,13,0,926.0,92.0,1.2,29.0,743.0,1013.58,713.74
2017,10,7,13,15,919.0,91.0,1.25,28.5,721.0,987.37,700.87
2017,10,7,13,30,912.0,90.0,1.3,28.0,699.0,957.84,685.8
2017,10,7,13,45,900.5,89.5,1.4,28.0,669.0,921.68,665.71
2017,10,7,14,0,889.0,89.0,1.5,28.0,639.0,882.82,643.54
2017,10,7,14,15,875.0,87.0,1.55,27.5,603.0,837.73,617.48
2017,10,7,14,30,861.0,85.0,1.6,27.0,567.0,798.71,594.97
2017,10,7,14,45,840.5,83.0,1.65,27.0,524.5,744.17,560.15
2017,10,7,15,0,820.0,81.0,1.7,27.0,482.0,688.7,523.74
2017,10,7,15,15,793.5,77.5,1.7,26.0,435.0,627.01,481.84
2017,10,7,15,30,767.0,74.0,1.7,25.0,388.0,565.67,438.44
2017,10,7,15,45,728.0,70.0,1.75,24.5,338.0,497.56,387.5
2017,10,7,16,0,689.0,66.0,1.8,24.0,288.0,433.41,337.41
2017,10,7,16,15,633.0,60.0,1.75,23.0,236.5,360.98,279.32
2017,10,7,16,30,577.0,54.0,1.7,22.0,185.0,293.88,223.34
2017,10,7,16,45,486.0,46.0,1.65,21.0,136.5,219.15,160.58
2017,10,7,17,0,395.0,38.0,1.6,20.0,88.0,154.89,105.77
2017,10,7,17,15,244.5,24.5,1.55,19.0,51.0,83.49,41.89
2017,10,7,17,30,94.0,11.0,1.5,18.0,14.0,21.62,0.0
2017,10,7,17,45,47.0,5.5,1.5,17.5,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,6,15,62.5,11.5,1.0,11.5,15.0,16.56,0.0
2017,10,8,6,30,125.0,23.0,1.0,12.0,30.0,51.06,8.54
2017,10,8,6,45,269.5,35.5,1.05,12.5,72.0,111.58,75.4
2017,10,8,7,0,414.0,48.0,1.1,13.0,114.0,189.06,140.79
2017,10,8,7,15,493.0,57.0,1.05,14.0,163.5,254.87,197.94
2017,10,8,7,30,572.0,66.0,1.0,15.0,213.0,329.44,260.97
2017,10,8,7,45,334.0,103.5,0.95,16.0,193.5,282.14,226.78
2017,10,8,8,0,96.0,141.0,0.9,17.0,174.0,189.85,152.53
2017,10,8,8,15,189.5,156.0,0.9,17.5,234.0,265.1,214.3
2017,10,8,8,30,283.0,171.0,0.9,18.0,294.0,363.59,291.75
2017,10,8,8,45,556.5,127.5,0.95,19.0,401.0,546.72,431.68
2017,10,8,9,0,830.0,84.0,1.0,20.0,508.0,726.49,559.91
2017,10,8,9,15,847.5,86.5,1.0,20.5,548.0,779.5,591.8
2017,10,8,9,30,865.0,89.0,1.0,21.0,588.0,831.14,623.51
2017,10,8,9,45,883.0,89.0,1.05,22.0,623.5,869.19,645.14
2017,10,8,10,0,901.0,89.0,1.1,23.0,659.0,914.05,671.01
2017,10,8,10,15,910.0,90.5,1.1,23.5,686.5,950.1,691.21
2017,10,8,10,30,919.0,92.0,1.1,24.0,714.0,983.16,709.38
2017,10,8,10,45,926.5,92.0,1.15,25.0,733.5,1009.89,723.0
2017,10,8,11,0,934.0,92.0,1.2,26.0,753.0,1033.18,734.49
2017,10,8,11,15,937.5,92.5,1.2,26.0,764.5,1049.49,743.71
2017,10,8,11,30,941.0,93.0,1.2,26.0,776.0,1062.01,750.81
2017,10,8,11,45,943.0,93.0,1.25,26.5,779.5,1068.58,753.94
2017,10,8,12,0,945.0,93.0,1.3,27.0,783.0,1071.22,754.88
2017,10,8,12,15,944.0,93.0,1.35,27.0,778.0,1066.88,753.25
2017,10,8,12,30,943.0,93.0,1.4,27.0,773.0,1058.61,749.43
2017,10,8,12,45,936.5,94.0,1.45,27.0,758.5,1042.18,740.71
2017,10,8,13,0,930.0,95.0,1.5,27.0,744.0,1022.08,729.86
2017,10,8,13,15,924.0,94.0,1.55,27.0,722.5,996.68,715.71
2017,10,8,13,30,918.0,93.0,1.6,27.0,701.0,967.9,699.41
2017,10,8,13,45,905.0,93.0,1.7,27.0,671.0,930.71,678.22
2017,10,8,14,0,892.0,93.0,1.8,27.0,641.0,890.9,655.01
2017,10,8,14,15,879.5,91.0,1.8,26.5,605.5,855.94,634.85
2017,10,8,14,30,867.0,89.0,1.8,26.0,570.0,808.98,606.24
2017,10,8,14,45,844.5,88.0,1.85,26.0,527.5,753.68,570.71
2017,10,8,15,0,822.0,87.0,1.9,26.0,485.0,697.54,533.4
2017,10,8,15,15,796.0,83.5,1.9,25.5,438.0,635.91,490.33
2017,10,8,15,30,770.0,80.0,1.9,25.0,391.0,574.54,445.88
2017,10,8,15,45,733.0,75.0,1.9,25.0,341.0,508.23,395.17
2017,10,8,16,0,696.0,70.0,1.9,25.0,291.0,442.05,342.8
2017,10,8,16,15,638.0,64.0,1.75,24.0,239.0,368.14,283.58
2017,10,8,16,30,580.0,58.0,1.6,23.0,187.0,299.72,226.63
2017,10,8,16,45,487.0,48.5,1.5,22.5,137.0,222.44,161.83
2017,10,8,17,0,394.0,39.0,1.4,22.0,87.0,155.93,105.22
2017,10,8,17,15,232.0,24.5,1.3,21.0,49.5,80.48,36.18
2017,10,8,17,30,70.0,10.0,1.2,20.0,12.0,17.6,0.0
2017,10,8,17,45,35.0,5.0,1.15,19.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,6,15,53.0,9.5,1.1,12.5,12.5,14.02,0.0
2017,10,9,6,30,106.0,19.0,1.1,13.0,25.0,43.69,1.67
2017,10,9,6,45,214.5,36.0,1.15,14.0,64.5,99.91,67.19
2017,10,9,7,0,323.0,53.0,1.2,15.0,104.0,164.92,122.58
2017,10,9,7,15,399.0,66.0,1.15,16.0,151.5,227.06,175.97
2017,10,9,7,30,475.0,79.0,1.1,17.0,199.0,298.05,235.6
2017,10,9,7,45,527.5,88.0,1.1,18.0,248.0,366.88,291.96
2017,10,9,8,0,580.0,97.0,1.1,19.0,297.0,436.76,347.02
2017,10,9,8,15,616.5,104.0,1.2,19.5,344.5,499.58,395.85
2017,10,9,8,30,653.0,111.0,1.3,20.0,392.0,564.59,444.79
2017,10,9,8,45,683.0,115.0,1.4,21.0,436.5,623.83,487.16
2017,10,9,9,0,713.0,119.0,1.5,22.0,481.0,683.75,528.69
2017,10,9,9,15,732.0,123.5,1.6,22.5,519.5,735.93,564.32
2017,10,9,9,30,751.0,128.0,1.7,23.0,558.0,787.21,597.83
2017,10,9,9,45,778.5,125.5,1.85,23.5,593.5,836.76,630.14
2017,10,9,10,0,806.0,123.0,2.0,24.0,629.0,879.48,657.49
2017,10,9,10,15,816.0,125.0,2.0,24.0,655.5,915.17,679.79
2017,10,9,10,30,826.0,127.0,2.0,24.0,682.0,948.14,700.23
2017,10,9,10,45,832.5,128.0,2.0,24.5,701.0,973.74,714.42
2017,10,9,11,0,839.0,129.0,2.0,25.0,720.0,996.1,726.55
2017,10,9,11,15,843.5,130.0,1.95,25.0,731.5,1013.11,736.1
2017,10,9,11,30,848.0,131.0,1.9,25.0,743.0,1026.58,743.51
2017,10,9,11,45,572.0,231.5,1.9,25.0,645.0,858.42,632.68
2017,10,9,12,0,296.0,332.0,1.9,25.0,547.0,663.59,494.85
2017,10,9,12,15,577.5,229.0,1.85,25.0,644.0,859.34,636.73
2017,10,9,12,30,859.0,126.0,1.8,25.0,741.0,1026.76,744.33
2017,10,9,12,45,520.0,228.0,1.75,25.0,598.0,788.78,584.56
2017,10,9,13,0,181.0,330.0,1.7,25.0,455.0,513.4,386.8
2017,10,9,13,15,272.5,303.0,1.65,25.0,485.0,589.61,445.55
2017,10,9,13,30,364.0,276.0,1.6,25.0,515.0,637.81,481.49
2017,10,9,13,45,602.0,192.0,1.55,25.0,567.5,781.11,585.2
2017,10,9,14,0,840.0,108.0,1.5,25.0,620.0,873.49,647.07
2017,10,9,14,15,825.0,105.5,1.45,25.0,584.0,827.68,616.24
2017,10,9,14,30,810.0,103.0,1.4,25.0,548.0,780.01,585.4
2017,10,9,14,45,793.5,98.0,1.35,25.0,507.0,726.99,550.48
2017,10,9,15,0,777.0,93.0,1.3,25.0,466.0,672.87,513.49
2017,10,9,15,15,748.0,89.0,1.25,24.5,419.0,613.56,471.83
2017,10,9,15,30,719.0,85.0,1.2,24.0,372.0,552.03,427.24
2017,10,9,15,45,680.0,79.5,1.15,24.0,322.5,484.43,375.8
2017,10,9,16,0,641.0,74.0,1.1,24.0,273.0,419.43,324.6
2017,10,9,16,15,580.5,66.5,1.0,23.0,222.5,345.82,266.12
2017,10,9,16,30,520.0,59.0,0.9,22.0,172.0,278.15,210.31
2017,10,9,16,45,423.5,49.0,0.85,21.0,124.5,202.74,147.93
2017,10,9,17,0,327.0,39.0,0.8,20.0,77.0,138.59,93.84
2017,10,9,17,15,163.5,19.5,0.85,19.0,38.5,61.58,22.96
2017,10,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,6,15,46.5,9.0,0.9,13.0,11.5,12.98,0.0
2017,10,10,6,30,93.0,18.0,0.9,14.0,23.0,40.48,0.0
2017,10,10,6,45,201.0,35.0,0.95,15.0,61.0,96.65,64.37
2017,10,10,7,0,309.0,52.0,1.0,16.0,99.0,160.96,119.16
2017,10,10,7,15,387.0,64.5,0.95,16.5,146.0,222.65,172.16
2017,10,10,7,30,465.0,77.0,0.9,17.0,193.0,293.44,231.78
2017,10,10,7,45,515.5,86.5,0.9,18.0,241.0,361.38,287.28
2017,10,10,8,0,566.0,96.0,0.9,19.0,289.0,430.05,341.23
2017,10,10,8,15,604.0,102.5,0.95,19.5,336.0,492.57,389.43
2017,10,10,8,30,642.0,109.0,1.0,20.0,383.0,557.43,437.75
2017,10,10,8,45,665.0,115.5,1.05,20.5,425.5,613.82,478.26
2017,10,10,9,0,688.0,122.0,1.1,21.0,468.0,670.39,517.75
2017,10,10,9,15,709.0,126.5,1.1,21.5,507.0,723.12,552.95
2017,10,10,9,30,730.0,131.0,1.1,22.0,546.0,775.17,585.76
2017,10,10,9,45,782.0,119.5,1.15,22.5,587.5,829.6,620.12
2017,10,10,10,0,834.0,108.0,1.2,23.0,629.0,890.2,657.88
2017,10,10,10,15,843.0,110.0,1.2,23.5,655.0,925.57,677.76
2017,10,10,10,30,852.0,112.0,1.2,24.0,681.0,958.1,695.93
2017,10,10,10,45,855.0,114.0,1.25,24.5,698.5,981.8,709.23
2017,10,10,11,0,858.0,116.0,1.3,25.0,716.0,1002.09,720.51
2017,10,10,11,15,861.0,117.0,1.3,25.0,726.5,1017.73,729.55
2017,10,10,11,30,864.0,118.0,1.3,25.0,737.0,1029.77,736.51
2017,10,10,11,45,718.5,176.0,1.3,25.5,692.0,959.25,690.52
2017,10,10,12,0,573.0,234.0,1.3,26.0,647.0,863.8,627.61
2017,10,10,12,15,551.5,239.0,1.3,26.0,634.0,845.09,616.17
2017,10,10,12,30,530.0,244.0,1.3,26.0,621.0,823.96,602.28
2017,10,10,12,45,479.0,259.5,1.35,26.0,595.5,782.37,574.65
2017,10,10,13,0,428.0,275.0,1.4,26.0,570.0,739.37,545.9
2017,10,10,13,15,393.5,274.5,1.4,25.5,539.5,674.9,503.77
2017,10,10,13,30,359.0,274.0,1.4,25.0,509.0,632.11,475.49
2017,10,10,13,45,298.0,272.5,1.4,25.0,462.0,564.73,427.73
2017,10,10,14,0,237.0,271.0,1.4,25.0,415.0,479.98,366.93
2017,10,10,14,15,234.0,254.5,1.4,24.5,389.5,451.49,348.05
2017,10,10,14,30,231.0,238.0,1.4,24.0,364.0,422.61,328.13
2017,10,10,14,45,281.0,211.0,1.4,23.5,352.5,438.6,342.29
2017,10,10,15,0,331.0,184.0,1.4,23.0,341.0,431.87,339.19
2017,10,10,15,15,274.0,171.5,1.4,22.5,293.0,364.63,288.21
2017,10,10,15,30,217.0,159.0,1.4,22.0,245.0,302.45,240.23
2017,10,10,15,45,191.5,142.0,1.45,21.5,211.0,247.11,196.96
2017,10,10,16,0,166.0,125.0,1.5,21.0,177.0,207.16,164.73
2017,10,10,16,15,144.0,104.0,1.45,20.0,143.0,167.2,131.91
2017,10,10,16,30,122.0,83.0,1.4,19.0,109.0,129.74,100.37
2017,10,10,16,45,87.5,61.5,1.4,18.5,77.5,90.2,66.8
2017,10,10,17,0,53.0,40.0,1.4,18.0,46.0,54.67,36.5
2017,10,10,17,15,26.5,20.0,1.3,17.5,23.0,24.75,4.4
2017,10,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
