Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,6,15,24.0,8.0,1.1,11.0,9.5,9.42,0.0
2017,10,11,6,30,48.0,16.0,1.1,11.0,19.0,26.61,0.0
2017,10,11,6,45,134.5,37.5,1.15,11.5,55.5,77.93,52.14
2017,10,11,7,0,221.0,59.0,1.2,12.0,92.0,135.48,102.29
2017,10,11,7,15,293.0,75.5,1.2,12.5,137.0,200.18,158.17
2017,10,11,7,30,365.0,92.0,1.2,13.0,182.0,267.06,215.42
2017,10,11,7,45,182.5,90.0,1.3,13.5,135.0,186.23,152.0
2017,10,11,8,0,0.0,88.0,1.4,14.0,88.0,69.55,53.78
2017,10,11,8,15,0.0,101.0,1.4,14.5,101.0,80.19,62.73
2017,10,11,8,30,0.0,114.0,1.4,15.0,114.0,90.93,71.42
2017,10,11,8,45,18.0,155.5,1.4,15.5,165.0,140.38,112.53
2017,10,11,9,0,36.0,197.0,1.4,16.0,216.0,207.19,166.69
2017,10,11,9,15,122.5,224.5,1.4,16.5,293.5,321.52,258.71
2017,10,11,9,30,209.0,252.0,1.4,17.0,371.0,427.24,340.56
2017,10,11,9,45,467.5,204.5,1.4,17.5,489.5,646.74,506.71
2017,10,11,10,0,726.0,157.0,1.4,18.0,608.0,854.84,651.83
2017,10,11,10,15,738.5,159.5,1.4,18.5,634.5,891.65,671.86
2017,10,11,10,30,751.0,162.0,1.4,19.0,661.0,926.09,692.13
2017,10,11,10,45,742.5,171.5,1.45,19.5,676.5,945.07,702.82
2017,10,11,11,0,734.0,181.0,1.5,20.0,692.0,960.45,711.4
2017,10,11,11,15,739.0,182.0,1.55,20.0,703.0,976.91,722.19
2017,10,11,11,30,744.0,183.0,1.6,20.0,714.0,990.13,730.98
2017,10,11,11,45,727.0,192.0,1.65,20.5,712.0,986.07,727.34
2017,10,11,12,0,710.0,201.0,1.7,21.0,710.0,978.35,721.67
2017,10,11,12,15,708.5,200.5,1.75,21.0,704.5,973.35,719.32
2017,10,11,12,30,707.0,200.0,1.8,21.0,699.0,965.05,714.89
2017,10,11,12,45,682.5,206.5,1.85,21.0,681.0,937.59,697.97
2017,10,11,13,0,658.0,213.0,1.9,21.0,663.0,907.34,679.26
2017,10,11,13,15,649.0,209.5,1.9,21.0,642.0,880.2,661.86
2017,10,11,13,30,640.0,206.0,1.9,21.0,621.0,850.52,642.62
2017,10,11,13,45,605.0,209.5,1.95,21.0,587.5,796.34,606.44
2017,10,11,14,0,570.0,213.0,2.0,21.0,554.0,748.39,573.97
2017,10,11,14,15,552.0,205.0,2.0,21.0,519.5,702.85,542.75
2017,10,11,14,30,534.0,197.0,2.0,21.0,485.0,656.64,510.48
2017,10,11,14,45,487.0,193.5,2.0,21.0,440.5,592.66,464.11
2017,10,11,15,0,440.0,190.0,2.0,21.0,396.0,530.99,418.55
2017,10,11,15,15,409.5,175.5,1.95,20.5,352.0,459.39,365.59
2017,10,11,15,30,379.0,161.0,1.9,20.0,308.0,404.4,323.64
2017,10,11,15,45,324.0,144.5,1.85,19.5,258.5,336.04,269.82
2017,10,11,16,0,269.0,128.0,1.8,19.0,209.0,273.18,219.07
2017,10,11,16,15,225.5,104.0,1.7,18.0,163.5,213.17,169.82
2017,10,11,16,30,182.0,80.0,1.6,17.0,118.0,157.97,123.42
2017,10,11,16,45,126.5,54.0,1.55,16.5,77.0,101.49,75.62
2017,10,11,17,0,71.0,28.0,1.5,16.0,36.0,51.08,33.09
2017,10,11,17,15,35.5,14.0,1.55,15.5,18.0,22.79,0.17
2017,10,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,64.0,9.0,1.4,9.5,12.0,15.62,0.0
2017,10,12,6,30,128.0,18.0,1.4,10.0,24.0,47.8,0.0
2017,10,12,6,45,260.5,34.0,1.4,11.0,65.5,113.1,75.2
2017,10,12,7,0,393.0,50.0,1.4,12.0,107.0,189.66,142.37
2017,10,12,7,15,476.5,60.5,1.45,12.5,157.0,258.47,203.0
2017,10,12,7,30,560.0,71.0,1.5,13.0,207.0,336.46,270.27
2017,10,12,7,45,614.0,78.5,1.55,13.5,258.5,405.79,329.14
2017,10,12,8,0,668.0,86.0,1.6,14.0,310.0,479.86,389.7
2017,10,12,8,15,705.0,91.5,1.55,14.5,359.0,545.95,441.46
2017,10,12,8,30,742.0,97.0,1.5,15.0,408.0,614.06,492.64
2017,10,12,8,45,769.5,101.0,1.45,16.0,454.0,675.49,535.87
2017,10,12,9,0,797.0,105.0,1.4,17.0,500.0,737.2,577.27
2017,10,12,9,15,816.5,108.5,1.3,17.5,540.5,787.32,608.27
2017,10,12,9,30,836.0,112.0,1.2,18.0,581.0,840.69,640.59
2017,10,12,9,45,822.5,125.0,1.2,18.5,609.0,873.81,659.74
2017,10,12,10,0,809.0,138.0,1.2,19.0,637.0,910.53,681.31
2017,10,12,10,15,819.5,140.5,1.2,19.5,664.0,947.57,702.75
2017,10,12,10,30,830.0,143.0,1.2,20.0,691.0,973.58,716.81
2017,10,12,10,45,834.5,145.5,1.25,20.5,709.0,998.84,731.36
2017,10,12,11,0,839.0,148.0,1.3,21.0,727.0,1020.74,743.78
2017,10,12,11,15,842.5,149.0,1.3,21.0,738.0,1036.65,753.06
2017,10,12,11,30,846.0,150.0,1.3,21.0,749.0,1048.96,760.25
2017,10,12,11,45,842.5,152.0,1.35,21.5,750.0,1051.5,760.96
2017,10,12,12,0,839.0,154.0,1.4,22.0,751.0,1050.29,759.58
2017,10,12,12,15,837.0,153.5,1.4,22.0,745.0,1044.37,756.03
2017,10,12,12,30,835.0,153.0,1.4,22.0,739.0,1034.76,750.37
2017,10,12,12,45,841.0,147.0,1.45,22.5,727.5,1023.95,743.53
2017,10,12,13,0,847.0,141.0,1.5,23.0,716.0,1009.3,734.38
2017,10,12,13,15,838.5,139.0,1.5,23.0,693.5,981.1,717.31
2017,10,12,13,30,830.0,137.0,1.5,23.0,671.0,949.8,698.38
2017,10,12,13,45,813.5,136.0,1.55,23.0,640.0,916.88,679.0
2017,10,12,14,0,797.0,135.0,1.6,23.0,609.0,874.15,652.88
2017,10,12,14,15,779.0,131.5,1.6,22.5,572.0,825.49,623.09
2017,10,12,14,30,761.0,128.0,1.6,22.0,535.0,775.35,591.73
2017,10,12,14,45,730.0,125.5,1.65,22.0,491.5,715.24,551.36
2017,10,12,15,0,699.0,123.0,1.7,22.0,448.0,655.29,509.32
2017,10,12,15,15,665.0,117.0,1.65,21.5,400.5,590.46,462.75
2017,10,12,15,30,631.0,111.0,1.6,21.0,353.0,526.99,415.67
2017,10,12,15,45,573.0,104.5,1.6,21.0,302.0,451.32,357.13
2017,10,12,16,0,515.0,98.0,1.6,21.0,251.0,377.08,297.96
2017,10,12,16,15,447.5,86.0,1.45,19.5,200.5,303.57,238.78
2017,10,12,16,30,380.0,74.0,1.3,18.0,150.0,237.3,183.58
2017,10,12,16,45,275.5,57.0,1.2,17.0,103.5,161.64,120.41
2017,10,12,17,0,171.0,40.0,1.1,16.0,57.0,98.82,66.97
2017,10,12,17,15,85.5,20.0,1.1,15.0,28.5,39.95,0.0
2017,10,12,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,6,15,45.5,8.5,0.8,10.5,10.0,12.91,0.0
2017,10,13,6,30,91.0,17.0,0.7,11.0,20.0,39.77,0.0
2017,10,13,6,45,212.0,33.5,0.65,11.5,58.5,101.37,66.57
2017,10,13,7,0,333.0,50.0,0.6,12.0,97.0,170.68,127.88
2017,10,13,7,15,416.5,61.5,0.6,12.5,145.0,238.0,186.29
2017,10,13,7,30,500.0,73.0,0.6,13.0,193.0,313.63,250.46
2017,10,13,7,45,556.0,81.0,0.65,13.5,242.5,381.25,306.96
2017,10,13,8,0,612.0,89.0,0.7,14.0,292.0,453.91,365.45
2017,10,13,8,15,651.0,95.0,0.7,14.5,340.0,518.93,415.62
2017,10,13,8,30,690.0,101.0,0.7,15.0,388.0,586.27,465.59
2017,10,13,8,45,719.5,105.0,0.75,16.0,433.0,646.74,508.3
2017,10,13,9,0,749.0,109.0,0.8,17.0,478.0,707.76,549.95
2017,10,13,9,15,769.5,112.5,0.85,18.0,517.5,761.3,583.86
2017,10,13,9,30,790.0,116.0,0.9,19.0,557.0,813.92,616.24
2017,10,13,9,45,791.0,124.5,0.95,20.0,587.0,854.12,639.63
2017,10,13,10,0,792.0,133.0,1.0,21.0,617.0,891.51,660.94
2017,10,13,10,15,803.0,135.0,1.0,21.5,644.0,927.85,681.74
2017,10,13,10,30,814.0,137.0,1.0,22.0,671.0,953.91,695.73
2017,10,13,10,45,822.0,138.5,1.05,22.5,690.0,981.12,711.45
2017,10,13,11,0,830.0,140.0,1.1,23.0,709.0,1005.16,725.13
2017,10,13,11,15,834.5,140.5,1.1,23.5,720.0,1021.34,733.02
2017,10,13,11,30,839.0,141.0,1.1,24.0,731.0,1033.99,738.9
2017,10,13,11,45,842.0,140.5,1.15,24.5,734.0,1040.45,742.08
2017,10,13,12,0,845.0,140.0,1.2,25.0,737.0,1043.23,743.2
2017,10,13,12,15,843.0,139.5,1.2,25.0,731.5,1037.24,739.61
2017,10,13,12,30,841.0,139.0,1.2,25.0,726.0,1027.58,734.02
2017,10,13,12,45,834.0,139.0,1.25,25.0,711.5,1009.88,724.49
2017,10,13,13,0,827.0,139.0,1.3,25.0,697.0,988.79,712.94
2017,10,13,13,15,818.0,137.5,1.3,25.0,674.5,960.98,696.36
2017,10,13,13,30,809.0,136.0,1.3,25.0,652.0,937.76,682.78
2017,10,13,13,45,792.0,135.0,1.35,25.0,621.5,897.36,658.7
2017,10,13,14,0,775.0,134.0,1.4,25.0,591.0,854.85,633.07
2017,10,13,14,15,756.5,130.5,1.4,24.5,554.5,806.52,603.71
2017,10,13,14,30,738.0,127.0,1.4,24.0,518.0,756.82,572.86
2017,10,13,14,45,701.5,125.5,1.45,24.0,473.5,694.53,531.11
2017,10,13,15,0,665.0,124.0,1.5,24.0,429.0,632.89,488.13
2017,10,13,15,15,630.5,117.5,1.5,23.5,383.0,568.78,442.69
2017,10,13,15,30,596.0,111.0,1.5,23.0,337.0,506.19,396.75
2017,10,13,15,45,533.0,105.0,1.55,22.5,286.5,425.24,335.37
2017,10,13,16,0,470.0,99.0,1.6,22.0,236.0,356.22,280.94
2017,10,13,16,15,403.0,86.0,1.5,21.0,187.5,284.43,222.83
2017,10,13,16,30,336.0,73.0,1.4,20.0,139.0,219.93,169.05
2017,10,13,16,45,236.0,55.0,1.3,19.0,94.5,147.33,108.79
2017,10,13,17,0,136.0,37.0,1.2,18.0,50.0,80.84,52.83
2017,10,13,17,15,68.0,18.5,1.2,17.0,25.0,34.72,0.0
2017,10,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,6,15,89.0,7.5,1.0,10.5,11.0,5.9,0.0
2017,10,14,6,30,178.0,15.0,1.0,11.0,22.0,46.96,0.0
2017,10,14,6,45,329.5,27.0,1.05,12.0,64.0,128.26,82.2
2017,10,14,7,0,481.0,39.0,1.1,13.0,106.0,211.13,156.69
2017,10,14,7,15,563.0,46.5,1.05,13.5,156.5,281.3,218.78
2017,10,14,7,30,645.0,54.0,1.0,14.0,207.0,360.46,286.62
2017,10,14,7,45,698.5,59.0,1.0,15.0,259.0,429.2,343.82
2017,10,14,8,0,752.0,64.0,1.0,16.0,311.0,504.58,403.5
2017,10,14,8,15,786.0,68.0,0.95,17.0,360.5,571.08,453.35
2017,10,14,8,30,820.0,72.0,0.9,18.0,410.0,639.08,501.81
2017,10,14,8,45,845.0,74.5,0.9,19.0,455.5,700.13,543.48
2017,10,14,9,0,870.0,77.0,0.9,20.0,501.0,761.0,581.65
2017,10,14,9,15,886.5,79.5,0.85,20.5,541.5,806.57,608.63
2017,10,14,9,30,903.0,82.0,0.8,21.0,582.0,857.82,638.81
2017,10,14,9,45,910.0,85.5,0.75,22.0,614.5,900.14,661.01
2017,10,14,10,0,917.0,89.0,0.7,23.0,647.0,939.69,680.92
2017,10,14,10,15,925.5,90.5,0.6,23.5,673.5,975.36,698.15
2017,10,14,10,30,934.0,92.0,0.5,24.0,700.0,1007.95,713.06
2017,10,14,10,45,937.5,93.5,0.45,24.5,718.5,1032.42,723.96
2017,10,14,11,0,941.0,95.0,0.4,25.0,737.0,1053.27,732.75
2017,10,14,11,15,944.0,95.5,0.35,25.0,747.5,1068.75,739.85
2017,10,14,11,30,947.0,96.0,0.3,25.0,758.0,1080.42,744.89
2017,10,14,11,45,946.0,97.0,0.3,25.5,760.0,1084.71,745.57
2017,10,14,12,0,945.0,98.0,0.3,26.0,762.0,1085.06,744.24
2017,10,14,12,15,943.0,97.5,0.3,26.0,756.0,1078.75,740.7
2017,10,14,12,30,941.0,97.0,0.3,26.0,750.0,1068.55,735.15
2017,10,14,12,45,934.0,97.5,0.35,26.5,734.5,1050.7,725.07
2017,10,14,13,0,927.0,98.0,0.4,27.0,719.0,1029.25,713.08
2017,10,14,13,15,920.0,97.0,0.4,27.0,696.5,1002.63,698.29
2017,10,14,13,30,913.0,96.0,0.4,27.0,674.0,972.72,681.58
2017,10,14,13,45,901.5,94.5,0.4,27.5,643.5,935.05,658.78
2017,10,14,14,0,890.0,93.0,0.4,28.0,613.0,904.64,640.49
2017,10,14,14,15,875.0,91.0,0.4,27.5,576.5,857.6,614.02
2017,10,14,14,30,860.0,89.0,0.4,27.0,540.0,808.6,585.96
2017,10,14,14,45,838.0,86.0,0.4,27.0,497.0,751.49,550.83
2017,10,14,15,0,816.0,83.0,0.4,27.0,454.0,693.62,514.35
2017,10,14,15,15,787.0,79.5,0.4,26.5,406.5,630.14,472.16
2017,10,14,15,30,758.0,76.0,0.4,26.0,359.0,567.25,428.66
2017,10,14,15,45,715.0,71.0,0.45,25.5,308.5,498.53,379.42
2017,10,14,16,0,672.0,66.0,0.5,25.0,258.0,430.23,328.12
2017,10,14,16,15,606.5,59.0,0.6,24.0,207.0,353.13,268.63
2017,10,14,16,30,541.0,52.0,0.7,23.0,156.0,282.5,211.3
2017,10,14,16,45,431.5,41.5,0.8,22.5,108.5,200.98,144.14
2017,10,14,17,0,322.0,31.0,0.9,22.0,61.0,132.54,83.64
2017,10,14,17,15,161.0,15.5,0.95,21.0,30.5,55.49,0.0
2017,10,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,15,6,15,40.0,7.0,1.1,13.5,8.5,0.0,0.0
2017,10,15,6,30,80.0,14.0,1.1,14.0,17.0,27.04,0.0
2017,10,15,6,45,210.5,30.0,1.1,15.0,55.0,99.36,61.97
2017,10,15,7,0,341.0,46.0,1.1,16.0,93.0,173.27,127.92
2017,10,15,7,15,427.0,57.5,1.1,16.5,140.5,241.2,186.66
2017,10,15,7,30,513.0,69.0,1.1,17.0,188.0,318.79,252.25
2017,10,15,7,45,571.5,76.5,1.15,18.0,238.0,387.98,309.29
2017,10,15,8,0,630.0,84.0,1.2,19.0,288.0,462.44,368.21
2017,10,15,8,15,669.0,90.0,1.15,20.0,336.0,528.33,417.74
2017,10,15,8,30,708.0,96.0,1.1,21.0,384.0,596.54,466.69
2017,10,15,8,45,736.5,100.0,1.05,22.0,429.0,657.04,507.89
2017,10,15,9,0,765.0,104.0,1.0,23.0,474.0,717.97,547.37
2017,10,15,9,15,784.5,107.5,0.95,24.0,513.0,771.25,578.93
2017,10,15,9,30,804.0,111.0,0.9,25.0,552.0,818.42,605.44
2017,10,15,9,45,818.0,113.5,0.9,26.0,585.5,863.2,630.44
2017,10,15,10,0,832.0,116.0,0.9,27.0,619.0,905.87,653.53
2017,10,15,10,15,842.0,117.5,0.9,27.5,645.0,941.4,673.0
2017,10,15,10,30,852.0,119.0,0.9,28.0,671.0,974.1,690.58
2017,10,15,10,45,857.5,121.0,0.9,29.0,689.0,999.96,702.45
2017,10,15,11,0,863.0,123.0,0.9,30.0,707.0,1022.47,712.28
2017,10,15,11,15,866.5,123.5,0.85,30.0,717.5,1037.84,719.66
2017,10,15,11,30,870.0,124.0,0.8,30.0,728.0,1049.58,725.02
2017,10,15,11,45,870.0,124.5,0.8,30.5,730.0,1054.06,725.88
2017,10,15,12,0,870.0,125.0,0.8,31.0,732.0,1054.77,724.78
2017,10,15,12,15,867.5,124.5,0.8,31.0,725.5,1048.07,720.96
2017,10,15,12,30,865.0,124.0,0.8,31.0,719.0,1037.65,715.2
2017,10,15,12,45,879.0,115.0,0.8,31.0,709.0,1030.43,711.52
2017,10,15,13,0,893.0,106.0,0.8,31.0,699.0,1018.91,705.38
2017,10,15,13,15,885.0,104.5,0.8,31.0,676.5,990.86,689.46
2017,10,15,13,30,877.0,103.0,0.8,31.0,654.0,959.62,671.8
2017,10,15,13,45,865.5,101.0,0.8,31.0,624.0,921.62,649.92
2017,10,15,14,0,854.0,99.0,0.8,31.0,594.0,881.03,626.28
2017,10,15,14,15,837.5,96.5,0.75,30.5,557.5,833.32,598.25
2017,10,15,14,30,821.0,94.0,0.7,30.0,521.0,783.88,568.7
2017,10,15,14,45,799.0,91.0,0.7,30.0,479.0,728.29,534.16
2017,10,15,15,0,777.0,88.0,0.7,30.0,437.0,672.02,498.02
2017,10,15,15,15,746.5,83.5,0.7,29.0,390.5,611.28,458.22
2017,10,15,15,30,716.0,79.0,0.7,28.0,344.0,548.31,415.14
2017,10,15,15,45,672.0,73.5,0.75,27.5,294.5,478.01,364.32
2017,10,15,16,0,628.0,68.0,0.8,27.0,245.0,410.89,313.47
2017,10,15,16,15,562.0,60.5,0.9,26.0,195.5,335.43,254.8
2017,10,15,16,30,496.0,53.0,1.0,25.0,146.0,266.54,198.69
2017,10,15,16,45,389.5,41.5,1.1,24.0,100.5,187.66,133.97
2017,10,15,17,0,283.0,30.0,1.2,23.0,55.0,121.67,74.69
2017,10,15,17,15,141.5,15.0,1.2,22.0,27.5,40.89,0.0
2017,10,15,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.0,1.0,15.0,8.0,0.0,0.0
2017,10,16,6,30,0.0,16.0,0.9,15.0,16.0,12.59,0.0
2017,10,16,6,45,180.0,30.0,0.8,15.5,54.0,92.1,55.94
2017,10,16,7,0,360.0,44.0,0.7,16.0,92.0,178.94,131.64
2017,10,16,7,15,445.5,54.5,0.65,17.0,139.5,247.01,189.95
2017,10,16,7,30,531.0,65.0,0.6,18.0,187.0,324.6,254.33
2017,10,16,7,45,584.5,73.0,0.6,19.0,236.0,392.69,309.52
2017,10,16,8,0,638.0,81.0,0.6,20.0,285.0,465.57,365.92
2017,10,16,8,15,676.5,86.5,0.55,20.5,333.0,530.99,414.64
2017,10,16,8,30,715.0,92.0,0.5,21.0,381.0,598.65,462.78
2017,10,16,8,45,727.0,89.5,0.5,22.0,411.0,640.26,490.4
2017,10,16,9,0,739.0,87.0,0.5,23.0,441.0,677.45,513.39
2017,10,16,9,15,707.5,106.0,0.45,23.5,467.0,710.03,532.17
2017,10,16,9,30,676.0,125.0,0.4,24.0,493.0,734.24,544.98
2017,10,16,9,45,757.5,118.5,0.4,25.0,554.5,823.32,599.77
2017,10,16,10,0,839.0,112.0,0.4,26.0,616.0,909.43,649.55
2017,10,16,10,15,849.5,114.0,0.4,26.5,642.5,946.06,668.56
2017,10,16,10,30,860.0,116.0,0.4,27.0,669.0,979.9,686.37
2017,10,16,10,45,867.5,117.0,0.4,28.0,687.5,1006.69,698.44
2017,10,16,11,0,875.0,118.0,0.4,29.0,706.0,1030.16,708.54
2017,10,16,11,15,745.0,161.0,0.4,29.0,667.5,967.18,670.17
2017,10,16,11,30,615.0,204.0,0.4,29.0,629.0,887.32,622.2
2017,10,16,11,45,750.0,161.5,0.45,29.5,680.5,983.04,681.21
2017,10,16,12,0,885.0,119.0,0.5,30.0,732.0,1064.42,727.61
2017,10,16,12,15,587.5,214.0,0.55,30.0,620.0,861.26,604.81
2017,10,16,12,30,290.0,309.0,0.6,30.0,508.0,636.7,457.25
2017,10,16,12,45,580.5,212.0,0.65,30.5,599.0,838.83,597.63
2017,10,16,13,0,871.0,115.0,0.7,31.0,690.0,1008.74,700.18
2017,10,16,13,15,862.0,113.5,0.7,30.5,667.0,980.09,682.61
2017,10,16,13,30,853.0,112.0,0.7,30.0,644.0,948.35,665.96
2017,10,16,13,45,841.0,109.5,0.75,30.0,614.0,909.9,644.67
2017,10,16,14,0,829.0,107.0,0.8,30.0,584.0,868.95,621.54
2017,10,16,14,15,811.5,104.0,0.8,29.5,547.0,820.61,593.63
2017,10,16,14,30,794.0,101.0,0.8,29.0,510.0,770.67,564.15
2017,10,16,14,45,769.5,97.5,0.85,29.0,467.5,717.7,531.53
2017,10,16,15,0,745.0,94.0,0.9,29.0,425.0,660.2,494.1
2017,10,16,15,15,712.5,89.5,0.9,28.0,378.5,596.31,451.53
2017,10,16,15,30,680.0,85.0,0.9,27.0,332.0,533.63,407.97
2017,10,16,15,45,631.0,79.0,0.95,26.5,283.0,461.67,355.14
2017,10,16,16,0,582.0,73.0,1.0,26.0,234.0,393.47,302.81
2017,10,16,16,15,514.0,64.0,1.0,24.5,185.0,317.98,243.64
2017,10,16,16,30,446.0,55.0,1.0,23.0,136.0,249.4,187.57
2017,10,16,16,45,338.0,42.0,1.0,21.5,92.0,171.55,123.47
2017,10,16,17,0,230.0,29.0,1.0,20.0,48.0,106.75,64.02
2017,10,16,17,15,115.0,14.5,0.95,19.0,24.0,35.18,0.0
2017,10,16,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,6,15,38.5,5.5,0.75,16.0,6.5,0.0,0.0
2017,10,17,6,30,77.0,11.0,0.7,16.0,13.0,24.51,0.0
2017,10,17,6,45,195.0,27.0,0.7,16.5,48.0,92.82,53.97
2017,10,17,7,0,313.0,43.0,0.7,17.0,83.0,161.99,118.57
2017,10,17,7,15,396.0,54.5,0.65,17.5,128.5,229.04,176.13
2017,10,17,7,30,479.0,66.0,0.6,18.0,174.0,303.73,238.62
2017,10,17,7,45,373.5,95.0,0.55,18.5,191.5,305.54,242.86
2017,10,17,8,0,268.0,124.0,0.5,19.0,209.0,286.99,229.27
2017,10,17,8,15,299.0,136.5,0.45,19.5,245.0,333.41,266.0
2017,10,17,8,30,330.0,149.0,0.4,20.0,281.0,382.58,303.13
2017,10,17,8,45,400.5,153.0,0.35,21.0,331.0,469.81,366.75
2017,10,17,9,0,471.0,157.0,0.3,22.0,381.0,547.37,420.54
2017,10,17,9,15,451.5,177.5,0.35,23.0,406.5,575.2,437.13
2017,10,17,9,30,432.0,198.0,0.4,24.0,432.0,599.9,451.68
2017,10,17,9,45,471.0,199.0,0.45,25.0,468.0,652.39,486.25
2017,10,17,10,0,510.0,200.0,0.5,26.0,504.0,705.57,520.09
2017,10,17,10,15,511.5,209.0,0.55,26.5,524.5,732.63,536.27
2017,10,17,10,30,513.0,218.0,0.6,27.0,545.0,757.69,551.32
2017,10,17,10,45,514.5,224.0,0.65,27.5,560.0,777.44,562.92
2017,10,17,11,0,516.0,230.0,0.7,28.0,575.0,794.98,573.14
2017,10,17,11,15,442.0,261.0,0.7,28.0,559.5,760.58,548.33
2017,10,17,11,30,368.0,292.0,0.7,28.0,544.0,700.42,507.55
2017,10,17,11,45,377.0,290.5,0.75,28.5,549.5,709.6,514.06
2017,10,17,12,0,386.0,289.0,0.8,29.0,555.0,717.11,518.7
2017,10,17,12,15,265.0,305.5,0.85,29.0,487.5,611.23,445.76
2017,10,17,12,30,144.0,322.0,0.9,29.0,420.0,481.42,354.94
2017,10,17,12,45,160.5,315.0,0.95,29.0,422.0,488.18,361.82
2017,10,17,13,0,177.0,308.0,1.0,29.0,424.0,493.87,366.88
2017,10,17,13,15,239.0,289.0,1.0,28.5,440.0,528.29,393.98
2017,10,17,13,30,301.0,270.0,1.0,28.0,456.0,581.17,433.08
2017,10,17,13,45,310.0,254.5,1.05,28.0,438.5,563.0,421.31
2017,10,17,14,0,319.0,239.0,1.1,28.0,421.0,543.23,408.92
2017,10,17,14,15,173.0,217.5,1.1,27.5,315.5,366.36,280.21
2017,10,17,14,30,27.0,196.0,1.1,27.0,210.0,187.45,143.13
2017,10,17,14,45,22.5,180.5,1.1,27.0,191.5,169.38,129.9
2017,10,17,15,0,18.0,165.0,1.1,27.0,173.0,151.8,116.36
2017,10,17,15,15,14.0,147.5,1.05,26.0,153.0,133.11,102.21
2017,10,17,15,30,10.0,130.0,1.0,25.0,133.0,114.93,88.2
2017,10,17,15,45,5.0,111.0,0.95,24.5,112.5,95.23,72.5
2017,10,17,16,0,0.0,92.0,0.9,24.0,92.0,76.16,57.06
2017,10,17,16,15,0.0,71.5,0.85,23.0,71.5,58.48,42.63
2017,10,17,16,30,0.0,51.0,0.8,22.0,51.0,40.82,27.94
2017,10,17,16,45,0.0,33.0,0.8,21.0,33.0,25.55,15.0
2017,10,17,17,0,0.0,15.0,0.8,20.0,15.0,11.41,2.18
2017,10,17,17,15,0.0,7.5,0.85,19.5,7.5,5.9,0.0
2017,10,17,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,6,15,50.0,6.0,0.85,12.0,7.0,0.0,0.0
2017,10,18,6,30,100.0,12.0,0.7,12.0,14.0,30.3,0.0
2017,10,18,6,45,250.0,25.5,0.6,12.5,51.5,108.17,61.45
2017,10,18,7,0,400.0,39.0,0.5,13.0,89.0,190.19,140.56
2017,10,18,7,15,486.5,48.0,0.4,13.5,136.5,259.6,201.26
2017,10,18,7,30,573.0,57.0,0.3,14.0,184.0,338.62,267.65
2017,10,18,7,45,286.5,81.0,0.25,14.5,144.5,247.84,199.5
2017,10,18,8,0,0.0,105.0,0.2,15.0,105.0,86.78,67.52
2017,10,18,8,15,3.0,121.0,0.15,15.5,122.5,102.09,80.66
2017,10,18,8,30,6.0,137.0,0.1,16.0,140.0,117.82,93.27
2017,10,18,8,45,81.5,171.0,0.1,17.0,209.5,216.71,174.03
2017,10,18,9,0,157.0,205.0,0.1,18.0,279.0,328.96,260.76
2017,10,18,9,15,116.5,218.5,0.1,19.0,276.0,317.17,248.29
2017,10,18,9,30,76.0,232.0,0.1,20.0,273.0,283.56,220.54
2017,10,18,9,45,128.5,251.5,0.15,21.0,325.5,371.68,286.89
2017,10,18,10,0,181.0,271.0,0.2,22.0,378.0,444.67,339.04
2017,10,18,10,15,184.0,283.0,0.25,22.5,396.0,465.67,352.5
2017,10,18,10,30,187.0,295.0,0.3,23.0,414.0,486.29,366.15
2017,10,18,10,45,157.5,303.5,0.4,24.0,406.0,470.69,353.08
2017,10,18,11,0,128.0,312.0,0.5,25.0,398.0,453.48,339.21
2017,10,18,11,15,517.0,207.0,0.55,25.0,558.5,779.25,572.36
2017,10,18,11,30,906.0,102.0,0.6,25.0,719.0,1050.71,740.3
2017,10,18,11,45,906.0,102.5,0.7,25.0,720.5,1055.04,740.75
2017,10,18,12,0,906.0,103.0,0.8,25.0,722.0,1055.62,743.36
2017,10,18,12,15,903.5,102.5,0.85,25.0,715.5,1048.75,740.48
2017,10,18,12,30,901.0,102.0,0.9,25.0,709.0,1038.18,735.56
2017,10,18,12,45,866.0,113.5,1.0,25.0,687.0,1018.7,726.3
2017,10,18,13,0,831.0,125.0,1.1,25.0,665.0,982.51,706.56
2017,10,18,13,15,821.5,123.0,1.15,24.5,642.5,953.5,691.71
2017,10,18,13,30,812.0,121.0,1.2,24.0,620.0,921.57,674.67
2017,10,18,13,45,797.5,119.0,1.25,23.5,590.0,882.38,652.62
2017,10,18,14,0,783.0,117.0,1.3,23.0,560.0,846.99,632.74
2017,10,18,14,15,765.0,114.0,1.3,22.5,524.0,799.45,603.56
2017,10,18,14,30,747.0,111.0,1.3,22.0,488.0,750.54,572.97
2017,10,18,14,45,717.5,107.5,1.35,22.0,446.0,691.27,533.81
2017,10,18,15,0,688.0,104.0,1.4,22.0,404.0,632.24,492.41
2017,10,18,15,15,586.5,103.5,1.4,21.0,339.5,529.0,417.81
2017,10,18,15,30,485.0,103.0,1.4,20.0,275.0,427.09,341.5
2017,10,18,15,45,421.0,99.0,1.4,19.5,232.5,359.96,288.81
2017,10,18,16,0,357.0,95.0,1.4,19.0,190.0,298.7,238.95
2017,10,18,16,15,309.0,78.5,1.3,18.0,149.0,238.15,188.67
2017,10,18,16,30,261.0,62.0,1.2,17.0,108.0,182.87,141.42
2017,10,18,16,45,184.5,44.0,1.2,16.5,71.0,122.16,89.36
2017,10,18,17,0,108.0,26.0,1.2,16.0,34.0,61.99,32.16
2017,10,18,17,15,54.0,13.0,1.15,15.5,17.0,21.52,0.0
2017,10,18,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,6,15,64.5,5.0,0.85,11.0,6.5,0.0,0.0
2017,10,19,6,30,129.0,10.0,0.9,11.0,13.0,35.12,0.0
2017,10,19,6,45,269.5,21.5,0.95,11.5,48.0,109.85,58.95
2017,10,19,7,0,410.0,33.0,1.0,12.0,83.0,189.01,140.11
2017,10,19,7,15,492.5,40.5,1.0,12.5,128.5,255.53,199.95
2017,10,19,7,30,575.0,48.0,1.0,13.0,174.0,331.31,265.71
2017,10,19,7,45,623.0,54.0,1.0,13.5,220.5,394.46,319.75
2017,10,19,8,0,671.0,60.0,1.0,14.0,267.0,463.86,376.47
2017,10,19,8,15,705.5,63.5,0.95,14.0,312.5,525.79,425.6
2017,10,19,8,30,740.0,67.0,0.9,14.0,358.0,589.43,474.06
2017,10,19,8,45,449.5,135.0,0.85,14.5,317.5,488.21,392.75
2017,10,19,9,0,159.0,203.0,0.8,15.0,277.0,329.28,264.97
2017,10,19,9,15,125.0,218.5,0.8,15.5,280.0,324.97,260.94
2017,10,19,9,30,91.0,234.0,0.8,16.0,283.0,299.31,239.19
2017,10,19,9,45,264.0,227.0,0.8,16.5,380.0,483.81,383.32
2017,10,19,10,0,437.0,220.0,0.8,17.0,477.0,662.97,513.19
2017,10,19,10,15,363.0,249.5,0.8,17.0,469.0,618.2,477.15
2017,10,19,10,30,289.0,279.0,0.8,17.0,461.0,589.76,454.62
2017,10,19,10,45,165.0,276.5,0.8,17.5,381.5,448.51,348.49
2017,10,19,11,0,41.0,274.0,0.8,18.0,302.0,301.52,234.55
2017,10,19,11,15,40.0,277.5,0.85,18.0,305.0,304.49,237.69
2017,10,19,11,30,39.0,281.0,0.9,18.0,308.0,307.42,239.89
2017,10,19,11,45,40.0,281.5,0.95,18.5,309.0,309.03,240.76
2017,10,19,12,0,41.0,282.0,1.0,19.0,310.0,310.61,241.66
2017,10,19,12,15,455.0,187.5,1.05,19.0,492.5,700.05,539.06
2017,10,19,12,30,869.0,93.0,1.1,19.0,675.0,996.47,735.63
2017,10,19,12,45,872.0,89.5,1.2,19.5,663.0,984.57,724.65
2017,10,19,13,0,875.0,86.0,1.3,20.0,651.0,969.04,715.76
2017,10,19,13,15,565.5,179.5,1.3,19.5,540.0,777.88,589.98
2017,10,19,13,30,256.0,273.0,1.3,19.0,429.0,544.58,421.07
2017,10,19,13,45,548.5,177.0,1.35,19.0,490.5,717.59,555.57
2017,10,19,14,0,841.0,81.0,1.4,19.0,552.0,842.07,642.59
2017,10,19,14,15,826.0,79.0,1.4,18.5,517.5,806.37,619.06
2017,10,19,14,30,811.0,77.0,1.4,18.0,483.0,759.35,589.14
2017,10,19,14,45,790.0,74.5,1.4,18.0,442.5,705.73,552.9
2017,10,19,15,0,769.0,72.0,1.4,18.0,402.0,651.45,515.46
2017,10,19,15,15,739.5,68.5,1.3,17.5,357.5,590.03,470.3
2017,10,19,15,30,710.0,65.0,1.2,17.0,313.0,529.46,424.07
2017,10,19,15,45,666.0,60.5,1.2,17.0,266.0,460.82,369.77
2017,10,19,16,0,622.0,56.0,1.2,17.0,219.0,397.65,317.67
2017,10,19,16,15,555.0,49.5,1.1,16.5,172.0,323.41,255.33
2017,10,19,16,30,488.0,43.0,1.0,16.0,125.0,255.99,196.75
2017,10,19,16,45,371.0,33.0,0.95,15.5,83.0,175.66,127.48
2017,10,19,17,0,254.0,23.0,0.9,15.0,41.0,106.17,51.85
2017,10,19,17,15,127.0,11.5,0.85,14.5,20.5,35.77,0.0
2017,10,19,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,4.0,0.85,11.0,4.0,0.0,0.0
2017,10,20,6,30,0.0,8.0,0.8,11.0,8.0,6.29,0.0
2017,10,20,6,45,60.0,25.5,0.75,11.5,33.0,48.8,22.6
2017,10,20,7,0,120.0,43.0,0.7,12.0,58.0,93.3,68.75
2017,10,20,7,15,155.0,62.5,0.75,12.5,90.5,134.84,105.87
2017,10,20,7,30,190.0,82.0,0.8,13.0,123.0,180.33,145.65
2017,10,20,7,45,211.0,101.5,0.85,13.5,157.5,222.54,182.01
2017,10,20,8,0,232.0,121.0,0.9,14.0,192.0,266.89,219.1
2017,10,20,8,15,253.5,136.0,0.9,14.5,225.0,308.42,252.83
2017,10,20,8,30,275.0,151.0,0.9,15.0,258.0,351.82,287.06
2017,10,20,8,45,388.0,148.5,0.95,15.5,318.0,459.86,371.69
2017,10,20,9,0,501.0,146.0,1.0,16.0,378.0,562.29,448.88
2017,10,20,9,15,659.0,119.5,1.05,16.0,451.5,692.37,544.89
2017,10,20,9,30,817.0,93.0,1.1,16.0,525.0,817.42,630.72
2017,10,20,9,45,728.0,122.0,1.15,16.5,524.5,807.49,620.47
2017,10,20,10,0,639.0,151.0,1.2,17.0,524.0,783.31,602.22
2017,10,20,10,15,519.0,201.0,1.2,17.0,512.0,734.62,565.98
2017,10,20,10,30,399.0,251.0,1.2,17.0,500.0,664.85,513.89
2017,10,20,10,45,429.0,249.5,1.3,17.5,524.5,723.94,555.95
2017,10,20,11,0,459.0,248.0,1.4,18.0,549.0,760.58,580.98
2017,10,20,11,15,665.5,177.5,1.45,18.0,620.5,909.48,685.96
2017,10,20,11,30,872.0,107.0,1.5,18.0,692.0,1037.83,768.9
2017,10,20,11,45,474.5,206.5,1.6,18.0,525.0,744.44,569.39
2017,10,20,12,0,77.0,306.0,1.7,18.0,358.0,375.17,292.35
2017,10,20,12,15,162.0,306.5,1.75,17.5,414.5,486.3,381.68
2017,10,20,12,30,247.0,307.0,1.8,17.0,471.0,571.21,447.34
2017,10,20,12,45,385.0,261.5,1.85,17.0,511.0,677.98,528.72
2017,10,20,13,0,523.0,216.0,1.9,17.0,551.0,780.07,604.4
2017,10,20,13,15,440.5,232.5,1.95,17.0,508.5,706.51,550.12
2017,10,20,13,30,358.0,249.0,2.0,17.0,466.0,613.78,482.75
2017,10,20,13,45,458.0,208.0,2.05,17.0,471.5,669.93,527.84
2017,10,20,14,0,558.0,167.0,2.1,17.0,477.0,696.79,550.54
2017,10,20,14,15,582.0,148.0,2.15,17.0,453.0,683.99,542.46
2017,10,20,14,30,606.0,129.0,2.2,17.0,429.0,658.8,525.6
2017,10,20,14,45,437.5,149.5,2.25,17.0,356.5,516.96,417.17
2017,10,20,15,0,269.0,170.0,2.3,17.0,284.0,381.28,310.18
2017,10,20,15,15,251.0,154.5,2.3,16.5,252.0,339.4,277.93
2017,10,20,15,30,233.0,139.0,2.3,16.0,220.0,298.88,245.47
2017,10,20,15,45,395.5,104.0,2.3,15.5,216.0,352.44,289.55
2017,10,20,16,0,558.0,69.0,2.3,15.0,212.0,379.9,309.34
2017,10,20,16,15,481.5,60.5,2.15,14.5,165.0,302.3,242.62
2017,10,20,16,30,405.0,52.0,2.0,14.0,118.0,232.5,181.42
2017,10,20,16,45,281.5,39.5,1.95,14.0,77.5,150.9,110.35
2017,10,20,17,0,158.0,27.0,1.9,14.0,37.0,82.54,34.45
2017,10,20,17,15,79.0,13.5,1.8,13.5,18.5,27.35,0.0
2017,10,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
