Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,6,45,194.0,17.0,1.05,10.0,39.5,84.38,37.04
2017,10,21,7,0,388.0,34.0,1.1,11.0,79.0,185.07,137.27
2017,10,21,7,15,477.5,42.0,1.15,11.5,124.5,254.02,199.7
2017,10,21,7,30,567.0,50.0,1.2,12.0,170.0,332.99,268.57
2017,10,21,7,45,625.0,55.0,1.25,12.5,218.0,401.84,327.73
2017,10,21,8,0,683.0,60.0,1.3,13.0,266.0,473.65,387.16
2017,10,21,8,15,718.5,63.5,1.3,13.5,312.0,536.88,437.39
2017,10,21,8,30,754.0,67.0,1.3,14.0,358.0,601.85,486.94
2017,10,21,8,45,781.0,69.5,1.3,14.5,401.0,660.94,529.65
2017,10,21,9,0,808.0,72.0,1.3,15.0,444.0,720.19,569.92
2017,10,21,9,15,825.5,74.0,1.3,15.5,481.5,771.01,603.09
2017,10,21,9,30,843.0,76.0,1.3,16.0,519.0,811.64,628.5
2017,10,21,9,45,857.0,77.5,1.3,16.5,551.0,855.21,655.58
2017,10,21,10,0,871.0,79.0,1.3,17.0,583.0,896.67,680.73
2017,10,21,10,15,879.5,80.0,1.3,17.5,607.5,930.03,700.13
2017,10,21,10,30,888.0,81.0,1.3,18.0,632.0,960.52,717.55
2017,10,21,10,45,893.5,81.5,1.3,18.5,649.5,984.39,730.56
2017,10,21,11,0,899.0,82.0,1.3,19.0,667.0,1004.93,741.49
2017,10,21,11,15,902.0,82.5,1.3,19.0,677.0,1019.49,750.08
2017,10,21,11,30,905.0,83.0,1.3,19.0,687.0,1030.44,756.56
2017,10,21,11,45,905.5,83.0,1.3,19.5,688.5,1034.55,757.43
2017,10,21,12,0,906.0,83.0,1.3,20.0,690.0,1034.94,756.19
2017,10,21,12,15,904.0,82.5,1.3,20.0,684.0,1028.44,752.23
2017,10,21,12,30,902.0,82.0,1.3,20.0,678.0,1018.26,746.17
2017,10,21,12,45,900.0,80.5,1.3,20.5,664.0,1003.24,735.79
2017,10,21,13,0,898.0,79.0,1.3,21.0,650.0,984.66,723.34
2017,10,21,13,15,891.0,78.0,1.3,21.0,628.5,958.42,707.44
2017,10,21,13,30,884.0,77.0,1.3,21.0,607.0,929.06,689.59
2017,10,21,13,45,873.0,76.0,1.3,21.0,578.5,893.11,667.34
2017,10,21,14,0,862.0,75.0,1.3,21.0,550.0,854.64,643.29
2017,10,21,14,15,847.5,73.0,1.3,21.0,515.0,809.73,614.61
2017,10,21,14,30,833.0,71.0,1.3,21.0,480.0,763.03,584.32
2017,10,21,14,45,814.5,68.0,1.35,21.0,440.0,717.9,555.12
2017,10,21,15,0,796.0,65.0,1.4,21.0,400.0,663.84,518.76
2017,10,21,15,15,767.5,61.5,1.4,20.5,355.0,601.93,474.99
2017,10,21,15,30,739.0,58.0,1.4,20.0,310.0,540.75,429.34
2017,10,21,15,45,699.0,53.5,1.4,19.5,263.0,473.02,376.71
2017,10,21,16,0,659.0,49.0,1.4,19.0,216.0,407.99,323.88
2017,10,21,16,15,592.5,43.5,1.3,18.0,169.0,332.96,261.36
2017,10,21,16,30,526.0,38.0,1.2,17.0,122.0,264.35,201.9
2017,10,21,16,45,409.5,29.0,1.1,16.5,80.0,185.65,132.59
2017,10,21,17,0,293.0,20.0,1.0,16.0,38.0,113.06,36.68
2017,10,21,17,15,146.5,10.0,1.0,15.5,19.0,39.08,0.0
2017,10,21,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,6,45,226.0,15.0,1.15,11.5,40.5,90.94,33.82
2017,10,22,7,0,452.0,30.0,1.2,12.0,81.0,200.81,147.43
2017,10,22,7,15,539.5,37.0,1.2,12.5,128.0,272.16,212.65
2017,10,22,7,30,627.0,44.0,1.2,13.0,175.0,352.89,282.98
2017,10,22,7,45,679.5,49.0,1.2,14.0,224.0,422.41,341.82
2017,10,22,8,0,732.0,54.0,1.2,15.0,273.0,496.31,401.39
2017,10,22,8,15,767.0,57.5,1.2,15.5,320.0,561.55,452.46
2017,10,22,8,30,802.0,61.0,1.2,16.0,367.0,628.45,502.63
2017,10,22,8,45,825.5,63.5,1.2,17.0,410.5,687.11,542.7
2017,10,22,9,0,849.0,66.0,1.2,18.0,454.0,738.17,575.17
2017,10,22,9,15,866.0,68.5,1.2,18.5,492.5,790.09,608.44
2017,10,22,9,30,883.0,71.0,1.2,19.0,531.0,840.57,639.94
2017,10,22,9,45,884.0,76.5,1.3,19.5,561.0,878.94,664.08
2017,10,22,10,0,885.0,82.0,1.4,20.0,591.0,914.21,686.09
2017,10,22,10,15,894.5,83.5,1.4,20.5,616.5,949.45,706.49
2017,10,22,10,30,904.0,85.0,1.4,21.0,642.0,981.8,724.8
2017,10,22,10,45,911.0,85.5,1.4,21.5,660.5,1007.42,738.66
2017,10,22,11,0,918.0,86.0,1.4,22.0,679.0,1029.7,750.44
2017,10,22,11,15,921.5,86.5,1.35,22.0,689.0,1044.95,758.42
2017,10,22,11,30,925.0,87.0,1.3,22.0,699.0,1056.51,764.25
2017,10,22,11,45,927.0,86.5,1.3,22.5,701.5,1061.6,765.64
2017,10,22,12,0,929.0,86.0,1.3,23.0,704.0,1062.87,764.9
2017,10,22,12,15,927.5,85.5,1.3,23.5,698.0,1056.75,759.77
2017,10,22,12,30,926.0,85.0,1.3,24.0,692.0,1046.85,752.57
2017,10,22,12,45,922.5,84.0,1.3,24.5,678.0,1030.62,741.62
2017,10,22,13,0,919.0,83.0,1.3,25.0,664.0,1010.79,728.64
2017,10,22,13,15,912.0,82.0,1.3,25.0,642.0,984.11,712.88
2017,10,22,13,30,905.0,81.0,1.3,25.0,620.0,954.22,695.14
2017,10,22,13,45,895.5,79.5,1.35,25.0,590.5,918.43,674.28
2017,10,22,14,0,886.0,78.0,1.4,25.0,561.0,879.94,651.42
2017,10,22,14,15,871.0,76.0,1.4,24.5,525.5,833.76,623.69
2017,10,22,14,30,856.0,74.0,1.4,24.0,490.0,793.9,599.8
2017,10,22,14,45,835.0,71.0,1.45,24.0,448.5,737.83,563.48
2017,10,22,15,0,814.0,68.0,1.5,24.0,407.0,681.02,525.81
2017,10,22,15,15,784.0,64.5,1.45,23.5,361.0,617.19,480.91
2017,10,22,15,30,754.0,61.0,1.4,23.0,315.0,554.17,434.24
2017,10,22,15,45,709.5,56.5,1.4,23.0,266.5,483.0,379.03
2017,10,22,16,0,665.0,52.0,1.4,23.0,218.0,414.92,324.01
2017,10,22,16,15,594.0,45.5,1.3,21.5,169.5,336.27,260.19
2017,10,22,16,30,523.0,39.0,1.2,20.0,121.0,267.66,201.84
2017,10,22,16,45,396.5,29.5,1.1,19.0,78.0,182.59,128.2
2017,10,22,17,0,270.0,20.0,1.0,18.0,35.0,106.32,20.64
2017,10,22,17,15,135.0,10.0,1.0,17.0,17.5,36.81,0.0
2017,10,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,6,45,207.5,15.5,0.85,13.5,38.0,86.62,24.56
2017,10,23,7,0,415.0,31.0,0.8,14.0,76.0,193.6,140.45
2017,10,23,7,15,506.0,39.0,0.85,15.0,122.5,264.79,204.54
2017,10,23,7,30,597.0,47.0,0.9,16.0,169.0,346.24,273.88
2017,10,23,7,45,652.5,52.5,1.0,17.0,217.5,413.65,330.51
2017,10,23,8,0,708.0,58.0,1.1,18.0,266.0,488.55,390.53
2017,10,23,8,15,744.0,61.5,1.1,19.0,313.0,553.35,439.8
2017,10,23,8,30,780.0,65.0,1.1,20.0,360.0,619.87,488.08
2017,10,23,8,45,805.5,68.0,1.1,21.0,403.5,679.61,528.47
2017,10,23,9,0,831.0,71.0,1.1,22.0,447.0,739.34,566.44
2017,10,23,9,15,849.0,73.5,1.1,23.0,485.5,792.03,598.34
2017,10,23,9,30,867.0,76.0,1.1,24.0,524.0,834.44,622.53
2017,10,23,9,45,882.0,76.5,1.15,25.0,556.5,878.4,648.01
2017,10,23,10,0,897.0,77.0,1.2,26.0,589.0,920.25,671.61
2017,10,23,10,15,906.0,78.5,1.2,26.5,614.5,955.3,691.07
2017,10,23,10,30,915.0,80.0,1.2,27.0,640.0,987.41,708.55
2017,10,23,10,45,920.0,81.0,1.25,28.0,657.5,1011.84,720.6
2017,10,23,11,0,925.0,82.0,1.3,29.0,675.0,1032.82,730.57
2017,10,23,11,15,928.0,82.5,1.25,29.5,685.0,1047.6,736.5
2017,10,23,11,30,931.0,83.0,1.2,30.0,695.0,1058.67,740.3
2017,10,23,11,45,931.0,83.0,1.2,30.5,696.5,1062.3,740.7
2017,10,23,12,0,931.0,83.0,1.2,31.0,698.0,1062.09,739.05
2017,10,23,12,15,929.0,83.0,1.2,31.0,692.0,1056.03,735.58
2017,10,23,12,30,927.0,83.0,1.2,31.0,686.0,1046.19,730.07
2017,10,23,12,45,919.5,83.5,1.2,31.5,671.0,1027.76,718.09
2017,10,23,13,0,912.0,84.0,1.2,32.0,656.0,1005.85,704.22
2017,10,23,13,15,904.5,83.0,1.15,32.0,633.5,978.82,687.91
2017,10,23,13,30,897.0,82.0,1.1,32.0,611.0,948.64,669.74
2017,10,23,13,45,885.5,80.5,1.1,32.0,582.0,911.26,647.88
2017,10,23,14,0,874.0,79.0,1.1,32.0,553.0,871.34,624.29
2017,10,23,14,15,858.5,77.0,1.05,32.0,517.0,834.08,601.47
2017,10,23,14,30,843.0,75.0,1.0,32.0,481.0,785.43,570.98
2017,10,23,14,45,821.0,72.5,1.0,32.0,439.5,729.73,536.06
2017,10,23,15,0,799.0,70.0,1.0,32.0,398.0,673.38,499.93
2017,10,23,15,15,767.5,66.5,0.9,31.0,352.5,609.22,457.01
2017,10,23,15,30,736.0,63.0,0.8,30.0,307.0,546.02,412.53
2017,10,23,15,45,690.5,58.0,0.75,29.0,259.0,474.6,360.52
2017,10,23,16,0,645.0,53.0,0.7,28.0,211.0,406.4,308.44
2017,10,23,16,15,571.5,46.0,0.8,26.5,163.0,330.01,248.99
2017,10,23,16,30,498.0,39.0,0.9,25.0,115.0,258.54,190.52
2017,10,23,16,45,369.5,29.0,1.0,24.0,73.0,173.72,118.4
2017,10,23,17,0,241.0,19.0,1.1,23.0,31.0,96.97,1.49
2017,10,23,17,15,120.5,9.5,1.05,22.0,15.5,33.48,0.0
2017,10,23,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,6,45,201.5,15.5,1.25,17.5,36.5,85.05,14.44
2017,10,24,7,0,403.0,31.0,1.3,18.0,73.0,190.61,135.73
2017,10,24,7,15,496.0,39.0,1.35,18.5,119.0,262.05,200.39
2017,10,24,7,30,589.0,47.0,1.4,19.0,165.0,343.97,270.31
2017,10,24,7,45,643.0,53.0,1.45,20.0,213.0,410.55,326.06
2017,10,24,8,0,697.0,59.0,1.5,21.0,261.0,484.69,385.17
2017,10,24,8,15,733.5,63.0,1.45,21.5,308.0,549.85,435.29
2017,10,24,8,30,770.0,67.0,1.4,22.0,355.0,616.83,484.55
2017,10,24,8,45,794.5,70.0,1.4,23.0,397.5,675.41,524.32
2017,10,24,9,0,819.0,73.0,1.4,24.0,440.0,733.89,561.63
2017,10,24,9,15,837.0,75.5,1.3,25.0,478.0,786.08,592.32
2017,10,24,9,30,855.0,78.0,1.2,26.0,516.0,836.96,620.98
2017,10,24,9,45,875.0,77.0,1.2,27.0,549.5,874.02,640.97
2017,10,24,10,0,895.0,76.0,1.2,28.0,583.0,918.32,665.36
2017,10,24,10,15,903.5,77.5,1.1,29.0,608.0,952.79,681.3
2017,10,24,10,30,912.0,79.0,1.0,30.0,633.0,984.31,694.97
2017,10,24,10,45,917.0,79.5,0.95,31.0,650.5,1008.02,704.47
2017,10,24,11,0,922.0,80.0,0.9,32.0,668.0,1028.3,711.86
2017,10,24,11,15,924.5,80.5,0.8,32.5,677.5,1042.5,715.98
2017,10,24,11,30,927.0,81.0,0.7,33.0,687.0,1052.99,717.94
2017,10,24,11,45,926.5,81.5,0.6,33.5,688.5,1056.66,715.98
2017,10,24,12,0,926.0,82.0,0.5,34.0,690.0,1056.53,712.0
2017,10,24,12,15,924.0,81.5,0.35,34.0,683.5,1049.85,704.71
2017,10,24,12,30,922.0,81.0,0.2,34.0,677.0,1039.42,695.79
2017,10,24,12,45,917.5,80.5,0.1,34.5,662.5,1022.81,683.66
2017,10,24,13,0,913.0,80.0,0.0,35.0,648.0,1002.66,670.53
2017,10,24,13,15,905.5,79.0,0.05,35.0,626.0,975.59,656.36
2017,10,24,13,30,898.0,78.0,0.1,35.0,604.0,945.39,640.69
2017,10,24,13,45,886.5,76.5,0.15,35.0,574.5,907.98,620.79
2017,10,24,14,0,875.0,75.0,0.2,35.0,545.0,868.04,599.28
2017,10,24,14,15,859.5,73.0,0.25,34.5,509.5,821.84,574.79
2017,10,24,14,30,844.0,71.0,0.3,34.0,474.0,782.03,553.78
2017,10,24,14,45,822.0,68.5,0.35,34.0,433.0,726.36,520.79
2017,10,24,15,0,800.0,66.0,0.4,34.0,392.0,670.07,486.59
2017,10,24,15,15,769.0,62.5,0.45,33.0,346.5,606.29,446.86
2017,10,24,15,30,738.0,59.0,0.5,32.0,301.0,543.46,404.95
2017,10,24,15,45,692.5,54.5,0.6,31.5,253.0,472.61,354.55
2017,10,24,16,0,647.0,50.0,0.7,31.0,205.0,404.99,303.72
2017,10,24,16,15,574.0,43.5,0.7,30.0,158.0,326.43,242.43
2017,10,24,16,30,501.0,37.0,0.7,29.0,111.0,258.32,186.57
2017,10,24,16,45,373.5,27.0,0.75,28.0,70.0,173.68,114.77
2017,10,24,17,0,246.0,17.0,0.8,27.0,29.0,96.08,0.0
2017,10,24,17,15,123.0,8.5,0.8,26.5,14.5,33.4,0.0
2017,10,24,17,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,6,45,207.5,14.0,0.8,17.5,35.5,85.01,2.71
2017,10,25,7,0,415.0,28.0,0.7,18.0,71.0,192.79,135.81
2017,10,25,7,15,507.5,36.0,0.7,19.0,116.5,261.72,198.47
2017,10,25,7,30,600.0,44.0,0.7,20.0,162.0,344.3,267.54
2017,10,25,7,45,655.0,49.0,0.7,21.0,210.0,413.82,324.34
2017,10,25,8,0,710.0,54.0,0.7,22.0,258.0,487.95,381.96
2017,10,25,8,15,746.5,57.5,0.65,22.5,304.5,553.01,430.51
2017,10,25,8,30,783.0,61.0,0.6,23.0,351.0,619.87,478.05
2017,10,25,8,45,808.0,64.0,0.6,24.0,394.0,679.24,516.68
2017,10,25,9,0,833.0,67.0,0.6,25.0,437.0,738.57,553.18
2017,10,25,9,15,851.0,69.0,0.6,26.0,475.0,782.38,578.16
2017,10,25,9,30,869.0,71.0,0.6,27.0,513.0,832.39,606.64
2017,10,25,9,45,881.0,73.0,0.6,28.0,545.0,875.5,629.85
2017,10,25,10,0,893.0,75.0,0.6,29.0,577.0,916.31,651.17
2017,10,25,10,15,902.0,76.0,0.55,29.5,602.0,950.54,668.3
2017,10,25,10,30,911.0,77.0,0.5,30.0,627.0,981.84,683.43
2017,10,25,10,45,916.5,78.0,0.5,30.5,644.5,1006.59,695.62
2017,10,25,11,0,922.0,79.0,0.5,31.0,662.0,1027.93,705.85
2017,10,25,11,15,925.5,79.0,0.5,31.5,672.0,1042.48,712.17
2017,10,25,11,30,929.0,79.0,0.5,32.0,682.0,1053.35,716.54
2017,10,25,11,45,929.5,79.5,0.5,32.5,684.0,1058.02,717.48
2017,10,25,12,0,930.0,80.0,0.5,33.0,686.0,1058.88,716.47
2017,10,25,12,15,928.5,79.5,0.5,33.0,680.0,1052.67,713.03
2017,10,25,12,30,927.0,79.0,0.5,33.0,674.0,1042.68,707.66
2017,10,25,12,45,914.0,82.0,0.55,33.5,657.5,1021.81,695.87
2017,10,25,13,0,901.0,85.0,0.6,34.0,641.0,997.63,682.32
2017,10,25,13,15,893.5,84.0,0.6,34.0,619.0,970.81,667.53
2017,10,25,13,30,886.0,83.0,0.6,34.0,597.0,940.89,650.88
2017,10,25,13,45,874.0,81.5,0.65,34.0,568.0,903.36,630.51
2017,10,25,14,0,862.0,80.0,0.7,34.0,539.0,863.39,608.37
2017,10,25,14,15,846.0,78.0,0.7,33.5,503.5,826.19,587.98
2017,10,25,14,30,830.0,76.0,0.7,33.0,468.0,777.62,559.83
2017,10,25,14,45,806.5,73.5,0.75,33.0,426.5,721.31,525.62
2017,10,25,15,0,783.0,71.0,0.8,33.0,385.0,664.52,490.11
2017,10,25,15,15,750.5,67.0,0.8,32.0,340.0,599.85,448.01
2017,10,25,15,30,718.0,63.0,0.8,31.0,295.0,536.29,404.22
2017,10,25,15,45,667.5,58.5,0.85,30.0,247.0,463.47,351.78
2017,10,25,16,0,617.0,54.0,0.9,29.0,199.0,397.57,301.63
2017,10,25,16,15,539.0,46.5,0.85,27.5,152.0,317.39,238.62
2017,10,25,16,30,461.0,39.0,0.8,26.0,105.0,245.34,179.44
2017,10,25,16,45,322.5,28.0,0.8,24.5,65.0,158.24,104.57
2017,10,25,17,0,184.0,17.0,0.8,23.0,25.0,78.52,0.0
2017,10,25,17,15,92.0,8.5,0.75,22.0,12.5,26.82,0.0
2017,10,25,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,6,45,186.5,15.0,0.8,16.5,33.5,80.3,0.0
2017,10,26,7,0,373.0,30.0,0.7,17.0,67.0,181.35,127.28
2017,10,26,7,15,471.5,38.5,0.7,18.0,112.0,253.97,193.4
2017,10,26,7,30,570.0,47.0,0.7,19.0,157.0,337.79,263.61
2017,10,26,7,45,630.5,52.5,0.7,20.0,205.5,408.85,321.78
2017,10,26,8,0,691.0,58.0,0.7,21.0,254.0,482.68,379.48
2017,10,26,8,15,729.5,62.0,0.65,22.0,300.5,548.77,428.24
2017,10,26,8,30,768.0,66.0,0.6,23.0,347.0,616.87,475.88
2017,10,26,8,45,795.5,69.0,0.6,24.0,390.5,677.45,515.59
2017,10,26,9,0,823.0,72.0,0.6,25.0,434.0,738.2,553.1
2017,10,26,9,15,842.0,74.0,0.55,26.0,472.5,790.67,582.98
2017,10,26,9,30,861.0,76.0,0.5,27.0,511.0,832.83,605.21
2017,10,26,9,45,880.0,76.0,0.5,28.0,544.0,879.34,630.57
2017,10,26,10,0,899.0,76.0,0.5,29.0,577.0,924.01,654.06
2017,10,26,10,15,908.0,77.0,0.45,29.5,602.5,958.35,671.01
2017,10,26,10,30,917.0,78.0,0.4,30.0,628.0,989.74,686.03
2017,10,26,10,45,923.0,78.5,0.35,31.0,646.0,1014.44,695.51
2017,10,26,11,0,929.0,79.0,0.3,32.0,664.0,1035.73,702.97
2017,10,26,11,15,932.0,79.5,0.3,32.0,673.5,1050.43,710.67
2017,10,26,11,30,935.0,80.0,0.3,32.0,683.0,1061.43,716.47
2017,10,26,11,45,936.0,80.0,0.35,32.5,685.0,1065.99,718.5
2017,10,26,12,0,937.0,80.0,0.4,33.0,687.0,1066.72,718.63
2017,10,26,12,15,935.0,79.5,0.45,33.0,680.0,1059.94,716.12
2017,10,26,12,30,933.0,79.0,0.5,33.0,673.0,1049.38,711.67
2017,10,26,12,45,929.0,78.0,0.6,33.0,658.5,1032.48,704.84
2017,10,26,13,0,925.0,77.0,0.7,33.0,644.0,1012.0,695.91
2017,10,26,13,15,917.0,76.0,0.7,32.5,621.5,984.2,681.8
2017,10,26,13,30,909.0,75.0,0.7,32.0,599.0,953.25,665.78
2017,10,26,13,45,897.0,74.0,0.75,32.0,569.5,915.71,645.22
2017,10,26,14,0,885.0,73.0,0.8,32.0,540.0,875.64,622.81
2017,10,26,14,15,869.0,71.0,0.8,31.5,504.0,828.69,596.01
2017,10,26,14,30,853.0,69.0,0.8,31.0,468.0,780.04,567.58
2017,10,26,14,45,829.0,67.0,0.85,31.0,426.5,731.27,537.94
2017,10,26,15,0,805.0,65.0,0.9,31.0,385.0,673.9,501.59
2017,10,26,15,15,773.0,61.5,0.9,30.0,339.5,609.24,459.41
2017,10,26,15,30,741.0,58.0,0.9,29.0,294.0,545.63,415.08
2017,10,26,15,45,691.5,53.5,0.9,28.0,246.0,472.36,361.42
2017,10,26,16,0,642.0,49.0,0.9,27.0,198.0,402.74,307.79
2017,10,26,16,15,565.5,42.5,0.95,25.5,150.5,322.8,244.6
2017,10,26,16,30,489.0,36.0,1.0,24.0,103.0,254.04,187.09
2017,10,26,16,45,244.5,29.5,1.05,23.0,63.0,133.81,87.22
2017,10,26,17,0,0.0,23.0,1.1,22.0,23.0,21.27,0.0
2017,10,26,17,15,0.0,11.5,1.05,21.5,11.5,9.05,0.0
2017,10,26,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,6,45,189.5,14.0,0.85,16.5,32.0,80.0,0.0
2017,10,27,7,0,379.0,28.0,0.8,17.0,64.0,182.46,126.63
2017,10,27,7,15,476.5,36.5,0.75,17.5,109.0,254.94,194.33
2017,10,27,7,30,574.0,45.0,0.7,18.0,154.0,338.62,265.14
2017,10,27,7,45,633.0,50.5,0.7,19.0,201.5,406.29,321.12
2017,10,27,8,0,692.0,56.0,0.7,20.0,249.0,482.27,380.75
2017,10,27,8,15,730.0,60.0,0.6,21.0,295.5,548.02,429.03
2017,10,27,8,30,768.0,64.0,0.5,22.0,342.0,615.73,475.96
2017,10,27,8,45,794.5,66.5,0.45,23.0,385.0,674.92,513.94
2017,10,27,9,0,821.0,69.0,0.4,24.0,428.0,734.17,549.65
2017,10,27,9,15,839.5,71.5,0.35,25.0,465.5,786.66,579.45
2017,10,27,9,30,858.0,74.0,0.3,26.0,503.0,828.88,601.64
2017,10,27,9,45,869.5,76.0,0.25,27.0,534.5,871.07,623.28
2017,10,27,10,0,881.0,78.0,0.2,28.0,566.0,910.97,642.9
2017,10,27,10,15,890.5,79.5,0.2,28.5,591.0,945.86,661.26
2017,10,27,10,30,900.0,81.0,0.2,29.0,616.0,977.89,677.76
2017,10,27,10,45,905.5,82.0,0.2,30.0,633.5,1002.33,688.27
2017,10,27,11,0,911.0,83.0,0.2,31.0,651.0,1023.41,696.85
2017,10,27,11,15,914.0,83.5,0.25,31.0,661.0,1037.87,705.52
2017,10,27,11,30,917.0,84.0,0.3,31.0,671.0,1048.69,712.41
2017,10,27,11,45,917.0,84.0,0.4,31.5,672.5,1052.13,715.04
2017,10,27,12,0,917.0,84.0,0.5,32.0,674.0,1051.83,715.81
2017,10,27,12,15,915.0,84.0,0.55,32.0,667.5,1045.73,713.64
2017,10,27,12,30,913.0,84.0,0.6,32.0,661.0,1035.94,709.51
2017,10,27,12,45,890.0,90.5,0.65,32.0,642.5,1009.43,695.6
2017,10,27,13,0,867.0,97.0,0.7,32.0,624.0,992.29,687.49
2017,10,27,13,15,858.5,95.5,0.7,31.5,602.0,964.08,672.87
2017,10,27,13,30,850.0,94.0,0.7,31.0,580.0,932.87,656.45
2017,10,27,13,45,836.0,92.5,0.75,31.0,550.5,893.84,634.67
2017,10,27,14,0,822.0,91.0,0.8,31.0,521.0,852.53,611.16
2017,10,27,14,15,804.0,88.5,0.8,30.5,485.5,804.65,583.36
2017,10,27,14,30,786.0,86.0,0.8,30.0,450.0,755.31,554.04
2017,10,27,14,45,759.5,83.0,0.85,30.0,409.0,697.76,518.0
2017,10,27,15,0,733.0,80.0,0.9,30.0,368.0,643.91,483.37
2017,10,27,15,15,697.5,75.5,0.85,29.0,323.5,578.83,438.98
2017,10,27,15,30,662.0,71.0,0.8,28.0,279.0,515.34,393.91
2017,10,27,15,45,608.0,65.0,0.8,27.5,232.0,441.65,338.9
2017,10,27,16,0,554.0,59.0,0.8,27.0,185.0,372.34,284.82
2017,10,27,16,15,470.5,50.0,0.85,25.5,139.0,291.29,220.91
2017,10,27,16,30,387.0,41.0,0.9,24.0,93.0,219.06,161.28
2017,10,27,16,45,250.0,28.0,1.0,23.0,56.0,134.87,85.7
2017,10,27,17,0,113.0,15.0,1.1,22.0,19.0,43.24,0.0
2017,10,27,17,15,56.5,7.5,1.1,21.5,9.5,5.9,0.0
2017,10,27,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,6,45,160.0,15.0,0.65,13.5,29.5,72.52,0.0
2017,10,28,7,0,320.0,30.0,0.6,14.0,59.0,164.57,113.92
2017,10,28,7,15,423.5,39.5,0.55,14.5,103.0,237.47,182.81
2017,10,28,7,30,527.0,49.0,0.5,15.0,147.0,322.24,254.82
2017,10,28,7,45,591.0,55.0,0.5,16.0,194.5,393.56,313.88
2017,10,28,8,0,655.0,61.0,0.5,17.0,242.0,470.72,374.79
2017,10,28,8,15,429.0,102.5,0.45,18.0,229.5,403.47,322.01
2017,10,28,8,30,203.0,144.0,0.4,19.0,217.0,303.57,242.25
2017,10,28,8,45,499.0,110.0,0.35,20.0,318.5,506.02,399.32
2017,10,28,9,0,795.0,76.0,0.3,21.0,420.0,723.61,549.94
2017,10,28,9,15,519.0,144.0,0.25,22.0,376.5,605.67,460.19
2017,10,28,9,30,243.0,212.0,0.2,23.0,333.0,448.94,342.34
2017,10,28,9,45,221.0,229.5,0.2,24.0,344.5,437.85,333.86
2017,10,28,10,0,199.0,247.0,0.2,25.0,356.0,444.09,335.91
2017,10,28,10,15,283.0,244.5,0.15,25.5,407.5,547.07,408.36
2017,10,28,10,30,367.0,242.0,0.1,26.0,459.0,632.14,465.08
2017,10,28,10,45,633.5,165.0,0.1,27.0,552.0,850.67,607.74
2017,10,28,11,0,900.0,88.0,0.1,28.0,645.0,1019.22,703.76
2017,10,28,11,15,903.0,88.5,0.2,28.0,655.0,1033.51,710.68
2017,10,28,11,30,906.0,89.0,0.3,28.0,665.0,1044.22,718.66
2017,10,28,11,45,907.0,88.5,0.4,28.5,666.5,1048.02,721.55
2017,10,28,12,0,908.0,88.0,0.5,29.0,668.0,1048.11,722.57
2017,10,28,12,15,906.0,87.5,0.55,29.0,661.5,1041.44,720.01
2017,10,28,12,30,904.0,87.0,0.6,29.0,655.0,1031.1,715.5
2017,10,28,12,45,901.5,85.5,0.65,29.0,641.0,1015.45,707.94
2017,10,28,13,0,899.0,84.0,0.7,29.0,627.0,996.29,698.36
2017,10,28,13,15,891.0,83.0,0.75,28.5,605.0,969.03,685.22
2017,10,28,13,30,883.0,82.0,0.8,28.0,583.0,938.73,670.11
2017,10,28,13,45,870.5,80.5,0.85,28.0,553.5,900.86,648.69
2017,10,28,14,0,858.0,79.0,0.9,28.0,524.0,870.28,631.7
2017,10,28,14,15,841.0,77.0,0.9,27.5,488.5,822.77,603.72
2017,10,28,14,30,824.0,75.0,0.9,27.0,453.0,773.64,574.25
2017,10,28,14,45,799.5,72.0,0.95,27.0,412.0,716.28,537.98
2017,10,28,15,0,775.0,69.0,1.0,27.0,371.0,658.57,500.44
2017,10,28,15,15,741.0,65.5,1.0,26.0,326.0,593.91,456.84
2017,10,28,15,30,707.0,62.0,1.0,25.0,281.0,530.47,411.46
2017,10,28,15,45,655.0,57.0,1.0,24.5,233.5,459.89,357.68
2017,10,28,16,0,603.0,52.0,1.0,24.0,186.0,390.57,302.56
2017,10,28,16,15,521.0,44.0,0.95,22.5,140.0,308.75,236.6
2017,10,28,16,30,439.0,36.0,0.9,21.0,94.0,235.62,174.8
2017,10,28,16,45,296.0,24.5,0.9,20.0,56.0,146.89,91.25
2017,10,28,17,0,153.0,13.0,0.9,19.0,18.0,53.0,0.0
2017,10,28,17,15,76.5,6.5,0.85,18.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,8.0,0.45,11.5,8.0,6.07,0.0
2017,10,29,7,0,0.0,16.0,0.4,12.0,16.0,12.17,3.67
2017,10,29,7,15,0.0,28.5,0.35,12.5,28.5,21.75,12.66
2017,10,29,7,30,0.0,41.0,0.3,13.0,41.0,31.36,21.19
2017,10,29,7,45,0.0,54.0,0.25,13.5,54.0,42.01,30.49
2017,10,29,8,0,0.0,67.0,0.2,14.0,67.0,52.77,39.74
2017,10,29,8,15,0.0,80.5,0.2,14.5,80.5,64.06,49.25
2017,10,29,8,30,0.0,94.0,0.2,15.0,94.0,75.42,58.62
2017,10,29,8,45,0.0,93.0,0.2,15.5,93.0,73.52,56.76
2017,10,29,9,0,0.0,92.0,0.2,16.0,92.0,72.0,55.25
2017,10,29,9,15,0.0,78.0,0.25,16.5,78.0,59.92,44.95
2017,10,29,9,30,0.0,64.0,0.3,17.0,64.0,49.1,35.75
2017,10,29,9,45,0.0,52.0,0.35,17.5,52.0,39.86,27.89
2017,10,29,10,0,0.0,40.0,0.4,18.0,40.0,30.63,20.08
2017,10,29,10,15,1.5,109.5,0.45,18.0,110.5,87.2,66.87
2017,10,29,10,30,3.0,179.0,0.5,18.0,181.0,151.28,118.42
2017,10,29,10,45,1.5,166.5,0.55,18.5,167.5,137.75,106.96
2017,10,29,11,0,0.0,154.0,0.6,19.0,154.0,124.6,96.14
2017,10,29,11,15,0.0,96.0,0.65,19.0,96.0,74.17,55.43
2017,10,29,11,30,0.0,38.0,0.7,19.0,38.0,29.15,18.56
2017,10,29,11,45,1.0,109.0,0.8,19.5,110.0,86.09,65.22
2017,10,29,12,0,2.0,180.0,0.9,20.0,182.0,150.19,116.4
2017,10,29,12,15,1.5,178.5,0.9,20.0,180.0,148.35,114.74
2017,10,29,12,30,1.0,177.0,0.9,20.0,178.0,146.59,113.38
2017,10,29,12,45,1.0,175.0,0.95,20.0,175.5,144.95,112.18
2017,10,29,13,0,1.0,173.0,1.0,20.0,173.0,143.38,111.08
2017,10,29,13,15,18.0,201.0,1.0,20.0,211.0,187.06,146.65
2017,10,29,13,30,35.0,229.0,1.0,20.0,249.0,252.98,198.92
2017,10,29,13,45,34.0,217.5,1.05,20.0,236.0,239.44,188.41
2017,10,29,14,0,33.0,206.0,1.1,20.0,223.0,226.08,178.38
2017,10,29,14,15,32.5,191.5,1.05,19.5,207.5,209.93,166.31
2017,10,29,14,30,32.0,177.0,1.0,19.0,192.0,193.97,154.25
2017,10,29,14,45,28.0,162.0,1.0,19.0,174.0,174.97,139.25
2017,10,29,15,0,24.0,147.0,1.0,19.0,156.0,143.72,114.14
2017,10,29,15,15,19.5,129.5,0.95,18.5,136.5,124.2,98.47
2017,10,29,15,30,15.0,112.0,0.9,18.0,117.0,105.23,82.95
2017,10,29,15,45,8.5,94.0,0.85,18.0,96.5,85.13,66.05
2017,10,29,16,0,2.0,76.0,0.8,18.0,76.0,65.77,49.58
2017,10,29,16,15,1.0,56.5,0.8,17.0,56.5,47.98,34.47
2017,10,29,16,30,0.0,37.0,0.8,16.0,37.0,30.06,19.04
2017,10,29,16,45,0.0,21.5,0.8,15.5,21.5,16.49,5.69
2017,10,29,17,0,0.0,6.0,0.8,15.0,6.0,4.72,0.0
2017,10,29,17,15,0.0,3.0,0.8,14.5,3.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,6,45,76.0,15.5,1.55,12.0,22.0,34.44,0.0
2017,10,30,7,0,152.0,31.0,1.6,12.0,44.0,106.88,71.19
2017,10,30,7,15,218.5,47.0,1.55,12.0,79.5,160.58,125.24
2017,10,30,7,30,285.0,63.0,1.5,12.0,115.0,222.31,180.2
2017,10,30,7,45,330.0,77.5,1.5,12.5,153.5,278.47,229.34
2017,10,30,8,0,375.0,92.0,1.5,13.0,192.0,339.22,280.79
2017,10,30,8,15,416.5,99.5,1.45,13.0,230.0,394.12,326.51
2017,10,30,8,30,458.0,107.0,1.4,13.0,268.0,452.32,373.46
2017,10,30,8,45,300.0,144.0,1.4,13.5,254.5,384.35,316.79
2017,10,30,9,0,142.0,181.0,1.4,14.0,241.0,301.56,247.12
2017,10,30,9,15,151.0,198.0,1.4,14.5,267.0,332.87,271.82
2017,10,30,9,30,160.0,215.0,1.4,15.0,293.0,364.67,295.84
2017,10,30,9,45,108.5,222.0,1.4,15.5,277.0,311.84,251.93
2017,10,30,10,0,57.0,229.0,1.4,16.0,261.0,274.27,219.94
2017,10,30,10,15,35.0,216.5,1.4,16.0,236.5,239.27,191.32
2017,10,30,10,30,13.0,204.0,1.4,16.0,212.0,185.42,147.33
2017,10,30,10,45,37.5,235.5,1.4,16.5,258.5,262.79,209.5
2017,10,30,11,0,62.0,267.0,1.4,17.0,305.0,323.43,256.65
2017,10,30,11,15,61.5,271.0,1.4,17.0,309.5,327.68,259.39
2017,10,30,11,30,61.0,275.0,1.4,17.0,314.0,331.9,262.48
2017,10,30,11,45,479.0,180.5,1.45,17.5,482.5,726.97,566.86
2017,10,30,12,0,897.0,86.0,1.5,18.0,651.0,1035.54,772.12
2017,10,30,12,15,894.0,86.0,1.5,18.0,644.0,1028.49,763.57
2017,10,30,12,30,891.0,86.0,1.5,18.0,637.0,1017.85,757.12
2017,10,30,12,45,874.5,89.5,1.55,18.0,620.0,994.48,743.31
2017,10,30,13,0,858.0,93.0,1.6,18.0,603.0,980.32,735.74
2017,10,30,13,15,848.5,91.5,1.6,17.5,581.0,951.37,718.9
2017,10,30,13,30,839.0,90.0,1.6,17.0,559.0,919.53,700.17
2017,10,30,13,45,833.0,86.0,1.65,17.0,531.0,885.13,678.89
2017,10,30,14,0,827.0,82.0,1.7,17.0,503.0,848.05,655.5
2017,10,30,14,15,809.0,79.5,1.7,16.5,468.5,800.16,624.83
2017,10,30,14,30,791.0,77.0,1.7,16.0,434.0,750.85,592.59
2017,10,30,14,45,771.0,73.0,1.75,16.0,394.5,697.11,555.69
2017,10,30,15,0,751.0,69.0,1.8,16.0,355.0,642.75,517.38
2017,10,30,15,15,717.5,65.0,1.75,15.5,311.5,578.99,469.86
2017,10,30,15,30,684.0,61.0,1.7,15.0,268.0,516.51,420.99
2017,10,30,15,45,635.5,55.5,1.7,15.0,222.5,448.7,365.35
2017,10,30,16,0,587.0,50.0,1.7,15.0,177.0,381.7,308.32
2017,10,30,16,15,504.0,43.0,1.55,14.5,132.0,301.43,239.14
2017,10,30,16,30,421.0,36.0,1.4,14.0,87.0,229.81,174.77
2017,10,30,16,45,270.0,24.5,1.3,13.5,51.5,136.96,78.82
2017,10,30,17,0,119.0,13.0,1.2,13.0,16.0,43.83,0.0
2017,10,30,17,15,59.5,6.5,1.15,13.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
