Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,7.5,0.65,11.5,7.5,5.9,0.0
2017,10,31,7,0,0.0,15.0,0.6,12.0,15.0,11.41,2.63
2017,10,31,7,15,0.0,28.0,0.6,12.0,28.0,21.38,12.26
2017,10,31,7,30,0.0,41.0,0.6,12.0,41.0,31.51,21.32
2017,10,31,7,45,0.0,55.0,0.65,12.5,55.0,43.23,31.59
2017,10,31,8,0,0.0,69.0,0.7,13.0,69.0,54.97,41.73
2017,10,31,8,15,0.0,83.0,0.7,13.5,83.0,66.77,51.73
2017,10,31,8,30,0.0,97.0,0.7,14.0,97.0,78.63,61.61
2017,10,31,8,45,1.5,119.5,0.75,14.5,120.0,99.94,79.29
2017,10,31,9,0,3.0,142.0,0.8,15.0,143.0,121.67,97.01
2017,10,31,9,15,4.0,152.5,0.8,15.0,154.0,131.34,104.73
2017,10,31,9,30,5.0,163.0,0.8,15.0,165.0,141.25,112.64
2017,10,31,9,45,101.5,201.5,0.8,15.5,256.0,302.12,244.25
2017,10,31,10,0,198.0,240.0,0.8,16.0,347.0,437.81,348.88
2017,10,31,10,15,140.0,248.5,0.75,16.5,326.0,397.65,314.27
2017,10,31,10,30,82.0,257.0,0.7,17.0,305.0,331.83,261.66
2017,10,31,10,45,161.5,266.5,0.65,17.5,363.5,444.85,348.54
2017,10,31,11,0,241.0,276.0,0.6,18.0,422.0,537.8,416.06
2017,10,31,11,15,238.5,282.0,0.55,18.5,428.5,544.92,418.46
2017,10,31,11,30,236.0,288.0,0.5,19.0,435.0,551.15,421.2
2017,10,31,11,45,567.5,189.0,0.5,19.5,543.5,828.07,618.1
2017,10,31,12,0,899.0,90.0,0.5,20.0,652.0,1042.99,749.61
2017,10,31,12,15,896.5,89.5,0.4,20.0,645.5,1035.82,739.22
2017,10,31,12,30,894.0,89.0,0.3,20.0,639.0,1025.06,730.68
2017,10,31,12,45,888.5,88.5,0.25,20.5,624.5,1007.76,718.26
2017,10,31,13,0,883.0,88.0,0.2,21.0,610.0,987.11,704.11
2017,10,31,13,15,874.5,87.0,0.2,21.0,588.0,959.73,688.33
2017,10,31,13,30,866.0,86.0,0.2,21.0,566.0,940.48,677.73
2017,10,31,13,45,852.0,84.5,0.25,21.5,536.5,901.15,654.0
2017,10,31,14,0,838.0,83.0,0.3,22.0,507.0,859.52,628.88
2017,10,31,14,15,820.0,80.5,0.35,21.5,471.5,811.26,601.39
2017,10,31,14,30,802.0,78.0,0.4,21.0,436.0,761.53,572.2
2017,10,31,14,45,774.5,75.5,0.45,21.0,395.0,703.35,535.23
2017,10,31,15,0,747.0,73.0,0.5,21.0,354.0,645.09,497.1
2017,10,31,15,15,711.0,68.5,0.55,20.5,309.5,579.17,451.62
2017,10,31,15,30,675.0,64.0,0.6,20.0,265.0,518.43,407.26
2017,10,31,15,45,617.0,58.5,0.7,19.5,218.5,442.55,349.57
2017,10,31,16,0,559.0,53.0,0.8,19.0,172.0,371.46,292.69
2017,10,31,16,15,473.0,44.5,0.85,18.0,127.0,289.55,225.2
2017,10,31,16,30,387.0,36.0,0.9,17.0,82.0,216.77,161.9
2017,10,31,16,45,240.5,23.0,0.95,16.0,47.0,124.9,65.29
2017,10,31,17,0,94.0,10.0,1.0,15.0,12.0,34.54,0.0
2017,10,31,17,15,47.0,5.0,1.05,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,6,45,88.5,14.5,0.65,11.5,21.5,37.6,0.0
2017,11,1,7,0,177.0,29.0,0.6,12.0,43.0,112.88,69.95
2017,11,1,7,15,275.0,43.5,0.5,12.5,82.5,181.52,140.03
2017,11,1,7,30,373.0,58.0,0.4,13.0,122.0,259.75,207.36
2017,11,1,7,45,444.0,67.0,0.35,13.5,166.0,331.94,268.01
2017,11,1,8,0,515.0,76.0,0.3,14.0,210.0,409.34,330.47
2017,11,1,8,15,560.5,83.0,0.25,14.5,254.0,474.84,381.15
2017,11,1,8,30,606.0,90.0,0.2,15.0,298.0,543.39,431.92
2017,11,1,8,45,640.5,94.5,0.2,16.0,339.0,603.89,474.32
2017,11,1,9,0,675.0,99.0,0.2,17.0,380.0,665.52,515.35
2017,11,1,9,15,698.0,103.0,0.2,17.5,416.5,718.0,548.85
2017,11,1,9,30,721.0,107.0,0.2,18.0,453.0,769.95,581.23
2017,11,1,9,45,763.5,101.0,0.25,18.5,488.5,826.23,616.51
2017,11,1,10,0,806.0,95.0,0.3,19.0,524.0,877.29,647.65
2017,11,1,10,15,816.5,96.5,0.35,19.0,548.5,911.62,668.93
2017,11,1,10,30,827.0,98.0,0.4,19.0,573.0,943.33,688.77
2017,11,1,10,45,837.5,98.0,0.5,19.5,590.5,970.43,705.56
2017,11,1,11,0,848.0,98.0,0.6,20.0,608.0,994.5,720.57
2017,11,1,11,15,851.5,98.5,0.65,20.0,617.5,1008.91,729.88
2017,11,1,11,30,855.0,99.0,0.7,20.0,627.0,1019.85,737.33
2017,11,1,11,45,857.5,98.0,0.75,20.5,629.0,1024.41,739.6
2017,11,1,12,0,860.0,97.0,0.8,21.0,631.0,1025.38,739.87
2017,11,1,12,15,858.0,97.0,0.8,21.0,625.0,1019.39,736.31
2017,11,1,12,30,856.0,97.0,0.8,21.0,619.0,1009.85,730.79
2017,11,1,12,45,841.5,99.5,0.85,21.0,603.0,987.37,718.36
2017,11,1,13,0,827.0,102.0,0.9,21.0,587.0,961.78,704.09
2017,11,1,13,15,818.0,100.5,0.95,21.0,565.5,933.9,688.29
2017,11,1,13,30,809.0,99.0,1.0,21.0,544.0,903.2,670.51
2017,11,1,13,45,795.5,96.5,1.05,21.0,515.5,864.61,647.32
2017,11,1,14,0,782.0,94.0,1.1,21.0,487.0,823.86,622.37
2017,11,1,14,15,763.0,91.5,1.1,20.5,452.5,776.54,592.95
2017,11,1,14,30,744.0,89.0,1.1,20.0,418.0,732.69,565.36
2017,11,1,14,45,718.0,85.0,1.15,20.0,378.0,676.07,527.45
2017,11,1,15,0,692.0,81.0,1.2,20.0,338.0,619.51,488.33
2017,11,1,15,15,654.0,76.0,1.2,19.5,295.0,554.11,440.47
2017,11,1,15,30,616.0,71.0,1.2,19.0,252.0,490.63,392.18
2017,11,1,15,45,561.5,64.0,1.2,19.0,207.0,417.84,334.0
2017,11,1,16,0,507.0,57.0,1.2,19.0,162.0,349.57,277.27
2017,11,1,16,15,420.0,47.0,1.15,18.0,119.0,268.32,209.43
2017,11,1,16,30,333.0,37.0,1.1,17.0,76.0,196.44,146.41
2017,11,1,16,45,199.5,23.0,1.1,16.0,43.0,110.21,51.15
2017,11,1,17,0,66.0,9.0,1.1,15.0,10.0,25.91,0.0
2017,11,1,17,15,33.0,4.5,1.1,14.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,2,6,45,87.0,14.5,0.45,13.0,21.0,37.29,0.0
2017,11,2,7,0,174.0,29.0,0.5,13.0,42.0,111.62,65.24
2017,11,2,7,15,274.5,43.0,0.5,13.0,81.0,181.63,139.43
2017,11,2,7,30,375.0,57.0,0.5,13.0,120.0,260.44,207.98
2017,11,2,7,45,247.0,80.5,0.5,13.5,127.5,229.15,186.12
2017,11,2,8,0,119.0,104.0,0.5,14.0,135.0,182.6,148.94
2017,11,2,8,15,138.0,121.0,0.5,14.0,163.0,217.89,179.08
2017,11,2,8,30,157.0,138.0,0.5,14.0,191.0,255.08,209.64
2017,11,2,8,45,415.0,118.0,0.5,14.5,283.5,458.34,372.66
2017,11,2,9,0,673.0,98.0,0.5,15.0,376.0,663.58,524.12
2017,11,2,9,15,696.0,102.0,0.55,15.5,412.0,715.94,557.02
2017,11,2,9,30,719.0,106.0,0.6,16.0,448.0,767.78,590.93
2017,11,2,9,45,733.5,109.5,0.65,16.5,478.0,810.67,618.1
2017,11,2,10,0,748.0,113.0,0.7,17.0,508.0,851.85,643.86
2017,11,2,10,15,759.5,115.0,0.7,17.0,532.0,886.43,665.24
2017,11,2,10,30,771.0,117.0,0.7,17.0,556.0,918.64,685.0
2017,11,2,10,45,779.5,118.0,0.75,17.5,573.0,936.7,695.23
2017,11,2,11,0,788.0,119.0,0.8,18.0,590.0,959.21,708.6
2017,11,2,11,15,792.0,119.5,0.8,18.0,599.5,973.55,717.01
2017,11,2,11,30,796.0,120.0,0.8,18.0,609.0,984.61,723.56
2017,11,2,11,45,448.5,203.0,0.85,18.5,478.5,723.32,547.39
2017,11,2,12,0,101.0,286.0,0.9,19.0,348.0,388.66,300.67
2017,11,2,12,15,102.5,282.0,0.9,19.0,344.5,385.23,300.78
2017,11,2,12,30,104.0,278.0,0.9,19.0,341.0,381.67,298.35
2017,11,2,12,45,101.5,272.5,0.95,19.0,333.0,372.14,291.55
2017,11,2,13,0,99.0,267.0,1.0,19.0,325.0,362.6,284.77
2017,11,2,13,15,98.0,257.0,1.0,19.0,312.5,349.09,274.91
2017,11,2,13,30,97.0,247.0,1.0,19.0,300.0,335.57,265.05
2017,11,2,13,45,96.0,234.0,1.05,19.5,284.5,318.47,252.07
2017,11,2,14,0,95.0,221.0,1.1,20.0,269.0,301.42,239.07
2017,11,2,14,15,93.0,205.5,1.1,19.5,249.5,280.58,223.79
2017,11,2,14,30,91.0,190.0,1.1,19.0,230.0,259.93,208.43
2017,11,2,14,45,371.5,139.0,1.1,19.0,279.0,464.37,373.34
2017,11,2,15,0,652.0,88.0,1.1,19.0,328.0,599.55,476.49
2017,11,2,15,15,612.5,82.5,1.05,18.5,285.5,534.25,426.05
2017,11,2,15,30,573.0,77.0,1.0,18.0,243.0,471.03,377.44
2017,11,2,15,45,516.5,69.0,1.0,18.0,199.0,398.02,318.97
2017,11,2,16,0,460.0,61.0,1.0,18.0,155.0,329.74,262.21
2017,11,2,16,15,373.0,50.0,0.9,17.5,113.0,249.87,194.93
2017,11,2,16,30,286.0,39.0,0.8,17.0,71.0,178.87,132.38
2017,11,2,16,45,143.0,19.5,0.75,16.5,35.5,83.72,31.73
2017,11,2,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.0,1.1,12.5,2.0,1.57,0.0
2017,11,3,7,0,0.0,4.0,1.1,13.0,4.0,3.02,0.0
2017,11,3,7,15,0.0,7.5,1.15,13.5,7.5,5.68,0.0
2017,11,3,7,30,0.0,11.0,1.2,14.0,11.0,8.34,1.41
2017,11,3,7,45,0.0,15.5,1.25,14.5,15.5,11.77,4.42
2017,11,3,8,0,0.0,20.0,1.3,15.0,20.0,15.21,7.41
2017,11,3,8,15,0.0,24.0,1.3,15.5,24.0,18.27,10.04
2017,11,3,8,30,0.0,28.0,1.3,16.0,28.0,21.34,12.63
2017,11,3,8,45,12.0,91.5,1.35,16.5,96.5,81.51,63.83
2017,11,3,9,0,24.0,155.0,1.4,17.0,165.0,152.45,122.56
2017,11,3,9,15,12.0,132.0,1.4,17.0,137.0,118.61,93.99
2017,11,3,9,30,0.0,109.0,1.4,17.0,109.0,86.56,66.93
2017,11,3,9,45,86.5,172.0,1.45,17.5,217.5,237.77,192.9
2017,11,3,10,0,173.0,235.0,1.5,18.0,326.0,411.7,329.35
2017,11,3,10,15,173.5,246.5,1.5,18.0,341.5,429.55,341.26
2017,11,3,10,30,174.0,258.0,1.5,18.0,357.0,447.0,353.82
2017,11,3,10,45,139.5,264.5,1.55,18.5,345.5,423.48,333.98
2017,11,3,11,0,105.0,271.0,1.6,19.0,334.0,374.78,295.47
2017,11,3,11,15,58.0,240.0,1.6,19.0,275.0,291.1,229.78
2017,11,3,11,30,11.0,209.0,1.6,19.0,216.0,188.52,147.71
2017,11,3,11,45,58.5,245.5,1.6,19.0,281.5,298.07,235.9
2017,11,3,12,0,106.0,282.0,1.6,19.0,347.0,389.88,307.29
2017,11,3,12,15,53.0,193.5,1.6,19.0,226.0,234.31,185.48
2017,11,3,12,30,0.0,105.0,1.6,19.0,105.0,81.82,61.71
2017,11,3,12,45,0.0,100.5,1.6,19.0,100.5,78.04,58.87
2017,11,3,13,0,0.0,96.0,1.6,19.0,96.0,74.28,55.86
2017,11,3,13,15,0.0,113.0,1.6,18.5,113.0,88.95,68.11
2017,11,3,13,30,0.0,130.0,1.6,18.0,130.0,104.31,80.92
2017,11,3,13,45,19.5,164.5,1.6,18.0,174.0,155.08,123.27
2017,11,3,14,0,39.0,199.0,1.6,18.0,218.0,226.8,181.7
2017,11,3,14,15,19.5,139.0,1.55,18.0,148.5,131.16,103.92
2017,11,3,14,30,0.0,79.0,1.5,18.0,79.0,60.69,45.34
2017,11,3,14,45,0.0,74.0,1.45,18.0,74.0,56.81,42.27
2017,11,3,15,0,0.0,69.0,1.4,18.0,69.0,52.93,39.11
2017,11,3,15,15,0.0,60.0,1.3,17.5,60.0,45.97,33.38
2017,11,3,15,30,0.0,51.0,1.2,17.0,51.0,39.02,27.57
2017,11,3,15,45,0.0,41.5,1.15,16.5,41.5,31.7,21.35
2017,11,3,16,0,0.0,32.0,1.1,16.0,32.0,24.4,15.06
2017,11,3,16,15,0.0,23.0,1.0,15.5,23.0,17.51,9.03
2017,11,3,16,30,0.0,14.0,0.9,15.0,14.0,10.63,2.92
2017,11,3,16,45,0.0,7.0,0.85,14.5,7.0,5.3,0.0
2017,11,3,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,10.5,0.8,14.0,10.5,8.26,0.0
2017,11,4,7,0,0.0,21.0,0.8,14.0,21.0,16.69,3.72
2017,11,4,7,15,20.5,39.5,0.85,14.0,43.0,47.21,32.81
2017,11,4,7,30,41.0,58.0,0.9,14.0,65.0,76.24,58.49
2017,11,4,7,45,55.5,77.5,1.0,14.0,90.0,105.29,84.04
2017,11,4,8,0,70.0,97.0,1.1,14.0,115.0,135.75,110.55
2017,11,4,8,15,80.0,115.5,1.15,14.0,139.5,163.57,134.39
2017,11,4,8,30,90.0,134.0,1.2,14.0,164.0,192.41,158.67
2017,11,4,8,45,51.0,139.5,1.25,14.0,157.0,170.76,139.77
2017,11,4,9,0,12.0,145.0,1.3,14.0,150.0,133.18,107.33
2017,11,4,9,15,6.0,130.5,1.25,14.5,133.0,112.52,89.64
2017,11,4,9,30,0.0,116.0,1.2,15.0,116.0,93.04,72.88
2017,11,4,9,45,17.5,162.0,1.15,15.5,171.0,151.47,121.51
2017,11,4,10,0,35.0,208.0,1.1,16.0,226.0,233.32,187.38
2017,11,4,10,15,158.5,225.5,1.05,16.5,314.0,391.08,313.53
2017,11,4,10,30,282.0,243.0,1.0,17.0,402.0,557.22,438.01
2017,11,4,10,45,258.5,255.0,0.95,17.5,404.0,553.87,431.48
2017,11,4,11,0,235.0,267.0,0.9,18.0,406.0,524.65,408.35
2017,11,4,11,15,214.0,274.0,0.9,18.0,402.0,514.16,400.05
2017,11,4,11,30,193.0,281.0,0.9,18.0,398.0,502.56,390.79
2017,11,4,11,45,197.0,281.5,0.9,18.5,401.0,507.85,394.07
2017,11,4,12,0,201.0,282.0,0.9,19.0,404.0,512.5,396.77
2017,11,4,12,15,121.0,264.5,0.95,19.0,338.5,409.1,318.74
2017,11,4,12,30,41.0,247.0,1.0,19.0,273.0,282.76,221.32
2017,11,4,12,45,435.0,171.0,1.05,19.0,421.5,661.23,515.21
2017,11,4,13,0,829.0,95.0,1.1,19.0,570.0,956.77,715.24
2017,11,4,13,15,597.0,154.5,1.15,18.5,490.5,791.18,602.97
2017,11,4,13,30,365.0,214.0,1.2,18.0,411.0,592.75,462.91
2017,11,4,13,45,578.5,150.0,1.25,18.0,442.5,734.63,571.91
2017,11,4,14,0,792.0,86.0,1.3,18.0,474.0,825.04,635.15
2017,11,4,14,15,774.0,83.5,1.35,17.5,440.0,778.44,604.58
2017,11,4,14,30,756.0,81.0,1.4,17.0,406.0,730.49,573.92
2017,11,4,14,45,733.0,76.5,1.5,17.0,367.5,675.39,536.56
2017,11,4,15,0,710.0,72.0,1.6,17.0,329.0,620.01,497.8
2017,11,4,15,15,672.5,67.5,1.65,16.5,286.0,558.79,452.38
2017,11,4,15,30,635.0,63.0,1.7,16.0,243.0,495.63,403.21
2017,11,4,15,45,582.0,56.5,1.75,15.5,198.5,423.51,344.81
2017,11,4,16,0,529.0,50.0,1.8,15.0,154.0,355.79,287.47
2017,11,4,16,15,437.0,41.5,1.75,14.5,111.5,272.68,215.72
2017,11,4,16,30,345.0,33.0,1.7,14.0,69.0,199.45,148.11
2017,11,4,16,45,172.5,16.5,1.65,13.5,34.5,92.87,17.59
2017,11,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,45,143.5,11.0,1.15,7.5,20.5,51.97,0.0
2017,11,5,7,0,287.0,22.0,1.1,8.0,41.0,144.45,63.6
2017,11,5,7,15,405.0,32.0,1.15,8.5,82.5,228.43,176.49
2017,11,5,7,30,523.0,42.0,1.2,9.0,124.0,319.81,258.94
2017,11,5,7,45,583.0,49.0,1.25,10.0,169.5,389.87,320.45
2017,11,5,8,0,643.0,56.0,1.3,11.0,215.0,465.41,383.79
2017,11,5,8,15,687.0,61.0,1.3,11.5,260.0,529.61,436.16
2017,11,5,8,30,731.0,66.0,1.3,12.0,305.0,600.47,491.32
2017,11,5,8,45,757.0,70.5,1.35,12.5,346.5,659.81,534.85
2017,11,5,9,0,783.0,75.0,1.4,13.0,388.0,719.27,576.65
2017,11,5,9,15,804.0,77.5,1.35,13.0,425.0,772.1,612.59
2017,11,5,9,30,825.0,80.0,1.3,13.0,462.0,823.92,646.96
2017,11,5,9,45,844.0,80.5,1.3,13.5,494.5,870.2,676.15
2017,11,5,10,0,863.0,81.0,1.3,14.0,527.0,914.66,703.6
2017,11,5,10,15,873.5,82.5,1.3,14.0,551.5,950.26,725.98
2017,11,5,10,30,884.0,84.0,1.3,14.0,576.0,971.47,738.72
2017,11,5,10,45,893.5,83.5,1.3,14.5,594.0,997.41,753.44
2017,11,5,11,0,903.0,83.0,1.3,15.0,612.0,1020.22,765.99
2017,11,5,11,15,906.5,83.5,1.3,15.0,621.5,1034.9,774.73
2017,11,5,11,30,910.0,84.0,1.3,15.0,631.0,1046.04,781.42
2017,11,5,11,45,911.0,84.0,1.3,15.5,633.0,1050.37,782.45
2017,11,5,12,0,912.0,84.0,1.3,16.0,635.0,1051.03,781.38
2017,11,5,12,15,910.0,83.5,1.3,16.0,628.5,1044.34,777.25
2017,11,5,12,30,908.0,83.0,1.3,16.0,622.0,1034.01,771.03
2017,11,5,12,45,900.0,83.5,1.35,16.0,607.0,1015.38,760.49
2017,11,5,13,0,892.0,84.0,1.4,16.0,592.0,993.43,747.91
2017,11,5,13,15,883.5,83.0,1.4,16.0,570.0,966.0,730.89
2017,11,5,13,30,875.0,82.0,1.4,16.0,548.0,946.59,719.3
2017,11,5,13,45,863.0,80.0,1.4,16.0,519.5,908.39,694.91
2017,11,5,14,0,851.0,78.0,1.4,16.0,491.0,867.77,668.84
2017,11,5,14,15,833.0,75.5,1.4,16.0,456.0,819.28,636.95
2017,11,5,14,30,815.0,73.0,1.4,16.0,421.0,769.3,603.51
2017,11,5,14,45,789.0,70.0,1.45,16.0,380.5,711.39,564.11
2017,11,5,15,0,763.0,67.0,1.5,16.0,340.0,653.28,523.43
2017,11,5,15,15,725.5,63.0,1.45,15.5,295.5,586.39,474.05
2017,11,5,15,30,688.0,59.0,1.4,15.0,251.0,521.07,423.04
2017,11,5,15,45,630.0,53.5,1.4,14.5,204.5,448.34,364.15
2017,11,5,16,0,572.0,48.0,1.4,14.0,158.0,376.71,303.74
2017,11,5,16,15,477.5,39.5,1.3,13.0,114.0,290.1,229.49
2017,11,5,16,30,383.0,31.0,1.2,12.0,70.0,213.74,158.16
2017,11,5,16,45,191.5,15.5,1.2,11.5,35.0,98.05,5.41
2017,11,5,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,6,6,45,93.5,12.0,0.6,11.0,17.5,37.78,0.0
2017,11,6,7,0,187.0,24.0,0.6,11.0,35.0,108.84,36.98
2017,11,6,7,15,303.0,36.0,0.55,11.0,74.0,189.8,144.09
2017,11,6,7,30,419.0,48.0,0.5,11.0,113.0,276.72,221.35
2017,11,6,7,45,493.0,56.0,0.45,11.5,157.5,350.23,284.22
2017,11,6,8,0,567.0,64.0,0.4,12.0,202.0,430.65,350.02
2017,11,6,8,15,614.5,70.0,0.4,12.5,246.0,498.51,403.68
2017,11,6,8,30,662.0,76.0,0.4,13.0,290.0,569.56,457.49
2017,11,6,8,45,700.0,79.0,0.4,13.5,332.0,632.88,503.16
2017,11,6,9,0,738.0,82.0,0.4,14.0,374.0,697.5,546.87
2017,11,6,9,15,760.5,85.0,0.35,14.5,411.0,745.71,576.86
2017,11,6,9,30,783.0,88.0,0.3,15.0,448.0,797.91,608.87
2017,11,6,9,45,805.5,88.0,0.3,15.5,480.0,845.52,637.72
2017,11,6,10,0,828.0,88.0,0.3,16.0,512.0,891.57,665.0
2017,11,6,10,15,839.0,89.5,0.3,16.0,536.5,926.77,686.04
2017,11,6,10,30,850.0,91.0,0.3,16.0,561.0,959.32,705.41
2017,11,6,10,45,858.0,92.0,0.35,16.5,578.5,985.46,720.44
2017,11,6,11,0,866.0,93.0,0.4,17.0,596.0,1008.46,733.65
2017,11,6,11,15,870.0,93.0,0.45,17.0,605.5,1022.88,743.0
2017,11,6,11,30,874.0,93.0,0.5,17.0,615.0,1033.81,750.5
2017,11,6,11,45,879.0,91.5,0.6,17.5,617.5,1027.18,747.08
2017,11,6,12,0,884.0,90.0,0.7,18.0,620.0,1030.12,750.06
2017,11,6,12,15,882.0,89.5,0.75,18.0,614.0,1023.57,747.25
2017,11,6,12,30,880.0,89.0,0.8,18.0,608.0,1013.51,742.49
2017,11,6,12,45,887.5,83.5,0.85,18.5,596.5,1003.28,736.39
2017,11,6,13,0,895.0,78.0,0.9,19.0,585.0,989.29,727.98
2017,11,6,13,15,887.0,77.0,0.9,18.5,563.5,962.31,713.01
2017,11,6,13,30,879.0,76.0,0.9,18.0,542.0,932.36,696.2
2017,11,6,13,45,868.5,74.0,0.9,18.0,513.5,896.06,673.78
2017,11,6,14,0,858.0,72.0,0.9,18.0,485.0,857.32,649.57
2017,11,6,14,15,841.0,70.0,0.9,18.0,450.5,819.79,625.9
2017,11,6,14,30,824.0,68.0,0.9,18.0,416.0,771.08,594.09
2017,11,6,14,45,799.0,65.0,0.9,18.0,376.0,713.71,555.6
2017,11,6,15,0,774.0,62.0,0.9,18.0,336.0,656.06,515.94
2017,11,6,15,15,738.0,58.5,0.9,17.5,292.0,590.43,469.36
2017,11,6,15,30,702.0,55.0,0.9,17.0,248.0,526.24,420.61
2017,11,6,15,45,644.5,50.0,0.9,16.5,202.0,449.83,360.15
2017,11,6,16,0,587.0,45.0,0.9,16.0,156.0,381.93,303.57
2017,11,6,16,15,494.0,37.0,0.9,15.0,112.0,295.83,230.94
2017,11,6,16,30,401.0,29.0,0.9,14.0,68.0,219.87,159.52
2017,11,6,16,45,200.5,14.5,0.95,13.5,34.0,99.76,0.0
2017,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,6,45,161.0,10.0,1.3,7.5,19.0,56.88,0.0
2017,11,7,7,0,322.0,20.0,1.3,8.0,38.0,150.3,36.65
2017,11,7,7,15,442.5,28.5,1.3,8.5,80.0,237.04,180.76
2017,11,7,7,30,563.0,37.0,1.3,9.0,122.0,330.44,266.83
2017,11,7,7,45,631.0,43.0,1.3,10.0,169.0,406.12,333.21
2017,11,7,8,0,699.0,49.0,1.3,11.0,216.0,487.77,401.34
2017,11,7,8,15,741.5,53.0,1.2,12.0,262.0,556.43,455.58
2017,11,7,8,30,784.0,57.0,1.1,13.0,308.0,627.44,508.57
2017,11,7,8,45,814.5,59.5,1.05,14.0,351.0,689.77,550.94
2017,11,7,9,0,845.0,62.0,1.0,15.0,394.0,752.48,591.72
2017,11,7,9,15,865.0,64.5,0.9,15.5,432.0,798.28,619.44
2017,11,7,9,30,885.0,67.0,0.8,16.0,470.0,850.57,650.7
2017,11,7,9,45,890.0,71.5,0.75,16.5,500.5,890.66,673.52
2017,11,7,10,0,895.0,76.0,0.7,17.0,531.0,927.98,694.13
2017,11,7,10,15,904.5,77.5,0.7,17.5,555.5,962.85,713.82
2017,11,7,10,30,914.0,79.0,0.7,18.0,580.0,994.88,731.49
2017,11,7,10,45,918.0,80.5,0.75,18.5,597.0,1018.44,744.85
2017,11,7,11,0,922.0,82.0,0.8,19.0,614.0,1038.6,756.23
2017,11,7,11,15,924.5,82.5,0.8,19.0,623.5,1052.48,764.1
2017,11,7,11,30,927.0,83.0,0.8,19.0,633.0,1062.74,769.94
2017,11,7,11,45,925.5,83.5,0.8,19.0,633.5,1065.21,771.15
2017,11,7,12,0,924.0,84.0,0.8,19.0,634.0,1063.96,770.35
2017,11,7,12,15,919.5,83.5,0.8,18.5,626.5,1054.69,766.23
2017,11,7,12,30,915.0,83.0,0.8,18.0,619.0,1041.81,760.1
2017,11,7,12,45,912.5,81.0,0.8,18.0,604.5,1025.5,750.56
2017,11,7,13,0,910.0,79.0,0.8,18.0,590.0,1005.7,738.95
2017,11,7,13,15,899.0,77.5,0.75,18.0,566.5,974.94,719.34
2017,11,7,13,30,888.0,76.0,0.7,18.0,543.0,941.29,698.01
2017,11,7,13,45,875.5,74.0,0.7,18.5,513.5,902.97,673.34
2017,11,7,14,0,863.0,72.0,0.7,19.0,484.0,862.3,646.99
2017,11,7,14,15,843.0,69.5,0.65,19.0,448.0,821.48,620.59
2017,11,7,14,30,823.0,67.0,0.6,19.0,412.0,769.7,586.37
2017,11,7,14,45,799.0,64.0,0.55,19.0,371.5,713.19,548.37
2017,11,7,15,0,775.0,61.0,0.5,19.0,331.0,656.33,509.25
2017,11,7,15,15,736.5,57.0,0.4,18.5,287.0,588.43,460.77
2017,11,7,15,30,698.0,53.0,0.3,18.0,243.0,522.27,410.57
2017,11,7,15,45,643.5,47.5,0.25,17.5,197.5,447.34,352.14
2017,11,7,16,0,589.0,42.0,0.2,17.0,152.0,376.64,294.44
2017,11,7,16,15,495.0,34.5,0.25,16.5,108.5,290.23,222.79
2017,11,7,16,30,401.0,27.0,0.3,16.0,65.0,218.58,154.49
2017,11,7,16,45,200.5,13.5,0.35,16.0,32.5,98.32,0.0
2017,11,7,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,8,6,45,12.5,9.5,0.75,12.5,10.0,11.29,0.0
2017,11,8,7,0,25.0,19.0,0.8,13.0,20.0,30.74,0.0
2017,11,8,7,15,72.0,35.5,0.8,13.0,45.0,73.48,52.44
2017,11,8,7,30,119.0,52.0,0.8,13.0,70.0,126.23,99.64
2017,11,8,7,45,135.0,71.0,0.85,13.5,98.0,162.52,131.81
2017,11,8,8,0,151.0,90.0,0.9,14.0,126.0,188.31,154.7
2017,11,8,8,15,162.0,108.5,0.95,14.5,153.5,222.37,183.55
2017,11,8,8,30,173.0,127.0,1.0,15.0,181.0,257.33,212.29
2017,11,8,8,45,178.0,144.5,1.05,15.5,207.0,287.48,236.31
2017,11,8,9,0,183.0,162.0,1.1,16.0,233.0,317.84,259.93
2017,11,8,9,15,224.0,174.0,1.1,16.0,269.5,389.07,316.04
2017,11,8,9,30,265.0,186.0,1.1,16.0,306.0,446.09,359.88
2017,11,8,9,45,189.0,204.5,1.15,16.5,293.5,389.22,313.12
2017,11,8,10,0,113.0,223.0,1.2,17.0,281.0,346.41,277.13
2017,11,8,10,15,206.5,227.5,1.2,17.0,338.0,441.83,353.06
2017,11,8,10,30,300.0,232.0,1.2,17.0,395.0,564.46,445.4
2017,11,8,10,45,201.5,246.0,1.3,17.0,357.0,466.39,369.23
2017,11,8,11,0,103.0,260.0,1.4,17.0,319.0,363.83,289.0
2017,11,8,11,15,105.5,265.0,1.45,17.0,326.5,372.78,296.51
2017,11,8,11,30,108.0,270.0,1.5,17.0,334.0,381.68,303.35
2017,11,8,11,45,102.0,269.5,1.55,17.5,330.0,375.04,297.5
2017,11,8,12,0,96.0,269.0,1.6,18.0,326.0,368.28,291.71
2017,11,8,12,15,55.5,239.0,1.6,18.0,271.5,290.77,230.59
2017,11,8,12,30,15.0,209.0,1.6,18.0,217.0,194.57,153.6
2017,11,8,12,45,11.5,198.5,1.65,18.0,205.0,180.8,142.88
2017,11,8,13,0,8.0,188.0,1.7,18.0,193.0,167.29,132.08
2017,11,8,13,15,14.5,192.5,1.7,17.5,200.5,178.75,142.06
2017,11,8,13,30,21.0,197.0,1.7,17.0,208.0,190.3,152.09
2017,11,8,13,45,54.5,201.0,1.7,17.0,227.5,245.83,198.17
2017,11,8,14,0,88.0,205.0,1.7,17.0,247.0,280.93,227.37
2017,11,8,14,15,85.5,190.0,1.65,17.0,228.5,260.42,211.12
2017,11,8,14,30,83.0,175.0,1.6,17.0,210.0,240.15,195.16
2017,11,8,14,45,80.0,158.0,1.6,17.0,189.0,217.3,176.95
2017,11,8,15,0,77.0,141.0,1.6,17.0,168.0,194.78,158.73
2017,11,8,15,15,70.5,123.0,1.55,17.0,145.0,168.98,137.39
2017,11,8,15,30,64.0,105.0,1.5,17.0,122.0,143.87,116.26
2017,11,8,15,45,54.5,86.0,1.5,17.0,98.5,116.42,92.78
2017,11,8,16,0,45.0,67.0,1.5,17.0,75.0,89.87,69.72
2017,11,8,16,15,25.5,48.5,1.4,16.5,53.0,60.08,43.87
2017,11,8,16,30,6.0,30.0,1.3,16.0,31.0,28.16,15.79
2017,11,8,16,45,3.0,15.0,1.25,15.5,15.5,12.58,0.0
2017,11,8,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,9,6,45,94.5,10.0,0.7,14.0,14.5,36.84,0.0
2017,11,9,7,0,189.0,20.0,0.7,14.0,29.0,104.5,0.0
2017,11,9,7,15,317.0,30.5,0.7,14.5,66.5,192.05,140.2
2017,11,9,7,30,445.0,41.0,0.7,15.0,104.0,283.76,223.0
2017,11,9,7,45,532.0,46.0,0.75,15.5,149.0,361.71,289.76
2017,11,9,8,0,619.0,51.0,0.8,16.0,194.0,447.79,360.56
2017,11,9,8,15,665.5,55.5,0.8,16.0,238.0,511.77,412.31
2017,11,9,8,30,712.0,60.0,0.8,16.0,282.0,582.5,467.04
2017,11,9,8,45,381.5,107.5,0.8,16.5,228.5,425.93,344.2
2017,11,9,9,0,51.0,155.0,0.8,17.0,175.0,191.6,153.68
2017,11,9,9,15,54.0,170.0,0.8,17.5,192.5,210.92,169.82
2017,11,9,9,30,57.0,185.0,0.8,18.0,210.0,230.62,184.88
2017,11,9,9,45,28.5,111.0,0.85,18.5,123.5,123.35,97.49
2017,11,9,10,0,0.0,37.0,0.9,19.0,37.0,28.3,18.04
2017,11,9,10,15,0.0,69.5,0.9,19.0,69.5,53.37,38.91
2017,11,9,10,30,0.0,102.0,0.9,19.0,102.0,79.64,60.45
2017,11,9,10,45,4.5,148.0,0.95,19.5,150.5,125.31,97.5
2017,11,9,11,0,9.0,194.0,1.0,20.0,199.0,174.01,136.16
2017,11,9,11,15,4.5,170.0,1.0,20.0,172.5,145.67,113.18
2017,11,9,11,30,0.0,146.0,1.0,20.0,146.0,118.41,91.16
2017,11,9,11,45,0.0,146.5,1.0,20.0,146.5,118.82,91.54
2017,11,9,12,0,0.0,147.0,1.0,20.0,147.0,119.29,91.92
2017,11,9,12,15,75.0,206.5,1.0,20.0,250.0,273.68,217.08
2017,11,9,12,30,150.0,266.0,1.0,20.0,353.0,443.7,346.89
2017,11,9,12,45,125.0,257.5,1.05,20.0,329.0,406.98,317.89
2017,11,9,13,0,100.0,249.0,1.1,20.0,305.0,347.88,273.45
2017,11,9,13,15,90.0,237.5,1.1,19.5,286.5,323.78,255.91
2017,11,9,13,30,80.0,226.0,1.1,19.0,268.0,300.12,238.29
2017,11,9,13,45,105.0,216.0,1.1,19.0,268.0,310.78,247.96
2017,11,9,14,0,130.0,206.0,1.1,19.0,268.0,339.34,271.03
2017,11,9,14,15,125.5,192.0,1.05,19.0,248.0,315.83,252.83
2017,11,9,14,30,121.0,178.0,1.0,19.0,228.0,292.54,234.93
2017,11,9,14,45,118.0,160.5,1.0,19.0,205.5,266.31,214.64
2017,11,9,15,0,115.0,143.0,1.0,19.0,183.0,240.27,194.15
2017,11,9,15,15,108.0,124.5,0.95,18.5,158.0,210.47,170.37
2017,11,9,15,30,101.0,106.0,0.9,18.0,133.0,181.3,146.53
2017,11,9,15,45,90.0,87.0,0.85,17.5,107.5,149.81,120.1
2017,11,9,16,0,79.0,68.0,0.8,17.0,82.0,119.35,93.93
2017,11,9,16,15,56.0,49.0,0.75,16.0,57.5,84.16,63.46
2017,11,9,16,30,33.0,30.0,0.7,15.0,33.0,50.69,32.28
2017,11,9,16,45,16.5,15.0,0.65,14.5,16.5,22.36,0.0
2017,11,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
