Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,0.8,12.5,5.5,4.33,0.0
2017,11,10,7,0,0.0,11.0,0.8,13.0,11.0,8.37,0.0
2017,11,10,7,15,0.0,27.0,0.75,13.5,27.0,21.67,11.26
2017,11,10,7,30,0.0,43.0,0.7,14.0,43.0,36.06,24.5
2017,11,10,7,45,1.0,61.0,0.7,14.5,61.5,52.85,39.14
2017,11,10,8,0,2.0,79.0,0.7,15.0,80.0,69.56,53.54
2017,11,10,8,15,8.0,95.5,0.7,15.5,98.5,87.84,69.14
2017,11,10,8,30,14.0,112.0,0.7,16.0,117.0,106.81,85.05
2017,11,10,8,45,18.0,127.5,0.7,16.5,134.5,123.89,99.09
2017,11,10,9,0,22.0,143.0,0.7,17.0,152.0,141.47,113.29
2017,11,10,9,15,100.5,167.0,0.7,17.0,211.0,263.13,213.42
2017,11,10,9,30,179.0,191.0,0.7,17.0,270.0,361.15,290.94
2017,11,10,9,45,488.0,138.0,0.75,17.5,375.5,618.94,488.92
2017,11,10,10,0,797.0,85.0,0.8,18.0,481.0,860.58,653.4
2017,11,10,10,15,809.0,87.0,0.85,18.0,505.0,896.4,673.61
2017,11,10,10,30,821.0,89.0,0.9,18.0,529.0,929.78,695.11
2017,11,10,10,45,603.0,157.0,0.95,18.5,486.0,817.28,618.44
2017,11,10,11,0,385.0,225.0,1.0,19.0,443.0,652.93,501.67
2017,11,10,11,15,340.0,239.0,1.05,19.0,434.0,628.72,485.18
2017,11,10,11,30,295.0,253.0,1.1,19.0,425.0,602.31,465.43
2017,11,10,11,45,382.5,233.0,1.15,19.0,456.5,668.97,516.04
2017,11,10,12,0,470.0,213.0,1.2,19.0,488.0,760.12,581.24
2017,11,10,12,15,431.5,220.5,1.2,19.0,470.5,726.82,556.26
2017,11,10,12,30,393.0,228.0,1.2,19.0,453.0,668.6,515.58
2017,11,10,12,45,208.0,219.0,1.25,19.0,337.5,443.98,349.51
2017,11,10,13,0,23.0,210.0,1.3,19.0,222.0,205.2,161.33
2017,11,10,13,15,23.5,203.5,1.3,18.5,215.5,199.53,158.23
2017,11,10,13,30,24.0,197.0,1.3,18.0,209.0,193.97,154.36
2017,11,10,13,45,38.0,195.0,1.3,18.0,213.0,224.95,179.9
2017,11,10,14,0,52.0,193.0,1.3,18.0,217.0,236.07,189.43
2017,11,10,14,15,125.5,182.0,1.25,17.5,234.5,304.24,246.43
2017,11,10,14,30,199.0,171.0,1.2,17.0,252.0,347.69,282.91
2017,11,10,14,45,441.0,122.5,1.2,17.0,278.5,504.47,408.62
2017,11,10,15,0,683.0,74.0,1.2,17.0,305.0,611.59,490.61
2017,11,10,15,15,641.0,69.0,1.1,17.0,263.0,544.22,437.13
2017,11,10,15,30,599.0,64.0,1.0,17.0,221.0,479.16,385.31
2017,11,10,15,45,545.5,56.0,0.95,17.0,178.0,406.83,326.36
2017,11,10,16,0,492.0,48.0,0.9,17.0,135.0,339.01,268.88
2017,11,10,16,15,389.0,38.5,0.85,16.0,94.5,251.43,194.78
2017,11,10,16,30,286.0,29.0,0.8,15.0,54.0,175.27,119.33
2017,11,10,16,45,143.0,14.5,0.8,14.5,27.0,62.1,0.0
2017,11,10,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,6,45,128.0,8.0,0.9,12.0,13.5,45.8,0.0
2017,11,11,7,0,256.0,16.0,0.9,12.0,27.0,124.12,0.0
2017,11,11,7,15,385.0,25.0,0.8,12.5,65.5,211.08,150.68
2017,11,11,7,30,514.0,34.0,0.7,13.0,104.0,305.53,240.53
2017,11,11,7,45,583.5,40.5,0.6,13.5,148.5,379.72,304.74
2017,11,11,8,0,653.0,47.0,0.5,14.0,193.0,460.17,370.49
2017,11,11,8,15,698.0,51.0,0.45,14.5,237.0,527.97,423.77
2017,11,11,8,30,743.0,55.0,0.4,15.0,281.0,598.44,476.36
2017,11,11,8,45,417.5,105.5,0.35,15.5,236.0,450.78,361.44
2017,11,11,9,0,92.0,156.0,0.3,16.0,191.0,226.11,181.72
2017,11,11,9,15,205.5,164.0,0.3,16.5,252.0,345.63,279.4
2017,11,11,9,30,319.0,172.0,0.3,17.0,313.0,477.03,378.8
2017,11,11,9,45,422.0,164.0,0.3,17.5,363.5,590.82,460.54
2017,11,11,10,0,525.0,156.0,0.3,18.0,414.0,690.08,529.27
2017,11,11,10,15,557.0,154.0,0.3,18.0,439.5,732.95,556.69
2017,11,11,10,30,589.0,152.0,0.3,18.0,465.0,785.38,590.77
2017,11,11,10,45,589.5,157.0,0.3,18.5,479.5,804.08,600.65
2017,11,11,11,0,590.0,162.0,0.3,19.0,494.0,820.25,609.37
2017,11,11,11,15,582.0,168.0,0.35,19.0,499.5,816.36,607.03
2017,11,11,11,30,574.0,174.0,0.4,19.0,505.0,820.12,610.22
2017,11,11,11,45,504.5,197.5,0.45,19.0,489.0,778.54,582.21
2017,11,11,12,0,435.0,221.0,0.5,19.0,473.0,733.48,551.38
2017,11,11,12,15,662.5,150.0,0.55,19.0,529.5,893.81,662.8
2017,11,11,12,30,890.0,79.0,0.6,19.0,586.0,1012.66,737.73
2017,11,11,12,45,633.5,148.0,0.65,19.5,504.5,847.65,629.8
2017,11,11,13,0,377.0,217.0,0.7,20.0,423.0,629.1,479.91
2017,11,11,13,15,619.0,146.0,0.7,19.5,469.0,806.09,609.75
2017,11,11,13,30,861.0,75.0,0.7,19.0,515.0,916.57,682.67
2017,11,11,13,45,847.0,73.5,0.75,19.0,486.5,888.74,664.76
2017,11,11,14,0,833.0,72.0,0.8,19.0,458.0,847.86,640.0
2017,11,11,14,15,814.0,70.0,0.85,18.5,423.5,800.14,611.38
2017,11,11,14,30,795.0,68.0,0.9,18.0,389.0,751.06,581.02
2017,11,11,14,45,768.0,65.0,0.95,18.0,350.0,693.55,542.59
2017,11,11,15,0,741.0,62.0,1.0,18.0,311.0,635.98,502.93
2017,11,11,15,15,702.0,58.0,1.0,17.5,268.0,569.38,454.92
2017,11,11,15,30,663.0,54.0,1.0,17.0,225.0,504.56,404.99
2017,11,11,15,45,602.5,48.5,1.05,16.5,181.0,431.85,346.75
2017,11,11,16,0,542.0,43.0,1.1,16.0,137.0,360.57,287.04
2017,11,11,16,15,441.5,34.5,1.1,15.0,95.5,272.69,211.91
2017,11,11,16,30,341.0,26.0,1.1,14.0,54.0,195.37,130.96
2017,11,11,16,45,170.5,13.0,1.1,13.5,27.0,70.94,0.0
2017,11,11,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,11.5,12.0,9.44,0.0
2017,11,12,7,0,0.0,24.0,0.5,12.0,24.0,24.42,0.0
2017,11,12,7,15,233.5,30.0,0.45,12.5,61.0,155.89,108.86
2017,11,12,7,30,467.0,36.0,0.4,13.0,98.0,290.21,227.67
2017,11,12,7,45,548.0,42.0,0.35,13.5,142.5,366.82,293.17
2017,11,12,8,0,629.0,48.0,0.3,14.0,187.0,447.4,359.11
2017,11,12,8,15,675.5,52.5,0.3,14.5,230.5,515.6,412.98
2017,11,12,8,30,722.0,57.0,0.3,15.0,274.0,586.65,466.53
2017,11,12,8,45,755.0,60.0,0.35,15.5,315.5,648.49,510.18
2017,11,12,9,0,788.0,63.0,0.4,16.0,357.0,711.08,552.82
2017,11,12,9,15,809.5,65.5,0.4,16.0,393.5,764.05,587.78
2017,11,12,9,30,831.0,68.0,0.4,16.0,430.0,816.11,621.41
2017,11,12,9,45,845.0,70.0,0.4,16.5,460.5,859.66,647.46
2017,11,12,10,0,859.0,72.0,0.4,17.0,491.0,890.87,665.01
2017,11,12,10,15,869.5,73.5,0.4,17.0,515.5,925.63,686.09
2017,11,12,10,30,880.0,75.0,0.4,17.0,540.0,957.76,705.26
2017,11,12,10,45,887.5,75.5,0.45,17.5,557.0,982.81,719.68
2017,11,12,11,0,895.0,76.0,0.5,18.0,574.0,1004.73,732.28
2017,11,12,11,15,898.0,76.5,0.55,18.0,583.5,1018.84,741.48
2017,11,12,11,30,901.0,77.0,0.6,18.0,593.0,1029.46,748.8
2017,11,12,11,45,900.5,77.0,0.7,18.5,594.0,1032.33,751.26
2017,11,12,12,0,900.0,77.0,0.8,19.0,595.0,1031.61,751.69
2017,11,12,12,15,897.5,77.0,0.8,19.0,589.0,1025.27,747.89
2017,11,12,12,30,895.0,77.0,0.8,19.0,583.0,1015.4,742.12
2017,11,12,12,45,882.0,78.5,0.85,19.0,567.5,993.51,729.96
2017,11,12,13,0,869.0,80.0,0.9,19.0,552.0,968.55,715.98
2017,11,12,13,15,860.0,79.0,0.9,19.0,530.5,952.81,706.99
2017,11,12,13,30,851.0,78.0,0.9,19.0,509.0,922.36,688.29
2017,11,12,13,45,840.0,75.5,0.9,19.0,481.5,885.46,665.42
2017,11,12,14,0,829.0,73.0,0.9,19.0,454.0,846.2,640.78
2017,11,12,14,15,809.5,70.5,0.9,18.5,419.5,797.6,610.56
2017,11,12,14,30,790.0,68.0,0.9,18.0,385.0,747.7,578.81
2017,11,12,14,45,763.5,65.0,0.9,18.0,346.0,690.82,540.16
2017,11,12,15,0,737.0,62.0,0.9,18.0,307.0,633.85,500.41
2017,11,12,15,15,696.5,58.0,0.85,17.5,264.5,566.44,451.43
2017,11,12,15,30,656.0,54.0,0.8,17.0,222.0,500.93,400.77
2017,11,12,15,45,596.5,48.0,0.75,16.5,178.0,428.69,342.6
2017,11,12,16,0,537.0,42.0,0.7,16.0,134.0,357.68,283.08
2017,11,12,16,15,434.0,33.5,0.7,15.0,93.0,268.87,207.66
2017,11,12,16,30,331.0,25.0,0.7,14.0,52.0,189.98,123.65
2017,11,12,16,45,165.5,12.5,0.75,13.5,26.0,69.03,0.0
2017,11,12,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,10.5,0.9,11.5,10.5,8.26,0.0
2017,11,13,7,0,0.0,21.0,0.9,12.0,21.0,16.52,0.0
2017,11,13,7,15,207.0,29.0,0.9,12.5,55.5,143.58,97.56
2017,11,13,7,30,414.0,37.0,0.9,13.0,90.0,266.22,209.76
2017,11,13,7,45,490.5,44.0,0.95,13.5,131.5,338.88,273.74
2017,11,13,8,0,567.0,51.0,1.0,14.0,173.0,418.95,341.26
2017,11,13,8,15,615.5,55.5,0.95,14.5,215.0,484.94,394.8
2017,11,13,8,30,664.0,60.0,0.9,15.0,257.0,550.49,445.72
2017,11,13,8,45,698.0,63.5,0.85,15.5,297.0,611.13,489.47
2017,11,13,9,0,732.0,67.0,0.8,16.0,337.0,672.74,531.65
2017,11,13,9,15,754.5,69.5,0.8,16.5,372.0,724.37,565.83
2017,11,13,9,30,777.0,72.0,0.8,17.0,407.0,775.3,598.69
2017,11,13,9,45,800.0,71.5,0.8,17.5,438.0,821.84,627.73
2017,11,13,10,0,823.0,71.0,0.8,18.0,469.0,866.96,655.25
2017,11,13,10,15,834.0,72.0,0.8,18.5,493.0,890.28,667.85
2017,11,13,10,30,845.0,73.0,0.8,19.0,517.0,921.42,685.81
2017,11,13,10,45,853.0,73.5,0.8,19.5,534.0,946.28,699.41
2017,11,13,11,0,861.0,74.0,0.8,20.0,551.0,968.17,711.15
2017,11,13,11,15,865.0,74.5,0.8,20.0,560.5,982.9,719.74
2017,11,13,11,30,869.0,75.0,0.8,20.0,570.0,994.32,726.44
2017,11,13,11,45,872.0,74.5,0.85,20.5,572.0,1000.02,729.42
2017,11,13,12,0,875.0,74.0,0.9,21.0,574.0,1002.27,730.43
2017,11,13,12,15,873.0,74.0,0.9,21.0,568.5,996.59,726.97
2017,11,13,12,30,871.0,74.0,0.9,21.0,563.0,987.48,721.62
2017,11,13,12,45,863.5,74.0,0.9,21.0,549.0,969.51,710.79
2017,11,13,13,0,856.0,74.0,0.9,21.0,535.0,948.41,698.16
2017,11,13,13,15,847.5,73.0,0.9,20.5,514.5,922.07,683.49
2017,11,13,13,30,839.0,72.0,0.9,20.0,494.0,892.95,666.97
2017,11,13,13,45,824.5,70.5,0.95,20.0,466.5,865.34,650.94
2017,11,13,14,0,810.0,69.0,1.0,20.0,439.0,824.87,625.95
2017,11,13,14,15,621.5,101.0,0.95,20.0,372.5,680.85,527.0
2017,11,13,14,30,433.0,133.0,0.9,20.0,306.0,531.06,418.62
2017,11,13,14,45,418.5,121.0,0.9,20.0,274.5,487.51,387.81
2017,11,13,15,0,404.0,109.0,0.9,20.0,243.0,444.05,355.15
2017,11,13,15,15,383.0,96.0,0.8,19.5,209.0,395.3,317.49
2017,11,13,15,30,362.0,83.0,0.7,19.0,175.0,347.74,279.54
2017,11,13,15,45,325.5,69.0,0.65,18.5,139.5,291.43,233.48
2017,11,13,16,0,289.0,55.0,0.6,18.0,104.0,238.48,188.62
2017,11,13,16,15,227.5,40.5,0.6,17.0,71.5,176.82,135.48
2017,11,13,16,30,166.0,26.0,0.6,16.0,39.0,119.57,73.98
2017,11,13,16,45,83.0,13.0,0.65,15.5,19.5,40.05,0.0
2017,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,9.5,1.0,10.5,9.5,0.0,0.0
2017,11,14,7,0,0.0,19.0,1.0,11.0,19.0,14.95,0.0
2017,11,14,7,15,210.5,28.5,1.05,11.5,54.5,143.83,94.81
2017,11,14,7,30,421.0,38.0,1.1,12.0,90.0,270.75,213.75
2017,11,14,7,45,507.0,44.5,1.15,12.5,133.5,348.51,282.57
2017,11,14,8,0,593.0,51.0,1.2,13.0,177.0,434.45,355.28
2017,11,14,8,15,643.5,56.0,1.15,13.5,221.0,503.64,411.72
2017,11,14,8,30,694.0,61.0,1.1,14.0,265.0,572.21,465.27
2017,11,14,8,45,350.5,95.5,1.1,14.5,199.0,390.91,321.21
2017,11,14,9,0,7.0,130.0,1.1,15.0,133.0,117.63,93.45
2017,11,14,9,15,412.5,100.5,1.0,15.5,277.0,477.29,391.89
2017,11,14,9,30,818.0,71.0,0.9,16.0,421.0,808.97,629.44
2017,11,14,9,45,837.0,72.0,0.8,17.0,452.5,855.24,651.3
2017,11,14,10,0,856.0,73.0,0.7,18.0,484.0,899.8,674.91
2017,11,14,10,15,866.5,74.5,0.65,18.0,508.0,924.15,688.14
2017,11,14,10,30,877.0,76.0,0.6,18.0,532.0,956.2,706.52
2017,11,14,10,45,883.0,77.0,0.6,18.5,549.0,980.36,719.33
2017,11,14,11,0,889.0,78.0,0.6,19.0,566.0,1001.38,730.24
2017,11,14,11,15,892.0,78.5,0.65,19.0,575.5,1015.45,739.42
2017,11,14,11,30,895.0,79.0,0.7,19.0,585.0,1026.08,746.72
2017,11,14,11,45,894.0,79.5,0.75,19.5,586.0,1029.11,748.04
2017,11,14,12,0,893.0,80.0,0.8,20.0,587.0,1028.59,747.41
2017,11,14,12,15,755.0,116.5,0.8,20.0,542.5,949.32,697.22
2017,11,14,12,30,617.0,153.0,0.8,20.0,498.0,845.72,630.99
2017,11,14,12,45,744.0,116.0,0.85,20.0,521.5,921.73,683.86
2017,11,14,13,0,871.0,79.0,0.9,20.0,545.0,969.94,715.6
2017,11,14,13,15,734.0,108.0,0.9,19.5,490.5,874.28,654.44
2017,11,14,13,30,597.0,137.0,0.9,19.0,436.0,760.64,580.85
2017,11,14,13,45,713.0,104.5,0.9,19.0,442.0,811.87,618.4
2017,11,14,14,0,829.0,72.0,0.9,19.0,448.0,846.1,642.01
2017,11,14,14,15,810.0,70.0,0.85,19.0,414.0,798.68,609.64
2017,11,14,14,30,791.0,68.0,0.8,19.0,380.0,749.91,576.95
2017,11,14,14,45,764.5,64.5,0.8,19.0,341.5,692.47,538.17
2017,11,14,15,0,738.0,61.0,0.8,19.0,303.0,634.96,498.28
2017,11,14,15,15,698.0,57.0,0.75,18.5,260.5,567.92,449.95
2017,11,14,15,30,658.0,53.0,0.7,18.0,218.0,502.72,399.76
2017,11,14,15,45,595.5,47.5,0.65,17.5,174.0,429.38,340.97
2017,11,14,16,0,533.0,42.0,0.6,17.0,130.0,357.4,280.93
2017,11,14,16,15,428.0,33.5,0.65,16.0,89.5,267.72,204.97
2017,11,14,16,30,323.0,25.0,0.7,15.0,49.0,186.17,112.86
2017,11,14,16,45,161.5,12.5,0.8,14.5,24.5,68.12,0.0
2017,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2017,11,15,7,0,0.0,10.0,0.8,11.0,10.0,7.87,0.0
2017,11,15,7,15,40.0,27.0,0.8,11.5,32.0,51.05,29.09
2017,11,15,7,30,80.0,44.0,0.8,12.0,54.0,92.13,70.57
2017,11,15,7,45,105.5,63.0,0.85,12.5,81.5,130.66,105.06
2017,11,15,8,0,131.0,82.0,0.9,13.0,109.0,171.4,140.69
2017,11,15,8,15,148.0,100.0,0.9,13.5,137.5,207.72,171.81
2017,11,15,8,30,165.0,118.0,0.9,14.0,166.0,245.58,203.36
2017,11,15,8,45,182.0,132.5,0.9,14.5,193.0,280.29,231.59
2017,11,15,9,0,199.0,147.0,0.9,15.0,220.0,316.4,260.21
2017,11,15,9,15,139.0,163.0,0.9,15.5,216.5,292.92,239.09
2017,11,15,9,30,79.0,179.0,0.9,16.0,213.0,246.36,199.7
2017,11,15,9,45,259.5,173.5,0.95,17.0,295.5,438.43,353.73
2017,11,15,10,0,440.0,168.0,1.0,18.0,378.0,627.05,493.72
2017,11,15,10,15,221.0,167.5,1.05,18.0,273.0,408.93,325.98
2017,11,15,10,30,2.0,167.0,1.1,18.0,168.0,143.0,111.68
2017,11,15,10,45,93.5,207.5,1.2,18.5,258.5,295.29,236.83
2017,11,15,11,0,185.0,248.0,1.3,19.0,349.0,459.95,363.62
2017,11,15,11,15,175.0,253.0,1.35,19.0,350.0,457.65,360.26
2017,11,15,11,30,165.0,258.0,1.4,19.0,351.0,454.69,357.73
2017,11,15,11,45,85.5,222.5,1.5,19.5,271.0,306.19,242.42
2017,11,15,12,0,6.0,187.0,1.6,20.0,191.0,165.03,128.72
2017,11,15,12,15,284.5,178.5,1.65,20.0,336.5,503.93,401.16
2017,11,15,12,30,563.0,170.0,1.7,20.0,482.0,800.23,617.11
2017,11,15,12,45,553.0,169.0,1.75,20.0,470.0,781.83,602.04
2017,11,15,13,0,543.0,168.0,1.8,20.0,458.0,761.42,588.89
2017,11,15,13,15,374.0,193.5,1.8,19.5,389.5,592.81,466.43
2017,11,15,13,30,205.0,219.0,1.8,19.0,321.0,434.85,346.4
2017,11,15,13,45,102.5,175.5,1.8,19.0,226.5,283.43,227.77
2017,11,15,14,0,0.0,132.0,1.8,19.0,132.0,109.36,85.01
2017,11,15,14,15,93.0,148.0,1.75,18.5,184.5,238.28,193.88
2017,11,15,14,30,186.0,164.0,1.7,18.0,237.0,332.34,271.29
2017,11,15,14,45,179.0,148.5,1.7,18.0,212.5,302.8,247.41
2017,11,15,15,0,172.0,133.0,1.7,18.0,188.0,273.63,224.01
2017,11,15,15,15,160.5,115.0,1.6,17.5,161.0,238.58,195.54
2017,11,15,15,30,149.0,97.0,1.5,17.0,134.0,204.42,167.1
2017,11,15,15,45,131.5,78.5,1.45,17.0,106.5,167.02,134.96
2017,11,15,16,0,114.0,60.0,1.4,17.0,79.0,131.14,103.52
2017,11,15,16,15,78.0,42.5,1.3,16.5,54.0,89.37,66.69
2017,11,15,16,30,42.0,25.0,1.2,16.0,29.0,48.67,24.91
2017,11,15,16,45,21.0,12.5,1.15,15.5,14.5,17.45,0.0
2017,11,15,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.0,2.2,15.0,1.0,0.75,0.0
2017,11,16,7,30,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2017,11,16,7,45,0.0,3.5,2.2,15.5,3.5,2.65,0.0
2017,11,16,8,0,0.0,5.0,2.2,16.0,5.0,3.79,0.0
2017,11,16,8,15,0.0,6.5,2.2,16.0,6.5,4.93,0.0
2017,11,16,8,30,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2017,11,16,8,45,0.0,9.5,2.25,16.0,9.5,7.21,0.53
2017,11,16,9,0,0.0,11.0,2.3,16.0,11.0,8.36,1.5
2017,11,16,9,15,0.0,65.5,2.3,16.0,65.5,50.22,37.12
2017,11,16,9,30,0.0,120.0,2.3,16.0,120.0,98.84,77.86
2017,11,16,9,45,0.0,75.0,2.35,16.5,75.0,57.59,43.02
2017,11,16,10,0,0.0,30.0,2.4,17.0,30.0,22.92,13.73
2017,11,16,10,15,0.0,23.0,2.4,17.0,23.0,17.56,9.2
2017,11,16,10,30,0.0,16.0,2.4,17.0,16.0,12.21,4.66
2017,11,16,10,45,0.0,68.5,2.4,17.0,68.5,52.6,38.56
2017,11,16,11,0,0.0,121.0,2.4,17.0,121.0,96.57,74.97
2017,11,16,11,15,0.0,113.0,2.35,17.0,113.0,89.27,68.84
2017,11,16,11,30,0.0,105.0,2.3,17.0,105.0,82.18,62.95
2017,11,16,11,45,0.0,105.5,2.25,17.0,105.5,82.59,63.28
2017,11,16,12,0,0.0,106.0,2.2,17.0,106.0,83.03,63.64
2017,11,16,12,15,0.0,86.5,2.15,17.0,86.5,66.57,50.03
2017,11,16,12,30,0.0,67.0,2.1,17.0,67.0,51.46,37.5
2017,11,16,12,45,0.0,60.5,2.05,17.0,60.5,46.43,33.34
2017,11,16,13,0,0.0,54.0,2.0,17.0,54.0,41.4,29.18
2017,11,16,13,15,0.0,47.0,1.95,17.0,47.0,36.0,24.69
2017,11,16,13,30,0.0,40.0,1.9,17.0,40.0,30.6,20.2
2017,11,16,13,45,0.0,32.0,1.85,17.0,32.0,24.45,15.05
2017,11,16,14,0,0.0,24.0,1.8,17.0,24.0,18.31,9.89
2017,11,16,14,15,0.0,32.0,1.7,16.5,32.0,24.43,15.15
2017,11,16,14,30,0.0,40.0,1.6,16.0,40.0,30.56,20.44
2017,11,16,14,45,0.0,36.0,1.5,16.0,36.0,27.47,17.85
2017,11,16,15,0,0.0,32.0,1.4,16.0,32.0,24.4,15.25
2017,11,16,15,15,0.0,27.0,1.35,16.0,27.0,20.56,11.96
2017,11,16,15,30,0.0,22.0,1.3,16.0,22.0,16.73,8.65
2017,11,16,15,45,0.0,17.5,1.3,16.0,17.5,13.29,5.65
2017,11,16,16,0,0.0,13.0,1.3,16.0,13.0,9.86,2.63
2017,11,16,16,15,0.0,8.5,1.25,15.5,8.5,6.44,0.0
2017,11,16,16,30,0.0,4.0,1.2,15.0,4.0,3.02,0.0
2017,11,16,16,45,0.0,2.0,1.15,15.0,2.0,1.57,0.0
2017,11,16,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,7.5,1.1,9.5,7.5,0.0,0.0
2017,11,17,7,0,0.0,15.0,1.1,10.0,15.0,11.8,0.0
2017,11,17,7,15,240.5,23.0,1.15,10.5,50.5,149.4,82.35
2017,11,17,7,30,481.0,31.0,1.2,11.0,86.0,287.32,225.1
2017,11,17,7,45,566.5,37.0,1.25,11.5,130.5,367.71,298.07
2017,11,17,8,0,652.0,43.0,1.3,12.0,175.0,455.86,373.33
2017,11,17,8,15,702.0,47.0,1.3,12.0,219.5,526.49,432.56
2017,11,17,8,30,752.0,51.0,1.3,12.0,264.0,600.28,491.69
2017,11,17,8,45,788.0,53.5,1.35,12.5,306.0,664.69,539.14
2017,11,17,9,0,824.0,56.0,1.4,13.0,348.0,730.06,585.74
2017,11,17,9,15,846.5,58.5,1.4,13.5,385.5,776.69,616.85
2017,11,17,9,30,869.0,61.0,1.4,14.0,423.0,830.12,652.12
2017,11,17,9,45,878.5,64.5,1.4,14.5,453.5,872.23,678.55
2017,11,17,10,0,888.0,68.0,1.4,15.0,484.0,911.99,702.98
2017,11,17,10,15,899.0,69.0,1.35,15.0,509.0,947.32,724.61
2017,11,17,10,30,910.0,70.0,1.3,15.0,534.0,979.98,744.22
2017,11,17,10,45,917.0,71.0,1.3,15.5,552.0,1005.81,758.63
2017,11,17,11,0,924.0,72.0,1.3,16.0,570.0,1028.43,770.97
2017,11,17,11,15,928.0,72.5,1.3,16.0,580.0,1044.0,780.25
2017,11,17,11,30,932.0,73.0,1.3,16.0,590.0,1056.03,787.47
2017,11,17,11,45,933.0,73.5,1.3,16.5,592.0,1061.38,789.09
2017,11,17,12,0,934.0,74.0,1.3,17.0,594.0,1063.06,788.62
2017,11,17,12,15,932.0,73.5,1.3,17.0,588.5,1056.67,784.67
2017,11,17,12,30,930.0,73.0,1.3,17.0,583.0,1046.65,778.66
2017,11,17,12,45,916.0,75.5,1.3,17.0,567.5,1024.98,765.29
2017,11,17,13,0,902.0,78.0,1.3,17.0,552.0,1000.14,750.06
2017,11,17,13,15,893.0,77.0,1.3,17.0,530.5,972.67,733.15
2017,11,17,13,30,884.0,76.0,1.3,17.0,509.0,942.29,714.28
2017,11,17,13,45,871.0,74.0,1.3,17.0,481.0,914.51,697.1
2017,11,17,14,0,858.0,72.0,1.3,17.0,453.0,873.51,670.72
2017,11,17,14,15,839.0,69.5,1.3,17.0,418.5,824.66,638.67
2017,11,17,14,30,820.0,67.0,1.3,17.0,384.0,774.39,605.05
2017,11,17,14,45,792.5,64.0,1.3,17.0,344.5,715.8,564.63
2017,11,17,15,0,765.0,61.0,1.3,17.0,305.0,657.09,523.02
2017,11,17,15,15,723.5,57.0,1.2,16.0,261.5,587.85,472.9
2017,11,17,15,30,682.0,53.0,1.1,15.0,218.0,520.47,420.44
2017,11,17,15,45,618.5,47.0,1.05,14.5,173.5,440.37,355.26
2017,11,17,16,0,555.0,41.0,1.0,14.0,129.0,370.77,295.49
2017,11,17,16,15,441.5,32.0,1.05,13.0,87.5,275.1,212.22
2017,11,17,16,30,328.0,23.0,1.1,12.0,46.0,186.07,98.46
2017,11,17,16,45,164.0,11.5,1.15,11.5,23.0,69.08,0.0
2017,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,6.5,1.3,7.0,6.5,0.0,0.0
2017,11,18,7,0,0.0,13.0,1.3,7.0,13.0,10.23,0.0
2017,11,18,7,15,230.5,22.5,1.2,7.5,48.0,143.66,71.69
2017,11,18,7,30,461.0,32.0,1.1,8.0,83.0,284.49,224.06
2017,11,18,7,45,544.0,39.0,1.05,9.0,126.5,357.45,291.6
2017,11,18,8,0,627.0,46.0,1.0,10.0,170.0,444.23,365.2
2017,11,18,8,15,678.5,51.0,0.95,10.5,214.5,515.99,424.29
2017,11,18,8,30,730.0,56.0,0.9,11.0,259.0,591.05,483.05
2017,11,18,8,45,761.5,59.5,0.9,12.0,300.5,652.65,526.89
2017,11,18,9,0,793.0,63.0,0.9,13.0,342.0,714.85,569.26
2017,11,18,9,15,816.0,66.0,0.8,13.5,379.0,769.77,604.43
2017,11,18,9,30,839.0,69.0,0.7,14.0,416.0,823.9,637.63
2017,11,18,9,45,861.0,69.0,0.65,15.0,448.0,872.16,665.28
2017,11,18,10,0,883.0,69.0,0.6,16.0,480.0,908.57,684.21
2017,11,18,10,15,893.5,70.5,0.55,16.0,505.0,943.95,704.71
2017,11,18,10,30,904.0,72.0,0.5,16.0,530.0,976.67,723.2
2017,11,18,10,45,912.5,72.0,0.45,16.5,547.5,1002.56,735.8
2017,11,18,11,0,921.0,72.0,0.4,17.0,565.0,1025.31,746.4
2017,11,18,11,15,924.5,72.5,0.35,17.0,575.0,1040.37,753.64
2017,11,18,11,30,928.0,73.0,0.3,17.0,585.0,1051.91,758.93
2017,11,18,11,45,928.5,73.0,0.3,17.5,586.5,1056.12,759.72
2017,11,18,12,0,929.0,73.0,0.3,18.0,588.0,1056.68,758.56
2017,11,18,12,15,927.0,73.0,0.3,18.0,582.0,1051.03,755.25
2017,11,18,12,30,925.0,73.0,0.3,18.0,576.0,1041.77,749.99
2017,11,18,12,45,918.0,73.0,0.3,18.0,562.0,1023.95,739.63
2017,11,18,13,0,911.0,73.0,0.3,18.0,548.0,1002.81,727.43
2017,11,18,13,15,902.0,71.5,0.25,18.0,527.0,974.58,709.76
2017,11,18,13,30,893.0,70.0,0.2,18.0,506.0,943.41,690.39
2017,11,18,13,45,880.5,68.5,0.2,18.0,478.0,906.29,668.15
2017,11,18,14,0,868.0,67.0,0.2,18.0,450.0,866.83,644.21
2017,11,18,14,15,849.0,65.0,0.2,18.0,415.5,828.08,620.38
2017,11,18,14,30,830.0,63.0,0.2,18.0,381.0,778.24,588.6
2017,11,18,14,45,802.0,60.0,0.25,18.0,341.5,719.01,550.44
2017,11,18,15,0,774.0,57.0,0.3,18.0,302.0,659.73,511.0
2017,11,18,15,15,733.5,53.5,0.4,17.5,259.0,591.55,464.99
2017,11,18,15,30,693.0,50.0,0.5,17.0,216.0,525.13,415.87
2017,11,18,15,45,626.5,44.5,0.6,16.5,171.5,443.42,352.11
2017,11,18,16,0,560.0,39.0,0.7,16.0,127.0,366.91,288.98
2017,11,18,16,15,449.5,30.5,0.85,15.0,86.0,278.16,211.92
2017,11,18,16,30,339.0,22.0,1.0,14.0,45.0,189.77,92.91
2017,11,18,16,45,169.5,11.0,1.2,13.5,22.5,70.99,0.0
2017,11,18,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,19,7,15,222.5,15.5,0.25,10.0,39.5,130.9,54.58
2017,11,19,7,30,445.0,31.0,0.2,10.0,79.0,275.88,212.58
2017,11,19,7,45,531.0,38.5,0.2,10.5,122.5,355.17,284.06
2017,11,19,8,0,617.0,46.0,0.2,11.0,166.0,438.18,353.67
2017,11,19,8,15,669.0,50.5,0.2,11.5,210.0,509.25,411.0
2017,11,19,8,30,721.0,55.0,0.2,12.0,254.0,583.58,468.11
2017,11,19,8,45,755.5,58.5,0.25,12.5,295.0,646.9,513.57
2017,11,19,9,0,790.0,62.0,0.3,13.0,336.0,711.11,558.02
2017,11,19,9,15,732.0,74.5,0.35,13.5,349.5,711.52,556.35
2017,11,19,9,30,674.0,87.0,0.4,14.0,363.0,710.85,554.73
2017,11,19,9,45,743.5,78.5,0.5,15.0,404.0,780.17,601.67
2017,11,19,10,0,813.0,70.0,0.6,16.0,445.0,856.0,650.74
2017,11,19,10,15,816.5,83.0,0.55,16.0,476.5,898.24,675.73
2017,11,19,10,30,820.0,96.0,0.5,16.0,508.0,936.88,698.41
2017,11,19,10,45,766.5,105.5,0.5,16.5,500.5,919.29,684.22
2017,11,19,11,0,713.0,115.0,0.5,17.0,493.0,890.48,663.78
2017,11,19,11,15,782.5,105.5,0.45,17.0,528.0,950.44,701.65
2017,11,19,11,30,852.0,96.0,0.4,17.0,563.0,1016.51,741.12
2017,11,19,11,45,856.5,95.0,0.4,17.5,565.5,1023.46,742.74
2017,11,19,12,0,861.0,94.0,0.4,18.0,568.0,1026.93,743.39
2017,11,19,12,15,857.5,93.5,0.4,18.0,562.0,1019.33,738.75
2017,11,19,12,30,854.0,93.0,0.4,18.0,556.0,1008.3,732.32
2017,11,19,12,45,861.0,88.0,0.45,18.5,544.5,998.79,726.87
2017,11,19,13,0,868.0,83.0,0.5,19.0,533.0,985.61,719.21
2017,11,19,13,15,857.0,81.5,0.6,19.0,511.5,955.92,703.59
2017,11,19,13,30,846.0,80.0,0.7,19.0,490.0,923.44,686.12
2017,11,19,13,45,692.0,105.0,0.85,19.0,428.0,795.95,605.24
2017,11,19,14,0,538.0,130.0,1.0,19.0,366.0,656.51,512.19
2017,11,19,14,15,454.5,133.0,1.05,18.5,322.0,570.22,451.99
2017,11,19,14,30,371.0,136.0,1.1,18.0,278.0,487.95,391.34
2017,11,19,14,45,351.0,125.5,1.2,18.0,248.5,444.55,359.33
2017,11,19,15,0,331.0,115.0,1.3,18.0,219.0,385.12,313.81
2017,11,19,15,15,311.0,100.0,1.2,17.0,187.0,355.06,290.07
2017,11,19,15,30,291.0,85.0,1.1,16.0,155.0,309.46,253.09
2017,11,19,15,45,262.0,69.5,1.0,15.5,122.5,259.46,210.82
2017,11,19,16,0,233.0,54.0,0.9,15.0,90.0,212.12,169.45
2017,11,19,16,15,172.0,38.5,0.95,14.0,60.0,152.41,116.16
2017,11,19,16,30,111.0,23.0,1.0,13.0,30.0,91.83,39.58
2017,11,19,16,45,55.5,11.5,1.05,12.5,15.0,29.56,0.0
2017,11,19,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
