Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.5,0.75,13.5,11.5,8.74,0.0
2017,11,20,7,30,0.0,23.0,0.7,14.0,23.0,17.55,8.48
2017,11,20,7,45,0.0,36.0,0.7,14.5,36.0,27.76,17.66
2017,11,20,8,0,0.0,49.0,0.7,15.0,49.0,38.93,27.41
2017,11,20,8,15,0.0,62.5,0.7,15.5,62.5,50.58,37.45
2017,11,20,8,30,0.0,76.0,0.7,16.0,76.0,62.25,47.36
2017,11,20,8,45,0.0,88.5,0.7,16.5,88.5,72.96,56.29
2017,11,20,9,0,0.0,101.0,0.7,17.0,101.0,83.77,65.15
2017,11,20,9,15,26.5,133.0,0.7,17.5,144.0,150.05,120.52
2017,11,20,9,30,53.0,165.0,0.7,18.0,187.0,209.99,169.06
2017,11,20,9,45,234.0,165.0,0.7,18.5,271.5,407.54,327.35
2017,11,20,10,0,415.0,165.0,0.7,19.0,356.0,601.52,471.26
2017,11,20,10,15,435.0,170.5,0.7,19.0,380.0,638.91,495.38
2017,11,20,10,30,455.0,176.0,0.7,19.0,404.0,675.65,520.53
2017,11,20,10,45,365.5,202.0,0.7,19.5,388.5,604.23,466.46
2017,11,20,11,0,276.0,228.0,0.7,20.0,373.0,552.67,426.56
2017,11,20,11,15,412.5,199.5,0.7,20.0,421.5,683.39,522.51
2017,11,20,11,30,549.0,171.0,0.7,20.0,470.0,793.14,598.48
2017,11,20,11,45,462.0,195.5,0.7,20.0,447.5,735.19,555.81
2017,11,20,12,0,375.0,220.0,0.7,20.0,425.0,650.5,496.29
2017,11,20,12,15,445.0,200.0,0.65,20.0,441.0,721.11,547.0
2017,11,20,12,30,515.0,180.0,0.6,20.0,457.0,765.11,577.27
2017,11,20,12,45,658.5,131.5,0.6,20.5,477.0,856.6,637.42
2017,11,20,13,0,802.0,83.0,0.6,21.0,497.0,920.99,677.31
2017,11,20,13,15,600.5,131.5,0.55,21.0,435.0,775.66,580.54
2017,11,20,13,30,399.0,180.0,0.5,21.0,373.0,616.83,470.64
2017,11,20,13,45,244.0,183.0,0.5,21.0,299.0,446.11,347.4
2017,11,20,14,0,89.0,186.0,0.5,21.0,225.0,266.93,210.22
2017,11,20,14,15,86.5,172.0,0.5,20.5,207.5,247.43,196.9
2017,11,20,14,30,84.0,158.0,0.5,20.0,190.0,228.21,182.48
2017,11,20,14,45,80.0,141.5,0.5,20.0,169.5,204.87,164.14
2017,11,20,15,0,76.0,125.0,0.5,20.0,149.0,181.94,145.82
2017,11,20,15,15,69.0,107.5,0.4,20.0,127.0,156.05,124.55
2017,11,20,15,30,62.0,90.0,0.3,20.0,105.0,130.85,103.49
2017,11,20,15,45,52.0,72.0,0.25,20.0,83.0,103.82,80.6
2017,11,20,16,0,42.0,54.0,0.2,20.0,61.0,77.59,58.07
2017,11,20,16,15,21.0,37.0,0.3,19.5,40.5,48.06,32.4
2017,11,20,16,30,0.0,20.0,0.4,19.0,20.0,16.07,1.5
2017,11,20,16,45,0.0,10.0,0.55,18.5,10.0,7.87,0.0
2017,11,20,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,7,15,123.5,16.0,0.9,13.5,28.5,84.36,15.29
2017,11,21,7,30,247.0,32.0,0.9,14.0,57.0,182.34,137.47
2017,11,21,7,45,297.5,45.5,0.95,14.5,91.0,235.2,188.21
2017,11,21,8,0,348.0,59.0,1.0,15.0,125.0,296.24,241.34
2017,11,21,8,15,380.5,71.0,0.95,15.5,159.5,348.71,285.54
2017,11,21,8,30,413.0,83.0,0.9,16.0,194.0,403.78,330.02
2017,11,21,8,45,433.0,94.0,0.9,16.5,227.0,450.71,366.62
2017,11,21,9,0,453.0,105.0,0.9,17.0,260.0,498.4,402.53
2017,11,21,9,15,467.0,116.0,0.85,17.5,290.5,541.69,433.5
2017,11,21,9,30,481.0,127.0,0.8,18.0,321.0,584.69,463.24
2017,11,21,9,45,646.0,99.0,0.75,18.5,380.5,724.45,561.21
2017,11,21,10,0,811.0,71.0,0.7,19.0,440.0,855.01,645.79
2017,11,21,10,15,822.5,72.5,0.6,19.5,463.5,889.98,662.87
2017,11,21,10,30,834.0,74.0,0.5,20.0,487.0,922.53,679.25
2017,11,21,10,45,698.0,116.5,0.45,20.5,470.0,865.5,638.74
2017,11,21,11,0,562.0,159.0,0.4,21.0,453.0,780.09,580.67
2017,11,21,11,15,563.0,162.0,0.4,21.5,461.5,791.88,588.24
2017,11,21,11,30,564.0,165.0,0.4,22.0,470.0,801.37,592.93
2017,11,21,11,45,536.5,175.0,0.4,22.5,466.0,787.72,582.51
2017,11,21,12,0,509.0,185.0,0.4,23.0,462.0,771.47,570.28
2017,11,21,12,15,513.5,181.5,0.4,23.0,458.5,769.92,569.77
2017,11,21,12,30,518.0,178.0,0.4,23.0,455.0,766.11,567.66
2017,11,21,12,45,682.0,126.0,0.45,23.0,482.0,873.93,639.87
2017,11,21,13,0,846.0,74.0,0.5,23.0,509.0,941.1,682.7
2017,11,21,13,15,697.0,109.5,0.5,23.0,458.0,843.4,619.68
2017,11,21,13,30,548.0,145.0,0.5,23.0,407.0,717.01,537.79
2017,11,21,13,45,510.0,143.5,0.55,23.0,376.5,665.17,505.39
2017,11,21,14,0,472.0,142.0,0.6,23.0,346.0,613.6,470.63
2017,11,21,14,15,620.0,103.0,0.6,22.5,349.0,686.63,524.97
2017,11,21,14,30,768.0,64.0,0.6,22.0,352.0,731.3,556.75
2017,11,21,14,45,740.5,60.5,0.65,22.0,315.0,674.46,518.08
2017,11,21,15,0,713.0,57.0,0.7,22.0,278.0,617.69,479.46
2017,11,21,15,15,672.0,53.0,0.7,21.0,237.5,551.42,433.43
2017,11,21,15,30,631.0,49.0,0.7,20.0,197.0,487.13,385.04
2017,11,21,15,45,568.0,43.5,0.7,19.5,155.0,410.56,324.09
2017,11,21,16,0,505.0,38.0,0.7,19.0,113.0,344.32,268.27
2017,11,21,16,15,394.0,29.0,0.75,18.5,75.5,252.34,188.02
2017,11,21,16,30,283.0,20.0,0.8,18.0,38.0,164.02,58.17
2017,11,21,16,45,141.5,10.0,0.85,17.5,19.0,60.65,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,7,15,194.5,14.5,0.75,15.5,33.5,115.66,5.64
2017,11,22,7,30,389.0,29.0,0.6,16.0,67.0,247.2,182.85
2017,11,22,7,45,478.5,36.5,0.5,16.5,108.0,324.94,255.08
2017,11,22,8,0,568.0,44.0,0.4,17.0,149.0,411.87,326.75
2017,11,22,8,15,622.0,49.0,0.35,17.5,191.0,477.06,379.07
2017,11,22,8,30,676.0,54.0,0.3,18.0,233.0,550.95,435.16
2017,11,22,8,45,712.0,57.5,0.3,18.5,273.0,613.24,479.35
2017,11,22,9,0,748.0,61.0,0.3,19.0,313.0,676.67,522.36
2017,11,22,9,15,772.0,63.5,0.25,19.5,348.5,729.89,555.97
2017,11,22,9,30,796.0,66.0,0.2,20.0,384.0,782.53,588.14
2017,11,22,9,45,816.0,67.0,0.2,21.0,415.0,828.79,614.73
2017,11,22,10,0,836.0,68.0,0.2,22.0,446.0,873.53,639.67
2017,11,22,10,15,847.5,69.5,0.2,22.5,470.0,898.46,652.67
2017,11,22,10,30,859.0,71.0,0.2,23.0,494.0,931.13,670.74
2017,11,22,10,45,866.5,71.5,0.2,23.5,511.0,955.91,683.57
2017,11,22,11,0,874.0,72.0,0.2,24.0,528.0,977.71,694.64
2017,11,22,11,15,878.0,72.5,0.25,24.5,538.0,992.87,702.74
2017,11,22,11,30,882.0,73.0,0.3,25.0,548.0,1004.73,709.11
2017,11,22,11,45,882.5,73.5,0.35,25.5,550.0,1009.62,711.47
2017,11,22,12,0,883.0,74.0,0.4,26.0,552.0,1011.07,712.04
2017,11,22,12,15,881.0,73.5,0.45,26.0,546.5,1005.18,709.78
2017,11,22,12,30,879.0,73.0,0.5,26.0,541.0,995.89,705.68
2017,11,22,12,45,873.0,72.5,0.55,26.0,528.0,979.25,697.21
2017,11,22,13,0,867.0,72.0,0.6,26.0,515.0,959.43,686.9
2017,11,22,13,15,537.5,140.0,0.6,25.5,411.0,714.37,530.29
2017,11,22,13,30,208.0,208.0,0.6,25.0,307.0,428.73,328.11
2017,11,22,13,45,194.0,196.5,0.65,25.0,284.5,397.54,308.17
2017,11,22,14,0,180.0,185.0,0.7,25.0,262.0,366.77,285.91
2017,11,22,14,15,227.0,166.0,0.7,24.0,255.5,397.98,312.08
2017,11,22,14,30,274.0,147.0,0.7,23.0,249.0,405.35,320.08
2017,11,22,14,45,264.5,132.5,0.75,22.5,222.5,370.34,294.4
2017,11,22,15,0,255.0,118.0,0.8,22.0,196.0,335.58,268.42
2017,11,22,15,15,241.5,102.0,0.8,21.0,167.5,296.47,238.4
2017,11,22,15,30,228.0,86.0,0.8,20.0,139.0,258.22,207.92
2017,11,22,15,45,205.5,69.0,0.8,19.5,109.5,214.24,171.22
2017,11,22,16,0,183.0,52.0,0.8,19.0,80.0,172.14,134.92
2017,11,22,16,15,132.5,36.5,0.8,18.5,53.0,120.72,88.78
2017,11,22,16,30,82.0,21.0,0.8,18.0,26.0,67.73,17.96
2017,11,22,16,45,41.0,10.5,0.85,17.5,13.0,23.63,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,172.0,15.0,0.8,14.5,31.5,106.17,0.0
2017,11,23,7,30,344.0,30.0,0.7,15.0,63.0,226.71,166.58
2017,11,23,7,45,435.0,38.5,0.6,15.5,103.0,304.07,239.9
2017,11,23,8,0,526.0,47.0,0.5,16.0,143.0,390.83,312.24
2017,11,23,8,15,582.5,53.0,0.45,16.5,184.5,461.29,369.07
2017,11,23,8,30,639.0,59.0,0.4,17.0,226.0,536.02,426.42
2017,11,23,8,45,460.5,92.5,0.4,17.5,223.0,468.95,374.42
2017,11,23,9,0,282.0,126.0,0.4,18.0,220.0,374.25,300.45
2017,11,23,9,15,199.5,147.0,0.45,18.5,217.0,326.11,262.35
2017,11,23,9,30,117.0,168.0,0.5,19.0,214.0,287.97,230.28
2017,11,23,9,45,450.0,124.5,0.55,19.5,323.0,571.3,451.06
2017,11,23,10,0,783.0,81.0,0.6,20.0,432.0,841.48,635.16
2017,11,23,10,15,647.0,120.0,0.65,20.5,420.5,789.2,594.84
2017,11,23,10,30,511.0,159.0,0.7,21.0,409.0,709.87,540.21
2017,11,23,10,45,669.5,122.0,0.75,21.5,461.5,843.79,631.06
2017,11,23,11,0,828.0,85.0,0.8,22.0,514.0,960.66,704.31
2017,11,23,11,15,832.0,85.5,0.8,22.0,523.5,975.62,711.57
2017,11,23,11,30,836.0,86.0,0.8,22.0,533.0,987.35,718.44
2017,11,23,11,45,837.5,86.0,0.85,22.5,535.0,992.58,721.06
2017,11,23,12,0,839.0,86.0,0.9,23.0,537.0,994.44,721.79
2017,11,23,12,15,836.5,85.5,0.9,23.0,531.5,988.2,717.97
2017,11,23,12,30,834.0,85.0,0.9,23.0,526.0,978.63,712.31
2017,11,23,12,45,834.0,82.0,0.95,23.0,514.5,965.06,705.26
2017,11,23,13,0,834.0,79.0,1.0,23.0,503.0,948.21,696.21
2017,11,23,13,15,824.5,78.0,1.0,23.0,483.0,921.59,679.98
2017,11,23,13,30,815.0,77.0,1.0,23.0,463.0,892.26,662.05
2017,11,23,13,45,447.0,129.5,1.05,23.0,339.5,591.59,457.08
2017,11,23,14,0,79.0,182.0,1.1,23.0,216.0,254.82,199.99
2017,11,23,14,15,78.0,167.5,1.1,22.5,199.0,236.23,187.71
2017,11,23,14,30,77.0,153.0,1.1,22.0,182.0,217.83,173.82
2017,11,23,14,45,72.0,137.5,1.1,22.0,162.5,195.21,155.87
2017,11,23,15,0,67.0,122.0,1.1,22.0,143.0,173.12,138.07
2017,11,23,15,15,59.5,105.0,1.0,21.0,121.5,147.85,117.74
2017,11,23,15,30,52.0,88.0,0.9,20.0,100.0,123.35,97.55
2017,11,23,15,45,41.5,70.0,0.8,19.5,78.0,96.37,74.66
2017,11,23,16,0,31.0,52.0,0.7,19.0,56.0,70.2,52.16
2017,11,23,16,15,15.5,35.0,0.7,18.5,37.0,43.58,28.63
2017,11,23,16,30,0.0,18.0,0.7,18.0,18.0,14.03,0.0
2017,11,23,16,45,0.0,9.0,0.75,17.5,9.0,7.08,0.0
2017,11,23,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,7,15,212.0,12.5,1.1,13.5,32.0,117.06,0.0
2017,11,24,7,30,424.0,25.0,1.1,14.0,64.0,253.9,185.09
2017,11,24,7,45,512.0,32.0,1.15,14.5,104.5,332.51,263.89
2017,11,24,8,0,600.0,39.0,1.2,15.0,145.0,419.73,338.87
2017,11,24,8,15,652.5,43.0,1.15,15.5,187.0,488.96,396.36
2017,11,24,8,30,705.0,47.0,1.1,16.0,229.0,561.69,453.79
2017,11,24,8,45,492.0,86.0,1.1,16.5,223.0,490.14,397.22
2017,11,24,9,0,279.0,125.0,1.1,17.0,217.0,370.97,302.35
2017,11,24,9,15,473.0,104.5,1.05,17.5,281.5,532.47,429.96
2017,11,24,9,30,667.0,84.0,1.0,18.0,346.0,700.17,549.97
2017,11,24,9,45,645.5,97.5,1.0,18.5,367.5,721.52,561.2
2017,11,24,10,0,624.0,111.0,1.0,19.0,389.0,738.83,571.16
2017,11,24,10,15,736.0,91.0,1.0,19.5,436.0,836.91,636.54
2017,11,24,10,30,848.0,71.0,1.0,20.0,483.0,919.97,688.62
2017,11,24,10,45,514.5,151.0,1.0,20.5,404.0,714.45,546.38
2017,11,24,11,0,181.0,231.0,1.0,21.0,325.0,440.07,342.36
2017,11,24,11,15,412.5,183.5,1.0,21.5,401.5,665.66,512.7
2017,11,24,11,30,644.0,136.0,1.0,22.0,478.0,860.33,644.19
2017,11,24,11,45,759.5,104.5,1.05,22.5,510.0,935.44,690.25
2017,11,24,12,0,875.0,73.0,1.1,23.0,542.0,1001.56,731.19
2017,11,24,12,15,873.0,73.0,1.1,23.0,536.5,996.51,727.19
2017,11,24,12,30,871.0,73.0,1.1,23.0,531.0,988.09,722.22
2017,11,24,12,45,874.5,69.0,1.1,23.0,520.0,976.51,715.4
2017,11,24,13,0,878.0,65.0,1.1,23.0,509.0,961.46,706.52
2017,11,24,13,15,513.5,136.5,1.1,23.0,394.0,687.74,523.86
2017,11,24,13,30,149.0,208.0,1.1,23.0,279.0,374.42,291.85
2017,11,24,13,45,277.0,180.0,1.1,23.0,302.0,474.96,373.06
2017,11,24,14,0,405.0,152.0,1.1,23.0,325.0,567.51,443.19
2017,11,24,14,15,308.5,151.5,1.1,22.5,277.0,450.41,355.83
2017,11,24,14,30,212.0,151.0,1.1,22.0,229.0,361.16,287.71
2017,11,24,14,45,207.5,135.0,1.1,22.0,205.0,330.62,264.83
2017,11,24,15,0,203.0,119.0,1.1,22.0,181.0,300.05,241.0
2017,11,24,15,15,437.0,81.0,1.0,21.0,188.5,422.65,339.58
2017,11,24,15,30,671.0,43.0,0.9,20.0,196.0,508.62,404.0
2017,11,24,15,45,607.0,38.0,0.85,19.5,154.0,430.36,339.7
2017,11,24,16,0,543.0,33.0,0.8,19.0,112.0,357.26,278.07
2017,11,24,16,15,432.0,25.5,0.8,18.0,74.0,264.44,195.45
2017,11,24,16,30,321.0,18.0,0.8,17.0,36.0,174.94,36.8
2017,11,24,16,45,160.5,9.0,0.8,16.5,18.0,67.84,0.0
2017,11,24,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,128.5,14.0,1.05,13.0,25.5,85.14,0.0
2017,11,25,7,30,257.0,28.0,1.1,14.0,51.0,183.34,131.1
2017,11,25,7,45,307.0,41.5,1.15,15.0,84.0,238.85,189.41
2017,11,25,8,0,357.0,55.0,1.2,16.0,117.0,297.03,240.57
2017,11,25,8,15,393.0,65.5,1.15,16.5,151.5,350.06,285.72
2017,11,25,8,30,429.0,76.0,1.1,17.0,186.0,406.11,331.43
2017,11,25,8,45,447.5,87.0,1.1,18.0,218.5,452.65,367.33
2017,11,25,9,0,466.0,98.0,1.1,19.0,251.0,499.79,402.24
2017,11,25,9,15,538.0,97.0,1.1,19.5,292.5,584.65,465.11
2017,11,25,9,30,610.0,96.0,1.1,20.0,334.0,666.21,522.07
2017,11,25,9,45,637.0,98.0,1.15,21.0,363.5,714.35,553.07
2017,11,25,10,0,664.0,100.0,1.2,22.0,393.0,761.91,583.26
2017,11,25,10,15,661.5,107.5,1.2,22.0,413.0,787.69,599.6
2017,11,25,10,30,659.0,115.0,1.2,22.0,433.0,810.83,614.3
2017,11,25,10,45,576.5,144.5,1.3,22.5,430.0,777.03,590.27
2017,11,25,11,0,494.0,174.0,1.4,23.0,427.0,730.24,557.1
2017,11,25,11,15,488.5,179.5,1.45,23.0,433.5,737.71,562.67
2017,11,25,11,30,483.0,185.0,1.5,23.0,440.0,742.99,566.23
2017,11,25,11,45,489.5,184.0,1.55,23.5,444.0,750.84,571.01
2017,11,25,12,0,496.0,183.0,1.6,24.0,448.0,756.61,574.39
2017,11,25,12,15,497.0,181.0,1.6,23.5,444.0,753.46,573.44
2017,11,25,12,30,498.0,179.0,1.6,23.0,440.0,748.17,571.19
2017,11,25,12,45,689.0,125.5,1.6,23.0,477.0,881.29,663.38
2017,11,25,13,0,880.0,72.0,1.6,23.0,514.0,973.13,723.36
2017,11,25,13,15,590.0,132.0,1.55,22.5,423.5,767.69,585.28
2017,11,25,13,30,300.0,192.0,1.5,22.0,333.0,518.88,405.89
2017,11,25,13,45,360.5,170.0,1.45,22.0,330.0,539.5,425.04
2017,11,25,14,0,421.0,148.0,1.4,22.0,327.0,577.64,454.16
2017,11,25,14,15,478.0,125.5,1.3,21.5,313.0,585.07,461.34
2017,11,25,14,30,535.0,103.0,1.2,21.0,299.0,594.87,469.74
2017,11,25,14,45,514.0,95.0,1.1,21.0,267.5,546.56,433.34
2017,11,25,15,0,493.0,87.0,1.0,21.0,236.0,498.37,396.49
2017,11,25,15,15,464.5,77.0,0.9,20.0,201.0,443.4,354.78
2017,11,25,15,30,436.0,67.0,0.8,19.0,166.0,389.86,312.54
2017,11,25,15,45,386.0,56.5,0.75,18.5,130.0,324.82,259.15
2017,11,25,16,0,336.0,46.0,0.7,18.0,94.0,264.14,207.3
2017,11,25,16,15,254.5,33.0,0.75,17.5,62.0,189.22,139.67
2017,11,25,16,30,173.0,20.0,0.8,17.0,30.0,116.6,16.81
2017,11,25,16,45,86.5,10.0,0.85,17.0,15.0,40.77,0.0
2017,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,6.5,1.75,15.0,6.5,4.93,0.0
2017,11,26,7,30,0.0,13.0,1.7,15.0,13.0,9.88,1.65
2017,11,26,7,45,0.0,22.5,1.7,15.5,22.5,17.14,8.5
2017,11,26,8,0,0.0,32.0,1.7,16.0,32.0,24.42,14.9
2017,11,26,8,15,0.0,42.0,1.7,16.0,42.0,32.11,21.62
2017,11,26,8,30,0.0,52.0,1.7,16.0,52.0,39.81,28.3
2017,11,26,8,45,0.0,61.5,1.7,16.0,61.5,47.44,34.84
2017,11,26,9,0,0.0,71.0,1.7,16.0,71.0,55.38,41.58
2017,11,26,9,15,0.0,79.5,1.65,16.0,79.5,62.46,47.52
2017,11,26,9,30,0.0,88.0,1.6,16.0,88.0,69.62,53.46
2017,11,26,9,45,0.0,90.5,1.6,16.5,90.5,71.29,54.66
2017,11,26,10,0,0.0,93.0,1.6,17.0,93.0,73.09,55.95
2017,11,26,10,15,0.0,97.5,1.6,17.0,97.5,76.78,58.94
2017,11,26,10,30,0.0,102.0,1.6,17.0,102.0,80.54,61.97
2017,11,26,10,45,0.0,68.5,1.6,17.0,68.5,52.58,38.6
2017,11,26,11,0,0.0,35.0,1.6,17.0,35.0,26.77,16.94
2017,11,26,11,15,0.0,38.0,1.65,17.0,38.0,29.08,18.88
2017,11,26,11,30,0.0,41.0,1.7,17.0,41.0,31.39,20.8
2017,11,26,11,45,0.0,80.0,1.75,17.5,80.0,61.51,45.88
2017,11,26,12,0,0.0,119.0,1.8,18.0,119.0,95.16,73.54
2017,11,26,12,15,5.0,151.0,1.85,18.0,153.5,130.62,102.8
2017,11,26,12,30,10.0,183.0,1.9,18.0,188.0,168.34,133.61
2017,11,26,12,45,5.0,160.5,1.95,18.5,163.0,140.61,110.69
2017,11,26,13,0,0.0,138.0,2.0,19.0,138.0,113.83,88.6
2017,11,26,13,15,0.0,81.5,1.95,18.5,81.5,62.64,46.72
2017,11,26,13,30,0.0,25.0,1.9,18.0,25.0,19.08,10.45
2017,11,26,13,45,0.0,34.5,1.9,18.0,34.5,26.36,16.62
2017,11,26,14,0,0.0,44.0,1.9,18.0,44.0,33.64,22.79
2017,11,26,14,15,0.0,38.5,1.8,17.5,38.5,29.41,19.3
2017,11,26,14,30,0.0,33.0,1.7,17.0,33.0,25.18,15.8
2017,11,26,14,45,0.0,29.5,1.6,17.0,29.5,22.48,13.53
2017,11,26,15,0,0.0,26.0,1.5,17.0,26.0,19.8,11.25
2017,11,26,15,15,0.0,22.0,1.45,16.5,22.0,16.73,8.65
2017,11,26,15,30,0.0,18.0,1.4,16.0,18.0,13.68,6.01
2017,11,26,15,45,0.0,14.0,1.4,16.0,14.0,10.62,3.33
2017,11,26,16,0,0.0,10.0,1.4,16.0,10.0,7.58,0.65
2017,11,26,16,15,0.0,6.5,1.4,16.0,6.5,4.92,0.0
2017,11,26,16,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2017,11,26,16,45,0.0,1.5,1.4,16.0,1.5,1.18,0.0
2017,11,26,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,7,15,46.0,18.5,0.95,10.5,22.0,33.76,0.0
2017,11,27,7,30,92.0,37.0,0.9,11.0,44.0,106.88,72.08
2017,11,27,7,45,206.0,51.0,0.9,11.5,81.5,195.97,156.2
2017,11,27,8,0,320.0,65.0,0.9,12.0,119.0,288.51,235.95
2017,11,27,8,15,389.5,75.0,0.9,12.0,159.0,359.85,296.91
2017,11,27,8,30,459.0,85.0,0.9,12.0,199.0,437.56,361.16
2017,11,27,8,45,529.5,87.5,0.9,12.5,240.5,517.43,424.21
2017,11,27,9,0,600.0,90.0,0.9,13.0,282.0,599.92,486.59
2017,11,27,9,15,632.5,94.5,0.9,13.0,318.0,657.41,527.96
2017,11,27,9,30,665.0,99.0,0.9,13.0,354.0,715.25,568.72
2017,11,27,9,45,728.5,91.0,0.95,13.5,391.0,785.43,616.78
2017,11,27,10,0,792.0,83.0,1.0,14.0,428.0,850.36,659.78
2017,11,27,10,15,806.0,84.5,1.05,14.0,452.5,887.53,684.24
2017,11,27,10,30,820.0,86.0,1.1,14.0,477.0,922.42,707.37
2017,11,27,10,45,831.0,87.0,1.2,14.5,495.5,951.27,725.91
2017,11,27,11,0,842.0,88.0,1.3,15.0,514.0,977.3,742.59
2017,11,27,11,15,847.0,88.5,1.35,15.0,524.5,993.69,753.45
2017,11,27,11,30,852.0,89.0,1.4,15.0,535.0,1006.81,762.41
2017,11,27,11,45,853.0,89.5,1.5,15.5,537.5,1012.5,766.05
2017,11,27,12,0,854.0,90.0,1.6,16.0,540.0,1014.77,767.63
2017,11,27,12,15,852.0,89.5,1.6,16.0,535.0,1009.29,764.11
2017,11,27,12,30,850.0,89.0,1.6,16.0,530.0,1000.41,758.59
2017,11,27,12,45,850.0,86.0,1.65,16.0,518.5,987.04,751.01
2017,11,27,13,0,850.0,83.0,1.7,16.0,507.0,970.33,741.3
2017,11,27,13,15,840.0,82.0,1.7,16.0,486.5,943.21,723.92
2017,11,27,13,30,830.0,81.0,1.7,16.0,466.0,913.32,704.7
2017,11,27,13,45,818.0,78.5,1.7,16.0,439.5,877.15,681.02
2017,11,27,14,0,806.0,76.0,1.7,16.0,413.0,838.71,655.56
2017,11,27,14,15,784.5,73.0,1.7,15.5,380.5,789.49,623.2
2017,11,27,14,30,763.0,70.0,1.7,15.0,348.0,739.14,589.3
2017,11,27,14,45,731.5,67.0,1.7,15.0,310.0,680.11,546.97
2017,11,27,15,0,700.0,64.0,1.7,15.0,272.0,621.29,503.61
2017,11,27,15,15,654.0,59.0,1.6,14.5,231.0,556.29,454.02
2017,11,27,15,30,608.0,54.0,1.5,14.0,190.0,488.65,399.17
2017,11,27,15,45,538.0,47.5,1.45,13.5,148.5,407.88,331.96
2017,11,27,16,0,468.0,41.0,1.4,13.0,107.0,333.02,266.8
2017,11,27,16,15,344.5,30.5,1.35,12.0,69.5,234.55,176.4
2017,11,27,16,30,221.0,20.0,1.3,11.0,32.0,137.76,7.16
2017,11,27,16,45,110.5,10.0,1.3,10.5,16.0,50.33,0.0
2017,11,27,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,15,159.0,13.0,1.1,7.5,25.5,76.52,0.0
2017,11,28,7,30,318.0,26.0,1.0,8.0,51.0,207.8,140.62
2017,11,28,7,45,418.0,34.5,0.95,9.0,90.0,289.9,232.51
2017,11,28,8,0,518.0,43.0,0.9,10.0,129.0,380.35,311.31
2017,11,28,8,15,578.5,49.0,0.95,10.5,170.0,452.51,372.86
2017,11,28,8,30,639.0,55.0,1.0,11.0,211.0,529.4,435.69
2017,11,28,8,45,678.0,59.0,1.05,12.0,250.5,587.64,480.09
2017,11,28,9,0,717.0,63.0,1.1,13.0,290.0,652.53,526.97
2017,11,28,9,15,743.5,66.0,1.15,13.5,325.5,707.25,565.65
2017,11,28,9,30,770.0,69.0,1.2,14.0,361.0,761.66,603.12
2017,11,28,9,45,790.5,70.5,1.3,14.5,392.0,808.31,634.83
2017,11,28,10,0,811.0,72.0,1.4,15.0,423.0,853.56,665.11
2017,11,28,10,15,823.5,73.5,1.4,15.0,447.0,889.66,688.59
2017,11,28,10,30,836.0,75.0,1.4,15.0,471.0,923.42,710.34
2017,11,28,10,45,843.0,76.5,1.45,15.5,488.0,949.24,726.01
2017,11,28,11,0,850.0,78.0,1.5,16.0,505.0,972.13,739.78
2017,11,28,11,15,854.0,78.5,1.5,16.0,515.0,987.58,749.27
2017,11,28,11,30,858.0,79.0,1.5,16.0,525.0,999.78,756.8
2017,11,28,11,45,860.0,78.5,1.55,16.5,527.5,992.75,751.15
2017,11,28,12,0,862.0,78.0,1.6,17.0,530.0,994.81,751.93
2017,11,28,12,15,859.5,78.0,1.6,17.0,525.0,989.6,748.58
2017,11,28,12,30,857.0,78.0,1.6,17.0,520.0,993.39,751.48
2017,11,28,12,45,761.0,97.5,1.6,17.0,483.5,912.3,697.34
2017,11,28,13,0,665.0,117.0,1.6,17.0,447.0,837.39,647.34
2017,11,28,13,15,736.5,98.0,1.6,17.0,450.0,869.82,671.4
2017,11,28,13,30,808.0,79.0,1.6,17.0,453.0,890.53,686.14
2017,11,28,13,45,674.5,100.5,1.65,17.0,400.5,779.22,609.57
2017,11,28,14,0,541.0,122.0,1.7,17.0,348.0,654.81,521.89
2017,11,28,14,15,507.5,117.0,1.7,16.5,315.5,601.85,485.26
2017,11,28,14,30,474.0,112.0,1.7,16.0,283.0,549.6,447.07
2017,11,28,14,45,444.5,105.0,1.7,16.0,252.0,499.17,408.3
2017,11,28,15,0,415.0,98.0,1.7,16.0,221.0,449.95,369.42
2017,11,28,15,15,385.0,86.0,1.6,15.5,187.0,395.9,326.03
2017,11,28,15,30,355.0,74.0,1.5,15.0,153.0,343.82,282.84
2017,11,28,15,45,309.5,61.0,1.45,14.5,119.0,283.55,231.59
2017,11,28,16,0,264.0,48.0,1.4,14.0,85.0,227.63,182.28
2017,11,28,16,15,132.0,36.5,1.35,13.0,55.0,124.7,91.83
2017,11,28,16,30,0.0,25.0,1.3,12.0,25.0,25.07,0.0
2017,11,28,16,45,0.0,12.5,1.3,11.5,12.5,9.83,0.0
2017,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,7,15,179.5,12.0,1.0,8.5,25.5,84.16,0.0
2017,11,29,7,30,359.0,24.0,1.0,9.0,51.0,223.82,145.02
2017,11,29,7,45,460.5,31.5,1.05,10.0,90.5,302.74,241.24
2017,11,29,8,0,562.0,39.0,1.1,11.0,130.0,395.37,322.56
2017,11,29,8,15,622.0,44.5,1.15,11.5,172.5,469.16,385.58
2017,11,29,8,30,682.0,50.0,1.2,12.0,215.0,547.27,449.4
2017,11,29,8,45,722.0,53.0,1.3,12.5,255.5,611.86,499.31
2017,11,29,9,0,762.0,56.0,1.4,13.0,296.0,677.9,548.32
2017,11,29,9,15,788.5,59.0,1.3,13.5,332.5,734.18,586.63
2017,11,29,9,30,815.0,62.0,1.2,14.0,369.0,790.1,623.18
2017,11,29,9,45,837.5,62.5,1.2,15.0,400.5,838.5,653.27
2017,11,29,10,0,860.0,63.0,1.2,16.0,432.0,875.47,674.74
2017,11,29,10,15,872.5,64.5,1.1,16.5,457.0,912.32,695.43
2017,11,29,10,30,885.0,66.0,1.0,17.0,482.0,946.75,713.9
2017,11,29,10,45,894.5,66.5,0.95,17.5,500.5,974.27,728.34
2017,11,29,11,0,904.0,67.0,0.9,18.0,519.0,998.84,740.78
2017,11,29,11,15,909.0,67.5,0.85,18.0,530.0,1015.76,749.64
2017,11,29,11,30,914.0,68.0,0.8,18.0,541.0,1029.32,756.51
2017,11,29,11,45,916.0,68.0,0.8,18.5,544.0,1035.7,758.7
2017,11,29,12,0,918.0,68.0,0.8,19.0,547.0,1038.54,758.93
2017,11,29,12,15,916.0,67.5,0.8,19.0,542.0,1033.08,755.57
2017,11,29,12,30,914.0,67.0,0.8,19.0,537.0,1024.1,750.28
2017,11,29,12,45,910.0,66.0,0.85,19.5,524.5,1008.98,740.99
2017,11,29,13,0,906.0,65.0,0.9,20.0,512.0,990.51,729.71
2017,11,29,13,15,897.5,64.0,0.9,19.5,492.5,964.46,715.32
2017,11,29,13,30,889.0,63.0,0.9,19.0,473.0,935.5,699.02
2017,11,29,13,45,875.5,62.0,0.9,19.0,446.0,899.2,676.44
2017,11,29,14,0,862.0,61.0,0.9,19.0,419.0,860.66,652.16
2017,11,29,14,15,843.0,59.0,0.9,18.5,386.5,814.03,623.17
2017,11,29,14,30,824.0,57.0,0.9,18.0,354.0,774.48,598.44
2017,11,29,14,45,794.5,54.5,0.9,18.0,316.0,715.8,558.26
2017,11,29,15,0,765.0,52.0,0.9,18.0,278.0,657.14,517.04
2017,11,29,15,15,723.0,48.5,0.85,17.0,236.5,588.9,468.47
2017,11,29,15,30,681.0,45.0,0.8,16.0,195.0,522.53,417.97
2017,11,29,15,45,611.0,40.0,0.8,15.5,152.5,439.89,351.31
2017,11,29,16,0,541.0,35.0,0.8,15.0,110.0,362.62,285.63
2017,11,29,16,15,423.5,26.5,0.85,14.0,71.5,264.91,195.56
2017,11,29,16,30,306.0,18.0,0.9,13.0,33.0,169.62,0.0
2017,11,29,16,45,153.0,9.0,0.95,12.5,16.5,66.44,0.0
2017,11,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
