Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,7,15,167.0,12.0,1.3,7.5,24.0,78.84,0.0
2017,11,30,7,30,334.0,24.0,1.3,8.0,48.0,210.62,130.34
2017,11,30,7,45,431.0,33.0,1.35,9.0,87.0,294.58,235.28
2017,11,30,8,0,528.0,42.0,1.4,10.0,126.0,384.24,315.24
2017,11,30,8,15,589.5,47.5,1.3,10.5,167.5,456.75,377.41
2017,11,30,8,30,651.0,53.0,1.2,11.0,209.0,528.98,436.6
2017,11,30,8,45,691.0,57.5,1.15,11.5,249.0,594.14,486.61
2017,11,30,9,0,731.0,62.0,1.1,12.0,289.0,660.85,535.04
2017,11,30,9,15,758.0,65.0,1.05,13.0,325.0,716.52,572.32
2017,11,30,9,30,785.0,68.0,1.0,14.0,361.0,771.88,607.92
2017,11,30,9,45,805.0,69.5,0.95,15.0,392.0,818.61,636.12
2017,11,30,10,0,825.0,71.0,0.9,16.0,423.0,863.89,662.43
2017,11,30,10,15,838.0,72.5,0.85,16.5,448.0,900.9,683.65
2017,11,30,10,30,851.0,74.0,0.8,17.0,473.0,935.55,702.95
2017,11,30,10,45,858.0,75.5,0.75,17.5,490.5,961.78,716.4
2017,11,30,11,0,865.0,77.0,0.7,18.0,508.0,985.02,727.88
2017,11,30,11,15,870.0,78.0,0.7,18.0,518.5,1002.46,738.13
2017,11,30,11,30,875.0,79.0,0.7,18.0,529.0,1016.61,746.48
2017,11,30,11,45,876.5,79.0,0.75,18.5,532.0,1009.99,741.58
2017,11,30,12,0,878.0,79.0,0.8,19.0,535.0,1012.37,742.89
2017,11,30,12,15,876.0,78.5,0.85,19.0,530.0,1007.13,740.75
2017,11,30,12,30,874.0,78.0,0.9,19.0,525.0,998.53,736.69
2017,11,30,12,45,800.5,88.5,0.95,19.5,491.0,941.32,699.88
2017,11,30,13,0,727.0,99.0,1.0,20.0,457.0,876.53,658.12
2017,11,30,13,15,786.0,86.5,1.0,19.5,459.0,897.76,675.09
2017,11,30,13,30,845.0,74.0,1.0,19.0,461.0,920.02,691.71
2017,11,30,13,45,830.5,72.0,1.05,19.0,434.5,882.12,667.91
2017,11,30,14,0,816.0,70.0,1.1,19.0,408.0,842.07,643.05
2017,11,30,14,15,691.5,82.0,1.05,18.5,353.0,728.5,566.06
2017,11,30,14,30,567.0,94.0,1.0,18.0,298.0,614.61,486.59
2017,11,30,14,45,639.0,76.5,1.0,18.0,283.0,627.22,497.49
2017,11,30,15,0,711.0,59.0,1.0,18.0,268.0,626.55,496.85
2017,11,30,15,15,666.5,54.5,0.9,17.0,227.5,557.48,445.93
2017,11,30,15,30,622.0,50.0,0.8,16.0,187.0,490.55,393.8
2017,11,30,15,45,553.0,43.5,0.75,15.5,145.5,415.02,331.91
2017,11,30,16,0,484.0,37.0,0.7,15.0,104.0,340.22,267.97
2017,11,30,16,15,242.0,33.5,0.75,14.0,67.0,187.7,137.73
2017,11,30,16,30,0.0,30.0,0.8,13.0,30.0,34.77,0.0
2017,11,30,16,45,0.0,15.0,0.85,12.5,15.0,11.8,0.0
2017,11,30,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,7,15,93.5,12.5,1.0,9.0,19.0,48.62,0.0
2017,12,1,7,30,187.0,25.0,0.9,9.0,38.0,139.41,79.38
2017,12,1,7,45,259.0,38.0,0.8,9.5,70.5,207.26,164.24
2017,12,1,8,0,331.0,51.0,0.7,10.0,103.0,277.15,227.17
2017,12,1,8,15,374.0,63.0,0.65,10.5,138.5,334.81,277.04
2017,12,1,8,30,417.0,75.0,0.6,11.0,174.0,396.22,327.91
2017,12,1,8,45,451.5,84.0,0.6,12.0,208.5,450.99,371.16
2017,12,1,9,0,486.0,93.0,0.6,13.0,243.0,507.87,414.25
2017,12,1,9,15,514.5,98.0,0.6,13.5,274.0,564.21,455.86
2017,12,1,9,30,543.0,103.0,0.6,14.0,305.0,615.06,491.58
2017,12,1,9,45,550.5,112.0,0.6,14.5,331.0,651.91,516.18
2017,12,1,10,0,558.0,121.0,0.6,15.0,357.0,687.29,539.37
2017,12,1,10,15,697.5,98.0,0.6,15.5,411.0,807.57,621.13
2017,12,1,10,30,837.0,75.0,0.6,16.0,465.0,923.0,694.79
2017,12,1,10,45,846.0,76.0,0.6,16.5,482.5,950.3,708.68
2017,12,1,11,0,855.0,77.0,0.6,17.0,500.0,974.73,722.04
2017,12,1,11,15,859.5,77.5,0.65,17.0,510.5,990.95,732.67
2017,12,1,11,30,864.0,78.0,0.7,17.0,521.0,1003.91,741.48
2017,12,1,11,45,863.0,79.0,0.75,17.5,523.5,1008.59,743.81
2017,12,1,12,0,862.0,80.0,0.8,18.0,526.0,1009.84,744.22
2017,12,1,12,15,860.5,79.5,0.8,18.0,521.5,1005.18,741.34
2017,12,1,12,30,859.0,79.0,0.8,18.0,517.0,997.12,736.54
2017,12,1,12,45,856.5,77.5,0.85,18.5,505.5,983.39,727.99
2017,12,1,13,0,854.0,76.0,0.9,19.0,494.0,966.4,717.48
2017,12,1,13,15,714.0,103.0,0.9,18.5,443.0,855.69,646.6
2017,12,1,13,30,574.0,130.0,0.9,18.0,392.0,737.79,569.13
2017,12,1,13,45,560.0,124.5,0.9,18.0,368.0,702.61,546.62
2017,12,1,14,0,546.0,119.0,0.9,18.0,344.0,657.33,515.49
2017,12,1,14,15,658.0,92.0,0.85,17.5,342.5,712.84,556.9
2017,12,1,14,30,770.0,65.0,0.8,17.0,341.0,742.08,577.94
2017,12,1,14,45,740.0,62.0,0.8,17.0,304.0,684.35,537.05
2017,12,1,15,0,710.0,59.0,0.8,17.0,267.0,626.73,496.1
2017,12,1,15,15,666.0,54.5,0.8,16.0,226.5,558.07,447.09
2017,12,1,15,30,622.0,50.0,0.8,15.0,186.0,496.81,399.85
2017,12,1,15,45,554.0,43.5,0.8,14.5,145.0,416.62,334.57
2017,12,1,16,0,486.0,37.0,0.8,14.0,104.0,342.27,270.86
2017,12,1,16,15,243.0,33.5,0.9,13.5,67.0,188.91,138.72
2017,12,1,16,30,0.0,30.0,1.0,13.0,30.0,35.03,0.0
2017,12,1,16,45,0.0,15.0,1.1,12.5,15.0,11.8,0.0
2017,12,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,15,99.0,12.0,1.1,7.5,18.5,50.43,0.0
2017,12,2,7,30,198.0,24.0,1.0,8.0,37.0,143.85,75.67
2017,12,2,7,45,273.0,37.0,0.9,8.5,70.5,213.33,169.05
2017,12,2,8,0,348.0,50.0,0.8,9.0,104.0,285.58,234.78
2017,12,2,8,15,397.0,60.5,0.75,9.5,140.0,345.79,287.2
2017,12,2,8,30,446.0,71.0,0.7,10.0,176.0,414.92,344.48
2017,12,2,8,45,474.5,81.0,0.7,10.5,210.0,463.46,383.69
2017,12,2,9,0,503.0,91.0,0.7,11.0,244.0,518.02,426.01
2017,12,2,9,15,534.5,94.5,0.55,11.0,275.0,576.12,468.46
2017,12,2,9,30,566.0,98.0,0.4,11.0,306.0,628.48,504.3
2017,12,2,9,45,559.5,112.0,0.3,11.5,332.5,659.28,523.0
2017,12,2,10,0,553.0,126.0,0.2,12.0,359.0,679.55,533.98
2017,12,2,10,15,560.5,130.0,0.2,12.0,378.0,707.13,552.45
2017,12,2,10,30,568.0,134.0,0.2,12.0,397.0,742.51,576.11
2017,12,2,10,45,542.5,147.0,0.25,12.5,406.0,736.24,570.22
2017,12,2,11,0,517.0,160.0,0.3,13.0,415.0,736.16,569.47
2017,12,2,11,15,545.0,155.5,0.35,13.5,429.0,765.87,589.41
2017,12,2,11,30,573.0,151.0,0.4,14.0,443.0,793.86,607.62
2017,12,2,11,45,490.0,174.0,0.5,14.5,425.0,740.19,570.14
2017,12,2,12,0,407.0,197.0,0.6,15.0,407.0,682.78,529.0
2017,12,2,12,15,421.0,192.0,0.6,15.0,407.5,690.08,535.41
2017,12,2,12,30,435.0,187.0,0.6,15.0,408.0,695.38,539.63
2017,12,2,12,45,426.5,186.0,0.6,15.5,398.5,680.65,528.31
2017,12,2,13,0,418.0,185.0,0.6,16.0,389.0,664.29,516.17
2017,12,2,13,15,419.5,176.5,0.6,16.0,374.5,647.64,505.22
2017,12,2,13,30,421.0,168.0,0.6,16.0,360.0,629.25,492.98
2017,12,2,13,45,427.5,154.5,0.6,16.0,339.5,608.0,478.85
2017,12,2,14,0,434.0,141.0,0.6,16.0,319.0,584.77,463.12
2017,12,2,14,15,435.0,128.5,0.6,15.5,295.0,556.05,443.79
2017,12,2,14,30,436.0,116.0,0.6,15.0,271.0,525.83,422.88
2017,12,2,14,45,409.0,108.5,0.6,15.0,241.5,478.31,386.92
2017,12,2,15,0,382.0,101.0,0.6,15.0,212.0,431.87,350.97
2017,12,2,15,15,355.5,88.5,0.65,14.5,179.5,381.21,311.58
2017,12,2,15,30,329.0,76.0,0.7,14.0,147.0,332.25,271.92
2017,12,2,15,45,289.5,61.5,0.8,13.5,114.5,274.96,223.99
2017,12,2,16,0,250.0,47.0,0.9,13.0,82.0,221.29,177.0
2017,12,2,16,15,125.0,35.5,0.95,13.0,53.0,121.74,88.38
2017,12,2,16,30,0.0,24.0,1.0,13.0,24.0,24.05,0.0
2017,12,2,16,45,0.0,12.0,1.05,13.0,12.0,9.44,0.0
2017,12,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,7,15,144.0,11.5,1.4,7.5,21.0,68.54,0.0
2017,12,3,7,30,288.0,23.0,1.4,8.0,42.0,183.84,87.57
2017,12,3,7,45,400.5,32.5,1.45,9.0,80.5,277.07,218.63
2017,12,3,8,0,513.0,42.0,1.5,10.0,119.0,374.19,306.27
2017,12,3,8,15,580.0,47.5,1.55,10.5,161.0,449.33,371.7
2017,12,3,8,30,647.0,53.0,1.6,11.0,203.0,529.72,438.7
2017,12,3,8,45,689.0,57.5,1.7,11.5,243.0,590.6,487.43
2017,12,3,9,0,731.0,62.0,1.8,12.0,283.0,658.74,539.2
2017,12,3,9,15,760.0,65.0,1.8,12.0,319.5,716.06,581.47
2017,12,3,9,30,789.0,68.0,1.8,12.0,356.0,773.23,622.53
2017,12,3,9,45,814.0,68.5,1.8,12.5,388.5,823.29,656.27
2017,12,3,10,0,839.0,69.0,1.8,13.0,421.0,872.13,688.39
2017,12,3,10,15,852.5,70.5,1.8,13.0,446.0,910.09,713.55
2017,12,3,10,30,866.0,72.0,1.8,13.0,471.0,945.7,736.93
2017,12,3,10,45,876.5,72.5,1.8,13.5,489.5,963.04,746.22
2017,12,3,11,0,887.0,73.0,1.8,14.0,508.0,988.54,761.32
2017,12,3,11,15,892.0,74.0,1.8,14.0,519.0,1006.19,772.39
2017,12,3,11,30,897.0,75.0,1.8,14.0,530.0,1020.56,781.45
2017,12,3,11,45,899.5,74.5,1.8,14.5,533.5,1027.03,783.92
2017,12,3,12,0,902.0,74.0,1.8,15.0,537.0,1030.05,784.34
2017,12,3,12,15,900.5,74.0,1.8,15.0,532.5,1026.18,781.84
2017,12,3,12,30,899.0,74.0,1.8,15.0,528.0,1018.87,777.29
2017,12,3,12,45,877.0,78.5,1.85,15.0,513.5,1005.64,769.67
2017,12,3,13,0,855.0,83.0,1.9,15.0,499.0,977.09,751.79
2017,12,3,13,15,845.5,81.5,1.9,15.0,479.5,950.29,734.56
2017,12,3,13,30,836.0,80.0,1.9,15.0,460.0,920.68,715.31
2017,12,3,13,45,823.0,78.0,1.9,15.0,434.0,884.59,691.44
2017,12,3,14,0,810.0,76.0,1.9,15.0,408.0,846.25,665.77
2017,12,3,14,15,788.5,73.5,1.9,14.5,375.5,797.95,633.75
2017,12,3,14,30,767.0,71.0,1.9,14.0,343.0,748.42,600.12
2017,12,3,14,45,738.0,67.0,1.9,14.0,306.0,690.35,558.11
2017,12,3,15,0,709.0,63.0,1.9,14.0,269.0,632.28,514.92
2017,12,3,15,15,663.0,58.0,1.8,13.5,228.0,567.29,465.23
2017,12,3,15,30,617.0,53.0,1.7,13.0,187.0,499.31,409.77
2017,12,3,15,45,549.5,46.0,1.65,12.5,145.5,418.87,342.32
2017,12,3,16,0,482.0,39.0,1.6,12.0,104.0,344.09,276.5
2017,12,3,16,15,241.0,34.5,1.55,11.0,67.0,190.8,141.44
2017,12,3,16,30,0.0,30.0,1.5,10.0,30.0,35.43,0.0
2017,12,3,16,45,0.0,15.0,1.5,9.5,15.0,11.8,0.0
2017,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,4,7,15,198.5,10.0,1.7,5.5,22.0,89.7,0.0
2017,12,4,7,30,397.0,20.0,1.7,6.0,44.0,225.55,94.09
2017,12,4,7,45,508.0,27.5,1.75,6.5,85.0,321.33,254.41
2017,12,4,8,0,619.0,35.0,1.8,7.0,126.0,420.96,347.5
2017,12,4,8,15,681.0,40.0,1.85,7.5,170.0,497.76,415.49
2017,12,4,8,30,743.0,45.0,1.9,8.0,214.0,578.99,483.99
2017,12,4,8,45,782.5,48.0,2.0,8.5,256.0,645.62,536.71
2017,12,4,9,0,822.0,51.0,2.1,9.0,298.0,713.61,588.48
2017,12,4,9,15,848.5,53.5,2.05,9.5,336.0,763.51,623.82
2017,12,4,9,30,875.0,56.0,2.0,10.0,374.0,820.23,663.06
2017,12,4,9,45,890.5,59.0,2.0,11.0,406.0,867.33,693.29
2017,12,4,10,0,906.0,62.0,2.0,12.0,438.0,912.6,721.45
2017,12,4,10,15,918.5,63.0,2.0,12.0,464.0,950.21,746.33
2017,12,4,10,30,931.0,64.0,2.0,12.0,490.0,985.3,769.29
2017,12,4,10,45,939.0,65.0,2.0,12.5,509.0,1013.25,785.76
2017,12,4,11,0,947.0,66.0,2.0,13.0,528.0,1038.07,800.09
2017,12,4,11,15,951.5,66.5,2.05,13.0,539.5,1055.41,811.59
2017,12,4,11,30,956.0,67.0,2.1,13.0,551.0,1069.24,820.97
2017,12,4,11,45,956.5,67.5,2.15,13.5,554.0,1075.42,823.87
2017,12,4,12,0,957.0,68.0,2.2,14.0,557.0,1077.92,824.57
2017,12,4,12,15,955.0,68.0,2.25,14.0,552.5,1073.5,822.38
2017,12,4,12,30,953.0,68.0,2.3,14.0,548.0,1065.44,817.96
2017,12,4,12,45,944.5,68.5,2.35,14.5,535.0,1047.96,805.85
2017,12,4,13,0,936.0,69.0,2.4,15.0,522.0,1027.12,791.65
2017,12,4,13,15,927.5,68.0,2.4,15.0,502.0,1001.05,774.83
2017,12,4,13,30,919.0,67.0,2.4,15.0,482.0,971.95,755.96
2017,12,4,13,45,902.0,66.0,2.4,15.0,454.5,932.17,729.53
2017,12,4,14,0,885.0,65.0,2.4,15.0,427.0,890.22,701.36
2017,12,4,14,15,865.5,63.0,2.3,15.0,394.0,851.89,674.52
2017,12,4,14,30,846.0,61.0,2.2,15.0,361.0,802.33,639.12
2017,12,4,14,45,813.5,58.5,2.15,15.0,322.0,740.65,594.58
2017,12,4,15,0,781.0,56.0,2.1,15.0,283.0,679.06,548.97
2017,12,4,15,15,737.0,52.0,2.0,14.5,240.5,608.06,495.34
2017,12,4,15,30,693.0,48.0,1.9,14.0,198.0,538.94,440.16
2017,12,4,15,45,622.5,42.0,1.8,13.5,154.5,453.91,369.18
2017,12,4,16,0,552.0,36.0,1.7,13.0,111.0,374.19,299.3
2017,12,4,16,15,425.5,27.0,1.7,12.5,71.5,270.12,199.69
2017,12,4,16,30,299.0,18.0,1.7,12.0,32.0,168.55,0.0
2017,12,4,16,45,149.5,9.0,1.7,11.5,16.0,66.5,0.0
2017,12,4,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,205.5,9.5,1.45,6.0,21.5,92.0,0.0
2017,12,5,7,30,411.0,19.0,1.4,7.0,43.0,230.07,77.21
2017,12,5,7,45,520.5,26.5,1.35,8.0,84.0,326.3,254.54
2017,12,5,8,0,630.0,34.0,1.3,9.0,125.0,425.47,346.44
2017,12,5,8,15,691.5,38.5,1.25,9.5,169.0,501.78,412.63
2017,12,5,8,30,753.0,43.0,1.2,10.0,213.0,582.43,478.74
2017,12,5,8,45,791.5,46.5,1.15,11.0,254.5,649.3,528.21
2017,12,5,9,0,830.0,50.0,1.1,12.0,296.0,710.33,570.84
2017,12,5,9,15,855.5,52.5,1.0,12.5,334.0,766.91,608.68
2017,12,5,9,30,881.0,55.0,0.9,13.0,372.0,823.07,644.49
2017,12,5,9,45,893.0,58.5,0.85,14.0,404.0,868.07,670.75
2017,12,5,10,0,905.0,62.0,0.8,15.0,436.0,910.99,694.79
2017,12,5,10,15,917.0,63.0,0.75,15.5,462.0,948.16,715.56
2017,12,5,10,30,929.0,64.0,0.7,16.0,488.0,982.79,734.28
2017,12,5,10,45,936.5,65.0,0.65,17.0,506.5,1010.29,746.67
2017,12,5,11,0,944.0,66.0,0.6,18.0,525.0,1034.65,756.92
2017,12,5,11,15,948.5,67.0,0.6,18.0,536.5,1052.71,767.28
2017,12,5,11,30,953.0,68.0,0.6,18.0,548.0,1067.29,775.66
2017,12,5,11,45,954.0,68.0,0.6,18.5,551.0,1073.37,777.49
2017,12,5,12,0,955.0,68.0,0.6,19.0,554.0,1075.79,777.35
2017,12,5,12,15,953.0,68.0,0.55,19.0,549.5,1071.48,773.45
2017,12,5,12,30,951.0,68.0,0.5,19.0,545.0,1063.54,767.6
2017,12,5,12,45,919.0,75.0,0.5,19.0,527.5,1031.44,748.24
2017,12,5,13,0,887.0,82.0,0.5,19.0,510.0,1008.01,734.69
2017,12,5,13,15,877.0,81.0,0.45,19.0,490.0,981.0,717.54
2017,12,5,13,30,867.0,80.0,0.4,19.0,470.0,951.06,698.61
2017,12,5,13,45,852.0,78.0,0.35,19.0,443.5,912.54,674.14
2017,12,5,14,0,837.0,76.0,0.3,19.0,417.0,871.76,648.13
2017,12,5,14,15,815.0,73.0,0.25,18.5,384.0,821.73,616.86
2017,12,5,14,30,793.0,70.0,0.2,18.0,351.0,770.44,584.17
2017,12,5,14,45,762.0,66.5,0.2,18.0,312.5,710.51,544.3
2017,12,5,15,0,731.0,63.0,0.2,18.0,274.0,650.62,503.22
2017,12,5,15,15,684.0,58.0,0.25,17.5,232.5,578.24,452.95
2017,12,5,15,30,637.0,53.0,0.3,17.0,191.0,514.51,405.28
2017,12,5,15,45,563.5,46.0,0.35,16.5,148.5,429.36,338.45
2017,12,5,16,0,490.0,39.0,0.4,16.0,106.0,350.4,272.9
2017,12,5,16,15,361.5,29.0,0.4,15.5,68.0,247.69,178.56
2017,12,5,16,30,233.0,19.0,0.4,15.0,30.0,144.7,0.0
2017,12,5,16,45,116.5,9.5,0.45,15.0,15.0,53.99,0.0
2017,12,5,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,133.0,10.5,1.2,5.5,18.0,62.83,0.0
2017,12,6,7,30,266.0,21.0,1.2,6.0,36.0,167.85,39.51
2017,12,6,7,45,387.0,30.5,1.2,7.0,74.5,266.81,207.81
2017,12,6,8,0,508.0,40.0,1.2,8.0,113.0,367.47,301.0
2017,12,6,8,15,578.0,46.5,1.2,8.5,155.0,445.1,368.77
2017,12,6,8,30,648.0,53.0,1.2,9.0,197.0,528.43,438.07
2017,12,6,8,45,693.5,57.5,1.2,10.0,238.5,591.39,487.11
2017,12,6,9,0,739.0,62.0,1.2,11.0,280.0,662.39,539.06
2017,12,6,9,15,768.5,65.5,1.15,11.5,317.5,721.08,580.14
2017,12,6,9,30,798.0,69.0,1.1,12.0,355.0,779.66,619.65
2017,12,6,9,45,835.5,67.5,1.05,13.0,390.0,838.55,656.74
2017,12,6,10,0,873.0,66.0,1.0,14.0,425.0,896.75,691.91
2017,12,6,10,15,886.0,67.5,0.9,14.5,450.5,924.89,706.03
2017,12,6,10,30,899.0,69.0,0.8,15.0,476.0,960.45,725.02
2017,12,6,10,45,908.5,69.5,0.75,15.5,495.0,988.66,739.65
2017,12,6,11,0,918.0,70.0,0.7,16.0,514.0,1013.92,752.26
2017,12,6,11,15,922.5,70.5,0.65,16.5,525.5,1031.04,759.6
2017,12,6,11,30,927.0,71.0,0.6,17.0,537.0,1044.78,764.93
2017,12,6,11,45,929.5,71.0,0.6,17.5,540.5,1052.34,767.77
2017,12,6,12,0,932.0,71.0,0.6,18.0,544.0,1056.35,768.64
2017,12,6,12,15,930.5,71.0,0.6,18.0,540.0,1052.72,766.4
2017,12,6,12,30,929.0,71.0,0.6,18.0,536.0,1045.52,762.23
2017,12,6,12,45,926.5,69.5,0.6,18.0,524.0,1031.78,754.16
2017,12,6,13,0,924.0,68.0,0.6,18.0,512.0,1014.61,744.13
2017,12,6,13,15,915.0,67.0,0.6,18.0,492.5,988.48,728.51
2017,12,6,13,30,906.0,66.0,0.6,18.0,473.0,959.38,711.08
2017,12,6,13,45,893.0,64.5,0.6,18.0,446.5,923.13,688.91
2017,12,6,14,0,880.0,63.0,0.6,18.0,420.0,884.53,664.99
2017,12,6,14,15,860.5,61.0,0.6,17.5,387.5,837.53,636.25
2017,12,6,14,30,841.0,59.0,0.6,17.0,355.0,797.47,611.59
2017,12,6,14,45,813.0,56.0,0.6,17.0,317.0,739.08,572.18
2017,12,6,15,0,785.0,53.0,0.6,17.0,279.0,680.48,531.55
2017,12,6,15,15,742.5,49.0,0.6,16.0,237.5,610.57,482.9
2017,12,6,15,30,700.0,45.0,0.6,15.0,196.0,542.47,432.47
2017,12,6,15,45,630.5,40.0,0.65,14.0,153.0,458.93,366.57
2017,12,6,16,0,561.0,35.0,0.7,13.0,110.0,380.46,300.58
2017,12,6,16,15,438.5,26.0,0.8,12.0,71.5,277.83,203.84
2017,12,6,16,30,316.0,17.0,0.9,11.0,33.0,177.05,0.0
2017,12,6,16,45,158.0,8.5,1.0,10.5,16.5,70.09,0.0
2017,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,7,15,87.5,9.5,2.25,8.5,14.5,43.28,0.0
2017,12,7,7,30,175.0,19.0,2.2,9.0,29.0,122.66,13.11
2017,12,7,7,45,274.0,33.5,2.15,9.5,64.5,210.42,161.59
2017,12,7,8,0,373.0,48.0,2.1,10.0,100.0,297.0,243.42
2017,12,7,8,15,441.0,59.0,2.05,10.5,141.0,372.0,309.55
2017,12,7,8,30,509.0,70.0,2.0,11.0,182.0,452.75,377.88
2017,12,7,8,45,560.5,77.5,1.95,11.5,222.5,523.7,435.85
2017,12,7,9,0,612.0,85.0,1.9,12.0,263.0,597.48,493.47
2017,12,7,9,15,645.0,90.5,1.7,12.5,300.0,656.91,536.04
2017,12,7,9,30,678.0,96.0,1.5,13.0,337.0,716.79,577.01
2017,12,7,9,45,702.5,100.0,1.35,14.0,369.5,767.72,608.98
2017,12,7,10,0,727.0,104.0,1.2,15.0,402.0,817.79,638.92
2017,12,7,10,15,743.5,107.5,1.1,15.5,427.5,858.71,663.15
2017,12,7,10,30,760.0,111.0,1.0,16.0,453.0,897.73,685.44
2017,12,7,10,45,764.0,114.5,0.9,17.0,470.5,922.47,696.29
2017,12,7,11,0,768.0,118.0,0.8,18.0,488.0,944.39,705.11
2017,12,7,11,15,774.0,119.5,0.7,18.5,499.5,963.01,712.9
2017,12,7,11,30,780.0,121.0,0.6,19.0,511.0,978.64,718.67
2017,12,7,11,45,778.5,122.5,0.55,20.0,514.0,983.53,717.43
2017,12,7,12,0,777.0,124.0,0.5,21.0,517.0,985.2,714.44
2017,12,7,12,15,774.5,123.5,0.5,21.0,512.5,980.26,711.4
2017,12,7,12,30,772.0,123.0,0.5,21.0,508.0,972.14,706.61
2017,12,7,12,45,740.5,128.5,0.5,21.0,491.5,938.76,685.96
2017,12,7,13,0,709.0,134.0,0.5,21.0,475.0,902.64,663.83
2017,12,7,13,15,697.0,131.5,0.45,21.0,455.5,874.65,645.87
2017,12,7,13,30,685.0,129.0,0.4,21.0,436.0,844.27,626.2
2017,12,7,13,45,669.0,124.5,0.4,21.0,410.5,805.93,602.13
2017,12,7,14,0,653.0,120.0,0.4,21.0,385.0,765.85,576.65
2017,12,7,14,15,627.5,115.0,0.35,20.5,353.5,715.53,543.98
2017,12,7,14,30,602.0,110.0,0.3,20.0,322.0,664.54,510.23
2017,12,7,14,45,568.0,102.5,0.25,20.0,285.5,604.17,468.01
2017,12,7,15,0,534.0,95.0,0.2,20.0,249.0,541.91,422.73
2017,12,7,15,15,484.0,85.5,0.25,19.5,209.5,471.68,371.38
2017,12,7,15,30,434.0,76.0,0.3,19.0,170.0,404.97,320.41
2017,12,7,15,45,363.0,63.0,0.35,18.5,130.0,325.12,256.98
2017,12,7,16,0,292.0,50.0,0.4,18.0,90.0,252.01,196.24
2017,12,7,16,15,194.5,33.5,0.55,17.5,56.0,168.04,120.22
2017,12,7,16,30,97.0,17.0,0.7,17.0,22.0,79.08,0.0
2017,12,7,16,45,48.5,8.5,0.9,16.5,11.0,26.24,0.0
2017,12,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,1.15,7.5,12.0,9.44,0.0
2017,12,8,7,30,0.0,24.0,1.1,8.0,24.0,23.76,0.0
2017,12,8,7,45,145.0,36.5,1.1,9.0,56.5,135.83,102.28
2017,12,8,8,0,290.0,49.0,1.1,10.0,89.0,250.85,204.52
2017,12,8,8,15,345.5,62.5,1.1,10.5,126.0,315.38,261.18
2017,12,8,8,30,401.0,76.0,1.1,11.0,163.0,385.03,320.16
2017,12,8,8,45,448.0,85.0,1.1,12.0,200.5,447.6,370.85
2017,12,8,9,0,495.0,94.0,1.1,13.0,238.0,513.48,422.04
2017,12,8,9,15,566.5,86.5,1.0,13.5,271.5,589.51,478.8
2017,12,8,9,30,638.0,79.0,0.9,14.0,305.0,662.9,530.18
2017,12,8,9,45,619.5,92.0,0.85,15.0,327.0,685.88,542.78
2017,12,8,10,0,601.0,105.0,0.8,16.0,349.0,705.16,552.91
2017,12,8,10,15,581.5,117.5,0.75,16.5,366.0,719.37,560.26
2017,12,8,10,30,562.0,130.0,0.7,17.0,383.0,720.75,558.58
2017,12,8,10,45,528.5,144.5,0.65,17.5,390.0,718.3,554.44
2017,12,8,11,0,495.0,159.0,0.6,18.0,397.0,712.31,547.88
2017,12,8,11,15,472.0,169.0,0.6,18.5,400.0,708.27,543.11
2017,12,8,11,30,449.0,179.0,0.6,19.0,403.0,701.66,536.61
2017,12,8,11,45,440.0,182.5,0.6,19.5,403.0,699.4,533.72
2017,12,8,12,0,431.0,186.0,0.6,20.0,403.0,695.17,529.5
2017,12,8,12,15,571.5,146.0,0.6,20.0,431.5,788.98,595.68
2017,12,8,12,30,712.0,106.0,0.6,20.0,460.0,890.76,662.15
2017,12,8,12,45,593.5,135.0,0.65,20.5,425.5,799.12,599.98
2017,12,8,13,0,475.0,164.0,0.7,21.0,391.0,698.01,531.76
2017,12,8,13,15,585.0,129.5,0.7,20.5,398.5,764.33,580.93
2017,12,8,13,30,695.0,95.0,0.7,20.0,406.0,814.71,616.04
2017,12,8,13,45,682.0,91.5,0.75,20.0,382.5,780.44,593.68
2017,12,8,14,0,669.0,88.0,0.8,20.0,359.0,744.43,570.91
2017,12,8,14,15,483.0,110.5,0.75,19.5,298.5,578.86,454.73
2017,12,8,14,30,297.0,133.0,0.7,19.0,238.0,415.58,332.46
2017,12,8,14,45,265.0,126.0,0.65,18.5,212.0,371.89,300.02
2017,12,8,15,0,233.0,119.0,0.6,18.0,186.0,330.5,267.48
2017,12,8,15,15,211.0,103.0,0.65,17.0,156.5,286.43,233.11
2017,12,8,15,30,189.0,87.0,0.7,16.0,127.0,244.06,198.8
2017,12,8,15,45,162.0,69.0,0.75,15.0,98.0,197.52,159.8
2017,12,8,16,0,135.0,51.0,0.8,14.0,69.0,153.21,121.29
2017,12,8,16,15,67.5,34.5,0.85,13.5,43.5,82.56,58.05
2017,12,8,16,30,0.0,18.0,0.9,13.0,18.0,15.06,0.0
2017,12,8,16,45,0.0,9.0,0.95,12.5,9.0,7.08,0.0
2017,12,8,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,12.5,1.4,8.5,12.5,9.83,0.0
2017,12,9,7,30,0.0,25.0,1.4,9.0,25.0,26.0,0.0
2017,12,9,7,45,148.0,35.5,1.45,10.0,55.5,148.0,110.11
2017,12,9,8,0,296.0,46.0,1.5,11.0,86.0,250.02,203.21
2017,12,9,8,15,345.0,58.5,1.5,11.5,121.0,309.6,256.25
2017,12,9,8,30,394.0,71.0,1.5,12.0,156.0,373.72,311.14
2017,12,9,8,45,425.5,81.0,1.5,13.0,189.5,426.2,354.14
2017,12,9,9,0,457.0,91.0,1.5,14.0,223.0,480.67,396.98
2017,12,9,9,15,495.0,94.5,1.4,14.5,254.0,533.67,437.61
2017,12,9,9,30,533.0,98.0,1.3,15.0,285.0,596.91,483.55
2017,12,9,9,45,597.5,94.0,1.25,16.0,321.5,668.59,533.27
2017,12,9,10,0,662.0,90.0,1.2,17.0,358.0,741.41,581.75
2017,12,9,10,15,660.0,97.0,1.15,17.5,378.0,767.69,596.98
2017,12,9,10,30,658.0,104.0,1.1,18.0,398.0,791.44,610.71
2017,12,9,10,45,680.0,103.0,1.05,18.5,418.0,826.05,631.68
2017,12,9,11,0,702.0,102.0,1.0,19.0,438.0,858.75,650.85
2017,12,9,11,15,674.5,113.0,0.95,19.5,441.5,854.97,645.34
2017,12,9,11,30,647.0,124.0,0.9,20.0,445.0,847.33,637.88
2017,12,9,11,45,681.0,115.5,0.9,20.5,456.0,875.71,655.46
2017,12,9,12,0,715.0,107.0,0.9,21.0,467.0,901.02,670.43
2017,12,9,12,15,603.0,137.5,0.85,21.0,440.0,821.99,616.87
2017,12,9,12,30,491.0,168.0,0.8,21.0,413.0,731.08,555.25
2017,12,9,12,45,602.0,133.5,0.8,21.5,426.5,806.17,607.13
2017,12,9,13,0,713.0,99.0,0.8,22.0,440.0,865.68,645.06
2017,12,9,13,15,584.5,126.0,0.75,22.0,398.5,760.4,573.52
2017,12,9,13,30,456.0,153.0,0.7,22.0,357.0,647.82,496.21
2017,12,9,13,45,509.0,133.0,0.7,22.0,348.5,660.9,508.15
2017,12,9,14,0,562.0,113.0,0.7,22.0,340.0,678.3,520.91
2017,12,9,14,15,542.0,106.5,0.6,21.5,311.5,634.34,490.11
2017,12,9,14,30,522.0,100.0,0.5,21.0,283.0,589.77,459.09
2017,12,9,14,45,488.5,95.5,0.45,20.5,252.5,529.75,416.47
2017,12,9,15,0,455.0,91.0,0.4,20.0,222.0,479.13,379.02
2017,12,9,15,15,423.0,80.5,0.5,19.0,188.0,423.77,338.57
2017,12,9,15,30,391.0,70.0,0.6,18.0,154.0,370.43,297.52
2017,12,9,15,45,345.5,57.5,0.7,17.0,120.0,308.59,247.54
2017,12,9,16,0,300.0,45.0,0.8,16.0,86.0,250.91,198.31
2017,12,9,16,15,150.0,35.0,0.85,15.0,55.5,148.39,107.16
2017,12,9,16,30,0.0,25.0,0.9,14.0,25.0,26.14,0.0
2017,12,9,16,45,0.0,12.5,0.95,13.5,12.5,9.83,0.0
2017,12,9,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,8.5,1.45,9.5,14.5,59.44,0.0
2017,12,10,7,30,260.0,17.0,1.4,10.0,29.0,156.61,0.0
2017,12,10,7,45,378.0,27.5,1.4,10.5,66.5,257.3,190.41
2017,12,10,8,0,496.0,38.0,1.4,11.0,104.0,355.9,287.15
2017,12,10,8,15,567.0,45.0,1.4,11.5,146.0,433.72,355.47
2017,12,10,8,30,638.0,52.0,1.4,12.0,188.0,517.48,425.21
2017,12,10,8,45,681.5,57.0,1.4,13.0,228.5,578.69,473.32
2017,12,10,9,0,725.0,62.0,1.4,14.0,269.0,648.2,524.38
2017,12,10,9,15,756.0,66.0,1.3,14.5,306.5,708.2,566.23
2017,12,10,9,30,787.0,70.0,1.2,15.0,344.0,768.27,606.36
2017,12,10,9,45,817.0,70.5,1.15,16.0,378.0,823.01,640.58
2017,12,10,10,0,847.0,71.0,1.1,17.0,412.0,876.82,672.91
2017,12,10,10,15,861.5,73.0,1.05,17.5,438.5,917.01,696.3
2017,12,10,10,30,876.0,75.0,1.0,18.0,465.0,954.91,717.77
2017,12,10,10,45,885.5,76.0,0.95,19.0,484.5,984.13,731.78
2017,12,10,11,0,895.0,77.0,0.9,20.0,504.0,1010.4,743.7
2017,12,10,11,15,901.0,78.0,0.8,20.5,516.0,1030.05,751.57
2017,12,10,11,30,907.0,79.0,0.7,21.0,528.0,1046.37,757.28
2017,12,10,11,45,910.0,79.0,0.65,22.0,532.5,1042.51,750.27
