Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,12,0,913.0,79.0,0.6,23.0,537.0,1047.41,749.16
2017,12,10,12,15,911.5,79.0,0.55,23.0,533.0,1044.23,745.96
2017,12,10,12,30,910.0,79.0,0.5,23.0,529.0,1037.58,740.93
2017,12,10,12,45,916.5,75.0,0.5,23.0,520.0,1030.18,736.9
2017,12,10,13,0,923.0,71.0,0.5,23.0,511.0,1019.13,730.77
2017,12,10,13,15,914.5,69.5,0.5,23.0,492.0,993.26,715.59
2017,12,10,13,30,906.0,68.0,0.5,23.0,473.0,964.4,698.73
2017,12,10,13,45,895.5,66.0,0.5,23.0,447.0,930.2,678.4
2017,12,10,14,0,885.0,64.0,0.5,23.0,421.0,893.48,656.28
2017,12,10,14,15,865.5,62.0,0.45,22.5,388.5,855.78,633.42
2017,12,10,14,30,846.0,60.0,0.4,22.0,356.0,806.74,602.57
2017,12,10,14,45,821.5,56.5,0.4,21.5,319.0,750.55,567.03
2017,12,10,15,0,797.0,53.0,0.4,21.0,282.0,693.83,529.84
2017,12,10,15,15,755.0,49.0,0.55,20.0,240.5,623.87,484.43
2017,12,10,15,30,713.0,45.0,0.7,19.0,199.0,555.6,436.76
2017,12,10,15,45,648.0,39.5,0.85,18.0,156.0,473.55,373.68
2017,12,10,16,0,583.0,34.0,1.0,17.0,113.0,396.25,309.71
2017,12,10,16,15,291.5,34.0,1.0,16.0,73.5,219.06,158.94
2017,12,10,16,30,0.0,34.0,1.0,15.0,34.0,44.7,0.0
2017,12,10,16,45,0.0,17.0,1.05,14.0,17.0,13.38,0.0
2017,12,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,1.4,10.5,7.5,5.9,0.0
2017,12,11,7,30,0.0,15.0,1.4,11.0,15.0,11.52,0.0
2017,12,11,7,45,90.5,32.0,1.45,11.5,43.5,101.18,71.56
2017,12,11,8,0,181.0,49.0,1.5,12.0,72.0,176.74,142.07
2017,12,11,8,15,224.0,65.5,1.45,12.5,105.0,230.96,190.27
2017,12,11,8,30,267.0,82.0,1.4,13.0,138.0,289.03,240.23
2017,12,11,8,45,310.5,95.0,1.35,13.5,173.0,361.15,299.77
2017,12,11,9,0,354.0,108.0,1.3,14.0,208.0,423.01,349.44
2017,12,11,9,15,410.5,107.5,1.25,14.5,238.5,482.06,395.9
2017,12,11,9,30,467.0,107.0,1.2,15.0,269.0,544.06,443.11
2017,12,11,9,45,526.5,106.5,1.2,15.5,305.0,619.8,498.43
2017,12,11,10,0,586.0,106.0,1.2,16.0,341.0,691.12,548.37
2017,12,11,10,15,692.5,88.0,1.1,16.5,383.0,785.15,611.65
2017,12,11,10,30,799.0,70.0,1.0,17.0,425.0,874.74,668.74
2017,12,11,10,45,734.0,90.0,0.95,17.5,426.5,860.62,655.1
2017,12,11,11,0,669.0,110.0,0.9,18.0,428.0,835.53,635.63
2017,12,11,11,15,733.5,110.5,0.85,18.5,466.5,910.3,683.46
2017,12,11,11,30,798.0,111.0,0.8,19.0,505.0,983.65,727.45
2017,12,11,11,45,797.5,112.0,0.75,19.5,508.5,989.44,727.3
2017,12,11,12,0,797.0,113.0,0.7,20.0,512.0,991.99,726.26
2017,12,11,12,15,795.0,112.5,0.65,20.0,508.0,987.9,722.56
2017,12,11,12,30,793.0,112.0,0.6,20.0,504.0,980.61,717.09
2017,12,11,12,45,783.0,111.5,0.55,20.5,492.0,962.14,703.37
2017,12,11,13,0,773.0,111.0,0.5,21.0,480.0,940.75,688.12
2017,12,11,13,15,762.0,109.0,0.45,21.0,461.0,913.81,670.76
2017,12,11,13,30,751.0,107.0,0.4,21.0,442.0,884.32,651.86
2017,12,11,13,45,737.0,103.5,0.4,21.0,417.0,847.92,629.38
2017,12,11,14,0,723.0,100.0,0.4,21.0,392.0,809.55,605.4
2017,12,11,14,15,699.0,96.0,0.4,20.5,360.5,760.17,574.68
2017,12,11,14,30,675.0,92.0,0.4,20.0,329.0,709.95,542.68
2017,12,11,14,45,649.5,85.5,0.4,19.5,293.5,655.23,506.49
2017,12,11,15,0,624.0,79.0,0.4,19.0,258.0,600.5,469.01
2017,12,11,15,15,576.5,71.5,0.5,18.5,218.0,529.33,418.36
2017,12,11,15,30,529.0,64.0,0.6,18.0,178.0,460.76,366.47
2017,12,11,15,45,468.5,54.0,0.75,17.5,138.5,384.86,306.38
2017,12,11,16,0,408.0,44.0,0.9,17.0,99.0,313.97,246.77
2017,12,11,16,15,204.0,35.5,0.95,16.5,63.0,177.74,128.67
2017,12,11,16,30,0.0,27.0,1.0,16.0,27.0,29.74,0.0
2017,12,11,16,45,0.0,13.5,1.05,15.5,13.5,10.62,0.0
2017,12,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,12.5,1.6,7.0,12.5,9.83,0.0
2017,12,12,7,30,0.0,25.0,1.6,8.0,25.0,27.6,0.0
2017,12,12,7,45,231.0,32.5,1.6,9.0,62.0,186.49,134.78
2017,12,12,8,0,462.0,40.0,1.6,10.0,99.0,337.21,273.03
2017,12,12,8,15,535.5,48.5,1.55,10.5,141.5,416.66,343.07
2017,12,12,8,30,609.0,57.0,1.5,11.0,184.0,502.33,414.83
2017,12,12,8,45,658.5,62.5,1.5,12.0,225.5,573.26,471.47
2017,12,12,9,0,708.0,68.0,1.5,13.0,267.0,646.82,526.03
2017,12,12,9,15,740.0,72.5,1.4,13.5,305.0,707.52,568.82
2017,12,12,9,30,772.0,77.0,1.3,14.0,343.0,768.55,610.07
2017,12,12,9,45,809.0,76.5,1.2,15.0,378.5,821.41,642.63
2017,12,12,10,0,846.0,76.0,1.1,16.0,414.0,880.44,678.07
2017,12,12,10,15,860.5,78.0,1.0,16.5,440.5,920.84,700.71
2017,12,12,10,30,875.0,80.0,0.9,17.0,467.0,958.93,721.29
2017,12,12,10,45,885.0,81.5,0.85,18.0,486.5,989.49,736.06
2017,12,12,11,0,895.0,83.0,0.8,19.0,506.0,1017.12,748.71
2017,12,12,11,15,900.5,83.5,0.8,19.5,518.0,1035.87,758.15
2017,12,12,11,30,906.0,84.0,0.8,20.0,530.0,1051.25,765.66
2017,12,12,11,45,908.5,84.0,0.8,20.5,534.5,1059.49,768.83
2017,12,12,12,0,911.0,84.0,0.8,21.0,539.0,1064.15,770.04
2017,12,12,12,15,909.0,84.0,0.8,21.0,535.5,1060.64,767.85
2017,12,12,12,30,907.0,84.0,0.8,21.0,532.0,1053.56,763.73
2017,12,12,12,45,901.5,83.0,0.85,21.0,520.0,1038.15,755.76
2017,12,12,13,0,896.0,82.0,0.9,21.0,508.0,1019.37,745.8
2017,12,12,13,15,886.5,81.0,0.85,21.0,489.0,993.43,729.21
2017,12,12,13,30,877.0,80.0,0.8,21.0,470.0,964.5,710.82
2017,12,12,13,45,861.0,78.5,0.8,21.0,443.5,926.1,687.27
2017,12,12,14,0,845.0,77.0,0.8,21.0,417.0,885.41,662.03
2017,12,12,14,15,824.5,74.0,0.75,20.5,385.0,836.99,631.53
2017,12,12,14,30,804.0,71.0,0.7,20.0,353.0,787.11,599.45
2017,12,12,14,45,771.0,68.0,0.65,19.5,315.0,726.09,558.75
2017,12,12,15,0,738.0,65.0,0.6,19.0,277.0,665.06,516.83
2017,12,12,15,15,693.5,59.5,0.7,17.5,235.5,600.17,473.96
2017,12,12,15,30,649.0,54.0,0.8,16.0,194.0,531.15,424.07
2017,12,12,15,45,577.0,47.0,0.9,15.0,151.5,445.95,357.07
2017,12,12,16,0,505.0,40.0,1.0,14.0,109.0,366.59,290.59
2017,12,12,16,15,387.0,29.5,1.05,13.5,70.5,266.74,196.68
2017,12,12,16,30,269.0,19.0,1.1,13.0,32.0,165.68,0.0
2017,12,12,16,45,134.5,9.5,1.15,12.5,16.0,62.95,0.0
2017,12,12,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.0,1.55,5.5,12.0,9.44,0.0
2017,12,13,7,30,0.0,24.0,1.5,6.0,24.0,26.21,0.0
2017,12,13,7,45,236.0,31.0,1.5,7.0,61.0,186.29,133.35
2017,12,13,8,0,472.0,38.0,1.5,8.0,98.0,340.19,276.71
2017,12,13,8,15,546.0,46.0,1.45,8.5,140.0,419.62,347.38
2017,12,13,8,30,620.0,54.0,1.4,9.0,182.0,505.37,419.66
2017,12,13,8,45,669.5,59.5,1.4,10.0,224.0,576.56,476.72
2017,12,13,9,0,719.0,65.0,1.4,11.0,266.0,650.46,531.79
2017,12,13,9,15,751.0,69.0,1.3,11.5,304.0,704.64,569.86
2017,12,13,9,30,783.0,73.0,1.2,12.0,342.0,765.56,611.28
2017,12,13,9,45,796.0,78.0,1.15,13.0,373.0,811.0,639.43
2017,12,13,10,0,809.0,83.0,1.1,14.0,404.0,854.65,665.47
2017,12,13,10,15,824.5,85.5,1.0,15.0,431.0,895.76,688.08
2017,12,13,10,30,840.0,88.0,0.9,16.0,458.0,934.69,708.36
2017,12,13,10,45,854.0,88.5,0.85,17.0,478.0,967.41,724.87
2017,12,13,11,0,868.0,89.0,0.8,18.0,498.0,997.39,739.3
2017,12,13,11,15,873.5,90.0,0.75,18.0,510.5,1016.56,749.39
2017,12,13,11,30,879.0,91.0,0.7,18.0,523.0,1032.43,757.55
2017,12,13,11,45,881.0,91.0,0.65,18.5,527.0,1040.15,759.25
2017,12,13,12,0,883.0,91.0,0.6,19.0,531.0,1044.37,758.99
2017,12,13,12,15,880.5,91.0,0.6,19.0,527.5,1040.5,756.56
2017,12,13,12,30,878.0,91.0,0.6,19.0,524.0,1033.13,752.24
2017,12,13,12,45,855.0,95.0,0.65,19.5,509.0,1006.53,735.8
2017,12,13,13,0,832.0,99.0,0.7,20.0,494.0,976.77,717.6
2017,12,13,13,15,820.0,97.0,0.7,20.0,474.5,948.24,700.4
2017,12,13,13,30,808.0,95.0,0.7,20.0,455.0,916.97,681.31
2017,12,13,13,45,790.0,93.0,0.75,20.0,428.5,885.42,662.87
2017,12,13,14,0,772.0,91.0,0.8,20.0,402.0,844.18,637.61
2017,12,13,14,15,748.0,87.5,0.75,19.0,369.5,794.2,606.62
2017,12,13,14,30,724.0,84.0,0.7,18.0,337.0,743.26,574.2
2017,12,13,14,45,691.5,79.0,0.7,17.5,300.0,683.12,533.88
2017,12,13,15,0,659.0,74.0,0.7,17.0,263.0,623.37,492.46
2017,12,13,15,15,612.0,67.5,0.7,16.0,223.0,552.33,441.59
2017,12,13,15,30,565.0,61.0,0.7,15.0,183.0,483.74,389.01
2017,12,13,15,45,499.0,52.0,0.7,14.0,142.5,403.72,324.88
2017,12,13,16,0,433.0,43.0,0.7,13.0,102.0,329.13,261.8
2017,12,13,16,15,320.5,31.0,0.75,12.0,65.5,234.23,173.81
2017,12,13,16,30,208.0,19.0,0.8,11.0,29.0,137.98,0.0
2017,12,13,16,45,104.0,9.5,0.85,10.5,14.5,50.56,0.0
2017,12,13,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,12.0,1.45,6.5,12.0,9.44,0.0
2017,12,14,7,30,0.0,24.0,1.4,7.0,24.0,18.88,0.0
2017,12,14,7,45,265.0,28.5,1.35,8.0,61.5,197.15,138.1
2017,12,14,8,0,530.0,33.0,1.3,9.0,99.0,359.87,290.49
2017,12,14,8,15,602.0,39.0,1.35,10.0,141.0,439.08,360.55
2017,12,14,8,30,674.0,45.0,1.4,11.0,183.0,523.83,431.31
2017,12,14,8,45,722.0,49.0,1.45,12.0,224.5,594.59,487.1
2017,12,14,9,0,770.0,53.0,1.5,13.0,266.0,667.65,541.35
2017,12,14,9,15,799.5,56.0,1.45,13.5,304.0,726.77,583.2
2017,12,14,9,30,829.0,59.0,1.4,14.0,342.0,785.85,623.45
2017,12,14,9,45,849.5,61.0,1.35,15.0,374.5,835.45,654.35
2017,12,14,10,0,870.0,63.0,1.3,16.0,407.0,874.02,676.58
2017,12,14,10,15,883.5,64.5,1.25,16.5,433.0,912.82,699.69
2017,12,14,10,30,897.0,66.0,1.2,17.0,459.0,949.35,720.71
2017,12,14,10,45,906.5,67.0,1.15,18.0,478.5,978.81,735.28
2017,12,14,11,0,916.0,68.0,1.1,19.0,498.0,1005.39,747.74
2017,12,14,11,15,920.5,68.5,1.1,19.5,510.0,1023.23,756.84
2017,12,14,11,30,925.0,69.0,1.1,20.0,522.0,1037.74,763.98
2017,12,14,11,45,926.5,69.0,1.1,20.5,526.5,1045.1,766.71
2017,12,14,12,0,928.0,69.0,1.1,21.0,531.0,1048.94,767.47
2017,12,14,12,15,926.0,69.0,1.1,21.0,527.5,1045.68,765.4
2017,12,14,12,30,924.0,69.0,1.1,21.0,524.0,1038.9,761.38
2017,12,14,12,45,909.5,71.0,1.1,21.5,511.0,1018.85,747.67
2017,12,14,13,0,895.0,73.0,1.1,22.0,498.0,995.67,732.25
2017,12,14,13,15,885.5,72.0,1.05,22.0,479.0,970.42,716.06
2017,12,14,13,30,876.0,71.0,1.0,22.0,460.0,953.18,705.12
2017,12,14,13,45,859.0,70.0,0.95,22.0,434.0,914.87,680.33
2017,12,14,14,0,842.0,69.0,0.9,22.0,408.0,874.36,654.16
2017,12,14,14,15,821.5,66.5,0.8,21.0,376.5,826.96,624.61
2017,12,14,14,30,801.0,64.0,0.7,20.0,345.0,778.15,593.46
2017,12,14,14,45,769.0,61.5,0.65,19.5,308.0,719.03,553.95
2017,12,14,15,0,737.0,59.0,0.6,19.0,271.0,659.92,513.28
2017,12,14,15,15,693.0,54.5,0.65,18.0,230.5,590.34,465.45
2017,12,14,15,30,649.0,50.0,0.7,17.0,190.0,522.61,415.88
2017,12,14,15,45,578.5,43.5,0.8,16.0,148.5,444.77,354.69
2017,12,14,16,0,508.0,37.0,0.9,15.0,107.0,367.02,289.92
2017,12,14,16,15,390.0,27.5,0.9,14.0,69.5,267.81,198.03
2017,12,14,16,30,272.0,18.0,0.9,13.0,32.0,167.82,0.0
2017,12,14,16,45,136.0,9.0,0.95,12.5,16.0,63.67,0.0
2017,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.0,1.45,8.5,7.0,5.51,0.0
2017,12,15,7,30,0.0,14.0,1.3,9.0,14.0,11.02,0.0
2017,12,15,7,45,82.5,29.5,1.15,9.5,39.5,92.66,60.81
2017,12,15,8,0,165.0,45.0,1.0,10.0,65.0,162.05,129.73
2017,12,15,8,15,207.5,61.5,0.85,11.0,96.5,215.1,176.99
2017,12,15,8,30,250.0,78.0,0.7,12.0,128.0,271.92,225.32
2017,12,15,8,45,267.0,94.0,0.55,13.0,158.5,313.71,259.31
2017,12,15,9,0,284.0,110.0,0.4,14.0,189.0,356.56,292.51
2017,12,15,9,15,333.5,113.5,0.3,14.5,218.0,426.95,346.68
2017,12,15,9,30,383.0,117.0,0.2,15.0,247.0,485.23,389.64
2017,12,15,9,45,527.5,111.0,0.15,15.5,308.5,615.75,485.13
2017,12,15,10,0,672.0,105.0,0.1,16.0,370.0,764.15,585.18
2017,12,15,10,15,681.5,99.0,0.15,16.5,383.0,786.48,596.68
2017,12,15,10,30,691.0,93.0,0.2,17.0,396.0,805.83,608.22
2017,12,15,10,45,595.5,123.5,0.25,18.0,392.5,765.82,578.84
2017,12,15,11,0,500.0,154.0,0.3,19.0,389.0,709.72,539.31
2017,12,15,11,15,405.0,178.5,0.35,19.0,372.0,651.46,497.94
2017,12,15,11,30,310.0,203.0,0.4,19.0,355.0,566.78,437.28
2017,12,15,11,45,295.0,213.0,0.5,19.0,358.5,566.27,438.28
2017,12,15,12,0,280.0,223.0,0.6,19.0,362.0,564.6,437.43
2017,12,15,12,15,380.5,203.0,0.6,18.5,391.0,640.66,495.42
2017,12,15,12,30,481.0,183.0,0.6,18.0,420.0,739.45,566.4
2017,12,15,12,45,506.5,166.0,0.6,17.5,410.5,740.43,567.98
2017,12,15,13,0,532.0,149.0,0.6,17.0,401.0,738.3,568.08
2017,12,15,13,15,421.5,164.0,0.6,16.5,359.0,639.5,498.43
2017,12,15,13,30,311.0,179.0,0.6,16.0,317.0,521.35,412.9
2017,12,15,13,45,394.5,154.0,0.6,16.0,319.5,582.6,461.51
2017,12,15,14,0,478.0,129.0,0.6,16.0,322.0,616.57,488.02
2017,12,15,14,15,384.5,131.5,0.6,15.5,279.5,522.89,418.19
2017,12,15,14,30,291.0,134.0,0.6,15.0,237.0,414.95,336.78
2017,12,15,14,45,268.0,124.5,0.65,14.5,211.5,375.27,307.4
2017,12,15,15,0,245.0,115.0,0.7,14.0,186.0,337.0,277.52
2017,12,15,15,15,224.5,99.5,0.7,13.5,157.5,293.89,242.78
2017,12,15,15,30,204.0,84.0,0.7,13.0,129.0,252.25,208.16
2017,12,15,15,45,177.5,67.5,0.75,12.5,100.5,207.01,169.54
2017,12,15,16,0,151.0,51.0,0.8,12.0,72.0,164.02,131.54
2017,12,15,16,15,75.5,36.0,0.85,11.5,46.5,89.8,65.16
2017,12,15,16,30,0.0,21.0,0.9,11.0,21.0,18.96,0.0
2017,12,15,16,45,0.0,10.5,1.0,11.0,10.5,8.26,0.0
2017,12,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,11.0,2.9,9.0,11.0,8.65,0.0
2017,12,16,7,30,0.0,22.0,2.9,9.0,22.0,17.31,0.0
2017,12,16,7,45,255.5,26.5,2.95,9.5,57.5,188.02,125.36
2017,12,16,8,0,511.0,31.0,3.0,10.0,93.0,345.81,279.62
2017,12,16,8,15,585.0,37.0,3.1,10.5,134.0,424.8,352.26
2017,12,16,8,30,659.0,43.0,3.2,11.0,175.0,509.76,426.06
2017,12,16,8,45,705.0,47.0,3.35,11.5,215.5,578.25,483.32
2017,12,16,9,0,751.0,51.0,3.5,12.0,256.0,648.96,539.38
2017,12,16,9,15,780.5,54.0,3.5,12.5,293.5,707.29,583.46
2017,12,16,9,30,810.0,57.0,3.5,13.0,331.0,765.65,626.2
2017,12,16,9,45,827.5,60.0,3.5,13.5,362.5,813.41,659.8
2017,12,16,10,0,845.0,63.0,3.5,14.0,394.0,859.7,691.58
2017,12,16,10,15,859.0,64.5,3.5,14.0,420.0,888.8,711.57
2017,12,16,10,30,873.0,66.0,3.5,14.0,446.0,925.34,736.88
2017,12,16,10,45,883.5,66.5,3.5,14.5,465.5,954.75,755.4
2017,12,16,11,0,894.0,67.0,3.5,15.0,485.0,981.4,771.89
2017,12,16,11,15,899.5,67.5,3.55,15.0,497.5,1000.13,784.62
2017,12,16,11,30,905.0,68.0,3.6,15.0,510.0,1015.64,795.25
2017,12,16,11,45,907.5,68.0,3.65,15.5,515.0,1024.1,799.62
2017,12,16,12,0,910.0,68.0,3.7,16.0,520.0,1029.13,801.81
2017,12,16,12,15,909.5,68.0,3.7,16.0,517.0,1027.64,800.78
2017,12,16,12,30,909.0,68.0,3.7,16.0,514.0,1022.69,797.56
2017,12,16,12,45,897.5,70.0,3.75,16.0,502.5,1006.02,786.69
2017,12,16,13,0,886.0,72.0,3.8,16.0,491.0,986.19,773.78
2017,12,16,13,15,878.0,70.5,3.8,16.0,473.5,962.09,757.56
2017,12,16,13,30,870.0,69.0,3.8,16.0,456.0,946.0,747.11
2017,12,16,13,45,858.0,67.5,3.8,16.0,431.5,912.04,723.76
2017,12,16,14,0,846.0,66.0,3.8,16.0,407.0,875.65,698.58
2017,12,16,14,15,826.0,63.5,3.75,16.0,375.5,828.76,665.12
2017,12,16,14,30,806.0,61.0,3.7,16.0,344.0,780.44,630.11
2017,12,16,14,45,777.5,58.0,3.7,16.0,307.5,723.53,588.11
2017,12,16,15,0,749.0,55.0,3.7,16.0,271.0,666.44,544.9
2017,12,16,15,15,706.0,51.0,3.6,15.5,231.0,597.87,492.03
2017,12,16,15,30,663.0,47.0,3.5,15.0,191.0,531.08,438.38
2017,12,16,15,45,596.0,41.0,3.4,14.5,150.0,449.29,369.12
2017,12,16,16,0,529.0,35.0,3.3,14.0,109.0,372.52,301.13
2017,12,16,16,15,413.0,26.5,3.25,13.5,71.5,273.7,206.99
2017,12,16,16,30,297.0,18.0,3.2,13.0,34.0,176.76,11.61
2017,12,16,16,45,148.5,9.0,3.2,13.0,17.0,69.41,0.0
2017,12,16,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,7,15,137.5,6.5,1.5,6.5,10.5,5.11,0.0
2017,12,17,7,30,275.0,13.0,1.5,7.0,21.0,133.11,0.0
2017,12,17,7,45,406.5,21.0,1.5,7.5,57.0,251.47,164.55
2017,12,17,8,0,538.0,29.0,1.5,8.0,93.0,358.1,288.36
2017,12,17,8,15,609.5,34.5,1.5,8.5,134.0,435.96,359.78
2017,12,17,8,30,681.0,40.0,1.5,9.0,175.0,519.63,431.23
2017,12,17,8,45,725.0,43.5,1.5,10.0,215.5,586.84,484.78
2017,12,17,9,0,769.0,47.0,1.5,11.0,256.0,656.14,536.6
2017,12,17,9,15,797.5,49.5,1.45,11.5,293.5,705.87,572.14
2017,12,17,9,30,826.0,52.0,1.4,12.0,331.0,762.58,611.49
2017,12,17,9,45,836.5,56.5,1.4,13.0,362.0,806.41,639.56
2017,12,17,10,0,847.0,61.0,1.4,14.0,393.0,848.31,665.53
2017,12,17,10,15,861.0,62.5,1.3,14.5,419.0,887.12,688.52
2017,12,17,10,30,875.0,64.0,1.2,15.0,445.0,923.8,709.36
2017,12,17,10,45,883.0,65.5,1.2,15.5,464.0,952.3,725.91
2017,12,17,11,0,891.0,67.0,1.2,16.0,483.0,977.96,740.53
2017,12,17,11,15,896.5,67.5,1.1,16.0,495.5,996.75,750.09
2017,12,17,11,30,902.0,68.0,1.0,16.0,508.0,1012.34,757.54
2017,12,17,11,45,903.0,68.5,0.95,16.5,512.5,1020.05,759.54
2017,12,17,12,0,904.0,69.0,0.9,17.0,517.0,1024.34,759.55
2017,12,17,12,15,903.0,69.0,0.85,17.0,514.0,1022.47,757.21
2017,12,17,12,30,902.0,69.0,0.8,17.0,511.0,1017.16,752.91
2017,12,17,12,45,899.5,67.5,0.8,17.5,501.0,1004.88,744.09
2017,12,17,13,0,897.0,66.0,0.8,18.0,491.0,989.28,733.38
2017,12,17,13,15,888.5,65.0,0.8,18.0,473.0,965.27,718.74
2017,12,17,13,30,880.0,64.0,0.8,18.0,455.0,938.36,702.3
2017,12,17,13,45,865.0,63.5,0.8,18.0,430.0,903.35,680.45
2017,12,17,14,0,850.0,63.0,0.8,18.0,405.0,876.04,663.62
2017,12,17,14,15,831.0,61.0,0.75,17.5,374.5,830.69,634.53
2017,12,17,14,30,812.0,59.0,0.7,17.0,344.0,783.82,604.03
2017,12,17,14,45,780.5,56.5,0.65,17.0,307.5,725.03,563.3
2017,12,17,15,0,749.0,54.0,0.6,17.0,271.0,666.26,521.61
2017,12,17,15,15,707.0,50.5,0.7,16.0,231.5,599.07,475.89
2017,12,17,15,30,665.0,47.0,0.8,15.0,192.0,533.52,428.43
2017,12,17,15,45,593.5,41.5,0.9,14.5,150.5,449.27,361.34
2017,12,17,16,0,522.0,36.0,1.0,14.0,109.0,370.3,294.79
2017,12,17,16,15,407.5,27.5,1.05,13.5,72.0,279.26,209.43
2017,12,17,16,30,293.0,19.0,1.1,13.0,35.0,181.45,21.33
2017,12,17,16,45,146.5,9.5,1.2,12.5,17.5,69.22,0.0
2017,12,17,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,89.5,6.5,1.1,6.5,9.0,0.0,0.0
2017,12,18,7,30,179.0,13.0,1.0,7.0,18.0,89.93,0.0
2017,12,18,7,45,313.0,23.0,0.95,8.0,51.5,211.01,133.31
2017,12,18,8,0,447.0,33.0,0.9,9.0,85.0,317.32,253.32
2017,12,18,8,15,523.5,40.0,0.9,9.5,125.0,394.89,323.3
2017,12,18,8,30,600.0,47.0,0.9,10.0,165.0,479.32,394.38
2017,12,18,8,45,647.5,52.0,0.9,11.0,205.0,541.69,444.43
2017,12,18,9,0,695.0,57.0,0.9,12.0,245.0,612.46,497.06
2017,12,18,9,15,727.0,60.5,0.8,12.5,281.5,671.42,538.32
2017,12,18,9,30,759.0,64.0,0.7,13.0,318.0,730.7,577.92
2017,12,18,9,45,780.0,66.5,0.65,14.0,350.0,779.31,607.96
2017,12,18,10,0,801.0,69.0,0.6,15.0,382.0,826.76,636.15
2017,12,18,10,15,816.0,71.0,0.5,15.5,408.0,866.63,658.47
2017,12,18,10,30,831.0,73.0,0.4,16.0,434.0,904.46,678.8
2017,12,18,10,45,841.5,74.0,0.35,16.5,453.5,934.35,694.53
2017,12,18,11,0,852.0,75.0,0.3,17.0,473.0,961.55,708.42
2017,12,18,11,15,858.0,75.5,0.25,17.0,485.0,980.72,718.48
2017,12,18,11,30,864.0,76.0,0.2,17.0,497.0,996.75,726.76
2017,12,18,11,45,869.5,75.5,0.2,17.5,502.5,1007.68,731.67
2017,12,18,12,0,875.0,75.0,0.2,18.0,508.0,1002.94,727.01
2017,12,18,12,15,874.0,75.0,0.15,18.0,505.5,1001.21,725.05
2017,12,18,12,30,873.0,75.0,0.1,18.0,503.0,996.14,721.24
2017,12,18,12,45,872.0,73.0,0.1,18.5,493.5,985.09,713.42
2017,12,18,13,0,871.0,71.0,0.1,19.0,484.0,970.77,703.79
2017,12,18,13,15,862.5,70.0,0.1,19.0,466.5,947.3,689.87
2017,12,18,13,30,854.0,69.0,0.1,19.0,449.0,931.95,681.27
2017,12,18,13,45,841.5,67.5,0.1,19.0,424.5,898.1,660.64
2017,12,18,14,0,829.0,66.0,0.1,19.0,400.0,861.89,638.56
2017,12,18,14,15,809.5,63.5,0.15,18.5,369.5,816.11,611.68
2017,12,18,14,30,790.0,61.0,0.2,18.0,339.0,768.9,583.24
2017,12,18,14,45,761.0,58.5,0.25,18.0,303.5,712.91,546.72
2017,12,18,15,0,732.0,56.0,0.3,18.0,268.0,656.77,508.89
2017,12,18,15,15,690.0,52.0,0.4,17.0,229.0,589.63,463.87
2017,12,18,15,30,648.0,48.0,0.5,16.0,190.0,524.18,417.2
2017,12,18,15,45,579.0,42.5,0.65,15.5,149.0,442.17,353.16
2017,12,18,16,0,510.0,37.0,0.8,15.0,108.0,371.89,294.18
2017,12,18,16,15,398.0,28.0,0.9,14.5,71.5,275.55,206.37
2017,12,18,16,30,286.0,19.0,1.0,14.0,35.0,179.1,30.07
2017,12,18,16,45,143.0,9.5,1.1,14.0,17.5,67.99,0.0
2017,12,18,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,8.5,0.95,9.0,8.5,0.0,0.0
2017,12,19,7,30,0.0,17.0,0.9,9.0,17.0,13.38,0.0
2017,12,19,7,45,214.0,25.0,0.85,9.5,49.5,162.3,98.14
2017,12,19,8,0,428.0,33.0,0.8,10.0,82.0,306.11,243.13
2017,12,19,8,15,505.5,40.0,0.8,10.5,121.5,383.24,312.32
2017,12,19,8,30,583.0,47.0,0.8,11.0,161.0,467.36,382.89
2017,12,19,8,45,630.5,52.5,0.8,11.5,200.5,534.94,437.64
2017,12,19,9,0,678.0,58.0,0.8,12.0,240.0,599.97,486.74
2017,12,19,9,15,646.0,68.0,0.8,12.5,261.5,621.91,501.92
2017,12,19,9,30,614.0,78.0,0.8,13.0,283.0,633.96,509.55
2017,12,19,9,45,590.0,92.0,0.8,13.5,305.0,653.19,522.14
2017,12,19,10,0,566.0,106.0,0.8,14.0,327.0,668.35,531.36
2017,12,19,10,15,572.0,113.5,0.8,14.5,349.0,700.22,552.48
2017,12,19,10,30,578.0,121.0,0.8,15.0,371.0,730.26,571.73
2017,12,19,10,45,419.5,159.5,0.8,15.5,345.0,627.93,494.82
2017,12,19,11,0,261.0,198.0,0.8,16.0,319.0,505.08,400.64
2017,12,19,11,15,345.5,188.0,0.8,16.0,353.5,579.69,459.05
2017,12,19,11,30,430.0,178.0,0.8,16.0,388.0,680.27,531.97
2017,12,19,11,45,547.5,148.5,0.85,16.5,418.0,767.19,593.04
2017,12,19,12,0,665.0,119.0,0.9,17.0,448.0,864.73,658.22
2017,12,19,12,15,695.0,110.0,0.9,17.0,452.5,883.63,669.57
2017,12,19,12,30,725.0,101.0,0.9,17.0,457.0,899.08,679.82
2017,12,19,12,45,703.5,106.5,0.9,17.0,446.0,878.26,665.97
2017,12,19,13,0,682.0,112.0,0.9,17.0,435.0,854.71,650.84
2017,12,19,13,15,674.0,109.5,0.9,16.5,419.0,832.3,637.7
2017,12,19,13,30,666.0,107.0,0.9,16.0,403.0,807.55,622.84
2017,12,19,13,45,527.0,129.0,0.9,16.0,355.5,677.47,532.2
2017,12,19,14,0,388.0,151.0,0.9,16.0,308.0,563.24,448.72
2017,12,19,14,15,391.5,136.0,0.9,15.5,284.5,536.19,431.33
2017,12,19,14,30,395.0,121.0,0.9,15.0,261.0,507.49,411.3
2017,12,19,14,45,371.5,112.5,0.9,15.0,233.5,463.36,377.5
2017,12,19,15,0,348.0,104.0,0.9,15.0,206.0,420.03,343.59
2017,12,19,15,15,324.0,91.5,0.85,14.0,175.5,372.64,306.51
2017,12,19,15,30,300.0,79.0,0.8,13.0,145.0,326.68,269.2
2017,12,19,15,45,266.5,64.0,0.8,12.5,113.5,273.32,224.13
2017,12,19,16,0,233.0,49.0,0.8,12.0,82.0,222.79,179.8
2017,12,19,16,15,165.0,35.0,0.85,11.5,54.0,158.69,120.22
2017,12,19,16,30,97.0,21.0,0.9,11.0,26.0,89.93,17.59
2017,12,19,16,45,48.5,10.5,1.0,10.5,13.0,28.87,0.0
2017,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.0,1.65,7.5,9.0,0.0,0.0
2017,12,20,7,30,0.0,18.0,1.7,8.0,18.0,14.16,0.0
2017,12,20,7,45,237.0,25.0,1.75,8.5,52.0,172.57,101.5
2017,12,20,8,0,474.0,32.0,1.8,9.0,86.0,322.15,257.96
2017,12,20,8,15,553.5,38.5,1.9,9.0,127.0,403.24,333.37
2017,12,20,8,30,633.0,45.0,2.0,9.0,168.0,490.73,409.76
2017,12,20,8,45,679.5,49.5,2.1,9.5,208.5,559.16,467.2
2017,12,20,9,0,726.0,54.0,2.2,10.0,249.0,629.88,523.03
2017,12,20,9,15,758.0,57.5,2.25,10.0,286.0,690.02,569.54
2017,12,20,9,30,790.0,61.0,2.3,10.0,323.0,750.46,615.01
2017,12,20,9,45,806.5,64.5,2.4,10.5,355.0,797.62,648.69
2017,12,20,10,0,823.0,68.0,2.5,11.0,387.0,843.31,680.69
2017,12,20,10,15,838.0,69.5,2.5,11.0,413.5,883.31,708.47
2017,12,20,10,30,853.0,71.0,2.5,11.0,440.0,921.19,734.42
2017,12,20,10,45,864.5,72.0,2.55,11.5,460.0,952.68,754.7
2017,12,20,11,0,876.0,73.0,2.6,12.0,480.0,981.45,772.98
2017,12,20,11,15,882.0,73.5,2.55,12.0,493.0,989.33,777.04
2017,12,20,11,30,888.0,74.0,2.5,12.0,506.0,1005.58,787.27
2017,12,20,11,45,893.0,73.5,2.5,12.0,511.5,1016.23,794.15
2017,12,20,12,0,898.0,73.0,2.5,12.0,517.0,1023.53,798.94
2017,12,20,12,15,897.0,73.0,2.45,12.0,514.5,1022.0,797.26
2017,12,20,12,30,896.0,73.0,2.4,12.0,512.0,1017.06,793.49
2017,12,20,12,45,891.0,72.5,2.4,12.5,502.0,1004.04,783.46
2017,12,20,13,0,886.0,72.0,2.4,13.0,492.0,987.77,771.43
2017,12,20,13,15,878.0,71.0,2.4,12.5,475.0,964.76,757.65
2017,12,20,13,30,870.0,70.0,2.4,12.0,458.0,949.81,749.57
2017,12,20,13,45,856.5,68.5,2.4,12.0,433.5,914.83,725.82
2017,12,20,14,0,843.0,67.0,2.4,12.0,409.0,877.47,700.34
2017,12,20,14,15,824.0,65.0,2.35,12.0,378.5,832.5,668.57
