Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,14,30,805.0,63.0,2.3,12.0,348.0,785.98,635.21
2017,12,20,14,45,772.5,61.0,2.3,12.0,311.5,727.27,592.39
2017,12,20,15,0,740.0,59.0,2.3,12.0,275.0,668.52,548.43
2017,12,20,15,15,697.0,55.0,2.15,11.5,235.5,600.2,495.78
2017,12,20,15,30,654.0,51.0,2.0,11.0,196.0,533.5,442.35
2017,12,20,15,45,579.5,45.5,1.9,10.5,154.0,453.81,374.94
2017,12,20,16,0,505.0,40.0,1.8,10.0,112.0,374.19,305.14
2017,12,20,16,15,385.5,31.0,1.7,9.5,74.5,273.57,211.76
2017,12,20,16,30,266.0,22.0,1.6,9.0,37.0,174.2,48.41
2017,12,20,16,45,133.0,11.0,1.55,8.5,18.5,65.41,0.0
2017,12,20,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,3.5,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,4.0,17.0,13.38,0.0
2017,12,21,7,45,259.5,24.0,1.5,4.5,53.0,181.79,104.68
2017,12,21,8,0,519.0,31.0,1.5,5.0,89.0,345.15,278.84
2017,12,21,8,15,596.5,37.5,1.5,5.5,131.5,427.02,355.25
2017,12,21,8,30,674.0,44.0,1.5,6.0,174.0,515.13,431.38
2017,12,21,8,45,722.5,48.0,1.5,7.0,216.0,586.18,489.22
2017,12,21,9,0,771.0,52.0,1.5,8.0,258.0,659.58,544.93
2017,12,21,9,15,802.5,55.0,1.55,8.5,296.5,720.51,590.23
2017,12,21,9,30,834.0,58.0,1.6,9.0,335.0,781.59,634.19
2017,12,21,9,45,855.0,60.5,1.65,10.0,368.5,832.85,668.51
2017,12,21,10,0,876.0,63.0,1.7,11.0,402.0,882.81,701.0
2017,12,21,10,15,890.5,64.5,1.65,11.0,429.5,913.77,720.7
2017,12,21,10,30,905.0,66.0,1.6,11.0,457.0,952.0,745.34
2017,12,21,10,45,914.0,67.5,1.6,11.5,477.5,982.5,763.58
2017,12,21,11,0,923.0,69.0,1.6,12.0,498.0,1010.1,779.77
2017,12,21,11,15,928.5,69.5,1.55,12.0,511.0,1029.78,791.2
2017,12,21,11,30,934.0,70.0,1.5,12.0,524.0,1046.16,800.52
2017,12,21,11,45,933.5,71.0,1.5,12.5,529.0,1053.71,803.51
2017,12,21,12,0,933.0,72.0,1.5,13.0,534.0,1057.71,804.42
2017,12,21,12,15,931.5,72.0,1.5,13.0,531.5,1055.77,803.1
2017,12,21,12,30,930.0,72.0,1.5,13.0,529.0,1050.29,799.69
2017,12,21,12,45,908.5,76.5,1.55,13.5,515.5,1027.27,784.22
2017,12,21,13,0,887.0,81.0,1.6,14.0,502.0,1012.79,774.75
2017,12,21,13,15,878.0,80.0,1.55,14.0,484.0,988.48,758.47
2017,12,21,13,30,869.0,79.0,1.5,14.0,466.0,961.17,740.3
2017,12,21,13,45,852.5,77.5,1.45,14.0,440.5,923.38,714.96
2017,12,21,14,0,836.0,76.0,1.4,14.0,415.0,883.31,687.97
2017,12,21,14,15,815.5,73.5,1.3,13.5,384.0,836.5,656.47
2017,12,21,14,30,795.0,71.0,1.2,13.0,353.0,788.19,623.39
2017,12,21,14,45,763.0,68.0,1.1,13.0,316.0,728.78,580.47
2017,12,21,15,0,731.0,65.0,1.0,13.0,279.0,669.27,536.56
2017,12,21,15,15,687.0,60.0,1.05,12.0,238.5,605.59,491.5
2017,12,21,15,30,643.0,55.0,1.1,11.0,198.0,537.81,440.31
2017,12,21,15,45,572.0,48.5,1.15,10.5,156.0,453.56,371.64
2017,12,21,16,0,501.0,42.0,1.2,10.0,114.0,374.85,304.17
2017,12,21,16,15,385.0,32.0,1.2,9.5,76.0,274.98,212.91
2017,12,21,16,30,269.0,22.0,1.2,9.0,38.0,176.79,57.8
2017,12,21,16,45,134.5,11.0,1.3,8.5,19.0,66.28,0.0
2017,12,21,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,4.0,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,4.0,15.0,11.8,0.0
2017,12,22,7,45,220.0,24.0,1.05,4.5,48.0,161.19,88.49
2017,12,22,8,0,440.0,33.0,1.0,5.0,81.0,310.33,249.57
2017,12,22,8,15,520.5,40.0,1.1,5.5,122.0,389.62,323.51
2017,12,22,8,30,601.0,47.0,1.2,6.0,163.0,476.15,398.56
2017,12,22,8,45,652.5,52.0,1.35,7.0,203.5,540.99,453.22
2017,12,22,9,0,704.0,57.0,1.5,8.0,244.0,614.94,511.1
2017,12,22,9,15,737.0,60.5,1.45,8.5,281.5,675.19,555.68
2017,12,22,9,30,770.0,64.0,1.4,9.0,319.0,735.82,598.85
2017,12,22,9,45,758.0,66.0,1.4,9.5,337.5,756.37,611.71
2017,12,22,10,0,746.0,68.0,1.4,10.0,356.0,773.57,622.21
2017,12,22,10,15,639.5,99.0,1.3,10.5,358.0,743.62,597.12
2017,12,22,10,30,533.0,130.0,1.2,11.0,360.0,687.9,553.7
2017,12,22,10,45,514.0,141.5,1.1,12.0,371.5,696.19,556.7
2017,12,22,11,0,495.0,153.0,1.0,13.0,383.0,701.68,556.84
2017,12,22,11,15,487.5,159.5,0.85,13.0,391.5,709.93,560.17
2017,12,22,11,30,480.0,166.0,0.7,13.0,400.0,716.02,561.72
2017,12,22,11,45,521.5,157.5,0.6,13.5,414.0,751.61,584.45
2017,12,22,12,0,563.0,149.0,0.5,14.0,428.0,785.29,604.43
2017,12,22,12,15,591.5,140.0,0.55,14.0,431.5,813.51,624.17
2017,12,22,12,30,620.0,131.0,0.6,14.0,435.0,829.75,635.89
2017,12,22,12,45,747.5,102.5,0.65,14.5,462.5,918.05,695.12
2017,12,22,13,0,875.0,74.0,0.7,15.0,490.0,992.13,742.6
2017,12,22,13,15,866.5,73.0,0.75,15.0,472.5,968.66,727.83
2017,12,22,13,30,858.0,72.0,0.8,15.0,455.0,942.23,712.6
2017,12,22,13,45,633.0,108.0,0.85,15.0,382.5,763.07,592.55
2017,12,22,14,0,408.0,144.0,0.9,15.0,310.0,574.44,458.32
2017,12,22,14,15,451.5,125.0,0.9,14.5,296.0,577.02,464.73
2017,12,22,14,30,495.0,106.0,0.9,14.0,282.0,574.92,464.99
2017,12,22,14,45,468.0,100.0,0.95,14.0,253.0,527.47,429.54
2017,12,22,15,0,441.0,94.0,1.0,14.0,224.0,480.8,393.71
2017,12,22,15,15,544.0,72.5,1.05,13.0,210.0,516.95,423.91
2017,12,22,15,30,647.0,51.0,1.1,12.0,196.0,530.87,434.77
2017,12,22,15,45,576.5,45.0,1.2,11.5,154.5,453.17,370.65
2017,12,22,16,0,506.0,39.0,1.3,11.0,113.0,375.43,304.27
2017,12,22,16,15,396.5,30.0,1.25,11.0,75.5,279.83,216.44
2017,12,22,16,30,287.0,21.0,1.2,11.0,38.0,185.81,69.01
2017,12,22,16,45,143.5,10.5,1.15,11.0,19.0,69.97,0.0
2017,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.5,0.9,8.0,5.5,0.0,0.0
2017,12,23,7,30,0.0,11.0,0.8,8.0,11.0,8.65,0.0
2017,12,23,7,45,112.0,24.0,0.7,8.5,36.5,105.7,52.9
2017,12,23,8,0,224.0,37.0,0.6,9.0,62.0,194.48,153.55
2017,12,23,8,15,264.0,51.5,0.5,9.5,93.0,246.7,202.12
2017,12,23,8,30,304.0,66.0,0.4,10.0,124.0,302.67,250.36
2017,12,23,8,45,334.0,78.0,0.35,10.5,155.5,351.95,291.47
2017,12,23,9,0,364.0,90.0,0.3,11.0,187.0,403.4,332.64
2017,12,23,9,15,379.0,102.5,0.25,11.0,216.0,445.61,365.48
2017,12,23,9,30,394.0,115.0,0.2,11.0,245.0,488.05,397.46
2017,12,23,9,45,410.5,123.0,0.2,11.5,270.5,526.38,425.28
2017,12,23,10,0,427.0,131.0,0.2,12.0,296.0,564.61,452.3
2017,12,23,10,15,425.5,141.5,0.15,12.5,315.5,589.05,467.7
2017,12,23,10,30,424.0,152.0,0.1,13.0,335.0,611.9,481.84
2017,12,23,10,45,641.5,113.0,0.1,13.5,404.0,794.61,609.62
2017,12,23,11,0,859.0,74.0,0.1,14.0,473.0,964.67,717.21
2017,12,23,11,15,669.0,120.5,0.1,14.0,436.0,854.21,641.29
2017,12,23,11,30,479.0,167.0,0.1,14.0,399.0,716.03,548.46
2017,12,23,11,45,444.5,177.0,0.1,14.5,394.5,696.78,535.19
2017,12,23,12,0,410.0,187.0,0.1,15.0,390.0,675.09,518.39
2017,12,23,12,15,489.0,166.5,0.1,15.0,408.0,731.28,559.69
2017,12,23,12,30,568.0,146.0,0.1,15.0,426.0,784.09,595.3
2017,12,23,12,45,611.5,130.5,0.1,15.0,426.5,815.38,615.78
2017,12,23,13,0,655.0,115.0,0.1,15.0,427.0,832.87,627.36
2017,12,23,13,15,520.5,141.5,0.15,15.0,384.0,711.35,545.56
2017,12,23,13,30,386.0,168.0,0.2,15.0,341.0,603.51,470.09
2017,12,23,13,45,376.5,159.5,0.25,15.0,321.0,552.85,436.52
2017,12,23,14,0,367.0,151.0,0.3,15.0,301.0,524.24,417.07
2017,12,23,14,15,252.0,150.0,0.3,14.5,249.5,412.19,331.81
2017,12,23,14,30,137.0,149.0,0.3,14.0,198.0,288.53,234.82
2017,12,23,14,45,130.5,135.0,0.35,14.0,178.0,262.94,215.64
2017,12,23,15,0,124.0,121.0,0.4,14.0,158.0,237.8,195.53
2017,12,23,15,15,115.0,105.0,0.45,13.5,135.5,208.53,171.79
2017,12,23,15,30,106.0,89.0,0.5,13.0,113.0,179.99,147.98
2017,12,23,15,45,93.0,71.5,0.6,13.0,89.5,147.37,119.82
2017,12,23,16,0,80.0,54.0,0.7,13.0,66.0,115.66,91.79
2017,12,23,16,15,43.0,38.0,0.65,12.5,44.5,74.29,54.48
2017,12,23,16,30,6.0,22.0,0.6,12.0,23.0,21.94,4.26
2017,12,23,16,45,3.0,11.0,0.6,12.0,11.5,9.95,0.0
2017,12,23,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,2.0,0.5,8.5,2.0,0.0,0.0
2017,12,24,7,30,0.0,4.0,0.6,8.0,4.0,3.15,0.0
2017,12,24,7,45,0.0,16.0,0.7,8.0,16.0,12.19,0.83
2017,12,24,8,0,0.0,28.0,0.8,8.0,28.0,21.71,12.33
2017,12,24,8,15,0.0,42.5,0.8,8.5,42.5,35.16,24.49
2017,12,24,8,30,0.0,57.0,0.8,9.0,57.0,48.3,36.18
2017,12,24,8,45,0.0,72.0,0.85,10.0,72.0,61.94,48.06
2017,12,24,9,0,0.0,87.0,0.9,11.0,87.0,75.58,59.72
2017,12,24,9,15,0.0,101.0,0.8,11.5,101.0,88.17,70.39
2017,12,24,9,30,0.0,115.0,0.7,12.0,115.0,100.91,80.99
2017,12,24,9,45,2.5,125.5,0.6,13.0,126.5,112.02,89.97
2017,12,24,10,0,5.0,136.0,0.5,14.0,138.0,123.54,99.11
2017,12,24,10,15,26.5,156.0,0.45,14.0,167.5,180.85,146.89
2017,12,24,10,30,48.0,176.0,0.4,14.0,197.0,224.95,182.74
2017,12,24,10,45,133.0,189.0,0.35,14.5,250.0,343.49,277.98
2017,12,24,11,0,218.0,202.0,0.3,15.0,303.0,444.84,355.32
2017,12,24,11,15,120.0,194.5,0.3,15.0,250.5,339.8,271.38
2017,12,24,11,30,22.0,187.0,0.3,15.0,198.0,188.61,150.09
2017,12,24,11,45,22.0,188.5,0.35,15.0,199.5,189.87,152.05
2017,12,24,12,0,22.0,190.0,0.4,15.0,201.0,191.33,153.28
2017,12,24,12,15,11.0,131.5,0.4,15.0,137.0,119.3,94.49
2017,12,24,12,30,0.0,73.0,0.4,15.0,73.0,56.06,41.78
2017,12,24,12,45,0.5,115.5,0.45,15.5,115.5,93.58,73.16
2017,12,24,13,0,1.0,158.0,0.5,16.0,158.0,136.86,108.52
2017,12,24,13,15,0.5,145.5,0.5,15.5,145.5,124.07,98.16
2017,12,24,13,30,0.0,133.0,0.5,15.0,133.0,111.59,88.2
2017,12,24,13,45,0.0,116.0,0.5,15.0,116.0,95.37,74.91
2017,12,24,14,0,0.0,99.0,0.5,15.0,99.0,79.57,61.87
2017,12,24,14,15,0.0,90.0,0.55,14.5,90.0,71.71,55.51
2017,12,24,14,30,0.0,81.0,0.6,14.0,81.0,63.94,49.13
2017,12,24,14,45,0.0,72.5,0.7,13.5,72.5,56.73,43.15
2017,12,24,15,0,0.0,64.0,0.8,13.0,64.0,49.6,37.15
2017,12,24,15,15,0.0,54.5,0.85,12.5,54.5,41.74,30.44
2017,12,24,15,30,0.0,45.0,0.9,12.0,45.0,34.42,24.09
2017,12,24,15,45,0.0,35.5,1.0,11.5,35.5,27.11,17.66
2017,12,24,16,0,0.0,26.0,1.1,11.0,26.0,19.82,11.19
2017,12,24,16,15,0.0,17.5,1.1,10.5,17.5,13.31,5.24
2017,12,24,16,30,0.0,9.0,1.1,10.0,9.0,6.83,0.0
2017,12,24,16,45,0.0,4.5,1.1,10.0,4.5,3.54,0.0
2017,12,24,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2017,12,25,7,30,0.0,9.0,0.9,8.0,9.0,7.08,0.0
2017,12,25,7,45,84.0,22.5,0.9,8.5,31.5,78.21,33.99
2017,12,25,8,0,168.0,36.0,0.9,9.0,54.0,162.16,127.23
2017,12,25,8,15,199.0,51.5,0.85,9.5,82.5,207.49,170.22
2017,12,25,8,30,230.0,67.0,0.8,10.0,111.0,240.89,200.86
2017,12,25,8,45,249.5,81.5,0.8,10.5,139.0,281.52,236.0
2017,12,25,9,0,269.0,96.0,0.8,11.0,167.0,323.54,271.05
2017,12,25,9,15,279.0,110.5,0.75,11.0,193.5,359.4,300.2
2017,12,25,9,30,289.0,125.0,0.7,11.0,220.0,395.48,328.68
2017,12,25,9,45,294.0,138.0,0.7,11.5,243.0,425.42,351.18
2017,12,25,10,0,299.0,151.0,0.7,12.0,266.0,454.98,372.88
2017,12,25,10,15,302.0,162.0,0.7,12.5,285.0,479.64,390.38
2017,12,25,10,30,305.0,173.0,0.7,13.0,304.0,503.62,407.09
2017,12,25,10,45,224.0,189.5,0.7,13.5,288.0,431.27,348.86
2017,12,25,11,0,143.0,206.0,0.7,14.0,272.0,376.67,303.89
2017,12,25,11,15,143.5,212.0,0.65,14.5,280.0,386.06,310.5
2017,12,25,11,30,144.0,218.0,0.6,15.0,288.0,395.24,316.35
2017,12,25,11,45,358.0,182.5,0.6,15.5,359.0,590.59,467.38
2017,12,25,12,0,572.0,147.0,0.6,16.0,430.0,791.83,608.54
2017,12,25,12,15,447.5,175.0,0.55,16.0,396.0,699.23,539.34
2017,12,25,12,30,323.0,203.0,0.5,16.0,362.0,581.49,453.61
2017,12,25,12,45,325.0,198.0,0.5,16.5,355.5,574.8,449.74
2017,12,25,13,0,327.0,193.0,0.5,17.0,349.0,566.95,443.71
2017,12,25,13,15,184.0,188.0,0.5,17.0,275.0,393.09,312.3
2017,12,25,13,30,41.0,183.0,0.5,17.0,201.0,225.96,179.86
2017,12,25,13,45,40.0,173.5,0.5,17.0,190.5,214.1,171.65
2017,12,25,14,0,39.0,164.0,0.5,17.0,180.0,202.53,162.67
2017,12,25,14,15,37.0,152.5,0.5,16.5,167.0,187.77,151.3
2017,12,25,14,30,35.0,141.0,0.5,16.0,154.0,173.39,140.1
2017,12,25,14,45,31.5,127.5,0.5,16.0,138.5,155.52,125.57
2017,12,25,15,0,28.0,114.0,0.5,16.0,123.0,138.17,111.27
2017,12,25,15,15,23.0,99.0,0.55,15.0,105.5,118.19,94.91
2017,12,25,15,30,18.0,84.0,0.6,14.0,88.0,88.8,70.29
2017,12,25,15,45,9.5,68.0,0.65,13.5,70.0,67.96,52.23
2017,12,25,16,0,1.0,52.0,0.7,13.0,52.0,47.82,34.6
2017,12,25,16,15,0.5,35.5,0.75,12.5,35.5,31.76,20.21
2017,12,25,16,30,0.0,19.0,0.8,12.0,19.0,14.55,2.08
2017,12,25,16,45,0.0,9.5,0.9,12.0,9.5,7.47,0.0
2017,12,25,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,26,7,15,85.0,5.0,0.7,10.0,6.5,0.0,0.0
2017,12,26,7,30,170.0,10.0,0.6,10.0,13.0,81.22,0.0
2017,12,26,7,45,319.0,19.5,0.5,10.5,45.5,196.21,86.58
2017,12,26,8,0,468.0,29.0,0.4,11.0,78.0,311.06,240.71
2017,12,26,8,15,548.0,35.0,0.35,11.0,118.5,390.61,313.73
2017,12,26,8,30,628.0,41.0,0.3,11.0,159.0,476.86,385.6
2017,12,26,8,45,677.5,45.0,0.25,11.5,199.5,546.12,440.21
2017,12,26,9,0,727.0,49.0,0.2,12.0,240.0,618.1,492.75
2017,12,26,9,15,759.5,52.0,0.25,12.5,277.5,678.01,535.41
2017,12,26,9,30,792.0,55.0,0.3,13.0,315.0,738.36,577.02
2017,12,26,9,45,809.5,58.5,0.4,14.0,347.5,786.76,608.85
2017,12,26,10,0,827.0,62.0,0.5,15.0,380.0,833.83,639.18
2017,12,26,10,15,842.5,63.5,0.55,15.5,407.0,874.77,665.0
2017,12,26,10,30,858.0,65.0,0.6,16.0,434.0,903.12,682.17
2017,12,26,10,45,867.0,66.5,0.7,16.5,454.5,933.07,701.47
2017,12,26,11,0,876.0,68.0,0.8,17.0,475.0,960.31,718.89
2017,12,26,11,15,882.5,69.0,0.8,17.0,488.5,981.5,731.64
2017,12,26,11,30,889.0,70.0,0.8,17.0,502.0,999.6,742.53
2017,12,26,11,45,891.0,70.5,0.8,17.5,507.5,1009.24,746.71
2017,12,26,12,0,893.0,71.0,0.8,18.0,513.0,1015.52,749.0
2017,12,26,12,15,892.0,70.5,0.8,18.0,511.5,1013.99,747.91
2017,12,26,12,30,891.0,70.0,0.8,18.0,510.0,1009.06,744.94
2017,12,26,12,45,888.5,69.0,0.8,18.5,501.0,998.56,737.22
2017,12,26,13,0,886.0,68.0,0.8,19.0,492.0,984.77,727.62
2017,12,26,13,15,878.0,67.5,0.8,18.5,475.0,963.04,715.77
2017,12,26,13,30,870.0,67.0,0.8,18.0,458.0,938.39,702.08
2017,12,26,13,45,856.5,65.5,0.85,18.0,434.5,904.43,681.83
2017,12,26,14,0,843.0,64.0,0.9,18.0,411.0,878.24,666.59
2017,12,26,14,15,824.5,62.0,0.9,17.5,381.0,834.19,639.17
2017,12,26,14,30,806.0,60.0,0.9,17.0,351.0,788.55,610.21
2017,12,26,14,45,777.5,58.0,0.9,17.0,315.5,733.43,572.66
2017,12,26,15,0,749.0,56.0,0.9,17.0,280.0,678.01,533.86
2017,12,26,15,15,709.5,52.0,0.85,16.0,241.0,612.1,487.32
2017,12,26,15,30,670.0,48.0,0.8,15.0,202.0,547.59,439.83
2017,12,26,15,45,597.0,44.0,0.75,14.0,160.5,463.23,373.3
2017,12,26,16,0,524.0,40.0,0.7,13.0,119.0,390.6,312.5
2017,12,26,16,15,418.5,31.5,0.8,12.5,81.5,296.06,229.79
2017,12,26,16,30,313.0,23.0,0.9,12.0,44.0,205.28,108.43
2017,12,26,16,45,156.5,11.5,1.0,11.5,22.0,77.35,0.0
2017,12,26,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,7,15,78.5,5.0,0.9,7.5,6.5,0.0,0.0
2017,12,27,7,30,157.0,10.0,0.9,8.0,13.0,75.33,0.0
2017,12,27,7,45,308.0,20.0,0.95,8.5,45.5,195.44,82.69
2017,12,27,8,0,459.0,30.0,1.0,9.0,78.0,305.87,239.69
2017,12,27,8,15,540.0,36.5,0.95,9.5,118.5,386.27,314.89
2017,12,27,8,30,621.0,43.0,0.9,10.0,159.0,473.4,388.69
2017,12,27,8,45,667.0,47.5,0.85,10.5,199.0,540.75,443.61
2017,12,27,9,0,713.0,52.0,0.8,11.0,239.0,610.47,496.12
2017,12,27,9,15,745.0,55.5,0.8,11.5,276.5,670.22,539.37
2017,12,27,9,30,777.0,59.0,0.8,12.0,314.0,730.39,581.34
2017,12,27,9,45,780.0,66.0,0.8,13.0,343.5,770.51,606.53
2017,12,27,10,0,783.0,73.0,0.8,14.0,373.0,808.3,629.51
2017,12,27,10,15,798.5,75.0,0.75,14.5,400.0,848.92,654.13
2017,12,27,10,30,814.0,77.0,0.7,15.0,427.0,887.59,676.72
2017,12,27,10,45,817.0,80.5,0.7,15.5,445.5,914.0,691.68
2017,12,27,11,0,820.0,84.0,0.7,16.0,464.0,937.5,704.78
2017,12,27,11,15,617.5,133.0,0.7,16.0,424.0,815.85,622.36
2017,12,27,11,30,415.0,182.0,0.7,16.0,384.0,668.56,518.98
2017,12,27,11,45,505.5,161.0,0.75,16.0,410.0,739.08,573.2
2017,12,27,12,0,596.0,140.0,0.8,16.0,436.0,818.2,627.64
2017,12,27,12,15,594.5,140.0,0.8,16.0,434.5,816.88,625.61
2017,12,27,12,30,593.0,140.0,0.8,16.0,433.0,812.97,623.08
2017,12,27,12,45,635.5,125.0,0.8,16.5,434.0,834.23,636.74
2017,12,27,13,0,678.0,110.0,0.8,17.0,435.0,850.94,646.98
2017,12,27,13,15,696.0,101.0,0.8,17.0,425.0,846.57,644.33
2017,12,27,13,30,714.0,92.0,0.8,17.0,415.0,838.66,639.7
2017,12,27,13,45,671.0,96.5,0.85,17.0,387.5,787.56,606.34
2017,12,27,14,0,628.0,101.0,0.9,17.0,360.0,735.47,572.13
2017,12,27,14,15,562.0,105.0,0.85,17.0,324.5,661.78,520.36
2017,12,27,14,30,496.0,109.0,0.8,17.0,289.0,582.23,463.27
2017,12,27,14,45,614.0,82.5,0.75,17.0,283.0,636.86,504.12
2017,12,27,15,0,732.0,56.0,0.7,17.0,277.0,665.79,523.85
2017,12,27,15,15,693.5,52.5,0.7,16.0,238.5,601.93,478.42
2017,12,27,15,30,655.0,49.0,0.7,15.0,200.0,539.36,432.96
2017,12,27,15,45,594.0,43.5,0.7,14.0,160.0,461.75,372.13
2017,12,27,16,0,533.0,38.0,0.7,13.0,120.0,388.4,311.39
2017,12,27,16,15,432.0,30.0,0.75,12.5,82.5,302.27,235.24
2017,12,27,16,30,331.0,22.0,0.8,12.0,45.0,214.49,120.12
2017,12,27,16,45,165.5,11.0,0.9,11.5,22.5,81.14,0.0
2017,12,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,7,45,202.0,16.5,1.25,7.5,37.5,138.96,54.94
2017,12,28,8,0,404.0,33.0,1.3,8.0,75.0,285.87,225.18
2017,12,28,8,15,490.5,41.0,1.3,8.5,115.5,367.47,301.85
2017,12,28,8,30,577.0,49.0,1.3,9.0,156.0,457.11,378.87
2017,12,28,8,45,635.0,53.5,1.35,9.5,197.5,530.33,440.15
2017,12,28,9,0,693.0,58.0,1.4,10.0,239.0,601.55,496.42
2017,12,28,9,15,728.5,61.5,1.35,10.5,277.0,663.56,542.18
2017,12,28,9,30,764.0,65.0,1.3,11.0,315.0,726.19,586.58
2017,12,28,9,45,804.5,63.5,1.3,12.0,351.0,787.16,627.52
2017,12,28,10,0,845.0,62.0,1.3,13.0,387.0,847.9,666.85
2017,12,28,10,15,860.5,64.0,1.25,13.5,414.5,880.25,685.81
2017,12,28,10,30,876.0,66.0,1.2,14.0,442.0,919.97,709.7
2017,12,28,10,45,887.5,66.5,1.15,15.0,463.5,951.55,726.13
2017,12,28,11,0,899.0,67.0,1.1,16.0,485.0,980.46,740.51
2017,12,28,11,15,905.0,68.0,1.05,16.5,498.5,1001.74,751.04
2017,12,28,11,30,911.0,69.0,1.0,17.0,512.0,1019.83,759.53
2017,12,28,11,45,911.5,70.0,0.95,17.5,518.0,1029.04,762.34
2017,12,28,12,0,912.0,71.0,0.9,18.0,524.0,1034.79,763.16
2017,12,28,12,15,911.5,71.0,0.9,18.0,523.0,1034.68,762.98
2017,12,28,12,30,911.0,71.0,0.9,18.0,522.0,1031.09,760.84
2017,12,28,12,45,884.0,77.5,0.9,18.5,508.5,1018.21,751.55
2017,12,28,13,0,857.0,84.0,0.9,19.0,495.0,989.73,732.53
2017,12,28,13,15,848.5,83.0,0.9,19.0,478.5,967.06,718.9
2017,12,28,13,30,840.0,82.0,0.9,19.0,462.0,941.43,703.24
2017,12,28,13,45,823.5,81.0,0.9,19.0,438.0,905.47,680.73
2017,12,28,14,0,807.0,80.0,0.9,19.0,414.0,867.24,656.58
2017,12,28,14,15,787.0,77.5,0.8,18.5,384.0,822.13,626.97
2017,12,28,14,30,767.0,75.0,0.7,18.0,354.0,775.51,595.9
2017,12,28,14,45,736.0,72.0,0.65,17.5,318.5,724.23,561.68
2017,12,28,15,0,705.0,69.0,0.6,17.0,283.0,667.07,522.31
2017,12,28,15,15,662.0,64.0,0.65,16.0,243.5,598.97,475.72
2017,12,28,15,30,619.0,59.0,0.7,15.0,204.0,532.76,427.65
2017,12,28,15,45,552.0,52.5,0.8,14.0,163.0,451.6,364.69
2017,12,28,16,0,485.0,46.0,0.9,13.0,122.0,375.46,302.24
2017,12,28,16,15,374.5,36.5,0.95,12.5,83.5,278.34,217.98
2017,12,28,16,30,264.0,27.0,1.0,12.0,45.0,186.89,109.93
2017,12,28,16,45,132.0,13.5,1.05,11.5,22.5,68.63,0.0
2017,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,7,45,219.0,16.0,1.2,10.0,38.5,145.71,54.13
2017,12,29,8,0,438.0,32.0,1.2,11.0,77.0,302.21,234.69
2017,12,29,8,15,524.0,39.0,1.15,11.5,118.5,383.87,310.85
2017,12,29,8,30,610.0,46.0,1.1,12.0,160.0,467.06,381.72
2017,12,29,8,45,665.0,50.5,1.1,12.5,201.5,540.43,441.83
2017,12,29,9,0,720.0,55.0,1.1,13.0,243.0,616.82,500.08
2017,12,29,9,15,754.5,58.5,1.0,13.5,282.0,679.03,544.12
2017,12,29,9,30,789.0,62.0,0.9,14.0,321.0,741.79,586.51
2017,12,29,9,45,808.0,66.0,0.8,15.0,354.0,792.29,617.2
2017,12,29,10,0,827.0,70.0,0.7,16.0,387.0,841.55,645.69
2017,12,29,10,15,843.5,71.5,0.65,16.5,415.0,883.86,670.48
2017,12,29,10,30,860.0,73.0,0.6,17.0,443.0,924.14,693.34
2017,12,29,10,45,871.5,74.5,0.55,17.5,464.5,957.38,711.09
2017,12,29,11,0,883.0,76.0,0.5,18.0,486.0,987.9,726.86
2017,12,29,11,15,889.5,76.5,0.45,18.5,500.0,1009.25,736.64
2017,12,29,11,30,896.0,77.0,0.4,19.0,514.0,1027.37,744.49
2017,12,29,11,45,899.0,77.5,0.4,19.5,520.5,1026.35,741.78
2017,12,29,12,0,902.0,78.0,0.4,20.0,527.0,1034.01,744.95
2017,12,29,12,15,681.0,127.5,0.4,20.0,466.0,891.1,654.4
2017,12,29,12,30,460.0,177.0,0.4,20.0,405.0,712.63,536.96
2017,12,29,12,45,484.5,167.5,0.4,20.5,404.0,722.51,546.08
2017,12,29,13,0,509.0,158.0,0.4,21.0,403.0,729.83,550.68
2017,12,29,13,15,692.5,116.5,0.4,21.0,438.0,862.96,639.85
2017,12,29,13,30,876.0,75.0,0.4,21.0,473.0,967.79,705.77
2017,12,29,13,45,864.5,73.0,0.4,21.0,449.5,934.65,683.78
2017,12,29,14,0,853.0,71.0,0.4,21.0,426.0,898.95,662.25
2017,12,29,14,15,834.5,69.0,0.4,20.5,395.5,854.7,636.05
2017,12,29,14,30,816.0,67.0,0.4,20.0,365.0,808.73,608.18
2017,12,29,14,45,789.5,64.0,0.45,19.5,329.5,753.57,574.07
2017,12,29,15,0,763.0,61.0,0.5,19.0,294.0,697.86,538.3
2017,12,29,15,15,723.5,57.0,0.6,18.5,254.0,631.19,493.65
2017,12,29,15,30,684.0,53.0,0.7,18.0,214.0,565.74,447.51
2017,12,29,15,45,621.5,47.5,0.8,17.5,172.0,485.42,386.02
2017,12,29,16,0,559.0,42.0,0.9,17.0,130.0,416.26,329.27
2017,12,29,16,15,453.5,33.5,0.95,16.0,90.5,319.35,247.0
2017,12,29,16,30,348.0,25.0,1.0,15.0,51.0,228.57,139.11
2017,12,29,16,45,174.0,12.5,1.05,14.5,25.5,86.55,0.0
2017,12,29,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,7,45,132.5,17.5,0.9,9.0,31.5,101.36,34.42
2017,12,30,8,0,265.0,35.0,0.9,10.0,63.0,210.78,163.97
2017,12,30,8,15,319.0,48.5,0.85,10.5,97.0,271.39,221.42
2017,12,30,8,30,373.0,62.0,0.8,11.0,131.0,337.34,278.52
2017,12,30,8,45,414.0,71.5,0.75,12.0,165.0,394.01,325.44
2017,12,30,9,0,455.0,81.0,0.7,13.0,199.0,453.84,372.69
2017,12,30,9,15,477.0,90.5,0.6,13.5,231.0,501.75,408.81
2017,12,30,9,30,499.0,100.0,0.5,14.0,263.0,550.31,443.83
2017,12,30,9,45,528.0,103.5,0.45,14.5,292.0,605.29,482.18
2017,12,30,10,0,557.0,107.0,0.4,15.0,321.0,654.41,514.89
2017,12,30,10,15,540.5,119.5,0.35,15.5,339.5,663.13,518.08
2017,12,30,10,30,524.0,132.0,0.3,16.0,358.0,678.22,526.26
2017,12,30,10,45,557.0,131.0,0.25,17.0,381.5,721.13,552.58
2017,12,30,11,0,590.0,130.0,0.2,18.0,405.0,773.92,584.46
2017,12,30,11,15,640.5,120.0,0.2,18.0,426.5,823.25,616.07
2017,12,30,11,30,691.0,110.0,0.2,18.0,448.0,870.25,645.75
2017,12,30,11,45,665.5,119.0,0.2,18.5,447.5,861.63,637.81
2017,12,30,12,0,640.0,128.0,0.2,19.0,447.0,849.56,628.7
2017,12,30,12,15,577.5,146.0,0.2,19.0,433.5,796.3,593.75
2017,12,30,12,30,515.0,164.0,0.2,19.0,420.0,753.05,565.73
2017,12,30,12,45,522.0,159.5,0.2,19.0,415.0,750.81,565.12
2017,12,30,13,0,529.0,155.0,0.2,19.0,410.0,746.31,562.48
2017,12,30,13,15,519.5,152.5,0.2,19.0,396.5,725.77,549.05
2017,12,30,13,30,510.0,150.0,0.2,19.0,383.0,703.52,534.68
2017,12,30,13,45,476.0,146.5,0.25,19.0,355.0,655.45,502.67
2017,12,30,14,0,442.0,143.0,0.3,19.0,327.0,607.25,470.02
2017,12,30,14,15,473.0,126.5,0.3,18.5,311.0,601.38,468.7
2017,12,30,14,30,504.0,110.0,0.3,18.0,295.0,591.76,463.48
2017,12,30,14,45,476.5,104.5,0.35,17.5,266.0,544.25,430.63
2017,12,30,15,0,449.0,99.0,0.4,17.0,237.0,497.43,397.17
2017,12,30,15,15,424.5,88.5,0.4,16.5,205.0,447.68,359.92
2017,12,30,15,30,400.0,78.0,0.4,16.0,173.0,399.08,322.1
2017,12,30,15,45,357.0,66.0,0.4,16.0,139.0,338.05,272.36
2017,12,30,16,0,314.0,54.0,0.4,16.0,105.0,280.66,223.88
2017,12,30,16,15,251.0,40.5,0.4,15.5,73.0,214.4,166.3
2017,12,30,16,30,188.0,27.0,0.4,15.0,41.0,151.09,94.25
2017,12,30,16,45,94.0,13.5,0.45,15.0,20.5,52.2,0.0
2017,12,30,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,7,45,115.5,17.5,0.9,10.5,29.5,92.87,29.31
2017,12,31,8,0,231.0,35.0,0.8,11.0,59.0,192.27,148.57
2017,12,31,8,15,284.0,48.5,0.8,11.5,91.5,250.46,203.55
2017,12,31,8,30,337.0,62.0,0.8,12.0,124.0,313.96,258.65
2017,12,31,8,45,374.0,73.0,0.85,12.5,157.5,368.13,304.53
2017,12,31,9,0,411.0,84.0,0.9,13.0,191.0,425.13,351.1
2017,12,31,9,15,430.5,95.5,0.85,13.5,222.5,471.75,387.2
2017,12,31,9,30,450.0,107.0,0.8,14.0,254.0,518.88,422.35
2017,12,31,9,45,471.5,113.0,0.8,14.5,281.5,561.2,453.3
2017,12,31,10,0,493.0,119.0,0.8,15.0,309.0,603.64,483.29
2017,12,31,10,15,458.5,136.0,0.75,15.0,322.5,608.66,484.8
2017,12,31,10,30,424.0,153.0,0.7,15.0,336.0,609.81,483.55
2017,12,31,10,45,426.0,161.0,0.7,15.5,352.5,631.86,498.01
2017,12,31,11,0,428.0,169.0,0.7,16.0,369.0,652.35,510.94
2017,12,31,11,15,365.5,187.0,0.65,16.0,361.0,595.86,467.95
2017,12,31,11,30,303.0,205.0,0.6,16.0,353.0,560.4,440.19
2017,12,31,11,45,245.0,215.0,0.6,16.0,335.5,516.89,406.88
2017,12,31,12,0,187.0,225.0,0.6,16.0,318.0,447.92,354.63
2017,12,31,12,15,197.5,223.5,0.55,16.0,322.0,456.71,361.87
2017,12,31,12,30,208.0,222.0,0.5,16.0,326.0,465.01,367.98
2017,12,31,12,45,178.5,219.5,0.5,16.5,307.5,431.09,341.17
2017,12,31,13,0,149.0,217.0,0.5,17.0,289.0,397.31,314.75
2017,12,31,13,15,271.0,194.5,0.5,17.0,320.5,509.64,402.69
2017,12,31,13,30,393.0,172.0,0.5,17.0,352.0,616.85,482.31
2017,12,31,13,45,386.0,164.5,0.55,17.0,334.0,592.08,464.17
2017,12,31,14,0,379.0,157.0,0.6,17.0,316.0,566.18,446.65
2017,12,31,14,15,568.5,111.5,0.6,16.5,331.0,676.99,531.1
2017,12,31,14,30,758.0,66.0,0.6,16.0,346.0,759.66,589.65
2017,12,31,14,45,728.0,64.0,0.6,16.0,311.5,705.0,550.62
2017,12,31,15,0,698.0,62.0,0.6,16.0,277.0,650.17,512.37
2017,12,31,15,15,659.0,58.0,0.6,16.0,239.5,586.54,466.36
2017,12,31,15,30,620.0,54.0,0.6,16.0,202.0,529.8,423.72
2017,12,31,15,45,578.5,48.5,0.75,12.5,166.0,466.47,378.78
2017,12,31,16,0,537.0,43.0,0.9,9.0,130.0,405.81,331.69
2017,12,31,16,15,436.0,34.5,0.95,8.5,91.5,312.14,249.76
2017,12,31,16,30,335.0,26.0,1.0,8.0,53.0,226.1,151.5
2017,12,31,16,45,167.5,13.0,1.1,8.0,26.5,84.56,0.0
2017,12,31,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
